Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
03/09/2020 12:00,4.77112,0.26116,4.778262299,0.14112,0.04116,0.147,4.63,0.22,4.635223835,4.57448,0.33464,4.58670374,0.08448,0.02464,0.088,4.49,0.31,4.500688836,8.49968,-0.97176,8.55504983,0.43968,0.12824,0.458,8.06,-1.1,8.13471573,11.53704,1.56872,11.64320293,7.12704,2.07872,7.424,4.41,-0.51,4.43939185
03/09/2020 12:30,4.84112,0.26116,4.848159176,0.14112,0.04116,0.147,4.7,0.22,4.705146119,4.79816,0.32988,4.80948648,0.06816,0.01988,0.071,4.73,0.31,4.740147677,8.53552,-0.83464,8.576230267,0.39552,0.11536,0.412,8.14,-0.95,8.195248623,5.20336,-0.35152,5.215220187,0.54336,0.15848,0.566,4.66,-0.51,4.687824655
03/09/2020 13:00,4.75208,0.26144,4.759266246,0.14208,0.04144,0.148,4.61,0.22,4.615246472,4.76912,0.33016,4.780534614,0.06912,0.02016,0.072,4.7,0.31,4.710212309,8.6044,-0.7908,8.6406634,0.3744,0.1092,0.39,8.23,-0.9,8.279063957,7.43928,0.28604,7.444777082,2.72928,0.79604,2.843,4.71,-0.51,4.737531003
03/09/2020 13:30,4.60208,0.29144,4.611298906,0.14208,0.04144,0.148,4.46,0.25,4.467001231,4.49352,0.28436,4.502508479,0.08352,0.02436,0.087,4.41,0.26,4.41765775,8.32712,-0.64084,8.351742537,0.47712,0.13916,0.497,7.85,-0.78,7.888656413,8.2624,0.5932,8.283667062,3.7824,1.1032,3.94,4.48,-0.51,4.508935573
03/09/2020 14:00,4.52112,0.29116,4.530485647,0.14112,0.04116,0.147,4.38,0.25,4.387128902,4.42544,0.28492,4.434602417,0.08544,0.02492,0.089,4.34,0.26,4.347781043,8.44328,-0.82196,8.483194882,0.47328,0.13804,0.493,7.97,-0.96,8.02760861,10.8012,1.4216,10.89435028,6.4512,1.8816,6.72,4.35,-0.46,4.374254222
03/09/2020 14:30,4.42016,0.29088,4.429720714,0.14016,0.04088,0.146,4.28,0.25,4.287295185,4.34712,0.25416,4.354543558,0.11712,0.03416,0.122,4.23,0.22,4.235717177,8.25,-0.84,8.292653375,0.48,0.14,0.5,7.77,-0.98,7.831557955,13.8128,2.3004,14.00304553,9.5328,2.7804,9.93,4.28,-0.48,4.306831782
03/09/2020 15:00,4.38016,0.29088,4.389807832,0.14016,0.04088,0.146,4.24,0.25,4.247363888,4.38424,0.03332,4.384366613,0.11424,0.03332,0.119,4.27,0,4.27,8.22504,-0.86728,8.270638283,0.45504,0.13272,0.474,7.77,-1,7.834085779,12.48448,1.96464,12.63811897,8.24448,2.40464,8.588,4.24,-0.44,4.262769053
03/09/2020 15:30,4.34112,0.29116,4.350873131,0.14112,0.04116,0.147,4.2,0.25,4.207433897,4.42312,0.02716,4.423203387,0.09312,0.02716,0.097,4.33,0,4.33,8.25528,-0.89596,8.303757716,0.42528,0.12404,0.443,7.83,-1.02,7.896157293,15.29744,2.79092,15.54994871,11.07744,3.23092,11.539,4.22,-0.44,4.242876383
03/09/2020 16:00,4.56208,0.29144,4.571379573,0.14208,0.04144,0.148,4.42,0.25,4.42706449,4.69872,0.34296,4.711219715,0.07872,0.02296,0.082,4.62,0.32,4.631068991,8.34304,-0.87828,8.389141327,0.38304,0.11172,0.399,7.96,-0.99,8.02132782,7.16488,0.38684,7.175315366,2.83488,0.82684,2.953,4.33,-0.44,4.352298243
03/09/2020 16:30,4.70208,0.32144,4.713054211,0.14208,0.04144,0.148,4.56,0.28,4.568588403,4.88848,0.03164,4.888582392,0.10848,0.03164,0.113,4.78,0,4.78,8.18344,-0.66108,8.210098477,0.37344,0.10892,0.389,7.81,-0.77,7.847865952,8.69424,0.86832,8.737493279,4.31424,1.25832,4.494,4.38,-0.39,4.397328735
03/09/2020 17:00,4.78112,0.35116,4.793998519,0.14112,0.04116,0.147,4.64,0.31,4.650344073,5.03432,0.29876,5.043177114,0.06432,0.01876,0.067,4.97,0.28,4.977881075,8.08768,-0.56276,8.107235447,0.36768,0.10724,0.383,7.72,-0.67,7.749019293,8.5888,0.8434,8.630110602,4.2288,1.2334,4.405,4.36,-0.39,4.377407909
03/09/2020 17:30,4.78112,0.37116,4.795504999,0.14112,0.04116,0.147,4.64,0.33,4.651720112,5.19208,0.28644,5.19997525,0.02208,0.00644,0.023,5.17,0.28,5.177576653,7.77704,-0.35128,7.784969415,0.40704,0.11872,0.424,7.37,-0.47,7.384971225,6.18744,0.11092,6.188434132,1.71744,0.50092,1.789,4.47,-0.39,4.486981168
03/09/2020 18:00,4.70016,0.37088,4.714769984,0.14016,0.04088,0.146,4.56,0.33,4.571925196,5.11688,0.34784,5.128689267,0.02688,0.00784,0.028,5.09,0.34,5.10134296,7.72976,-0.33632,7.737073142,0.38976,0.11368,0.406,7.34,-0.45,7.35378134,6.42248,0.30364,6.429653692,2.17248,0.63364,2.263,4.25,-0.33,4.262792512
03/09/2020 18:30,4.53016,0.42088,4.549669175,0.14016,0.04088,0.146,4.39,0.38,4.406415777,4.92976,0.36868,4.943526939,0.02976,0.00868,0.031,4.9,0.36,4.913206692,7.49328,-0.27696,7.498396629,0.35328,0.10304,0.368,7.14,-0.38,7.150104894,6.81456,0.45008,6.829407002,2.67456,0.78008,2.786,4.14,-0.33,4.153131349
03/09/2020 19:00,4.46112,0.42116,4.480956081,0.14112,0.04116,0.147,4.32,0.38,4.336680758,4.88536,0.39448,4.901260736,0.01536,0.00448,0.016,4.87,0.39,4.885591059,7.35872,-0.27204,7.363746723,0.19872,0.05796,0.207,7.16,-0.33,7.167600714,4.05,-0.3,4.061095911,0,0,0,4.05,-0.3,4.061095911
03/09/2020 19:30,4.32208,0.42144,4.342578405,0.14208,0.04144,0.148,4.18,0.38,4.197237187,4.6092,0.0056,4.609203402,0.0192,0.0056,0.02,4.59,0,4.59,7.16224,-0.21768,7.165547181,0.28224,0.08232,0.294,6.88,-0.3,6.886537592,3.91,-0.25,3.917984176,0,0,0,3.91,-0.25,3.917984176
03/09/2020 20:00,3.47208,0.44144,3.500029828,0.14208,0.04144,0.148,3.33,0.4,3.353937984,4.60536,0.00448,4.605362179,0.01536,0.00448,0.016,4.59,0,4.59,7.01928,-0.15396,7.020968267,0.32928,0.09604,0.343,6.69,-0.25,6.694669521,3.91,-0.27,3.919311164,0,0,0,3.91,-0.27,3.919311164
03/09/2020 20:30,3.94824,0.55032,3.986408308,0.13824,0.04032,0.144,3.81,0.51,3.84398231,4.65632,0.00476,4.656322433,0.01632,0.00476,0.017,4.64,0,4.64,7.21952,-0.19764,7.222224768,0.17952,0.05236,0.187,7.04,-0.25,7.044437522,3.94,-0.23,3.946707489,0,0,0,3.94,-0.23,3.946707489
03/09/2020 21:00,3.87728,0.55004,3.916100637,0.13728,0.04004,0.143,3.74,0.51,3.774612563,4.46576,0.00168,4.465760316,0.00576,0.00168,0.006,4.46,0,4.46,7.19152,-0.21164,7.194633514,0.13152,0.03836,0.137,7.06,-0.25,7.064424959,3.84,-0.23,3.846881854,0,0,0,3.84,-0.23,3.846881854
03/09/2020 21:30,3.72824,0.59032,3.774685576,0.13824,0.04032,0.144,3.59,0.55,3.631886562,4.30824,0.00532,4.308243285,0.01824,0.00532,0.019,4.29,0,4.29,6.99616,-0.18612,6.998635253,0.11616,0.03388,0.121,6.88,-0.22,6.883516543,3.69,-0.23,3.697161073,0,0,0,3.69,-0.23,3.697161073
03/09/2020 22:00,3.4592,0.5906,3.509255334,0.1392,0.0406,0.145,3.32,0.55,3.365248876,4.07168,0.00924,4.071690484,0.03168,0.00924,0.033,4.04,0,4.04,6.61592,0.26256,6.62112794,0.14592,0.04256,0.152,6.47,0.22,6.47373926,3.51,-0.23,3.517527541,0,0,0,3.51,-0.23,3.517527541
03/09/2020 22:30,3.20112,0.62116,3.260829496,0.14112,0.04116,0.147,3.06,0.58,3.1144823,3.79224,0.01232,3.792260012,0.04224,0.01232,0.044,3.75,0,3.75,6.00656,0.30608,6.014353498,0.22656,0.06608,0.236,5.78,0.24,5.784980553,3.39,-0.23,3.397793402,0,0,0,3.39,-0.23,3.397793402
03/09/2020 23:00,3.05304,0.58172,3.107965798,0.14304,0.04172,0.149,2.91,0.54,2.959679037,3.4892,0.0056,3.489204494,0.0192,0.0056,0.02,3.47,0,3.47,5.67648,0.28564,5.683662147,0.15648,0.04564,0.163,5.52,0.24,5.525214928,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
03/09/2020 23:30,3.03112,0.53116,3.077307167,0.14112,0.04116,0.147,2.89,0.49,2.931245469,3.2144,0.0042,3.214402744,0.0144,0.0042,0.015,3.2,0,3.2,5.19152,0.32836,5.201893905,0.13152,0.03836,0.137,5.06,0.29,5.068303464,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
04/09/2020 00:00,2.86112,0.53116,2.910006632,0.14112,0.04116,0.147,2.72,0.49,2.763783638,2.9648,0.0014,2.964800331,0.0048,0.0014,0.005,2.96,0,2.96,4.89272,0.35996,4.905943355,0.10272,0.02996,0.107,4.79,0.33,4.801353976,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
04/09/2020 00:30,2.73112,0.57116,2.790204329,0.14112,0.04116,0.147,2.59,0.53,2.643671689,2.8,0,2.8,0,0,0,2.8,0,2.8,4.77896,0.36428,4.792823656,0.04896,0.01428,0.051,4.73,0.35,4.742931583,2.82,0,2.82,0,0,0,2.82,0,2.82
04/09/2020 01:00,2.66112,0.57116,2.721724343,0.14112,0.04116,0.147,2.52,0.53,2.575131065,2.7,0,2.7,0,0,0,2.7,0,2.7,4.64528,0.36904,4.659915965,0.06528,0.01904,0.068,4.58,0.35,4.593353894,2.76,0,2.76,0,0,0,2.76,0,2.76
04/09/2020 01:30,2.58208,0.57144,2.644556825,0.14208,0.04144,0.148,2.44,0.53,2.496898076,2.68288,0.00084,2.682880132,0.00288,0.00084,0.003,2.68,0,2.68,4.59104,0.37072,4.605983239,0.07104,0.02072,0.074,4.52,0.35,4.533530633,2.76,0.06,2.760652097,0,0,0,2.76,0.06,2.760652097
04/09/2020 02:00,2.58112,0.57116,2.643559003,0.14112,0.04116,0.147,2.44,0.53,2.496898076,2.6848,0.0014,2.684800365,0.0048,0.0014,0.005,2.68,0,2.68,4.4468,0.4324,4.467773495,0.0768,0.0224,0.08,4.37,0.41,4.389191269,2.74,0,2.74,0,0,0,2.74,0,2.74
04/09/2020 02:30,2.55112,0.55116,2.609979042,0.14112,0.04116,0.147,2.41,0.51,2.463371673,2.74,0,2.74,0,0,0,2.74,0,2.74,4.49608,0.40344,4.514144349,0.04608,0.01344,0.048,4.45,0.39,4.467057197,2.64,0,2.64,0,0,0,2.64,0,2.64
04/09/2020 03:00,2.51208,0.55144,2.571892688,0.14208,0.04144,0.148,2.37,0.51,2.424252462,2.74192,0.00056,2.741920057,0.00192,0.00056,0.002,2.74,0,2.74,4.39104,0.41072,4.410206707,0.07104,0.02072,0.074,4.32,0.39,4.337568443,2.62,0,2.62,0,0,0,2.62,0,2.62
04/09/2020 03:30,2.51112,0.55116,2.57089498,0.14112,0.04116,0.147,2.37,0.51,2.424252462,2.68,0,2.68,0,0,0,2.68,0,2.68,4.29552,0.48036,4.322295432,0.03552,0.01036,0.037,4.26,0.47,4.285848807,2.6,-0.18,2.606223321,0,0,0,2.6,-0.18,2.606223321
04/09/2020 04:00,2.51112,0.55116,2.57089498,0.14112,0.04116,0.147,2.37,0.51,2.424252462,2.66096,0.00028,2.660960015,0.00096,0.00028,0.001,2.66,0,2.66,4.25456,0.50008,4.28384883,0.03456,0.01008,0.036,4.22,0.49,4.248352622,2.52,0.21,2.528734862,0,0,0,2.52,0.21,2.528734862
04/09/2020 04:30,2.54112,0.55116,2.600205415,0.14112,0.04116,0.147,2.4,0.51,2.453589208,2.66384,0.00112,2.663840235,0.00384,0.00112,0.004,2.66,0,2.66,4.35896,0.44428,4.381542765,0.04896,0.01428,0.051,4.31,0.43,4.331397003,2.55,0.21,2.558632447,0,0,0,2.55,0.21,2.558632447
04/09/2020 05:00,2.56112,0.53116,2.615619735,0.14112,0.04116,0.147,2.42,0.49,2.469109151,2.66384,0.00112,2.663840235,0.00384,0.00112,0.004,2.66,0,2.66,4.41568,0.48624,4.442370899,0.05568,0.01624,0.058,4.36,0.47,4.385259399,2.69,-0.28,2.704533231,0,0,0,2.69,-0.28,2.704533231
04/09/2020 05:30,2.68304,0.51172,2.731402753,0.14304,0.04172,0.149,2.54,0.47,2.583118271,2.76768,0.00224,2.767680906,0.00768,0.00224,0.008,2.76,0,2.76,4.45984,0.42912,4.480437122,0.09984,0.02912,0.104,4.36,0.4,4.378310176,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
04/09/2020 06:00,2.80112,0.49116,2.843855024,0.14112,0.04116,0.147,2.66,0.45,2.697795396,2.9348,0.0014,2.934800334,0.0048,0.0014,0.005,2.93,0,2.93,4.92008,0.38044,4.934766641,0.07008,0.02044,0.073,4.85,0.36,4.863342472,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
04/09/2020 06:30,3.0892,0.5206,3.132759327,0.1392,0.0406,0.145,2.95,0.48,2.988795744,3.21576,0.00168,3.215760439,0.00576,0.00168,0.006,3.21,0,3.21,5.59696,0.28828,5.604379234,0.09696,0.02828,0.101,5.5,0.26,5.506142025,3,-0.31,3.015974138,0,0,0,3,-0.31,3.015974138
04/09/2020 07:00,3.25824,0.52032,3.299524329,0.13824,0.04032,0.144,3.12,0.48,3.156707145,3.58,0,3.58,0,0,0,3.58,0,3.58,6.44472,-0.27404,6.450543683,0.05472,0.01596,0.057,6.39,-0.29,6.39657721,3.23,-0.23,3.2381785,0,0,0,3.23,-0.23,3.2381785
04/09/2020 07:30,3.72728,0.50004,3.760672307,0.13728,0.04004,0.143,3.59,0.46,3.619350771,3.95,0,3.95,0,0,0,3.95,0,3.95,7.42784,-0.39188,7.438170272,0.02784,0.00812,0.029,7.4,-0.4,7.410802925,3.42,-0.23,3.427725193,0,0,0,3.42,-0.23,3.427725193
04/09/2020 08:00,4.06208,0.45144,4.08708845,0.14208,0.04144,0.148,3.92,0.41,3.941383006,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,7.87992,-0.48544,7.894858529,0.04992,0.01456,0.052,7.83,-0.5,7.845947999,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
04/09/2020 08:30,4.33112,0.41116,4.350592259,0.14112,0.04116,0.147,4.19,0.37,4.206304792,4.51288,0.00084,4.512880078,0.00288,0.00084,0.003,4.51,0,4.51,8.38856,-0.64292,8.413161415,0.05856,0.01708,0.061,8.33,-0.66,8.356105552,3.94,-0.26,3.948569361,0,0,0,3.94,-0.26,3.948569361
04/09/2020 09:00,4.44112,0.35116,4.454981504,0.14112,0.04116,0.147,4.3,0.31,4.311159937,4.60384,0.00112,4.603840136,0.00384,0.00112,0.004,4.6,0,4.6,8.45776,-0.65732,8.483264336,0.07776,0.02268,0.081,8.38,-0.68,8.407544231,4.21,-0.32,4.222144005,0,0,0,4.21,-0.32,4.222144005
04/09/2020 09:30,4.50112,0.35116,4.514797293,0.14112,0.04116,0.147,4.36,0.31,4.371006749,4.6592,0.0056,4.659203365,0.0192,0.0056,0.02,4.64,0,4.64,8.45392,-0.60844,8.475786843,0.07392,0.02156,0.077,8.38,-0.63,8.403648017,4.34,-0.37,4.355743335,0,0,0,4.34,-0.37,4.355743335
04/09/2020 10:00,4.64112,0.32116,4.652218675,0.14112,0.04116,0.147,4.5,0.28,4.508702696,4.83344,0.00392,4.83344159,0.01344,0.00392,0.014,4.82,0,4.82,8.49616,-0.65612,8.521456929,0.11616,0.03388,0.121,8.38,-0.69,8.408358936,4.4,-0.4,4.418144407,0,0,0,4.4,-0.4,4.418144407
04/09/2020 10:30,4.66112,0.32116,4.672171166,0.14112,0.04116,0.147,4.52,0.28,4.528664262,4.7892,0.2956,4.798313871,0.0192,0.0056,0.02,4.77,0.29,4.778807383,8.3996,-0.6622,8.425662526,0.1296,0.0378,0.135,8.27,-0.7,8.299572278,4.43,-0.4,4.448022032,0,0,0,4.43,-0.4,4.448022032
04/09/2020 11:00,4.54112,0.32116,4.552462477,0.14112,0.04116,0.147,4.4,0.28,4.40890009,4.6336,0.2998,4.643288598,0.0336,0.0098,0.035,4.6,0.29,4.609132239,8.32008,-0.61456,8.342746262,0.19008,0.05544,0.198,8.13,-0.67,8.15756091,4.642,-0.374,4.65704198,0.192,0.056,0.2,4.45,-0.43,4.47072701
04/09/2020 11:30,4.56208,0.32144,4.573390165,0.14208,0.04144,0.148,4.42,0.28,4.428859898,4.70552,0.30036,4.715096457,0.03552,0.01036,0.037,4.67,0.29,4.678995619,8.15056,-0.67692,8.178621461,0.25056,0.07308,0.261,7.9,-0.75,7.935521407,6.82416,0.28288,6.830020556,2.44416,0.71288,2.546,4.38,-0.43,4.401056691
04/09/2020 12:00,4.56208,0.32144,4.573390165,0.14208,0.04144,0.148,4.42,0.28,4.428859898,4.7788,0.3184,4.789395369,0.0288,0.0084,0.03,4.75,0.31,4.760105041,7.95896,-0.58572,7.980483206,0.28896,0.08428,0.301,7.67,-0.67,7.699207751,4.682,-0.374,4.69691388,0.192,0.056,0.2,4.49,-0.43,4.510543205
04/09/2020 12:30,4.56208,0.32144,4.573390165,0.14208,0.04144,0.148,4.42,0.28,4.428859898,4.87688,0.31784,4.887226289,0.02688,0.00784,0.028,4.85,0.31,4.859897118,7.81888,-0.52116,7.836229463,0.33888,0.09884,0.353,7.48,-0.62,7.505651204,7.6608,0.4394,7.673390971,2.9808,0.8694,3.105,4.68,-0.43,4.699712757
04/09/2020 13:00,4.54208,0.33144,4.554156695,0.14208,0.04144,0.148,4.4,0.29,4.409546462,4.74976,0.26868,4.757353151,0.02976,0.00868,0.031,4.72,0.26,4.727155593,7.83376,-0.45432,7.846923117,0.29376,0.08568,0.306,7.54,-0.54,7.559312138,6.61664,0.12652,6.617849515,1.97664,0.57652,2.059,4.64,-0.45,4.66177005
04/09/2020 13:30,4.54304,0.37172,4.558222044,0.14304,0.04172,0.149,4.4,0.33,4.412357646,4.6788,0.3384,4.691021637,0.0288,0.0084,0.03,4.65,0.33,4.661694971,7.62552,-0.38964,7.635468198,0.27552,0.08036,0.287,7.35,-0.47,7.365011881,6.12304,0.01172,6.123051217,1.58304,0.46172,1.649,4.54,-0.45,4.562247253
04/09/2020 14:00,4.41208,0.37144,4.427687613,0.14208,0.04144,0.148,4.27,0.33,4.282732772,4.65496,0.22728,4.660505209,0.02496,0.00728,0.026,4.63,0.22,4.635223835,7.43288,-0.42916,7.445259122,0.24288,0.07084,0.253,7.19,-0.5,7.207364289,5.056,-0.282,5.063858213,0.576,0.168,0.6,4.48,-0.45,4.502543725
04/09/2020 14:30,4.4092,0.3706,4.424747337,0.1392,0.0406,0.145,4.27,0.33,4.282732772,4.69152,0.22336,4.696833997,0.01152,0.00336,0.012,4.68,0.22,4.685168087,7.4028,-0.4296,7.415254817,0.1728,0.0504,0.18,7.23,-0.48,7.245916091,4.37,-0.45,4.393108239,0,0,0,4.37,-0.45,4.393108239
04/09/2020 15:00,4.2792,0.3706,4.295217922,0.1392,0.0406,0.145,4.14,0.33,4.153131349,4.56976,0.30868,4.580173556,0.02976,0.00868,0.031,4.54,0.3,4.549901098,7.37888,-0.36616,7.387959339,0.21888,0.06384,0.228,7.16,-0.43,7.17290039,5.108,-0.226,5.112997164,0.768,0.224,0.8,4.34,-0.45,4.363267125
04/09/2020 15:30,4.28824,0.39032,4.305967023,0.13824,0.04032,0.144,4.15,0.35,4.164732885,4.43896,0.51428,4.4686519,0.04896,0.01428,0.051,4.39,0.5,4.418382057,7.07592,-0.35244,7.084691793,0.26592,0.07756,0.277,6.81,-0.43,6.82356212,4.664,-0.318,4.674828339,0.384,0.112,0.4,4.28,-0.43,4.301546234
04/09/2020 16:00,4.4292,0.3906,4.446389659,0.1392,0.0406,0.145,4.29,0.35,4.30425371,4.62784,0.25812,4.635032794,0.02784,0.00812,0.029,4.6,0.25,4.606788469,7.0684,-0.3488,7.077000777,0.2784,0.0812,0.29,6.79,-0.43,6.803601987,4.21,-0.34,4.223706903,0,0,0,4.21,-0.34,4.223706903
04/09/2020 16:30,4.54016,0.39088,4.556955124,0.14016,0.04088,0.146,4.4,0.35,4.413898504,4.85592,0.25756,4.862745747,0.02592,0.00756,0.027,4.83,0.25,4.836465652,6.9916,-0.2262,6.99525818,0.3216,0.0938,0.335,6.67,-0.32,6.67767175,5.73304,0.17172,5.735611162,1.58304,0.46172,1.649,4.15,-0.29,4.160120191
04/09/2020 17:00,4.5892,0.3906,4.605792549,0.1392,0.0406,0.145,4.45,0.35,4.463742824,4.99112,0.27616,4.998754165,0.02112,0.00616,0.022,4.97,0.27,4.977328601,6.98064,-0.18148,6.982998625,0.20064,0.05852,0.209,6.78,-0.24,6.784246458,5.57744,0.10592,5.578445662,1.35744,0.39592,1.414,4.22,-0.29,4.229952718
04/09/2020 17:30,4.59016,0.43088,4.610339076,0.14016,0.04088,0.146,4.45,0.39,4.467057197,5.1492,0.2756,5.156570178,0.0192,0.0056,0.02,5.13,0.27,5.137100349,7.02952,-0.18764,7.032023905,0.17952,0.05236,0.187,6.85,-0.24,6.85420309,6.98864,0.51752,7.007775396,2.76864,0.80752,2.884,4.22,-0.29,4.229952718
04/09/2020 18:00,4.53016,0.43088,4.550605147,0.14016,0.04088,0.146,4.39,0.39,4.407289416,5.08344,0.00392,5.083441511,0.01344,0.00392,0.014,5.07,0,5.07,6.92608,0.04844,6.926249389,0.16608,0.04844,0.173,6.76,0,6.76,6.56368,0.47024,6.580503081,2.50368,0.73024,2.608,4.06,-0.26,4.068316605
04/09/2020 18:30,4.45112,0.47116,4.475987154,0.14112,0.04116,0.147,4.31,0.43,4.331397003,4.9192,0.2256,4.924370417,0.0192,0.0056,0.02,4.9,0.22,4.904936289,6.71768,0.25724,6.722603439,0.12768,0.03724,0.133,6.59,0.22,6.593671208,4.89392,0.08156,4.894599575,1.03392,0.30156,1.077,3.86,-0.22,3.866264347
04/09/2020 19:00,4.38112,0.47116,4.406382212,0.14112,0.04116,0.147,4.24,0.43,4.261748467,4.71344,0.39392,4.729872049,0.01344,0.00392,0.014,4.7,0.39,4.716153093,6.65216,0.24688,6.656739622,0.09216,0.02688,0.096,6.56,0.22,6.563687988,4.246,-0.052,4.246318405,0.576,0.168,0.6,3.67,-0.22,3.676588092
04/09/2020 19:30,4.19112,0.47116,4.217520433,0.14112,0.04116,0.147,4.05,0.43,4.07276319,4.51672,0.00196,4.516720425,0.00672,0.00196,0.007,4.51,0,4.51,6.21424,0.28332,6.220695218,0.11424,0.03332,0.119,6.1,0.25,6.105120801,3.57,-0.22,3.576772288,0,0,0,3.57,-0.22,3.576772288
04/09/2020 20:00,4.12208,0.49144,4.151271709,0.14208,0.04144,0.148,3.98,0.45,4.00535891,4.42768,0.00224,4.427680567,0.00768,0.00224,0.008,4.42,0,4.42,6.11928,0.27604,6.125502902,0.08928,0.02604,0.093,6.03,0.25,6.035180196,3.66,-0.28,3.670694757,0,0,0,3.66,-0.28,3.670694757
04/09/2020 20:30,4.2192,0.4906,4.24762722,0.1392,0.0406,0.145,4.08,0.45,4.104741161,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,6.25664,0.30652,6.264143884,0.05664,0.01652,0.059,6.2,0.29,6.206778553,3.93,-0.28,3.939961929,0,0,0,3.93,-0.28,3.939961929
04/09/2020 21:00,4.08824,0.49032,4.117538099,0.13824,0.04032,0.144,3.95,0.45,3.975550276,4.37,0,4.37,0,0,0,4.37,0,4.37,6.27032,0.30176,6.277576921,0.04032,0.01176,0.042,6.23,0.29,6.236745946,3.83,-0.28,3.840221348,0,0,0,3.83,-0.28,3.840221348
04/09/2020 21:30,3.86728,0.51004,3.900768565,0.13728,0.04004,0.143,3.73,0.47,3.759494647,4.11,0,4.11,0,0,0,4.11,0,4.11,5.89504,0.37772,5.90712866,0.09504,0.02772,0.099,5.8,0.35,5.810550748,3.53,-0.22,3.53684888,0,0,0,3.53,-0.22,3.53684888
04/09/2020 22:00,3.70728,0.54004,3.746407372,0.13728,0.04004,0.143,3.57,0.5,3.604843963,3.9,0,3.9,0,0,0,3.9,0,3.9,5.7068,0.3924,5.720274819,0.0768,0.0224,0.08,5.63,0.37,5.642144982,3.32,0,3.32,0,0,0,3.32,0,3.32
04/09/2020 22:30,3.4992,0.5406,3.540713064,0.1392,0.0406,0.145,3.36,0.5,3.396998675,3.65,0,3.65,0,0,0,3.65,0,3.65,5.49584,0.41212,5.511270289,0.07584,0.02212,0.079,5.42,0.39,5.43401325,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
04/09/2020 23:00,3.3292,0.5606,3.37606946,0.1392,0.0406,0.145,3.19,0.52,3.232104578,3.40384,0.00112,3.403840184,0.00384,0.00112,0.004,3.4,0,3.4,5.06912,0.49016,5.092762944,0.06912,0.02016,0.072,5,0.47,5.022041418,2.97,0.2,2.97672639,0,0,0,2.97,0.2,2.97672639
04/09/2020 23:30,3.12112,0.56116,3.171165496,0.14112,0.04116,0.147,2.98,0.52,3.025028925,3.1496,0.0028,3.149601245,0.0096,0.0028,0.01,3.14,0,3.14,4.85128,0.46204,4.873232869,0.04128,0.01204,0.043,4.81,0.45,4.831004036,2.85,0.2,2.857008925,0,0,0,2.85,0.2,2.857008925
05/09/2020 00:00,2.97208,0.56144,3.024644508,0.14208,0.04144,0.148,2.83,0.52,2.877377278,2.96768,0.00224,2.967680845,0.00768,0.00224,0.008,2.96,0,2.96,4.61032,0.48176,4.635422656,0.04032,0.01176,0.042,4.57,0.47,4.594104918,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
05/09/2020 00:30,2.7992,0.5906,2.860826629,0.1392,0.0406,0.145,2.66,0.55,2.716265819,2.77096,0.00028,2.770960014,0.00096,0.00028,0.001,2.77,0,2.77,4.3732,0.4826,4.399747834,0.0432,0.0126,0.045,4.33,0.47,4.355433388,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
05/09/2020 01:00,2.73016,0.59088,2.793369435,0.14016,0.04088,0.146,2.59,0.55,2.647753765,2.69,0,2.69,0,0,0,2.69,0,2.69,4.2136,0.5098,4.244328098,0.0336,0.0098,0.035,4.18,0.5,4.209798095,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
05/09/2020 01:30,2.6292,0.5906,2.694717239,0.1392,0.0406,0.145,2.49,0.55,2.550019608,2.69,0,2.69,0,0,0,2.69,0,2.69,4.21056,0.50308,4.240507635,0.01056,0.00308,0.011,4.2,0.5,4.229657197,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
05/09/2020 02:00,2.6492,0.5906,2.714234515,0.1392,0.0406,0.145,2.51,0.55,2.56955249,2.71,0,2.71,0,0,0,2.71,0,2.71,4.23264,0.51952,4.264404108,0.03264,0.00952,0.034,4.2,0.51,4.230850978,2.56,0,2.56,0,0,0,2.56,0,2.56
05/09/2020 02:30,2.62016,0.59088,2.685959344,0.14016,0.04088,0.146,2.48,0.55,2.540255893,2.69,0,2.69,0,0,0,2.69,0,2.69,4.13144,0.52792,4.165032533,0.06144,0.01792,0.064,4.07,0.51,4.10182886,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
05/09/2020 03:00,2.55112,0.59116,2.618717892,0.14112,0.04116,0.147,2.41,0.55,2.471962783,2.6948,0.0014,2.694800364,0.0048,0.0014,0.005,2.69,0,2.69,4.08488,0.53184,4.119356552,0.07488,0.02184,0.078,4.01,0.51,4.042301325,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
05/09/2020 03:30,2.53016,0.59088,2.598239558,0.14016,0.04088,0.146,2.39,0.55,2.452468145,2.66864,0.00252,2.66864119,0.00864,0.00252,0.009,2.66,0,2.66,3.89488,0.53184,3.931023276,0.07488,0.02184,0.078,3.82,0.51,3.853894135,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
05/09/2020 04:00,2.53112,0.59116,2.599238081,0.14112,0.04116,0.147,2.39,0.55,2.452468145,2.63768,0.00224,2.637680951,0.00768,0.00224,0.008,2.63,0,2.63,3.8256,0.5408,3.863635594,0.1056,0.0308,0.11,3.72,0.51,3.754796932,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
05/09/2020 04:30,2.61112,0.57116,2.672858283,0.14112,0.04116,0.147,2.47,0.53,2.526222476,2.58728,0.00504,2.587284909,0.01728,0.00504,0.018,2.57,0,2.57,3.83256,0.54908,3.871692782,0.20256,0.05908,0.211,3.63,0.49,3.662922331,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
05/09/2020 05:00,2.56112,0.55116,2.619754378,0.14112,0.04116,0.147,2.42,0.51,2.473155879,2.5844,0.0042,2.584403413,0.0144,0.0042,0.015,2.57,0,2.57,3.91216,0.55188,3.950894506,0.21216,0.06188,0.221,3.7,0.49,3.732304918,2.55,0,2.55,0,0,0,2.55,0,2.55
05/09/2020 05:30,2.58112,0.55116,2.639310099,0.14112,0.04116,0.147,2.44,0.51,2.492729428,2.66344,0.00392,2.663442885,0.01344,0.00392,0.014,2.65,0,2.65,4.3408,0.5044,4.370007323,0.2208,0.0644,0.23,4.12,0.44,4.143428532,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
05/09/2020 06:00,2.63016,0.55088,2.687230991,0.14016,0.04088,0.146,2.49,0.51,2.54169235,2.72768,0.00224,2.72768092,0.00768,0.00224,0.008,2.72,0,2.72,4.57864,0.45752,4.601442035,0.12864,0.03752,0.134,4.45,0.42,4.469776281,2.42,0.27,2.4350154,0,0,0,2.42,0.27,2.4350154
05/09/2020 06:30,2.76112,0.57116,2.819575748,0.14112,0.04116,0.147,2.62,0.53,2.673069397,2.8344,0.0042,2.834403112,0.0144,0.0042,0.015,2.82,0,2.82,5.00728,0.36004,5.020207346,0.13728,0.04004,0.143,4.87,0.32,4.880502023,2.47,0.25,2.482619584,0,0,0,2.47,0.25,2.482619584
05/09/2020 07:00,2.8292,0.5706,2.886166489,0.1392,0.0406,0.145,2.69,0.53,2.741714792,2.98152,0.00336,2.981521893,0.01152,0.00336,0.012,2.97,0,2.97,5.2624,0.2482,5.268249899,0.0624,0.0182,0.065,5.2,0.23,5.205084053,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
05/09/2020 07:30,2.97112,0.57116,3.025521079,0.14112,0.04116,0.147,2.83,0.53,2.879201278,3.2696,0.0028,3.269601199,0.0096,0.0028,0.01,3.26,0,3.26,5.89528,0.24904,5.900537874,0.06528,0.01904,0.068,5.83,0.23,5.834535114,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
05/09/2020 08:00,3.25016,0.55088,3.296514644,0.14016,0.04088,0.146,3.11,0.51,3.151539306,3.43384,0.00112,3.433840183,0.00384,0.00112,0.004,3.43,0,3.43,6.10664,0.01652,6.106662345,0.05664,0.01652,0.059,6.05,0,6.05,3.444,-0.118,3.446020894,0.384,0.112,0.4,3.06,-0.23,3.068631617
05/09/2020 08:30,3.53016,0.51088,3.566935379,0.14016,0.04088,0.146,3.39,0.47,3.42242604,3.77096,0.00028,3.77096001,0.00096,0.00028,0.001,3.77,0,3.77,6.47776,0.02268,6.477799704,0.07776,0.02268,0.081,6.4,0,6.4,6.03944,0.57192,6.066459264,2.74944,0.80192,2.864,3.29,-0.23,3.298029715
05/09/2020 09:00,3.81824,0.48032,3.848332626,0.13824,0.04032,0.144,3.68,0.44,3.706211003,4.01384,0.00112,4.013840156,0.00384,0.00112,0.004,4.01,0,4.01,6.40792,-0.19144,6.410779048,0.09792,0.02856,0.102,6.31,-0.22,6.313834017,8.01856,1.08208,8.091242278,4.49856,1.31208,4.686,3.52,-0.23,3.527506201
05/09/2020 09:30,4.07728,0.44004,4.100956888,0.13728,0.04004,0.143,3.94,0.4,3.960252517,4.21056,0.34308,4.224514102,0.01056,0.00308,0.011,4.2,0.34,4.213739432,6.6436,-0.1752,6.64590972,0.1536,0.0448,0.16,6.49,-0.22,6.493727743,9.43288,1.41084,9.537803447,5.76288,1.68084,6.003,3.67,-0.27,3.679918477
05/09/2020 10:00,4.10824,0.44032,4.131769306,0.13824,0.04032,0.144,3.97,0.4,3.990100249,4.314,0.007,4.314005679,0.024,0.007,0.025,4.29,0,4.29,6.58688,-0.14216,6.588413891,0.26688,0.07784,0.278,6.32,-0.22,6.323827955,10.76,1.72,10.89660498,6.96,2.03,7.25,3.8,-0.31,3.812623768
05/09/2020 10:30,4.20824,0.44032,4.231213254,0.13824,0.04032,0.144,4.07,0.4,4.089608783,4.34976,0.29868,4.3600025,0.02976,0.00868,0.031,4.32,0.29,4.329722855,6.50904,0.10472,6.509882334,0.35904,0.10472,0.374,6.15,0,6.15,10.0988,1.5184,10.2123112,6.2688,1.8284,6.53,3.83,-0.31,3.842525211
05/09/2020 11:00,4.31824,0.42032,4.3386479,0.13824,0.04032,0.144,4.18,0.38,4.197237187,4.52728,0.39504,4.544482457,0.01728,0.00504,0.018,4.51,0.39,4.526831121,6.67176,0.06468,6.672073516,0.22176,0.06468,0.231,6.45,0,6.45,7.33856,0.68708,7.370654096,3.41856,0.99708,3.561,3.92,-0.31,3.932238548
05/09/2020 11:30,4.21824,0.44032,4.241159087,0.13824,0.04032,0.144,4.08,0.4,4.099560952,4.15072,0.42896,4.172826764,0.03072,0.00896,0.032,4.12,0.42,4.141352436,6.22512,0.08316,6.225675433,0.28512,0.08316,0.297,5.94,0,5.94,22.71704,5.23372,23.312137,19.00704,5.54372,19.799,3.71,-0.31,3.722928954
05/09/2020 12:00,4.23824,0.44032,4.261051513,0.13824,0.04032,0.144,4.1,0.4,4.119465985,4.12184,0.01512,4.121867732,0.05184,0.01512,0.054,4.07,0,4.07,5.87592,0.35256,5.886487442,0.38592,0.11256,0.402,5.49,0.24,5.495243398,20.28984,4.48412,20.77943549,16.53984,4.82412,17.229,3.75,-0.34,3.765381787
05/09/2020 12:30,4.2392,0.4406,4.262035312,0.1392,0.0406,0.145,4.1,0.4,4.119465985,4.14088,0.40484,4.160622862,0.05088,0.01484,0.053,4.09,0.39,4.108552056,5.80224,0.37732,5.814495627,0.40224,0.11732,0.419,5.4,0.26,5.406255636,21.23736,4.76048,21.76436605,17.48736,5.10048,18.216,3.75,-0.34,3.765381787
05/09/2020 13:00,4.1792,0.4406,4.20236136,0.1392,0.0406,0.145,4.04,0.4,4.059753687,4.20128,0.29204,4.211417932,0.04128,0.01204,0.043,4.16,0.28,4.169412429,5.80512,0.37816,5.817424104,0.40512,0.11816,0.422,5.4,0.26,5.406255636,18.47416,4.00788,18.90390673,14.80416,4.31788,15.421,3.67,-0.31,3.683069372
05/09/2020 13:30,4.1492,0.4406,4.172527891,0.1392,0.0406,0.145,4.01,0.4,4.029900743,4.27496,0.28728,4.284601825,0.02496,0.00728,0.026,4.25,0.28,4.259213542,6.06408,0.32244,6.072646359,0.21408,0.06244,0.223,5.85,0.26,5.855774927,11.1088,1.8434,11.26070873,7.3488,2.1434,7.655,3.76,-0.3,3.771949098
05/09/2020 14:00,3.97016,0.44088,3.994564507,0.14016,0.04088,0.146,3.83,0.4,3.850831079,4.05632,0.22476,4.062542184,0.01632,0.00476,0.017,4.04,0.22,4.045985665,5.6904,0.3272,5.699799295,0.2304,0.0672,0.24,5.46,0.26,5.466186971,16.26672,3.43196,16.62481666,12.72672,3.71196,13.257,3.54,-0.28,3.551056181
05/09/2020 14:30,3.86016,0.47088,3.888773997,0.14016,0.04088,0.146,3.72,0.43,3.744769686,3.86592,0.00756,3.865927392,0.02592,0.00756,0.027,3.84,0,3.84,5.26688,0.37784,5.280415514,0.26688,0.07784,0.278,5,0.3,5.008991915,17.14856,3.76208,17.55637651,13.85856,4.04208,14.436,3.29,-0.28,3.301893396
05/09/2020 15:00,3.8092,0.4706,3.838159585,0.1392,0.0406,0.145,3.67,0.43,3.69510487,3.8992,0.3456,3.914485918,0.0192,0.0056,0.02,3.88,0.34,3.894868419,5.2328,0.3504,5.244518662,0.1728,0.0504,0.18,5.06,0.3,5.068885479,12.95816,2.50488,13.19804282,9.54816,2.78488,9.946,3.41,-0.28,3.42147629
05/09/2020 15:30,3.81016,0.47088,3.839146676,0.14016,0.04088,0.146,3.67,0.43,3.69510487,3.7636,0.0098,3.763612759,0.0336,0.0098,0.035,3.73,0,3.73,5.2616,0.3588,5.273819489,0.2016,0.0588,0.21,5.06,0.3,5.068885479,18.45504,4.15772,18.91758803,15.21504,4.43772,15.849,3.24,-0.28,3.25207626
05/09/2020 16:00,3.83112,0.47116,3.859983446,0.14112,0.04116,0.147,3.69,0.43,3.714969717,3.93648,0.35064,3.952065688,0.03648,0.01064,0.038,3.9,0.34,3.914792459,5.28016,0.37588,5.293522022,0.26016,0.07588,0.271,5.02,0.3,5.028956154,19.15152,4.37836,19.6456294,15.97152,4.65836,16.637,3.18,-0.28,3.192303244
05/09/2020 16:30,3.87112,0.49116,3.902154302,0.14112,0.04116,0.147,3.73,0.45,3.757046713,3.9384,0.2912,3.949150795,0.0384,0.0112,0.04,3.9,0.28,3.910038363,5.25504,0.37772,5.268597328,0.33504,0.09772,0.349,4.92,0.28,4.927961039,20.89744,4.87592,21.45874168,17.67744,5.15592,18.414,3.22,-0.28,3.232150987
05/09/2020 17:00,4.00016,0.49088,4.030166647,0.14016,0.04088,0.146,3.86,0.45,3.886142046,4.18976,0.24868,4.197133617,0.02976,0.00868,0.031,4.16,0.24,4.166917326,5.74944,0.32692,5.758727029,0.22944,0.06692,0.239,5.52,0.26,5.526119796,16.94592,3.71756,17.34890363,13.70592,3.99756,14.277,3.24,-0.28,3.25207626
05/09/2020 17:30,4.11016,0.49088,4.139369324,0.14016,0.04088,0.146,3.97,0.45,3.995422381,4.44976,0.24868,4.456703468,0.02976,0.00868,0.031,4.42,0.24,4.426511041,6.28104,0.28072,6.287310013,0.07104,0.02072,0.074,6.21,0.26,6.215440451,13.0164,2.6052,13.2745522,9.6864,2.8252,10.09,3.33,-0.22,3.337259355
05/09/2020 18:00,4.2692,0.4606,4.293974965,0.1392,0.0406,0.145,4.13,0.42,4.151301001,4.85248,0.22364,4.857630801,0.01248,0.00364,0.013,4.84,0.22,4.84499742,6.6132,0.3276,6.621309236,0.1632,0.0476,0.17,6.45,0.28,6.456074659,5.54736,0.77548,5.601300938,2.24736,0.65548,2.341,3.3,0.12,3.302181097
05/09/2020 18:30,4.2692,0.4906,4.297296476,0.1392,0.0406,0.145,4.13,0.45,4.154443404,4.5744,0.0042,4.574401928,0.0144,0.0042,0.015,4.56,0,4.56,6.59976,0.28868,6.606070557,0.02976,0.00868,0.031,6.57,0.28,6.575963808,3.68912,-0.10484,3.690609408,0.42912,0.12516,0.447,3.26,-0.23,3.268103426
05/09/2020 19:00,4.18824,0.49032,4.216843369,0.13824,0.04032,0.144,4.05,0.45,4.074923312,4.41248,0.00364,4.412481501,0.01248,0.00364,0.013,4.4,0,4.4,6.23656,0.35108,6.246434007,0.10656,0.03108,0.111,6.13,0.32,6.138346683,5.72568,0.52124,5.749356712,2.57568,0.75124,2.683,3.15,-0.23,3.158385664
05/09/2020 19:30,4.14824,0.50032,4.178302909,0.13824,0.04032,0.144,4.01,0.46,4.036297809,4.35672,0.34196,4.370119655,0.00672,0.00196,0.007,4.35,0.34,4.363267125,6.06304,0.44172,6.079109359,0.14304,0.04172,0.149,5.92,0.4,5.933498125,3.03,0.27,3.042005917,0,0,0,3.03,0.27,3.042005917
05/09/2020 20:00,4.14824,0.50032,4.178302909,0.13824,0.04032,0.144,4.01,0.46,4.036297809,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,5.99968,0.42324,6.014589944,0.07968,0.02324,0.083,5.92,0.4,5.933498125,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
05/09/2020 20:30,4.20728,0.48004,4.234577122,0.13728,0.04004,0.143,4.07,0.44,4.093714695,4.35,0,4.35,0,0,0,4.35,0,4.35,6.19184,0.41512,6.205739859,0.05184,0.01512,0.054,6.14,0.4,6.153015521,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
05/09/2020 21:00,4.03824,0.51032,4.070357331,0.13824,0.04032,0.144,3.9,0.47,3.928218426,4.17,0,4.17,0,0,0,4.17,0,4.17,5.95608,0.43344,5.971830473,0.04608,0.01344,0.048,5.91,0.42,5.924905063,3.21,-0.33,3.226918034,0,0,0,3.21,-0.33,3.226918034
05/09/2020 21:30,3.8292,0.5406,3.867172223,0.1392,0.0406,0.145,3.69,0.5,3.723721257,3.97,0,3.97,0,0,0,3.97,0,3.97,5.91088,0.43484,5.926853145,0.05088,0.01484,0.053,5.86,0.42,5.875031915,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
05/09/2020 22:00,3.67016,0.54088,3.709801288,0.14016,0.04088,0.146,3.53,0.5,3.565234915,3.74,0,3.74,0,0,0,3.74,0,3.74,5.58088,0.46484,5.600205157,0.05088,0.01484,0.053,5.53,0.45,5.548279012,3.09,0,3.09,0,0,0,3.09,0,3.09
05/09/2020 22:30,3.49016,0.56088,3.534940339,0.14016,0.04088,0.146,3.35,0.52,3.390117992,3.46384,0.00112,3.463840181,0.00384,0.00112,0.004,3.46,0,3.46,5.37104,0.52072,5.396222753,0.07104,0.02072,0.074,5.3,0.5,5.323532662,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
05/09/2020 23:00,3.32112,0.58116,3.371584939,0.14112,0.04116,0.147,3.18,0.54,3.225523213,3.29768,0.00224,3.297680761,0.00768,0.00224,0.008,3.29,0,3.29,4.99176,0.53968,5.020848773,0.10176,0.02968,0.106,4.89,0.51,4.916523162,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
05/09/2020 23:30,3.12304,0.58172,3.176755735,0.14304,0.04172,0.149,2.98,0.54,3.028530997,3.17576,0.00168,3.175760444,0.00576,0.00168,0.006,3.17,0,3.17,4.66152,0.54836,4.693662472,0.13152,0.03836,0.137,4.53,0.51,4.558618212,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
06/09/2020 00:00,2.974,0.582,3.030412513,0.144,0.042,0.15,2.83,0.54,2.881058833,2.94096,0.00028,2.940960013,0.00096,0.00028,0.001,2.94,0,2.94,4.41824,0.58032,4.456188506,0.13824,0.04032,0.144,4.28,0.54,4.313930922,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
06/09/2020 00:30,2.80112,0.60116,2.864902546,0.14112,0.04116,0.147,2.66,0.56,2.718308297,2.78096,0.00028,2.780960014,0.00096,0.00028,0.001,2.78,0,2.78,4.32504,0.53772,4.358338422,0.09504,0.02772,0.099,4.23,0.51,4.260633756,2.47,0.24,2.481632527,0,0,0,2.47,0.24,2.481632527
06/09/2020 01:00,2.70112,0.60116,2.767208449,0.14112,0.04116,0.147,2.56,0.56,2.620534297,2.68,0,2.68,0,0,0,2.68,0,2.68,4.38872,0.52296,4.419768139,0.07872,0.02296,0.082,4.31,0.5,4.338905392,2.38,0.24,2.392070233,0,0,0,2.38,0.24,2.392070233
06/09/2020 01:30,2.64112,0.60116,2.708672775,0.14112,0.04116,0.147,2.5,0.56,2.561952381,2.68,0,2.68,0,0,0,2.68,0,2.68,4.29608,0.48344,4.3231953,0.04608,0.01344,0.048,4.25,0.47,4.27590926,2.38,0.24,2.392070233,0,0,0,2.38,0.24,2.392070233
06/09/2020 02:00,2.62112,0.60116,2.689175227,0.14112,0.04116,0.147,2.48,0.56,2.542439773,2.73,0,2.73,0,0,0,2.73,0,2.73,4.298,0.484,4.325165893,0.048,0.014,0.05,4.25,0.47,4.27590926,2.4,0.24,2.411970149,0,0,0,2.4,0.24,2.411970149
06/09/2020 02:30,2.58208,0.60144,2.651201086,0.14208,0.04144,0.148,2.44,0.56,2.503437637,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,4.30952,0.51736,4.34046357,0.05952,0.01736,0.062,4.25,0.5,4.279310692,2.36,0.24,2.372172001,0,0,0,2.36,0.24,2.372172001
06/09/2020 03:00,2.53208,0.60144,2.602529385,0.14208,0.04144,0.148,2.39,0.56,2.454730128,2.63288,0.00084,2.632880134,0.00288,0.00084,0.003,2.63,0,2.63,4.25144,0.53792,4.285335459,0.06144,0.01792,0.064,4.19,0.52,4.222144005,2.29,0.24,2.302542073,0,0,0,2.29,0.24,2.302542073
06/09/2020 03:30,2.53304,0.60172,2.603528106,0.14304,0.04172,0.149,2.39,0.56,2.454730128,2.59,0,2.59,0,0,0,2.59,0,2.59,4.16992,0.53456,4.204044148,0.04992,0.01456,0.052,4.12,0.52,4.152685878,2.27,0.24,2.282651966,0,0,0,2.27,0.24,2.282651966
06/09/2020 04:00,2.53304,0.60172,2.603528106,0.14304,0.04172,0.149,2.39,0.56,2.454730128,2.59,0,2.59,0,0,0,2.59,0,2.59,4.10784,0.56812,4.146939811,0.02784,0.00812,0.029,4.08,0.56,4.118252056,2.24,0.24,2.252820454,0,0,0,2.24,0.24,2.252820454
06/09/2020 04:30,2.58304,0.56172,2.643411621,0.14304,0.04172,0.149,2.44,0.52,2.494794581,2.55,0,2.55,0,0,0,2.55,0,2.55,4.11168,0.53924,4.146889461,0.03168,0.00924,0.033,4.08,0.53,4.11428001,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
06/09/2020 05:00,2.52208,0.58144,2.58823492,0.14208,0.04144,0.148,2.38,0.54,2.440491754,2.55096,0.00028,2.550960015,0.00096,0.00028,0.001,2.55,0,2.55,4.13072,0.55896,4.168367066,0.03072,0.00896,0.032,4.1,0.55,4.136725758,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
06/09/2020 05:30,2.52112,0.56116,2.58281757,0.14112,0.04116,0.147,2.38,0.52,2.436144495,2.6,0,2.6,0,0,0,2.6,0,2.6,4.08728,0.53504,4.122150604,0.01728,0.00504,0.018,4.07,0.53,4.104363532,2.19,0.28,2.207826986,0,0,0,2.19,0.28,2.207826986
06/09/2020 06:00,2.59112,0.56116,2.651189054,0.14112,0.04116,0.147,2.45,0.52,2.504575812,2.69,0,2.69,0,0,0,2.69,0,2.69,4.25784,0.49812,4.286878235,0.02784,0.00812,0.029,4.23,0.49,4.25828604,2.15,0.31,2.172233873,0,0,0,2.15,0.31,2.172233873
06/09/2020 06:30,2.62112,0.56116,2.680516853,0.14112,0.04116,0.147,2.48,0.52,2.533929754,2.74,0,2.74,0,0,0,2.74,0,2.74,4.42672,0.43196,4.447745429,0.00672,0.00196,0.007,4.42,0.43,4.440867032,2.23,0.29,2.248777446,0,0,0,2.23,0.29,2.248777446
06/09/2020 07:00,2.62112,0.60116,2.689175227,0.14112,0.04116,0.147,2.48,0.56,2.542439773,2.83,0,2.83,0,0,0,2.83,0,2.83,4.44304,0.41672,4.462539636,0.02304,0.00672,0.024,4.42,0.41,4.438975107,2.32,0.26,2.334523506,0,0,0,2.32,0.26,2.334523506
06/09/2020 07:30,2.75016,0.60088,2.81503762,0.14016,0.04088,0.146,2.61,0.56,2.669400682,3,0,3,0,0,0,3,0,3,4.75344,0.41392,4.771427627,0.01344,0.00392,0.014,4.74,0.41,4.757699024,2.43,0.26,2.443869882,0,0,0,2.43,0.26,2.443869882
06/09/2020 08:00,2.90824,0.60032,2.969552828,0.13824,0.04032,0.144,2.77,0.56,2.826039632,3.13,0,3.13,0,0,0,3.13,0,3.13,4.98536,0.37448,4.999404925,0.01536,0.00448,0.016,4.97,0.37,4.983753605,5.066,0.948,5.15393636,2.496,0.728,2.6,2.57,0.22,2.579399155
06/09/2020 08:30,3.14728,0.54004,3.193276468,0.13728,0.04004,0.143,3.01,0.5,3.051245647,3.41,0,3.41,0,0,0,3.41,0,3.41,5.20536,0.37448,5.218812892,0.01536,0.00448,0.016,5.19,0.37,5.203172109,5.66416,1.07288,5.764874673,2.92416,0.85288,3.046,2.74,0.22,2.748817928
06/09/2020 09:00,3.37536,0.51948,3.415100965,0.13536,0.03948,0.141,3.24,0.48,3.275362575,3.56,0,3.56,0,0,0,3.56,0,3.56,5.48592,0.35756,5.497560132,0.02592,0.00756,0.027,5.46,0.35,5.471206448,7.60736,1.57548,7.768787769,4.64736,1.35548,4.841,2.96,0.22,2.968164416
06/09/2020 09:30,3.6844,0.5192,3.720802602,0.1344,0.0392,0.14,3.55,0.48,3.582303728,3.78,0,3.78,0,0,0,3.78,0,3.78,5.7132,0.3126,5.721745625,0.0432,0.0126,0.045,5.67,0.3,5.677930961,9.4388,2.0284,9.654291895,6.2688,1.8284,6.53,3.17,0.2,3.176302882
06/09/2020 10:00,3.85728,0.49004,3.888283452,0.13728,0.04004,0.143,3.72,0.45,3.747118893,3.95,0,3.95,0,0,0,3.95,0,3.95,5.89568,0.31624,5.90415535,0.05568,0.01624,0.058,5.84,0.3,5.847700403,9.34888,1.43884,9.458954371,6.09888,1.77884,6.353,3.25,-0.34,3.267736219
06/09/2020 10:30,4.08824,0.47032,4.115204393,0.13824,0.04032,0.144,3.95,0.43,3.97333613,4.21096,0.00028,4.210960009,0.00096,0.00028,0.001,4.21,0,4.21,5.9828,0.3154,5.991107827,0.0528,0.0154,0.055,5.93,0.3,5.937583684,9.88248,1.58864,10.00935502,6.61248,1.92864,6.888,3.27,-0.34,3.287628324
06/09/2020 11:00,4.16728,0.47004,4.19370483,0.13728,0.04004,0.143,4.03,0.43,4.052875522,4.21768,0.00224,4.217680595,0.00768,0.00224,0.008,4.21,0,4.21,6.13184,0.31512,6.139931791,0.05184,0.01512,0.054,6.08,0.3,6.087396816,10.59744,1.87092,10.76132316,7.23744,2.11092,7.539,3.36,-0.24,3.368560523
06/09/2020 11:30,4.22728,0.45004,4.251168334,0.13728,0.04004,0.143,4.09,0.41,4.110498753,4.10824,0.00532,4.108243445,0.01824,0.00532,0.019,4.09,0,4.09,5.95024,0.32632,5.959181219,0.09024,0.02632,0.094,5.86,0.3,5.867674156,18.12776,4.08768,18.58291717,14.83776,4.32768,15.456,3.29,-0.24,3.298742185
06/09/2020 12:00,4.22824,0.45032,4.252152584,0.13824,0.04032,0.144,4.09,0.41,4.110498753,4.19248,0.00364,4.19248158,0.01248,0.00364,0.013,4.18,0,4.18,6.04504,0.32772,6.053916831,0.09504,0.02772,0.099,5.95,0.3,5.957558225,17.36248,3.80364,17.77423385,13.93248,4.06364,14.513,3.43,-0.26,3.439840113
06/09/2020 12:30,4.13824,0.45032,4.162669624,0.13824,0.04032,0.144,4,0.41,4.020957597,4.27152,0.00336,4.271521321,0.01152,0.00336,0.012,4.26,0,4.26,6.18944,0.31192,6.1972947,0.10944,0.03192,0.114,6.08,0.28,6.086443954,23.19736,5.50548,23.84172437,19.76736,5.76548,20.591,3.43,-0.26,3.439840113
06/09/2020 13:00,4.16824,0.45032,4.192494818,0.13824,0.04032,0.144,4.03,0.41,4.05080239,4.27152,0.00336,4.271521321,0.01152,0.00336,0.012,4.26,0,4.26,6.21008,0.30044,6.217343307,0.07008,0.02044,0.073,6.14,0.28,6.146381049,13.91104,2.77072,14.18428437,10.39104,3.03072,10.824,3.52,-0.26,3.529589211
06/09/2020 13:30,4.05824,0.45032,4.083148295,0.13824,0.04032,0.144,3.92,0.41,3.941383006,4.1044,0.0042,4.104402149,0.0144,0.0042,0.015,4.09,0,4.09,6.03904,0.31472,6.047235137,0.11904,0.03472,0.124,5.92,0.28,5.926617923,29.36,7.335,30.262383,26.04,7.595,27.125,3.32,-0.26,3.330165161
06/09/2020 14:00,4.0992,0.4506,4.123891487,0.1392,0.0406,0.145,3.96,0.41,3.98116817,4.18,0,4.18,0,0,0,4.18,0,4.18,6.01624,0.31932,6.024708209,0.06624,0.01932,0.069,5.95,0.3,5.957558225,24.95096,5.97528,25.6564685,21.48096,6.26528,22.376,3.47,-0.29,3.482097069
06/09/2020 14:30,4.0492,0.4506,4.074194522,0.1392,0.0406,0.145,3.91,0.41,3.931437396,4.21192,0.00056,4.211920037,0.00192,0.00056,0.002,4.21,0,4.21,6.00952,0.31736,6.017893984,0.05952,0.01736,0.062,5.95,0.3,5.957558225,10.08792,1.66356,10.22416558,6.69792,1.95356,6.977,3.39,-0.29,3.402381519
06/09/2020 15:00,3.9492,0.4506,3.974823392,0.1392,0.0406,0.145,3.81,0.41,3.831996868,4.15288,0.00084,4.152880085,0.00288,0.00084,0.003,4.15,0,4.15,5.89952,0.33736,5.909157977,0.05952,0.01736,0.062,5.84,0.32,5.848760552,10.09656,1.66608,10.23310053,6.70656,1.95608,6.986,3.39,-0.29,3.402381519
06/09/2020 15:30,4.0392,0.4806,4.06769136,0.1392,0.0406,0.145,3.9,0.44,3.92474203,4.11192,0.00056,4.111920038,0.00192,0.00056,0.002,4.11,0,4.11,5.81,0.355,5.820835421,0.12,0.035,0.125,5.69,0.32,5.698991139,19.49976,4.44368,19.9996733,16.22976,4.73368,16.906,3.27,-0.29,3.282834141
06/09/2020 16:00,4.15016,0.48088,4.17792695,0.14016,0.04088,0.146,4.01,0.44,4.034067426,4.24152,0.00336,4.241521331,0.01152,0.00336,0.012,4.23,0,4.23,5.98152,0.35836,5.992245272,0.13152,0.03836,0.137,5.85,0.32,5.8587456,11.00952,2.25736,11.23855884,7.73952,2.25736,8.062,3.27,0,3.27
06/09/2020 16:30,4.30016,0.48088,4.326964479,0.14016,0.04088,0.146,4.16,0.44,4.183204513,4.39768,0.00224,4.39768057,0.00768,0.00224,0.008,4.39,0,4.39,6.14888,0.30884,6.156631173,0.09888,0.02884,0.103,6.05,0.28,6.056475873,13.20664,2.62652,13.46528676,9.89664,2.88652,10.309,3.31,-0.26,3.320195777
06/09/2020 17:00,4.3692,0.4806,4.395552866,0.1392,0.0406,0.145,4.23,0.44,4.252822592,4.57288,0.00084,4.572880077,0.00288,0.00084,0.003,4.57,0,4.57,6.25176,0.30968,6.259425277,0.10176,0.02968,0.106,6.15,0.28,6.156370684,14.16064,2.87852,14.45024576,10.76064,3.13852,11.209,3.4,-0.26,3.409926685
06/09/2020 17:30,4.40824,0.51032,4.437680295,0.13824,0.04032,0.144,4.27,0.47,4.295788635,4.69384,0.00112,4.693840134,0.00384,0.00112,0.004,4.69,0,4.69,6.44024,0.28632,6.446601461,0.09024,0.02632,0.094,6.35,0.26,6.355320606,8.26,1.18,8.343860018,4.8,1.4,5,3.46,-0.22,3.466987165
06/09/2020 18:00,4.35824,0.51032,4.38801577,0.13824,0.04032,0.144,4.22,0.47,4.246092321,4.7048,0.0014,4.704800208,0.0048,0.0014,0.005,4.7,0,4.7,6.60912,0.28016,6.615055313,0.06912,0.02016,0.072,6.54,0.26,6.545166155,7.2412,1.1116,7.326024297,3.8112,1.1116,3.97,3.43,0,3.43
06/09/2020 18:30,4.3392,0.5106,4.369138245,0.1392,0.0406,0.145,4.2,0.47,4.226215801,4.6048,0.0014,4.604800213,0.0048,0.0014,0.005,4.6,0,4.6,6.58992,0.29456,6.59649992,0.04992,0.01456,0.052,6.54,0.28,6.54599114,4.38832,0.57076,4.425281844,1.16832,0.34076,1.217,3.22,0.23,3.228203835
06/09/2020 19:00,4.29824,0.51032,4.328428537,0.13824,0.04032,0.144,4.16,0.47,4.18646629,4.44384,0.00112,4.443840141,0.00384,0.00112,0.004,4.44,0,4.44,6.4384,0.2612,6.443696144,0.0384,0.0112,0.04,6.4,0.25,6.404880951,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
06/09/2020 19:30,4.21728,0.53004,4.250457975,0.13728,0.04004,0.143,4.08,0.49,4.109318678,4.38,0,4.38,0,0,0,4.38,0,4.38,6.07208,0.31644,6.080319876,0.02208,0.00644,0.023,6.05,0.31,6.057936943,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
06/09/2020 20:00,4.21728,0.53004,4.250457975,0.13728,0.04004,0.143,4.08,0.49,4.109318678,4.38096,0.00028,4.380960009,0.00096,0.00028,0.001,4.38,0,4.38,5.38608,0.39344,5.400430798,0.04608,0.01344,0.048,5.34,0.38,5.353503526,3.24,-0.34,3.257790662,0,0,0,3.24,-0.34,3.257790662
06/09/2020 20:30,4.2192,0.5306,4.252432833,0.1392,0.0406,0.145,4.08,0.49,4.109318678,4.5,0,4.5,0,0,0,4.5,0,4.5,5.5276,0.4168,5.543291802,0.0576,0.0168,0.06,5.47,0.4,5.484605729,3.39,0.13,3.39249171,0,0,0,3.39,0.13,3.39249171
06/09/2020 21:00,4.11112,0.53116,4.145291136,0.14112,0.04116,0.147,3.97,0.49,4.000124998,4.38,0,4.38,0,0,0,4.38,0,4.38,5.35264,0.40952,5.368282928,0.03264,0.00952,0.034,5.32,0.4,5.335016401,3.43,0.08,3.430932818,0,0,0,3.43,0.08,3.430932818
06/09/2020 21:30,3.88208,0.53144,3.918287075,0.14208,0.04144,0.148,3.74,0.49,3.771962354,4.08,0,4.08,0,0,0,4.08,0,4.08,5.12288,0.42084,5.140136749,0.00288,0.00084,0.003,5.12,0.42,5.13719768,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
06/09/2020 22:00,3.6392,0.5706,3.683661358,0.1392,0.0406,0.145,3.5,0.53,3.539901129,3.82,0,3.82,0,0,0,3.82,0,3.82,4.95,0.45,4.970412458,0,0,0,4.95,0.45,4.970412458,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
06/09/2020 22:30,3.4292,0.5706,3.476348228,0.1392,0.0406,0.145,3.29,0.53,3.332416541,3.58,0,3.58,0,0,0,3.58,0,3.58,4.74,0.47,4.763244692,0,0,0,4.74,0.47,4.763244692,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
06/09/2020 23:00,3.21112,0.57116,3.261520412,0.14112,0.04116,0.147,3.07,0.53,3.115413295,3.3,0,3.3,0,0,0,3.3,0,3.3,4.45,0.47,4.47475139,0,0,0,4.45,0.47,4.47475139,2.9,0.19,2.906217473,0,0,0,2.9,0.19,2.906217473
06/09/2020 23:30,2.99824,0.57032,3.052000655,0.13824,0.04032,0.144,2.86,0.53,2.908693865,3.1,0,3.1,0,0,0,3.1,0,3.1,4.21,0.47,4.236153916,0,0,0,4.21,0.47,4.236153916,2.8,-0.33,2.819379364,0,0,0,2.8,-0.33,2.819379364
07/09/2020 00:00,2.8192,0.5706,2.876364546,0.1392,0.0406,0.145,2.68,0.53,2.731904098,2.92,0,2.92,0,0,0,2.92,0,2.92,3.99,0.52,4.023742039,0,0,0,3.99,0.52,4.023742039,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
07/09/2020 00:30,2.71016,0.57088,2.769633766,0.14016,0.04088,0.146,2.57,0.53,2.624080791,2.75,0,2.75,0,0,0,2.75,0,2.75,3.81,0.52,3.845321833,0,0,0,3.81,0.52,3.845321833,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
07/09/2020 01:00,2.61112,0.60116,2.67942923,0.14112,0.04116,0.147,2.47,0.56,2.532686321,2.67,0,2.67,0,0,0,2.67,0,2.67,3.79,0.52,3.825506502,0,0,0,3.79,0.52,3.825506502,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
07/09/2020 01:30,2.56112,0.60116,2.630727846,0.14112,0.04116,0.147,2.42,0.56,2.48394847,2.67,0,2.67,0,0,0,2.67,0,2.67,3.72,0.52,3.75616826,0,0,0,3.72,0.52,3.75616826,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
07/09/2020 02:00,2.5592,0.6006,2.628730682,0.1392,0.0406,0.145,2.42,0.56,2.48394847,2.67,0,2.67,0,0,0,2.67,0,2.67,3.72096,0.52028,3.757157782,0.00096,0.00028,0.001,3.72,0.52,3.75616826,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
07/09/2020 02:30,2.5592,0.6006,2.628730682,0.1392,0.0406,0.145,2.42,0.56,2.48394847,2.69,0,2.69,0,0,0,2.69,0,2.69,3.72192,0.49056,3.754109428,0.00192,0.00056,0.002,3.72,0.49,3.752132727,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
07/09/2020 03:00,2.4792,0.6206,2.555695013,0.1392,0.0406,0.145,2.34,0.58,2.410808993,2.67,0,2.67,0,0,0,2.67,0,2.67,3.69288,0.49084,3.725357245,0.00288,0.00084,0.003,3.69,0.49,3.722391704,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
07/09/2020 03:30,2.47824,0.62032,2.554695755,0.13824,0.04032,0.144,2.34,0.58,2.410808993,2.69,0,2.69,0,0,0,2.69,0,2.69,3.71576,0.49168,3.74814909,0.00576,0.00168,0.006,3.71,0.49,3.742218593,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
07/09/2020 04:00,2.5392,0.5606,2.600347861,0.1392,0.0406,0.145,2.4,0.52,2.455687277,2.69,0,2.69,0,0,0,2.69,0,2.69,3.71,0.49,3.742218593,0,0,0,3.71,0.49,3.742218593,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
