Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
07/09/2020 04:30,2.60824,0.56032,2.667747064,0.13824,0.04032,0.144,2.47,0.52,2.524143419,2.63,0,2.63,0,0,0,2.63,0,2.63,3.78768,0.47224,3.817005423,0.00768,0.00224,0.008,3.78,0.47,3.809107507,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
07/09/2020 05:00,2.56824,0.56032,2.628652735,0.13824,0.04032,0.144,2.43,0.52,2.48501509,2.71,0,2.71,0,0,0,2.71,0,2.71,3.754,0.497,3.786756528,0.024,0.007,0.025,3.73,0.49,3.762047315,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
07/09/2020 05:30,2.6692,0.5406,2.723394389,0.1392,0.0406,0.145,2.53,0.5,2.578933888,2.78,0,2.78,0,0,0,2.78,0,2.78,3.98632,0.43476,4.00995803,0.01632,0.00476,0.017,3.97,0.43,3.993219253,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
07/09/2020 06:00,2.8392,0.5406,2.89020847,0.1392,0.0406,0.145,2.7,0.5,2.745906044,2.94,0,2.94,0,0,0,2.94,0,2.94,4.36728,0.38504,4.384220615,0.01728,0.00504,0.018,4.35,0.38,4.366566157,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
07/09/2020 06:30,3.19824,0.50032,3.237137501,0.13824,0.04032,0.144,3.06,0.46,3.094382006,3.29,0,3.29,0,0,0,3.29,0,3.29,5.41496,0.21728,5.419317522,0.02496,0.00728,0.026,5.39,0.21,5.394089358,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
07/09/2020 07:00,3.38016,0.52088,3.420058128,0.14016,0.04088,0.146,3.24,0.48,3.275362575,3.62,0,3.62,0,0,0,3.62,0,3.62,6.17864,-0.26748,6.184427039,0.00864,0.00252,0.009,6.17,-0.27,6.175904792,3.03,0,3.03,0,0,0,3.03,0,3.03
07/09/2020 07:30,3.8292,0.4806,3.859242024,0.1392,0.0406,0.145,3.69,0.44,3.716140471,4.14,0,4.14,0,0,0,4.14,0,4.14,7.02496,-0.48272,7.041525517,0.02496,0.00728,0.026,7,-0.49,7.017129043,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
07/09/2020 08:00,4.17112,0.44116,4.194384842,0.14112,0.04116,0.147,4.03,0.4,4.049802464,4.4,0,4.4,0,0,0,4.4,0,4.4,7.63784,-0.63188,7.663933207,0.02784,0.00812,0.029,7.61,-0.64,7.63686454,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
07/09/2020 08:30,4.48016,0.37088,4.495485024,0.14016,0.04088,0.146,4.34,0.33,4.352528001,4.69,0,4.69,0,0,0,4.69,0,4.69,8.38592,-0.83244,8.427135373,0.02592,0.00756,0.027,8.36,-0.84,8.402094977,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
07/09/2020 09:00,4.6692,0.3406,4.681606241,0.1392,0.0406,0.145,4.53,0.3,4.539922907,4.84,0,4.84,0,0,0,4.84,0,4.84,8.68688,-0.89216,8.732573137,0.02688,0.00784,0.028,8.66,-0.9,8.706641143,4.24,-0.28,4.249235225,0,0,0,4.24,-0.28,4.249235225
07/09/2020 09:30,4.80728,0.32004,4.817921398,0.13728,0.04004,0.143,4.67,0.28,4.678386474,5.13,0,5.13,0,0,0,5.13,0,5.13,8.82416,-0.86712,8.8666621,0.04416,0.01288,0.046,8.78,-0.88,8.823990027,4.47,-0.28,4.478760989,0,0,0,4.47,-0.28,4.478760989
07/09/2020 10:00,4.90824,0.29032,4.916818646,0.13824,0.04032,0.144,4.77,0.25,4.77654687,5.24192,0.00056,5.24192003,0.00192,0.00056,0.002,5.24,0,5.24,8.82608,-0.95656,8.877764088,0.04608,0.01344,0.048,8.78,-0.97,8.833419496,4.61,-0.34,4.622520957,0,0,0,4.61,-0.34,4.622520957
07/09/2020 10:30,5.02112,0.27116,5.028436516,0.14112,0.04116,0.147,4.88,0.23,4.885417075,5.1248,0.0014,5.124800191,0.0048,0.0014,0.005,5.12,0,5.12,8.66472,-0.87404,8.708692129,0.05472,0.01596,0.057,8.61,-0.89,8.655876616,4.53,-0.34,4.542741463,0,0,0,4.53,-0.34,4.542741463
07/09/2020 11:00,4.90016,0.29088,4.908785919,0.14016,0.04088,0.146,4.76,0.25,4.766560605,5.0492,0.3056,5.05843968,0.0192,0.0056,0.02,5.03,0.3,5.03893838,8.51936,-0.79352,8.556235668,0.15936,0.04648,0.166,8.36,-0.84,8.402094977,4.80168,-0.28076,4.809881184,0.27168,0.07924,0.283,4.53,-0.36,4.544282122
07/09/2020 11:30,4.84112,0.31116,4.851109502,0.14112,0.04116,0.147,4.7,0.27,4.707748931,4.98032,0.33176,4.991357731,0.04032,0.01176,0.042,4.94,0.32,4.950353523,8.45216,-0.90812,8.500805291,0.21216,0.06188,0.221,8.24,-0.97,8.29689701,4.48,-0.41,4.498722041,0,0,0,4.48,-0.41,4.498722041
07/09/2020 12:00,4.85112,0.29116,4.85984973,0.14112,0.04116,0.147,4.71,0.25,4.716630153,5.01264,0.29952,5.021580628,0.03264,0.00952,0.034,4.98,0.29,4.988436629,8.65248,-0.81636,8.690906385,0.25248,0.07364,0.263,8.4,-0.89,8.447017225,4.62,-0.45,4.64186385,0,0,0,4.62,-0.45,4.64186385
07/09/2020 12:30,4.85112,0.29116,4.85984973,0.14112,0.04116,0.147,4.71,0.25,4.716630153,5.0136,0.2998,5.022555624,0.0336,0.0098,0.035,4.98,0.29,4.988436629,8.53224,-0.74768,8.564936941,0.28224,0.08232,0.294,8.25,-0.83,8.291646399,4.5,-0.39,4.516868384,0,0,0,4.5,-0.39,4.516868384
07/09/2020 13:00,4.85112,0.29116,4.85984973,0.14112,0.04116,0.147,4.71,0.25,4.716630153,4.99648,0.28064,5.004355223,0.03648,0.01064,0.038,4.96,0.27,4.967343354,8.60056,-0.75692,8.633803345,0.25056,0.07308,0.261,8.35,-0.83,8.3911501,4.46,-0.37,4.475321218,0,0,0,4.46,-0.37,4.475321218
07/09/2020 13:30,4.84112,0.31116,4.851109502,0.14112,0.04116,0.147,4.7,0.27,4.707748931,4.984,0.257,4.990621705,0.024,0.007,0.025,4.96,0.25,4.966296407,8.4032,-0.6274,8.42658893,0.2832,0.0826,0.295,8.12,-0.71,8.150981536,4.46,-0.31,4.470760562,0,0,0,4.46,-0.31,4.470760562
07/09/2020 14:00,4.81112,0.31116,4.821171663,0.14112,0.04116,0.147,4.67,0.27,4.677798628,4.97632,0.29476,4.985042046,0.01632,0.00476,0.017,4.96,0.29,4.96847059,8.39456,-0.62992,8.418161129,0.27456,0.08008,0.286,8.12,-0.71,8.150981536,4.41,-0.31,4.420882265,0,0,0,4.41,-0.31,4.420882265
07/09/2020 14:30,4.78112,0.28116,4.789379855,0.14112,0.04116,0.147,4.64,0.24,4.646202751,4.9696,0.2228,4.974591843,0.0096,0.0028,0.01,4.96,0.22,4.964876635,8.43912,-0.67484,8.466059024,0.18912,0.05516,0.197,8.25,-0.73,8.282233998,4.51,-0.36,4.524345256,0,0,0,4.51,-0.36,4.524345256
07/09/2020 15:00,4.71112,0.28116,4.719502368,0.14112,0.04116,0.147,4.57,0.24,4.57629763,4.95344,0.26392,4.960465865,0.01344,0.00392,0.014,4.94,0.26,4.946837374,8.3168,-0.6726,8.34395308,0.1968,0.0574,0.205,8.12,-0.73,8.152748003,4.46,-0.36,4.474505559,0,0,0,4.46,-0.36,4.474505559
07/09/2020 15:30,4.62112,0.31116,4.631584027,0.14112,0.04116,0.147,4.48,0.27,4.488128786,4.86056,0.00308,4.860560976,0.01056,0.00308,0.011,4.85,0,4.85,8.09832,-0.69924,8.128451476,0.20832,0.06076,0.217,7.89,-0.76,7.926518782,4.43,-0.39,4.447133908,0,0,0,4.43,-0.39,4.447133908
07/09/2020 16:00,4.78112,0.33116,4.792575028,0.14112,0.04116,0.147,4.64,0.29,4.649053667,5.06672,0.00196,5.066720379,0.00672,0.00196,0.007,5.06,0,5.06,8.06744,-0.68408,8.096391394,0.15744,0.04592,0.164,7.91,-0.73,7.943613787,4.48,-0.39,4.496943406,0,0,0,4.48,-0.39,4.496943406
07/09/2020 16:30,4.90112,0.41116,4.91833608,0.14112,0.04116,0.147,4.76,0.37,4.774358596,5.37096,0.00028,5.370960007,0.00096,0.00028,0.001,5.37,0,5.37,7.96,-0.505,7.976003072,0.12,0.035,0.125,7.84,-0.54,7.858574934,4.52,-0.34,4.532769573,0,0,0,4.52,-0.34,4.532769573
07/09/2020 17:00,5.05016,0.41088,5.066846988,0.14016,0.04088,0.146,4.91,0.37,4.923921202,5.51016,0.27588,5.51706199,0.02016,0.00588,0.021,5.49,0.27,5.496635334,7.87912,-0.46984,7.893116089,0.06912,0.02016,0.072,7.81,-0.49,7.825356222,4.46,-0.28,4.468780594,0,0,0,4.46,-0.28,4.468780594
07/09/2020 17:30,5.05016,0.44088,5.069367929,0.14016,0.04088,0.146,4.91,0.4,4.926266335,5.70224,0.25232,5.707819759,0.04224,0.01232,0.044,5.66,0.24,5.665086054,7.37224,-0.13768,7.373525507,0.28224,0.08232,0.294,7.09,-0.22,7.093412437,4.41,-0.24,4.416525784,0,0,0,4.41,-0.24,4.416525784
07/09/2020 18:00,4.97016,0.47088,4.992416088,0.14016,0.04088,0.146,4.83,0.43,4.84910301,5.60344,0.34392,5.613984396,0.01344,0.00392,0.014,5.59,0.34,5.600330347,7.2456,-0.1542,7.247240647,0.2256,0.0658,0.235,7.02,-0.22,7.023446447,4.19,-0.24,4.19686788,0,0,0,4.19,-0.24,4.19686788
07/09/2020 18:30,4.80112,0.47116,4.824183351,0.14112,0.04116,0.147,4.66,0.43,4.679797004,5.384,0.007,5.384004551,0.024,0.007,0.025,5.36,0,5.36,7.11224,-0.17268,7.114335963,0.16224,0.04732,0.169,6.95,-0.22,6.953481143,4.03,-0.24,4.037140077,0,0,0,4.03,-0.24,4.037140077
07/09/2020 19:00,4.63112,0.47116,4.655025693,0.14112,0.04116,0.147,4.49,0.43,4.510543205,5.20376,0.01568,5.203783623,0.05376,0.01568,0.056,5.15,0,5.15,6.91184,-0.15488,6.913575052,0.29184,0.08512,0.304,6.62,-0.24,6.624349025,3.97,-0.24,3.977247792,0,0,0,3.97,-0.24,3.977247792
07/09/2020 19:30,4.4192,0.4906,4.446348727,0.1392,0.0406,0.145,4.28,0.45,4.303591523,4.9444,0.0042,4.944401784,0.0144,0.0042,0.015,4.93,0,4.93,6.66216,-0.15812,6.664036149,0.21216,0.06188,0.221,6.45,-0.22,6.453750847,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
07/09/2020 20:00,4.34728,0.49004,4.374812293,0.13728,0.04004,0.143,4.21,0.45,4.233981578,4.90248,0.22364,4.907578323,0.01248,0.00364,0.013,4.89,0.22,4.894946374,6.42016,0.04088,6.420290149,0.14016,0.04088,0.146,6.28,0,6.28,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
07/09/2020 20:30,4.37016,0.47088,4.395455198,0.14016,0.04088,0.146,4.23,0.43,4.251799619,4.97016,0.00588,4.970163478,0.02016,0.00588,0.021,4.95,0,4.95,6.41344,0.03892,6.413558092,0.13344,0.03892,0.139,6.28,0,6.28,3.82,-0.24,3.827531842,0,0,0,3.82,-0.24,3.827531842
07/09/2020 21:00,4.18112,0.50116,4.211048064,0.14112,0.04116,0.147,4.04,0.46,4.066103786,4.75056,0.00308,4.750560998,0.01056,0.00308,0.011,4.74,0,4.74,6.05496,0.26228,6.060637871,0.14496,0.04228,0.151,5.91,0.22,5.914093337,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
07/09/2020 21:30,3.92112,0.50116,3.953017,0.14112,0.04116,0.147,3.78,0.46,3.807886553,4.45344,0.00392,4.453441725,0.01344,0.00392,0.014,4.44,0,4.44,5.86728,0.31004,5.875465888,0.13728,0.04004,0.143,5.73,0.27,5.736357729,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
07/09/2020 22:00,3.69112,0.50116,3.724987007,0.14112,0.04116,0.147,3.55,0.46,3.579678757,4.11536,0.00448,4.115362438,0.01536,0.00448,0.016,4.1,0,4.1,5.43624,0.39432,5.450522324,0.18624,0.05432,0.194,5.25,0.34,5.260998004,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
07/09/2020 22:30,3.45112,0.54116,3.493291199,0.14112,0.04116,0.147,3.31,0.5,3.347551344,3.77576,0.00168,3.775760374,0.00576,0.00168,0.006,3.77,0,3.77,5.14184,0.45012,5.161504296,0.17184,0.05012,0.179,4.97,0.4,4.986070597,3.23,0.14,3.233032632,0,0,0,3.23,0.14,3.233032632
07/09/2020 23:00,3.22112,0.54116,3.266262114,0.14112,0.04116,0.147,3.08,0.5,3.120320496,3.50384,0.00112,3.503840179,0.00384,0.00112,0.004,3.5,0,3.5,4.69288,0.46584,4.71594419,0.12288,0.03584,0.128,4.57,0.43,4.590185181,3.06,0.06,3.060588179,0,0,0,3.06,0.06,3.060588179
07/09/2020 23:30,3.05208,0.54144,3.099733795,0.14208,0.04144,0.148,2.91,0.5,2.952642884,3.23192,0.00056,3.231920049,0.00192,0.00056,0.002,3.23,0,3.23,4.42136,0.46248,4.445482201,0.11136,0.03248,0.116,4.31,0.43,4.331397003,2.97,-0.24,2.979681191,0,0,0,2.97,-0.24,2.979681191
08/09/2020 00:00,2.85304,0.54172,2.904014084,0.14304,0.04172,0.149,2.71,0.5,2.755739465,3.00576,0.00168,3.005760469,0.00576,0.00168,0.006,3,0,3,4.24288,0.46584,4.268376459,0.12288,0.03584,0.128,4.12,0.43,4.142378544,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
08/09/2020 00:30,2.70304,0.54172,2.756789038,0.14304,0.04172,0.149,2.56,0.5,2.608371139,2.87288,0.00084,2.872880123,0.00288,0.00084,0.003,2.87,0,2.87,4.01848,0.49164,4.048443083,0.10848,0.03164,0.113,3.91,0.46,3.936965837,2.79,-0.3,2.806082679,0,0,0,2.79,-0.3,2.806082679
08/09/2020 01:00,2.63112,0.54116,2.686195563,0.14112,0.04116,0.147,2.49,0.5,2.539704707,2.75864,0.00252,2.758641151,0.00864,0.00252,0.009,2.75,0,2.75,3.9608,0.4594,3.987353132,0.1008,0.0294,0.105,3.86,0.43,3.883876929,2.68,-0.32,2.699036865,0,0,0,2.68,-0.32,2.699036865
08/09/2020 01:30,2.59112,0.57116,2.653323689,0.14112,0.04116,0.147,2.45,0.53,2.506671099,2.75864,0.00252,2.758641151,0.00864,0.00252,0.009,2.75,0,2.75,3.83064,0.45352,3.857393317,0.08064,0.02352,0.084,3.75,0.43,3.774572824,2.64,0.21,2.648339102,0,0,0,2.64,0.21,2.648339102
08/09/2020 02:00,2.64208,0.55144,2.699013301,0.14208,0.04144,0.148,2.5,0.51,2.551489761,2.79096,0.00028,2.790960014,0.00096,0.00028,0.001,2.79,0,2.79,3.87568,0.46624,3.903623342,0.05568,0.01624,0.058,3.82,0.45,3.846413914,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
08/09/2020 02:30,2.60208,0.55144,2.659869621,0.14208,0.04144,0.148,2.46,0.51,2.512309694,2.79096,0.00028,2.790960014,0.00096,0.00028,0.001,2.79,0,2.79,3.78736,0.49548,3.819632993,0.08736,0.02548,0.091,3.7,0.47,3.729731894,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
08/09/2020 03:00,2.57304,0.55172,2.631526135,0.14304,0.04172,0.149,2.43,0.51,2.482941804,2.77288,0.00084,2.772880127,0.00288,0.00084,0.003,2.77,0,2.77,3.76752,0.50136,3.800732666,0.10752,0.03136,0.112,3.66,0.47,3.6900542,2.66,0,2.66,0,0,0,2.66,0,2.66
08/09/2020 03:30,2.57208,0.55144,2.630528768,0.14208,0.04144,0.148,2.43,0.51,2.482941804,2.7748,0.0014,2.774800353,0.0048,0.0014,0.005,2.77,0,2.77,3.78368,0.50024,3.816605088,0.10368,0.03024,0.108,3.68,0.47,3.709892182,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
08/09/2020 04:00,2.60304,0.55172,2.660866814,0.14304,0.04172,0.149,2.46,0.51,2.512309694,2.77768,0.00224,2.777680903,0.00768,0.00224,0.008,2.77,0,2.77,3.73872,0.49296,3.771078997,0.07872,0.02296,0.082,3.66,0.47,3.6900542,2.64,0,2.64,0,0,0,2.64,0,2.64
08/09/2020 04:30,2.63208,0.53144,2.685195263,0.14208,0.04144,0.148,2.49,0.49,2.537754913,2.7396,0.0028,2.739601431,0.0096,0.0028,0.01,2.73,0,2.73,3.79064,0.49352,3.822631764,0.08064,0.02352,0.084,3.71,0.47,3.73965239,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
08/09/2020 05:00,2.59208,0.53144,2.645998337,0.14208,0.04144,0.148,2.45,0.49,2.498519562,2.74344,0.00392,2.743442801,0.01344,0.00392,0.014,2.73,0,2.73,3.81184,0.46512,3.840112082,0.05184,0.01512,0.054,3.76,0.45,3.786832449,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
08/09/2020 05:30,2.67112,0.53116,2.723419358,0.14112,0.04116,0.147,2.53,0.49,2.577013776,2.80248,0.00364,2.802482364,0.01248,0.00364,0.013,2.79,0,2.79,3.97912,0.44016,4.003390663,0.06912,0.02016,0.072,3.91,0.42,3.932492848,2.78,0,2.78,0,0,0,2.78,0,2.78
08/09/2020 06:00,2.84016,0.53088,2.889349823,0.14016,0.04088,0.146,2.7,0.49,2.744102768,2.17248,0.00364,2.172483049,0.01248,0.00364,0.013,2.16,0,2.16,4.40176,0.39968,4.419868233,0.10176,0.02968,0.106,4.3,0.37,4.315889248,2.85,0,2.85,0,0,0,2.85,0,2.85
08/09/2020 06:30,3.49632,0.52976,3.53622669,0.13632,0.03976,0.142,3.36,0.49,3.395541194,2.41288,0.00084,2.412880146,0.00288,0.00084,0.003,2.41,0,2.41,5.42952,0.24736,5.435151737,0.05952,0.01736,0.062,5.37,0.23,5.374923255,3.13,-0.34,3.148412298,0,0,0,3.13,-0.34,3.148412298
08/09/2020 07:00,3.9192,0.5706,3.960519284,0.1392,0.0406,0.145,3.78,0.53,3.816975242,2.56864,0.00252,2.568641236,0.00864,0.00252,0.009,2.56,0,2.56,6.12952,-0.28264,6.136032986,0.05952,0.01736,0.062,6.07,-0.3,6.077408987,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
08/09/2020 07:30,4.3292,0.5706,4.366641387,0.1392,0.0406,0.145,4.19,0.53,4.223387266,2.90768,0.00224,2.907680863,0.00768,0.00224,0.008,2.9,0,2.9,7.03512,-0.55684,7.057122941,0.04512,0.01316,0.047,6.99,-0.57,7.013201837,3.59,-0.22,3.59673463,0,0,0,3.59,-0.22,3.59673463
08/09/2020 08:00,4.72824,0.51032,4.755699738,0.13824,0.04032,0.144,4.59,0.47,4.614000433,3.2092,0.4456,3.239988272,0.0192,0.0056,0.02,3.19,0.44,3.220201857,7.576,-0.672,7.605745197,0.096,0.028,0.1,7.48,-0.7,7.51268261,3.94,-0.27,3.949240433,0,0,0,3.94,-0.27,3.949240433
08/09/2020 08:30,5.10824,0.47032,5.12984569,0.13824,0.04032,0.144,4.97,0.43,4.988566928,3.25016,0.27588,3.261847605,0.02016,0.00588,0.021,3.23,0.27,3.241265185,8.34768,-0.88276,8.394225789,0.12768,0.03724,0.133,8.22,-0.92,8.271323957,4.08,-0.3,4.091014544,0,0,0,4.08,-0.3,4.091014544
08/09/2020 09:00,5.28288,0.43584,5.300828011,0.12288,0.03584,0.128,5.16,0.4,5.175480654,3.31648,0.25064,3.325937462,0.03648,0.01064,0.038,3.28,0.24,3.288768767,10.38808,-0.98556,10.43472734,0.11808,0.03444,0.123,10.27,-1.02,10.32052809,5.3,-0.54,5.327438409,0,0,0,5.3,-0.54,5.327438409
08/09/2020 09:30,5.47728,0.39004,5.491149916,0.13728,0.04004,0.143,5.34,0.35,5.351457745,3.20376,0.25568,3.213946235,0.05376,0.01568,0.056,3.15,0.24,3.159129627,8.57824,-1.03968,8.641014755,0.13824,0.04032,0.144,8.44,-1.08,8.508818954,4.52,-0.49,4.546482157,0,0,0,4.52,-0.49,4.546482157
08/09/2020 10:00,5.57728,0.39004,5.590901841,0.13728,0.04004,0.143,5.44,0.35,5.451247564,3.32264,0.24952,3.331995918,0.03264,0.00952,0.034,3.29,0.24,3.298742185,8.54392,-1.02344,8.604998454,0.19392,0.05656,0.202,8.35,-1.08,8.41955462,4.65,-0.55,4.682413907,0,0,0,4.65,-0.55,4.682413907
08/09/2020 10:30,5.50824,0.39032,5.522051937,0.13824,0.04032,0.144,5.37,0.35,5.381393871,3.19264,0.24952,3.202375743,0.03264,0.00952,0.034,3.16,0.24,3.169100819,8.4628,-0.9596,8.517030938,0.1728,0.0504,0.18,8.29,-1.01,8.3512993,4.44,-0.5,4.468064458,0,0,0,4.44,-0.5,4.468064458
08/09/2020 11:00,5.52728,0.39004,5.541024761,0.13728,0.04004,0.143,5.39,0.35,5.401351683,3.1984,0.2712,3.209877256,0.0384,0.0112,0.04,3.16,0.26,3.170678161,8.41976,-1.15632,8.498790173,0.14976,0.04368,0.156,8.27,-1.2,8.356608164,4.32,-0.45,4.343374264,0,0,0,4.32,-0.45,4.343374264
08/09/2020 11:30,5.48728,0.39004,5.501124703,0.13728,0.04004,0.143,5.35,0.35,5.361436375,3.20304,0.26672,3.214125822,0.02304,0.00672,0.024,3.18,0.26,3.190611227,6.36152,-0.63664,6.393297052,0.01152,0.00336,0.012,6.35,-0.64,6.382170477,4.37,-0.45,4.393108239,0,0,0,4.37,-0.45,4.393108239
08/09/2020 12:00,5.45632,0.38976,5.470223103,0.13632,0.03976,0.142,5.32,0.35,5.331500727,3.13304,0.23672,3.141970083,0.02304,0.00672,0.024,3.11,0.23,3.118493226,6.32784,-0.68188,6.364473223,0.02784,0.00812,0.029,6.3,-0.69,6.337673075,5.45,-0.25,5.455730932,0.96,0.28,1,4.49,-0.53,4.521172414
08/09/2020 12:30,5.45632,0.38976,5.470223103,0.13632,0.03976,0.142,5.32,0.35,5.331500727,3.11688,0.23784,3.125941266,0.02688,0.00784,0.028,3.09,0.23,3.098548047,6.33032,-0.67824,6.366550149,0.04032,0.01176,0.042,6.29,-0.69,6.327732611,4.49,-0.51,4.518871541,0,0,0,4.49,-0.51,4.518871541
08/09/2020 13:00,5.38728,0.39004,5.401381027,0.13728,0.04004,0.143,5.25,0.35,5.261653732,3.05264,0.28952,3.066338664,0.03264,0.00952,0.034,3.02,0.28,3.032952357,6.27088,-0.67516,6.307121134,0.05088,0.01484,0.053,6.22,-0.69,6.25815468,12.71568,1.91124,12.85851299,8.33568,2.43124,8.683,4.38,-0.52,4.410759572
08/09/2020 13:30,5.33824,0.39032,5.352490635,0.13824,0.04032,0.144,5.2,0.35,5.211765536,2.88912,0.30016,2.904670446,0.06912,0.02016,0.072,2.82,0.28,2.833866616,6.19392,-0.59844,6.222762682,0.07392,0.02156,0.077,6.12,-0.62,6.151325061,9.14928,0.85104,9.188775414,4.76928,1.39104,4.968,4.38,-0.54,4.413162132
08/09/2020 14:00,5.28728,0.39004,5.301647008,0.13728,0.04004,0.143,5.15,0.35,5.161879503,2.94688,0.22784,2.955674678,0.02688,0.00784,0.028,2.92,0.22,2.928275943,6.05776,-0.51732,6.079808895,0.07776,0.02268,0.081,5.98,-0.54,6.00433177,4.724,-0.428,4.743349028,0.384,0.112,0.4,4.34,-0.54,4.373465445
08/09/2020 14:30,5.28328,0.38304,5.297147081,0.11328,0.03304,0.118,5.17,0.35,5.181833652,2.95824,0.22532,2.966808555,0.01824,0.00532,0.019,2.94,0.22,2.948219802,7.35184,-0.50488,7.369155664,0.05184,0.01512,0.054,7.3,-0.52,7.318497113,5.222,-0.574,5.253452198,0.192,0.056,0.2,5.03,-0.63,5.069299754
08/09/2020 15:00,5.30824,0.37032,5.321141682,0.13824,0.04032,0.144,5.17,0.33,5.180521209,2.96112,0.22616,2.969744097,0.02112,0.00616,0.022,2.94,0.22,2.948219802,6.61264,-0.42048,6.62599511,0.03264,0.00952,0.034,6.58,-0.43,6.594035183,4.922,-0.574,4.955356698,0.192,0.056,0.2,4.73,-0.63,4.77177116
08/09/2020 15:30,5.12824,0.37032,5.141593372,0.13824,0.04032,0.144,4.99,0.33,5.000899919,2.9688,0.2484,2.979173711,0.0288,0.0084,0.03,2.94,0.24,2.949779653,6.69496,-0.53272,6.716120904,0.02496,0.00728,0.026,6.67,-0.54,6.691823369,4.552,-0.464,4.575587394,0.192,0.056,0.2,4.36,-0.52,4.39089968
08/09/2020 16:00,5.28824,0.40032,5.303370475,0.13824,0.04032,0.144,5.15,0.36,5.162567191,3.04824,0.26532,3.059764991,0.01824,0.00532,0.019,3.03,0.26,3.041134657,7.84224,-0.63268,7.867719632,0.16224,0.04732,0.169,7.68,-0.68,7.710045395,4.44,-0.49,4.466956458,0,0,0,4.44,-0.49,4.466956458
08/09/2020 16:30,5.63016,0.40088,5.644413734,0.14016,0.04088,0.146,5.49,0.36,5.501790618,3.26112,0.22616,3.268952737,0.02112,0.00616,0.022,3.24,0.22,3.247460546,7.6588,-0.5266,7.676882505,0.1488,0.0434,0.155,7.51,-0.57,7.531600096,4.48,-0.41,4.498722041,0,0,0,4.48,-0.41,4.498722041
08/09/2020 17:00,5.62824,0.42032,5.64391304,0.13824,0.04032,0.144,5.49,0.38,5.50313547,3.52632,0.22476,3.533475598,0.01632,0.00476,0.017,3.51,0.22,3.516887829,7.4848,-0.3936,7.495141893,0.1248,0.0364,0.13,7.36,-0.43,7.372550441,4.64,-0.41,4.658079003,0,0,0,4.64,-0.41,4.658079003
08/09/2020 17:30,5.54824,0.48032,5.568992225,0.13824,0.04032,0.144,5.41,0.44,5.4278633,3.8096,0.0028,3.809601029,0.0096,0.0028,0.01,3.8,0,3.8,7.09,-0.195,7.092681087,0.12,0.035,0.125,6.97,-0.23,6.973793803,4.64,-0.35,4.653181707,0,0,0,4.64,-0.35,4.653181707
08/09/2020 18:00,5.46016,0.48088,5.481294811,0.14016,0.04088,0.146,5.32,0.44,5.338164479,3.8096,0.0028,3.809601029,0.0096,0.0028,0.01,3.8,0,3.8,7.20072,-0.22604,7.204266972,0.15072,0.04396,0.157,7.05,-0.27,7.055168318,4.44,-0.3,4.450123594,0,0,0,4.44,-0.3,4.450123594
08/09/2020 18:30,5.32112,0.50116,5.344668315,0.14112,0.04116,0.147,5.18,0.46,5.200384601,3.81056,0.00308,3.810561245,0.01056,0.00308,0.011,3.8,0,3.8,7.17,-0.235,7.173850082,0.12,0.035,0.125,7.05,-0.27,7.055168318,4.28,-0.3,4.290501136,0,0,0,4.28,-0.3,4.290501136
08/09/2020 19:00,5.24112,0.50116,5.265026135,0.14112,0.04116,0.147,5.1,0.46,5.120703077,3.6196,0.3128,3.633090695,0.0096,0.0028,0.01,3.61,0.31,3.623285802,7.05536,-0.19052,7.057931893,0.13536,0.03948,0.141,6.92,-0.23,6.923821199,4.13,-0.28,4.139480644,0,0,0,4.13,-0.28,4.139480644
08/09/2020 19:30,5.00112,0.55116,5.031399269,0.14112,0.04116,0.147,4.86,0.51,4.886685994,3.42728,0.26504,3.437512822,0.01728,0.00504,0.018,3.41,0.26,3.419897659,6.78752,-0.19864,6.790426025,0.10752,0.03136,0.112,6.68,-0.23,6.683958408,4.02,-0.28,4.029739446,0,0,0,4.02,-0.28,4.029739446
08/09/2020 20:00,4.96112,0.55116,4.991641914,0.14112,0.04116,0.147,4.82,0.51,4.84690623,3.36688,0.29784,3.380028047,0.02688,0.00784,0.028,3.34,0.29,3.352566181,6.47408,-0.13256,6.475436974,0.33408,0.09744,0.348,6.14,-0.23,6.144306307,4.04,-0.28,4.049691346,0,0,0,4.04,-0.28,4.049691346
08/09/2020 20:30,4.94112,0.55116,4.971764697,0.14112,0.04116,0.147,4.8,0.51,4.827017713,3.41728,0.32504,3.432703541,0.01728,0.00504,0.018,3.4,0.32,3.415025622,6.40592,-0.15244,6.407733531,0.26592,0.07756,0.277,6.14,-0.23,6.144306307,4.04,-0.26,4.048357692,0,0,0,4.04,-0.26,4.048357692
08/09/2020 21:00,4.75016,0.60088,4.788013868,0.14016,0.04088,0.146,4.61,0.56,4.643888457,3.20152,0.26336,3.212333856,0.01152,0.00336,0.012,3.19,0.26,3.200578073,6.1596,0.0378,6.159715984,0.1296,0.0378,0.135,6.03,0,6.03,4,-0.28,4.009788024,0,0,0,4,-0.28,4.009788024
08/09/2020 21:30,4.45112,0.60116,4.491532322,0.14112,0.04116,0.147,4.31,0.56,4.34622825,3.0148,0.0014,3.014800325,0.0048,0.0014,0.005,3.01,0,3.01,5.90944,0.25192,5.91480725,0.10944,0.03192,0.114,5.8,0.22,5.804170914,3.83,-0.25,3.838150596,0,0,0,3.83,-0.25,3.838150596
08/09/2020 22:00,4.18208,0.60144,4.225106295,0.14208,0.04144,0.148,4.04,0.56,4.07862722,2.83248,0.00364,2.832482339,0.01248,0.00364,0.013,2.82,0,2.82,5.5472,0.2746,5.553992528,0.1872,0.0546,0.195,5.36,0.22,5.364513025,3.62,-0.23,3.627299271,0,0,0,3.62,-0.23,3.627299271
08/09/2020 22:30,3.93208,0.62144,3.980884424,0.14208,0.04144,0.148,3.79,0.58,3.834123107,2.63728,0.28504,2.652638988,0.01728,0.00504,0.018,2.62,0.28,2.634919354,5.13944,0.38192,5.153611006,0.34944,0.10192,0.364,4.79,0.28,4.798176737,3.43,-0.23,3.437702721,0,0,0,3.43,-0.23,3.437702721
08/09/2020 23:00,3.65112,0.64116,3.706988454,0.14112,0.04116,0.147,3.51,0.6,3.560912804,2.4092,0.2856,2.426069249,0.0192,0.0056,0.02,2.39,0.28,2.406345777,4.70568,0.43624,4.725857552,0.29568,0.08624,0.308,4.41,0.35,4.423867087,3.29,-0.23,3.298029715,0,0,0,3.29,-0.23,3.298029715
08/09/2020 23:30,3.46208,0.64144,3.521000312,0.14208,0.04144,0.148,3.32,0.6,3.373781261,2.22152,0.00336,2.221522541,0.01152,0.00336,0.012,2.21,0,2.21,4.45856,0.40208,4.476653393,0.17856,0.05208,0.186,4.28,0.35,4.294286902,3.17,-0.23,3.178332896,0,0,0,3.17,-0.23,3.178332896
09/09/2020 00:00,3.274,0.662,3.340257475,0.144,0.042,0.15,3.13,0.62,3.190814943,2.07016,0.31588,2.094120961,0.02016,0.00588,0.021,2.05,0.31,2.073306538,4.18432,0.44376,4.207785261,0.18432,0.05376,0.192,4,0.39,4.018967529,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
09/09/2020 00:30,3.13304,0.66172,3.202157554,0.14304,0.04172,0.149,2.99,0.62,3.053604428,1.95304,0.29672,1.975451341,0.02304,0.00672,0.024,1.93,0.29,1.951665955,4.00496,0.43228,4.028221766,0.14496,0.04228,0.151,3.86,0.39,3.879652046,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
09/09/2020 01:00,3.06304,0.66172,3.133701868,0.14304,0.04172,0.149,2.92,0.62,2.985096313,1.90576,0.22168,1.918609705,0.00576,0.00168,0.006,1.9,0.22,1.912694435,3.93184,0.47512,3.960442501,0.29184,0.08512,0.304,3.64,0.39,3.660833238,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
09/09/2020 01:30,2.98208,0.66144,3.054554632,0.14208,0.04144,0.148,2.84,0.62,2.906888371,1.93,0,1.93,0,0,0,1.93,0,1.93,3.89536,0.46448,3.922954397,0.25536,0.07448,0.266,3.64,0.39,3.660833238,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
09/09/2020 02:00,3.00112,0.66116,3.073085388,0.14112,0.04116,0.147,2.86,0.62,2.926431274,1.94824,0.22532,1.961226198,0.01824,0.00532,0.019,1.93,0.22,1.942498391,3.856,0.458,3.883104428,0.096,0.028,0.1,3.76,0.43,3.784507894,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
09/09/2020 02:30,2.97112,0.66116,3.04379477,0.14112,0.04116,0.147,2.83,0.62,2.897119259,1.99976,0.34868,2.029930491,0.02976,0.00868,0.031,1.97,0.34,1.999124809,3.76864,0.46752,3.797528459,0.12864,0.03752,0.134,3.64,0.43,3.665310355,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
09/09/2020 03:00,2.95208,0.66144,3.025273409,0.14208,0.04144,0.148,2.81,0.62,2.877585794,1.9488,0.2484,1.964567128,0.0288,0.0084,0.03,1.92,0.24,1.93494186,3.79168,0.47424,3.821222422,0.15168,0.04424,0.158,3.64,0.43,3.665310355,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
09/09/2020 03:30,2.92304,0.66172,2.997004538,0.14304,0.04172,0.149,2.78,0.62,2.848297737,1.9344,0.3142,1.95975126,0.0144,0.0042,0.015,1.92,0.31,1.944865034,3.76696,0.41828,3.790111581,0.09696,0.02828,0.101,3.67,0.39,3.690663897,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
09/09/2020 04:00,2.92208,0.66144,2.996006409,0.14208,0.04144,0.148,2.78,0.62,2.848297737,1.93248,0.00364,1.932483428,0.01248,0.00364,0.013,1.92,0,1.92,3.784,0.397,3.804768718,0.024,0.007,0.025,3.76,0.39,3.780171954,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
09/09/2020 04:30,2.96208,0.64144,3.030736412,0.14208,0.04144,0.148,2.82,0.6,2.883123306,1.89768,0.00224,1.897681322,0.00768,0.00224,0.008,1.89,0,1.89,3.81872,0.41296,3.840984041,0.07872,0.02296,0.082,3.74,0.39,3.760279245,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
09/09/2020 05:00,2.93112,0.64116,3.00042507,0.14112,0.04116,0.147,2.79,0.6,2.853786958,1.9044,0.0042,1.904404631,0.0144,0.0042,0.015,1.89,0,1.89,3.86384,0.42612,3.887266109,0.12384,0.03612,0.129,3.74,0.39,3.760279245,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
09/09/2020 05:30,3.01112,0.64116,3.07862466,0.14112,0.04116,0.147,2.87,0.6,2.932047066,1.97632,0.33476,2.004471252,0.01632,0.00476,0.017,1.96,0.33,1.987586476,3.9156,0.4208,3.938146264,0.1056,0.0308,0.11,3.81,0.39,3.829908615,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
09/09/2020 06:00,3.17112,0.61116,3.229476521,0.14112,0.04116,0.147,3.03,0.57,3.083147742,2.1048,0.0014,2.104800466,0.0048,0.0014,0.005,2.1,0,2.1,4.35336,0.38348,4.370217409,0.18336,0.05348,0.191,4.17,0.33,4.183037174,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
09/09/2020 06:30,3.70016,0.57088,3.74394017,0.14016,0.04088,0.146,3.56,0.53,3.59923603,2.36056,0.29308,2.378684384,0.01056,0.00308,0.011,2.35,0.29,2.367826007,5.48688,-0.01716,5.486906834,0.14688,0.04284,0.153,5.34,-0.06,5.340337068,3.16,-0.28,3.172380809,0,0,0,3.16,-0.28,3.172380809
09/09/2020 07:00,3.91016,0.60088,3.956059656,0.14016,0.04088,0.146,3.77,0.56,3.811364585,2.58728,0.25504,2.59981984,0.01728,0.00504,0.018,2.57,0.25,2.582130903,6.048,-0.271,6.054068467,0.168,0.049,0.175,5.88,-0.32,5.888701045,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
09/09/2020 07:30,4.01112,0.49116,4.041079287,0.14112,0.04116,0.147,3.87,0.45,3.896074948,3.26536,0.00448,3.265363073,0.01536,0.00448,0.016,3.25,0,3.25,6.95136,-0.50752,6.969862438,0.11136,0.03248,0.116,6.84,-0.54,6.861282679,3.67,-0.26,3.679198282,0,0,0,3.67,-0.26,3.679198282
09/09/2020 08:00,4.1392,0.3906,4.157588845,0.1392,0.0406,0.145,4,0.35,4.015283303,3.72344,0.28392,3.734249054,0.01344,0.00392,0.014,3.71,0.28,3.720551034,7.54672,-0.62304,7.572394707,0.12672,0.03696,0.132,7.42,-0.66,7.449295269,3.88,-0.32,3.893173513,0,0,0,3.88,-0.32,3.893173513
09/09/2020 08:30,4.40824,0.36032,4.422941374,0.13824,0.04032,0.144,4.27,0.32,4.281973844,3.89056,0.00308,3.890561219,0.01056,0.00308,0.011,3.88,0,3.88,8.30496,-0.83772,8.347103414,0.14496,0.04228,0.151,8.16,-0.88,8.207313811,4.08,-0.34,4.094142157,0,0,0,4.08,-0.34,4.094142157
09/09/2020 09:00,4.53536,0.30948,4.545906752,0.13536,0.03948,0.141,4.4,0.27,4.408276307,4.11264,0.34952,4.127465566,0.03264,0.00952,0.034,4.08,0.34,4.094142157,8.55168,-0.89076,8.597946511,0.27168,0.07924,0.283,8.28,-0.97,8.336624017,4.48,-0.42,4.49964443,0,0,0,4.48,-0.42,4.49964443
09/09/2020 09:30,4.68728,0.28004,4.695637997,0.13728,0.04004,0.143,4.55,0.24,4.556325274,4.62208,0.34644,4.635045221,0.02208,0.00644,0.023,4.6,0.34,4.612548103,8.59664,-0.91848,8.645566771,0.17664,0.05152,0.184,8.42,-0.97,8.475688763,4.51,-0.42,4.529514323,0,0,0,4.51,-0.42,4.529514323
09/09/2020 10:00,4.6392,0.2806,4.647678238,0.1392,0.0406,0.145,4.5,0.24,4.506395455,5.36344,0.28392,5.370949562,0.01344,0.00392,0.014,5.35,0.28,5.357322092,8.60168,-0.90576,8.649236961,0.15168,0.04424,0.158,8.45,-0.95,8.503234679,4.58,-0.45,4.602053889,0,0,0,4.58,-0.45,4.602053889
09/09/2020 10:30,4.7092,0.3006,4.718784271,0.1392,0.0406,0.145,4.57,0.26,4.577390086,7.41304,0.28672,7.418582776,0.02304,0.00672,0.024,7.39,0.28,7.395302563,8.43024,-0.92368,8.48069167,0.09024,0.02632,0.094,8.34,-0.95,8.393932332,4.68,-0.54,4.711050838,0,0,0,4.68,-0.54,4.711050838
09/09/2020 11:00,4.70824,0.30032,4.717808389,0.13824,0.04032,0.144,4.57,0.26,4.577390086,7.21128,0.32204,7.21846722,0.04128,0.01204,0.043,7.17,0.31,7.176698405,8.40528,-0.91596,8.455040781,0.18528,0.05404,0.193,8.22,-0.97,8.277034493,6.13952,-0.15264,6.141417165,1.49952,0.43736,1.562,4.64,-0.59,4.677360367
09/09/2020 11:30,4.67824,0.28032,4.686630858,0.13824,0.04032,0.144,4.54,0.24,4.546339187,6.92088,0.37484,6.931023373,0.05088,0.01484,0.053,6.87,0.36,6.879425848,8.43968,-1.03176,8.502512993,0.19968,0.05824,0.208,8.24,-1.09,8.311780796,11.64288,1.47584,11.73604526,7.08288,2.06584,7.378,4.56,-0.59,4.598010439
09/09/2020 12:00,4.67824,0.28032,4.686630858,0.13824,0.04032,0.144,4.54,0.24,4.546339187,4.89128,0.35204,4.90393232,0.04128,0.01204,0.043,4.85,0.34,4.86190292,8.40008,-1.05956,8.466641093,0.31008,0.09044,0.323,8.09,-1.15,8.171327921,11.15712,1.46416,11.25278149,6.83712,1.99416,7.122,4.32,-0.53,4.352390148
09/09/2020 12:30,4.60824,0.28032,4.616758083,0.13824,0.04032,0.144,4.47,0.24,4.476438316,4.54128,0.29204,4.550660545,0.04128,0.01204,0.043,4.5,0.28,4.508702696,8.09944,-0.87308,8.146360967,0.22944,0.06692,0.239,7.87,-0.94,7.92593843,12.5008,1.7494,12.62261467,8.0208,2.3394,8.355,4.48,-0.59,4.518683437
09/09/2020 13:00,4.5592,0.2806,4.567826726,0.1392,0.0406,0.145,4.42,0.24,4.426511041,4.42456,0.29008,4.434058818,0.03456,0.01008,0.036,4.39,0.28,4.398920322,8.10232,-0.81724,8.143431132,0.35232,0.10276,0.367,7.75,-0.92,7.804415417,12.35392,1.73656,12.47537494,7.87392,2.29656,8.202,4.48,-0.56,4.514864339
09/09/2020 13:30,4.59112,0.28116,4.599721057,0.14112,0.04116,0.147,4.45,0.24,4.456467211,4.38224,0.27232,4.390693066,0.04224,0.01232,0.044,4.34,0.26,4.347781043,8.02744,-0.76908,8.064197232,0.27744,0.08092,0.289,7.75,-0.85,7.796473562,9.43504,0.81772,9.470408956,4.89504,1.42772,5.099,4.54,-0.61,4.580796874
09/09/2020 14:00,4.48208,0.28144,4.490907436,0.14208,0.04144,0.148,4.34,0.24,4.346630879,4.4336,0.3198,4.445118784,0.0336,0.0098,0.035,4.4,0.31,4.410906936,7.82304,-0.74328,7.858270802,0.26304,0.07672,0.274,7.56,-0.82,7.604340866,8.14984,0.64912,8.175649748,3.93984,1.14912,4.104,4.21,-0.5,4.239587244
09/09/2020 14:30,4.45208,0.28144,4.460966801,0.14208,0.04144,0.148,4.31,0.24,4.316676963,4.30952,0.28736,4.319089997,0.05952,0.01736,0.062,4.25,0.27,4.258567834,7.7676,-0.7332,7.802127402,0.2976,0.0868,0.31,7.47,-0.82,7.514871922,8.30056,0.80808,8.339801532,4.21056,1.22808,4.386,4.09,-0.42,4.111508239
09/09/2020 15:00,4.34208,0.28144,4.351191469,0.14208,0.04144,0.148,4.2,0.24,4.206851554,4.24608,0.31344,4.257633145,0.04608,0.01344,0.048,4.2,0.3,4.210700654,7.70728,-0.82496,7.751304664,0.25728,0.07504,0.268,7.45,-0.9,7.50416551,9.71144,1.16792,9.781416257,5.58144,1.62792,5.814,4.13,-0.46,4.155538473
09/09/2020 15:30,4.29304,0.34172,4.306618743,0.14304,0.04172,0.149,4.15,0.3,4.160829244,4.18784,0.25812,4.195787149,0.02784,0.00812,0.029,4.16,0.25,4.167505249,7.4776,-0.7132,7.511534863,0.2976,0.0868,0.31,7.18,-0.8,7.224430773,7.65992,0.58956,7.68257479,3.52992,1.02956,3.677,4.13,-0.44,4.153372124
09/09/2020 16:00,4.51304,0.34172,4.525958749,0.14304,0.04172,0.149,4.37,0.3,4.380285379,4.4184,0.2612,4.426113871,0.0384,0.0112,0.04,4.38,0.25,4.387128902,7.5736,-0.6902,7.604984747,0.2736,0.0798,0.285,7.3,-0.77,7.340497258,5.69208,-0.01356,5.692096152,1.46208,0.42644,1.523,4.23,-0.44,4.252822592
09/09/2020 16:30,4.6592,0.3406,4.671632798,0.1392,0.0406,0.145,4.52,0.3,4.529944812,4.7132,0.2626,4.720509824,0.0432,0.0126,0.045,4.67,0.25,4.676686861,7.48152,-0.49664,7.497985916,0.25152,0.07336,0.262,7.23,-0.57,7.252434074,5.5144,-0.0058,5.51440305,1.2144,0.3542,1.265,4.3,-0.36,4.315043453
09/09/2020 17:00,4.8192,0.3606,4.832672242,0.1392,0.0406,0.145,4.68,0.32,4.690927414,4.96184,0.26512,4.96891787,0.05184,0.01512,0.054,4.91,0.25,4.916360442,7.24816,-0.33012,7.255673821,0.30816,0.08988,0.321,6.94,-0.42,6.952697318,4.482,-0.304,4.492297853,0.192,0.056,0.2,4.29,-0.36,4.305078396
09/09/2020 17:30,4.7192,0.4106,4.73702871,0.1392,0.0406,0.145,4.58,0.37,4.594921109,5.11568,0.35624,5.12806872,0.05568,0.01624,0.058,5.06,0.34,5.07141006,6.85912,-0.15984,6.860982145,0.30912,0.09016,0.322,6.55,-0.25,6.554769256,4.21,-0.33,4.222913686,0,0,0,4.21,-0.33,4.222913686
09/09/2020 18:00,4.67016,0.42088,4.689086734,0.14016,0.04088,0.146,4.53,0.38,4.54591025,5.04376,0.29568,5.052419381,0.05376,0.01568,0.056,4.99,0.28,4.997849538,6.97896,-0.16572,6.980927288,0.28896,0.08428,0.301,6.69,-0.25,6.694669521,4.12,-0.3,4.130907891,0,0,0,4.12,-0.3,4.130907891
09/09/2020 18:30,4.50824,0.44032,4.529691998,0.13824,0.04032,0.144,4.37,0.4,4.388268451,4.90976,0.28868,4.918239461,0.02976,0.00868,0.031,4.88,0.28,4.888026187,6.80712,-0.16084,6.809019915,0.23712,0.06916,0.247,6.57,-0.23,6.574024642,3.99,-0.24,3.997211528,0,0,0,3.99,-0.24,3.997211528
09/09/2020 19:00,4.3892,0.4706,4.414356238,0.1392,0.0406,0.145,4.25,0.43,4.271697555,4.86056,0.34308,4.872653015,0.01056,0.00308,0.011,4.85,0.34,4.86190292,6.58656,-0.19892,6.589563096,0.10656,0.03108,0.111,6.48,-0.23,6.484080505,3.9,-0.24,3.907377637,0,0,0,3.9,-0.24,3.907377637
09/09/2020 19:30,4.3292,0.4706,4.35470286,0.1392,0.0406,0.145,4.19,0.43,4.212006648,4.67192,0.00056,4.671920034,0.00192,0.00056,0.002,4.67,0,4.67,6.50704,-0.23628,6.511328421,0.04704,0.01372,0.049,6.46,-0.25,6.464835651,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
09/09/2020 20:00,4.28824,0.49032,4.316180719,0.13824,0.04032,0.144,4.15,0.45,4.174326293,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,6.24304,0.00672,6.243043617,0.02304,0.00672,0.024,6.22,0,6.22,4.03,-0.28,4.039715337,0,0,0,4.03,-0.28,4.039715337
09/09/2020 20:30,4.36208,0.46144,4.386418676,0.14208,0.04144,0.148,4.22,0.42,4.240848972,4.81,0,4.81,0,0,0,4.81,0,4.81,6.34496,0.00728,6.344964176,0.02496,0.00728,0.026,6.32,0,6.32,3.98,-0.26,3.988483421,0,0,0,3.98,-0.26,3.988483421
09/09/2020 21:00,4.16208,0.50144,4.192177477,0.14208,0.04144,0.148,4.02,0.46,4.046232816,4.54,0,4.54,0,0,0,4.54,0,4.54,6.09264,0.22952,6.09696167,0.03264,0.00952,0.034,6.06,0.22,6.063992084,3.72,-0.22,3.726499698,0,0,0,3.72,-0.22,3.726499698
09/09/2020 21:30,3.95016,0.50088,3.981789146,0.14016,0.04088,0.146,3.81,0.46,3.837668563,4.27,0,4.27,0,0,0,4.27,0,4.27,5.88072,0.22896,5.885175477,0.03072,0.00896,0.032,5.85,0.22,5.854135291,3.55,-0.32,3.564393357,0,0,0,3.55,-0.32,3.564393357
09/09/2020 22:00,3.73112,0.51116,3.765971455,0.14112,0.04116,0.147,3.59,0.47,3.620635303,3.98,0,3.98,0,0,0,3.98,0,3.98,5.44632,0.27476,5.453246244,0.01632,0.00476,0.017,5.43,0.27,5.436708563,3.4,0.2,3.405877273,0,0,0,3.4,0.2,3.405877273
09/09/2020 22:30,3.45208,0.55144,3.49584645,0.14208,0.04144,0.148,3.31,0.51,3.349059569,3.72192,0.00056,3.721920042,0.00192,0.00056,0.002,3.72,0,3.72,5.01688,0.34784,5.0289241,0.02688,0.00784,0.028,4.99,0.34,5.001569754,3.33,-0.26,3.340134728,0,0,0,3.33,-0.26,3.340134728
09/09/2020 23:00,3.25112,0.55116,3.297507938,0.14112,0.04116,0.147,3.11,0.51,3.151539306,3.37,0,3.37,0,0,0,3.37,0,3.37,4.6996,0.3928,4.715986853,0.0096,0.0028,0.01,4.69,0.39,4.706187417,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
09/09/2020 23:30,3.04824,0.55032,3.097518232,0.13824,0.04032,0.144,2.91,0.51,2.954352721,3.12,0,3.12,0,0,0,3.12,0,3.12,4.36672,0.39196,4.384276018,0.00672,0.00196,0.007,4.36,0.39,4.377407909,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
10/09/2020 00:00,2.89112,0.55116,2.943187422,0.14112,0.04116,0.147,2.75,0.51,2.796891131,2.96,0,2.96,0,0,0,2.96,0,2.96,4.2,0.39,4.218068278,0,0,0,4.2,0.39,4.218068278,2.91,-0.25,2.92071909,0,0,0,2.91,-0.25,2.92071909
10/09/2020 00:30,2.72208,0.59144,2.785591643,0.14208,0.04144,0.148,2.58,0.55,2.637972706,2.8,0,2.8,0,0,0,2.8,0,2.8,4.0048,0.4314,4.027968346,0.0048,0.0014,0.005,4,0.43,4.02304611,2.78,0.05,2.780449604,0,0,0,2.78,0.05,2.780449604
10/09/2020 01:00,2.64208,0.59144,2.707468929,0.14208,0.04144,0.148,2.5,0.55,2.559785147,2.71,0,2.71,0,0,0,2.71,0,2.71,3.90288,0.43084,3.926588265,0.00288,0.00084,0.003,3.9,0.43,3.92363352,2.74,-0.29,2.755303976,0,0,0,2.74,-0.29,2.755303976
10/09/2020 01:30,2.59016,0.59088,2.656702467,0.14016,0.04088,0.146,2.45,0.55,2.510975906,2.71,0,2.71,0,0,0,2.71,0,2.71,3.9,0.43,3.92363352,0,0,0,3.9,0.43,3.92363352,2.74,-0.19,2.746579691,0,0,0,2.74,-0.19,2.746579691
10/09/2020 02:00,2.59016,0.59088,2.656702467,0.14016,0.04088,0.146,2.45,0.55,2.510975906,2.74,0,2.74,0,0,0,2.74,0,2.74,3.79,0.43,3.814315142,0,0,0,3.79,0.43,3.814315142,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
10/09/2020 02:30,2.56016,0.59088,2.62746235,0.14016,0.04088,0.146,2.42,0.55,2.481713118,2.79,0,2.79,0,0,0,2.79,0,2.79,3.77,0.49,3.801710142,0,0,0,3.77,0.49,3.801710142,2.72,0.19,2.726627954,0,0,0,2.72,0.19,2.726627954
10/09/2020 03:00,2.49016,0.59088,2.559303812,0.14016,0.04088,0.146,2.35,0.55,2.413503677,2.74,0,2.74,0,0,0,2.74,0,2.74,3.72,0.49,3.752132727,0,0,0,3.72,0.49,3.752132727,2.62,0.19,2.626880279,0,0,0,2.62,0.19,2.626880279
10/09/2020 03:30,2.52112,0.59116,2.589501149,0.14112,0.04116,0.147,2.38,0.55,2.442723889,2.7,0,2.7,0,0,0,2.7,0,2.7,3.75,0.46,3.778107992,0,0,0,3.75,0.46,3.778107992,2.62,0.17,2.625509474,0,0,0,2.62,0.17,2.625509474
10/09/2020 04:00,2.52112,0.59116,2.589501149,0.14112,0.04116,0.147,2.38,0.55,2.442723889,2.74,0,2.74,0,0,0,2.74,0,2.74,3.67,0.46,3.698715993,0,0,0,3.67,0.46,3.698715993,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
10/09/2020 04:30,2.5692,0.5706,2.631800334,0.1392,0.0406,0.145,2.43,0.53,2.487126856,2.7,0,2.7,0,0,0,2.7,0,2.7,3.71,0.46,3.738408752,0,0,0,3.71,0.46,3.738408752,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
10/09/2020 05:00,2.57016,0.57088,2.632798207,0.14016,0.04088,0.146,2.43,0.53,2.487126856,2.75,0,2.75,0,0,0,2.75,0,2.75,3.84,0.46,3.867453943,0,0,0,3.84,0.46,3.867453943,2.76,0,2.76,0,0,0,2.76,0,2.76
10/09/2020 05:30,2.6592,0.5506,2.715603984,0.1392,0.0406,0.145,2.52,0.51,2.571089263,2.78,0,2.78,0,0,0,2.78,0,2.78,4.03,0.4,4.049802464,0,0,0,4.03,0.4,4.049802464,2.81,0,2.81,0,0,0,2.81,0,2.81
10/09/2020 06:00,2.82016,0.53088,2.869692666,0.14016,0.04088,0.146,2.68,0.49,2.724426545,2.94,0,2.94,0,0,0,2.94,0,2.94,4.49,0.34,4.50285465,0,0,0,4.49,0.34,4.50285465,2.83,0.08,2.831130516,0,0,0,2.83,0.08,2.831130516
10/09/2020 06:30,3.24824,0.49032,3.285038325,0.13824,0.04032,0.144,3.11,0.45,3.142387627,3.33,0,3.33,0,0,0,3.33,0,3.33,5.53,-0.05,5.530226035,0,0,0,5.53,-0.05,5.530226035,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/09/2020 07:00,3.38824,0.49032,3.423533847,0.13824,0.04032,0.144,3.25,0.45,3.281005943,3.65,0,3.65,0,0,0,3.65,0,3.65,6.25,-0.36,6.260359415,0,0,0,6.25,-0.36,6.260359415,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
10/09/2020 07:30,3.88728,0.47004,3.915594897,0.13728,0.04004,0.143,3.75,0.43,3.774572824,4.11,0,4.11,0,0,0,4.11,0,4.11,7.13,-0.59,7.154369294,0,0,0,7.13,-0.59,7.154369294,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
10/09/2020 08:00,4.2192,0.4206,4.240112381,0.1392,0.0406,0.145,4.08,0.38,4.097657868,4.45,0,4.45,0,0,0,4.45,0,4.45,7.8,-0.74,7.835023931,0,0,0,7.8,-0.74,7.835023931,3.9,-0.27,3.909334982,0,0,0,3.9,-0.27,3.909334982
10/09/2020 08:30,4.40824,0.38032,4.424615599,0.13824,0.04032,0.144,4.27,0.34,4.283514912,4.7,0,4.7,0,0,0,4.7,0,4.7,8.43,-0.93,8.481143791,0,0,0,8.43,-0.93,8.481143791,4.12,-0.31,4.131646161,0,0,0,4.12,-0.31,4.131646161
10/09/2020 09:00,4.6492,0.3306,4.660939498,0.1392,0.0406,0.145,4.51,0.29,4.519314107,4.8,0,4.8,0,0,0,4.8,0,4.8,8.55,-0.93,8.600430222,0,0,0,8.55,-0.93,8.600430222,4.29,-0.35,4.30425371,0,0,0,4.29,-0.35,4.30425371
10/09/2020 09:30,4.74728,0.32004,4.75805559,0.13728,0.04004,0.143,4.61,0.28,4.618495426,4.86,0,4.86,0,0,0,4.86,0,4.86,8.64,-0.93,8.68990794,0,0,0,8.64,-0.93,8.68990794,4.38,-0.35,4.393961766,0,0,0,4.38,-0.35,4.393961766
10/09/2020 10:00,4.7492,0.3206,4.760008929,0.1392,0.0406,0.145,4.61,0.28,4.618495426,4.98192,0.00056,4.981920031,0.00192,0.00056,0.002,4.98,0,4.98,8.57192,-0.81944,8.610998455,0.00192,0.00056,0.002,8.57,-0.82,8.609140491,4.48,-0.37,4.495253052,0,0,0,4.48,-0.37,4.495253052
10/09/2020 10:30,4.7092,0.3206,4.720100529,0.1392,0.0406,0.145,4.57,0.28,4.578569646,4.8948,0.0014,4.8948002,0.0048,0.0014,0.005,4.89,0,4.89,8.39384,-0.73888,8.42629774,0.00384,0.00112,0.004,8.39,-0.74,8.422570866,4.54,-0.4,4.557587081,0,0,0,4.54,-0.4,4.557587081
10/09/2020 11:00,4.70824,0.32032,4.719123732,0.13824,0.04032,0.144,4.57,0.28,4.578569646,4.9396,0.0028,4.939600794,0.0096,0.0028,0.01,4.93,0,4.93,8.39864,-0.81748,8.438330842,0.00864,0.00252,0.009,8.39,-0.82,8.429976275,4.46,-0.4,4.477901294,0,0,0,4.46,-0.4,4.477901294
10/09/2020 11:30,4.7292,0.3206,4.740054536,0.1392,0.0406,0.145,4.59,0.28,4.598532375,4.91768,0.00224,4.91768051,0.00768,0.00224,0.008,4.91,0,4.91,8.49632,-0.91524,8.545473527,0.01632,0.00476,0.017,8.48,-0.92,8.529759668,4.66,-0.47,4.683641745,0,0,0,4.66,-0.47,4.683641745
10/09/2020 12:00,4.6892,0.3206,4.700146913,0.1392,0.0406,0.145,4.55,0.28,4.558607243,4.87152,0.00336,4.871521159,0.01152,0.00336,0.012,4.86,0,4.86,8.50592,-0.91244,8.554719271,0.02592,0.00756,0.027,8.48,-0.92,8.529759668,4.66,-0.52,4.688923117,0,0,0,4.66,-0.52,4.688923117
10/09/2020 12:30,4.65824,0.32032,4.669240281,0.13824,0.04032,0.144,4.52,0.28,4.528664262,4.92056,0.00308,4.920560964,0.01056,0.00308,0.011,4.91,0,4.91,8.29784,-0.86188,8.342480794,0.02784,0.00812,0.029,8.27,-0.87,8.315635875,4.66,-0.5,4.686747273,0,0,0,4.66,-0.5,4.686747273
10/09/2020 13:00,4.6592,0.3206,4.670217233,0.1392,0.0406,0.145,4.52,0.28,4.528664262,4.92344,0.00392,4.923441561,0.01344,0.00392,0.014,4.91,0,4.91,8.40496,-0.88272,8.451186142,0.02496,0.00728,0.026,8.38,-0.89,8.427128811,6.13752,0.00136,6.137520151,1.54752,0.45136,1.612,4.59,-0.45,4.612006071
10/09/2020 13:30,4.65824,0.36032,4.672154792,0.13824,0.04032,0.144,4.52,0.32,4.531313275,4.91576,0.00168,4.915760287,0.00576,0.00168,0.006,4.91,0,4.91,8.06768,-0.63776,8.092848596,0.00768,0.00224,0.008,8.06,-0.64,8.085369503,4.62,-0.45,4.64186385,0,0,0,4.62,-0.45,4.64186385
10/09/2020 14:00,4.6592,0.3306,4.670914364,0.1392,0.0406,0.145,4.52,0.29,4.529293543,4.82672,0.00196,4.826720398,0.00672,0.00196,0.007,4.82,0,4.82,8.00248,-0.61636,8.026181271,0.01248,0.00364,0.013,7.99,-0.62,8.014018967,4.51,-0.45,4.532394511,0,0,0,4.51,-0.45,4.532394511
10/09/2020 14:30,4.55112,0.36116,4.565427669,0.14112,0.04116,0.147,4.41,0.32,4.421594735,4.90096,0.00028,4.900960008,0.00096,0.00028,0.001,4.9,0,4.9,8.0296,-0.7272,8.062462155,0.0096,0.0028,0.01,8.02,-0.73,8.053154661,4.67,-0.49,4.695636272,0,0,0,4.67,-0.49,4.695636272
10/09/2020 15:00,4.53112,0.36116,4.545490623,0.14112,0.04116,0.147,4.39,0.32,4.401647419,4.88192,0.00056,4.881920032,0.00192,0.00056,0.002,4.88,0,4.88,8.15936,-0.75852,8.194541366,0.03936,0.01148,0.041,8.12,-0.77,8.156426914,4.6,-0.47,4.623948529,0,0,0,4.6,-0.47,4.623948529
10/09/2020 15:30,4.58208,0.39144,4.598769662,0.14208,0.04144,0.148,4.44,0.35,4.453773681,4.81192,0.00056,4.811920033,0.00192,0.00056,0.002,4.81,0,4.81,8.03152,-0.73664,8.065231057,0.01152,0.00336,0.012,8.02,-0.74,8.054067295,4.57,-0.47,4.594104918,0,0,0,4.57,-0.47,4.594104918
10/09/2020 16:00,4.64112,0.39116,4.657574583,0.14112,0.04116,0.147,4.5,0.35,4.513590588,4.85672,0.00196,4.856720395,0.00672,0.00196,0.007,4.85,0,4.85,8.02864,-0.73748,8.062439891,0.00864,0.00252,0.009,8.02,-0.74,8.054067295,4.55,-0.47,4.574210314,0,0,0,4.55,-0.47,4.574210314
10/09/2020 16:30,4.79208,0.39144,4.808040765,0.14208,0.04144,0.148,4.65,0.35,4.663153439,5.19288,0.00084,5.192880068,0.00288,0.00084,0.003,5.19,0,5.19,7.87824,-0.54468,7.897046397,0.01824,0.00532,0.019,7.86,-0.55,7.879219504,4.48,-0.35,4.493651077,0,0,0,4.48,-0.35,4.493651077
10/09/2020 17:00,4.89112,0.42116,4.90921894,0.14112,0.04116,0.147,4.75,0.38,4.765175758,5.28288,0.00084,5.282880067,0.00288,0.00084,0.003,5.28,0,5.28,7.53664,-0.35348,7.544924824,0.05664,0.01652,0.059,7.48,-0.37,7.489145479,4.44,-0.35,4.453773681,0,0,0,4.44,-0.35,4.453773681
10/09/2020 17:30,4.92208,0.45144,4.942739079,0.14208,0.04144,0.148,4.78,0.41,4.797551459,5.43,0,5.43,0,0,0,5.43,0,5.43,7.29144,-0.21208,7.294523644,0.06144,0.01792,0.064,7.23,-0.23,7.233657443,4.51,-0.32,4.521338297,0,0,0,4.51,-0.32,4.521338297
10/09/2020 18:00,4.75208,0.45144,4.773474877,0.14208,0.04144,0.148,4.61,0.41,4.628196193,5.3,0,5.3,0,0,0,5.3,0,5.3,7.14264,-0.22048,7.146042093,0.03264,0.00952,0.034,7.11,-0.23,7.11371914,4.32,-0.29,4.329722855,0,0,0,4.32,-0.29,4.329722855
10/09/2020 18:30,4.56112,0.49116,4.587488834,0.14112,0.04116,0.147,4.42,0.45,4.442848186,5.14192,0.00056,5.14192003,0.00192,0.00056,0.002,5.14,0,5.14,6.9628,-0.2146,6.966106301,0.0528,0.0154,0.055,6.91,-0.23,6.913826726,4.11,-0.24,4.117001336,0,0,0,4.11,-0.24,4.117001336
10/09/2020 19:00,4.41112,0.49116,4.438380087,0.14112,0.04116,0.147,4.27,0.45,4.293646469,5.05,0,5.05,0,0,0,5.05,0,5.05,6.81128,-0.21796,6.814766452,0.04128,0.01204,0.043,6.77,-0.23,6.773905816,4.01,-0.24,4.017175625,0,0,0,4.01,-0.24,4.017175625
10/09/2020 19:30,4.38112,0.49116,4.408565594,0.14112,0.04116,0.147,4.24,0.45,4.263812848,4.9,0,4.9,0,0,0,4.9,0,4.9,6.62152,-0.22664,6.625397558,0.01152,0.00336,0.012,6.61,-0.23,6.614000302,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
10/09/2020 20:00,4.42016,0.49088,4.447333763,0.14016,0.04088,0.146,4.28,0.45,4.303591523,5.02,0,5.02,0,0,0,5.02,0,5.02,6.62056,0.00308,6.620560716,0.01056,0.00308,0.011,6.61,0,6.61,4.01,-0.24,4.017175625,0,0,0,4.01,-0.24,4.017175625
10/09/2020 20:30,4.37112,0.49116,4.398627991,0.14112,0.04116,0.147,4.23,0.45,4.253868827,4.84,0,4.84,0,0,0,4.84,0,4.84,6.41,0,6.41,0,0,0,6.41,0,6.41,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
10/09/2020 21:00,4.12016,0.52088,4.1529549,0.14016,0.04088,0.146,3.98,0.48,4.008840231,4.58,0,4.58,0,0,0,4.58,0,4.58,6.3,0.22,6.303840099,0,0,0,6.3,0.22,6.303840099,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
10/09/2020 21:30,3.89632,0.51976,3.930834517,0.13632,0.03976,0.142,3.76,0.48,3.790514477,4.27,0,4.27,0,0,0,4.27,0,4.27,5.99,0.26,5.995640083,0,0,0,5.99,0.26,5.995640083,3.62,-0.24,3.627947078,0,0,0,3.62,-0.24,3.627947078
