Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/09/2020 22:00,3.72824,0.54032,3.767189828,0.13824,0.04032,0.144,3.59,0.5,3.624651707,3.94,0,3.94,0,0,0,3.94,0,3.94,5.5148,0.3214,5.524157583,0.0048,0.0014,0.005,5.51,0.32,5.519284374,3.41,0,3.41,0,0,0,3.41,0,3.41
10/09/2020 22:30,3.53016,0.56088,3.574439257,0.14016,0.04088,0.146,3.39,0.52,3.429650128,3.67,0,3.67,0,0,0,3.67,0,3.67,5.12672,0.36196,5.139481783,0.00672,0.00196,0.007,5.12,0.36,5.132640646,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
10/09/2020 23:00,3.25016,0.56088,3.298200479,0.14016,0.04088,0.146,3.11,0.52,3.153173005,3.41,0,3.41,0,0,0,3.41,0,3.41,4.84384,0.36112,4.857282532,0.00384,0.00112,0.004,4.84,0.36,4.853369963,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
10/09/2020 23:30,3.01208,0.59144,3.069597237,0.14208,0.04144,0.148,2.87,0.55,2.92222518,3.12,0,3.12,0,0,0,3.12,0,3.12,4.52056,0.39308,4.537617723,0.01056,0.00308,0.011,4.51,0.39,4.526831121,2.95,0,2.95,0,0,0,2.95,0,2.95
11/09/2020 00:00,2.83208,0.59144,2.893177907,0.14208,0.04144,0.148,2.69,0.55,2.745651107,2.93,0,2.93,0,0,0,2.93,0,2.93,4.33192,0.41056,4.351332026,0.00192,0.00056,0.002,4.33,0.41,4.34936777,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
11/09/2020 00:30,2.72208,0.59144,2.785591643,0.14208,0.04144,0.148,2.58,0.55,2.637972706,2.77,0,2.77,0,0,0,2.77,0,2.77,4.07512,0.44316,4.099145496,0.04512,0.01316,0.047,4.03,0.43,4.052875522,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
11/09/2020 01:00,2.67304,0.59172,2.737750062,0.14304,0.04172,0.149,2.53,0.55,2.589092505,2.65,0,2.65,0,0,0,2.65,0,2.65,4.03128,0.44204,4.055442984,0.04128,0.01204,0.043,3.99,0.43,4.013103537,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
11/09/2020 01:30,2.59208,0.59144,2.65869893,0.14208,0.04144,0.148,2.45,0.55,2.510975906,2.62,0,2.62,0,0,0,2.62,0,2.62,3.88552,0.44036,3.910394175,0.03552,0.01036,0.037,3.85,0.43,3.873938564,2.67,0.2,2.677480159,0,0,0,2.67,0.2,2.677480159
11/09/2020 02:00,2.61208,0.59144,2.678201486,0.14208,0.04144,0.148,2.47,0.55,2.530494023,2.69,0,2.69,0,0,0,2.69,0,2.69,3.83344,0.43392,3.857920269,0.01344,0.00392,0.014,3.82,0.43,3.844125388,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
11/09/2020 02:30,2.59208,0.59144,2.65869893,0.14208,0.04144,0.148,2.45,0.55,2.510975906,2.71,0,2.71,0,0,0,2.71,0,2.71,3.78864,0.43252,3.813248825,0.00864,0.00252,0.009,3.78,0.43,3.804379056,2.69,0,2.69,0,0,0,2.69,0,2.69
11/09/2020 03:00,2.54208,0.59144,2.609975479,0.14208,0.04144,0.148,2.4,0.55,2.46221445,2.71,0,2.71,0,0,0,2.71,0,2.71,3.80112,0.43616,3.826061787,0.02112,0.00616,0.022,3.78,0.43,3.804379056,2.67,0,2.67,0,0,0,2.67,0,2.67
11/09/2020 03:30,2.54112,0.59116,2.608977003,0.14112,0.04116,0.147,2.4,0.55,2.46221445,2.63,0,2.63,0,0,0,2.63,0,2.63,3.75072,0.43896,3.77631916,0.03072,0.00896,0.032,3.72,0.43,3.744769686,2.65,0,2.65,0,0,0,2.65,0,2.65
11/09/2020 04:00,2.56112,0.59116,2.628460728,0.14112,0.04116,0.147,2.42,0.55,2.481713118,2.63096,0.00028,2.630960015,0.00096,0.00028,0.001,2.63,0,2.63,3.74976,0.43868,3.775333124,0.02976,0.00868,0.031,3.72,0.43,3.744769686,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
11/09/2020 04:30,2.62016,0.59088,2.685959344,0.14016,0.04088,0.146,2.48,0.55,2.540255893,2.59288,0.00084,2.592880136,0.00288,0.00084,0.003,2.59,0,2.59,3.85032,0.44176,3.875579441,0.04032,0.01176,0.042,3.81,0.43,3.83418831,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
11/09/2020 05:00,2.5892,0.5706,2.651328158,0.1392,0.0406,0.145,2.45,0.53,2.506671099,2.62288,0.00084,2.622880135,0.00288,0.00084,0.003,2.62,0,2.62,3.90648,0.44064,3.93125293,0.03648,0.01064,0.038,3.87,0.43,3.893815609,2.75,-0.26,2.762263565,0,0,0,2.75,-0.26,2.762263565
11/09/2020 05:30,2.68824,0.57032,2.748071906,0.13824,0.04032,0.144,2.55,0.53,2.604496112,2.71096,0.00028,2.710960014,0.00096,0.00028,0.001,2.71,0,2.71,4.1332,0.4426,4.156830163,0.0432,0.0126,0.045,4.09,0.43,4.112541793,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
11/09/2020 06:00,2.8192,0.5406,2.870563882,0.1392,0.0406,0.145,2.68,0.5,2.726242836,2.94192,0.00056,2.941920053,0.00192,0.00056,0.002,2.94,0,2.94,4.57144,0.35792,4.585430231,0.06144,0.01792,0.064,4.51,0.34,4.522797807,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
11/09/2020 06:30,3.26728,0.51004,3.306850375,0.13728,0.04004,0.143,3.13,0.47,3.165090836,3.40192,0.00056,3.401920046,0.00192,0.00056,0.002,3.4,0,3.4,5.46336,0.22848,5.468135477,0.06336,0.01848,0.066,5.4,0.21,5.404081791,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
11/09/2020 07:00,3.42112,0.51116,3.459096211,0.14112,0.04116,0.147,3.28,0.47,3.313502678,3.72384,0.00112,3.723840168,0.00384,0.00112,0.004,3.72,0,3.72,5.95448,-0.19536,5.957683912,0.08448,0.02464,0.088,5.87,-0.22,5.874121211,3.36,-0.23,3.367862824,0,0,0,3.36,-0.23,3.367862824
11/09/2020 07:30,3.84208,0.51144,3.875970795,0.14208,0.04144,0.148,3.7,0.47,3.729731894,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,6.91528,-0.40096,6.926894427,0.06528,0.01904,0.068,6.85,-0.42,6.862863834,3.67,-0.23,3.677200022,0,0,0,3.67,-0.23,3.677200022
11/09/2020 08:00,4.10112,0.47116,4.12809605,0.14112,0.04116,0.147,3.96,0.43,3.983277545,4.39056,0.00308,4.39056108,0.01056,0.00308,0.011,4.38,0,4.38,7.42104,-0.50928,7.438494525,0.07104,0.02072,0.074,7.35,-0.53,7.369084068,4.05,-0.28,4.059667474,0,0,0,4.05,-0.28,4.059667474
11/09/2020 08:30,4.3892,0.4106,4.408363529,0.1392,0.0406,0.145,4.25,0.37,4.26607548,4.70576,0.30168,4.715420236,0.00576,0.00168,0.006,4.7,0.3,4.709564736,8.20288,-0.70416,8.233048135,0.12288,0.03584,0.128,8.08,-0.74,8.113815379,4.14,-0.28,4.149457796,0,0,0,4.14,-0.28,4.149457796
11/09/2020 09:00,4.58016,0.36088,4.594355232,0.14016,0.04088,0.146,4.44,0.32,4.451516595,4.78864,0.00252,4.788640663,0.00864,0.00252,0.009,4.78,0,4.78,8.1328,-0.6896,8.161984073,0.1728,0.0504,0.18,7.96,-0.74,7.994322986,4.37,-0.4,4.388268451,0,0,0,4.37,-0.4,4.388268451
11/09/2020 09:30,4.6292,0.3606,4.643223557,0.1392,0.0406,0.145,4.49,0.32,4.501388675,4.90768,0.00224,4.907680511,0.00768,0.00224,0.008,4.9,0,4.9,8.32456,-0.69492,8.353515009,0.15456,0.04508,0.161,8.17,-0.74,8.203444399,4.6,-0.4,4.617358552,0,0,0,4.6,-0.4,4.617358552
11/09/2020 10:00,4.75112,0.31116,4.761298331,0.14112,0.04116,0.147,4.61,0.27,4.617899956,4.97536,0.35448,4.987971852,0.01536,0.00448,0.016,4.96,0.35,4.972333456,8.24592,-0.67744,8.273700599,0.14592,0.04256,0.152,8.1,-0.72,8.131937039,4.6,-0.4,4.617358552,0,0,0,4.6,-0.4,4.617358552
11/09/2020 10:30,4.79112,0.33116,4.802551176,0.14112,0.04116,0.147,4.65,0.29,4.659034235,5.2196,0.3328,5.230198849,0.0096,0.0028,0.01,5.21,0.33,5.220440594,8.23728,-0.60996,8.259832504,0.13728,0.04004,0.143,8.1,-0.65,8.126038395,4.45,-0.28,4.458800287,0,0,0,4.45,-0.28,4.458800287
11/09/2020 11:00,4.83016,0.33088,4.841479856,0.14016,0.04088,0.146,4.69,0.29,4.698957331,5.08248,0.00364,5.082481303,0.01248,0.00364,0.013,5.07,0,5.07,8.1048,-0.5036,8.120430777,0.1248,0.0364,0.13,7.98,-0.54,7.998249809,4.3,-0.23,4.306146769,0,0,0,4.3,-0.23,4.306146769
11/09/2020 11:30,4.83016,0.33088,4.841479856,0.14016,0.04088,0.146,4.69,0.29,4.698957331,4.92552,0.31036,4.9352883,0.03552,0.01036,0.037,4.89,0.3,4.899193811,7.80336,-0.48652,7.818511943,0.18336,0.05348,0.191,7.62,-0.54,7.639109896,4.3,-0.23,4.306146769,0,0,0,4.3,-0.23,4.306146769
11/09/2020 12:00,4.70112,0.33116,4.712769483,0.14112,0.04116,0.147,4.56,0.29,4.569212186,4.80088,0.34484,4.813248737,0.05088,0.01484,0.053,4.75,0.33,4.761449359,7.43568,-0.32376,7.442725146,0.29568,0.08624,0.308,7.14,-0.41,7.151762021,6.26096,0.36528,6.27160662,2.04096,0.59528,2.126,4.22,-0.23,4.226263125
11/09/2020 12:30,4.65112,0.36116,4.665120984,0.14112,0.04116,0.147,4.51,0.32,4.521338297,4.872,0.351,4.884627417,0.072,0.021,0.075,4.8,0.33,4.811330377,7.32408,-0.33256,7.331626286,0.33408,0.09744,0.348,6.99,-0.43,7.003213548,6.44248,0.36364,6.452734506,2.17248,0.63364,2.263,4.27,-0.27,4.278527784
11/09/2020 13:00,4.61208,0.34144,4.624701417,0.14208,0.04144,0.148,4.47,0.3,4.480055803,4.75448,0.36464,4.768442345,0.08448,0.02464,0.088,4.67,0.34,4.682360516,7.31824,-0.35968,7.327073522,0.37824,0.11032,0.394,6.94,-0.47,6.955896779,6.63416,0.44288,6.648926349,2.44416,0.71288,2.546,4.19,-0.27,4.198690272
11/09/2020 13:30,4.61016,0.38088,4.625866924,0.14016,0.04088,0.146,4.47,0.34,4.482912,4.78416,0.27288,4.791935976,0.04416,0.01288,0.046,4.74,0.26,4.747125446,7.218,-0.231,7.221695438,0.408,0.119,0.425,6.81,-0.35,6.818988195,4.88216,-0.01812,4.882193626,0.69216,0.20188,0.721,4.19,-0.22,4.195771681
11/09/2020 14:00,4.50016,0.38088,4.516249506,0.14016,0.04088,0.146,4.36,0.34,4.373236788,4.79184,0.27512,4.799731409,0.05184,0.01512,0.054,4.74,0.26,4.747125446,7.13256,-0.30592,7.139117537,0.32256,0.09408,0.336,6.81,-0.4,6.821737315,4.39168,-0.18076,4.395398435,0.27168,0.07924,0.283,4.12,-0.26,4.128195732
11/09/2020 14:30,4.50016,0.38088,4.516249506,0.14016,0.04088,0.146,4.36,0.34,4.373236788,4.7572,0.2796,4.765409531,0.0672,0.0196,0.07,4.69,0.26,4.697201294,6.94096,-0.29472,6.947214233,0.36096,0.10528,0.376,6.58,-0.4,6.592146843,4.19,-0.35,4.204592727,0,0,0,4.19,-0.35,4.204592727
11/09/2020 15:00,4.30016,0.38088,4.316994973,0.14016,0.04088,0.146,4.16,0.34,4.173871105,4.51216,0.28688,4.521270618,0.09216,0.02688,0.096,4.42,0.26,4.427640455,6.8128,-0.3196,6.820292369,0.4128,0.1204,0.43,6.4,-0.44,6.41510717,7.63648,0.55064,7.656306629,3.39648,0.99064,3.538,4.24,-0.44,4.262769053
11/09/2020 15:30,4.33016,0.38088,4.346878788,0.14016,0.04088,0.146,4.19,0.34,4.203772116,4.52936,0.27148,4.537488667,0.03936,0.01148,0.041,4.49,0.26,4.49752154,6.82408,-0.26256,6.829129198,0.33408,0.09744,0.348,6.49,-0.36,6.499976923,4.37,-0.44,4.392095172,0,0,0,4.37,-0.44,4.392095172
11/09/2020 16:00,4.41016,0.38088,4.426576646,0.14016,0.04088,0.146,4.27,0.34,4.283514912,4.64512,0.27316,4.653144765,0.04512,0.01316,0.047,4.6,0.26,4.607341967,6.66736,-0.22452,6.671139228,0.32736,0.09548,0.341,6.34,-0.32,6.348070573,7.4288,0.4984,7.445500118,3.1488,0.9184,3.28,4.28,-0.42,4.300558103
11/09/2020 16:30,4.57016,0.41088,4.5885929,0.14016,0.04088,0.146,4.43,0.37,4.445424614,4.8844,0.3542,4.897225847,0.0144,0.0042,0.015,4.87,0.35,4.882560804,6.63136,-0.17252,6.633603742,0.23136,0.06748,0.241,6.4,-0.24,6.404498419,6.02024,0.14632,6.022017868,1.77024,0.51632,1.844,4.25,-0.37,4.26607548
11/09/2020 17:00,4.6092,0.4106,4.627452539,0.1392,0.0406,0.145,4.47,0.37,4.485287059,4.92496,0.26728,4.932207376,0.02496,0.00728,0.026,4.9,0.26,4.906893111,6.47648,-0.19436,6.479395728,0.15648,0.04564,0.163,6.32,-0.24,6.32455532,6.06152,0.18836,6.06444591,1.81152,0.52836,1.887,4.25,-0.34,4.263578309
11/09/2020 17:30,4.68728,0.44004,4.707890079,0.13728,0.04004,0.143,4.55,0.4,4.567548577,5.09016,0.45588,5.110533769,0.02016,0.00588,0.021,5.07,0.45,5.089931237,6.4188,-0.1766,6.421228932,0.1488,0.0434,0.155,6.27,-0.22,6.273858462,5.5044,0.0142,5.504418316,1.2144,0.3542,1.265,4.29,-0.34,4.303452103
11/09/2020 18:00,4.61824,0.44032,4.639183376,0.13824,0.04032,0.144,4.48,0.4,4.497821695,4.9944,0.0042,4.994401766,0.0144,0.0042,0.015,4.98,0,4.98,6.23672,0.25696,6.242011278,0.12672,0.03696,0.132,6.11,0.22,6.113959437,4.16,-0.29,4.170095922,0,0,0,4.16,-0.29,4.170095922
11/09/2020 18:30,4.47824,0.46032,4.50183607,0.13824,0.04032,0.144,4.34,0.42,4.360275221,4.8396,0.0028,4.83960081,0.0096,0.0028,0.01,4.83,0,4.83,6.1664,0.2452,6.171273126,0.0864,0.0252,0.09,6.08,0.22,6.083978961,4.05,-0.29,4.060369441,0,0,0,4.05,-0.29,4.060369441
11/09/2020 19:00,4.3592,0.4606,4.383466322,0.1392,0.0406,0.145,4.22,0.42,4.240848972,4.8548,0.0014,4.854800202,0.0048,0.0014,0.005,4.85,0,4.85,5.98288,0.25584,5.988347619,0.12288,0.03584,0.128,5.86,0.22,5.864128239,3.95,-0.27,3.959217094,0,0,0,3.95,-0.27,3.959217094
11/09/2020 19:30,4.36112,0.46116,4.385434551,0.14112,0.04116,0.147,4.22,0.42,4.240848972,4.87576,0.00168,4.875760289,0.00576,0.00168,0.006,4.87,0,4.87,5.99984,0.24912,6.005009642,0.09984,0.02912,0.104,5.9,0.22,5.90410027,3.85,-0.25,3.858108345,0,0,0,3.85,-0.25,3.858108345
11/09/2020 20:00,4.4592,0.4306,4.479942076,0.1392,0.0406,0.145,4.32,0.39,4.337568443,4.77768,0.00224,4.777680525,0.00768,0.00224,0.008,4.77,0,4.77,5.8968,0.2724,5.903088344,0.0768,0.0224,0.08,5.82,0.25,5.825366941,4.02,-0.25,4.02776613,0,0,0,4.02,-0.25,4.02776613
11/09/2020 20:30,4.31112,0.46116,4.335714958,0.14112,0.04116,0.147,4.17,0.42,4.191097708,4.61,0,4.61,0,0,0,4.61,0,4.61,5.81568,0.26624,5.821771002,0.05568,0.01624,0.058,5.76,0.25,5.765422795,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
11/09/2020 21:00,4.1292,0.5006,4.159434216,0.1392,0.0406,0.145,3.99,0.46,4.016428762,4.31288,0.00084,4.312880082,0.00288,0.00084,0.003,4.31,0,4.31,5.66528,0.28904,5.672648552,0.06528,0.01904,0.068,5.6,0.27,5.60650515,3.74,-0.25,3.748346302,0,0,0,3.74,-0.25,3.748346302
11/09/2020 21:30,3.9792,0.5006,4.010565172,0.1392,0.0406,0.145,3.84,0.46,3.867453943,4.14096,0.00028,4.140960009,0.00096,0.00028,0.001,4.14,0,4.14,5.40504,0.32772,5.414966094,0.09504,0.02772,0.099,5.31,0.3,5.318467824,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
11/09/2020 22:00,3.76112,0.53116,3.798441075,0.14112,0.04116,0.147,3.62,0.49,3.653012455,3.90192,0.00056,3.90192004,0.00192,0.00056,0.002,3.9,0,3.9,5.17592,0.38256,5.190038536,0.14592,0.04256,0.152,5.03,0.34,5.041477958,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
11/09/2020 22:30,3.54016,0.56088,3.584315723,0.14016,0.04088,0.146,3.4,0.52,3.439534852,3.57096,0.00028,3.570960011,0.00096,0.00028,0.001,3.57,0,3.57,4.88144,0.45292,4.902406858,0.18144,0.05292,0.189,4.7,0.4,4.716990566,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
11/09/2020 23:00,3.35016,0.58088,3.400146115,0.14016,0.04088,0.146,3.21,0.54,3.255103685,3.36,0,3.36,0,0,0,3.36,0,3.36,4.61264,0.44452,4.634009689,0.15264,0.04452,0.159,4.46,0.4,4.477901294,3.05,-0.32,3.066740941,0,0,0,3.05,-0.32,3.066740941
11/09/2020 23:30,3.13112,0.58116,3.184597212,0.14112,0.04116,0.147,2.99,0.54,3.038371274,3.13384,0.00112,3.1338402,0.00384,0.00112,0.004,3.13,0,3.13,4.35552,0.51536,4.385903601,0.15552,0.04536,0.162,4.2,0.47,4.226215801,2.95,0,2.95,0,0,0,2.95,0,2.95
12/09/2020 00:00,2.99208,0.58144,3.048051049,0.14208,0.04144,0.148,2.85,0.54,2.90070681,2.95632,0.00476,2.956323832,0.01632,0.00476,0.017,2.94,0,2.94,4.09432,0.52376,4.127684678,0.18432,0.05376,0.192,3.91,0.47,3.938146772,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
12/09/2020 00:30,2.86304,0.58172,2.921540039,0.14304,0.04172,0.149,2.72,0.54,2.773084925,2.82824,0.00532,2.828245004,0.01824,0.00532,0.019,2.81,0,2.81,3.9804,0.5372,4.016487022,0.2304,0.0672,0.24,3.75,0.47,3.779338566,2.72,0,2.72,0,0,0,2.72,0,2.72
12/09/2020 01:00,2.73016,0.60088,2.795501815,0.14016,0.04088,0.146,2.59,0.56,2.649849052,2.66824,0.00532,2.668245304,0.01824,0.00532,0.019,2.65,0,2.65,3.8544,0.5092,3.887889402,0.1344,0.0392,0.14,3.72,0.47,3.749573309,2.66,0,2.66,0,0,0,2.66,0,2.66
12/09/2020 01:30,2.6892,0.6006,2.755452231,0.1392,0.0406,0.145,2.55,0.56,2.610766171,2.6644,0.0042,2.66440331,0.0144,0.0042,0.015,2.65,0,2.65,3.82944,0.50192,3.862192952,0.10944,0.03192,0.114,3.72,0.47,3.749573309,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
12/09/2020 02:00,2.72016,0.60088,2.785736384,0.14016,0.04088,0.146,2.58,0.56,2.640075756,2.70632,0.00476,2.706324186,0.01632,0.00476,0.017,2.69,0,2.69,3.75136,0.53748,3.789668402,0.23136,0.06748,0.241,3.52,0.47,3.55123922,2.62,0,2.62,0,0,0,2.62,0,2.62
12/09/2020 02:30,2.65824,0.60032,2.725183297,0.13824,0.04032,0.144,2.52,0.56,2.581472448,2.66304,0.00672,2.663048479,0.02304,0.00672,0.024,2.64,0,2.64,3.72712,0.53916,3.765915161,0.23712,0.06916,0.247,3.49,0.47,3.52150536,2.54,0,2.54,0,0,0,2.54,0,2.54
12/09/2020 03:00,2.6092,0.6006,2.677432539,0.1392,0.0406,0.145,2.47,0.56,2.532686321,2.59592,0.00756,2.595931008,0.02592,0.00756,0.027,2.57,0,2.57,3.70584,0.52712,3.743141141,0.19584,0.05712,0.204,3.51,0.47,3.541327435,2.54,0,2.54,0,0,0,2.54,0,2.54
12/09/2020 03:30,2.5792,0.6006,2.648205619,0.1392,0.0406,0.145,2.44,0.56,2.503437637,2.60056,0.00308,2.600561824,0.01056,0.00308,0.011,2.59,0,2.59,3.6848,0.5064,3.719434366,0.1248,0.0364,0.13,3.56,0.47,3.590891254,2.54,0,2.54,0,0,0,2.54,0,2.54
12/09/2020 04:00,2.5792,0.5806,2.643741478,0.1392,0.0406,0.145,2.44,0.54,2.499039816,2.56672,0.00196,2.566720748,0.00672,0.00196,0.007,2.56,0,2.56,3.64544,0.49492,3.678882792,0.08544,0.02492,0.089,3.56,0.47,3.590891254,2.45,0.2,2.458149711,0,0,0,2.45,0.2,2.458149711
12/09/2020 04:30,2.6592,0.5806,2.721845146,0.1392,0.0406,0.145,2.52,0.54,2.577207791,2.52288,0.00084,2.52288014,0.00288,0.00084,0.003,2.52,0,2.52,3.6916,0.4938,3.724479695,0.0816,0.0238,0.085,3.61,0.47,3.640467003,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
12/09/2020 05:00,2.56824,0.58032,2.632988416,0.13824,0.04032,0.144,2.43,0.54,2.489277003,2.59,0,2.59,0,0,0,2.59,0,2.59,3.74352,0.49436,3.776020895,0.08352,0.02436,0.087,3.66,0.47,3.6900542,2.52,0,2.52,0,0,0,2.52,0,2.52
12/09/2020 05:30,2.59824,0.58032,2.66225889,0.13824,0.04032,0.144,2.46,0.54,2.518571023,2.59096,0.00028,2.590960015,0.00096,0.00028,0.001,2.59,0,2.59,3.81328,0.48304,3.843752333,0.11328,0.03304,0.118,3.7,0.45,3.727264412,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
12/09/2020 06:00,2.63824,0.55032,2.695025492,0.13824,0.04032,0.144,2.5,0.51,2.551489761,2.7148,0.0014,2.714800361,0.0048,0.0014,0.005,2.71,0,2.71,3.9448,0.4564,3.971114201,0.1248,0.0364,0.13,3.82,0.42,3.843019646,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
12/09/2020 06:30,2.77112,0.55116,2.825399689,0.14112,0.04116,0.147,2.63,0.51,2.678992348,2.9796,0.0028,2.979601316,0.0096,0.0028,0.01,2.97,0,2.97,4.63112,0.29116,4.640263635,0.14112,0.04116,0.147,4.49,0.25,4.496954525,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
12/09/2020 07:00,2.79016,0.58088,2.849984982,0.14016,0.04088,0.146,2.65,0.54,2.704459281,3.0596,0.0028,3.059601281,0.0096,0.0028,0.01,3.05,0,3.05,4.77136,0.25248,4.778035412,0.11136,0.03248,0.116,4.66,0.22,4.665190243,2.65,0.17,2.655447232,0,0,0,2.65,0.17,2.655447232
12/09/2020 07:30,2.94112,0.58116,2.997988292,0.14112,0.04116,0.147,2.8,0.54,2.851596044,3.26576,0.00168,3.265760432,0.00576,0.00168,0.006,3.26,0,3.26,5.2496,0.0378,5.249736089,0.1296,0.0378,0.135,5.12,0,5.12,2.76,0.17,2.765230551,0,0,0,2.76,0.17,2.765230551
12/09/2020 08:00,3.17016,0.58088,3.222939031,0.14016,0.04088,0.146,3.03,0.54,3.077742679,3.47384,0.00112,3.473840181,0.00384,0.00112,0.004,3.47,0,3.47,5.42736,0.02548,5.427419811,0.08736,0.02548,0.091,5.34,0,5.34,4.12936,0.10648,4.130732623,1.11936,0.32648,1.166,3.01,-0.22,3.018029158
12/09/2020 08:30,3.54112,0.51116,3.577822718,0.14112,0.04116,0.147,3.4,0.47,3.432331569,3.79768,0.00224,3.797680661,0.00768,0.00224,0.008,3.79,0,3.79,5.7616,-0.1962,5.764939635,0.0816,0.0238,0.085,5.68,-0.22,5.684258967,6.07944,0.55192,6.104441531,2.74944,0.80192,2.864,3.33,-0.25,3.339371198
12/09/2020 09:00,3.76016,0.49088,3.792066244,0.14016,0.04088,0.146,3.62,0.45,3.647862388,3.9592,0.2856,3.969487624,0.0192,0.0056,0.02,3.94,0.28,3.949936708,5.84208,0.04144,5.842226973,0.14208,0.04144,0.148,5.7,0,5.7,10.28528,1.68904,10.42304374,6.78528,1.97904,7.068,3.5,-0.29,3.511993736
12/09/2020 09:30,3.98016,0.47088,4.007917364,0.14016,0.04088,0.146,3.84,0.43,3.864000518,4.06784,0.00812,4.067848104,0.02784,0.00812,0.029,4.04,0,4.04,5.86144,0.05292,5.861678889,0.18144,0.05292,0.189,5.68,0,5.68,13.12432,2.63376,13.38598025,9.78432,2.85376,10.192,3.34,-0.22,3.347237667
12/09/2020 10:00,4.1192,0.4206,4.140617466,0.1392,0.0406,0.145,3.98,0.38,3.998099549,4.18552,0.36036,4.201004285,0.03552,0.01036,0.037,4.15,0.35,4.164732885,6.01336,0.08848,6.014010908,0.30336,0.08848,0.316,5.71,0,5.71,14.72248,3.10864,15.04709474,11.41248,3.32864,11.888,3.31,-0.22,3.317303122
12/09/2020 10:30,4.0692,0.4206,4.090879245,0.1392,0.0406,0.145,3.93,0.38,3.94832876,4.13896,0.29428,4.149408464,0.04896,0.01428,0.051,4.09,0.28,4.099573149,5.78392,0.09156,5.784644656,0.31392,0.09156,0.327,5.47,0,5.47,20.06896,5.09928,20.70666105,16.72896,4.87928,17.426,3.34,0.22,3.347237667
12/09/2020 11:00,4.0992,0.4206,4.120721417,0.1392,0.0406,0.145,3.96,0.38,3.978190543,4.09008,0.24044,4.097141174,0.07008,0.02044,0.073,4.02,0.22,4.0260154,5.74664,0.30652,5.754808928,0.29664,0.08652,0.309,5.45,0.22,5.45443856,19.56152,4.31836,20.03250603,15.97152,4.65836,16.637,3.59,-0.34,3.606064337
12/09/2020 11:30,4.21824,0.39032,4.236259954,0.13824,0.04032,0.144,4.08,0.35,4.094984737,4.07664,0.29652,4.087409669,0.05664,0.01652,0.059,4.02,0.28,4.029739446,5.51864,0.36252,5.530534169,0.48864,0.14252,0.509,5.03,0.22,5.034808835,22.74704,5.17372,23.32799193,19.00704,5.54372,19.799,3.74,-0.37,3.758257575
12/09/2020 12:00,4.1892,0.3906,4.207370319,0.1392,0.0406,0.145,4.05,0.35,4.065095325,4.02744,0.44092,4.051503844,0.03744,0.01092,0.039,3.99,0.43,4.013103537,5.36024,0.31632,5.369565271,0.33024,0.09632,0.344,5.03,0.22,5.034808835,26.34224,6.22232,27.0671549,22.60224,6.59232,23.544,3.74,-0.37,3.758257575
12/09/2020 12:30,4.1192,0.3906,4.13767773,0.1392,0.0406,0.145,3.98,0.35,3.995359809,4.03704,0.26372,4.045644596,0.04704,0.01372,0.049,3.99,0.25,3.997824408,5.33216,0.31688,5.341567485,0.33216,0.09688,0.346,5,0.22,5.00483766,30.09144,7.41792,30.99226191,26.46144,7.71792,27.564,3.63,-0.3,3.642375598
12/09/2020 13:00,4.01112,0.43116,4.034226394,0.14112,0.04116,0.147,3.87,0.39,3.889601522,4.0828,0.4054,4.102877649,0.0528,0.0154,0.055,4.03,0.39,4.048826991,5.29712,0.37416,5.310317881,0.35712,0.10416,0.372,4.94,0.27,4.94737304,27.30832,6.62076,28.09944491,23.72832,6.92076,24.717,3.58,-0.3,3.592547842
12/09/2020 13:30,3.99112,0.43116,4.014341515,0.14112,0.04116,0.147,3.85,0.39,3.869702831,3.91568,0.01624,3.915713677,0.05568,0.01624,0.058,3.86,0,3.86,5.12288,0.39584,5.138150329,0.36288,0.10584,0.378,4.76,0.29,4.768825851,24.40976,5.79868,25.08906282,20.90976,6.09868,21.781,3.5,-0.3,3.512833614
12/09/2020 14:00,3.87112,0.43116,3.895056996,0.14112,0.04116,0.147,3.73,0.39,3.750333319,3.83184,0.29512,3.843187948,0.05184,0.01512,0.054,3.78,0.28,3.790356184,4.97392,0.40156,4.990103265,0.31392,0.09156,0.327,4.66,0.31,4.670299776,22.40696,5.12828,22.98632446,18.81696,5.48828,19.601,3.59,-0.36,3.608004989
12/09/2020 14:30,3.78112,0.45116,3.807940887,0.14112,0.04116,0.147,3.64,0.41,3.663017881,3.69048,0.01764,3.690522158,0.06048,0.01764,0.063,3.63,0,3.63,4.91616,0.41388,4.933551033,0.35616,0.10388,0.371,4.56,0.31,4.570525134,24.25976,5.75868,24.93387957,20.90976,6.09868,21.781,3.35,-0.34,3.367209527
12/09/2020 15:00,3.71208,0.47144,3.741897059,0.14208,0.04144,0.148,3.57,0.43,3.595803109,3.59896,0.23428,3.606577353,0.04896,0.01428,0.051,3.55,0.22,3.556810369,4.87752,0.41136,4.894835891,0.34752,0.10136,0.362,4.53,0.31,4.540594675,21.94688,5.09284,22.53003686,18.62688,5.43284,19.403,3.32,-0.34,3.337364229
12/09/2020 15:30,3.69208,0.47144,3.722057281,0.14208,0.04144,0.148,3.55,0.43,3.575947427,3.51568,0.01624,3.515717509,0.05568,0.01624,0.058,3.46,0,3.46,4.91424,0.41332,4.931590839,0.35424,0.10332,0.369,4.56,0.31,4.570525134,22.60728,5.35004,23.23170327,19.33728,5.64004,20.143,3.27,-0.29,3.282834141
12/09/2020 16:00,3.77016,0.47088,3.799451855,0.14016,0.04088,0.146,3.63,0.43,3.655379597,3.6984,0.2912,3.709846358,0.0384,0.0112,0.04,3.66,0.28,3.670694757,4.84824,0.42032,4.866425793,0.37824,0.11032,0.394,4.47,0.31,4.480736547,18.07776,4.03768,18.52318186,14.83776,4.32768,15.456,3.24,-0.29,3.252952505
12/09/2020 16:30,3.88112,0.47116,3.909614329,0.14112,0.04116,0.147,3.74,0.43,3.764638097,3.82416,0.29288,3.835358966,0.04416,0.01288,0.046,3.78,0.28,3.790356184,4.92336,0.39848,4.939459485,0.30336,0.08848,0.316,4.62,0.31,4.630388753,18.90328,4.29804,19.38574586,15.59328,4.54804,16.243,3.31,-0.25,3.319427662
12/09/2020 17:00,3.92112,0.49116,3.951761658,0.14112,0.04116,0.147,3.78,0.45,3.806691477,4.064,0.367,4.080537342,0.024,0.007,0.025,4.04,0.36,4.05600789,5.16712,0.37916,5.181012584,0.23712,0.06916,0.247,4.93,0.31,4.939736835,16.01888,3.38884,16.37341605,12.57888,3.66884,13.103,3.44,-0.28,3.451376537
12/09/2020 17:30,4.01016,0.49088,4.040092375,0.14016,0.04088,0.146,3.87,0.45,3.896074948,4.38632,0.00476,4.386322583,0.01632,0.00476,0.017,4.37,0,4.37,5.30768,0.34724,5.319026471,0.12768,0.03724,0.133,5.18,0.31,5.189267771,12.12224,2.30232,12.33893756,8.68224,2.53232,9.044,3.44,-0.23,3.44768038
12/09/2020 18:00,4.11824,0.49032,4.147326175,0.13824,0.04032,0.144,3.98,0.45,4.00535891,4.6048,0.0014,4.604800213,0.0048,0.0014,0.005,4.6,0,4.6,5.45832,0.33576,5.468637125,0.08832,0.02576,0.092,5.37,0.31,5.378940416,8.49264,1.24952,8.584068639,5.07264,1.47952,5.284,3.42,-0.23,3.427725193
12/09/2020 18:30,4.13632,0.48976,4.16521404,0.13632,0.03976,0.142,4,0.45,4.025232913,4.42,0,4.42,0,0,0,4.42,0,4.42,5.5276,0.3268,5.537252026,0.0576,0.0168,0.06,5.47,0.31,5.478777236,5.48784,0.37312,5.500509649,2.06784,0.60312,2.154,3.42,-0.23,3.427725193
12/09/2020 19:00,4.18824,0.49032,4.216843369,0.13824,0.04032,0.144,4.05,0.45,4.074923312,4.33,0,4.33,0,0,0,4.33,0,4.33,5.4316,0.3738,5.444447171,0.0816,0.0238,0.085,5.35,0.35,5.361436375,3.31,-0.23,3.317981314,0,0,0,3.31,-0.23,3.317981314
12/09/2020 19:30,4.12112,0.49116,4.150285315,0.14112,0.04116,0.147,3.98,0.45,4.00535891,4.27384,0.00112,4.273840147,0.00384,0.00112,0.004,4.27,0,4.27,5.3916,0.3738,5.404542256,0.0816,0.0238,0.085,5.31,0.35,5.321522339,3.11,0.19,3.115798453,0,0,0,3.11,0.19,3.115798453
12/09/2020 20:00,4.22112,0.49116,4.249599063,0.14112,0.04116,0.147,4.08,0.45,4.104741161,4.32536,0.00448,4.32536232,0.01536,0.00448,0.016,4.31,0,4.31,5.39928,0.37604,5.412359061,0.08928,0.02604,0.093,5.31,0.35,5.321522339,3.3,-0.31,3.314528624,0,0,0,3.3,-0.31,3.314528624
12/09/2020 20:30,4.18208,0.49144,4.21085578,0.14208,0.04144,0.148,4.04,0.45,4.064984625,4.31864,0.00252,4.318640735,0.00864,0.00252,0.009,4.31,0,4.31,5.41272,0.37996,5.426039753,0.10272,0.02996,0.107,5.31,0.35,5.321522339,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
12/09/2020 21:00,3.99304,0.49172,4.023202331,0.14304,0.04172,0.149,3.85,0.45,3.876209489,4.10056,0.00308,4.100561157,0.01056,0.00308,0.011,4.09,0,4.09,5.1888,0.4234,5.206045812,0.1488,0.0434,0.155,5.04,0.38,5.054305096,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
12/09/2020 21:30,3.81208,0.54144,3.850339102,0.14208,0.04144,0.148,3.67,0.5,3.703903346,3.854,0.007,3.854006357,0.024,0.007,0.025,3.83,0,3.83,5.10592,0.47756,5.128204618,0.26592,0.07756,0.277,4.84,0.4,4.856500798,3.15,-0.03,3.150142854,0,0,0,3.15,-0.03,3.150142854
12/09/2020 22:00,3.65112,0.54116,3.691006827,0.14112,0.04116,0.147,3.51,0.5,3.545433683,3.66304,0.00672,3.663046164,0.02304,0.00672,0.024,3.64,0,3.64,4.83208,0.50644,4.858546964,0.26208,0.07644,0.273,4.57,0.43,4.590185181,3.04,0,3.04,0,0,0,3.04,0,3.04
12/09/2020 22:30,3.46112,0.56116,3.506316044,0.14112,0.04116,0.147,3.32,0.52,3.360476157,3.4788,0.0084,3.478810141,0.0288,0.0084,0.03,3.45,0,3.45,4.63304,0.53672,4.664024871,0.26304,0.07672,0.274,4.37,0.46,4.39414383,2.96,0,2.96,0,0,0,2.96,0,2.96
12/09/2020 23:00,3.30304,0.56172,3.350463043,0.14304,0.04172,0.149,3.16,0.52,3.202499024,3.24016,0.00588,3.240165335,0.02016,0.00588,0.021,3.22,0,3.22,4.4184,0.5612,4.453897619,0.2784,0.0812,0.29,4.14,0.48,4.167733197,2.85,0,2.85,0,0,0,2.85,0,2.85
12/09/2020 23:30,3.13208,0.56144,3.182002514,0.14208,0.04144,0.148,2.99,0.52,3.034880558,3.03016,0.00588,3.030165705,0.02016,0.00588,0.021,3.01,0,3.01,4.12712,0.57916,4.167558734,0.23712,0.06916,0.247,3.89,0.51,3.923289436,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
13/09/2020 00:00,2.96208,0.58144,3.018607361,0.14208,0.04144,0.148,2.82,0.54,2.871236667,2.9096,0.0028,2.909601347,0.0096,0.0028,0.01,2.9,0,2.9,3.98872,0.56796,4.028953437,0.19872,0.05796,0.207,3.79,0.51,3.824160038,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
13/09/2020 00:30,2.8692,0.5806,2.927354608,0.1392,0.0406,0.145,2.73,0.54,2.782894177,2.7444,0.0042,2.744403214,0.0144,0.0042,0.015,2.73,0,2.73,3.8268,0.5674,3.868635548,0.1968,0.0574,0.205,3.63,0.51,3.665651375,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
13/09/2020 01:00,2.77112,0.58116,2.831404775,0.14112,0.04116,0.147,2.63,0.54,2.684864987,2.61152,0.00336,2.611522161,0.01152,0.00336,0.012,2.6,0,2.6,3.794,0.552,3.833945748,0.144,0.042,0.15,3.65,0.51,3.685457909,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
13/09/2020 01:30,2.74208,0.58144,2.803047484,0.14208,0.04144,0.148,2.6,0.54,2.65548489,2.64576,0.00168,2.645760533,0.00576,0.00168,0.006,2.64,0,2.64,3.71,0.55,3.750546627,0.24,0.07,0.25,3.47,0.48,3.503041536,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
13/09/2020 02:00,2.744,0.562,2.80096055,0.144,0.042,0.15,2.6,0.52,2.651490147,2.71384,0.00112,2.713840231,0.00384,0.00112,0.004,2.71,0,2.71,3.68488,0.53684,3.723780042,0.19488,0.05684,0.203,3.49,0.48,3.522853957,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
13/09/2020 02:30,2.68304,0.56172,2.741210134,0.14304,0.04172,0.149,2.54,0.52,2.592682009,2.65016,0.00588,2.650166523,0.02016,0.00588,0.021,2.63,0,2.63,3.70384,0.51612,3.739627067,0.12384,0.03612,0.129,3.58,0.48,3.612035437,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
13/09/2020 03:00,2.61304,0.58172,2.677008816,0.14304,0.04172,0.149,2.47,0.54,2.528339376,2.58672,0.00196,2.586720743,0.00672,0.00196,0.007,2.58,0,2.58,3.66184,0.53012,3.700013432,0.17184,0.05012,0.179,3.49,0.48,3.522853957,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
13/09/2020 03:30,2.57304,0.58172,2.637978961,0.14304,0.04172,0.149,2.43,0.54,2.489277003,2.58,0,2.58,0,0,0,2.58,0,2.58,3.69864,0.49752,3.731951768,0.12864,0.03752,0.134,3.57,0.46,3.599513856,2.35,0.22,2.360275408,0,0,0,2.35,0.22,2.360275408
13/09/2020 04:00,2.54208,0.58144,2.607727593,0.14208,0.04144,0.148,2.4,0.54,2.46,2.51192,0.00056,2.511920062,0.00192,0.00056,0.002,2.51,0,2.51,3.61432,0.49876,3.648571035,0.06432,0.01876,0.067,3.55,0.48,3.582303728,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
13/09/2020 04:30,2.58208,0.58144,2.64673565,0.14208,0.04144,0.148,2.44,0.54,2.499039816,2.45288,0.00084,2.452880144,0.00288,0.00084,0.003,2.45,0,2.45,3.59528,0.49904,3.629749192,0.06528,0.01904,0.068,3.53,0.48,3.562485088,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
13/09/2020 05:00,2.55304,0.58172,2.618475014,0.14304,0.04172,0.149,2.41,0.54,2.469757073,2.48192,0.00056,2.481920063,0.00192,0.00056,0.002,2.48,0,2.48,3.59048,0.52764,3.629042656,0.06048,0.01764,0.063,3.53,0.51,3.56665109,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
13/09/2020 05:30,2.59208,0.58144,2.656492274,0.14208,0.04144,0.148,2.45,0.54,2.508804496,2.53672,0.00196,2.536720757,0.00672,0.00196,0.007,2.53,0,2.53,3.60112,0.55116,3.643054021,0.14112,0.04116,0.147,3.46,0.51,3.497384737,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
13/09/2020 06:00,2.61112,0.56116,2.670739261,0.14112,0.04116,0.147,2.47,0.52,2.524143419,2.63288,0.00084,2.632880134,0.00288,0.00084,0.003,2.63,0,2.63,3.71064,0.49352,3.743315536,0.08064,0.02352,0.084,3.63,0.47,3.660300534,2.32,0.26,2.334523506,0,0,0,2.32,0.26,2.334523506
13/09/2020 06:30,2.6592,0.5606,2.717649168,0.1392,0.0406,0.145,2.52,0.52,2.573091526,2.77248,0.00364,2.772482389,0.01248,0.00364,0.013,2.76,0,2.76,3.85184,0.45512,3.878634502,0.05184,0.01512,0.054,3.8,0.44,3.825388869,2.38,0.26,2.39415956,0,0,0,2.38,0.26,2.39415956
13/09/2020 07:00,2.5992,0.6106,2.66995749,0.1392,0.0406,0.145,2.46,0.57,2.525173261,2.8548,0.0014,2.854800343,0.0048,0.0014,0.005,2.85,0,2.85,3.95104,0.42072,3.9733767,0.07104,0.02072,0.074,3.88,0.4,3.900564062,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
13/09/2020 07:30,2.7192,0.6106,2.786912449,0.1392,0.0406,0.145,2.58,0.57,2.64221498,2.97,0,2.97,0,0,0,2.97,0,2.97,4.06016,0.44088,4.084026738,0.14016,0.04088,0.146,3.92,0.4,3.940355314,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
13/09/2020 08:00,2.91728,0.61004,2.980381083,0.13728,0.04004,0.143,2.78,0.57,2.837833681,3.15,0,3.15,0,0,0,3.15,0,3.15,4.292,0.421,4.312598405,0.072,0.021,0.075,4.22,0.4,4.238914956,2.92,-0.27,2.932456308,0,0,0,2.92,-0.27,2.932456308
13/09/2020 08:30,3.16824,0.55032,3.215679835,0.13824,0.04032,0.144,3.03,0.51,3.072621031,3.41,0,3.41,0,0,0,3.41,0,3.41,4.58376,0.40568,4.601677086,0.05376,0.01568,0.056,4.53,0.39,4.546757086,3.762,0.021,3.762058612,0.792,0.231,0.825,2.97,-0.21,2.977414986
13/09/2020 09:00,3.38632,0.54976,3.430655797,0.13632,0.03976,0.142,3.25,0.51,3.289772029,3.51,0,3.51,0,0,0,3.51,0,3.51,4.80448,0.41464,4.8223391,0.08448,0.02464,0.088,4.72,0.39,4.736084881,5.84864,0.49752,5.869762857,2.76864,0.80752,2.884,3.08,-0.31,3.095561338
13/09/2020 09:30,3.66824,0.50032,3.702202696,0.13824,0.04032,0.144,3.53,0.46,3.559845502,3.69384,0.00112,3.69384017,0.00384,0.00112,0.004,3.69,0,3.69,5.0044,0.3792,5.018746059,0.1344,0.0392,0.14,4.87,0.34,4.881854156,9.90656,1.73608,10.05752976,6.70656,1.95608,6.986,3.2,-0.22,3.207553585
13/09/2020 10:00,3.73728,0.48004,3.767983572,0.13728,0.04004,0.143,3.6,0.44,3.626789214,3.78632,0.00476,3.786322992,0.01632,0.00476,0.017,3.77,0,3.77,4.92,0.41,4.937053777,0.24,0.07,0.25,4.68,0.34,4.692334174,16.10608,3.50344,16.48271533,12.76608,3.72344,13.298,3.34,-0.22,3.347237667
13/09/2020 10:30,3.76728,0.46004,3.795264866,0.13728,0.04004,0.143,3.63,0.42,3.654216742,3.87552,0.23036,3.882360236,0.03552,0.01036,0.037,3.84,0.22,3.84629692,5.0408,0.4394,5.059914723,0.3408,0.0994,0.355,4.7,0.34,4.712281825,17.82592,3.98756,18.26647362,14.42592,4.20756,15.027,3.4,-0.22,3.407110212
13/09/2020 11:00,3.93632,0.42976,3.959710697,0.13632,0.03976,0.142,3.8,0.39,3.819960733,3.87744,0.32092,3.890697958,0.03744,0.01092,0.039,3.84,0.31,3.8524927,5.01936,0.45648,5.040074285,0.39936,0.11648,0.416,4.62,0.34,4.632493929,23.31744,5.57092,23.97369721,19.95744,5.82092,20.789,3.36,-0.25,3.369287759
13/09/2020 11:30,4.05728,0.43004,4.080006789,0.13728,0.04004,0.143,3.92,0.39,3.939352739,3.99032,0.01176,3.990337329,0.04032,0.01176,0.042,3.95,0,3.95,5.16144,0.42792,5.179148424,0.30144,0.08792,0.314,4.86,0.34,4.871878488,22.5572,5.3046,23.17252798,19.1472,5.5846,19.945,3.41,-0.28,3.42147629
13/09/2020 12:00,4.10016,0.43088,4.122738119,0.14016,0.04088,0.146,3.96,0.39,3.979158202,3.99992,0.38456,4.018363647,0.04992,0.01456,0.052,3.95,0.37,3.967291267,5.10544,0.41492,5.122272562,0.32544,0.09492,0.339,4.78,0.32,4.790699323,28.19272,6.89496,29.02360995,24.70272,7.20496,25.732,3.49,-0.31,3.503740858
13/09/2020 12:30,4.0992,0.4006,4.11872808,0.1392,0.0406,0.145,3.96,0.36,3.976329966,4.04472,0.46596,4.071471307,0.05472,0.01596,0.057,3.99,0.45,4.015295755,5.13856,0.40708,5.154659349,0.29856,0.08708,0.311,4.84,0.32,4.850566977,26.14432,6.26876,26.88536442,22.62432,6.59876,23.567,3.52,-0.33,3.53543491
13/09/2020 13:00,3.9992,0.4306,4.022314881,0.1392,0.0406,0.145,3.86,0.39,3.879652046,4.03416,0.38288,4.052288736,0.04416,0.01288,0.046,3.99,0.37,4.007118666,5.08752,0.42136,5.104939177,0.34752,0.10136,0.362,4.74,0.32,4.750789408,28.06168,6.81924,28.8783642,24.51168,7.14924,25.533,3.55,-0.33,3.565305036
13/09/2020 13:30,3.87824,0.43032,3.902040594,0.13824,0.04032,0.144,3.74,0.39,3.760279245,3.97032,0.01176,3.970337416,0.04032,0.01176,0.042,3.93,0,3.93,5.04056,0.39808,5.05625482,0.37056,0.10808,0.386,4.67,0.29,4.678995619,27.81064,6.78352,28.62599939,24.32064,7.09352,25.334,3.49,-0.31,3.503740858
13/09/2020 14:00,3.8592,0.4306,3.883148336,0.1392,0.0406,0.145,3.72,0.39,3.74038768,3.89744,0.29092,3.908282615,0.03744,0.01092,0.039,3.86,0.28,3.870142116,5.02712,0.39416,5.042548721,0.35712,0.10416,0.372,4.67,0.29,4.678995619,26.19312,6.33216,26.94764898,22.77312,6.64216,23.722,3.42,-0.31,3.434020967
13/09/2020 14:30,3.82016,0.43088,3.844382915,0.14016,0.04088,0.146,3.68,0.39,3.700608058,3.8136,0.0098,3.813612592,0.0336,0.0098,0.035,3.78,0,3.78,4.99808,0.39444,5.013620109,0.35808,0.10444,0.373,4.64,0.29,4.649053667,25.51016,6.20088,26.25298414,22.22016,6.48088,23.146,3.29,-0.28,3.301893396
13/09/2020 15:00,3.84016,0.43088,3.864257548,0.14016,0.04088,0.146,3.7,0.39,3.720497279,3.72112,0.00616,3.721125099,0.02112,0.00616,0.022,3.7,0,3.7,4.93832,0.35076,4.950761255,0.20832,0.06076,0.217,4.73,0.29,4.738881725,24.12576,5.81168,24.8158804,20.88576,6.09168,21.756,3.24,-0.28,3.25207626
13/09/2020 15:30,3.80016,0.43088,3.824509589,0.14016,0.04088,0.146,3.66,0.39,3.680720038,3.80304,0.00672,3.803045937,0.02304,0.00672,0.024,3.78,0,3.78,5.0008,0.3544,5.013342199,0.2208,0.0644,0.23,4.78,0.29,4.788788991,22.79232,5.42276,23.42853339,19.55232,5.70276,20.367,3.24,-0.28,3.25207626
13/09/2020 16:00,3.95016,0.43088,3.973590517,0.14016,0.04088,0.146,3.81,0.39,3.829908615,3.93496,0.22728,3.941518286,0.02496,0.00728,0.026,3.91,0.22,3.916184367,5.04624,0.32432,5.056651224,0.18624,0.05432,0.194,4.86,0.27,4.867494222,19.63072,4.48896,20.13742609,16.35072,4.76896,17.032,3.28,-0.28,3.291929525
13/09/2020 16:30,4.07112,0.43116,4.093887761,0.14112,0.04116,0.147,3.93,0.39,3.949303736,4.11688,0.00784,4.116887465,0.02688,0.00784,0.028,4.09,0,4.09,5.20432,0.32376,5.214380807,0.18432,0.05376,0.192,5.02,0.27,5.027255713,17.38768,3.84724,17.80821921,14.04768,4.09724,14.633,3.34,-0.25,3.349343219
13/09/2020 17:00,4.17016,0.43088,4.192361149,0.14016,0.04088,0.146,4.03,0.39,4.048826991,4.23824,0.22532,4.244225183,0.01824,0.00532,0.019,4.22,0.22,4.225730706,5.23688,0.28284,5.244512427,0.14688,0.04284,0.153,5.09,0.24,5.095655012,12.2456,2.3158,12.46265016,8.8656,2.5858,9.235,3.38,-0.27,3.390766875
13/09/2020 17:30,4.1892,0.4306,4.211272136,0.1392,0.0406,0.145,4.05,0.39,4.068734447,4.41768,0.00224,4.417680568,0.00768,0.00224,0.008,4.41,0,4.41,5.36368,0.27024,5.370483479,0.10368,0.03024,0.108,5.26,0.24,5.265472438,11.33552,2.05036,11.51946135,7.95552,2.32036,8.287,3.38,-0.27,3.390766875
13/09/2020 18:00,4.24824,0.43032,4.269978735,0.13824,0.04032,0.144,4.11,0.39,4.128462183,4.48096,0.00028,4.480960009,0.00096,0.00028,0.001,4.48,0,4.48,5.4568,0.2624,5.463105344,0.0768,0.0224,0.08,5.38,0.24,5.385350499,8.5996,1.2378,8.688225883,5.1696,1.5078,5.385,3.43,-0.27,3.440610411
13/09/2020 18:30,4.21728,0.43004,4.239149089,0.13728,0.04004,0.143,4.08,0.39,4.098597321,4.48096,0.00028,4.480960009,0.00096,0.00028,0.001,4.48,0,4.48,5.44176,0.29968,5.450005505,0.10176,0.02968,0.106,5.34,0.27,5.346821486,4.6444,0.1342,4.646338451,1.2144,0.3542,1.265,3.43,-0.22,3.437048152
13/09/2020 19:00,4.21632,0.44976,4.240240371,0.13632,0.03976,0.142,4.08,0.41,4.100548744,4.41096,0.00028,4.410960009,0.00096,0.00028,0.001,4.41,0,4.41,5.40336,0.28848,5.41105535,0.06336,0.01848,0.066,5.34,0.27,5.346821486,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
13/09/2020 19:30,4.21632,0.47976,4.243527306,0.13632,0.03976,0.142,4.08,0.44,4.103656906,4.43576,0.00168,4.435760318,0.00576,0.00168,0.006,4.43,0,4.43,5.32392,0.34156,5.334865265,0.07392,0.02156,0.077,5.25,0.32,5.25974334,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
13/09/2020 20:00,4.34824,0.45032,4.37149622,0.13824,0.04032,0.144,4.21,0.41,4.229917257,4.55192,0.00056,4.551920034,0.00192,0.00056,0.002,4.55,0,4.55,5.46072,0.32896,5.47061949,0.03072,0.00896,0.032,5.43,0.32,5.439420925,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
13/09/2020 20:30,4.31112,0.45116,4.334662732,0.14112,0.04116,0.147,4.17,0.41,4.190107397,4.55,0,4.55,0,0,0,4.55,0,4.55,5.43576,0.32168,5.445269947,0.00576,0.00168,0.006,5.43,0.32,5.439420925,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
13/09/2020 21:00,4.12304,0.45172,4.147711393,0.14304,0.04172,0.149,3.98,0.41,4.001062359,4.29,0,4.29,0,0,0,4.29,0,4.29,5.34016,0.36588,5.352679422,0.02016,0.00588,0.021,5.32,0.36,5.332166539,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
13/09/2020 21:30,3.91016,0.49088,3.940851989,0.14016,0.04088,0.146,3.77,0.45,3.796761778,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,5.07512,0.40316,5.091108033,0.04512,0.01316,0.047,5.03,0.39,5.045096629,3.16,0,3.16,0,0,0,3.16,0,3.16
13/09/2020 22:00,3.68112,0.49116,3.713742398,0.14112,0.04116,0.147,3.54,0.45,3.568487074,3.81096,0.00028,3.81096001,0.00096,0.00028,0.001,3.81,0,3.81,4.87976,0.39868,4.896019138,0.02976,0.00868,0.031,4.85,0.39,4.865655146,3.06,0,3.06,0,0,0,3.06,0,3.06
13/09/2020 22:30,3.43112,0.52116,3.470474348,0.14112,0.04116,0.147,3.29,0.48,3.324830823,3.51,0,3.51,0,0,0,3.51,0,3.51,4.6396,0.4328,4.659742911,0.0096,0.0028,0.01,4.63,0.43,4.649924731,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
13/09/2020 23:00,3.25112,0.52116,3.292626459,0.14112,0.04116,0.147,3.11,0.48,3.146823796,3.27,0,3.27,0,0,0,3.27,0,3.27,4.33632,0.45476,4.360100664,0.01632,0.00476,0.017,4.32,0.45,4.343374264,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
13/09/2020 23:30,3.02016,0.52088,3.064748342,0.14016,0.04088,0.146,2.88,0.48,2.919726015,3.06,0,3.06,0,0,0,3.06,0,3.06,4.14496,0.48728,4.173503948,0.02496,0.00728,0.026,4.12,0.48,4.147866922,2.75,0.19,2.756555822,0,0,0,2.75,0.19,2.756555822
14/09/2020 00:00,2.81112,0.52116,2.859021406,0.14112,0.04116,0.147,2.67,0.48,2.712802978,2.88,0,2.88,0,0,0,2.88,0,2.88,3.94288,0.48084,3.972091364,0.00288,0.00084,0.003,3.94,0.48,3.969130887,2.6,0.13,2.603247971,0,0,0,2.6,0.13,2.603247971
14/09/2020 00:30,2.71112,0.52116,2.760757034,0.14112,0.04116,0.147,2.57,0.48,2.614440667,2.75,0,2.75,0,0,0,2.75,0,2.75,3.82768,0.48224,3.857938517,0.00768,0.00224,0.008,3.82,0.48,3.850038961,2.56,-0.2,2.567800615,0,0,0,2.56,-0.2,2.567800615
14/09/2020 01:00,2.67208,0.54144,2.726383832,0.14208,0.04144,0.148,2.53,0.5,2.578933888,2.66,0,2.66,0,0,0,2.66,0,2.66,3.74536,0.45448,3.77283363,0.01536,0.00448,0.016,3.73,0.45,3.757046713,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
14/09/2020 01:30,2.63208,0.54144,2.687192289,0.14208,0.04144,0.148,2.49,0.5,2.539704707,2.64,0,2.64,0,0,0,2.64,0,2.64,3.7196,0.4728,3.749528504,0.0096,0.0028,0.01,3.71,0.47,3.73965239,2.59,-0.31,2.608486151,0,0,0,2.59,-0.31,2.608486151
14/09/2020 02:00,2.63208,0.54144,2.687192289,0.14208,0.04144,0.148,2.49,0.5,2.539704707,2.7,0,2.7,0,0,0,2.7,0,2.7,3.74168,0.45924,3.769757366,0.03168,0.00924,0.033,3.71,0.45,3.737191459,2.61,-0.22,2.619255619,0,0,0,2.61,-0.22,2.619255619
14/09/2020 02:30,2.604,0.542,2.659808264,0.144,0.042,0.15,2.46,0.5,2.510298787,2.7,0,2.7,0,0,0,2.7,0,2.7,3.71192,0.45056,3.739164934,0.00192,0.00056,0.002,3.71,0.45,3.737191459,2.58,0,2.58,0,0,0,2.58,0,2.58
14/09/2020 03:00,2.54208,0.54144,2.599101383,0.14208,0.04144,0.148,2.4,0.5,2.451530134,2.63,0,2.63,0,0,0,2.63,0,2.63,3.71,0.45,3.737191459,0,0,0,3.71,0.45,3.737191459,2.54,0,2.54,0,0,0,2.54,0,2.54
14/09/2020 03:30,2.54304,0.54172,2.600098652,0.14304,0.04172,0.149,2.4,0.5,2.451530134,2.63,0,2.63,0,0,0,2.63,0,2.63,3.71096,0.45028,3.738178193,0.00096,0.00028,0.001,3.71,0.45,3.737191459,2.54,-0.22,2.549509757,0,0,0,2.54,-0.22,2.549509757
14/09/2020 04:00,2.54208,0.54144,2.599101383,0.14208,0.04144,0.148,2.4,0.5,2.451530134,2.61,0,2.61,0,0,0,2.61,0,2.61,3.63208,0.45644,3.660647839,0.02208,0.00644,0.023,3.61,0.45,3.637938977,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
14/09/2020 04:30,2.59208,0.54144,2.648024924,0.14208,0.04144,0.148,2.45,0.5,2.50049995,2.58,0,2.58,0,0,0,2.58,0,2.58,3.74096,0.45028,3.767961491,0.00096,0.00028,0.001,3.74,0.45,3.766974914,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
14/09/2020 05:00,2.59304,0.54172,2.649021895,0.14304,0.04172,0.149,2.45,0.5,2.50049995,2.64,0,2.64,0,0,0,2.64,0,2.64,3.79,0.45,3.816621543,0,0,0,3.79,0.45,3.816621543,2.64,0,2.64,0,0,0,2.64,0,2.64
14/09/2020 05:30,2.6792,0.5406,2.733196114,0.1392,0.0406,0.145,2.54,0.5,2.58874487,2.78,0,2.78,0,0,0,2.78,0,2.78,3.99,0.41,4.011009848,0,0,0,3.99,0.41,4.011009848,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
14/09/2020 06:00,2.79824,0.52032,2.84620449,0.13824,0.04032,0.144,2.66,0.48,2.702961339,2.93,0,2.93,0,0,0,2.93,0,2.93,4.38,0.31,4.390956616,0,0,0,4.38,0.31,4.390956616,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
14/09/2020 06:30,3.2792,0.4506,3.310014048,0.1392,0.0406,0.145,3.14,0.41,3.166654386,3.38,0,3.38,0,0,0,3.38,0,3.38,5.39,0.24,5.395340582,0,0,0,5.39,0.24,5.395340582,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
14/09/2020 07:00,3.4492,0.4706,3.481155699,0.1392,0.0406,0.145,3.31,0.43,3.337813656,3.68,0,3.68,0,0,0,3.68,0,3.68,5.88096,-0.21972,5.885063075,0.00096,0.00028,0.001,5.88,-0.22,5.884114207,3.1,-0.35,3.119695498,0,0,0,3.1,-0.35,3.119695498
14/09/2020 07:30,3.88824,0.45032,3.914230244,0.13824,0.04032,0.144,3.75,0.41,3.77234675,4.02,0,4.02,0,0,0,4.02,0,4.02,6.574,-0.323,6.581930188,0.024,0.007,0.025,6.55,-0.33,6.558307709,3.36,-0.23,3.367862824,0,0,0,3.36,-0.23,3.367862824
14/09/2020 08:00,4.1592,0.4106,4.179418261,0.1392,0.0406,0.145,4.02,0.37,4.036991454,4.29,0,4.29,0,0,0,4.29,0,4.29,7.25768,-0.45776,7.272101704,0.00768,0.00224,0.008,7.25,-0.46,7.264578446,3.72,-0.23,3.727103433,0,0,0,3.72,-0.23,3.727103433
14/09/2020 08:30,4.3692,0.3806,4.385745661,0.1392,0.0406,0.145,4.23,0.34,4.243642303,4.56,0,4.56,0,0,0,4.56,0,4.56,7.87288,-0.65916,7.900426026,0.00288,0.00084,0.003,7.87,-0.66,7.897626226,3.81,-0.25,3.81819329,0,0,0,3.81,-0.25,3.81819329
14/09/2020 09:00,4.45824,0.32032,4.46973252,0.13824,0.04032,0.144,4.32,0.28,4.329064564,4.67096,0.00028,4.670960008,0.00096,0.00028,0.001,4.67,0,4.67,8.05576,-0.78832,8.094239779,0.00576,0.00168,0.006,8.05,-0.79,8.08867109,4.14,-0.37,4.156500932,0,0,0,4.14,-0.37,4.156500932
14/09/2020 09:30,4.57728,0.30004,4.587103247,0.13728,0.04004,0.143,4.44,0.26,4.447606098,4.7148,0.0014,4.714800208,0.0048,0.0014,0.005,4.71,0,4.71,8.09672,-0.78804,8.134978906,0.00672,0.00196,0.007,8.09,-0.79,8.128480793,4.2,-0.37,4.216266121,0,0,0,4.2,-0.37,4.216266121
14/09/2020 10:00,4.57824,0.28032,4.586813796,0.13824,0.04032,0.144,4.44,0.24,4.446481755,4.71864,0.00252,4.718640673,0.00864,0.00252,0.009,4.71,0,4.71,8.08536,-0.78552,8.12342834,0.01536,0.00448,0.016,8.07,-0.79,8.108575707,4.3,-0.41,4.319502286,0,0,0,4.3,-0.41,4.319502286
14/09/2020 10:30,4.57728,0.28004,4.585838484,0.13728,0.04004,0.143,4.44,0.24,4.446481755,4.72344,0.00392,4.723441627,0.01344,0.00392,0.014,4.71,0,4.71,7.9736,-0.7502,8.008813707,0.0336,0.0098,0.035,7.94,-0.76,7.976289864,4.33,-0.46,4.354365625,0,0,0,4.33,-0.46,4.354365625
14/09/2020 11:00,4.53728,0.30004,4.54718966,0.13728,0.04004,0.143,4.4,0.26,4.407675124,4.75728,0.00504,4.75728267,0.01728,0.00504,0.018,4.74,0,4.74,7.95568,-0.80376,7.996178737,0.05568,0.01624,0.058,7.9,-0.82,7.942442949,4.93672,-0.31304,4.946635058,0.60672,0.17696,0.632,4.33,-0.49,4.357636974
14/09/2020 11:30,4.53632,0.26976,4.544333791,0.13632,0.03976,0.142,4.4,0.23,4.406007263,4.75728,0.00504,4.75728267,0.01728,0.00504,0.018,4.74,0,4.74,7.82456,-0.82992,7.868450063,0.03456,0.01008,0.036,7.79,-0.84,7.835157944,9.75472,1.02596,9.80852467,5.33472,1.55596,5.557,4.42,-0.53,4.451662611
14/09/2020 12:00,4.56728,0.27004,4.57525608,0.13728,0.04004,0.143,4.43,0.23,4.435966636,4.76016,0.22588,4.765516236,0.02016,0.00588,0.021,4.74,0.22,4.745102739,7.84784,-0.83188,7.891806954,0.02784,0.00812,0.029,7.82,-0.84,7.864985696,10.15976,1.10368,10.21953193,5.66976,1.65368,5.906,4.49,-0.55,4.523560545
14/09/2020 12:30,4.60632,0.26976,4.614212219,0.13632,0.03976,0.142,4.47,0.23,4.475913315,4.71824,0.22532,4.723617025,0.01824,0.00532,0.019,4.7,0.22,4.705146119,7.7384,-0.7988,7.779519008,0.0384,0.0112,0.04,7.7,-0.81,7.742486681,11.47464,1.53052,11.57626255,7.06464,2.06052,7.359,4.41,-0.53,4.441733896
14/09/2020 13:00,4.60536,0.26948,4.613237497,0.13536,0.03948,0.141,4.47,0.23,4.475913315,4.6592,0.0056,4.659203365,0.0192,0.0056,0.02,4.64,0,4.64,7.79072,-0.80104,7.831793102,0.03072,0.00896,0.032,7.76,-0.81,7.802159957,11.80632,1.60976,11.91555786,7.33632,2.13976,7.642,4.47,-0.53,4.50131092
14/09/2020 13:30,4.62632,0.26976,4.634178158,0.13632,0.03976,0.142,4.49,0.23,4.495887009,4.52016,0.22588,4.525800283,0.02016,0.00588,0.021,4.5,0.22,4.505374568,7.6924,-0.5918,7.715130913,0.0624,0.0182,0.065,7.63,-0.61,7.654345171,11.26392,1.41156,11.35202164,6.79392,1.98156,7.077,4.47,-0.57,4.506195735
14/09/2020 14:00,4.57728,-0.17996,4.580816281,0.13728,0.04004,0.143,4.44,-0.22,4.445447109,4.59016,0.34588,4.603173014,0.02016,0.00588,0.021,4.57,0.34,4.582630249,7.67296,-0.70872,7.705621273,0.07296,0.02128,0.076,7.6,-0.73,7.634978716,9.50416,1.09288,9.566788594,5.32416,1.55288,5.546,4.18,-0.46,4.205234833
