Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/09/2020 14:30,4.49632,-0.18024,4.499931111,0.13632,0.03976,0.142,4.36,-0.22,4.36554693,4.51728,0.28504,4.526264067,0.01728,0.00504,0.018,4.5,0.28,4.508702696,7.78936,-0.86852,7.837630777,0.03936,0.01148,0.041,7.75,-0.88,7.79980128,9.77816,0.98988,9.828136924,5.34816,1.55988,5.571,4.43,-0.57,4.466519898
14/09/2020 15:00,4.36728,0.25004,4.374431917,0.13728,0.04004,0.143,4.23,0.21,4.235209558,4.44016,0.00588,4.440163893,0.02016,0.00588,0.021,4.42,0,4.42,7.908,-0.896,7.958597866,0.048,0.014,0.05,7.86,-0.91,7.912502765,6.74168,0.12424,6.74282469,2.31168,0.67424,2.408,4.43,-0.55,4.464011649
14/09/2020 15:30,4.39728,0.25004,4.404383203,0.13728,0.04004,0.143,4.26,0.21,4.265172916,4.4144,0.0042,4.414401998,0.0144,0.0042,0.015,4.4,0,4.4,7.8136,-0.8802,7.863020857,0.0336,0.0098,0.035,7.78,-0.89,7.830740706,4.43,-0.59,4.469116244,0,0,0,4.43,-0.59,4.469116244
14/09/2020 16:00,4.53728,0.28004,4.545913792,0.13728,0.04004,0.143,4.4,0.24,4.406540593,4.57344,0.00392,4.57344168,0.01344,0.00392,0.014,4.56,0,4.56,7.81456,-0.82992,7.858505914,0.03456,0.01008,0.036,7.78,-0.84,7.825215652,4.43,-0.55,4.464011649,0,0,0,4.43,-0.55,4.464011649
14/09/2020 16:30,4.76824,0.28032,4.776472757,0.13824,0.04032,0.144,4.63,0.24,4.63621613,4.80864,0.34252,4.820823436,0.00864,0.00252,0.009,4.8,0.34,4.8120266,7.75304,-0.70328,7.784871996,0.02304,0.00672,0.024,7.73,-0.71,7.762538245,4.38,-0.45,4.403055757,0,0,0,4.38,-0.45,4.403055757
14/09/2020 17:00,4.83824,0.28032,4.846353846,0.13824,0.04032,0.144,4.7,0.24,4.70612367,5.0348,0.0014,5.034800195,0.0048,0.0014,0.005,5.03,0,5.03,7.57824,-0.57468,7.599998592,0.01824,0.00532,0.019,7.56,-0.58,7.582216035,4.46,-0.45,4.482644309,0,0,0,4.46,-0.45,4.482644309
14/09/2020 17:30,4.77824,0.33032,4.789643912,0.13824,0.04032,0.144,4.64,0.29,4.649053667,5.21096,0.00028,5.210960008,0.00096,0.00028,0.001,5.21,0,5.21,7.23728,-0.36496,7.24647622,0.01728,0.00504,0.018,7.22,-0.37,7.229474393,4.4,-0.4,4.418144407,0,0,0,4.4,-0.4,4.418144407
14/09/2020 18:00,4.65824,0.36032,4.672154792,0.13824,0.04032,0.144,4.52,0.32,4.531313275,5.11096,0.00028,5.110960008,0.00096,0.00028,0.001,5.11,0,5.11,7.23248,-0.41636,7.24445461,0.01248,0.00364,0.013,7.22,-0.42,7.232205749,4.3,-0.36,4.315043453,0,0,0,4.3,-0.36,4.315043453
14/09/2020 18:30,4.45016,0.38088,4.466429626,0.14016,0.04088,0.146,4.31,0.34,4.323389874,5.05,0,5.05,0,0,0,5.05,0,5.05,6.9548,-0.3386,6.963037627,0.0048,0.0014,0.005,6.95,-0.34,6.958311577,4.15,-0.34,4.163904418,0,0,0,4.15,-0.34,4.163904418
14/09/2020 19:00,4.39016,0.41088,4.409345439,0.14016,0.04088,0.146,4.25,0.37,4.26607548,4.89,0,4.89,0,0,0,4.89,0,4.89,6.66096,-0.25972,6.666021497,0.00096,0.00028,0.001,6.66,-0.26,6.665073143,4.06,-0.34,4.07421158,0,0,0,4.06,-0.34,4.07421158
14/09/2020 19:30,4.32824,0.41032,4.3476458,0.13824,0.04032,0.144,4.19,0.37,4.206304792,4.84,0,4.84,0,0,0,4.84,0,4.84,6.56248,-0.22636,6.566382764,0.01248,0.00364,0.013,6.55,-0.23,6.554036924,3.98,-0.27,3.989147779,0,0,0,3.98,-0.27,3.989147779
14/09/2020 20:00,4.46824,0.41032,4.487040361,0.13824,0.04032,0.144,4.33,0.37,4.345779562,5.03,0,5.03,0,0,0,5.03,0,5.03,6.57688,-0.22216,6.580631094,0.02688,0.00784,0.028,6.55,-0.23,6.554036924,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
14/09/2020 20:30,4.42112,0.41116,4.440197586,0.14112,0.04116,0.147,4.28,0.37,4.295963221,4.95,0,4.95,0,0,0,4.95,0,4.95,6.47592,-0.22244,6.479739146,0.02592,0.00756,0.027,6.45,-0.23,6.454099472,4.11,-0.24,4.117001336,0,0,0,4.11,-0.24,4.117001336
14/09/2020 21:00,4.16208,0.44144,4.185424614,0.14208,0.04144,0.148,4.02,0.4,4.039851482,4.48,0,4.48,0,0,0,4.48,0,4.48,6.25456,-0.21992,6.258425169,0.03456,0.01008,0.036,6.22,-0.23,6.224250959,3.98,-0.27,3.989147779,0,0,0,3.98,-0.27,3.989147779
14/09/2020 21:30,3.92208,0.48144,3.951518189,0.14208,0.04144,0.148,3.78,0.44,3.805522303,4.17,0,4.17,0,0,0,4.17,0,4.17,5.95568,0.23624,5.960363546,0.05568,0.01624,0.058,5.9,0.22,5.90410027,3.81,-0.25,3.81819329,0,0,0,3.81,-0.25,3.81819329
14/09/2020 22:00,3.73304,0.48172,3.7639928,0.14304,0.04172,0.149,3.59,0.44,3.616863282,3.88,0,3.88,0,0,0,3.88,0,3.88,5.53256,0.28408,5.539848518,0.08256,0.02408,0.086,5.45,0.26,5.45619831,3.54,-0.22,3.54682957,0,0,0,3.54,-0.22,3.54682957
14/09/2020 22:30,3.47112,0.52116,3.510025897,0.14112,0.04116,0.147,3.33,0.48,3.36441674,3.66,0,3.66,0,0,0,3.66,0,3.66,5.05944,0.29192,5.067854615,0.10944,0.03192,0.114,4.95,0.26,4.95682358,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
14/09/2020 23:00,3.28304,0.52172,3.324235762,0.14304,0.04172,0.149,3.14,0.48,3.176476035,3.36,0,3.36,0,0,0,3.36,0,3.36,4.69792,0.31856,4.708708188,0.09792,0.02856,0.102,4.6,0.29,4.609132239,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
14/09/2020 23:30,3.02208,0.54144,3.070199472,0.14208,0.04144,0.148,2.88,0.5,2.923080567,3.13,0,3.13,0,0,0,3.13,0,3.13,4.43696,0.31828,4.448361069,0.09696,0.02828,0.101,4.34,0.29,4.349678149,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
15/09/2020 00:00,2.86208,0.54144,2.912843834,0.14208,0.04144,0.148,2.72,0.5,2.765574081,2.94,0,2.94,0,0,0,2.94,0,2.94,4.16488,0.36184,4.180568574,0.07488,0.02184,0.078,4.09,0.34,4.104107698,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
15/09/2020 00:30,2.7192,0.5406,2.772417176,0.1392,0.0406,0.145,2.58,0.5,2.628003044,2.76,0,2.76,0,0,0,2.76,0,2.76,4.01776,0.39268,4.036903888,0.07776,0.02268,0.081,3.94,0.37,3.957334962,2.77,-0.29,2.785139135,0,0,0,2.77,-0.29,2.785139135
15/09/2020 01:00,2.66728,0.54004,2.72140144,0.13728,0.04004,0.143,2.53,0.5,2.578933888,2.71,0,2.71,0,0,0,2.71,0,2.71,3.76752,0.47136,3.796891781,0.10752,0.03136,0.112,3.66,0.44,3.686353212,2.79,-0.29,2.805031194,0,0,0,2.79,-0.29,2.805031194
15/09/2020 01:30,2.63728,0.54004,2.692004643,0.13728,0.04004,0.143,2.5,0.5,2.549509757,2.71,0,2.71,0,0,0,2.71,0,2.71,3.81272,0.41996,3.835778956,0.10272,0.02996,0.107,3.71,0.39,3.730442333,2.76,0,2.76,0,0,0,2.76,0,2.76
15/09/2020 02:00,2.63728,0.54004,2.692004643,0.13728,0.04004,0.143,2.5,0.5,2.549509757,2.74,0,2.74,0,0,0,2.74,0,2.74,3.71944,0.45192,3.746794043,0.10944,0.03192,0.114,3.61,0.42,3.634350011,2.71,0,2.71,0,0,0,2.71,0,2.71
15/09/2020 02:30,2.58728,0.54004,2.643040106,0.13728,0.04004,0.143,2.45,0.5,2.50049995,2.74,0,2.74,0,0,0,2.74,0,2.74,3.74904,0.45472,3.776515749,0.11904,0.03472,0.124,3.63,0.42,3.654216742,2.71,0,2.71,0,0,0,2.71,0,2.71
15/09/2020 03:00,2.53824,0.54032,2.595112329,0.13824,0.04032,0.144,2.4,0.5,2.451530134,2.71,0,2.71,0,0,0,2.71,0,2.71,3.67728,0.46004,3.705944549,0.13728,0.04004,0.143,3.54,0.42,3.564828187,2.71,0,2.71,0,0,0,2.71,0,2.71
15/09/2020 03:30,2.53824,0.54032,2.595112329,0.13824,0.04032,0.144,2.4,0.5,2.451530134,2.69,0,2.69,0,0,0,2.69,0,2.69,3.67808,0.45444,3.706047517,0.11808,0.03444,0.123,3.56,0.42,3.584689666,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
15/09/2020 04:00,2.53824,0.54032,2.595112329,0.13824,0.04032,0.144,2.4,0.5,2.451530134,2.69,0,2.69,0,0,0,2.69,0,2.69,3.6952,0.4536,3.722936475,0.1152,0.0336,0.12,3.58,0.42,3.604552677,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
15/09/2020 04:30,2.56728,0.54004,2.623465228,0.13728,0.04004,0.143,2.43,0.5,2.480907092,2.63,0,2.63,0,0,0,2.63,0,2.63,3.73456,0.43508,3.759818214,0.15456,0.04508,0.161,3.58,0.39,3.601180362,2.63,0.15,2.634274094,0,0,0,2.63,0.15,2.634274094
15/09/2020 05:00,2.56824,0.54032,2.624462307,0.13824,0.04032,0.144,2.43,0.5,2.480907092,2.63,0,2.63,0,0,0,2.63,0,2.63,3.8896,0.4278,3.9130552,0.1296,0.0378,0.135,3.76,0.39,3.780171954,2.74,0,2.74,0,0,0,2.74,0,2.74
15/09/2020 05:30,2.67728,0.54004,2.731203288,0.13728,0.04004,0.143,2.54,0.5,2.58874487,2.69,0,2.69,0,0,0,2.69,0,2.69,4.00312,0.41716,4.024797163,0.09312,0.02716,0.097,3.91,0.39,3.92940199,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
15/09/2020 06:00,2.89632,0.47976,2.93578596,0.13632,0.03976,0.142,2.76,0.44,2.794852411,2.92,0,2.92,0,0,0,2.92,0,2.92,4.35296,0.37128,4.368765226,0.07296,0.02128,0.076,4.28,0.35,4.294286902,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
15/09/2020 06:30,3.2992,0.4306,3.32718154,0.1392,0.0406,0.145,3.16,0.39,3.183975502,3.35,0,3.35,0,0,0,3.35,0,3.35,5.43368,0.25024,5.439439162,0.10368,0.03024,0.108,5.33,0.22,5.334538406,3.13,-0.12,3.132299475,0,0,0,3.13,-0.12,3.132299475
15/09/2020 07:00,3.4392,0.4306,3.4660515,0.1392,0.0406,0.145,3.3,0.39,3.322965543,3.65,0,3.65,0,0,0,3.65,0,3.65,6.05296,-0.24872,6.058067877,0.07296,0.02128,0.076,5.98,-0.27,5.986092214,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
15/09/2020 07:30,3.85824,0.40032,3.878952436,0.13824,0.04032,0.144,3.72,0.36,3.737378761,4.02,0,4.02,0,0,0,4.02,0,4.02,6.92488,-0.37816,6.935197762,0.07488,0.02184,0.078,6.85,-0.4,6.861668893,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
15/09/2020 08:00,4.13824,0.38032,4.15567968,0.13824,0.04032,0.144,4,0.34,4.014423994,4.31,0,4.31,0,0,0,4.31,0,4.31,7.41304,-0.54828,7.433288169,0.14304,0.04172,0.149,7.27,-0.59,7.293901562,3.77,-0.3,3.781917503,0,0,0,3.77,-0.3,3.781917503
15/09/2020 08:30,4.39304,0.31172,4.40408558,0.14304,0.04172,0.149,4.25,0.27,4.258567834,4.55,0,4.55,0,0,0,4.55,0,4.55,8.07552,-0.77464,8.112588391,0.15552,0.04536,0.162,7.92,-0.82,7.962336341,4.08,-0.34,4.094142157,0,0,0,4.08,-0.34,4.094142157
15/09/2020 09:00,4.51208,0.28144,4.520848858,0.14208,0.04144,0.148,4.37,0.24,4.376585427,4.67192,0.00056,4.671920034,0.00192,0.00056,0.002,4.67,0,4.67,8.19648,-0.85436,8.240886809,0.15648,0.04564,0.163,8.04,-0.9,8.090216314,4.31,-0.38,4.326719311,0,0,0,4.31,-0.38,4.326719311
15/09/2020 09:30,4.68208,0.28144,4.690531057,0.14208,0.04144,0.148,4.54,0.24,4.546339187,4.7748,0.0014,4.774800205,0.0048,0.0014,0.005,4.77,0,4.77,8.35976,-0.91632,8.409829344,0.14976,0.04368,0.156,8.21,-0.96,8.265936124,4.31,-0.38,4.326719311,0,0,0,4.31,-0.38,4.326719311
15/09/2020 10:00,4.66208,0.26144,4.669404759,0.14208,0.04144,0.148,4.52,0.22,4.525350815,4.95056,0.22308,4.955583619,0.01056,0.00308,0.011,4.94,0.22,4.944896359,8.30024,-0.88368,8.34714768,0.09024,0.02632,0.094,8.21,-0.91,8.260278446,4.38,-0.49,4.407323451,0,0,0,4.38,-0.49,4.407323451
15/09/2020 10:30,4.59208,0.26144,4.599516235,0.14208,0.04144,0.148,4.45,0.22,4.455434883,5.67056,0.22308,5.67494629,0.01056,0.00308,0.011,5.66,0.22,5.664274005,8.12432,-0.85124,8.168793363,0.06432,0.01876,0.067,8.06,-0.87,8.106818118,4.48,-0.53,4.511241514,0,0,0,4.48,-0.53,4.511241514
15/09/2020 11:00,4.67208,0.26144,4.679389105,0.14208,0.04144,0.148,4.53,0.22,4.535339017,5.79248,0.22364,5.796795615,0.01248,0.00364,0.013,5.78,0.22,5.784185336,8.29704,-0.88628,8.344241427,0.04704,0.01372,0.049,8.25,-0.9,8.298945716,4.51,-0.53,4.541035124,0,0,0,4.51,-0.53,4.541035124
15/09/2020 11:30,4.60208,0.26144,4.609500103,0.14208,0.04144,0.148,4.46,0.22,4.465422712,5.67824,0.22532,5.682708738,0.01824,0.00532,0.019,5.66,0.22,5.664274005,8.16336,-0.99152,8.223354449,0.06336,0.01848,0.066,8.1,-1.01,8.16272626,5.162,-0.299,5.17065228,0.792,0.231,0.825,4.37,-0.53,4.402022263
15/09/2020 12:00,4.64208,0.26144,4.649436267,0.14208,0.04144,0.148,4.5,0.22,4.505374568,5.64632,0.22476,5.650791679,0.01632,0.00476,0.017,5.63,0.22,5.634296762,8.36304,-1.00328,8.423004737,0.02304,0.00672,0.024,8.34,-1.01,8.400934472,6.07752,-0.12864,6.078881279,1.54752,0.45136,1.612,4.53,-0.58,4.566979308
15/09/2020 12:30,4.61112,0.26116,4.618509738,0.14112,0.04116,0.147,4.47,0.22,4.475410596,5.69304,0.22672,5.697552668,0.02304,0.00672,0.024,5.67,0.22,5.674266472,8.14592,-0.92244,8.197981959,0.02592,0.00756,0.027,8.12,-0.93,8.173083873,8.66056,0.68808,8.68785092,4.21056,1.22808,4.386,4.45,-0.54,4.482644309
15/09/2020 13:00,4.65112,0.26116,4.658446286,0.14112,0.04116,0.147,4.51,0.22,4.515362665,4.80016,0.22588,4.805471652,0.02016,0.00588,0.021,4.78,0.22,4.785060083,8.15456,-0.91992,8.206284275,0.03456,0.01008,0.036,8.12,-0.93,8.173083873,9.87016,1.04088,9.924892423,5.42016,1.58088,5.646,4.45,-0.54,4.482644309
15/09/2020 13:30,4.65208,0.26144,4.659420479,0.14208,0.04144,0.148,4.51,0.22,4.515362665,4.52304,0.00672,4.523044992,0.02304,0.00672,0.024,4.5,0,4.5,7.99608,-0.77656,8.033700318,0.04608,0.01344,0.048,7.95,-0.79,7.989155149,9.38656,0.87108,9.4268918,4.90656,1.43108,5.111,4.48,-0.56,4.514864339
15/09/2020 14:00,4.54112,0.04116,4.54130653,0.14112,0.04116,0.147,4.4,0,4.4,4.58016,0.00588,4.580163774,0.02016,0.00588,0.021,4.56,0,4.56,8.0432,-0.9074,8.094222693,0.0432,0.0126,0.045,8,-0.92,8.052726246,4.41,-0.56,4.445413367,0,0,0,4.41,-0.56,4.445413367
15/09/2020 14:30,4.52112,0.26116,4.5286566,0.14112,0.04116,0.147,4.38,0.22,4.385521634,4.64824,0.00532,4.648243044,0.01824,0.00532,0.019,4.63,0,4.63,8.1936,-1.0102,8.255639588,0.0336,0.0098,0.035,8.16,-1.02,8.223502903,4.58,-0.59,4.617845818,0,0,0,4.58,-0.59,4.617845818
15/09/2020 15:00,4.48112,0.26116,4.488723761,0.14112,0.04116,0.147,4.34,0.22,4.345572459,4.75344,0.00392,4.753441616,0.01344,0.00392,0.014,4.74,0,4.74,8.2444,-1.0158,8.306743104,0.0144,0.0042,0.015,8.23,-1.02,8.2929669,4.62,-0.57,4.655029538,0,0,0,4.62,-0.57,4.655029538
15/09/2020 15:30,4.46208,0.26144,4.46973252,0.14208,0.04144,0.148,4.32,0.22,4.325598225,4.59536,0.00448,4.595362184,0.01536,0.00448,0.016,4.58,0,4.58,8.08208,-0.98356,8.141707892,0.02208,0.00644,0.023,8.06,-0.99,8.12057264,4.59,-0.62,4.631684359,0,0,0,4.59,-0.62,4.631684359
15/09/2020 16:00,4.63112,0.26116,4.638477875,0.14112,0.04116,0.147,4.49,0.22,4.495386524,4.82248,0.00364,4.822481374,0.01248,0.00364,0.013,4.81,0,4.81,8.19152,-0.95664,8.247191037,0.01152,0.00336,0.012,8.18,-0.96,8.236139873,4.66,-0.56,4.693527458,0,0,0,4.66,-0.56,4.693527458
15/09/2020 16:30,4.88112,0.26116,4.888101574,0.14112,0.04116,0.147,4.74,0.22,4.745102739,5.01672,0.00196,5.016720383,0.00672,0.00196,0.007,5.01,0,5.01,8.04208,-0.80356,8.082125921,0.02208,0.00644,0.023,8.02,-0.81,8.060800208,4.6,-0.46,4.622942786,0,0,0,4.6,-0.46,4.622942786
15/09/2020 17:00,5.05112,0.26116,5.057866922,0.14112,0.04116,0.147,4.91,0.22,4.914926246,5.26,0,5.26,0,0,0,5.26,0,5.26,7.96,-0.69,7.989849811,0,0,0,7.96,-0.69,7.989849811,4.74,-0.46,4.762268367,0,0,0,4.74,-0.46,4.762268367
15/09/2020 17:30,4.97112,0.30116,4.980234071,0.14112,0.04116,0.147,4.83,0.26,4.836992867,5.39,0,5.39,0,0,0,5.39,0,5.39,7.38096,-0.44972,7.39464797,0.00096,0.00028,0.001,7.38,-0.45,7.393706783,4.65,-0.4,4.667172592,0,0,0,4.65,-0.4,4.667172592
15/09/2020 18:00,4.85208,0.30144,4.861434603,0.14208,0.04144,0.148,4.71,0.26,4.717170762,5.35,0,5.35,0,0,0,5.35,0,5.35,7.484,-0.443,7.497099773,0.024,0.007,0.025,7.46,-0.45,7.473560062,4.41,-0.35,4.423867087,0,0,0,4.41,-0.35,4.423867087
15/09/2020 18:30,4.74112,0.36116,4.754855981,0.14112,0.04116,0.147,4.6,0.32,4.611117001,5.25,0,5.25,0,0,0,5.25,0,5.25,7.2392,-0.3644,7.248365609,0.0192,0.0056,0.02,7.22,-0.37,7.229474393,4.41,-0.31,4.420882265,0,0,0,4.41,-0.31,4.420882265
15/09/2020 19:00,4.59208,0.36144,4.606282406,0.14208,0.04144,0.148,4.45,0.32,4.461490782,5.23,0,5.23,0,0,0,5.23,0,5.23,7.06744,-0.30908,7.074195262,0.03744,0.01092,0.039,7.03,-0.32,7.037279304,4.27,-0.31,4.281238139,0,0,0,4.27,-0.31,4.281238139
15/09/2020 19:30,4.53112,0.38116,4.54712342,0.14112,0.04116,0.147,4.39,0.34,4.403146602,5.10192,0.00056,5.101920031,0.00192,0.00056,0.002,5.1,0,5.1,6.88992,-0.25544,6.894653523,0.04992,0.01456,0.052,6.84,-0.27,6.845326873,4.16,-0.27,4.168752811,0,0,0,4.16,-0.27,4.168752811
15/09/2020 20:00,4.58016,0.35088,4.593580564,0.14016,0.04088,0.146,4.44,0.31,4.450808915,5.19288,0.00084,5.192880068,0.00288,0.00084,0.003,5.19,0,5.19,6.90144,-0.23208,6.905341063,0.06144,0.01792,0.064,6.84,-0.25,6.844567189,4.26,-0.27,4.268547762,0,0,0,4.26,-0.27,4.268547762
15/09/2020 20:30,4.50208,0.35144,4.515776168,0.14208,0.04144,0.148,4.36,0.31,4.371006749,4.96,0,4.96,0,0,0,4.96,0,4.96,6.79912,-0.26984,6.804472529,0.06912,0.02016,0.072,6.73,-0.29,6.736245245,4.13,-0.27,4.138816256,0,0,0,4.13,-0.27,4.138816256
15/09/2020 21:00,4.24112,0.40116,4.260050258,0.14112,0.04116,0.147,4.1,0.36,4.115774532,4.57,0,4.57,0,0,0,4.57,0,4.57,6.53648,-0.23936,6.540861105,0.03648,0.01064,0.038,6.5,-0.25,6.504805916,4,-0.27,4.009102144,0,0,0,4,-0.27,4.009102144
15/09/2020 21:30,3.97208,0.44144,3.996534599,0.14208,0.04144,0.148,3.83,0.4,3.850831079,4.25,0,4.25,0,0,0,4.25,0,4.25,6.21168,-0.21076,6.215254476,0.03168,0.00924,0.033,6.18,-0.22,6.183914618,3.83,-0.27,3.839505176,0,0,0,3.83,-0.27,3.839505176
15/09/2020 22:00,3.72112,0.44116,3.747179766,0.14112,0.04116,0.147,3.58,0.4,3.602277058,4.01,0,4.01,0,0,0,4.01,0,4.01,5.65536,0.25448,5.661082653,0.01536,0.00448,0.016,5.64,0.25,5.645538061,3.66,-0.25,3.668528315,0,0,0,3.66,-0.25,3.668528315
15/09/2020 22:30,3.51208,0.48144,3.544924597,0.14208,0.04144,0.148,3.37,0.44,3.398602654,3.74,0,3.74,0,0,0,3.74,0,3.74,5.20416,0.24288,5.209824565,0.04416,0.01288,0.046,5.16,0.23,5.165123425,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
15/09/2020 23:00,3.28304,0.48172,3.318193153,0.14304,0.04172,0.149,3.14,0.44,3.170678161,3.40096,0.00028,3.400960012,0.00096,0.00028,0.001,3.4,0,3.4,4.7836,0.2598,4.790649747,0.0336,0.0098,0.035,4.75,0.25,4.756574398,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
15/09/2020 23:30,3.02112,0.52116,3.065741966,0.14112,0.04116,0.147,2.88,0.48,2.919726015,3.16,0,3.16,0,0,0,3.16,0,3.16,4.59672,0.28196,4.605359508,0.00672,0.00196,0.007,4.59,0.28,4.598532375,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
16/09/2020 00:00,2.93112,0.50116,2.973655293,0.14112,0.04116,0.147,2.79,0.46,2.827666883,2.95,0,2.95,0,0,0,2.95,0,2.95,4.31384,0.32112,4.325775491,0.00384,0.00112,0.004,4.31,0.32,4.321863024,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
16/09/2020 00:30,2.76208,0.53144,2.812741439,0.14208,0.04144,0.148,2.62,0.49,2.665426795,2.83,0,2.83,0,0,0,2.83,0,2.83,4.14208,0.36644,4.158257448,0.02208,0.00644,0.023,4.12,0.36,4.135698248,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
16/09/2020 01:00,2.64112,0.53116,2.694001819,0.14112,0.04116,0.147,2.5,0.49,2.547567467,2.72,0,2.72,0,0,0,2.72,0,2.72,4.03496,0.36728,4.051641248,0.02496,0.00728,0.026,4.01,0.36,4.026127171,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
16/09/2020 01:30,2.61016,0.53088,2.663600721,0.14016,0.04088,0.146,2.47,0.49,2.51813423,2.74,0,2.74,0,0,0,2.74,0,2.74,3.93592,0.36756,3.953045231,0.02592,0.00756,0.027,3.91,0.36,3.926537915,2.71,-0.28,2.724426545,0,0,0,2.71,-0.28,2.724426545
16/09/2020 02:00,2.61112,0.53116,2.664597268,0.14112,0.04116,0.147,2.47,0.49,2.51813423,2.79,0,2.79,0,0,0,2.79,0,2.79,3.91576,0.37168,3.933360192,0.00576,0.00168,0.006,3.91,0.37,3.927467377,2.77,0,2.77,0,0,0,2.77,0,2.77
16/09/2020 02:30,2.57112,0.53116,2.625412158,0.14112,0.04116,0.147,2.43,0.49,2.478911051,2.75,0,2.75,0,0,0,2.75,0,2.75,3.85576,0.37168,3.873632817,0.00576,0.00168,0.006,3.85,0.37,3.867738357,2.77,0,2.77,0,0,0,2.77,0,2.77
16/09/2020 03:00,2.52112,0.53116,2.57646599,0.14112,0.04116,0.147,2.38,0.49,2.429917694,2.69,0,2.69,0,0,0,2.69,0,2.69,3.81576,0.40168,3.836843911,0.00576,0.00168,0.006,3.81,0.4,3.830939832,2.69,0,2.69,0,0,0,2.69,0,2.69
16/09/2020 03:30,2.56112,0.53116,2.615619735,0.14112,0.04116,0.147,2.42,0.49,2.469109151,2.69,0,2.69,0,0,0,2.69,0,2.69,3.85192,0.38056,3.870673533,0.00192,0.00056,0.002,3.85,0.38,3.868707795,2.66,0,2.66,0,0,0,2.66,0,2.66
16/09/2020 04:00,2.56112,0.53116,2.615619735,0.14112,0.04116,0.147,2.42,0.49,2.469109151,2.67,0,2.67,0,0,0,2.67,0,2.67,3.80168,0.38924,3.821554474,0.03168,0.00924,0.033,3.77,0.38,3.789102796,2.7,0,2.7,0,0,0,2.7,0,2.7
16/09/2020 04:30,2.62112,0.53116,2.674397315,0.14112,0.04116,0.147,2.48,0.49,2.527943828,2.64,0,2.64,0,0,0,2.64,0,2.64,3.91168,0.38924,3.930998372,0.03168,0.00924,0.033,3.88,0.38,3.898563838,2.72,0,2.72,0,0,0,2.72,0,2.72
16/09/2020 05:00,2.58112,0.53116,2.63520614,0.14112,0.04116,0.147,2.44,0.49,2.488714528,2.71,0,2.71,0,0,0,2.71,0,2.71,3.94248,0.38364,3.961101892,0.01248,0.00364,0.013,3.93,0.38,3.94832876,2.72,0,2.72,0,0,0,2.72,0,2.72
16/09/2020 05:30,2.67016,0.51088,2.718593901,0.14016,0.04088,0.146,2.53,0.47,2.573285837,2.8,0,2.8,0,0,0,2.8,0,2.8,4.06592,0.34756,4.080747897,0.02592,0.00756,0.027,4.04,0.34,4.054281687,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
16/09/2020 06:00,2.8092,0.4806,2.85001421,0.1392,0.0406,0.145,2.67,0.44,2.706011826,2.98,0,2.98,0,0,0,2.98,0,2.98,4.41224,0.30232,4.422585126,0.04224,0.01232,0.044,4.37,0.29,4.379611855,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
16/09/2020 06:30,3.20824,0.44032,3.238315241,0.13824,0.04032,0.144,3.07,0.4,3.095948966,3.39,0,3.39,0,0,0,3.39,0,3.39,5.52456,-0.15992,5.526874126,0.03456,0.01008,0.036,5.49,-0.17,5.492631428,3.18,-0.09,3.18127333,0,0,0,3.18,-0.09,3.18127333
16/09/2020 07:00,3.4192,0.4306,3.446207336,0.1392,0.0406,0.145,3.28,0.39,3.3031046,3.71,0,3.71,0,0,0,3.71,0,3.71,6.19,-0.28,6.196329559,0,0,0,6.19,-0.28,6.196329559,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
16/09/2020 07:30,3.95824,0.41032,3.979450515,0.13824,0.04032,0.144,3.82,0.37,3.837877017,4.02,0,4.02,0,0,0,4.02,0,4.02,7,-0.49,7.017129043,0,0,0,7,-0.49,7.017129043,3.5,-0.22,3.50690747,0,0,0,3.5,-0.22,3.50690747
16/09/2020 08:00,4.13728,0.36004,4.152916397,0.13728,0.04004,0.143,4,0.32,4.012779585,4.37,0,4.37,0,0,0,4.37,0,4.37,7.45,-0.6,7.474122022,0,0,0,7.45,-0.6,7.474122022,3.89,-0.3,3.901550974,0,0,0,3.89,-0.3,3.901550974
16/09/2020 08:30,4.37536,0.30948,4.386291486,0.13536,0.03948,0.141,4.24,0.27,4.248588001,4.66,0,4.66,0,0,0,4.66,0,4.66,8.19192,-0.89944,8.241149531,0.00192,0.00056,0.002,8.19,-0.9,8.239302155,4.14,-0.35,4.154768345,0,0,0,4.14,-0.35,4.154768345
16/09/2020 09:00,4.52632,0.26976,4.534351464,0.13632,0.03976,0.142,4.39,0.23,4.396020928,4.77096,0.00028,4.770960008,0.00096,0.00028,0.001,4.77,0,4.77,8.30288,-0.87916,8.349295695,0.00288,0.00084,0.003,8.3,-0.88,8.346520233,4.29,-0.4,4.308607664,0,0,0,4.29,-0.4,4.308607664
16/09/2020 09:30,4.6492,0.2706,4.657068284,0.1392,0.0406,0.145,4.51,0.23,4.515860937,4.87192,0.00056,4.871920032,0.00192,0.00056,0.002,4.87,0,4.87,8.45192,-0.94944,8.505080129,0.00192,0.00056,0.002,8.45,-0.95,8.503234679,4.46,-0.4,4.477901294,0,0,0,4.46,-0.4,4.477901294
16/09/2020 10:00,4.70016,0.27088,4.707959218,0.14016,0.04088,0.146,4.56,0.23,4.565796754,4.81288,0.00084,4.812880073,0.00288,0.00084,0.003,4.81,0,4.81,8.49896,-0.93572,8.550315374,0.04896,0.01428,0.051,8.45,-0.95,8.503234679,4.53,-0.47,4.554316634,0,0,0,4.53,-0.47,4.554316634
16/09/2020 10:30,4.73016,0.27088,4.737909835,0.14016,0.04088,0.146,4.59,0.23,4.595758914,4.65728,0.00504,4.657282727,0.01728,0.00504,0.018,4.64,0,4.64,8.45224,-0.93268,8.503543555,0.16224,0.04732,0.169,8.29,-0.98,8.347724241,4.46,-0.47,4.484696199,0,0,0,4.46,-0.47,4.484696199
16/09/2020 11:00,4.8192,0.0406,4.819371017,0.1392,0.0406,0.145,4.68,0,4.68,4.79016,0.28588,4.798683174,0.02016,0.00588,0.021,4.77,0.28,4.778210962,8.40904,-0.94528,8.462003782,0.11904,0.03472,0.124,8.29,-0.98,8.347724241,4.59,-0.54,4.621655548,0,0,0,4.59,-0.54,4.621655548
16/09/2020 11:30,4.7392,0.2606,4.746359552,0.1392,0.0406,0.145,4.6,0.22,4.605257865,4.82344,0.00392,4.823441593,0.01344,0.00392,0.014,4.81,0,4.81,8.66064,-1.11648,8.732308561,0.08064,0.02352,0.084,8.58,-1.14,8.655402937,4.7,-0.54,4.730919572,0,0,0,4.7,-0.54,4.730919572
16/09/2020 12:00,4.7392,0.2606,4.746359552,0.1392,0.0406,0.145,4.6,0.22,4.605257865,4.7792,0.3456,4.791679455,0.0192,0.0056,0.02,4.76,0.34,4.772127408,8.62488,-1.08316,8.692628521,0.19488,0.05684,0.203,8.43,-1.14,8.506732628,4.64,-0.51,4.667943873,0,0,0,4.64,-0.51,4.667943873
16/09/2020 12:30,4.7392,0.2606,4.746359552,0.1392,0.0406,0.145,4.6,0.22,4.605257865,4.85496,0.00728,4.854965458,0.02496,0.00728,0.026,4.83,0,4.83,8.54432,-1.05624,8.609358118,0.18432,0.05376,0.192,8.36,-1.11,8.433368248,4.67,-0.53,4.699978723,0,0,0,4.67,-0.53,4.699978723
16/09/2020 13:00,4.76016,0.26088,4.767303389,0.14016,0.04088,0.146,4.62,0.22,4.625235129,4.87304,0.30672,4.882683279,0.02304,0.00672,0.024,4.85,0.3,4.859269492,8.48064,-0.96648,8.535533867,0.32064,0.09352,0.334,8.16,-1.06,8.22856002,4.72,-0.53,4.749663146,0,0,0,4.72,-0.53,4.749663146
16/09/2020 13:30,4.80112,0.29116,4.809940478,0.14112,0.04116,0.147,4.66,0.25,4.66670119,4.78112,0.30616,4.790912481,0.02112,0.00616,0.022,4.76,0.3,4.769444412,8.24248,-0.81636,8.282808714,0.25248,0.07364,0.263,7.99,-0.89,8.039415402,4.72,-0.51,4.747473012,0,0,0,4.72,-0.51,4.747473012
16/09/2020 14:00,4.75112,0.26116,4.75829232,0.14112,0.04116,0.147,4.61,0.22,4.615246472,4.81688,0.30784,4.826706786,0.02688,0.00784,0.028,4.79,0.3,4.799385377,8.22328,-0.86196,8.268331694,0.23328,0.06804,0.243,7.99,-0.93,8.04394182,4.53,-0.48,4.555359481,0,0,0,4.53,-0.48,4.555359481
16/09/2020 14:30,4.67112,0.29116,4.680185488,0.14112,0.04116,0.147,4.53,0.25,4.53689321,4.72496,0.30728,4.734941182,0.02496,0.00728,0.026,4.7,0.3,4.709564736,8.37944,-1.02308,8.441664966,0.22944,0.06692,0.239,8.15,-1.09,8.222566509,4.61,-0.54,4.641519148,0,0,0,4.61,-0.54,4.641519148
16/09/2020 15:00,4.59112,0.28116,4.599721057,0.14112,0.04116,0.147,4.45,0.24,4.456467211,4.70072,0.30896,4.710862426,0.03072,0.00896,0.032,4.67,0.3,4.679626053,8.35584,-0.99788,8.415213996,0.31584,0.09212,0.329,8.04,-1.09,8.113550394,4.59,-0.54,4.621655548,0,0,0,4.59,-0.54,4.621655548
16/09/2020 15:30,4.65208,0.30144,4.661835947,0.14208,0.04144,0.148,4.51,0.26,4.51748824,4.68632,0.28476,4.694963621,0.01632,0.00476,0.017,4.67,0.28,4.678386474,8.14688,-0.75716,8.181989061,0.38688,0.11284,0.403,7.76,-0.87,7.808617035,4.53,-0.47,4.554316634,0,0,0,4.53,-0.47,4.554316634
16/09/2020 16:00,4.78112,0.30116,4.790595558,0.14112,0.04116,0.147,4.64,0.26,4.647278774,4.86072,0.28896,4.869301469,0.03072,0.00896,0.032,4.83,0.28,4.838109135,8.2304,-0.7678,8.266135796,0.3504,0.1022,0.365,7.88,-0.87,7.92788118,4.53,-0.43,4.550362623,0,0,0,4.53,-0.43,4.550362623
16/09/2020 16:30,4.99208,0.33144,5.003070577,0.14208,0.04144,0.148,4.85,0.29,4.858662367,5.13744,0.29092,5.145670433,0.03744,0.01092,0.039,5.1,0.28,5.107680491,8.09736,-0.71452,8.128823888,0.32736,0.09548,0.341,7.77,-0.81,7.81210599,4.61,-0.37,4.624824321,0,0,0,4.61,-0.37,4.624824321
16/09/2020 17:00,5.07016,0.33088,5.080945188,0.14016,0.04088,0.146,4.93,0.29,4.938522046,5.17304,0.28672,5.180979753,0.02304,0.00672,0.024,5.15,0.28,5.157606034,7.87936,-0.59852,7.902059238,0.27936,0.08148,0.291,7.6,-0.68,7.630360411,4.59,-0.35,4.603324885,0,0,0,4.59,-0.35,4.603324885
16/09/2020 17:30,5.03112,0.35116,5.04336017,0.14112,0.04116,0.147,4.89,0.31,4.899816323,5.394,0.257,5.40011898,0.024,0.007,0.025,5.37,0.25,5.375816217,7.47968,-0.39676,7.490195685,0.31968,0.09324,0.333,7.16,-0.49,7.176747174,4.51,-0.31,4.520641547,0,0,0,4.51,-0.31,4.520641547
16/09/2020 18:00,4.92112,0.37116,4.935096939,0.14112,0.04116,0.147,4.78,0.33,4.791377672,5.2588,0.3684,5.271688155,0.0288,0.0084,0.03,5.23,0.36,5.242375416,7.39512,-0.37184,7.404462492,0.40512,0.11816,0.422,6.99,-0.49,7.007153488,4.37,-0.28,4.378961064,0,0,0,4.37,-0.28,4.378961064
16/09/2020 18:30,4.76208,0.41144,4.779821001,0.14208,0.04144,0.148,4.62,0.37,4.634792336,5.20496,0.29728,5.213442625,0.02496,0.00728,0.026,5.18,0.29,5.18811141,7.37488,-0.32316,7.381956881,0.43488,0.12684,0.453,6.94,-0.45,6.954574034,4.19,-0.25,4.197451608,0,0,0,4.19,-0.25,4.197451608
16/09/2020 19:00,4.59208,0.44144,4.61324918,0.14208,0.04144,0.148,4.45,0.4,4.46794136,5.03824,0.45532,5.05877244,0.01824,0.00532,0.019,5.02,0.45,5.040128967,7.138,-0.281,7.14352889,0.408,0.119,0.425,6.73,-0.4,6.741876593,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
16/09/2020 19:30,4.59112,0.46116,4.61422273,0.14112,0.04116,0.147,4.45,0.42,4.469776281,5.00728,0.00504,5.007282536,0.01728,0.00504,0.018,4.99,0,4.99,6.99248,-0.26136,6.99736276,0.37248,0.10864,0.388,6.62,-0.37,6.630331817,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
16/09/2020 20:00,4.53016,0.43088,4.550605147,0.14016,0.04088,0.146,4.39,0.39,4.407289416,5.00072,0.39896,5.016609373,0.03072,0.00896,0.032,4.97,0.39,4.985278327,6.76488,-0.22816,6.768726498,0.31488,0.09184,0.328,6.45,-0.32,6.457933106,4.21,-0.26,4.218020863,0,0,0,4.21,-0.26,4.218020863
16/09/2020 20:30,4.38112,0.47116,4.406382212,0.14112,0.04116,0.147,4.24,0.43,4.261748467,4.77864,0.00252,4.778640664,0.00864,0.00252,0.009,4.77,0,4.77,6.68928,-0.16396,6.691289099,0.32928,0.09604,0.343,6.36,-0.26,6.365312247,3.95,-0.24,3.957284422,0,0,0,3.95,-0.24,3.957284422
16/09/2020 21:00,4.11208,0.50144,4.142540766,0.14208,0.04144,0.148,3.97,0.46,3.996561022,4.4792,0.2256,4.484877702,0.0192,0.0056,0.02,4.46,0.22,4.465422712,6.37232,-0.15224,6.37413831,0.23232,0.06776,0.242,6.14,-0.22,6.143940104,3.81,-0.24,3.817551571,0,0,0,3.81,-0.24,3.817551571
16/09/2020 21:30,3.91112,0.53116,3.947023005,0.14112,0.04116,0.147,3.77,0.49,3.801710142,4.1648,0.0014,4.164800235,0.0048,0.0014,0.005,4.16,0,4.16,6.06536,-0.18052,6.068045764,0.13536,0.03948,0.141,5.93,-0.22,5.934079541,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
16/09/2020 22:00,3.71208,0.53144,3.749928853,0.14208,0.04144,0.148,3.57,0.49,3.603470549,3.83768,0.00224,3.837680654,0.00768,0.00224,0.008,3.83,0,3.83,5.48904,0.26472,5.49541962,0.11904,0.03472,0.124,5.37,0.23,5.374923255,3.53,-0.24,3.538149234,0,0,0,3.53,-0.24,3.538149234
16/09/2020 22:30,3.42016,0.56088,3.46584489,0.14016,0.04088,0.146,3.28,0.52,3.320963716,3.63384,0.00112,3.633840173,0.00384,0.00112,0.004,3.63,0,3.63,5.03768,0.26724,5.044763324,0.12768,0.03724,0.133,4.91,0.23,4.915384013,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
16/09/2020 23:00,3.22208,0.56144,3.270629053,0.14208,0.04144,0.148,3.08,0.52,3.123587681,3.34288,0.00084,3.342880106,0.00288,0.00084,0.003,3.34,0,3.34,4.75088,0.29984,4.760332425,0.17088,0.04984,0.178,4.58,0.25,4.586818069,3.2,-0.24,3.208987379,0,0,0,3.2,-0.24,3.208987379
16/09/2020 23:30,3.00016,0.58088,3.055876568,0.14016,0.04088,0.146,2.86,0.54,2.910532597,3.11288,0.00084,3.112880113,0.00288,0.00084,0.003,3.11,0,3.11,4.45528,0.34404,4.468543767,0.18528,0.05404,0.193,4.27,0.29,4.279836445,3.04,-0.24,3.049458968,0,0,0,3.04,-0.24,3.049458968
17/09/2020 00:00,2.86112,0.58116,2.919546985,0.14112,0.04116,0.147,2.72,0.54,2.773084925,2.91576,0.00168,2.915760484,0.00576,0.00168,0.006,2.91,0,2.91,4.18528,0.34404,4.199396647,0.18528,0.05404,0.193,4,0.29,4.010498722,2.91,-0.3,2.925423046,0,0,0,2.91,-0.3,2.925423046
17/09/2020 00:30,2.73208,0.58144,2.793265759,0.14208,0.04144,0.148,2.59,0.54,2.645694616,2.7696,0.0028,2.769601415,0.0096,0.0028,0.01,2.76,0,2.76,3.9312,0.4116,3.952688705,0.2112,0.0616,0.22,3.72,0.35,3.736428776,2.79,0.16,2.794584048,0,0,0,2.79,0.16,2.794584048
17/09/2020 01:00,2.64208,0.58144,2.705302053,0.14208,0.04144,0.148,2.5,0.54,2.557655176,2.69248,0.00364,2.69248246,0.01248,0.00364,0.013,2.68,0,2.68,3.83856,0.38208,3.857528743,0.17856,0.05208,0.186,3.66,0.33,3.674846936,2.81,0,2.81,0,0,0,2.81,0,2.81
17/09/2020 01:30,2.59112,0.58116,2.655494267,0.14112,0.04116,0.147,2.45,0.54,2.508804496,2.68864,0.00252,2.688641181,0.00864,0.00252,0.009,2.68,0,2.68,3.84256,0.38908,3.862207995,0.20256,0.05908,0.211,3.64,0.33,3.65492818,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
17/09/2020 02:00,2.59112,0.58116,2.655494267,0.14112,0.04116,0.147,2.45,0.54,2.508804496,2.75576,0.00168,2.755760512,0.00576,0.00168,0.006,2.75,0,2.75,3.808,0.379,3.826813949,0.168,0.049,0.175,3.64,0.33,3.65492818,2.79,-0.25,2.801178323,0,0,0,2.79,-0.25,2.801178323
17/09/2020 02:30,2.54112,0.58116,2.60672933,0.14112,0.04116,0.147,2.4,0.54,2.46,2.78056,0.00308,2.780561706,0.01056,0.00308,0.011,2.77,0,2.77,3.84448,0.38964,3.86417466,0.20448,0.05964,0.213,3.64,0.33,3.65492818,2.73,0,2.73,0,0,0,2.73,0,2.73
17/09/2020 03:00,2.51112,0.58116,2.577493084,0.14112,0.04116,0.147,2.37,0.54,2.430740628,2.74672,0.00196,2.746720699,0.00672,0.00196,0.007,2.74,0,2.74,3.81952,0.38236,3.838610712,0.17952,0.05236,0.187,3.64,0.33,3.65492818,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
17/09/2020 03:30,2.53112,0.58116,2.596981979,0.14112,0.04116,0.147,2.39,0.54,2.450244886,2.71864,0.00252,2.718641168,0.00864,0.00252,0.009,2.71,0,2.71,3.79168,0.36424,3.80913481,0.15168,0.04424,0.158,3.64,0.32,3.654038861,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
17/09/2020 04:00,2.49208,0.56144,2.554540585,0.14208,0.04144,0.148,2.35,0.52,2.406844407,2.75672,0.00196,2.756720697,0.00672,0.00196,0.007,2.75,0,2.75,3.81088,0.36984,3.828784141,0.17088,0.04984,0.178,3.64,0.32,3.654038861,2.67,0.16,2.674789711,0,0,0,2.67,0.16,2.674789711
17/09/2020 04:30,2.57112,0.56116,2.631645607,0.14112,0.04116,0.147,2.43,0.52,2.48501509,2.66384,0.00112,2.663840235,0.00384,0.00112,0.004,2.66,0,2.66,3.81968,0.34824,3.835521659,0.19968,0.05824,0.208,3.62,0.29,3.631597445,2.67,0.19,2.676751763,0,0,0,2.67,0.19,2.676751763
17/09/2020 05:00,2.60112,0.56116,2.660963322,0.14112,0.04116,0.147,2.46,0.52,2.514358765,2.69384,0.00112,2.693840233,0.00384,0.00112,0.004,2.69,0,2.69,3.9584,0.3362,3.972651633,0.1584,0.0462,0.165,3.8,0.29,3.811049724,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
17/09/2020 05:30,2.64016,0.56088,2.699079695,0.14016,0.04088,0.146,2.5,0.52,2.553507392,2.77672,0.00196,2.776720692,0.00672,0.00196,0.007,2.77,0,2.77,4.05048,0.34264,4.064946543,0.18048,0.05264,0.188,3.87,0.29,3.880850422,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
17/09/2020 06:00,2.76824,0.53032,2.818579784,0.13824,0.04032,0.144,2.63,0.49,2.675256997,2.99672,0.00196,2.996720641,0.00672,0.00196,0.007,2.99,0,2.99,4.42144,0.30292,4.431804621,0.18144,0.05292,0.189,4.24,0.25,4.247363888,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
17/09/2020 06:30,3.22824,0.46032,3.260893743,0.13824,0.04032,0.144,3.09,0.42,3.118413058,3.4196,0.0028,3.419601146,0.0096,0.0028,0.01,3.41,0,3.41,5.46704,-0.18128,5.47004468,0.16704,0.04872,0.174,5.3,-0.23,5.304988219,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
17/09/2020 07:00,3.45016,0.46088,3.480806573,0.14016,0.04088,0.146,3.31,0.42,3.336540124,3.76384,0.00112,3.763840167,0.00384,0.00112,0.004,3.76,0,3.76,6.22384,-0.27388,6.229863129,0.12384,0.03612,0.129,6.1,-0.31,6.10787197,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
17/09/2020 07:30,3.89824,0.46032,3.925324139,0.13824,0.04032,0.144,3.76,0.42,3.783384728,4.15096,0.00028,4.150960009,0.00096,0.00028,0.001,4.15,0,4.15,6.99664,-0.43348,7.010055364,0.05664,0.01652,0.059,6.94,-0.45,6.954574034,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
17/09/2020 08:00,4.07824,0.43032,4.100880003,0.13824,0.04032,0.144,3.94,0.39,3.95925498,4.45,0,4.45,0,0,0,4.45,0,4.45,7.51736,-0.55452,7.537784409,0.08736,0.02548,0.091,7.43,-0.58,7.452603572,3.78,-0.25,3.788258175,0,0,0,3.78,-0.25,3.788258175
17/09/2020 08:30,4.28824,0.38032,4.305072078,0.13824,0.04032,0.144,4.15,0.34,4.163904418,4.63576,0.00168,4.635760304,0.00576,0.00168,0.006,4.63,0,4.63,8.18704,-0.75128,8.221438171,0.16704,0.04872,0.174,8.02,-0.8,8.059801486,4.08,-0.3,4.091014544,0,0,0,4.08,-0.3,4.091014544
17/09/2020 09:00,4.4192,0.3506,4.43308572,0.1392,0.0406,0.145,4.28,0.31,4.29121195,4.69152,0.00336,4.691521203,0.01152,0.00336,0.012,4.68,0,4.68,8.29848,-0.85836,8.342754473,0.10848,0.03164,0.113,8.19,-0.89,8.238215826,4.29,-0.41,4.30954754,0,0,0,4.29,-0.41,4.30954754
17/09/2020 09:30,4.54824,0.35032,4.561711433,0.13824,0.04032,0.144,4.41,0.31,4.420882265,4.7944,0.0042,4.79440184,0.0144,0.0042,0.015,4.78,0,4.78,8.34256,-0.85092,8.385843559,0.20256,0.05908,0.211,8.14,-0.91,8.19070815,4.34,-0.43,4.361249821,0,0,0,4.34,-0.43,4.361249821
17/09/2020 10:00,4.54824,0.32032,4.559505675,0.13824,0.04032,0.144,4.41,0.28,4.418879949,4.87976,0.34868,4.892201488,0.02976,0.00868,0.031,4.85,0.34,4.86190292,8.51616,-0.92112,8.565829977,0.23616,0.06888,0.246,8.28,-0.99,8.338974757,4.37,-0.47,4.395201929,0,0,0,4.37,-0.47,4.395201929
17/09/2020 10:30,4.4992,0.3006,4.509230644,0.1392,0.0406,0.145,4.36,0.26,4.367745414,4.84224,0.32232,4.852955635,0.04224,0.01232,0.044,4.8,0.31,4.81,8.49592,-0.81244,8.534677229,0.26592,0.07756,0.277,8.23,-0.89,8.277982846,4.49,-0.51,4.518871541,0,0,0,4.49,-0.51,4.518871541
17/09/2020 11:00,4.59824,0.28032,4.606776574,0.13824,0.04032,0.144,4.46,0.24,4.466452731,4.87032,0.35176,4.883006451,0.04032,0.01176,0.042,4.83,0.34,4.841952086,8.49776,-0.88232,8.543442725,0.19776,0.05768,0.206,8.3,-0.94,8.35305932,4.79912,-0.29484,4.808168404,0.42912,0.12516,0.447,4.37,-0.42,4.390136672
17/09/2020 11:30,4.5292,0.3106,4.539837552,0.1392,0.0406,0.145,4.39,0.27,4.398295124,4.75032,0.35176,4.763326065,0.04032,0.01176,0.042,4.71,0.34,4.722255817,8.33648,-0.91936,8.387021021,0.27648,0.08064,0.288,8.06,-1,8.121797831,8.12768,0.63724,8.152622707,3.72768,1.08724,3.883,4.4,-0.45,4.422951503
17/09/2020 12:00,4.5292,0.2806,4.537883758,0.1392,0.0406,0.145,4.39,0.24,4.39655547,4.62704,0.35372,4.640540594,0.04704,0.01372,0.049,4.58,0.34,4.592602748,8.18976,-0.81132,8.229848662,0.26976,0.07868,0.281,7.92,-0.89,7.969849434,9.04352,0.85436,9.083786931,4.64352,1.35436,4.837,4.4,-0.5,4.428317965
17/09/2020 12:30,4.5292,0.3006,4.53916435,0.1392,0.0406,0.145,4.39,0.26,4.397692577,4.698,0.354,4.711318287,0.048,0.014,0.05,4.65,0.34,4.662413538,7.96392,-0.79344,8.00334735,0.19392,0.05656,0.202,7.77,-0.85,7.816354649,9.61784,1.01312,9.6710526,5.18784,1.51312,5.404,4.43,-0.5,4.45812741
17/09/2020 13:00,4.5092,0.3006,4.519208448,0.1392,0.0406,0.145,4.37,0.26,4.377727721,4.54704,0.28372,4.555882988,0.04704,0.01372,0.049,4.5,0.27,4.508092723,8.09544,-0.81008,8.135869861,0.20544,0.05992,0.214,7.89,-0.87,7.93782086,11.26024,1.46632,11.3553115,6.81024,1.98632,7.094,4.45,-0.52,4.480279009
17/09/2020 13:30,4.43016,0.30088,4.440365571,0.14016,0.04088,0.146,4.29,0.26,4.297871566,4.50032,0.28176,4.509131712,0.04032,0.01176,0.042,4.46,0.27,4.468165172,7.85184,-0.71988,7.884771309,0.17184,0.05012,0.179,7.68,-0.77,7.718503741,9.21152,0.88336,9.25377899,4.81152,1.40336,5.012,4.4,-0.52,4.430620724
17/09/2020 14:00,4.39016,0.30088,4.40045834,0.14016,0.04088,0.146,4.25,0.26,4.257945514,4.49552,0.01036,4.495531937,0.03552,0.01036,0.037,4.46,0,4.46,7.6804,-0.7778,7.719683737,0.1104,0.0322,0.115,7.57,-0.81,7.6132122,10.42688,1.30284,10.50795977,6.14688,1.79284,6.403,4.28,-0.49,4.307957753
17/09/2020 14:30,4.32016,0.30088,4.330624805,0.14016,0.04088,0.146,4.18,0.26,4.188078318,4.39976,0.00868,4.399768562,0.02976,0.00868,0.031,4.37,0,4.37,7.61888,-0.84116,7.665173357,0.09888,0.02884,0.103,7.52,-0.87,7.570158519,9.79792,1.08356,9.857653808,5.49792,1.60356,5.727,4.3,-0.52,4.331327741
17/09/2020 15:00,4.28016,0.32088,4.292171199,0.14016,0.04088,0.146,4.14,0.28,4.149457796,4.39688,0.00784,4.39688699,0.02688,0.00784,0.028,4.37,0,4.37,7.62272,-0.88004,7.673351979,0.10272,0.02996,0.107,7.52,-0.91,7.574859735,8.134,0.647,8.159691477,3.864,1.127,4.025,4.27,-0.48,4.296894227
17/09/2020 15:30,4.28016,0.32088,4.292171199,0.14016,0.04088,0.146,4.14,0.28,4.149457796,4.3688,0.2984,4.378978876,0.0288,0.0084,0.03,4.34,0.29,4.349678149,7.68176,-0.88032,7.732037248,0.10176,0.02968,0.106,7.58,-0.91,7.634428597,5.86752,-0.02864,5.867589897,1.54752,0.45136,1.612,4.32,-0.48,4.346584866
17/09/2020 16:00,4.46016,0.32088,4.471687735,0.14016,0.04088,0.146,4.32,0.28,4.329064564,4.5788,0.2984,4.588513049,0.0288,0.0084,0.03,4.55,0.29,4.559232392,7.72304,-0.81828,7.766268666,0.14304,0.04172,0.149,7.58,-0.86,7.628630283,4.34,-0.46,4.364309797,0,0,0,4.34,-0.46,4.364309797
17/09/2020 16:30,4.64016,0.34088,4.652664183,0.14016,0.04088,0.146,4.5,0.3,4.509988914,4.72784,0.37812,4.742936411,0.02784,0.00812,0.029,4.7,0.37,4.714541335,7.58992,-0.67044,7.619473433,0.16992,0.04956,0.177,7.42,-0.72,7.45485077,4.34,-0.38,4.356604182,0,0,0,4.34,-0.38,4.356604182
17/09/2020 17:00,4.72824,0.34032,4.740471622,0.13824,0.04032,0.144,4.59,0.3,4.599793474,4.95304,0.30672,4.962527824,0.02304,0.00672,0.024,4.93,0.3,4.939119355,7.5184,-0.5238,7.536624244,0.1584,0.0462,0.165,7.36,-0.57,7.382039014,4.32,-0.35,4.33415505,0,0,0,4.32,-0.35,4.33415505
17/09/2020 17:30,4.74824,0.37032,4.762658921,0.13824,0.04032,0.144,4.61,0.33,4.621796188,5.07016,0.30588,5.079378407,0.02016,0.00588,0.021,5.05,0.3,5.058903043,7.13416,-0.40212,7.145483846,0.16416,0.04788,0.171,6.97,-0.45,6.984511436,4.36,-0.32,4.371727347,0,0,0,4.36,-0.32,4.371727347
17/09/2020 18:00,4.74824,0.40032,4.765085435,0.13824,0.04032,0.144,4.61,0.36,4.624035034,5.20248,0.22364,5.207284609,0.01248,0.00364,0.013,5.19,0.22,5.19466072,7.13704,-0.34128,7.145195029,0.16704,0.04872,0.174,6.97,-0.39,6.98090252,4.2,-0.29,4.21,0,0,0,4.2,-0.29,4.21
17/09/2020 18:30,4.5892,0.4406,4.610302051,0.1392,0.0406,0.145,4.45,0.4,4.46794136,5.00288,0.00084,5.002880071,0.00288,0.00084,0.003,5,0,5,6.99424,-0.32668,7.001864966,0.11424,0.03332,0.119,6.88,-0.36,6.889412167,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
17/09/2020 19:00,4.60824,0.42032,4.627369101,0.13824,0.04032,0.144,4.47,0.38,4.486123048,4.91,0,4.91,0,0,0,4.91,0,4.91,6.9312,-0.3334,6.93921386,0.0912,0.0266,0.095,6.84,-0.36,6.849467133,3.91,-0.25,3.917984176,0,0,0,3.91,-0.25,3.917984176
17/09/2020 19:30,4.51824,0.44032,4.539644744,0.13824,0.04032,0.144,4.38,0.4,4.398226915,4.91,0,4.91,0,0,0,4.91,0,4.91,6.74792,-0.26144,6.752982689,0.09792,0.02856,0.102,6.65,-0.29,6.656320305,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
17/09/2020 20:00,4.57728,0.44004,4.598383129,0.13728,0.04004,0.143,4.44,0.4,4.457981606,5.05192,0.00056,5.051920031,0.00192,0.00056,0.002,5.05,0,5.05,6.78248,-0.18136,6.784904303,0.13248,0.03864,0.138,6.65,-0.22,6.653638103,4.11,-0.23,4.116430493,0,0,0,4.11,-0.23,4.116430493
17/09/2020 20:30,4.48824,0.48032,4.513868142,0.13824,0.04032,0.144,4.35,0.44,4.372196244,4.85288,0.00084,4.852880073,0.00288,0.00084,0.003,4.85,0,4.85,6.67952,-0.16764,6.681623351,0.17952,0.05236,0.187,6.5,-0.22,6.503722011,3.93,-0.23,3.936724527,0,0,0,3.93,-0.23,3.936724527
17/09/2020 21:00,4.24824,0.50032,4.277600168,0.13824,0.04032,0.144,4.11,0.46,4.135661978,4.58192,0.00056,4.581920034,0.00192,0.00056,0.002,4.58,0,4.58,6.40016,-0.17912,6.402666007,0.14016,0.04088,0.146,6.26,-0.22,6.263864622,3.85,-0.23,3.856864011,0,0,0,3.85,-0.23,3.856864011
17/09/2020 21:30,4.0092,0.5306,4.044158874,0.1392,0.0406,0.145,3.87,0.49,3.900897333,4.27768,0.00224,4.277680586,0.00768,0.00224,0.008,4.27,0,4.27,6.08208,-0.23856,6.086756772,0.14208,0.04144,0.148,5.94,-0.28,5.946595665,3.52,0.01,3.520014205,0,0,0,3.52,0.01,3.520014205
17/09/2020 22:00,3.80824,0.53032,3.844987802,0.13824,0.04032,0.144,3.67,0.49,3.702566677,3.91864,0.00252,3.91864081,0.00864,0.00252,0.009,3.91,0,3.91,5.488,0.309,5.496692187,0.168,0.049,0.175,5.32,0.26,5.326349594,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
17/09/2020 22:30,3.58824,0.55032,3.630195367,0.13824,0.04032,0.144,3.45,0.51,3.487491935,3.55192,0.00056,3.551920044,0.00192,0.00056,0.002,3.55,0,3.55,5.104,0.372,5.117538471,0.144,0.042,0.15,4.96,0.33,4.970965701,3.32,0.15,3.323386827,0,0,0,3.32,0.15,3.323386827
17/09/2020 23:00,3.3192,0.5506,3.364557772,0.1392,0.0406,0.145,3.18,0.51,3.220636583,3.27384,0.00112,3.273840192,0.00384,0.00112,0.004,3.27,0,3.27,4.73536,0.40948,4.753031475,0.13536,0.03948,0.141,4.6,0.37,4.614856444,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
17/09/2020 23:30,3.06112,0.58116,3.11579887,0.14112,0.04116,0.147,2.92,0.54,2.969511744,2.99728,0.00504,2.997284237,0.01728,0.00504,0.018,2.98,0,2.98,4.46384,0.40612,4.482276319,0.12384,0.03612,0.129,4.34,0.37,4.355743335,3.03,0.17,3.03476523,0,0,0,3.03,0.17,3.03476523
18/09/2020 00:00,2.85304,0.58172,2.911740957,0.14304,0.04172,0.149,2.71,0.54,2.76327704,2.78728,0.00504,2.787284557,0.01728,0.00504,0.018,2.77,0,2.77,4.2056,0.4708,4.231870036,0.1056,0.0308,0.11,4.1,0.44,4.123542167,2.94,0.12,2.94244796,0,0,0,2.94,0.12,2.94244796
18/09/2020 00:30,2.74304,0.60172,2.808261989,0.14304,0.04172,0.149,2.6,0.56,2.659624034,2.67576,0.00168,2.675760527,0.00576,0.00168,0.006,2.67,0,2.67,4.01864,0.49752,4.04932014,0.12864,0.03752,0.134,3.89,0.46,3.917103522,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
18/09/2020 01:00,2.64112,0.60116,2.708672775,0.14112,0.04116,0.147,2.5,0.56,2.561952381,2.59096,0.00028,2.590960015,0.00096,0.00028,0.001,2.59,0,2.59,3.96632,0.49976,3.997681128,0.13632,0.03976,0.142,3.83,0.46,3.857525113,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
18/09/2020 01:30,2.61208,0.60144,2.680427578,0.14208,0.04144,0.148,2.47,0.56,2.532686321,2.59,0,2.59,0,0,0,2.59,0,2.59,3.894,0.502,3.92622465,0.144,0.042,0.15,3.75,0.46,3.778107992,2.78,0.21,2.787920372,0,0,0,2.78,0.21,2.787920372
18/09/2020 02:00,2.61208,0.60144,2.680427578,0.14208,0.04144,0.148,2.47,0.56,2.532686321,2.65,0,2.65,0,0,0,2.65,0,2.65,3.88344,0.49892,3.915357889,0.13344,0.03892,0.139,3.75,0.46,3.778107992,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
18/09/2020 02:30,2.57208,0.60144,2.641462777,0.14208,0.04144,0.148,2.43,0.56,2.493692042,2.65,0,2.65,0,0,0,2.65,0,2.65,3.83808,0.49444,3.869797023,0.11808,0.03444,0.123,3.72,0.46,3.748332963,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
18/09/2020 03:00,2.53208,0.60144,2.602529385,0.14208,0.04144,0.148,2.39,0.56,2.454730128,2.62,0,2.62,0,0,0,2.62,0,2.62,3.80448,0.48464,3.835224113,0.08448,0.02464,0.088,3.72,0.46,3.748332963,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
18/09/2020 03:30,2.50208,0.60144,2.573350812,0.14208,0.04144,0.148,2.36,0.56,2.42553087,2.57,0,2.57,0,0,0,2.57,0,2.57,3.81584,0.48212,3.846176621,0.07584,0.02212,0.079,3.74,0.46,3.768182586,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
18/09/2020 04:00,2.47112,0.60116,2.543192364,0.14112,0.04116,0.147,2.33,0.56,2.396351393,2.55,0,2.55,0,0,0,2.55,0,2.55,3.79856,0.47708,3.828402199,0.05856,0.01708,0.061,3.74,0.46,3.768182586,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
18/09/2020 04:30,2.57112,0.60116,2.640464239,0.14112,0.04116,0.147,2.43,0.56,2.493692042,2.55,0,2.55,0,0,0,2.55,0,2.55,3.87568,0.45624,3.902441595,0.05568,0.01624,0.058,3.82,0.44,3.845256818,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
18/09/2020 05:00,2.53112,0.60116,2.601530665,0.14112,0.04116,0.147,2.39,0.56,2.454730128,2.57,0,2.57,0,0,0,2.57,0,2.57,3.89488,0.46184,3.922166034,0.07488,0.02184,0.078,3.82,0.44,3.845256818,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
18/09/2020 05:30,2.59112,0.62116,2.664534218,0.14112,0.04116,0.147,2.45,0.58,2.51771722,2.68,0,2.68,0,0,0,2.68,0,2.68,4.06352,0.46436,4.089966381,0.08352,0.02436,0.087,3.98,0.44,4.004247745,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
18/09/2020 06:00,2.73824,0.60032,2.803273515,0.13824,0.04032,0.144,2.6,0.56,2.659624034,2.98192,0.00056,2.981920053,0.00192,0.00056,0.002,2.98,0,2.98,4.38912,0.37016,4.404701216,0.06912,0.02016,0.072,4.32,0.35,4.33415505,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
18/09/2020 06:30,3.16824,0.55032,3.215679835,0.13824,0.04032,0.144,3.03,0.51,3.072621031,3.39096,0.00028,3.390960012,0.00096,0.00028,0.001,3.39,0,3.39,5.45856,0.23708,5.463706087,0.05856,0.01708,0.061,5.4,0.22,5.404479623,3.18,0.17,3.184540783,0,0,0,3.18,0.17,3.184540783
18/09/2020 07:00,3.39824,0.55032,3.442511757,0.13824,0.04032,0.144,3.26,0.51,3.299651497,3.76,0,3.76,0,0,0,3.76,0,3.76,6.03136,-0.25752,6.036855142,0.11136,0.03248,0.116,5.92,-0.29,5.927098784,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
18/09/2020 07:30,3.7592,0.5506,3.79930849,0.1392,0.0406,0.145,3.62,0.51,3.655748897,4.11,0,4.11,0,0,0,4.11,0,4.11,6.84712,-0.48584,6.86433484,0.11712,0.03416,0.122,6.73,-0.52,6.750059259,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
18/09/2020 08:00,4.09016,0.49088,4.119511136,0.14016,0.04088,0.146,3.95,0.45,3.975550276,4.38576,0.00168,4.385760322,0.00576,0.00168,0.006,4.38,0,4.38,7.32256,-0.60592,7.34758627,0.08256,0.02408,0.086,7.24,-0.63,7.26735853,3.79,-0.28,3.800328933,0,0,0,3.79,-0.28,3.800328933
18/09/2020 08:30,4.3092,0.4406,4.331666308,0.1392,0.0406,0.145,4.17,0.4,4.189140723,4.63576,0.00168,4.635760304,0.00576,0.00168,0.006,4.63,0,4.63,7.79608,-0.70156,7.827582628,0.16608,0.04844,0.173,7.63,-0.75,7.666772463,4.15,-0.33,4.163099807,0,0,0,4.15,-0.33,4.163099807
18/09/2020 09:00,4.50824,0.40032,4.525978789,0.13824,0.04032,0.144,4.37,0.36,4.384803302,4.75672,0.00196,4.756720404,0.00672,0.00196,0.007,4.75,0,4.75,7.96016,-0.70912,7.991683077,0.14016,0.04088,0.146,7.82,-0.75,7.855883146,4.19,-0.33,4.202975137,0,0,0,4.19,-0.33,4.202975137
