Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/09/2020 09:30,4.62728,0.36004,4.641265883,0.13728,0.04004,0.143,4.49,0.32,4.501388675,4.9544,0.3042,4.96373015,0.0144,0.0042,0.015,4.94,0.3,4.949100928,7.93576,-0.60832,7.9590414,0.24576,0.07168,0.256,7.69,-0.68,7.720006477,4.25,-0.29,4.259882627,0,0,0,4.25,-0.29,4.259882627
18/09/2020 10:00,4.60728,0.34004,4.619811273,0.13728,0.04004,0.143,4.47,0.3,4.480055803,4.85592,0.27756,4.863846071,0.02592,0.00756,0.027,4.83,0.27,4.837540698,7.9072,-0.5904,7.929210806,0.3072,0.0896,0.32,7.6,-0.68,7.630360411,4.28,-0.33,4.292703111,0,0,0,4.28,-0.33,4.292703111
18/09/2020 10:30,4.60824,0.34032,4.620789283,0.13824,0.04032,0.144,4.47,0.3,4.480055803,4.73512,0.28316,4.743578923,0.04512,0.01316,0.047,4.69,0.27,4.697765426,7.95328,-0.64696,7.979550113,0.35328,0.10304,0.368,7.6,-0.75,7.636916917,4.80912,-0.22484,4.814373085,0.42912,0.12516,0.447,4.38,-0.35,4.393961766
18/09/2020 11:00,4.52728,0.34004,4.540032092,0.13728,0.04004,0.143,4.39,0.3,4.40023863,4.61568,0.28624,4.624547026,0.05568,0.01624,0.058,4.56,0.27,4.567986427,7.6896,-0.5822,7.711608457,0.3696,0.1078,0.385,7.32,-0.69,7.352448572,10.40136,1.43248,10.49953755,6.11136,1.78248,6.366,4.29,-0.35,4.30425371
18/09/2020 11:30,4.49728,0.36004,4.511668893,0.13728,0.04004,0.143,4.36,0.32,4.371727347,4.61952,0.25736,4.626683391,0.05952,0.01736,0.062,4.56,0.24,4.566311422,7.52976,-0.54632,7.549553046,0.38976,0.11368,0.406,7.14,-0.66,7.170439317,9.05568,0.88624,9.098942884,4.61568,1.34624,4.808,4.44,-0.46,4.463765227
18/09/2020 12:00,4.50824,0.36032,4.522616322,0.13824,0.04032,0.144,4.37,0.32,4.381700583,4.59144,0.27792,4.599843563,0.06144,0.01792,0.064,4.53,0.26,4.537455234,7.27224,-0.45268,7.286315516,0.40224,0.11732,0.419,6.87,-0.57,6.893605733,8.288,0.704,8.317845875,3.888,1.134,4.05,4.4,-0.43,4.420961434
18/09/2020 12:30,4.54824,0.36032,4.562490285,0.13824,0.04032,0.144,4.41,0.32,4.421594735,4.5524,0.2782,4.560892566,0.0624,0.0182,0.065,4.49,0.26,4.49752154,7.19168,-0.43576,7.204869742,0.39168,0.11424,0.408,6.8,-0.55,6.822206388,10.20416,1.28288,10.28448649,5.80416,1.69288,6.046,4.4,-0.41,4.419060986
18/09/2020 13:00,4.4392,0.3406,4.452247185,0.1392,0.0406,0.145,4.3,0.3,4.310452412,4.43048,0.25764,4.437964781,0.06048,0.01764,0.063,4.37,0.24,4.376585427,7.02424,-0.43168,7.03749211,0.47424,0.13832,0.494,6.55,-0.57,6.574754748,9.22,0.95,9.268813301,4.8,1.4,5,4.42,-0.45,4.442848186
18/09/2020 13:30,4.37112,0.38116,4.387707032,0.14112,0.04116,0.147,4.23,0.34,4.243642303,4.37008,0.30044,4.380395347,0.07008,0.02044,0.073,4.3,0.28,4.309106636,6.80608,-0.34156,6.814645126,0.40608,0.11844,0.423,6.4,-0.46,6.416509955,9.65984,1.13912,9.726772497,5.37984,1.56912,5.604,4.28,-0.43,4.301546234
18/09/2020 14:00,4.31208,0.38144,4.328917925,0.14208,0.04144,0.148,4.17,0.34,4.183837951,4.36144,0.27792,4.370285849,0.06144,0.01792,0.064,4.3,0.26,4.307853294,6.69576,-0.41332,6.708504707,0.36576,0.10668,0.381,6.33,-0.52,6.351322697,8.84928,0.96104,8.901311948,4.76928,1.39104,4.968,4.08,-0.43,4.102596739
18/09/2020 14:30,4.22112,0.38116,4.238294114,0.14112,0.04116,0.147,4.08,0.34,4.094142157,4.20664,0.27652,4.21571861,0.05664,0.01652,0.059,4.15,0.26,4.158136602,6.59192,-0.50444,6.611192706,0.36192,0.10556,0.377,6.23,-0.61,6.259792329,9.36064,1.05852,9.420299666,5.24064,1.52852,5.459,4.12,-0.47,4.146721597
18/09/2020 15:00,4.14016,0.38088,4.15764289,0.14016,0.04088,0.146,4,0.34,4.014423994,4.1468,0.2824,4.156404696,0.0768,0.0224,0.08,4.07,0.26,4.078296213,6.51872,-0.29204,6.525258447,0.43872,0.12796,0.457,6.08,-0.42,6.094489314,9.78632,1.29476,9.871598786,5.77632,1.68476,6.017,4.01,-0.39,4.028920451
18/09/2020 15:30,4.14016,0.38088,4.15764289,0.14016,0.04088,0.146,4,0.34,4.014423994,4.15064,0.35352,4.16566787,0.08064,0.02352,0.084,4.07,0.33,4.083356463,6.34184,-0.23988,6.346375107,0.41184,0.12012,0.429,5.93,-0.36,5.940917438,7.564,0.662,7.592913802,3.504,1.022,3.65,4.06,-0.36,4.075929342
18/09/2020 16:00,4.30112,0.38116,4.317975938,0.14112,0.04116,0.147,4.16,0.34,4.173871105,4.2728,0.2654,4.281034571,0.0528,0.0154,0.055,4.22,0.25,4.227398727,6.34744,-0.19408,6.350406412,0.39744,0.11592,0.414,5.95,-0.31,5.958070157,4.352,-0.304,4.362604727,0.192,0.056,0.2,4.16,-0.36,4.175547868
18/09/2020 16:30,4.48016,0.38088,4.496321074,0.14016,0.04088,0.146,4.34,0.34,4.353297601,4.63376,0.26568,4.641370229,0.05376,0.01568,0.056,4.58,0.25,4.586818069,6.17176,-0.08532,6.172349715,0.46176,0.13468,0.481,5.71,-0.22,5.714236607,6.6188,0.3984,6.630779441,2.4288,0.7084,2.53,4.19,-0.31,4.20145213
18/09/2020 17:00,4.5192,0.3806,4.535198452,0.1392,0.0406,0.145,4.38,0.34,4.393176527,4.8028,0.2654,4.810127337,0.0528,0.0154,0.055,4.75,0.25,4.756574398,6.25696,-0.08672,6.257560931,0.45696,0.13328,0.476,5.8,-0.22,5.804170914,9.2556,1.1758,9.329985906,5.0256,1.4658,5.235,4.23,-0.29,4.239929245
18/09/2020 17:30,4.4992,0.3906,4.516123227,0.1392,0.0406,0.145,4.36,0.35,4.374025606,4.9564,0.0252,4.956464062,0.0864,0.0252,0.09,4.87,0,4.87,6.1756,0.1358,6.177092925,0.4656,0.1358,0.485,5.71,0,5.71,8.16984,0.85912,8.214887266,3.93984,1.14912,4.104,4.23,-0.29,4.239929245
18/09/2020 18:00,4.46824,0.44032,4.489883117,0.13824,0.04032,0.144,4.33,0.4,4.348436501,4.82896,0.01428,4.828981114,0.04896,0.01428,0.051,4.78,0,4.78,6.1536,0.3348,6.162701031,0.3936,0.1148,0.41,5.76,0.22,5.764199858,8.28056,0.97808,8.338124154,4.21056,1.22808,4.386,4.07,-0.25,4.077670904
18/09/2020 18:30,4.4692,0.4706,4.493908433,0.1392,0.0406,0.145,4.33,0.43,4.351298657,4.80496,0.28728,4.813540319,0.02496,0.00728,0.026,4.78,0.28,4.788193814,6.13456,0.11508,6.135639315,0.39456,0.11508,0.411,5.74,0,5.74,4.56672,-0.05304,4.567028005,0.60672,0.17696,0.632,3.96,-0.23,3.966673669
18/09/2020 19:00,4.4092,0.4706,4.434242776,0.1392,0.0406,0.145,4.27,0.43,4.29159644,4.69456,0.29008,4.70351358,0.03456,0.01008,0.036,4.66,0.28,4.668404438,5.98096,0.10528,5.981886525,0.36096,0.10528,0.376,5.62,0,5.62,3.88,-0.23,3.886811032,0,0,0,3.88,-0.23,3.886811032
18/09/2020 19:30,4.40824,0.47032,4.433258486,0.13824,0.04032,0.144,4.27,0.43,4.29159644,4.70304,0.00672,4.703044801,0.02304,0.00672,0.024,4.68,0,4.68,5.9212,0.3166,5.929658085,0.3312,0.0966,0.345,5.59,0.22,5.594327484,3.77,-0.23,3.777009399,0,0,0,3.77,-0.23,3.777009399
18/09/2020 20:00,4.51728,0.47004,4.541668878,0.13728,0.04004,0.143,4.38,0.43,4.401056691,4.75688,0.22784,4.762333294,0.02688,0.00784,0.028,4.73,0.22,4.735113515,6.12352,0.31436,6.13158376,0.32352,0.09436,0.337,5.8,0.22,5.804170914,4.02,-0.23,4.026574226,0,0,0,4.02,-0.23,4.026574226
18/09/2020 20:30,4.3492,0.4706,4.374586266,0.1392,0.0406,0.145,4.21,0.43,4.231902645,4.48536,0.00448,4.485362237,0.01536,0.00448,0.016,4.47,0,4.47,5.91368,0.32024,5.922344536,0.34368,0.10024,0.358,5.57,0.22,5.574343011,3.93,-0.23,3.936724527,0,0,0,3.93,-0.23,3.936724527
18/09/2020 21:00,4.18112,0.49116,4.209869665,0.14112,0.04116,0.147,4.04,0.45,4.064984625,4.284,0.287,4.2936028,0.024,0.007,0.025,4.26,0.28,4.269191961,5.57904,0.32472,5.588481941,0.35904,0.10472,0.374,5.22,0.22,5.224633958,3.75,-0.23,3.757046713,0,0,0,3.75,-0.23,3.757046713
18/09/2020 21:30,4.01112,0.52116,4.044835151,0.14112,0.04116,0.147,3.87,0.48,3.899653831,4.08112,0.00616,4.081124649,0.02112,0.00616,0.022,4.06,0,4.06,5.40096,0.37528,5.413982268,0.36096,0.10528,0.376,5.04,0.27,5.047226961,3.67,-0.23,3.677200022,0,0,0,3.67,-0.23,3.677200022
18/09/2020 22:00,3.72208,0.55144,3.762707217,0.14208,0.04144,0.148,3.58,0.51,3.616144356,3.8192,0.0056,3.819204106,0.0192,0.0056,0.02,3.8,0,3.8,5.20912,0.42516,5.226441638,0.42912,0.12516,0.447,4.78,0.3,4.789404973,3.3,0.25,3.309456149,0,0,0,3.3,0.25,3.309456149
18/09/2020 22:30,3.54208,0.58144,3.589485088,0.14208,0.04144,0.148,3.4,0.54,3.442615285,3.57016,0.00588,3.570164842,0.02016,0.00588,0.021,3.55,0,3.55,4.99064,0.45852,5.011659226,0.44064,0.12852,0.459,4.55,0.33,4.561951337,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
18/09/2020 23:00,3.28016,0.58088,3.331196662,0.14016,0.04088,0.146,3.14,0.54,3.186094788,3.33344,0.00392,3.333442305,0.01344,0.00392,0.014,3.32,0,3.32,4.74008,0.45544,4.761909701,0.43008,0.12544,0.448,4.31,0.33,4.322614949,3.13,-0.2,3.136383267,0,0,0,3.13,-0.2,3.136383267
18/09/2020 23:30,3.09016,0.61088,3.149962412,0.14016,0.04088,0.146,2.95,0.57,3.004563196,3.0892,0.0056,3.089205076,0.0192,0.0056,0.02,3.07,0,3.07,4.41184,0.53012,4.44357507,0.41184,0.12012,0.429,4,0.41,4.020957597,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
19/09/2020 00:00,2.90112,0.61116,2.964795743,0.14112,0.04116,0.147,2.76,0.57,2.818244134,2.87536,0.00448,2.87536349,0.01536,0.00448,0.016,2.86,0,2.86,4.19632,0.48476,4.224227006,0.25632,0.07476,0.267,3.94,0.41,3.961275047,2.88,-0.26,2.891712296,0,0,0,2.88,-0.26,2.891712296
19/09/2020 00:30,2.75208,0.61144,2.819184847,0.14208,0.04144,0.148,2.61,0.57,2.671516423,2.72728,0.00504,2.727284657,0.01728,0.00504,0.018,2.71,0,2.71,4.06496,0.48728,4.094061748,0.26496,0.07728,0.276,3.8,0.41,3.822054421,2.78,0.12,2.782588723,0,0,0,2.78,0.12,2.782588723
19/09/2020 01:00,2.66208,0.61144,2.731396859,0.14208,0.04144,0.148,2.52,0.57,2.583660194,2.64768,0.22224,2.656990779,0.00768,0.00224,0.008,2.64,0.22,2.649150807,3.91264,0.46952,3.940710697,0.27264,0.07952,0.284,3.64,0.39,3.660833238,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
19/09/2020 01:30,2.66304,0.61172,2.732395176,0.14304,0.04172,0.149,2.52,0.57,2.583660194,2.62632,0.00476,2.626324314,0.01632,0.00476,0.017,2.61,0,2.61,3.90464,0.45552,3.93112096,0.22464,0.06552,0.234,3.68,0.39,3.700608058,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
19/09/2020 02:00,2.66208,0.61144,2.731396859,0.14208,0.04144,0.148,2.52,0.57,2.583660194,2.62728,0.00504,2.627284834,0.01728,0.00504,0.018,2.61,0,2.61,3.85032,0.47176,3.879113507,0.28032,0.08176,0.292,3.57,0.39,3.59123934,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
19/09/2020 02:30,2.61304,0.61172,2.683687649,0.14304,0.04172,0.149,2.47,0.57,2.534916172,2.6596,0.0028,2.659601474,0.0096,0.0028,0.01,2.65,0,2.65,3.86792,0.48856,3.898653101,0.33792,0.09856,0.352,3.53,0.39,3.551478565,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
19/09/2020 03:00,2.53112,0.61116,2.603859635,0.14112,0.04116,0.147,2.39,0.57,2.457030728,2.65384,0.00112,2.653840236,0.00384,0.00112,0.004,2.65,0,2.65,3.79856,0.51208,3.832921079,0.41856,0.12208,0.436,3.38,0.39,3.402425605,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
19/09/2020 03:30,2.53016,0.61088,2.602860734,0.14016,0.04088,0.146,2.39,0.57,2.457030728,2.60672,0.00196,2.606720737,0.00672,0.00196,0.007,2.6,0,2.6,3.83248,0.47864,3.862253125,0.37248,0.10864,0.388,3.46,0.37,3.479727001,2.56,0.2,2.567800615,0,0,0,2.56,0.2,2.567800615
19/09/2020 04:00,2.53016,0.61088,2.602860734,0.14016,0.04088,0.146,2.39,0.57,2.457030728,2.5444,0.0042,2.544403466,0.0144,0.0042,0.015,2.53,0,2.53,3.73264,0.44952,3.759610299,0.27264,0.07952,0.284,3.46,0.37,3.479727001,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
19/09/2020 04:30,2.57016,0.59088,2.637207159,0.14016,0.04088,0.146,2.43,0.55,2.491465432,2.47248,0.00364,2.472482679,0.01248,0.00364,0.013,2.46,0,2.46,3.75664,0.47652,3.786742056,0.29664,0.08652,0.309,3.46,0.39,3.481910395,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
19/09/2020 05:00,2.5292,0.5906,2.597241036,0.1392,0.0406,0.145,2.39,0.55,2.452468145,2.51056,0.00308,2.510561889,0.01056,0.00308,0.011,2.5,0,2.5,3.7688,0.4684,3.797795676,0.2688,0.0784,0.28,3.5,0.39,3.52166154,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
19/09/2020 05:30,2.5592,0.5906,2.626463973,0.1392,0.0406,0.145,2.42,0.55,2.481713118,2.55208,0.22644,2.562106048,0.02208,0.00644,0.023,2.53,0.22,2.539547204,3.81568,0.45624,3.842859456,0.29568,0.08624,0.308,3.52,0.37,3.539392603,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
19/09/2020 06:00,2.61824,0.56032,2.677524827,0.13824,0.04032,0.144,2.48,0.52,2.533929754,2.61112,0.00616,2.611127266,0.02112,0.00616,0.022,2.59,0,2.59,4.00016,0.42588,4.022766933,0.26016,0.07588,0.271,3.74,0.35,3.756341305,2.62,0,2.62,0,0,0,2.62,0,2.62
19/09/2020 06:30,2.74824,0.56032,2.804778351,0.13824,0.04032,0.144,2.61,0.52,2.661296676,2.89536,0.00448,2.895363466,0.01536,0.00448,0.016,2.88,0,2.88,4.58776,0.32768,4.599447358,0.19776,0.05768,0.206,4.39,0.27,4.398295124,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
19/09/2020 07:00,2.81016,0.56088,2.865586432,0.14016,0.04088,0.146,2.67,0.52,2.720165436,3.10344,0.22392,3.111507673,0.01344,0.00392,0.014,3.09,0.22,3.097821815,4.92808,0.28944,4.936572495,0.23808,0.06944,0.248,4.69,0.22,4.695157079,2.91,-0.26,2.921592032,0,0,0,2.91,-0.26,2.921592032
19/09/2020 07:30,2.94016,0.59088,2.998946482,0.14016,0.04088,0.146,2.8,0.55,2.853506615,3.33016,0.22588,3.337811768,0.02016,0.00588,0.021,3.31,0.22,3.317303122,5.07584,0.27712,5.083399178,0.19584,0.05712,0.204,4.88,0.22,4.884956499,2.97,-0.28,2.983169455,0,0,0,2.97,-0.28,2.983169455
19/09/2020 08:00,3.14016,0.59088,3.195269003,0.14016,0.04088,0.146,3,0.55,3.05,3.52688,0.22784,3.534231685,0.02688,0.00784,0.028,3.5,0.22,3.50690747,5.31176,0.06468,5.312153782,0.22176,0.06468,0.231,5.09,0,5.09,3.06,0,3.06,0,0,0,3.06,0,3.06
19/09/2020 08:30,3.38824,0.55032,3.432640733,0.13824,0.04032,0.144,3.25,0.51,3.289772029,3.70536,0.00448,3.705362708,0.01536,0.00448,0.016,3.69,0,3.69,5.67368,0.28524,5.680845588,0.22368,0.06524,0.233,5.45,0.22,5.45443856,4.31832,0.12076,4.320008171,1.16832,0.34076,1.217,3.15,-0.22,3.157673194
19/09/2020 09:00,3.64728,0.55004,3.688522116,0.13728,0.04004,0.143,3.51,0.51,3.546857764,3.96536,0.28448,3.975551383,0.01536,0.00448,0.016,3.95,0.28,3.959911615,5.8504,0.1022,5.851292592,0.3504,0.1022,0.365,5.5,0,5.5,5.5012,0.2716,5.507900507,1.8912,0.5516,1.97,3.61,-0.28,3.620842443
19/09/2020 09:30,3.82728,0.50004,3.859807275,0.13728,0.04004,0.143,3.69,0.46,3.71856155,4.21936,0.23148,4.225704888,0.03936,0.01148,0.041,4.18,0.22,4.18578547,6.04136,0.10248,6.042229125,0.35136,0.10248,0.366,5.69,0,5.69,7.62984,0.90912,7.683811398,3.93984,1.14912,4.104,3.69,-0.24,3.697796641
19/09/2020 10:00,3.95728,0.48004,3.986289428,0.13728,0.04004,0.143,3.82,0.44,3.845256818,4.27608,0.23344,4.282447244,0.04608,0.01344,0.048,4.23,0.22,4.235717177,6.06152,0.32836,6.070407317,0.37152,0.10836,0.387,5.69,0.22,5.694251487,8.45768,1.12724,8.532468635,4.68768,1.36724,4.883,3.77,-0.24,3.777631533
19/09/2020 10:30,3.89728,0.48004,3.926732713,0.13728,0.04004,0.143,3.76,0.44,3.785657142,4.19912,0.02016,4.199168394,0.06912,0.02016,0.072,4.13,0,4.13,5.8308,0.3544,5.841560408,0.4608,0.1344,0.48,5.37,0.22,5.374504628,18.26696,3.88828,18.67620275,14.49696,4.22828,15.101,3.77,-0.34,3.785300516
19/09/2020 11:00,4.05728,0.48004,4.085579445,0.13728,0.04004,0.143,3.92,0.44,3.944616585,4.06296,0.02128,4.063015727,0.07296,0.02128,0.076,3.99,0,3.99,5.6424,0.3782,5.655060831,0.5424,0.1582,0.565,5.1,0.22,5.104742893,20.96944,4.69692,21.48903142,17.26944,5.03692,17.989,3.7,-0.34,3.715588782
19/09/2020 11:30,4.11824,0.46032,4.143886485,0.13824,0.04032,0.144,3.98,0.42,4.002099449,3.9576,0.0168,3.957635658,0.0576,0.0168,0.06,3.9,0,3.9,5.53664,0.37652,5.54942788,0.53664,0.15652,0.559,5,0.22,5.00483766,24.58472,5.76596,25.25182671,20.93472,6.10596,21.807,3.65,-0.34,3.665801413
19/09/2020 12:00,4.15824,0.44032,4.181487965,0.13824,0.04032,0.144,4.02,0.4,4.039851482,3.98816,0.35988,4.004364344,0.06816,0.01988,0.071,3.92,0.34,3.934717271,5.392,0.381,5.405444015,0.552,0.161,0.575,4.84,0.22,4.84499742,22.93712,5.21916,23.5234161,19.19712,5.59916,19.997,3.74,-0.38,3.759255245
19/09/2020 12:30,4.09824,0.44032,4.121826391,0.13824,0.04032,0.144,3.96,0.4,3.980150751,3.99104,0.36072,4.007308224,0.07104,0.02072,0.074,3.92,0.34,3.934717271,5.24624,0.40932,5.262183672,0.54624,0.15932,0.569,4.7,0.25,4.70664424,24.68976,5.71868,25.34339263,20.90976,6.09868,21.781,3.78,-0.38,3.799052513
19/09/2020 13:00,4.04728,0.42004,4.069018186,0.13728,0.04004,0.143,3.91,0.38,3.928422075,3.8464,0.0252,3.846482549,0.0864,0.0252,0.09,3.76,0,3.76,5.1644,0.3942,5.179422844,0.4944,0.1442,0.515,4.67,0.25,4.676686861,24.55976,5.71868,25.21676252,20.90976,6.09868,21.781,3.65,-0.38,3.66972751
19/09/2020 13:30,3.95824,0.42032,3.98049404,0.13824,0.04032,0.144,3.82,0.38,3.838853996,3.80912,0.02016,3.809173349,0.06912,0.02016,0.072,3.74,0,3.74,5.10656,0.40608,5.122680548,0.46656,0.13608,0.486,4.64,0.27,4.647848965,27.38864,6.57252,28.16621416,23.76864,6.93252,24.759,3.62,-0.36,3.637856512
19/09/2020 14:00,3.82016,0.44088,3.845516558,0.14016,0.04088,0.146,3.68,0.4,3.701675296,3.79568,0.01624,3.795714742,0.05568,0.01624,0.058,3.74,0,3.74,5.08056,0.38308,5.094981865,0.49056,0.14308,0.511,4.59,0.24,4.596270227,29.14608,7.04344,29.98506339,25.48608,7.43344,26.548,3.66,-0.39,3.680720038
19/09/2020 14:30,3.73112,0.44116,3.757110406,0.14112,0.04116,0.147,3.59,0.4,3.612215387,3.6916,0.0238,3.691676719,0.0816,0.0238,0.085,3.61,0,3.61,4.93312,0.40716,4.94989416,0.57312,0.16716,0.597,4.36,0.24,4.366600508,25.44216,6.09188,26.161317,22.05216,6.43188,22.971,3.39,-0.34,3.407007485
19/09/2020 15:00,3.65112,0.44116,3.677675815,0.14112,0.04116,0.147,3.51,0.4,3.5327185,3.69064,0.02352,3.690714944,0.08064,0.02352,0.084,3.61,0,3.61,4.91008,0.40044,4.926381816,0.55008,0.16044,0.573,4.36,0.24,4.366600508,24.03872,5.75296,24.71753645,20.71872,6.04296,21.582,3.32,-0.29,3.332641595
19/09/2020 15:30,3.62112,0.46116,3.650366913,0.14112,0.04116,0.147,3.48,0.42,3.505253201,3.68584,0.02212,3.685906374,0.07584,0.02212,0.079,3.61,0,3.61,4.83392,0.40156,4.850570379,0.55392,0.16156,0.577,4.28,0.24,4.286723691,22.25704,5.25372,22.86869921,19.00704,5.54372,19.799,3.25,-0.29,3.262912809
19/09/2020 16:00,3.69016,0.46088,3.718829278,0.14016,0.04088,0.146,3.55,0.42,3.574758733,3.72296,0.02128,3.723020816,0.07296,0.02128,0.076,3.65,0,3.65,4.9176,0.3968,4.933582877,0.5376,0.1568,0.56,4.38,0.24,4.386570414,20.35816,4.71988,20.89813259,17.10816,4.98988,17.821,3.25,-0.27,3.2611961
19/09/2020 16:30,3.82112,0.46116,3.848847438,0.14112,0.04116,0.147,3.68,0.42,3.703889847,3.80624,0.01932,3.806289033,0.06624,0.01932,0.069,3.74,0,3.74,4.97976,0.38868,4.994905585,0.50976,0.14868,0.531,4.47,0.24,4.476438316,17.10528,3.73904,17.50916971,13.74528,4.00904,14.318,3.36,-0.27,3.370830758
19/09/2020 17:00,3.9492,0.4906,3.979556382,0.1392,0.0406,0.145,3.81,0.45,3.836482764,4.0216,0.0238,4.021670424,0.0816,0.0238,0.085,3.94,0,3.94,5.19328,0.37804,5.207021356,0.47328,0.13804,0.493,4.72,0.24,4.726097756,13.7192,2.7456,13.99123897,10.3392,3.0156,10.77,3.38,-0.27,3.390766875
19/09/2020 17:30,4.10824,0.49032,4.137396476,0.13824,0.04032,0.144,3.97,0.45,3.995422381,4.38624,0.01932,4.386282549,0.06624,0.01932,0.069,4.32,0,4.32,5.36712,0.37916,5.380496204,0.47712,0.13916,0.497,4.89,0.24,4.895886028,10.59472,1.86096,10.75691703,7.13472,2.08096,7.432,3.46,-0.22,3.466987165
19/09/2020 18:00,4.10728,0.49004,4.136410062,0.13728,0.04004,0.143,3.97,0.45,3.995422381,4.5588,0.3684,4.573661116,0.0288,0.0084,0.03,4.53,0.36,4.544282122,5.4868,0.3674,5.499086924,0.4368,0.1274,0.455,5.05,0.24,5.055699754,7.05816,0.84988,7.10914331,3.66816,1.06988,3.821,3.39,-0.22,3.397131143
19/09/2020 18:30,4.19728,0.49004,4.225789701,0.13728,0.04004,0.143,4.06,0.45,4.084862299,4.43112,0.22616,4.436887738,0.02112,0.00616,0.022,4.41,0.22,4.415484118,5.57504,0.37772,5.587820989,0.33504,0.09772,0.349,5.24,0.28,5.247475584,5.32448,0.58464,5.356481233,2.00448,0.58464,2.088,3.32,0,3.32
19/09/2020 19:00,4.19728,0.49004,4.225789701,0.13728,0.04004,0.143,4.06,0.45,4.084862299,4.33208,0.00644,4.332084787,0.02208,0.00644,0.023,4.31,0,4.31,5.52384,0.35112,5.53498813,0.24384,0.07112,0.254,5.28,0.28,5.28741903,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
19/09/2020 19:30,4.16632,0.48976,4.195007414,0.13632,0.03976,0.142,4.03,0.45,4.055046239,4.43248,0.00364,4.432481495,0.01248,0.00364,0.013,4.42,0,4.42,5.57832,0.37076,5.590627603,0.20832,0.06076,0.217,5.37,0.31,5.378940416,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
19/09/2020 20:00,4.3592,0.4906,4.386720073,0.1392,0.0406,0.145,4.22,0.45,4.24392507,4.58152,0.00336,4.581521232,0.01152,0.00336,0.012,4.57,0,4.57,5.61848,0.35664,5.629787705,0.22848,0.06664,0.238,5.39,0.29,5.397795846,3.42,0,3.42,0,0,0,3.42,0,3.42
19/09/2020 20:30,4.15112,0.49116,4.180076004,0.14112,0.04116,0.147,4.01,0.45,4.035170381,4.36288,0.00084,4.362880081,0.00288,0.00084,0.003,4.36,0,4.36,5.55408,0.37244,5.56655335,0.21408,0.06244,0.223,5.34,0.31,5.348990559,3.21,0.25,3.219720485,0,0,0,3.21,0.25,3.219720485
19/09/2020 21:00,3.98112,0.53116,4.016397316,0.14112,0.04116,0.147,3.84,0.49,3.871136784,4.10768,0.00224,4.107680611,0.00768,0.00224,0.008,4.1,0,4.1,5.27328,0.39804,5.288281176,0.23328,0.06804,0.243,5.04,0.33,5.050792017,3.14,0.21,3.147014458,0,0,0,3.14,0.21,3.147014458
19/09/2020 21:30,3.89208,0.56144,3.932365904,0.14208,0.04144,0.148,3.75,0.52,3.785881667,3.85384,0.00112,3.853840163,0.00384,0.00112,0.004,3.85,0,3.85,5.18864,0.42252,5.205814845,0.24864,0.07252,0.259,4.94,0.35,4.952383265,3.11,0,3.11,0,0,0,3.11,0,3.11
19/09/2020 22:00,3.70208,0.56144,3.744410661,0.14208,0.04144,0.148,3.56,0.52,3.597777091,3.6548,0.0014,3.654800268,0.0048,0.0014,0.005,3.65,0,3.65,4.9792,0.4256,4.997356101,0.2592,0.0756,0.27,4.72,0.35,4.732958905,3.09,0,3.09,0,0,0,3.09,0,3.09
19/09/2020 22:30,3.53304,0.59172,3.582248484,0.14304,0.04172,0.149,3.39,0.55,3.434326717,3.49,0,3.49,0,0,0,3.49,0,3.49,4.72104,0.44572,4.742033846,0.19104,0.05572,0.199,4.53,0.39,4.546757086,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
19/09/2020 23:00,3.3192,0.5906,3.371334602,0.1392,0.0406,0.145,3.18,0.55,3.227212419,3.27096,0.00028,3.270960012,0.00096,0.00028,0.001,3.27,0,3.27,4.53144,0.44292,4.553034878,0.18144,0.05292,0.189,4.35,0.39,4.367447767,2.85,0.17,2.855065674,0,0,0,2.85,0.17,2.855065674
19/09/2020 23:30,3.16112,0.59116,3.215921299,0.14112,0.04116,0.147,3.02,0.55,3.06967425,3.05384,0.00112,3.053840205,0.00384,0.00112,0.004,3.05,0,3.05,4.27848,0.49664,4.307208191,0.22848,0.06664,0.238,4.05,0.43,4.07276319,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
20/09/2020 00:00,2.97208,0.59144,3.030356547,0.14208,0.04144,0.148,2.83,0.55,2.882949878,2.91152,0.00336,2.911521939,0.01152,0.00336,0.012,2.9,0,2.9,4.10568,0.51624,4.138008217,0.29568,0.08624,0.308,3.81,0.43,3.83418831,2.69,0,2.69,0,0,0,2.69,0,2.69
20/09/2020 00:30,2.83208,0.60144,2.895238712,0.14208,0.04144,0.148,2.69,0.56,2.747671742,2.72864,0.00252,2.728641164,0.00864,0.00252,0.009,2.72,0,2.72,3.95456,0.53008,3.989928521,0.27456,0.08008,0.286,3.68,0.45,3.707411496,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
20/09/2020 01:00,2.68016,0.60088,2.746691537,0.14016,0.04088,0.146,2.54,0.56,2.600999808,2.6096,0.0028,2.609601502,0.0096,0.0028,0.01,2.6,0,2.6,3.8596,0.5228,3.894846852,0.2496,0.0728,0.26,3.61,0.45,3.637938977,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
20/09/2020 01:30,2.66016,0.60088,2.727179495,0.14016,0.04088,0.146,2.52,0.56,2.581472448,2.56576,0.00168,2.56576055,0.00576,0.00168,0.006,2.56,0,2.56,3.86008,0.47544,3.889249388,0.19008,0.05544,0.198,3.67,0.42,3.693954521,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
20/09/2020 02:00,2.6592,0.6006,2.726181395,0.1392,0.0406,0.145,2.52,0.56,2.581472448,2.61192,0.00056,2.61192006,0.00192,0.00056,0.002,2.61,0,2.61,3.7524,0.4732,3.782118983,0.1824,0.0532,0.19,3.57,0.42,3.594620981,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
20/09/2020 02:30,2.62016,0.60088,2.688176929,0.14016,0.04088,0.146,2.48,0.56,2.542439773,2.61,0,2.61,0,0,0,2.61,0,2.61,3.77616,0.49888,3.808971725,0.23616,0.06888,0.246,3.54,0.43,3.566020191,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
20/09/2020 03:00,2.54016,0.60088,2.610262362,0.14016,0.04088,0.146,2.4,0.56,2.464467488,2.61192,0.00056,2.61192006,0.00192,0.00056,0.002,2.61,0,2.61,3.70496,0.49728,3.738183516,0.26496,0.07728,0.276,3.44,0.42,3.46554469,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
20/09/2020 03:30,2.54016,0.60088,2.610262362,0.14016,0.04088,0.146,2.4,0.56,2.464467488,2.53192,0.00056,2.531920062,0.00192,0.00056,0.002,2.53,0,2.53,3.73312,0.48216,3.764128478,0.21312,0.06216,0.222,3.52,0.42,3.544968265,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
20/09/2020 04:00,2.52112,0.60116,2.591802346,0.14112,0.04116,0.147,2.38,0.56,2.444994888,2.4948,0.0014,2.494800393,0.0048,0.0014,0.005,2.49,0,2.49,3.6768,0.5124,3.71233242,0.3168,0.0924,0.33,3.36,0.42,3.386148254,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
20/09/2020 04:30,2.60112,0.60116,2.669685113,0.14112,0.04116,0.147,2.46,0.56,2.522934799,2.43288,0.00084,2.432880145,0.00288,0.00084,0.003,2.43,0,2.43,3.68088,0.46984,3.710744831,0.17088,0.04984,0.178,3.51,0.42,3.535038897,2.34,0.24,2.352275494,0,0,0,2.34,0.24,2.352275494
20/09/2020 05:00,2.53016,0.60088,2.600531946,0.14016,0.04088,0.146,2.39,0.56,2.454730128,2.47672,0.00196,2.476720776,0.00672,0.00196,0.007,2.47,0,2.47,3.73528,0.44404,3.761580545,0.18528,0.05404,0.193,3.55,0.39,3.571358285,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
20/09/2020 05:30,2.57112,0.60116,2.640464239,0.14112,0.04116,0.147,2.43,0.56,2.493692042,2.48248,0.22364,2.492533209,0.01248,0.00364,0.013,2.47,0.22,2.479778216,3.742,0.446,3.768485107,0.192,0.056,0.2,3.55,0.39,3.571358285,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
20/09/2020 06:00,2.62112,0.60116,2.689175227,0.14112,0.04116,0.147,2.48,0.56,2.542439773,2.53864,0.00252,2.538641251,0.00864,0.00252,0.009,2.53,0,2.53,3.85568,0.42124,3.878622359,0.17568,0.05124,0.183,3.68,0.37,3.698553771,2.32,0.27,2.335658365,0,0,0,2.32,0.27,2.335658365
20/09/2020 06:30,2.7092,0.5706,2.768636668,0.1392,0.0406,0.145,2.57,0.53,2.624080791,2.68768,0.22224,2.696852684,0.00768,0.00224,0.008,2.68,0.22,2.689014689,3.99272,0.35996,4.008913095,0.10272,0.02996,0.107,3.89,0.33,3.903972336,2.46,0.24,2.471679591,0,0,0,2.46,0.24,2.471679591
20/09/2020 07:00,2.70824,0.59032,2.771830009,0.13824,0.04032,0.144,2.57,0.55,2.628193296,2.8048,0.0014,2.804800349,0.0048,0.0014,0.005,2.8,0,2.8,4.0476,0.3468,4.062429815,0.0576,0.0168,0.06,3.99,0.33,4.003623359,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
20/09/2020 07:30,2.7992,0.6306,2.86935132,0.1392,0.0406,0.145,2.66,0.59,2.724646766,2.89096,0.00028,2.890960014,0.00096,0.00028,0.001,2.89,0,2.89,4.12136,0.36248,4.137269631,0.11136,0.03248,0.116,4.01,0.33,4.023555641,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
20/09/2020 08:00,2.95728,0.63004,3.023649351,0.13728,0.04004,0.143,2.82,0.59,2.881058833,3.16096,0.00028,3.160960012,0.00096,0.00028,0.001,3.16,0,3.16,4.41584,0.35212,4.429856815,0.07584,0.02212,0.079,4.34,0.33,4.352528001,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
20/09/2020 08:30,3.1792,0.5806,3.231781088,0.1392,0.0406,0.145,3.04,0.54,3.087588055,3.3696,0.0028,3.369601163,0.0096,0.0028,0.01,3.36,0,3.36,4.62632,0.42976,4.646238306,0.13632,0.03976,0.142,4.49,0.39,4.506905812,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
20/09/2020 09:00,3.47824,0.55032,3.521506155,0.13824,0.04032,0.144,3.34,0.51,3.378712773,3.52264,0.22952,3.530109347,0.03264,0.00952,0.034,3.49,0.22,3.496927223,4.87368,0.41524,4.891337343,0.22368,0.06524,0.233,4.65,0.35,4.663153439,6.09904,0.62472,6.130951313,2.99904,0.87472,3.124,3.1,-0.25,3.110064308
20/09/2020 09:30,3.75728,0.53004,3.794482231,0.13728,0.04004,0.143,3.62,0.49,3.653012455,3.67456,0.23008,3.681756103,0.03456,0.01008,0.036,3.64,0.22,3.646642291,5.06904,0.38972,5.083999233,0.23904,0.06972,0.249,4.83,0.32,4.840588807,7.74856,1.09208,7.825140305,4.49856,1.31208,4.686,3.25,-0.22,3.257437643
20/09/2020 10:00,3.85536,0.50948,3.888877807,0.13536,0.03948,0.141,3.72,0.47,3.749573309,3.76376,0.23568,3.771131713,0.05376,0.01568,0.056,3.71,0.22,3.716517187,5.13384,0.42612,5.151494094,0.36384,0.10612,0.379,4.77,0.32,4.780721703,10.35984,1.83912,10.52181768,7.05984,2.05912,7.354,3.3,-0.22,3.307325203
20/09/2020 10:30,4.07728,0.49004,4.10662287,0.13728,0.04004,0.143,3.94,0.45,3.965614706,4.0488,0.2284,4.055237108,0.0288,0.0084,0.03,4.02,0.22,4.0260154,5.32376,0.39568,5.338443893,0.29376,0.08568,0.306,5.03,0.31,5.03954363,12.0332,2.2476,12.24130745,8.5632,2.4976,8.92,3.47,-0.25,3.478994107
20/09/2020 11:00,4.1492,0.4706,4.175802318,0.1392,0.0406,0.145,4.01,0.43,4.032988966,4.13304,0.00672,4.133045463,0.02304,0.00672,0.024,4.11,0,4.11,5.46288,0.38084,5.476138877,0.24288,0.07084,0.253,5.22,0.31,5.229196879,9.7088,1.6084,9.841125342,6.2688,1.8284,6.53,3.44,-0.22,3.447027705
20/09/2020 11:30,4.2092,0.4706,4.23542548,0.1392,0.0406,0.145,4.07,0.43,4.092651952,4.0788,0.2884,4.088983248,0.0288,0.0084,0.03,4.05,0.28,4.059667474,5.4876,0.3968,5.501927299,0.2976,0.0868,0.31,5.19,0.31,5.199249946,13.78672,2.69696,14.04803337,10.20672,2.97696,10.632,3.58,-0.28,3.590933026
20/09/2020 12:00,4.2092,0.4506,4.233249934,0.1392,0.0406,0.145,4.07,0.41,4.090598978,4.05936,0.01148,4.059376233,0.03936,0.01148,0.041,4.02,0,4.02,5.55656,0.37608,5.569272412,0.22656,0.06608,0.236,5.33,0.31,5.339007398,18.72504,4.15772,19.18107814,15.21504,4.43772,15.849,3.51,-0.28,3.52115038
20/09/2020 12:30,4.2092,0.4506,4.233249934,0.1392,0.0406,0.145,4.07,0.41,4.090598978,4.18648,0.23064,4.192828353,0.03648,0.01064,0.038,4.15,0.22,4.155827234,5.50744,0.39092,5.521296388,0.27744,0.08092,0.289,5.23,0.31,5.239179325,24.79096,6.04528,25.51738835,21.48096,6.26528,22.376,3.31,-0.22,3.317303122
20/09/2020 13:00,4.18824,0.45032,4.21237966,0.13824,0.04032,0.144,4.05,0.41,4.070700185,4.1384,0.3512,4.153275334,0.0384,0.0112,0.04,4.1,0.34,4.114073407,5.40896,0.36428,5.421212798,0.28896,0.08428,0.301,5.12,0.28,5.127650534,27.61976,6.77368,28.43824684,24.14976,7.04368,25.156,3.47,-0.27,3.480488471
20/09/2020 13:30,4.1392,0.4506,4.163654284,0.1392,0.0406,0.145,4,0.41,4.020957597,4.00936,0.01148,4.009376435,0.03936,0.01148,0.041,3.97,0,3.97,5.25488,0.37184,5.268019438,0.31488,0.09184,0.328,4.94,0.28,4.94792886,27.40968,6.69824,28.21625377,23.95968,6.98824,24.958,3.45,-0.29,3.462166951
20/09/2020 14:00,4.10016,0.45088,4.124876338,0.14016,0.04088,0.146,3.96,0.41,3.98116817,3.89416,0.23288,3.901117173,0.04416,0.01288,0.046,3.85,0.22,3.856280591,5.18512,0.36316,5.197822102,0.28512,0.08316,0.297,4.9,0.28,4.90799348,25.6032,6.1976,26.34262887,22.2432,6.4876,23.17,3.36,-0.29,3.37249166
20/09/2020 14:30,3.93112,0.47116,3.959254501,0.14112,0.04116,0.147,3.79,0.43,3.814315142,3.82552,0.29036,3.836523452,0.03552,0.01036,0.037,3.79,0.28,3.800328933,5.09424,0.34832,5.10613435,0.23424,0.06832,0.244,4.86,0.28,4.868059162,25.20216,6.18188,25.94926799,22.05216,6.43188,22.971,3.15,-0.25,3.159905062
20/09/2020 15:00,3.84112,0.47116,3.869908862,0.14112,0.04116,0.147,3.7,0.43,3.724902683,3.77168,0.28924,3.782754261,0.03168,0.00924,0.033,3.74,0.28,3.750466638,5.07768,0.35224,5.089882828,0.24768,0.07224,0.258,4.83,0.28,4.838109135,24.71592,5.99256,25.43201677,21.50592,6.27256,22.402,3.21,-0.28,3.222188697
20/09/2020 15:30,3.90016,0.47088,3.928482659,0.14016,0.04088,0.146,3.76,0.43,3.784507894,3.794,0.007,3.794006458,0.024,0.007,0.025,3.77,0,3.77,5.05592,0.35756,5.068547741,0.26592,0.07756,0.277,4.79,0.28,4.798176737,21.81688,5.15284,22.41713659,18.62688,5.43284,19.403,3.19,-0.28,3.202264824
20/09/2020 16:00,3.97016,0.47088,3.997986793,0.14016,0.04088,0.146,3.83,0.43,3.854062791,3.94264,0.00952,3.942651494,0.03264,0.00952,0.034,3.91,0,3.91,5.0508,0.3444,5.062528222,0.2208,0.0644,0.23,4.83,0.28,4.838109135,19.85896,4.65928,20.39821518,16.72896,4.87928,17.426,3.13,-0.22,3.137722104
20/09/2020 16:30,4.1792,0.4706,4.205612559,0.1392,0.0406,0.145,4.04,0.43,4.062819218,4.10688,0.00784,4.106887483,0.02688,0.00784,0.028,4.08,0,4.08,5.29272,0.34496,5.303949698,0.22272,0.06496,0.232,5.07,0.28,5.077725869,16.39272,3.62496,16.78873444,13.18272,3.84496,13.732,3.21,-0.22,3.217530109
20/09/2020 17:00,4.22824,0.47032,4.254317148,0.13824,0.04032,0.144,4.09,0.43,4.112541793,4.23728,0.00504,4.237282997,0.01728,0.00504,0.018,4.22,0,4.22,5.42776,0.33768,5.438253985,0.19776,0.05768,0.206,5.23,0.28,5.237489857,13.5992,2.7956,13.88357375,10.3392,3.0156,10.77,3.26,-0.22,3.26741488
20/09/2020 17:30,4.27824,0.47032,4.304014219,0.13824,0.04032,0.144,4.14,0.43,4.162271015,4.38344,0.00392,4.383441753,0.01344,0.00392,0.014,4.37,0,4.37,5.50256,0.33908,5.512997533,0.20256,0.05908,0.211,5.3,0.28,5.307391073,10.43472,1.86096,10.59936572,7.13472,2.08096,7.432,3.3,-0.22,3.307325203
20/09/2020 18:00,4.2792,0.4906,4.307231245,0.1392,0.0406,0.145,4.14,0.45,4.164384708,4.60152,0.00336,4.601521227,0.01152,0.00336,0.012,4.59,0,4.59,5.64248,0.29864,5.650377545,0.13248,0.03864,0.138,5.51,0.26,5.51613089,6.4888,0.9184,6.553471141,3.1488,0.9184,3.28,3.34,0,3.34
20/09/2020 18:30,4.27824,0.49032,4.306245604,0.13824,0.04032,0.144,4.14,0.45,4.164384708,4.66768,0.00224,4.667680537,0.00768,0.00224,0.008,4.66,0,4.66,5.6108,0.3094,5.619324248,0.1008,0.0294,0.105,5.51,0.28,5.517109751,5.11024,0.27632,5.117705111,1.77024,0.51632,1.844,3.34,-0.24,3.348611653
20/09/2020 19:00,4.27824,0.49032,4.306245604,0.13824,0.04032,0.144,4.14,0.45,4.164384708,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,5.656,0.308,5.664379931,0.096,0.028,0.1,5.56,0.28,5.567045895,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
20/09/2020 19:30,4.39824,0.51032,4.427746786,0.13824,0.04032,0.144,4.26,0.47,4.285848807,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,5.6764,0.3552,5.68750244,0.0864,0.0252,0.09,5.59,0.33,5.599732136,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
20/09/2020 20:00,4.39632,0.48976,4.423516068,0.13632,0.03976,0.142,4.26,0.45,4.28370167,4.68,0,4.68,0,0,0,4.68,0,4.68,5.72808,0.36444,5.73966175,0.11808,0.03444,0.123,5.61,0.33,5.619697501,3.6,-0.23,3.60733974,0,0,0,3.6,-0.23,3.60733974
20/09/2020 20:30,4.27824,0.53032,4.310983275,0.13824,0.04032,0.144,4.14,0.49,4.168896737,4.52192,0.00056,4.521920035,0.00192,0.00056,0.002,4.52,0,4.52,5.59728,0.40004,5.611557306,0.13728,0.04004,0.143,5.46,0.36,5.471855261,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
20/09/2020 21:00,4.05824,0.53032,4.092743725,0.13824,0.04032,0.144,3.92,0.49,3.950506297,4.22,0,4.22,0,0,0,4.22,0,4.22,5.354,0.432,5.37140019,0.144,0.042,0.15,5.21,0.39,5.224576538,3.21,0.25,3.219720485,0,0,0,3.21,0.25,3.219720485
20/09/2020 21:30,3.86824,0.56032,3.908610904,0.13824,0.04032,0.144,3.73,0.52,3.766072224,3.97,0,3.97,0,0,0,3.97,0,3.97,5.19328,0.45304,5.213003204,0.11328,0.03304,0.118,5.08,0.42,5.097332636,3.12,-0.02,3.120064102,0,0,0,3.12,-0.02,3.120064102
20/09/2020 22:00,3.62016,0.56088,3.66335158,0.14016,0.04088,0.146,3.48,0.52,3.518636099,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,4.91704,0.46872,4.939329995,0.16704,0.04872,0.174,4.75,0.42,4.768532269,3.04,0.25,3.050262284,0,0,0,3.04,0.25,3.050262284
20/09/2020 22:30,3.42016,0.58088,3.469137645,0.14016,0.04088,0.146,3.28,0.54,3.324154028,3.52096,0.00028,3.520960011,0.00096,0.00028,0.001,3.52,0,3.52,4.8332,0.4676,4.855766881,0.1632,0.0476,0.17,4.67,0.42,4.688848473,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
20/09/2020 23:00,3.24208,0.58144,3.29380558,0.14208,0.04144,0.148,3.1,0.54,3.146680791,3.25,0,3.25,0,0,0,3.25,0,3.25,4.45432,0.49376,4.481603017,0.18432,0.05376,0.192,4.27,0.44,4.292609929,2.92,-0.3,2.935370505,0,0,0,2.92,-0.3,2.935370505
20/09/2020 23:30,3.02208,0.60144,3.081346719,0.14208,0.04144,0.148,2.88,0.56,2.933939331,3.03096,0.00028,3.030960013,0.00096,0.00028,0.001,3.03,0,3.03,4.26528,0.49404,4.293796572,0.18528,0.05404,0.193,4.08,0.44,4.103656906,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
21/09/2020 00:00,2.87304,0.60172,2.935374899,0.14304,0.04172,0.149,2.73,0.56,2.786844093,2.8,0,2.8,0,0,0,2.8,0,2.8,4.0284,0.4862,4.057634409,0.1584,0.0462,0.165,3.87,0.44,3.894932605,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
21/09/2020 00:30,2.72208,0.60144,2.787731981,0.14208,0.04144,0.148,2.58,0.56,2.640075756,2.67,0,2.67,0,0,0,2.67,0,2.67,3.88168,0.48424,3.911767887,0.15168,0.04424,0.158,3.73,0.44,3.755862085,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
21/09/2020 01:00,2.63208,0.60144,2.699921332,0.14208,0.04144,0.148,2.49,0.56,2.552195134,2.61,0,2.61,0,0,0,2.61,0,2.61,3.82584,0.45212,3.852462096,0.07584,0.02212,0.079,3.75,0.43,3.774572824,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
21/09/2020 01:30,2.61304,0.60172,2.681425927,0.14304,0.04172,0.149,2.47,0.56,2.532686321,2.65,0,2.65,0,0,0,2.65,0,2.65,3.78912,0.45016,3.815766555,0.06912,0.02016,0.072,3.72,0.43,3.744769686,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
21/09/2020 02:00,2.61208,0.60144,2.680427578,0.14208,0.04144,0.148,2.47,0.56,2.532686321,2.69,0,2.69,0,0,0,2.69,0,2.69,3.81312,0.45716,3.840426981,0.09312,0.02716,0.097,3.72,0.43,3.744769686,2.47,0.23,2.480685389,0,0,0,2.47,0.23,2.480685389
21/09/2020 02:30,2.60304,0.60172,2.671681905,0.14304,0.04172,0.149,2.46,0.56,2.522934799,2.69,0,2.69,0,0,0,2.69,0,2.69,3.75656,0.45108,3.783545454,0.10656,0.03108,0.111,3.65,0.42,3.67408492,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
21/09/2020 03:00,2.52208,0.61144,2.595138994,0.14208,0.04144,0.148,2.38,0.57,2.44730464,2.72,0,2.72,0,0,0,2.72,0,2.72,3.75464,0.45052,3.781572398,0.10464,0.03052,0.109,3.65,0.42,3.67408492,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
21/09/2020 03:30,2.52208,0.60144,2.592801111,0.14208,0.04144,0.148,2.38,0.56,2.444994888,2.72,0,2.72,0,0,0,2.72,0,2.72,3.77504,0.44772,3.8014971,0.09504,0.02772,0.099,3.68,0.42,3.703889847,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
21/09/2020 04:00,2.50112,0.60116,2.572351959,0.14112,0.04116,0.147,2.36,0.56,2.42553087,2.65,0,2.65,0,0,0,2.65,0,2.65,3.73872,0.44296,3.764869294,0.07872,0.02296,0.082,3.66,0.42,3.684019544,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
21/09/2020 04:30,2.59112,0.60116,2.659942894,0.14112,0.04116,0.147,2.45,0.56,2.51318523,2.63,0,2.63,0,0,0,2.63,0,2.63,3.812,0.441,3.837424266,0.072,0.021,0.075,3.74,0.42,3.763509001,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
21/09/2020 05:00,2.56112,0.60116,2.630727846,0.14112,0.04116,0.147,2.42,0.56,2.48394847,2.69,0,2.69,0,0,0,2.69,0,2.69,3.85728,0.39504,3.877456073,0.01728,0.00504,0.018,3.84,0.39,3.859753878,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
21/09/2020 05:30,2.63824,0.60032,2.705678177,0.13824,0.04032,0.144,2.5,0.56,2.561952381,2.78,0,2.78,0,0,0,2.78,0,2.78,4.03096,0.39028,4.049809502,0.00096,0.00028,0.001,4.03,0.39,4.048826991,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
21/09/2020 06:00,2.79728,0.56004,2.85279165,0.13728,0.04004,0.143,2.66,0.52,2.710350531,2.99,0,2.99,0,0,0,2.99,0,2.99,4.38,0.34,4.393176527,0,0,0,4.38,0.34,4.393176527,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/09/2020 06:30,3.2692,0.5006,3.307305399,0.1392,0.0406,0.145,3.13,0.46,3.163621343,3.42,0,3.42,0,0,0,3.42,0,3.42,5.48,0.26,5.486164416,0,0,0,5.48,0.26,5.486164416,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
21/09/2020 07:00,3.46824,0.50032,3.504141664,0.13824,0.04032,0.144,3.33,0.46,3.361621632,3.76,0,3.76,0,0,0,3.76,0,3.76,6.24,-0.23,6.244237343,0,0,0,6.24,-0.23,6.244237343,3.26,0,3.26,0,0,0,3.26,0,3.26
21/09/2020 07:30,3.8992,0.5006,3.931203505,0.1392,0.0406,0.145,3.76,0.46,3.788033791,4.18,0,4.18,0,0,0,4.18,0,4.18,7.01,-0.42,7.022570754,0,0,0,7.01,-0.42,7.022570754,3.41,0,3.41,0,0,0,3.41,0,3.41
21/09/2020 08:00,4.23016,0.43088,4.252047883,0.14016,0.04088,0.146,4.09,0.39,4.108552056,4.57,0,4.57,0,0,0,4.57,0,4.57,7.74,-0.67,7.768944587,0,0,0,7.74,-0.67,7.768944587,3.81,-0.24,3.817551571,0,0,0,3.81,-0.24,3.817551571
21/09/2020 08:30,4.60208,0.37144,4.617045376,0.14208,0.04144,0.148,4.46,0.33,4.472191856,4.87,0.22,4.874966667,0,0,0,4.87,0.22,4.874966667,8.39,-0.82,8.429976275,0,0,0,8.39,-0.82,8.429976275,4.04,-0.28,4.049691346,0,0,0,4.04,-0.28,4.049691346
21/09/2020 09:00,4.69112,0.33116,4.702794254,0.14112,0.04116,0.147,4.55,0.29,4.559232392,5.06,0,5.06,0,0,0,5.06,0,5.06,8.69,-0.91,8.73751681,0,0,0,8.69,-0.91,8.73751681,4.29,-0.33,4.302673587,0,0,0,4.29,-0.33,4.302673587
21/09/2020 09:30,4.89112,0.30116,4.900382863,0.14112,0.04116,0.147,4.75,0.26,4.757110468,5.22,0,5.22,0,0,0,5.22,0,5.22,8.75,-0.86,8.792161282,0,0,0,8.75,-0.86,8.792161282,4.39,-0.33,4.402385717,0,0,0,4.39,-0.33,4.402385717
21/09/2020 10:00,4.93112,0.28116,4.939129012,0.14112,0.04116,0.147,4.79,0.24,4.796008757,5.22,0,5.22,0,0,0,5.22,0,5.22,8.87096,-0.95972,8.922723452,0.00096,0.00028,0.001,8.87,-0.96,8.921799146,4.48,-0.33,4.492137576,0,0,0,4.48,-0.33,4.492137576
21/09/2020 10:30,4.95112,0.28116,4.959096712,0.14112,0.04116,0.147,4.81,0.24,4.815983804,5.14096,0.00028,5.140960008,0.00096,0.00028,0.001,5.14,0,5.14,8.83288,-0.88916,8.877520746,0.00288,0.00084,0.003,8.83,-0.89,8.874739433,4.57,-0.42,4.589259199,0,0,0,4.57,-0.42,4.589259199
21/09/2020 11:00,4.92112,0.28116,4.929145261,0.14112,0.04116,0.147,4.78,0.24,4.786021312,5.24576,0.00168,5.245760269,0.00576,0.00168,0.006,5.24,0,5.24,8.78096,-0.88972,8.825919793,0.00096,0.00028,0.001,8.78,-0.89,8.824992918,4.46,-0.32,4.471465084,0,0,0,4.46,-0.32,4.471465084
21/09/2020 11:30,4.78208,0.30144,4.791571266,0.14208,0.04144,0.148,4.64,0.26,4.647278774,5.11864,0.00252,5.11864062,0.00864,0.00252,0.009,5.11,0,5.11,8.68112,-0.95384,8.733364483,0.02112,0.00616,0.022,8.66,-0.96,8.713047687,4.33,-0.32,4.341808379,0,0,0,4.33,-0.32,4.341808379
21/09/2020 12:00,4.64208,0.30144,4.65185692,0.14208,0.04144,0.148,4.5,0.26,4.507504853,4.97728,0.00504,4.977282552,0.01728,0.00504,0.018,4.96,0,4.96,8.53608,-0.97656,8.591759494,0.04608,0.01344,0.048,8.49,-0.99,8.547525958,9.27504,1.01772,9.330708494,4.89504,1.42772,5.099,4.38,-0.41,4.399147645
21/09/2020 12:30,4.70208,0.27144,4.709908279,0.14208,0.04144,0.148,4.56,0.23,4.565796754,4.83112,0.00616,4.831123927,0.02112,0.00616,0.022,4.81,0,4.81,8.21896,-0.92572,8.270928666,0.04896,0.01428,0.051,8.17,-0.94,8.223898102,9.53232,1.09276,9.594751117,5.15232,1.50276,5.367,4.38,-0.41,4.399147645
21/09/2020 13:00,4.66824,0.29032,4.677258855,0.13824,0.04032,0.144,4.53,0.25,4.53689321,4.69208,0.00644,4.69208442,0.02208,0.00644,0.023,4.67,0,4.67,8.21896,-0.89572,8.267624677,0.04896,0.01428,0.051,8.17,-0.91,8.220523098,11.4224,1.7132,11.55016346,7.1424,2.0832,7.44,4.28,-0.37,4.295963221
21/09/2020 13:30,4.4992,0.3306,4.511329848,0.1392,0.0406,0.145,4.36,0.29,4.369633852,4.60112,0.00616,4.601124124,0.02112,0.00616,0.022,4.58,0,4.58,8.07048,-0.79236,8.10928368,0.06048,0.01764,0.063,8.01,-0.81,8.050850887,10.552,1.376,10.64133826,6.192,1.806,6.45,4.36,-0.43,4.381152816
21/09/2020 14:00,4.49824,0.29032,4.507599006,0.13824,0.04032,0.144,4.36,0.25,4.36716155,4.534,0.007,4.534005404,0.024,0.007,0.025,4.51,0,4.51,7.89224,-0.77768,7.930462685,0.04224,0.01232,0.044,7.85,-0.79,7.88965145,11.17256,1.58908,11.28500209,6.92256,2.01908,7.211,4.25,-0.43,4.271697555
21/09/2020 14:30,4.45824,0.29032,4.4676828,0.13824,0.04032,0.144,4.32,0.25,4.32722775,4.45112,0.00616,4.451124262,0.02112,0.00616,0.022,4.43,0,4.43,7.92416,-0.82712,7.967210252,0.04416,0.01288,0.046,7.88,-0.84,7.924645102,5.83304,0.07172,5.833480899,1.58304,0.46172,1.649,4.25,-0.39,4.267856605
21/09/2020 15:00,4.3592,0.2906,4.368875485,0.1392,0.0406,0.145,4.22,0.25,4.227398727,4.44344,0.00392,4.443441729,0.01344,0.00392,0.014,4.43,0,4.43,8.0432,-0.8674,8.089836154,0.0432,0.0126,0.045,8,-0.88,8.048254469,9.18632,1.04976,9.246105732,4.93632,1.43976,5.142,4.25,-0.39,4.267856605
21/09/2020 15:30,4.44112,0.29116,4.450653997,0.14112,0.04116,0.147,4.3,0.25,4.307261311,4.44152,0.00336,4.441521271,0.01152,0.00336,0.012,4.43,0,4.43,7.80648,-0.76936,7.844300147,0.03648,0.01064,0.038,7.77,-0.78,7.809052439,5.018,-0.196,5.021826361,0.768,0.224,0.8,4.25,-0.42,4.270702518
21/09/2020 16:00,4.55112,0.29116,4.560424037,0.14112,0.04116,0.147,4.41,0.25,4.417080484,4.68864,0.00252,4.688640677,0.00864,0.00252,0.009,4.68,0,4.68,7.81688,-0.75216,7.852983993,0.02688,0.00784,0.028,7.79,-0.76,7.826985371,4.35,-0.44,4.372196244,0,0,0,4.35,-0.44,4.372196244
21/09/2020 16:30,4.76112,0.31116,4.771276999,0.14112,0.04116,0.147,4.62,0.27,4.627882885,4.9148,0.0014,4.914800199,0.0048,0.0014,0.005,4.91,0,4.91,7.6692,-0.5744,7.690680334,0.0192,0.0056,0.02,7.65,-0.58,7.671955422,4.41,-0.41,4.42901795,0,0,0,4.41,-0.41,4.42901795
21/09/2020 17:00,4.91112,0.31116,4.920967405,0.14112,0.04116,0.147,4.77,0.27,4.777635398,5.09192,0.00056,5.091920031,0.00192,0.00056,0.002,5.09,0,5.09,7.62248,-0.50636,7.639280189,0.01248,0.00364,0.013,7.61,-0.51,7.627070211,4.47,-0.41,4.48876375,0,0,0,4.47,-0.41,4.48876375
21/09/2020 17:30,4.91016,0.37088,4.924146952,0.14016,0.04088,0.146,4.77,0.33,4.781401468,5.33,0,5.33,0,0,0,5.33,0,5.33,7.14672,-0.27804,7.152126467,0.00672,0.00196,0.007,7.14,-0.28,7.145488087,4.47,-0.37,4.485287059,0,0,0,4.47,-0.37,4.485287059
21/09/2020 18:00,4.80016,0.37088,4.814466533,0.14016,0.04088,0.146,4.66,0.33,4.671669937,5.33,0,5.33,0,0,0,5.33,0,5.33,7.14384,-0.23888,7.14783279,0.00384,0.00112,0.004,7.14,-0.24,7.144032475,4.29,-0.33,4.302673587,0,0,0,4.29,-0.33,4.302673587
21/09/2020 18:30,4.56016,0.43088,4.580471242,0.14016,0.04088,0.146,4.42,0.39,4.437172523,5.23,0,5.23,0,0,0,5.23,0,5.23,7.08192,-0.23944,7.085966582,0.00192,0.00056,0.002,7.08,-0.24,7.084066629,4.17,-0.29,4.18007177,0,0,0,4.17,-0.29,4.18007177
21/09/2020 19:00,4.48016,0.46088,4.503803282,0.14016,0.04088,0.146,4.34,0.42,4.360275221,5.1,0,5.1,0,0,0,5.1,0,5.1,6.92,-0.24,6.924160599,0,0,0,6.92,-0.24,6.924160599,4.17,-0.29,4.18007177,0,0,0,4.17,-0.29,4.18007177
21/09/2020 19:30,4.4792,0.4306,4.499849886,0.1392,0.0406,0.145,4.34,0.39,4.357487808,5.15,0,5.15,0,0,0,5.15,0,5.15,6.96,-0.26,6.964854629,0,0,0,6.96,-0.26,6.964854629,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
21/09/2020 20:00,4.5092,0.4306,4.529713126,0.1392,0.0406,0.145,4.37,0.39,4.387368232,5.18,0,5.18,0,0,0,5.18,0,5.18,6.88,-0.22,6.883516543,0,0,0,6.88,-0.22,6.883516543,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
21/09/2020 20:30,4.34824,0.47032,4.373601719,0.13824,0.04032,0.144,4.21,0.43,4.231902645,4.85,0,4.85,0,0,0,4.85,0,4.85,6.4696,-0.2172,6.473244936,0.0096,0.0028,0.01,6.46,-0.22,6.463745044,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
21/09/2020 21:00,4.11824,0.50032,4.148520315,0.13824,0.04032,0.144,3.98,0.46,4.006494727,4.5,0,4.5,0,0,0,4.5,0,4.5,6.26152,0.22336,6.265502566,0.01152,0.00336,0.012,6.25,0.22,6.253870801,3.89,-0.25,3.898025141,0,0,0,3.89,-0.25,3.898025141
21/09/2020 21:30,3.91824,0.53032,3.953965604,0.13824,0.04032,0.144,3.78,0.49,3.811626949,4.17,0,4.17,0,0,0,4.17,0,4.17,5.95,0.22,5.954065838,0,0,0,5.95,0.22,5.954065838,3.72,-0.23,3.727103433,0,0,0,3.72,-0.23,3.727103433
21/09/2020 22:00,3.65016,0.53088,3.688563623,0.14016,0.04088,0.146,3.51,0.49,3.544037246,3.91,0,3.91,0,0,0,3.91,0,3.91,5.47,0.31,5.478777236,0,0,0,5.47,0.31,5.478777236,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
21/09/2020 22:30,3.44112,0.53116,3.481872743,0.14112,0.04116,0.147,3.3,0.49,3.336180451,3.65,0,3.65,0,0,0,3.65,0,3.65,5.06,0.37,5.073509633,0,0,0,5.06,0.37,5.073509633,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
21/09/2020 23:00,3.20304,0.57172,3.253663935,0.14304,0.04172,0.149,3.06,0.53,3.105559531,3.32,0,3.32,0,0,0,3.32,0,3.32,4.75,0.37,4.764388733,0,0,0,4.75,0.37,4.764388733,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
21/09/2020 23:30,2.99112,0.57116,3.045163805,0.14112,0.04116,0.147,2.85,0.53,2.898861846,3.05,0,3.05,0,0,0,3.05,0,3.05,4.49056,0.37308,4.506031269,0.01056,0.00308,0.011,4.48,0.37,4.495253052,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
22/09/2020 00:00,2.81304,0.57172,2.870550087,0.14304,0.04172,0.149,2.67,0.53,2.722094782,2.83,0,2.83,0,0,0,2.83,0,2.83,4.18,0.43,4.202059019,0,0,0,4.18,0.43,4.202059019,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
22/09/2020 00:30,2.70112,0.57116,2.760846428,0.14112,0.04116,0.147,2.56,0.53,2.614287666,2.7,0,2.7,0,0,0,2.7,0,2.7,4.04,0.47,4.067247226,0,0,0,4.04,0.47,4.067247226,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
22/09/2020 01:00,2.60016,0.59088,2.666452925,0.14016,0.04088,0.146,2.46,0.55,2.52073402,2.64,0,2.64,0,0,0,2.64,0,2.64,3.94,0.45,3.965614706,0,0,0,3.94,0.45,3.965614706,2.77,0.13,2.773048864,0,0,0,2.77,0.13,2.773048864
22/09/2020 01:30,2.56016,0.59088,2.62746235,0.14016,0.04088,0.146,2.42,0.55,2.481713118,2.66,0,2.66,0,0,0,2.66,0,2.66,3.92,0.45,3.945744543,0,0,0,3.92,0.45,3.945744543,2.72,0.2,2.727343029,0,0,0,2.72,0.2,2.727343029
