Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
22/09/2020 02:00,2.59112,0.59116,2.657700698,0.14112,0.04116,0.147,2.45,0.55,2.510975906,2.71,0,2.71,0,0,0,2.71,0,2.71,3.86,0.45,3.886142046,0,0,0,3.86,0.45,3.886142046,2.77,0,2.77,0,0,0,2.77,0,2.77
22/09/2020 02:30,2.55112,0.59116,2.618717892,0.14112,0.04116,0.147,2.41,0.55,2.471962783,2.77,0,2.77,0,0,0,2.77,0,2.77,3.81,0.48,3.840117186,0,0,0,3.81,0.48,3.840117186,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
22/09/2020 03:00,2.52112,0.59116,2.589501149,0.14112,0.04116,0.147,2.38,0.55,2.442723889,2.7,0,2.7,0,0,0,2.7,0,2.7,3.87,0.45,3.896074948,0,0,0,3.87,0.45,3.896074948,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
22/09/2020 03:30,2.47112,0.61116,2.545574709,0.14112,0.04116,0.147,2.33,0.57,2.398707986,2.67,0,2.67,0,0,0,2.67,0,2.67,3.84288,0.45084,3.869235506,0.00288,0.00084,0.003,3.84,0.45,3.866277279,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
22/09/2020 04:00,2.47016,0.61088,2.544575564,0.14016,0.04088,0.146,2.33,0.57,2.398707986,2.64,0,2.64,0,0,0,2.64,0,2.64,3.80096,0.45028,3.827538243,0.00096,0.00028,0.001,3.8,0.45,3.826551973,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
22/09/2020 04:30,2.5292,0.6106,2.601861833,0.1392,0.0406,0.145,2.39,0.57,2.457030728,2.61,0,2.61,0,0,0,2.61,0,2.61,3.86096,0.45028,3.887128014,0.00096,0.00028,0.001,3.86,0.45,3.886142046,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
22/09/2020 05:00,2.54824,0.59032,2.615722615,0.13824,0.04032,0.144,2.41,0.55,2.471962783,2.69,0,2.69,0,0,0,2.69,0,2.69,3.86,0.45,3.886142046,0,0,0,3.86,0.45,3.886142046,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
22/09/2020 05:30,2.66824,0.57032,2.728510509,0.13824,0.04032,0.144,2.53,0.53,2.584917794,2.77,0,2.77,0,0,0,2.77,0,2.77,4.1248,0.4014,4.14428486,0.0048,0.0014,0.005,4.12,0.4,4.139371933,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
22/09/2020 06:00,2.77632,0.54976,2.830227694,0.13632,0.03976,0.142,2.64,0.51,2.688810146,2.98,0,2.98,0,0,0,2.98,0,2.98,4.51192,0.36056,4.526303746,0.00192,0.00056,0.002,4.51,0.36,4.524345256,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
22/09/2020 06:30,3.27016,0.47088,3.30388777,0.14016,0.04088,0.146,3.13,0.43,3.159398677,3.45,0,3.45,0,0,0,3.45,0,3.45,5.71744,-0.19908,5.720904911,0.03744,0.01092,0.039,5.68,-0.21,5.683880717,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
22/09/2020 07:00,3.43208,0.47144,3.464307839,0.14208,0.04144,0.148,3.29,0.43,3.317981314,3.71,0,3.71,0,0,0,3.71,0,3.71,6.288,-0.316,6.295935197,0.048,0.014,0.05,6.24,-0.33,6.248719869,3.42,-0.22,3.427068718,0,0,0,3.42,-0.22,3.427068718
22/09/2020 07:30,3.84112,0.47116,3.869908862,0.14112,0.04116,0.147,3.7,0.43,3.724902683,4.12,0,4.12,0,0,0,4.12,0,4.12,7.09184,-0.43488,7.105161166,0.05184,0.01512,0.054,7.04,-0.45,7.054367442,3.52,-0.22,3.526868299,0,0,0,3.52,-0.22,3.526868299
22/09/2020 08:00,4.12016,0.42088,4.141600946,0.14016,0.04088,0.146,3.98,0.38,3.998099549,4.48,0,4.48,0,0,0,4.48,0,4.48,7.76936,-0.67852,7.798932247,0.03936,0.01148,0.041,7.73,-0.69,7.760734501,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
22/09/2020 08:30,5.18112,0.32116,5.191064265,0.14112,0.04116,0.147,5.04,0.28,5.047771786,4.13,0,4.13,0,0,0,4.13,0,4.13,8.22376,-0.76432,8.259201753,0.05376,0.01568,0.056,8.17,-0.78,8.207149322,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
22/09/2020 09:00,5.61112,0.36116,5.622731027,0.14112,0.04116,0.147,5.47,0.32,5.479352151,3.63,0,3.63,0,0,0,3.63,0,3.63,8.48072,-0.92104,8.530587694,0.03072,0.00896,0.032,8.45,-0.93,8.501023468,4.23,-0.33,4.242852814,0,0,0,4.23,-0.33,4.242852814
22/09/2020 09:30,5.7592,0.3606,5.770478056,0.1392,0.0406,0.145,5.62,0.32,5.629102948,3.67384,0.00112,3.673840171,0.00384,0.00112,0.004,3.67,0,3.67,8.444,-0.943,8.496492512,0.024,0.007,0.025,8.42,-0.95,8.473423157,4.37,-0.38,4.386490625,0,0,0,4.37,-0.38,4.386490625
22/09/2020 10:00,5.81016,0.36088,5.82135668,0.14016,0.04088,0.146,5.67,0.32,5.679022803,3.6396,0.0028,3.639601077,0.0096,0.0028,0.01,3.63,0,3.63,8.51144,-0.96208,8.565641179,0.06144,0.01792,0.064,8.45,-0.98,8.506638584,4.19,-0.32,4.202201804,0,0,0,4.19,-0.32,4.202201804
22/09/2020 10:30,5.85112,0.32116,5.859927389,0.14112,0.04116,0.147,5.71,0.28,5.716861027,3.54056,0.00308,3.54056134,0.01056,0.00308,0.011,3.53,0,3.53,8.30952,-0.88264,8.356265673,0.05952,0.01736,0.062,8.25,-0.9,8.298945716,4.42,-0.47,4.444918447,0,0,0,4.42,-0.47,4.444918447
22/09/2020 11:00,5.88112,0.32116,5.889882529,0.14112,0.04116,0.147,5.74,0.28,5.74682521,3.54536,0.00448,3.545362831,0.01536,0.00448,0.016,3.53,0,3.53,8.372,-0.879,8.418017878,0.072,0.021,0.075,8.3,-0.9,8.348652586,4.35,-0.47,4.375317131,0,0,0,4.35,-0.47,4.375317131
22/09/2020 11:30,5.88112,0.32116,5.889882529,0.14112,0.04116,0.147,5.74,0.28,5.74682521,3.45112,0.00616,3.451125498,0.02112,0.00616,0.022,3.43,0,3.43,8.32216,-0.98312,8.380028162,0.09216,0.02688,0.096,8.23,-1.01,8.291742881,4.26,-0.45,4.28370167,0,0,0,4.26,-0.45,4.28370167
22/09/2020 12:00,5.82112,0.27116,5.827432179,0.14112,0.04116,0.147,5.68,0.23,5.684654783,3.3592,0.0056,3.359204668,0.0192,0.0056,0.02,3.34,0,3.34,8.2004,-0.9778,8.258489753,0.1104,0.0322,0.115,8.09,-1.01,8.152803199,4.42,-0.5,4.448190643,0,0,0,4.42,-0.5,4.448190643
22/09/2020 12:30,5.8392,0.3006,5.846932273,0.1392,0.0406,0.145,5.7,0.26,5.705926743,3.34304,0.00672,3.343046754,0.02304,0.00672,0.024,3.32,0,3.32,7.97368,-0.86976,8.020975951,0.10368,0.03024,0.108,7.87,-0.9,7.921294086,4.46,-0.5,4.487939394,0,0,0,4.46,-0.5,4.487939394
22/09/2020 13:00,5.88112,-0.23884,5.885967805,0.14112,0.04116,0.147,5.74,-0.28,5.74682521,3.25976,0.00868,3.259771556,0.02976,0.00868,0.031,3.23,0,3.23,7.92568,-0.81876,7.967858646,0.17568,0.05124,0.183,7.75,-0.87,7.798679375,4.36,-0.5,4.388576079,0,0,0,4.36,-0.5,4.388576079
22/09/2020 13:30,5.76208,0.31144,5.770490516,0.14208,0.04144,0.148,5.62,0.27,5.626482027,3.19264,0.32952,3.209600224,0.03264,0.00952,0.034,3.16,0.32,3.176161205,7.69136,-0.69252,7.722473865,0.23136,0.06748,0.241,7.46,-0.76,7.498613205,4.39,-0.52,4.420689991,0,0,0,4.39,-0.52,4.420689991
22/09/2020 14:00,5.69112,0.31116,5.699619935,0.14112,0.04116,0.147,5.55,0.27,5.556563686,3.21936,0.29148,3.232528329,0.03936,0.01148,0.041,3.18,0.28,3.192303244,7.66184,-0.76988,7.700422547,0.17184,0.05012,0.179,7.49,-0.82,7.534752816,4.27,-0.48,4.296894227,0,0,0,4.27,-0.48,4.296894227
22/09/2020 14:30,5.69208,0.31144,5.700593794,0.14208,0.04144,0.148,5.55,0.27,5.556563686,3.23648,0.29064,3.249503716,0.03648,0.01064,0.038,3.2,0.28,3.212226642,7.68008,-0.84456,7.726377573,0.19008,0.05544,0.198,7.49,-0.9,7.543878313,4.27,-0.53,4.302766552,0,0,0,4.27,-0.53,4.302766552
22/09/2020 15:00,5.67112,0.31116,5.679649866,0.14112,0.04116,0.147,5.53,0.27,5.536587397,3.3188,0.2884,3.331307251,0.0288,0.0084,0.03,3.29,0.28,3.301893396,7.79912,-0.75484,7.835563553,0.18912,0.05516,0.197,7.61,-0.81,7.652986345,4.39,-0.53,4.421877429,0,0,0,4.39,-0.53,4.421877429
22/09/2020 15:30,5.67112,0.34116,5.681372387,0.14112,0.04116,0.147,5.53,0.3,5.538131454,3.34592,0.26756,3.35660081,0.02592,0.00756,0.027,3.32,0.26,3.330165161,7.77608,-0.74156,7.811359126,0.16608,0.04844,0.173,7.61,-0.79,7.650895372,4.84912,-0.37484,4.863586105,0.42912,0.12516,0.447,4.42,-0.5,4.448190643
22/09/2020 16:00,5.89112,0.37116,5.902800573,0.14112,0.04116,0.147,5.75,0.33,5.75946178,3.56016,0.26588,3.570074425,0.02016,0.00588,0.021,3.54,0.26,3.549535181,7.86136,-0.72752,7.894951957,0.11136,0.03248,0.116,7.75,-0.76,7.787175354,4.55,-0.5,4.577390086,0,0,0,4.55,-0.5,4.577390086
22/09/2020 16:30,6.23112,0.40116,6.244020003,0.14112,0.04116,0.147,6.09,0.36,6.100631115,3.79864,0.26252,3.807700435,0.00864,0.00252,0.009,3.79,0.26,3.798907738,7.92864,-0.61248,7.952261565,0.12864,0.03752,0.134,7.8,-0.65,7.827036476,4.55,-0.4,4.567548577,0,0,0,4.55,-0.4,4.567548577
22/09/2020 17:00,6.52112,0.42116,6.534705946,0.14112,0.04116,0.147,6.38,0.38,6.391306596,4.01056,0.28308,4.020537999,0.01056,0.00308,0.011,4,0.28,4.009788024,7.94112,-0.45884,7.954364902,0.14112,0.04116,0.147,7.8,-0.5,7.816009212,4.69,-0.4,4.707026662,0,0,0,4.69,-0.4,4.707026662
22/09/2020 17:30,6.52112,0.47116,6.538118827,0.14112,0.04116,0.147,6.38,0.43,6.394474177,4.21536,0.32448,4.227830082,0.01536,0.00448,0.016,4.2,0.32,4.212172836,7.5648,-0.2836,7.570114134,0.1248,0.0364,0.13,7.44,-0.32,7.446878541,4.55,-0.33,4.561951337,0,0,0,4.55,-0.33,4.561951337
22/09/2020 18:00,6.34112,0.50116,6.360893349,0.14112,0.04116,0.147,6.2,0.46,6.217041097,4.23344,0.22392,4.239357782,0.01344,0.00392,0.014,4.22,0.22,4.225730706,7.64952,-0.24764,7.653527409,0.17952,0.05236,0.187,7.47,-0.3,7.476021669,4.43,-0.31,4.440833255,0,0,0,4.43,-0.31,4.440833255
22/09/2020 18:30,6.05112,0.53116,6.074387558,0.14112,0.04116,0.147,5.91,0.49,5.93027824,4.12288,0.00084,4.122880086,0.00288,0.00084,0.003,4.12,0,4.12,7.21968,-0.23676,7.223561075,0.07968,0.02324,0.083,7.14,-0.26,7.144732325,4.22,-0.27,4.228628619,0,0,0,4.22,-0.27,4.228628619
22/09/2020 19:00,6.00016,0.53088,6.023599721,0.14016,0.04088,0.146,5.86,0.49,5.880450663,4.04768,0.00224,4.04768062,0.00768,0.00224,0.008,4.04,0,4.04,7.01648,-0.17436,7.018646095,0.15648,0.04564,0.163,6.86,-0.22,6.86352679,4.02,-0.27,4.029056962,0,0,0,4.02,-0.27,4.029056962
22/09/2020 19:30,6.05016,0.49088,6.07004112,0.14016,0.04088,0.146,5.91,0.45,5.92710722,4.03248,0.00364,4.032481643,0.01248,0.00364,0.013,4.02,0,4.02,6.90096,-0.18472,6.903431784,0.12096,0.03528,0.126,6.78,-0.22,6.783568382,4.02,-0.24,4.027157807,0,0,0,4.02,-0.24,4.027157807
22/09/2020 20:00,5.93016,0.49088,5.950442068,0.14016,0.04088,0.146,5.79,0.45,5.807460719,3.8592,0.0056,3.859204063,0.0192,0.0056,0.02,3.84,0,3.84,6.77208,-0.17856,6.774433644,0.14208,0.04144,0.148,6.63,-0.22,6.633649071,4.14,-0.28,4.149457796,0,0,0,4.14,-0.28,4.149457796
22/09/2020 20:30,5.63112,0.54116,5.657063425,0.14112,0.04116,0.147,5.49,0.5,5.512721651,3.52576,0.00168,3.5257604,0.00576,0.00168,0.006,3.52,0,3.52,6.45464,-0.18948,6.457420553,0.10464,0.03052,0.109,6.35,-0.22,6.353809881,3.86,-0.24,3.867453943,0,0,0,3.86,-0.24,3.867453943
22/09/2020 21:00,5.31016,0.54088,5.337635282,0.14016,0.04088,0.146,5.17,0.5,5.194121677,3.3396,0.0028,3.339601174,0.0096,0.0028,0.01,3.33,0,3.33,6.14464,-0.18948,6.147560768,0.10464,0.03052,0.109,6.04,-0.22,6.044005295,3.8,-0.24,3.807571404,0,0,0,3.8,-0.24,3.807571404
22/09/2020 21:30,4.95016,0.59088,4.985300713,0.14016,0.04088,0.146,4.81,0.55,4.841342789,3.06192,0.00056,3.061920051,0.00192,0.00056,0.002,3.06,0,3.06,5.86624,0.01932,5.866271814,0.06624,0.01932,0.069,5.8,0,5.8,3.7,-0.22,3.70653477,0,0,0,3.7,-0.22,3.70653477
22/09/2020 22:00,4.73112,0.59116,4.767910087,0.14112,0.04116,0.147,4.59,0.55,4.622834628,2.86096,0.00028,2.860960014,0.00096,0.00028,0.001,2.86,0,2.86,5.45336,0.24848,5.459018007,0.06336,0.01848,0.066,5.39,0.23,5.394905004,3.36,-0.15,3.363346548,0,0,0,3.36,-0.15,3.363346548
22/09/2020 22:30,4.45112,0.62116,4.494252886,0.14112,0.04116,0.147,4.31,0.58,4.348850423,2.67672,0.00196,2.676720718,0.00672,0.00196,0.007,2.67,0,2.67,5.06888,0.25884,5.075484469,0.09888,0.02884,0.103,4.97,0.23,4.975319085,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
22/09/2020 23:00,4.07208,0.62144,4.119226044,0.14208,0.04144,0.148,3.93,0.58,3.972568439,2.4348,0.0014,2.434800402,0.0048,0.0014,0.005,2.43,0,2.43,4.696,0.288,4.704823057,0.096,0.028,0.1,4.6,0.26,4.607341967,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
22/09/2020 23:30,3.87016,0.62088,3.919646719,0.14016,0.04088,0.146,3.73,0.58,3.774824499,2.28096,0.00028,2.280960017,0.00096,0.00028,0.001,2.28,0,2.28,4.42776,0.28268,4.436774346,0.07776,0.02268,0.081,4.35,0.26,4.357763188,2.95,-0.13,2.952863017,0,0,0,2.95,-0.13,2.952863017
23/09/2020 00:00,3.63112,0.62116,3.683866474,0.14112,0.04116,0.147,3.49,0.58,3.537866589,2.16096,0.00028,2.160960018,0.00096,0.00028,0.001,2.16,0,2.16,4.22024,0.30632,4.231342293,0.09024,0.02632,0.094,4.13,0.28,4.139480644,2.83,-0.29,2.844819854,0,0,0,2.83,-0.29,2.844819854
23/09/2020 00:30,3.44208,0.65144,3.503182667,0.14208,0.04144,0.148,3.3,0.61,3.355905243,2.04096,0.00028,2.040960019,0.00096,0.00028,0.001,2.04,0,2.04,3.96184,0.32512,3.975157758,0.05184,0.01512,0.054,3.91,0.31,3.922269751,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
23/09/2020 01:00,3.32016,0.65088,3.383357386,0.14016,0.04088,0.146,3.18,0.61,3.237977764,1.93288,0.00084,1.932880183,0.00288,0.00084,0.003,1.93,0,1.93,3.82704,0.32372,3.84070694,0.04704,0.01372,0.049,3.78,0.31,3.792690338,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
23/09/2020 01:30,3.32112,0.65116,3.384353321,0.14112,0.04116,0.147,3.18,0.61,3.237977764,1.9348,0.0014,1.934800507,0.0048,0.0014,0.005,1.93,0,1.93,3.78104,0.33072,3.795476149,0.07104,0.02072,0.074,3.71,0.31,3.722928954,2.74,0.2,2.747289573,0,0,0,2.74,0.2,2.747289573
23/09/2020 02:00,3.32112,0.65116,3.384353321,0.14112,0.04116,0.147,3.18,0.61,3.237977764,2.00056,0.00308,2.000562371,0.01056,0.00308,0.011,1.99,0,1.99,3.79328,0.34304,3.808759588,0.11328,0.03304,0.118,3.68,0.31,3.693033983,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
23/09/2020 02:30,3.32304,0.65172,3.386345198,0.14304,0.04172,0.149,3.18,0.61,3.237977764,1.99576,0.00168,1.995760707,0.00576,0.00168,0.006,1.99,0,1.99,3.7904,0.3622,3.807666083,0.1104,0.0322,0.115,3.68,0.33,3.694766569,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
23/09/2020 03:00,3.20016,0.65088,3.26568045,0.14016,0.04088,0.146,3.06,0.61,3.120208326,1.99,0,1.99,0,0,0,1.99,0,1.99,3.70872,0.35296,3.725477795,0.07872,0.02296,0.082,3.63,0.33,3.644969136,2.71,0,2.71,0,0,0,2.71,0,2.71
23/09/2020 03:30,3.2492,0.6506,3.313695973,0.1392,0.0406,0.145,3.11,0.61,3.169258588,1.99,0,1.99,0,0,0,1.99,0,1.99,3.72792,0.35856,3.74512387,0.09792,0.02856,0.102,3.63,0.33,3.644969136,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
23/09/2020 04:00,3.25016,0.62088,3.308932154,0.14016,0.04088,0.146,3.11,0.58,3.163621343,1.94096,0.00028,1.94096002,0.00096,0.00028,0.001,1.94,0,1.94,3.6924,0.3482,3.708781606,0.0624,0.0182,0.065,3.63,0.33,3.644969136,2.66,0,2.66,0,0,0,2.66,0,2.66
23/09/2020 04:30,3.29016,0.64088,3.35199642,0.14016,0.04088,0.146,3.15,0.6,3.206633749,1.94096,0.00028,1.94096002,0.00096,0.00028,0.001,1.94,0,1.94,3.78776,0.33268,3.802341621,0.07776,0.02268,0.081,3.71,0.31,3.722928954,2.72,0.2,2.727343029,0,0,0,2.72,0.2,2.727343029
23/09/2020 05:00,3.26112,0.64116,3.323550782,0.14112,0.04116,0.147,3.12,0.6,3.177168551,2,0,2,0,0,0,2,0,2,3.89848,0.34164,3.913421035,0.10848,0.03164,0.113,3.79,0.31,3.802656966,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
23/09/2020 05:30,3.34728,0.62004,3.404222819,0.13728,0.04004,0.143,3.21,0.58,3.261977928,2.06,0,2.06,0,0,0,2.06,0,2.06,4.03584,0.34212,4.050314877,0.07584,0.02212,0.079,3.96,0.32,3.972908255,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
23/09/2020 06:00,3.00824,0.55032,3.058162847,0.13824,0.04032,0.144,2.87,0.51,2.914961406,2.73,0,2.73,0,0,0,2.73,0,2.73,4.44088,0.30484,4.45133043,0.05088,0.01484,0.053,4.39,0.29,4.399568161,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
23/09/2020 06:30,3.17728,0.47004,3.211860178,0.13728,0.04004,0.143,3.04,0.43,3.070260575,3.38,0,3.38,0,0,0,3.38,0,3.38,5.31456,-0.18992,5.317952388,0.03456,0.01008,0.036,5.28,-0.2,5.283786521,3.18,-0.32,3.196060075,0,0,0,3.18,-0.32,3.196060075
23/09/2020 07:00,3.4692,0.4406,3.497066914,0.1392,0.0406,0.145,3.33,0.4,3.353937984,3.75,0,3.75,0,0,0,3.75,0,3.75,6.23128,-0.33796,6.240438078,0.04128,0.01204,0.043,6.19,-0.35,6.199887096,3.58,-0.22,3.586753407,0,0,0,3.58,-0.22,3.586753407
23/09/2020 07:30,3.9492,0.4406,3.973702178,0.1392,0.0406,0.145,3.81,0.4,3.830939832,4.15,0,4.15,0,0,0,4.15,0,4.15,7.18936,-0.54852,7.2102546,0.03936,0.01148,0.041,7.15,-0.56,7.171896541,3.58,-0.22,3.586753407,0,0,0,3.58,-0.22,3.586753407
23/09/2020 08:00,4.15016,0.40088,4.169476322,0.14016,0.04088,0.146,4.01,0.36,4.026127171,4.47,0,4.47,0,0,0,4.47,0,4.47,7.7236,-0.7302,7.758040281,0.0336,0.0098,0.035,7.69,-0.74,7.725522636,3.87,-0.24,3.877434719,0,0,0,3.87,-0.24,3.877434719
23/09/2020 08:30,4.48016,0.35088,4.493879215,0.14016,0.04088,0.146,4.34,0.31,4.351057343,4.7,0,4.7,0,0,0,4.7,0,4.7,8.4636,-0.8402,8.505201996,0.0336,0.0098,0.035,8.43,-0.85,8.472744538,4.23,-0.27,4.238608262,0,0,0,4.23,-0.27,4.238608262
23/09/2020 09:00,4.6092,0.3106,4.619653342,0.1392,0.0406,0.145,4.47,0.27,4.478146938,4.87,0,4.87,0,0,0,4.87,0,4.87,8.67128,-1.05796,8.735581045,0.04128,0.01204,0.043,8.63,-1.07,8.696079576,4.38,-0.36,4.394769619,0,0,0,4.38,-0.36,4.394769619
23/09/2020 09:30,4.71824,0.33032,4.729788579,0.13824,0.04032,0.144,4.58,0.29,4.589172039,5.11,0,5.11,0,0,0,5.11,0,5.11,8.87432,-1.01124,8.931750209,0.06432,0.01876,0.067,8.81,-1.03,8.870005637,4.48,-0.36,4.494441011,0,0,0,4.48,-0.36,4.494441011
23/09/2020 10:00,4.7692,0.3006,4.778663935,0.1392,0.0406,0.145,4.63,0.26,4.63729447,5.2,0,5.2,0,0,0,5.2,0,5.2,8.95432,-1.01124,9.01124037,0.06432,0.01876,0.067,8.89,-1.03,8.949469258,4.63,-0.38,4.64556778,0,0,0,4.63,-0.38,4.64556778
23/09/2020 10:30,4.7692,0.3006,4.778663935,0.1392,0.0406,0.145,4.63,0.26,4.63729447,5.24,0,5.24,0,0,0,5.24,0,5.24,9.0132,-0.9974,9.068218182,0.0432,0.0126,0.045,8.97,-1.01,9.026682669,4.61,-0.38,4.625635092,0,0,0,4.61,-0.38,4.625635092
23/09/2020 11:00,4.85824,0.30032,4.867513534,0.13824,0.04032,0.144,4.72,0.26,4.727155593,5.2792,0.2856,5.286919708,0.0192,0.0056,0.02,5.26,0.28,5.2674472,9.14,-0.98,9.192388155,0,0,0,9.14,-0.98,9.192388155,4.7,-0.4,4.716990566,0,0,0,4.7,-0.4,4.716990566
23/09/2020 11:30,4.94824,0.30032,4.957345177,0.13824,0.04032,0.144,4.81,0.26,4.817021902,5.35864,0.28252,5.366082388,0.00864,0.00252,0.009,5.35,0.28,5.357322092,9.11,-1,9.164720399,0,0,0,9.11,-1,9.164720399,4.87,-0.45,4.890746364,0,0,0,4.87,-0.45,4.890746364
23/09/2020 12:00,5.06824,0.27032,5.075443784,0.13824,0.04032,0.144,4.93,0.23,4.935362195,5.35,0,5.35,0,0,0,5.35,0,5.35,9.19096,-0.95972,9.240931133,0.00096,0.00028,0.001,9.19,-0.96,9.240005411,4.73,-0.41,4.747736303,0,0,0,4.73,-0.41,4.747736303
23/09/2020 12:30,5.11824,0.27032,5.125373508,0.13824,0.04032,0.144,4.98,0.23,4.985308416,5.40096,0.00028,5.400960007,0.00096,0.00028,0.001,5.4,0,5.4,8.90208,-0.88356,8.945820622,0.02208,0.00644,0.023,8.88,-0.89,8.924488781,4.81,-0.37,4.82420978,0,0,0,4.81,-0.37,4.82420978
23/09/2020 13:00,4.9992,0.2706,5.006518251,0.1392,0.0406,0.145,4.86,0.23,4.865439343,5.23096,0.00028,5.230960007,0.00096,0.00028,0.001,5.23,0,5.23,8.86024,-0.86368,8.90223545,0.09024,0.02632,0.094,8.77,-0.89,8.815043959,4.81,-0.46,4.831945778,0,0,0,4.81,-0.46,4.831945778
23/09/2020 13:30,4.75016,0.32088,4.760985612,0.14016,0.04088,0.146,4.61,0.28,4.618495426,4.9996,0.0028,4.999600784,0.0096,0.0028,0.01,4.99,0,4.99,8.24232,-0.66724,8.269283415,0.11232,0.03276,0.117,8.13,-0.7,8.160079656,5.95832,-0.14424,5.960065637,1.28832,0.37576,1.342,4.67,-0.52,4.698861564
23/09/2020 14:00,4.82112,0.32116,4.831805232,0.14112,0.04116,0.147,4.68,0.28,4.688368586,4.93864,0.00252,4.938640643,0.00864,0.00252,0.009,4.93,0,4.93,8.2752,-0.6264,8.298874141,0.1152,0.0336,0.12,8.16,-0.66,8.186647666,4.51,-0.37,4.525151931,0,0,0,4.51,-0.37,4.525151931
23/09/2020 14:30,4.70112,0.30116,4.710756479,0.14112,0.04116,0.147,4.56,0.26,4.567406266,4.88536,0.34448,4.897490051,0.01536,0.00448,0.016,4.87,0.34,4.881854156,8.14976,-0.65632,8.176144813,0.14976,0.04368,0.156,8,-0.7,8.030566605,4.69168,-0.32076,4.70263205,0.27168,0.07924,0.283,4.42,-0.4,4.43806264
23/09/2020 15:00,4.81112,0.30116,4.820536588,0.14112,0.04116,0.147,4.67,0.26,4.677232087,4.99152,0.26336,4.998462804,0.01152,0.00336,0.012,4.98,0.26,4.98678253,8.3136,-0.7352,8.346044812,0.1536,0.0448,0.16,8.16,-0.78,8.197194642,4.42,-0.34,4.433057636,0,0,0,4.42,-0.34,4.433057636
23/09/2020 15:30,4.71208,0.30144,4.721711978,0.14208,0.04144,0.148,4.57,0.26,4.577390086,4.91152,0.30336,4.920879596,0.01152,0.00336,0.012,4.9,0.3,4.909175083,8.3508,-0.7706,8.386279568,0.1008,0.0294,0.105,8.25,-0.8,8.288697123,4.6,-0.45,4.621958459,0,0,0,4.6,-0.45,4.621958459
23/09/2020 16:00,4.80208,0.36144,4.815663111,0.14208,0.04144,0.148,4.66,0.32,4.670974202,5.02248,0.26364,5.029394735,0.01248,0.00364,0.013,5.01,0.26,5.016741971,8.25376,-0.66932,8.280854026,0.17376,0.05068,0.181,8.08,-0.72,8.112015779,4.6,-0.45,4.621958459,0,0,0,4.6,-0.45,4.621958459
23/09/2020 16:30,4.94208,0.36144,4.955279366,0.14208,0.04144,0.148,4.8,0.32,4.810654841,5.17864,0.33252,5.189304558,0.00864,0.00252,0.009,5.17,0.33,5.180521209,8.13112,-0.55884,8.150301504,0.14112,0.04116,0.147,7.99,-0.6,8.01249649,4.51,-0.3,4.519966814,0,0,0,4.51,-0.3,4.519966814
23/09/2020 17:00,4.96208,0.39144,4.977495676,0.14208,0.04144,0.148,4.82,0.35,4.832690762,5.43152,0.00336,5.431521039,0.01152,0.00336,0.012,5.42,0,5.42,8.06192,-0.47444,8.075868213,0.12192,0.03556,0.127,7.94,-0.51,7.956362234,4.57,-0.32,4.581189802,0,0,0,4.57,-0.32,4.581189802
23/09/2020 17:30,5.03208,0.44144,5.051405587,0.14208,0.04144,0.148,4.89,0.4,4.906332643,5.57248,0.00364,5.572481189,0.01248,0.00364,0.013,5.56,0,5.56,7.53504,-0.26228,7.539603345,0.09504,0.02772,0.099,7.44,-0.29,7.445649737,4.33,-0.27,4.338409847,0,0,0,4.33,-0.27,4.338409847
23/09/2020 18:00,4.90208,0.47144,4.924697351,0.14208,0.04144,0.148,4.76,0.43,4.779382805,5.38864,0.00252,5.388640589,0.00864,0.00252,0.009,5.38,0,5.38,7.4568,-0.2676,7.461600096,0.0768,0.0224,0.08,7.38,-0.29,7.385695634,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
23/09/2020 18:30,4.78016,0.50088,4.806330243,0.14016,0.04088,0.146,4.64,0.46,4.662745972,5.42576,0.00168,5.42576026,0.00576,0.00168,0.006,5.42,0,5.42,7.3896,-0.2222,7.392939943,0.1296,0.0378,0.135,7.26,-0.26,7.264654156,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
23/09/2020 19:00,4.77728,0.48004,4.801337584,0.13728,0.04004,0.143,4.64,0.44,4.660815379,5.43632,0.22476,5.440964271,0.01632,0.00476,0.017,5.42,0.22,5.424463107,7.15032,-0.18324,7.152667544,0.16032,0.04676,0.167,6.99,-0.23,6.993782953,3.92,0,3.92,0,0,0,3.92,0,3.92
23/09/2020 19:30,4.74632,0.47976,4.77050555,0.13632,0.03976,0.142,4.61,0.44,4.630950226,5.42768,0.00224,5.427680462,0.00768,0.00224,0.008,5.42,0,5.42,7.17728,-0.18996,7.179793381,0.13728,0.04004,0.143,7.04,-0.23,7.0437561,3.98,0,3.98,0,0,0,3.98,0,3.98
23/09/2020 20:00,4.63632,0.47976,4.661076356,0.13632,0.03976,0.142,4.5,0.44,4.521459941,5.26288,0.00084,5.262880067,0.00288,0.00084,0.003,5.26,0,5.26,7.09784,-0.24188,7.101960194,0.02784,0.00812,0.029,7.07,-0.25,7.074418704,4.06,-0.22,4.065956222,0,0,0,4.06,-0.22,4.065956222
23/09/2020 20:30,4.41632,0.50976,4.445642541,0.13632,0.03976,0.142,4.28,0.47,4.305728742,4.88864,0.00252,4.88864065,0.00864,0.00252,0.009,4.88,0,4.88,6.74856,-0.23292,6.752578308,0.05856,0.01708,0.061,6.69,-0.25,6.694669521,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
23/09/2020 21:00,4.22824,0.53032,4.26136748,0.13824,0.04032,0.144,4.09,0.49,4.119247504,4.59056,0.00308,4.590561033,0.01056,0.00308,0.011,4.58,0,4.58,6.44576,0.25668,6.45086867,0.12576,0.03668,0.131,6.32,0.22,6.323827955,3.7,-0.3,3.712142239,0,0,0,3.7,-0.3,3.712142239
23/09/2020 21:30,3.92728,0.56004,3.967010587,0.13728,0.04004,0.143,3.79,0.52,3.825506502,4.28672,0.00196,4.286720448,0.00672,0.00196,0.007,4.28,0,4.28,6.19176,0.24968,6.196792073,0.10176,0.02968,0.106,6.09,0.22,6.093972432,3.55,0.21,3.556205843,0,0,0,3.55,0.21,3.556205843
23/09/2020 22:00,3.75824,0.56032,3.799779783,0.13824,0.04032,0.144,3.62,0.52,3.657157366,4.02056,0.00308,4.02056118,0.01056,0.00308,0.011,4.01,0,4.01,5.6456,0.3308,5.655283194,0.1056,0.0308,0.11,5.54,0.3,5.548116798,3.38,0.21,3.386517385,0,0,0,3.38,0.21,3.386517385
23/09/2020 22:30,3.44632,0.58976,3.496417938,0.13632,0.03976,0.142,3.31,0.55,3.355383734,3.69632,0.00476,3.696323065,0.01632,0.00476,0.017,3.68,0,3.68,5.21208,0.44144,5.230740598,0.14208,0.04144,0.148,5.07,0.4,5.085754615,3.29,0.21,3.296695315,0,0,0,3.29,0.21,3.296695315
23/09/2020 23:00,3.21632,0.58976,3.269943608,0.13632,0.03976,0.142,3.08,0.55,3.128721784,3.44864,0.00252,3.448640921,0.00864,0.00252,0.009,3.44,0,3.44,4.7552,0.4336,4.774927853,0.1152,0.0336,0.12,4.64,0.4,4.657209465,3.09,0.21,3.097127702,0,0,0,3.09,0.21,3.097127702
23/09/2020 23:30,3.07016,0.59088,3.126503095,0.14016,0.04088,0.146,2.93,0.55,2.981174265,3.2244,0.0042,3.224402735,0.0144,0.0042,0.015,3.21,0,3.21,4.49632,0.45976,4.519764684,0.13632,0.03976,0.142,4.36,0.42,4.380182645,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
24/09/2020 00:00,2.86112,0.62116,2.927771747,0.14112,0.04116,0.147,2.72,0.58,2.781150841,2.96864,0.00252,2.96864107,0.00864,0.00252,0.009,2.96,0,2.96,4.22368,0.47024,4.249776276,0.10368,0.03024,0.108,4.12,0.44,4.143428532,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
24/09/2020 00:30,2.73112,0.62116,2.800867044,0.14112,0.04116,0.147,2.59,0.58,2.654147697,2.82056,0.00308,2.820561682,0.01056,0.00308,0.011,2.81,0,2.81,4.0724,0.4582,4.098095777,0.0624,0.0182,0.065,4.01,0.44,4.034067426,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
24/09/2020 01:00,2.65112,0.62116,2.722917002,0.14112,0.04116,0.147,2.51,0.58,2.576140524,2.75152,0.00336,2.751522052,0.01152,0.00336,0.012,2.74,0,2.74,3.95128,0.45204,3.977053407,0.04128,0.01204,0.043,3.91,0.44,3.934679148,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
24/09/2020 01:30,2.63208,0.62144,2.704446857,0.14208,0.04144,0.148,2.49,0.58,2.556657975,2.79384,0.00112,2.793840224,0.00384,0.00112,0.004,2.79,0,2.79,3.964,0.447,3.989123337,0.024,0.007,0.025,3.94,0.44,3.964492401,2.78,0.2,2.78718496,0,0,0,2.78,0.2,2.78718496
24/09/2020 02:00,2.67112,0.62116,2.742393444,0.14112,0.04116,0.147,2.53,0.58,2.595630944,2.88096,0.00028,2.880960014,0.00096,0.00028,0.001,2.88,0,2.88,3.9436,0.4498,3.969168805,0.0336,0.0098,0.035,3.91,0.44,3.934679148,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
24/09/2020 02:30,2.64304,0.62172,2.715178852,0.14304,0.04172,0.149,2.5,0.58,2.566398254,2.95,0,2.95,0,0,0,2.95,0,2.95,4.0144,0.4442,4.038900964,0.0144,0.0042,0.015,4,0.44,4.024127235,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
24/09/2020 03:00,2.59304,0.62172,2.666531867,0.14304,0.04172,0.149,2.45,0.58,2.51771722,2.89,0,2.89,0,0,0,2.89,0,2.89,3.95896,0.45428,3.984938469,0.04896,0.01428,0.051,3.91,0.44,3.934679148,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
24/09/2020 03:30,2.56208,0.62144,2.636369018,0.14208,0.04144,0.148,2.42,0.58,2.488533705,2.89,0,2.89,0,0,0,2.89,0,2.89,3.93992,0.45456,3.966055269,0.04992,0.01456,0.052,3.89,0.44,3.914805231,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
24/09/2020 04:00,2.56112,0.60116,2.630727846,0.14112,0.04116,0.147,2.42,0.56,2.48394847,2.86,0,2.86,0,0,0,2.86,0,2.86,3.92744,0.41092,3.948878347,0.03744,0.01092,0.039,3.89,0.4,3.910511475,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
24/09/2020 04:30,2.61112,0.60116,2.67942923,0.14112,0.04116,0.147,2.47,0.56,2.532686321,2.82,0,2.82,0,0,0,2.82,0,2.82,3.98632,0.42476,4.008886155,0.01632,0.00476,0.017,3.97,0.42,3.992154807,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
24/09/2020 05:00,2.61112,0.60116,2.67942923,0.14112,0.04116,0.147,2.47,0.56,2.532686321,2.85,0,2.85,0,0,0,2.85,0,2.85,4.11632,0.39476,4.135205654,0.01632,0.00476,0.017,4.1,0.39,4.118507011,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
24/09/2020 05:30,2.70016,0.58088,2.761935119,0.14016,0.04088,0.146,2.56,0.54,2.616333312,2.95,0,2.95,0,0,0,2.95,0,2.95,4.19864,0.41252,4.218856551,0.00864,0.00252,0.009,4.19,0.41,4.210011876,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
24/09/2020 06:00,2.89824,0.56032,2.951906774,0.13824,0.04032,0.144,2.76,0.52,2.808558349,3.14288,0.00084,3.142880112,0.00288,0.00084,0.003,3.14,0,3.14,4.6728,0.3454,4.6855481,0.0528,0.0154,0.055,4.62,0.33,4.63177072,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
24/09/2020 06:30,3.25632,0.50976,3.295978641,0.13632,0.03976,0.142,3.12,0.47,3.155202054,3.61,0,3.61,0,0,0,3.61,0,3.61,5.74976,0.23868,5.754711826,0.02976,0.00868,0.031,5.72,0.23,5.724622258,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
24/09/2020 07:00,3.49728,0.48004,3.530071642,0.13728,0.04004,0.143,3.36,0.44,3.388687061,4.02,0,4.02,0,0,0,4.02,0,4.02,6.53592,-0.25244,6.540793239,0.02592,0.00756,0.027,6.51,-0.26,6.515189944,3.4,0,3.4,0,0,0,3.4,0,3.4
24/09/2020 07:30,3.99824,0.48032,4.026987758,0.13824,0.04032,0.144,3.86,0.44,3.884996782,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,7.40304,-0.49328,7.419455937,0.02304,0.00672,0.024,7.38,-0.5,7.396918277,3.53,-0.32,3.544474573,0,0,0,3.53,-0.32,3.544474573
24/09/2020 08:00,3.37728,0.37004,3.397491692,0.13728,0.04004,0.143,3.24,0.33,3.256762196,4.89,0,4.89,0,0,0,4.89,0,4.89,8.11992,-0.66544,8.14714129,0.04992,0.01456,0.052,8.07,-0.68,8.098598644,3.79,-0.22,3.796379855,0,0,0,3.79,-0.22,3.796379855
24/09/2020 08:30,2.28824,0.26032,2.302999957,0.13824,0.04032,0.144,2.15,0.22,2.161226504,4.95192,0.00056,4.951920032,0.00192,0.00056,0.002,4.95,0,4.95,8.74096,-0.78472,8.776113445,0.12096,0.03528,0.126,8.62,-0.82,8.658914482,4.04,-0.24,4.047122435,0,0,0,4.04,-0.24,4.047122435
24/09/2020 09:00,2.48016,0.26088,2.493842818,0.14016,0.04088,0.146,2.34,0.22,2.350319127,5.01344,0.00392,5.013441533,0.01344,0.00392,0.014,5,0,5,8.87808,-0.96556,8.930431714,0.11808,0.03444,0.123,8.76,-1,8.816892877,4.29,-0.33,4.302673587,0,0,0,4.29,-0.33,4.302673587
24/09/2020 09:30,2.48112,0.26116,2.494826848,0.14112,0.04116,0.147,2.34,0.22,2.350319127,5.11536,0.34448,5.126945914,0.01536,0.00448,0.016,5.1,0.34,5.111320769,8.86752,-0.85864,8.908993972,0.10752,0.03136,0.112,8.76,-0.89,8.805095116,4.31,-0.31,4.32113411,0,0,0,4.31,-0.31,4.32113411
24/09/2020 10:00,2.53016,0.26088,2.543573864,0.14016,0.04088,0.146,2.39,0.22,2.400104164,5.13184,0.35512,5.144112363,0.05184,0.01512,0.054,5.08,0.34,5.091365239,8.65968,-0.83176,8.699533459,0.19968,0.05824,0.208,8.46,-0.89,8.506685606,4.34,-0.33,4.352528001,0,0,0,4.34,-0.33,4.352528001
24/09/2020 10:30,2.53016,0.04088,2.530490229,0.14016,0.04088,0.146,2.39,0,2.39,5.03856,0.32708,5.049165099,0.05856,0.01708,0.061,4.98,0.31,4.989639266,8.62104,-0.75928,8.654411407,0.31104,0.09072,0.324,8.31,-0.85,8.353358606,4.42,-0.41,4.438975107,0,0,0,4.42,-0.41,4.438975107
24/09/2020 11:00,2.5692,0.0406,2.569520772,0.1392,0.0406,0.145,2.43,0,2.43,5.15392,0.33156,5.164573884,0.07392,0.02156,0.077,5.08,0.31,5.089449872,8.72008,-0.78956,8.755752406,0.31008,0.09044,0.323,8.41,-0.88,8.455915089,4.612,-0.314,4.622676714,0.192,0.056,0.2,4.42,-0.37,4.43545939
24/09/2020 11:30,2.5292,0.0406,2.529525845,0.1392,0.0406,0.145,2.39,0,2.39,5.18568,0.38624,5.200044077,0.05568,0.01624,0.058,5.13,0.37,5.143325772,8.71792,-0.87144,8.761366149,0.33792,0.09856,0.352,8.38,-0.97,8.435952821,9.44784,1.19312,9.522878556,5.18784,1.51312,5.404,4.26,-0.32,4.272001873
24/09/2020 12:00,2.5292,0.2606,2.542590215,0.1392,0.0406,0.145,2.39,0.22,2.400104164,4.91968,0.33324,4.930953275,0.07968,0.02324,0.083,4.84,0.31,4.849917525,8.56472,-0.83404,8.605233954,0.29472,0.08596,0.307,8.27,-0.92,8.321015563,5.34824,-0.16968,5.350930984,0.85824,0.25032,0.894,4.49,-0.42,4.509600869
24/09/2020 12:30,2.5292,0.0406,2.529525845,0.1392,0.0406,0.145,2.39,0,2.39,4.87216,0.31688,4.882453891,0.09216,0.02688,0.096,4.78,0.29,4.788788991,8.25944,-0.71808,8.29059636,0.34944,0.10192,0.364,7.91,-0.82,7.952389578,7.72128,0.57704,7.742812151,3.28128,0.95704,3.418,4.44,-0.38,4.456231592
24/09/2020 13:00,2.4792,0.2606,2.492858801,0.1392,0.0406,0.145,2.34,0.22,2.350319127,4.99552,0.26036,5.002300211,0.03552,0.01036,0.037,4.96,0.25,4.966296407,8.4748,-0.7186,8.505211402,0.2448,0.0714,0.255,8.23,-0.79,8.267829219,4.95912,-0.25484,4.965663561,0.42912,0.12516,0.447,4.53,-0.38,4.54591025
24/09/2020 13:30,2.52016,0.26088,2.533626808,0.14016,0.04088,0.146,2.38,0.22,2.390146439,5.00896,0.29428,5.017597134,0.04896,0.01428,0.051,4.96,0.28,4.967896939,8.27512,-0.60684,8.297340887,0.28512,0.08316,0.297,7.99,-0.69,8.01973815,6.93168,0.24424,6.935981603,2.31168,0.67424,2.408,4.62,-0.43,4.639967672
24/09/2020 14:00,2.52112,0.26116,2.534610542,0.14112,0.04116,0.147,2.38,0.22,2.390146439,4.93592,0.28756,4.944289332,0.02592,0.00756,0.027,4.91,0.28,4.917977226,8.18872,-0.67204,8.216250544,0.19872,0.05796,0.207,7.99,-0.73,8.023278632,7.36088,0.42484,7.373129824,2.93088,0.85484,3.053,4.43,-0.43,4.450820149
24/09/2020 14:30,2.48208,0.26144,2.49581089,0.14208,0.04144,0.148,2.34,0.22,2.350319127,4.85456,0.29008,4.863219016,0.03456,0.01008,0.036,4.82,0.28,4.82812593,8.36144,-0.70708,8.391283632,0.18144,0.05292,0.189,8.18,-0.76,8.215229759,4.5,-0.45,4.52244403,0,0,0,4.5,-0.45,4.52244403
24/09/2020 15:00,2.41112,0.26116,2.425222505,0.14112,0.04116,0.147,2.27,0.22,2.280635876,4.64688,0.00784,4.646886614,0.02688,0.00784,0.028,4.62,0,4.62,8.29376,-0.70932,8.324036869,0.17376,0.05068,0.181,8.12,-0.76,8.155488949,5.232,-0.249,5.237921821,0.792,0.231,0.825,4.44,-0.48,4.465870576
24/09/2020 15:30,2.41016,0.26088,2.424237942,0.14016,0.04088,0.146,2.27,0.22,2.280635876,4.6836,0.2698,4.691364514,0.0336,0.0098,0.035,4.65,0.26,4.657263145,8.06752,-0.72864,8.10035772,0.10752,0.03136,0.112,7.96,-0.76,7.996199097,6.22112,0.11116,6.222113033,1.82112,0.53116,1.897,4.4,-0.42,4.42
24/09/2020 16:00,2.41016,0.04088,2.410506669,0.14016,0.04088,0.146,2.27,0,2.27,4.73112,0.28616,4.739766239,0.02112,0.00616,0.022,4.71,0.28,4.718315377,8.08832,-0.66424,8.115548977,0.08832,0.02576,0.092,8,-0.69,8.029701115,4.42,-0.38,4.436304769,0,0,0,4.42,-0.38,4.436304769
24/09/2020 16:30,2.49112,0.04116,2.491460014,0.14112,0.04116,0.147,2.35,0,2.35,5.0592,0.2556,5.065652574,0.0192,0.0056,0.02,5.04,0.25,5.046196588,7.8924,-0.5518,7.911666133,0.0624,0.0182,0.065,7.83,-0.57,7.850719712,4.46,-0.36,4.474505559,0,0,0,4.46,-0.36,4.474505559
24/09/2020 17:00,2.41112,0.26116,2.425222505,0.14112,0.04116,0.147,2.27,0.22,2.280635876,5.13152,0.00336,5.1315211,0.01152,0.00336,0.012,5.12,0,5.12,7.72784,-0.39188,7.737769769,0.02784,0.00812,0.029,7.7,-0.4,7.71038261,4.43,-0.34,4.443028247,0,0,0,4.43,-0.34,4.443028247
24/09/2020 17:30,2.39016,0.26088,2.404355049,0.14016,0.04088,0.146,2.25,0.22,2.260729971,5.37576,0.00168,5.375760263,0.00576,0.00168,0.006,5.37,0,5.37,7.45416,-0.26712,7.45894459,0.04416,0.01288,0.046,7.41,-0.28,7.415288261,4.33,-0.26,4.337798981,0,0,0,4.33,-0.26,4.337798981
24/09/2020 18:00,2.33112,0.26116,2.345703519,0.14112,0.04116,0.147,2.19,0.22,2.20102249,5.53,0,5.53,0,0,0,5.53,0,5.53,7.59768,-0.27776,7.602755553,0.00768,0.00224,0.008,7.59,-0.28,7.595162934,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
24/09/2020 18:30,2.26016,0.26088,2.27516628,0.14016,0.04088,0.146,2.12,0.22,2.131384527,5.53,0,5.53,0,0,0,5.53,0,5.53,7.6092,-0.2444,7.613123932,0.0192,0.0056,0.02,7.59,-0.25,7.594116143,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
24/09/2020 19:00,2.1292,0.2606,2.145088576,0.1392,0.0406,0.145,1.99,0.22,2.002123872,5.42,0,5.42,0,0,0,5.42,0,5.42,7.4296,-0.2472,7.433711321,0.0096,0.0028,0.01,7.42,-0.25,7.424210396,4.02,-0.38,4.037920257,0,0,0,4.02,-0.38,4.037920257
24/09/2020 19:30,2.16728,0.26004,2.182824638,0.13728,0.04004,0.143,2.03,0.22,2.041886383,5.58,0,5.58,0,0,0,5.58,0,5.58,7.26384,-0.23888,7.267766865,0.00384,0.00112,0.004,7.26,-0.24,7.263965859,4.05,0,4.05,0,0,0,4.05,0,4.05
24/09/2020 20:00,2.16824,0.26032,2.183811164,0.13824,0.04032,0.144,2.03,0.22,2.041886383,5.49,0,5.49,0,0,0,5.49,0,5.49,7.03,-0.24,7.034095535,0,0,0,7.03,-0.24,7.034095535,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
24/09/2020 20:30,2.10016,0.26088,2.116301113,0.14016,0.04088,0.146,1.96,0.22,1.972308292,5.08,0,5.08,0,0,0,5.08,0,5.08,6.71,-0.24,6.714290729,0,0,0,6.71,-0.24,6.714290729,3.98,0,3.98,0,0,0,3.98,0,3.98
24/09/2020 21:00,2.05016,0.26088,2.066691656,0.14016,0.04088,0.146,1.91,0.22,1.922628409,4.76,0,4.76,0,0,0,4.76,0,4.76,6.40864,0.00252,6.408640495,0.00864,0.00252,0.009,6.4,0,6.4,3.87,-0.19,3.874661276,0,0,0,3.87,-0.19,3.874661276
24/09/2020 21:30,1.93016,0.26088,1.947710451,0.14016,0.04088,0.146,1.79,0.22,1.80346888,4.44,0,4.44,0,0,0,4.44,0,4.44,6.12152,0.23336,6.125966373,0.01152,0.00336,0.012,6.11,0.23,6.114327436,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
24/09/2020 22:00,1.83112,0.26116,1.849649967,0.14112,0.04116,0.147,1.69,0.22,1.70425937,4.08,0,4.08,0,0,0,4.08,0,4.08,5.60672,0.27196,5.613311981,0.00672,0.00196,0.007,5.6,0.27,5.60650515,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
24/09/2020 22:30,1.71152,0.29836,1.737331114,0.13152,0.03836,0.137,1.58,0.26,1.601249512,3.7,0,3.7,0,0,0,3.7,0,3.7,5.16096,0.30028,5.169688211,0.00096,0.00028,0.001,5.16,0.3,5.168713573,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
24/09/2020 23:00,1.62248,0.29864,1.649735494,0.13248,0.03864,0.138,1.49,0.26,1.512514463,3.4,0,3.4,0,0,0,3.4,0,3.4,4.90264,0.30952,4.912400798,0.03264,0.00952,0.034,4.87,0.3,4.879231497,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
24/09/2020 23:30,1.54536,0.29948,1.574111114,0.13536,0.03948,0.141,1.41,0.26,1.433771251,3.15,0,3.15,0,0,0,3.15,0,3.15,4.6028,0.3154,4.613593502,0.0528,0.0154,0.055,4.55,0.3,4.559879384,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
25/09/2020 00:00,1.49632,0.29976,1.526050327,0.13632,0.03976,0.142,1.36,0.26,1.384629914,2.93,0,2.93,0,0,0,2.93,0,2.93,4.4032,0.3126,4.414282388,0.0432,0.0126,0.045,4.36,0.3,4.370308914,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
25/09/2020 00:30,1.4992,0.3006,1.529039241,0.1392,0.0406,0.145,1.36,0.26,1.384629914,2.77,0,2.77,0,0,0,2.77,0,2.77,4.17536,0.33448,4.188735847,0.01536,0.00448,0.016,4.16,0.33,4.173068415,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
25/09/2020 01:00,1.4392,0.3006,1.47025746,0.1392,0.0406,0.145,1.3,0.26,1.325745074,2.69,0,2.69,0,0,0,2.69,0,2.69,3.99248,0.35364,4.0081115,0.01248,0.00364,0.013,3.98,0.35,3.995359809,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
25/09/2020 01:30,1.4392,0.3006,1.47025746,0.1392,0.0406,0.145,1.3,0.26,1.325745074,2.69,0,2.69,0,0,0,2.69,0,2.69,3.9624,0.3682,3.979470442,0.0624,0.0182,0.065,3.9,0.35,3.915673633,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
25/09/2020 02:00,1.43824,0.30032,1.469260494,0.13824,0.04032,0.144,1.3,0.26,1.325745074,2.81192,0.00056,2.811920056,0.00192,0.00056,0.002,2.81,0,2.81,3.87376,0.38568,3.892912226,0.05376,0.01568,0.056,3.82,0.37,3.837877017,2.85,-0.27,2.862760905,0,0,0,2.85,-0.27,2.862760905
25/09/2020 02:30,1.4392,0.3006,1.47025746,0.1392,0.0406,0.145,1.3,0.26,1.325745074,2.89576,0.00168,2.895760487,0.00576,0.00168,0.006,2.89,0,2.89,3.87856,0.38708,3.89782742,0.05856,0.01708,0.061,3.82,0.37,3.837877017,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
25/09/2020 03:00,1.4192,0.3006,1.4506857,0.1392,0.0406,0.145,1.28,0.26,1.306139349,2.86152,0.00336,2.861521973,0.01152,0.00336,0.012,2.85,0,2.85,3.8712,0.4266,3.894634386,0.0912,0.0266,0.095,3.78,0.4,3.801105102,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
25/09/2020 03:30,1.4192,0.3006,1.4506857,0.1392,0.0406,0.145,1.28,0.26,1.306139349,2.80632,0.22476,2.8153062,0.01632,0.00476,0.017,2.79,0.22,2.798660394,3.8848,0.4364,3.909234708,0.1248,0.0364,0.13,3.76,0.4,3.781216735,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
25/09/2020 04:00,1.4392,0.3006,1.47025746,0.1392,0.0406,0.145,1.3,0.26,1.325745074,2.84592,0.22756,2.855003363,0.02592,0.00756,0.027,2.82,0.22,2.828568543,3.8508,0.4644,3.878701845,0.2208,0.0644,0.23,3.63,0.4,3.65197207,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
25/09/2020 04:30,1.4992,0.3006,1.529039241,0.1392,0.0406,0.145,1.36,0.26,1.384629914,2.83632,0.00476,2.836323994,0.01632,0.00476,0.017,2.82,0,2.82,3.92688,0.44284,3.95177097,0.14688,0.04284,0.153,3.78,0.4,3.801105102,2.74,0.21,2.748035662,0,0,0,2.74,0.21,2.748035662
25/09/2020 05:00,1.4992,0.3006,1.529039241,0.1392,0.0406,0.145,1.36,0.26,1.384629914,2.87496,0.00728,2.874969217,0.02496,0.00728,0.026,2.85,0,2.85,4.01112,0.44116,4.035307398,0.14112,0.04116,0.147,3.87,0.4,3.890616918,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
25/09/2020 05:30,1.49728,0.28004,1.523243185,0.13728,0.04004,0.143,1.36,0.24,1.38101412,2.9384,0.0112,2.938421345,0.0384,0.0112,0.04,2.9,0,2.9,4.19096,0.43028,4.212990221,0.24096,0.07028,0.251,3.95,0.36,3.966371137,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
25/09/2020 06:00,1.6092,0.2806,1.633481252,0.1392,0.0406,0.145,1.47,0.24,1.48946299,3.19032,0.01176,3.190341674,0.04032,0.01176,0.042,3.15,0,3.15,4.66728,0.36504,4.681533595,0.25728,0.07504,0.268,4.41,0.29,4.419524861,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
25/09/2020 06:30,1.73728,0.26004,1.756633883,0.13728,0.04004,0.143,1.6,0.22,1.615054179,3.66088,0.01484,3.660910078,0.05088,0.01484,0.053,3.61,0,3.61,5.67,-0.135,5.671606915,0.36,0.105,0.375,5.31,-0.24,5.315420962,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
25/09/2020 07:00,1.82304,0.26172,1.841730762,0.14304,0.04172,0.149,1.68,0.22,1.694343531,4.04952,0.29736,4.060423032,0.05952,0.01736,0.062,3.99,0.28,3.999812496,6.43888,-0.29116,6.445459627,0.33888,0.09884,0.353,6.1,-0.39,6.112454499,3.52,-0.22,3.526868299,0,0,0,3.52,-0.22,3.526868299
25/09/2020 07:30,2.02208,0.26144,2.038911082,0.14208,0.04144,0.148,1.88,0.22,1.892828571,4.51008,0.02044,4.510126318,0.07008,0.02044,0.073,4.44,0,4.44,7.14688,-0.39716,7.157906803,0.38688,0.11284,0.403,6.76,-0.51,6.779210869,3.52,0.2,3.52567724,0,0,0,3.52,0.2,3.52567724
25/09/2020 08:00,2.1292,0.2606,2.145088576,0.1392,0.0406,0.145,1.99,0.22,2.002123872,4.94488,0.02184,4.94492823,0.07488,0.02184,0.078,4.87,0,4.87,7.73248,-0.50136,7.748716591,0.37248,0.10864,0.388,7.36,-0.61,7.38523527,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
25/09/2020 08:30,2.2992,0.2606,2.313921563,0.1392,0.0406,0.145,2.16,0.22,2.171174797,5.10792,0.02856,5.107999843,0.09792,0.02856,0.102,5.01,0,5.01,8.27536,-0.61052,8.297850191,0.37536,0.10948,0.391,7.9,-0.72,7.932742275,4.21,-0.24,4.216835306,0,0,0,4.21,-0.24,4.216835306
25/09/2020 09:00,2.4092,0.2606,2.423253392,0.1392,0.0406,0.145,2.27,0.22,2.280635876,5.056,0.028,5.056077531,0.096,0.028,0.1,4.96,0,4.96,8.31856,-0.59792,8.340020911,0.41856,0.12208,0.436,7.9,-0.72,7.932742275,4.4,-0.27,4.408276307,0,0,0,4.4,-0.27,4.408276307
25/09/2020 09:30,2.56824,0.26032,2.581399465,0.13824,0.04032,0.144,2.43,0.22,2.439938524,5.19272,0.26996,5.199732628,0.10272,0.02996,0.107,5.09,0.24,5.095655012,8.38344,-0.65108,8.408684285,0.37344,0.10892,0.389,8.01,-0.76,8.045974149,4.37,-0.29,4.379611855,0,0,0,4.37,-0.29,4.379611855
25/09/2020 10:00,2.59112,0.04116,2.591446893,0.14112,0.04116,0.147,2.45,0,2.45,5.2688,0.2834,5.276416303,0.1488,0.0434,0.155,5.12,0.24,5.125621913,8.40472,-0.65904,8.430519082,0.41472,0.12096,0.432,7.99,-0.78,8.027982312,4.5,-0.29,4.509334762,0,0,0,4.5,-0.29,4.509334762
25/09/2020 10:30,2.59112,0.04116,2.591446893,0.14112,0.04116,0.147,2.45,0,2.45,5.24168,0.04424,5.24186669,0.15168,0.04424,0.158,5.09,0,5.09,8.28832,-0.61924,8.311420252,0.44832,0.13076,0.467,7.84,-0.75,7.875792024,4.57,-0.37,4.584953653,0,0,0,4.57,-0.37,4.584953653
25/09/2020 11:00,2.59112,0.04116,2.591446893,0.14112,0.04116,0.147,2.45,0,2.45,5.12968,0.05824,5.130010604,0.19968,0.05824,0.208,4.93,0,4.93,8.16616,-0.53112,8.183413566,0.47616,0.13888,0.496,7.69,-0.67,7.719132076,4.5,-0.35,4.513590588,0,0,0,4.5,-0.35,4.513590588
25/09/2020 11:30,2.55016,0.26088,2.563469212,0.14016,0.04088,0.146,2.41,0.22,2.420020661,5.09872,0.05796,5.099049421,0.19872,0.05796,0.207,4.9,0,4.9,8.10808,-0.53056,8.125420309,0.47808,0.13944,0.498,7.63,-0.67,7.659360287,4.45,-0.31,4.460784684,0,0,0,4.45,-0.31,4.460784684
25/09/2020 12:00,2.57112,0.26116,2.584349551,0.14112,0.04116,0.147,2.43,0.22,2.439938524,5.12336,0.05348,5.123639117,0.18336,0.05348,0.191,4.94,0,4.94,8.07008,-0.46456,8.083440307,0.43008,0.12544,0.448,7.64,-0.59,7.662747549,4.54,-0.38,4.555875328,0,0,0,4.54,-0.38,4.555875328
25/09/2020 12:30,2.55016,0.26088,2.563469212,0.14016,0.04088,0.146,2.41,0.22,2.420020661,5.0776,0.0518,5.077864216,0.1776,0.0518,0.185,4.9,0,4.9,7.8668,-0.4926,7.882207622,0.4368,0.1274,0.455,7.43,-0.62,7.455823228,4.59,-0.38,4.605702987,0,0,0,4.59,-0.38,4.605702987
25/09/2020 13:00,2.52112,0.26116,2.534610542,0.14112,0.04116,0.147,2.38,0.22,2.390146439,4.928,0.049,4.928243602,0.168,0.049,0.175,4.76,0,4.76,7.91712,-0.41084,7.927772613,0.47712,0.13916,0.497,7.44,-0.55,7.460301602,5.69832,0.04576,5.698503733,1.28832,0.37576,1.342,4.41,-0.33,4.422329703
25/09/2020 13:30,2.46112,0.26116,2.474937615,0.14112,0.04116,0.147,2.32,0.22,2.33040769,4.75296,0.05628,4.753293195,0.19296,0.05628,0.201,4.56,0,4.56,7.50648,-0.27936,7.511676511,0.51648,0.15064,0.538,6.99,-0.43,7.003213548,4.48,-0.37,4.495253052,0,0,0,4.48,-0.37,4.495253052
25/09/2020 14:00,2.41112,0.26116,2.425222505,0.14112,0.04116,0.147,2.27,0.22,2.280635876,4.71664,0.05152,4.716921369,0.17664,0.05152,0.184,4.54,0,4.54,7.21224,-0.24768,7.216491613,0.52224,0.15232,0.544,6.69,-0.4,6.701947478,5.44392,-0.06844,5.444350191,1.03392,0.30156,1.077,4.41,-0.37,4.425494323
25/09/2020 14:30,2.3792,0.2606,2.393429548,0.1392,0.0406,0.145,2.24,0.22,2.250777643,4.62936,0.04648,4.62959333,0.15936,0.04648,0.166,4.47,0,4.47,7.03784,-0.25188,7.042345873,0.50784,0.14812,0.529,6.53,-0.4,6.542239678,8.94568,1.00624,9.002094734,4.61568,1.34624,4.808,4.33,-0.34,4.343328217
25/09/2020 15:00,2.34016,0.26088,2.354656493,0.14016,0.04088,0.146,2.2,0.22,2.210972637,4.52016,0.04088,4.520344854,0.14016,0.04088,0.146,4.38,0,4.38,7.00904,-0.26028,7.013871071,0.47904,0.13972,0.499,6.53,-0.4,6.542239678,6.91128,0.40704,6.923255939,2.56128,0.74704,2.668,4.35,-0.34,4.363267125
25/09/2020 15:30,2.31112,0.26116,2.325828928,0.14112,0.04116,0.147,2.17,0.22,2.181123564,4.52144,0.05292,4.521749683,0.18144,0.05292,0.189,4.34,0,4.34,6.72,-0.17,6.722149954,0.48,0.14,0.5,6.24,-0.31,6.247695575,5.102,-0.129,5.10363057,0.792,0.231,0.825,4.31,-0.36,4.325008671
25/09/2020 16:00,2.3492,0.2606,2.363610162,0.1392,0.0406,0.145,2.21,0.22,2.220923231,4.73392,0.05656,4.734257872,0.19392,0.05656,0.202,4.54,0,4.54,6.60768,-0.16776,6.609809256,0.48768,0.14224,0.508,6.12,-0.31,6.127846277,4.36,-0.34,4.373236788,0,0,0,4.36,-0.34,4.373236788
25/09/2020 16:30,2.3792,0.2606,2.393429548,0.1392,0.0406,0.145,2.24,0.22,2.250777643,4.94824,0.04032,4.948404268,0.13824,0.04032,0.144,4.81,0,4.81,6.60768,-0.11776,6.608729258,0.48768,0.14224,0.508,6.12,-0.26,6.125520386,8.09,0.85,8.134531333,3.84,1.12,4,4.25,-0.27,4.258567834
25/09/2020 17:00,2.32824,0.26032,2.342747959,0.13824,0.04032,0.144,2.19,0.22,2.20102249,5.11328,0.03304,5.113386745,0.11328,0.03304,0.118,5,0,5,6.54808,-0.09056,6.548706193,0.47808,0.13944,0.498,6.07,-0.23,6.074355933,12.3636,2.1048,12.54148269,8.0736,2.3548,8.41,4.29,-0.25,4.297278208
25/09/2020 17:30,2.30728,0.26004,2.321887551,0.13728,0.04004,0.143,2.17,0.22,2.181123564,5.16408,0.02744,5.164152902,0.09408,0.02744,0.098,5.07,0,5.07,6.48696,-0.09672,6.487681003,0.45696,0.13328,0.476,6.03,-0.23,6.034384807,8.06552,0.94536,8.120733858,3.99552,1.16536,4.162,4.07,-0.22,4.075941609
25/09/2020 18:00,2.21824,0.26032,2.233462603,0.13824,0.04032,0.144,2.08,0.22,2.091602257,5.206,0.028,5.206075297,0.096,0.028,0.1,5.11,0,5.11,6.39096,0.10528,6.391827094,0.36096,0.10528,0.376,6.03,0,6.03,6.21736,0.43548,6.232592414,2.24736,0.65548,2.341,3.97,-0.22,3.976091045
25/09/2020 18:30,2.14728,0.26004,2.162968377,0.13728,0.04004,0.143,2.01,0.22,2.022003956,5.08128,0.01204,5.081294264,0.04128,0.01204,0.043,5.04,0,5.04,6.25128,0.33704,6.260359223,0.40128,0.11704,0.418,5.85,0.22,5.854135291,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
25/09/2020 19:00,2.12632,0.25976,2.142127914,0.13632,0.03976,0.142,1.99,0.22,2.002123872,4.99512,0.01316,4.995137335,0.04512,0.01316,0.047,4.95,0,4.95,6.24584,0.09212,6.246519303,0.31584,0.09212,0.329,5.93,0,5.93,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
25/09/2020 19:30,2.19728,0.26004,2.212613884,0.13728,0.04004,0.143,2.06,0.22,2.071714266,5.20208,0.31644,5.211695559,0.02208,0.00644,0.023,5.18,0.31,5.189267771,6.33064,0.09352,6.331330729,0.32064,0.09352,0.334,6.01,0,6.01,3.91,0.22,3.916184367,0,0,0,3.91,0.22,3.916184367
25/09/2020 20:00,2.16728,0.26004,2.182824638,0.13728,0.04004,0.143,2.03,0.22,2.041886383,5.16304,0.22672,5.16801548,0.02304,0.00672,0.024,5.14,0.22,5.144706017,6.27104,0.28572,6.277545587,0.19104,0.05572,0.199,6.08,0.23,6.084348774,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
