Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
25/09/2020 20:30,2.11824,0.26032,2.134176,0.13824,0.04032,0.144,1.98,0.22,1.99218473,4.82248,0.00364,4.822481374,0.01248,0.00364,0.013,4.81,0,4.81,5.99304,0.27172,5.99919663,0.14304,0.04172,0.149,5.85,0.23,5.854519622,3.93,-0.22,3.936152944,0,0,0,3.93,-0.22,3.936152944
25/09/2020 21:00,2.06016,0.26088,2.076612049,0.14016,0.04088,0.146,1.92,0.22,1.932563065,4.63248,0.00364,4.63248143,0.01248,0.00364,0.013,4.62,0,4.62,5.87616,0.29388,5.883504211,0.11616,0.03388,0.121,5.76,0.26,5.76586507,3.81,-0.31,3.822590745,0,0,0,3.81,-0.31,3.822590745
25/09/2020 21:30,1.93208,0.26144,1.94968818,0.14208,0.04144,0.148,1.79,0.22,1.80346888,4.24536,0.00448,4.245362364,0.01536,0.00448,0.016,4.23,0,4.23,5.57624,0.31932,5.58537535,0.06624,0.01932,0.069,5.51,0.3,5.518160926,3.6,0,3.6,0,0,0,3.6,0,3.6
25/09/2020 22:00,1.88208,0.26144,1.900151573,0.14208,0.04144,0.148,1.74,0.22,1.753852901,3.98016,0.22588,3.98656436,0.02016,0.00588,0.021,3.96,0.22,3.966106403,5.2736,0.3748,5.286901928,0.1536,0.0448,0.16,5.12,0.33,5.130623744,3.44,0.09,3.441177124,0,0,0,3.44,0.09,3.441177124
25/09/2020 22:30,1.7792,0.2806,1.801190995,0.1392,0.0406,0.145,1.64,0.24,1.657467948,3.80864,0.00252,3.808640834,0.00864,0.00252,0.009,3.8,0,3.8,5.01064,0.39352,5.02606916,0.08064,0.02352,0.084,4.93,0.37,4.943864885,3.3,0.19,3.305465172,0,0,0,3.3,0.19,3.305465172
25/09/2020 23:00,1.67824,0.28032,1.70149017,0.13824,0.04032,0.144,1.54,0.24,1.558589106,3.53672,0.00196,3.536720543,0.00672,0.00196,0.007,3.53,0,3.53,4.65272,0.39996,4.669879163,0.10272,0.02996,0.107,4.55,0.37,4.565019168,3.17,0.19,3.175688902,0,0,0,3.17,0.19,3.175688902
25/09/2020 23:30,1.60824,0.30032,1.636040342,0.13824,0.04032,0.144,1.47,0.26,1.492816131,3.22192,0.00056,3.221920049,0.00192,0.00056,0.002,3.22,0,3.22,4.41216,0.43688,4.433736573,0.09216,0.02688,0.096,4.32,0.41,4.339412403,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
26/09/2020 00:00,1.5592,0.3006,1.587912151,0.1392,0.0406,0.145,1.42,0.26,1.443606595,3,0,3,0,0,0,3,0,3,4.17008,0.43044,4.192236372,0.07008,0.02044,0.073,4.1,0.41,4.120449005,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
26/09/2020 00:30,1.53016,0.30088,1.559460933,0.14016,0.04088,0.146,1.39,0.26,1.414107492,2.87096,0.00028,2.870960014,0.00096,0.00028,0.001,2.87,0,2.87,4.05696,0.43828,4.080565377,0.09696,0.02828,0.101,3.96,0.41,3.98116817,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
26/09/2020 01:00,1.50112,0.30116,1.531031874,0.14112,0.04116,0.147,1.36,0.26,1.384629914,2.79096,0.00028,2.790960014,0.00096,0.00028,0.001,2.79,0,2.79,3.93768,0.44724,3.962997275,0.12768,0.03724,0.133,3.81,0.41,3.831996868,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
26/09/2020 01:30,1.45016,0.32088,1.485236681,0.14016,0.04088,0.146,1.31,0.28,1.339589489,2.75096,0.00028,2.750960014,0.00096,0.00028,0.001,2.75,0,2.75,3.96864,0.45752,3.994925281,0.12864,0.03752,0.134,3.84,0.42,3.862900465,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
26/09/2020 02:00,1.45016,0.32088,1.485236681,0.14016,0.04088,0.146,1.31,0.28,1.339589489,2.92096,0.00028,2.920960013,0.00096,0.00028,0.001,2.92,0,2.92,3.95008,0.44044,3.97455902,0.07008,0.02044,0.073,3.88,0.42,3.902665756,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
26/09/2020 02:30,1.43016,0.32088,1.465715388,0.14016,0.04088,0.146,1.29,0.28,1.320037878,2.96,0,2.96,0,0,0,2.96,0,2.96,3.90952,0.46736,3.937355966,0.05952,0.01736,0.062,3.85,0.45,3.876209489,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
26/09/2020 03:00,1.43112,0.32116,1.466713401,0.14112,0.04116,0.147,1.29,0.28,1.320037878,2.89,0,2.89,0,0,0,2.89,0,2.89,3.96616,0.48388,3.99556817,0.11616,0.03388,0.121,3.85,0.45,3.876209489,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
26/09/2020 03:30,1.43112,0.32116,1.466713401,0.14112,0.04116,0.147,1.29,0.28,1.320037878,2.83248,0.00364,2.832482339,0.01248,0.00364,0.013,2.82,0,2.82,3.93664,0.50152,3.968457736,0.17664,0.05152,0.184,3.76,0.45,3.786832449,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
26/09/2020 04:00,1.45112,0.32116,1.486234504,0.14112,0.04116,0.147,1.31,0.28,1.339589489,2.844,0.007,2.844008615,0.024,0.007,0.025,2.82,0,2.82,3.89688,0.52784,3.932465995,0.26688,0.07784,0.278,3.63,0.45,3.657786216,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
26/09/2020 04:30,1.57112,0.30116,1.599723539,0.14112,0.04116,0.147,1.43,0.26,1.453444185,2.77344,0.00392,2.77344277,0.01344,0.00392,0.014,2.76,0,2.76,3.84696,0.54828,3.885834814,0.33696,0.09828,0.351,3.51,0.45,3.538728585,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
26/09/2020 05:00,1.50112,0.30116,1.531031874,0.14112,0.04116,0.147,1.36,0.26,1.384629914,2.77344,0.00392,2.77344277,0.01344,0.00392,0.014,2.76,0,2.76,3.97,0.52,4.003910588,0.24,0.07,0.25,3.73,0.45,3.757046713,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
26/09/2020 05:30,1.4992,0.3006,1.529039241,0.1392,0.0406,0.145,1.36,0.26,1.384629914,2.8444,0.0042,2.844403101,0.0144,0.0042,0.015,2.83,0,2.83,3.98904,0.45472,4.014873647,0.11904,0.03472,0.124,3.87,0.42,3.892723982,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
26/09/2020 06:00,1.57824,0.28032,1.602941296,0.13824,0.04032,0.144,1.44,0.24,1.459863007,2.92576,0.00168,2.925760482,0.00576,0.00168,0.006,2.92,0,2.92,4.33344,0.41892,4.353641717,0.13344,0.03892,0.139,4.2,0.38,4.217155439,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
26/09/2020 06:30,1.61824,0.28032,1.642339794,0.13824,0.04032,0.144,1.48,0.24,1.499333185,3.31576,0.00168,3.315760426,0.00576,0.00168,0.006,3.31,0,3.31,4.924,0.312,4.933874745,0.144,0.042,0.15,4.78,0.27,4.78761945,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
26/09/2020 07:00,1.66208,0.28144,1.685739719,0.14208,0.04144,0.148,1.52,0.24,1.538830725,3.57344,0.22392,3.580448799,0.01344,0.00392,0.014,3.56,0.22,3.566791275,5.34712,0.25416,5.353156975,0.11712,0.03416,0.122,5.23,0.22,5.234625106,2.98,0.2,2.986703869,0,0,0,2.98,0.2,2.986703869
26/09/2020 07:30,1.68208,0.28144,1.705462283,0.14208,0.04144,0.148,1.54,0.24,1.558589106,3.68576,0.00168,3.685760383,0.00576,0.00168,0.006,3.68,0,3.68,5.68872,0.24296,5.693905935,0.07872,0.02296,0.082,5.61,0.22,5.614312068,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
26/09/2020 08:00,1.82824,0.28032,1.84960558,0.13824,0.04032,0.144,1.69,0.24,1.706956356,3.9,0,3.9,0,0,0,3.9,0,3.9,5.89048,0.01764,5.890506413,0.06048,0.01764,0.063,5.83,0,5.83,3.17,0.18,3.175106297,0,0,0,3.17,0.18,3.175106297
26/09/2020 08:30,1.95824,0.28032,1.978202012,0.13824,0.04032,0.144,1.82,0.24,1.835755975,4.19096,0.00028,4.190960009,0.00096,0.00028,0.001,4.19,0,4.19,6.2052,0.0336,6.205290968,0.1152,0.0336,0.12,6.09,0,6.09,3.38,-0.24,3.388509997,0,0,0,3.38,-0.24,3.388509997
26/09/2020 09:00,2.10728,0.28004,2.125806059,0.13728,0.04004,0.143,1.97,0.24,1.984565444,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,6.32296,-0.16372,6.325079241,0.19296,0.05628,0.201,6.13,-0.22,6.133946527,4.97744,0.15592,4.979881525,1.35744,0.39592,1.414,3.62,-0.24,3.627947078
26/09/2020 09:30,2.18728,0.28004,2.205134055,0.13728,0.04004,0.143,2.05,0.24,2.064000969,4.52208,0.28644,4.531142836,0.02208,0.00644,0.023,4.5,0.28,4.508702696,6.39688,0.07784,6.397353578,0.26688,0.07784,0.278,6.13,0,6.13,6.7508,0.6294,6.780077064,2.9808,0.8694,3.105,3.77,-0.24,3.777631533
26/09/2020 10:00,2.24824,0.28032,2.26564834,0.13824,0.04032,0.144,2.11,0.24,2.123605425,4.5732,0.2926,4.582550927,0.0432,0.0126,0.045,4.53,0.28,4.538645172,6.40936,0.30148,6.416446509,0.27936,0.08148,0.291,6.13,0.22,6.133946527,8.25224,1.06732,8.320975724,4.48224,1.30732,4.669,3.77,-0.24,3.777631533
26/09/2020 10:30,2.29824,0.28032,2.315272425,0.13824,0.04032,0.144,2.16,0.24,2.173292433,4.46184,0.29512,4.471589427,0.05184,0.01512,0.054,4.41,0.28,4.418879949,6.2328,0.3054,6.240277638,0.2928,0.0854,0.305,5.94,0.22,5.944072678,9.32824,1.37532,9.429080899,5.53824,1.61532,5.769,3.79,-0.24,3.797591342
26/09/2020 11:00,2.25728,0.28004,2.274584665,0.13728,0.04004,0.143,2.12,0.24,2.133541656,4.39376,0.37568,4.40979165,0.05376,0.01568,0.056,4.34,0.36,4.35490528,6.172,0.311,6.179830499,0.312,0.091,0.325,5.86,0.22,5.864128239,10.17968,1.63824,10.31066027,6.43968,1.87824,6.708,3.74,-0.24,3.747692623
26/09/2020 11:30,2.28728,0.28004,2.30435939,0.13728,0.04004,0.143,2.15,0.24,2.163353878,4.2864,0.3052,4.29725168,0.0864,0.0252,0.09,4.2,0.28,4.209322986,6.04672,0.32696,6.055553286,0.36672,0.10696,0.382,5.68,0.22,5.684258967,10.88704,1.81872,11.03790661,7.12704,2.07872,7.424,3.76,-0.26,3.768978641
26/09/2020 12:00,2.28824,0.28032,2.305346308,0.13824,0.04032,0.144,2.15,0.24,2.163353878,4.26024,0.02632,4.260321302,0.09024,0.02632,0.094,4.17,0,4.17,5.84384,0.35612,5.854680811,0.36384,0.10612,0.379,5.48,0.25,5.485699591,12.93616,2.45388,13.1668433,9.23616,2.69388,9.621,3.7,-0.24,3.707775613
26/09/2020 12:30,2.26824,0.28032,2.285496007,0.13824,0.04032,0.144,2.13,0.24,2.143478481,4.27656,0.03108,4.276672936,0.10656,0.03108,0.111,4.17,0,4.17,5.70056,0.42308,5.716238361,0.49056,0.14308,0.511,5.21,0.28,5.217518567,13.95952,2.68736,14.21583984,10.13952,2.95736,10.562,3.82,-0.27,3.829529997
26/09/2020 13:00,2.23824,0.28032,2.255725515,0.13824,0.04032,0.144,2.1,0.24,2.113669794,4.32248,0.03864,4.322652704,0.13248,0.03864,0.138,4.19,0,4.19,5.67736,0.43048,5.693656962,0.44736,0.13048,0.466,5.23,0.3,5.23859714,12.44896,2.32928,12.66499705,8.80896,2.56928,9.176,3.64,-0.24,3.647903507
26/09/2020 13:30,2.2192,0.2806,2.236869464,0.1392,0.0406,0.145,2.08,0.24,2.093800373,4.30136,0.03248,4.301482628,0.11136,0.03248,0.116,4.19,0,4.19,5.7252,0.4236,5.740849415,0.3552,0.1036,0.37,5.37,0.32,5.379526001,7.11488,0.76184,7.155551523,3.43488,1.00184,3.578,3.68,-0.24,3.687817783
26/09/2020 14:00,2.22112,0.28116,2.238844568,0.14112,0.04116,0.147,2.08,0.24,2.093800373,4.17,0.035,4.17014688,0.12,0.035,0.125,4.05,0,4.05,5.58416,0.43788,5.601301795,0.40416,0.11788,0.421,5.18,0.32,5.189874758,8.86,1.18,8.938232487,5.04,1.47,5.25,3.82,-0.29,3.830992039
26/09/2020 14:30,2.20112,0.28116,2.219004326,0.14112,0.04116,0.147,2.06,0.24,2.073933461,4.21624,0.35932,4.231523437,0.06624,0.01932,0.069,4.15,0.34,4.163904418,5.5084,0.4662,5.528093071,0.3984,0.1162,0.415,5.11,0.35,5.121972276,8.22736,1.09548,8.299971626,4.64736,1.35548,4.841,3.58,-0.26,3.589428924
26/09/2020 15:00,2.20112,0.28116,2.219004326,0.14112,0.04116,0.147,2.06,0.24,2.073933461,4.0168,0.0224,4.016862457,0.0768,0.0224,0.08,3.94,0,3.94,5.47512,0.46816,5.49509898,0.40512,0.11816,0.422,5.07,0.35,5.082066509,7.714,1.007,7.779450173,4.344,1.267,4.525,3.37,-0.26,3.380014793
26/09/2020 15:30,2.18112,0.28116,2.199166979,0.14112,0.04116,0.147,2.04,0.24,2.054069132,4.01888,0.02884,4.018983478,0.09888,0.02884,0.103,3.92,0,3.92,5.4312,0.4466,5.449530714,0.3312,0.0966,0.345,5.1,0.35,5.111995696,6.31904,0.61472,6.348869758,2.99904,0.87472,3.124,3.32,-0.26,3.330165161
26/09/2020 16:00,2.22016,0.28088,2.237857011,0.14016,0.04088,0.146,2.08,0.24,2.093800373,4.1756,0.0308,4.175713592,0.1056,0.0308,0.11,4.07,0,4.07,5.49752,0.45136,5.516017766,0.34752,0.10136,0.362,5.15,0.35,5.161879503,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
26/09/2020 16:30,2.21824,0.28032,2.235881929,0.13824,0.04032,0.144,2.08,0.24,2.093800373,4.38064,0.02352,4.38070314,0.08064,0.02352,0.084,4.3,0,4.3,5.72048,0.43764,5.737196197,0.30048,0.08764,0.313,5.42,0.35,5.431288981,3.47,-0.37,3.489670472,0,0,0,3.47,-0.37,3.489670472
26/09/2020 17:00,2.21728,0.28004,2.234894405,0.13728,0.04004,0.143,2.08,0.24,2.093800373,4.69032,0.35176,4.703491979,0.04032,0.01176,0.042,4.65,0.34,4.662413538,5.89456,0.41008,5.908807257,0.27456,0.08008,0.286,5.62,0.33,5.629680275,3.58,-0.37,3.599069324,0,0,0,3.58,-0.37,3.599069324
26/09/2020 17:30,2.21536,0.27948,2.232919389,0.13536,0.03948,0.141,2.08,0.24,2.093800373,5.02224,0.01232,5.022255111,0.04224,0.01232,0.044,4.98,0,4.98,6.22848,0.39664,6.24109657,0.22848,0.06664,0.238,6,0.33,6.009068147,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
26/09/2020 18:00,2.21016,0.28088,2.227936444,0.14016,0.04088,0.146,2.07,0.24,2.083866598,5.204,0.397,5.219121095,0.024,0.007,0.025,5.18,0.39,5.19466072,6.3296,0.3628,6.339988959,0.2496,0.0728,0.26,6.08,0.29,6.086912189,3.62,-0.34,3.635931793,0,0,0,3.62,-0.34,3.635931793
26/09/2020 18:30,2.21016,0.28088,2.227936444,0.14016,0.04088,0.146,2.07,0.24,2.083866598,5.1544,0.2542,5.160664395,0.0144,0.0042,0.015,5.14,0.25,5.146076175,6.2836,0.3348,6.292513012,0.1536,0.0448,0.16,6.13,0.29,6.136855873,3.49,-0.34,3.506522494,0,0,0,3.49,-0.34,3.506522494
26/09/2020 19:00,2.21016,0.28088,2.227936444,0.14016,0.04088,0.146,2.07,0.24,2.083866598,5.07152,0.00336,5.071521113,0.01152,0.00336,0.012,5.06,0,5.06,6.24616,0.32388,6.254551383,0.11616,0.03388,0.121,6.13,0.29,6.136855873,3.42,-0.34,3.436859031,0,0,0,3.42,-0.34,3.436859031
26/09/2020 19:30,2.2092,0.2806,2.226948809,0.1392,0.0406,0.145,2.07,0.24,2.083866598,5.02632,0.00476,5.026322254,0.01632,0.00476,0.017,5.01,0,5.01,6.22512,0.30316,6.232497493,0.04512,0.01316,0.047,6.18,0.29,6.186800466,3.47,0.23,3.477614125,0,0,0,3.47,0.23,3.477614125
26/09/2020 20:00,2.16016,0.28088,2.178344509,0.14016,0.04088,0.146,2.02,0.24,2.034207462,4.83304,0.28672,4.841537359,0.02304,0.00672,0.024,4.81,0.28,4.818142796,6.09312,0.35716,6.103578835,0.09312,0.02716,0.097,6,0.33,6.009068147,3.5,-0.22,3.50690747,0,0,0,3.5,-0.22,3.50690747
26/09/2020 20:30,2.09112,0.28116,2.109936918,0.14112,0.04116,0.147,1.95,0.24,1.96471372,4.60072,0.00896,4.600728725,0.03072,0.00896,0.032,4.57,0,4.57,5.77408,0.37744,5.786403097,0.09408,0.02744,0.098,5.68,0.35,5.690773234,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
26/09/2020 21:00,2.00112,0.28116,2.020775148,0.14112,0.04116,0.147,1.86,0.24,1.875419953,4.27672,0.25696,4.284432565,0.12672,0.03696,0.132,4.15,0.22,4.155827234,5.63024,0.43132,5.646737058,0.21024,0.06132,0.219,5.42,0.37,5.432614472,3.26,0.16,3.263924019,0,0,0,3.26,0.16,3.263924019
26/09/2020 21:30,1.94112,0.28116,1.961376506,0.14112,0.04116,0.147,1.8,0.24,1.815929514,4.1412,0.0266,4.141285428,0.0912,0.0266,0.095,4.05,0,4.05,5.41272,0.46496,5.432653643,0.22272,0.06496,0.232,5.19,0.4,5.205391436,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
26/09/2020 22:00,1.86112,0.28116,1.882237658,0.14112,0.04116,0.147,1.72,0.24,1.736663468,3.95072,0.00896,3.95073016,0.03072,0.00896,0.032,3.92,0,3.92,5.14984,0.49412,5.173490756,0.21984,0.06412,0.229,4.93,0.43,4.948717005,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
26/09/2020 22:30,1.77112,0.28116,1.7932978,0.14112,0.04116,0.147,1.63,0.24,1.647573974,3.69624,0.01932,3.696290492,0.06624,0.01932,0.069,3.63,0,3.63,4.93544,0.52992,4.963807329,0.20544,0.05992,0.214,4.73,0.47,4.753293595,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
26/09/2020 23:00,1.70016,0.30088,1.72657835,0.14016,0.04088,0.146,1.56,0.26,1.581518258,3.4236,0.0098,3.423614026,0.0336,0.0098,0.035,3.39,0,3.39,4.63216,0.53188,4.662596122,0.21216,0.06188,0.221,4.42,0.47,4.444918447,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
26/09/2020 23:30,1.61112,0.30116,1.639025625,0.14112,0.04116,0.147,1.47,0.26,1.492816131,3.20208,0.00644,3.202086476,0.02208,0.00644,0.023,3.18,0,3.18,4.47656,0.50108,4.504516689,0.10656,0.03108,0.111,4.37,0.47,4.395201929,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
27/09/2020 00:00,1.54208,0.30144,1.571265986,0.14208,0.04144,0.148,1.4,0.26,1.423938201,3.06224,0.01232,3.062264783,0.04224,0.01232,0.044,3.02,0,3.02,4.252,0.491,4.280255249,0.072,0.021,0.075,4.18,0.47,4.206340452,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
27/09/2020 00:30,1.50016,0.30088,1.530035555,0.14016,0.04088,0.146,1.36,0.26,1.384629914,2.85208,0.00644,2.852087271,0.02208,0.00644,0.023,2.83,0,2.83,4.09464,0.53052,4.128865244,0.10464,0.03052,0.109,3.99,0.5,4.021206287,2.43,0.26,2.443869882,0,0,0,2.43,0.26,2.443869882
27/09/2020 01:00,1.47016,0.32088,1.504770547,0.14016,0.04088,0.146,1.33,0.28,1.359154149,2.70128,0.01204,2.701306832,0.04128,0.01204,0.043,2.66,0,2.66,3.99664,0.51652,4.029878931,0.05664,0.01652,0.059,3.94,0.5,3.971599174,2.43,0.26,2.443869882,0,0,0,2.43,0.26,2.443869882
27/09/2020 01:30,1.4492,0.3206,1.484238862,0.1392,0.0406,0.145,1.31,0.28,1.339589489,2.72264,0.00952,2.722656644,0.03264,0.00952,0.034,2.69,0,2.69,3.9528,0.5154,3.986259525,0.0528,0.0154,0.055,3.9,0.5,3.93192065,2.46,0.24,2.471679591,0,0,0,2.46,0.24,2.471679591
27/09/2020 02:00,1.44824,0.32032,1.483241046,0.13824,0.04032,0.144,1.31,0.28,1.339589489,2.92264,0.00952,2.922655505,0.03264,0.00952,0.034,2.89,0,2.89,3.98184,0.51512,4.015021594,0.05184,0.01512,0.054,3.93,0.5,3.961678937,2.52,0.24,2.531402773,0,0,0,2.52,0.24,2.531402773
27/09/2020 02:30,1.4492,0.3206,1.484238862,0.1392,0.0406,0.145,1.31,0.28,1.339589489,2.98344,0.00392,2.983442575,0.01344,0.00392,0.014,2.97,0,2.97,3.97896,0.51428,4.012057652,0.04896,0.01428,0.051,3.93,0.5,3.961678937,2.42,0.28,2.436144495,0,0,0,2.42,0.28,2.436144495
27/09/2020 03:00,1.4492,0.3206,1.484238862,0.1392,0.0406,0.145,1.31,0.28,1.339589489,2.9748,0.0014,2.974800329,0.0048,0.0014,0.005,2.97,0,2.97,3.95808,0.53444,3.993998423,0.11808,0.03444,0.123,3.84,0.5,3.872415267,2.42,0.26,2.433926868,0,0,0,2.42,0.26,2.433926868
27/09/2020 03:30,1.45016,0.32088,1.485236681,0.14016,0.04088,0.146,1.31,0.28,1.339589489,2.92112,0.00616,2.921126495,0.02112,0.00616,0.022,2.9,0,2.9,3.94512,0.54816,3.983020361,0.16512,0.04816,0.172,3.78,0.5,3.812925386,2.4,0.24,2.411970149,0,0,0,2.4,0.24,2.411970149
27/09/2020 04:00,1.4492,0.3206,1.484238862,0.1392,0.0406,0.145,1.31,0.28,1.339589489,2.83456,0.01008,2.834577923,0.03456,0.01008,0.036,2.8,0,2.8,3.91064,0.55852,3.950322746,0.20064,0.05852,0.209,3.71,0.5,3.743541104,2.4,0.24,2.411970149,0,0,0,2.4,0.24,2.411970149
27/09/2020 04:30,1.4992,0.2906,1.527104777,0.1392,0.0406,0.145,1.36,0.25,1.382787041,2.78568,0.01624,2.785727338,0.05568,0.01624,0.058,2.73,0,2.73,3.91624,0.55432,3.955275768,0.18624,0.05432,0.194,3.73,0.5,3.763362858,2.43,0.24,2.441823089,0,0,0,2.43,0.24,2.441823089
27/09/2020 05:00,1.4992,0.2906,1.527104777,0.1392,0.0406,0.145,1.36,0.25,1.382787041,2.77512,0.01316,2.775151203,0.04512,0.01316,0.047,2.73,0,2.73,3.8836,0.5148,3.917571697,0.1536,0.0448,0.16,3.73,0.47,3.759494647,2.43,0.24,2.441823089,0,0,0,2.43,0.24,2.441823089
27/09/2020 05:30,1.50016,0.29088,1.52810052,0.14016,0.04088,0.146,1.36,0.25,1.382787041,2.7788,0.2284,2.788170726,0.0288,0.0084,0.03,2.75,0.22,2.758785965,3.93576,0.50668,3.968240341,0.12576,0.03668,0.131,3.81,0.47,3.838880045,2.39,0.24,2.402019983,0,0,0,2.39,0.24,2.402019983
27/09/2020 06:00,1.4992,0.2906,1.527104777,0.1392,0.0406,0.145,1.36,0.25,1.382787041,2.87304,0.00672,2.873047859,0.02304,0.00672,0.024,2.85,0,2.85,4.00536,0.47948,4.03395709,0.13536,0.03948,0.141,3.87,0.44,3.894932605,2.45,0.26,2.463757293,0,0,0,2.45,0.26,2.463757293
27/09/2020 06:30,1.57824,0.27032,1.601222783,0.13824,0.04032,0.144,1.44,0.23,1.458252379,3.07728,0.00504,3.077284127,0.01728,0.00504,0.018,3.06,0,3.06,4.23272,0.46996,4.258729975,0.10272,0.02996,0.107,4.13,0.44,4.153372124,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
27/09/2020 07:00,1.58728,0.27004,1.610086768,0.13728,0.04004,0.143,1.45,0.23,1.46812806,3.16768,0.00224,3.167680792,0.00768,0.00224,0.008,3.16,0,3.16,4.3152,0.4436,4.337940986,0.1152,0.0336,0.12,4.2,0.41,4.219964455,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
27/09/2020 07:30,1.58728,0.30004,1.615389055,0.13728,0.04004,0.143,1.45,0.26,1.473125928,3.25,0,3.25,0,0,0,3.25,0,3.25,4.50408,0.43744,4.525272412,0.09408,0.02744,0.098,4.41,0.41,4.42901795,2.77,0.23,2.779532335,0,0,0,2.77,0.23,2.779532335
27/09/2020 08:00,1.66728,0.30004,1.694062159,0.13728,0.04004,0.143,1.53,0.26,1.551934277,3.46056,0.00308,3.460561371,0.01056,0.00308,0.011,3.45,0,3.45,4.7004,0.4422,4.721154626,0.1104,0.0322,0.115,4.59,0.41,4.608275165,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
27/09/2020 08:30,1.75536,0.29948,1.780723729,0.13536,0.03948,0.141,1.62,0.26,1.640731544,3.63824,0.00532,3.63824389,0.01824,0.00532,0.019,3.62,0,3.62,5.04848,0.44164,5.067760472,0.10848,0.03164,0.113,4.94,0.41,4.956984971,3.07,0.17,3.074703238,0,0,0,3.07,0.17,3.074703238
27/09/2020 09:00,1.89728,0.27004,1.916401054,0.13728,0.04004,0.143,1.76,0.23,1.774964788,3.79112,0.00616,3.791125005,0.02112,0.00616,0.022,3.77,0,3.77,5.12416,0.45788,5.144576737,0.16416,0.04788,0.171,4.96,0.41,4.976916716,7.47264,1.48952,7.619646868,4.35264,1.26952,4.534,3.12,0.22,3.127746793
27/09/2020 09:30,2.00632,0.26976,2.024374076,0.13632,0.03976,0.142,1.87,0.23,1.884091293,4.00824,0.00532,4.008243531,0.01824,0.00532,0.019,3.99,0,3.99,5.29016,0.43088,5.307678438,0.14016,0.04088,0.146,5.15,0.39,5.16474588,9.65968,2.09824,9.884939494,6.43968,1.87824,6.708,3.22,0.22,3.227506778
27/09/2020 10:00,2.10536,0.26948,2.122536266,0.13536,0.03948,0.141,1.97,0.23,1.983380952,4.13688,0.00784,4.136887429,0.02688,0.00784,0.028,4.11,0,4.11,5.37848,0.45664,5.39782986,0.22848,0.06664,0.238,5.15,0.39,5.16474588,14.30592,3.41256,14.70730814,10.94592,3.19256,11.402,3.36,0.22,3.367194678
27/09/2020 10:30,2.14632,0.26976,2.163205954,0.13632,0.03976,0.142,2.01,0.23,2.023116408,4.3092,0.0056,4.309203639,0.0192,0.0056,0.02,4.29,0,4.29,5.49712,0.45916,5.516262884,0.23712,0.06916,0.247,5.26,0.39,5.274438359,18.01696,3.95828,18.44664816,14.49696,4.22828,15.101,3.52,-0.27,3.530339927
27/09/2020 11:00,2.19824,0.27032,2.214798411,0.13824,0.04032,0.144,2.06,0.23,2.072800039,4.3132,0.0126,4.313218404,0.0432,0.0126,0.045,4.27,0,4.27,5.5508,0.4244,5.567000629,0.2208,0.0644,0.23,5.33,0.36,5.342143764,19.01784,4.33812,19.50634572,15.62784,4.55812,16.279,3.39,-0.22,3.397131143
27/09/2020 11:30,2.2492,0.2706,2.265419387,0.1392,0.0406,0.145,2.11,0.23,2.122498528,4.22664,0.01652,4.226672284,0.05664,0.01652,0.059,4.17,0,4.17,5.63656,0.42608,5.652641223,0.22656,0.06608,0.236,5.41,0.36,5.421964589,21.9656,5.1658,22.56486368,18.4656,5.3858,19.235,3.5,-0.22,3.50690747
27/09/2020 12:00,2.2492,0.2706,2.265419387,0.1392,0.0406,0.145,2.11,0.23,2.122498528,4.20048,0.40764,4.220213573,0.06048,0.01764,0.063,4.14,0.39,4.158328991,5.5948,0.4014,5.609180778,0.2448,0.0714,0.255,5.35,0.33,5.360167908,22.01992,5.11956,22.6072283,18.40992,5.36956,19.177,3.61,-0.25,3.618646156
27/09/2020 12:30,2.39016,0.27088,2.405460621,0.14016,0.04088,0.146,2.25,0.23,2.261725005,4.42528,0.26904,4.433450755,0.06528,0.01904,0.068,4.36,0.25,4.36716155,5.64368,0.39524,5.657502859,0.22368,0.06524,0.233,5.42,0.33,5.430036832,24.23464,5.83052,24.9261457,20.74464,6.05052,21.609,3.49,-0.22,3.496927223
27/09/2020 13:00,2.39112,0.27116,2.406446052,0.14112,0.04116,0.147,2.25,0.23,2.261725005,4.39336,0.29848,4.403487527,0.06336,0.01848,0.066,4.33,0.28,4.339043673,5.64296,0.38628,5.656165645,0.19296,0.05628,0.201,5.45,0.33,5.459981685,24.52472,5.84596,25.21184522,20.93472,6.10596,21.807,3.59,-0.26,3.599402728
27/09/2020 13:30,2.35112,0.27116,2.366705094,0.14112,0.04116,0.147,2.21,0.23,2.221936093,4.2324,0.0182,4.232439131,0.0624,0.0182,0.065,4.17,0,4.17,5.55256,0.38908,5.56617515,0.20256,0.05908,0.211,5.35,0.33,5.360167908,25.80312,6.24216,26.54742103,22.29312,6.50216,23.222,3.51,-0.26,3.519616456
27/09/2020 14:00,2.29208,0.27144,2.308096705,0.14208,0.04144,0.148,2.15,0.23,2.162267329,4.06664,0.01652,4.066673555,0.05664,0.01652,0.059,4.01,0,4.01,5.34176,0.39468,5.356320771,0.22176,0.06468,0.231,5.12,0.33,5.130623744,25.80728,6.31004,26.5675047,22.45728,6.55004,23.393,3.35,-0.24,3.358586012
27/09/2020 14:30,2.2292,0.2706,2.245563849,0.1392,0.0406,0.145,2.09,0.23,2.102617416,3.96664,0.01652,3.966674401,0.05664,0.01652,0.059,3.91,0,3.91,5.33792,0.42356,5.354698217,0.21792,0.06356,0.227,5.12,0.36,5.132640646,24.10248,5.78864,24.78785782,20.77248,6.05864,21.638,3.33,-0.27,3.340928015
27/09/2020 15:00,2.22728,0.27004,2.243590382,0.13728,0.04004,0.143,2.09,0.23,2.102617416,3.92568,0.01624,3.925713591,0.05568,0.01624,0.058,3.87,0,3.87,5.22944,0.42692,5.246837467,0.22944,0.06692,0.239,5,0.36,5.012943247,22.31488,5.33184,22.9430248,19.03488,5.55184,19.828,3.28,-0.22,3.287369769
27/09/2020 15:30,2.27632,0.26976,2.292248503,0.13632,0.03976,0.142,2.14,0.23,2.152324325,3.958,0.234,3.964911096,0.048,0.014,0.05,3.91,0.22,3.916184367,5.30744,0.40592,5.322940015,0.15744,0.04592,0.164,5.15,0.36,5.162567191,20.73808,5.10944,21.3582382,17.51808,5.10944,18.248,3.22,0,3.22
27/09/2020 16:00,2.22728,0.27004,2.243590382,0.13728,0.04004,0.143,2.09,0.23,2.102617416,4.14704,0.23372,4.153620806,0.04704,0.01372,0.049,4.1,0.22,4.105898196,5.44144,0.41292,5.457084588,0.18144,0.05292,0.189,5.26,0.36,5.272304999,17.01592,3.73756,17.42156389,13.70592,3.99756,14.277,3.31,-0.26,3.320195777
27/09/2020 16:30,2.30632,0.26976,2.322042721,0.13632,0.03976,0.142,2.17,0.23,2.182154898,4.33032,0.01176,4.330335968,0.04032,0.01176,0.042,4.29,0,4.29,5.55288,0.39584,5.566970954,0.12288,0.03584,0.128,5.43,0.36,5.441920617,15.93112,3.68116,16.35088754,12.62112,3.68116,13.147,3.31,0,3.31
27/09/2020 17:00,2.20536,0.26948,2.221763309,0.13536,0.03948,0.141,2.07,0.23,2.082738582,4.61552,0.01036,4.615531627,0.03552,0.01036,0.037,4.58,0,4.58,5.73424,0.36332,5.745738403,0.11424,0.03332,0.119,5.62,0.33,5.629680275,11.41272,1.99996,11.58663099,8.02272,2.33996,8.357,3.39,-0.34,3.407007485
27/09/2020 17:30,2.24536,0.26948,2.261473192,0.13536,0.03948,0.141,2.11,0.23,2.122498528,4.85976,0.00868,4.859767752,0.02976,0.00868,0.031,4.83,0,4.83,5.79832,0.35576,5.8092237,0.08832,0.02576,0.092,5.71,0.33,5.719527953,8.502,1.621,8.655151356,5.112,1.491,5.325,3.39,0.13,3.39249171
27/09/2020 18:00,2.24536,0.26948,2.261473192,0.13536,0.03948,0.141,2.11,0.23,2.122498528,4.92384,0.00112,4.923840127,0.00384,0.00112,0.004,4.92,0,4.92,5.92456,0.34008,5.934312563,0.03456,0.01008,0.036,5.89,0.33,5.899237239,4.98752,0.45136,5.007901916,1.54752,0.45136,1.612,3.44,0,3.44
27/09/2020 18:30,2.24536,0.26948,2.261473192,0.13536,0.03948,0.141,2.11,0.23,2.122498528,4.89192,0.00056,4.891920032,0.00192,0.00056,0.002,4.89,0,4.89,5.93032,0.34176,5.940159526,0.04032,0.01176,0.042,5.89,0.33,5.899237239,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
27/09/2020 19:00,2.19632,0.28976,2.21535153,0.13632,0.03976,0.142,2.06,0.25,2.075114455,4.89192,0.00056,4.891920032,0.00192,0.00056,0.002,4.89,0,4.89,6.00296,0.35128,6.013229282,0.07296,0.02128,0.076,5.93,0.33,5.939175027,3.36,0,3.36,0,0,0,3.36,0,3.36
27/09/2020 19:30,2.26824,0.29032,2.286744061,0.13824,0.04032,0.144,2.13,0.25,2.144621179,5.09192,0.00056,5.091920031,0.00192,0.00056,0.002,5.09,0,5.09,6.10616,0.36388,6.116992611,0.11616,0.03388,0.121,5.99,0.33,5.999083263,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
27/09/2020 20:00,2.24016,0.29088,2.258966135,0.14016,0.04088,0.146,2.1,0.25,2.114828598,5.00288,0.00084,5.002880071,0.00288,0.00084,0.003,5,0,5,6.01728,0.40004,6.030563042,0.13728,0.04004,0.143,5.88,0.36,5.8910101,3.62,-0.35,3.636880531,0,0,0,3.62,-0.35,3.636880531
27/09/2020 20:30,2.18112,0.29116,2.200467814,0.14112,0.04116,0.147,2.04,0.25,2.055261541,4.78,0,4.78,0,0,0,4.78,0,4.78,5.7412,0.4366,5.757777088,0.0912,0.0266,0.095,5.65,0.41,5.664856574,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
27/09/2020 21:00,2.13112,0.29116,2.150917618,0.14112,0.04116,0.147,1.99,0.25,2.005642042,4.62096,0.00028,4.620960008,0.00096,0.00028,0.001,4.62,0,4.62,5.54088,0.42484,5.557143169,0.05088,0.01484,0.053,5.49,0.41,5.505288367,3.31,0.09,3.311223339,0,0,0,3.31,0.09,3.311223339
27/09/2020 21:30,2.07208,0.32144,2.096864135,0.14208,0.04144,0.148,1.93,0.28,1.950205117,4.35,0,4.35,0,0,0,4.35,0,4.35,5.4456,0.4608,5.46506139,0.1056,0.0308,0.11,5.34,0.43,5.35728476,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
27/09/2020 22:00,1.97208,0.32144,1.998104902,0.14208,0.04144,0.148,1.83,0.28,1.851296843,4.07,0,4.07,0,0,0,4.07,0,4.07,5.24888,0.47884,5.270676332,0.09888,0.02884,0.103,5.15,0.45,5.16962281,3,0.26,3.011245589,0,0,0,3,0.26,3.011245589
27/09/2020 22:30,1.85112,0.32116,1.87877327,0.14112,0.04116,0.147,1.71,0.28,1.732772345,3.78,0,3.78,0,0,0,3.78,0,3.78,4.9476,0.4668,4.969572215,0.0576,0.0168,0.06,4.89,0.45,4.91066187,3,0.26,3.011245589,0,0,0,3,0.26,3.011245589
27/09/2020 23:00,1.78112,0.32116,1.809843142,0.14112,0.04116,0.147,1.64,0.28,1.663730747,3.55,0,3.55,0,0,0,3.55,0,3.55,4.66072,0.45896,4.683263307,0.03072,0.00896,0.032,4.63,0.45,4.651816849,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
27/09/2020 23:30,1.70112,0.32116,1.731170991,0.14112,0.04116,0.147,1.56,0.28,1.58492902,3.22,0,3.22,0,0,0,3.22,0,3.22,4.46304,0.45672,4.486348092,0.02304,0.00672,0.024,4.44,0.45,4.462745792,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
28/09/2020 00:00,1.63016,0.32088,1.66144082,0.14016,0.04088,0.146,1.49,0.28,1.516080473,3.04,0,3.04,0,0,0,3.04,0,3.04,4.25016,0.50588,4.280160581,0.02016,0.00588,0.021,4.23,0.5,4.259448321,2.65,0.25,2.661766331,0,0,0,2.65,0.25,2.661766331
28/09/2020 00:30,1.61016,0.34088,1.645847624,0.14016,0.04088,0.146,1.47,0.3,1.50029997,2.92,0,2.92,0,0,0,2.92,0,2.92,4.04576,0.50168,4.076745859,0.00576,0.00168,0.006,4.04,0.5,4.070823013,2.57,0.25,2.582130903,0,0,0,2.57,0.25,2.582130903
28/09/2020 01:00,1.57016,0.34088,1.606736319,0.14016,0.04088,0.146,1.43,0.3,1.4611297,2.84,0,2.84,0,0,0,2.84,0,2.84,4.05248,0.50364,4.083656131,0.01248,0.00364,0.013,4.04,0.5,4.070823013,2.54,0.25,2.552273496,0,0,0,2.54,0.25,2.552273496
28/09/2020 01:30,1.57016,0.36088,1.611098011,0.14016,0.04088,0.146,1.43,0.32,1.465366848,2.84,0,2.84,0,0,0,2.84,0,2.84,3.98632,0.47476,4.014491774,0.01632,0.00476,0.017,3.97,0.47,3.997724353,2.59,0.25,2.602037663,0,0,0,2.59,0.25,2.602037663
28/09/2020 02:00,1.5692,0.3606,1.610099686,0.1392,0.0406,0.145,1.43,0.32,1.465366848,3.02,0,3.02,0,0,0,3.02,0,3.02,4.08056,0.47308,4.107891746,0.01056,0.00308,0.011,4.07,0.47,4.097047718,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
28/09/2020 02:30,1.57016,0.36088,1.611098011,0.14016,0.04088,0.146,1.43,0.32,1.465366848,3.13,0,3.13,0,0,0,3.13,0,3.13,4.05208,0.47644,4.079993554,0.02208,0.00644,0.023,4.03,0.47,4.057314383,2.58,0.28,2.595149321,0,0,0,2.58,0.28,2.595149321
28/09/2020 03:00,1.57112,0.36116,1.612096337,0.14112,0.04116,0.147,1.43,0.32,1.465366848,3.09,0,3.09,0,0,0,3.09,0,3.09,4.06072,0.49896,4.091259953,0.03072,0.00896,0.032,4.03,0.49,4.05967979,2.55,0.28,2.56532649,0,0,0,2.55,0.28,2.56532649
28/09/2020 03:30,1.57112,0.36116,1.612096337,0.14112,0.04116,0.147,1.43,0.32,1.465366848,3.02,0,3.02,0,0,0,3.02,0,3.02,4.10592,0.49756,4.135957567,0.02592,0.00756,0.027,4.08,0.49,4.109318678,2.59,0.24,2.601095923,0,0,0,2.59,0.24,2.601095923
28/09/2020 04:00,1.57112,0.34116,1.607733871,0.14112,0.04116,0.147,1.43,0.3,1.4611297,3.07,0,3.07,0,0,0,3.07,0,3.07,4.0592,0.4756,4.086967091,0.0192,0.0056,0.02,4.04,0.47,4.067247226,2.64,0.24,2.650886644,0,0,0,2.64,0.24,2.650886644
28/09/2020 04:30,1.62016,0.34088,1.655632085,0.14016,0.04088,0.146,1.48,0.3,1.510099334,3.07,0,3.07,0,0,0,3.07,0,3.07,4.14056,0.45308,4.165275333,0.01056,0.00308,0.011,4.13,0.45,4.154443404,2.67,0.24,2.680764816,0,0,0,2.67,0.24,2.680764816
28/09/2020 05:00,1.65016,0.34088,1.685000653,0.14016,0.04088,0.146,1.51,0.3,1.53951291,3.07,0,3.07,0,0,0,3.07,0,3.07,4.13288,0.45084,4.157397479,0.00288,0.00084,0.003,4.13,0.45,4.154443404,2.67,0.24,2.680764816,0,0,0,2.67,0.24,2.680764816
28/09/2020 05:30,1.6692,0.3406,1.703595316,0.1392,0.0406,0.145,1.53,0.3,1.559134375,3.16,0,3.16,0,0,0,3.16,0,3.16,4.40768,0.42224,4.427858354,0.00768,0.00224,0.008,4.4,0.42,4.42,2.74,0.24,2.750490865,0,0,0,2.74,0.24,2.750490865
28/09/2020 06:00,1.75632,0.31976,1.785190858,0.13632,0.03976,0.142,1.62,0.28,1.644019465,3.35,0,3.35,0,0,0,3.35,0,3.35,4.72016,0.36588,4.734319233,0.02016,0.00588,0.021,4.7,0.36,4.713767071,2.84,0.24,2.850122804,0,0,0,2.84,0.24,2.850122804
28/09/2020 06:30,1.94824,0.30032,1.971251176,0.13824,0.04032,0.144,1.81,0.26,1.828578683,3.87,0,3.87,0,0,0,3.87,0,3.87,5.87264,0.25952,5.878371475,0.03264,0.00952,0.034,5.84,0.25,5.845348578,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
28/09/2020 07:00,2.02824,0.30032,2.05035353,0.13824,0.04032,0.144,1.89,0.26,1.90779978,4.4,0,4.4,0,0,0,4.4,0,4.4,6.80768,-0.24776,6.81218702,0.00768,0.00224,0.008,6.8,-0.25,6.804594036,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
28/09/2020 07:30,2.2192,0.3006,2.239466231,0.1392,0.0406,0.145,2.08,0.26,2.096187015,4.72,0,4.72,0,0,0,4.72,0,4.72,7.6248,-0.3886,7.63469613,0.0048,0.0014,0.005,7.62,-0.39,7.629973788,3.7,0.24,3.707775613,0,0,0,3.7,0.24,3.707775613
28/09/2020 08:00,2.39824,0.30032,2.416970666,0.13824,0.04032,0.144,2.26,0.26,2.274906591,5.23,0,5.23,0,0,0,5.23,0,5.23,8.38,-0.55,8.398029531,0,0,0,8.38,-0.55,8.398029531,4.08,0,4.08,0,0,0,4.08,0,4.08
28/09/2020 08:30,4.17824,0.35032,4.19290038,0.13824,0.04032,0.144,4.04,0.31,4.051876109,5.51,0,5.51,0,0,0,5.51,0,5.51,9.03,-0.69,9.056323757,0,0,0,9.03,-0.69,9.056323757,4.35,-0.24,4.356615659,0,0,0,4.35,-0.24,4.356615659
28/09/2020 09:00,4.96728,0.38004,4.981796965,0.13728,0.04004,0.143,4.83,0.34,4.841952086,5.62,0,5.62,0,0,0,5.62,0,5.62,9.49,-0.84,9.527103442,0,0,0,9.49,-0.84,9.527103442,4.64,-0.28,4.648440599,0,0,0,4.64,-0.28,4.648440599
28/09/2020 09:30,5.24016,0.33088,5.250596004,0.14016,0.04088,0.146,5.1,0.29,5.108238444,6.02096,0.00028,6.020960007,0.00096,0.00028,0.001,6.02,0,6.02,9.73,-0.94,9.775300507,0,0,0,9.73,-0.94,9.775300507,4.8,-0.26,4.807036509,0,0,0,4.8,-0.26,4.807036509
28/09/2020 10:00,5.24112,0.31116,5.250348503,0.14112,0.04116,0.147,5.1,0.27,5.107142058,5.97576,0.00168,5.975760236,0.00576,0.00168,0.006,5.97,0,5.97,9.78096,-1.00972,9.832940201,0.00096,0.00028,0.001,9.78,-1.01,9.832014036,4.78,-0.28,4.788193814,0,0,0,4.78,-0.28,4.788193814
28/09/2020 10:30,5.26112,0.32116,5.270913336,0.14112,0.04116,0.147,5.12,0.28,5.127650534,5.85288,0.00084,5.85288006,0.00288,0.00084,0.003,5.85,0,5.85,9.70384,-0.94888,9.750122256,0.00384,0.00112,0.004,9.7,-0.95,9.746409595,4.91,-0.28,4.917977226,0,0,0,4.91,-0.28,4.917977226
28/09/2020 11:00,5.26112,0.32116,5.270913336,0.14112,0.04116,0.147,5.12,0.28,5.127650534,5.98288,0.00084,5.982880059,0.00288,0.00084,0.003,5.98,0,5.98,9.70096,-0.90972,9.743521714,0.00096,0.00028,0.001,9.7,-0.91,9.742592058,4.91,-0.28,4.917977226,0,0,0,4.91,-0.28,4.917977226
28/09/2020 11:30,5.31016,0.32088,5.319846163,0.14016,0.04088,0.146,5.17,0.28,5.177576653,5.98576,0.00168,5.985760236,0.00576,0.00168,0.006,5.98,0,5.98,9.66096,-0.96972,9.709505909,0.00096,0.00028,0.001,9.66,-0.97,9.708578681,5.05,-0.34,5.061432604,0,0,0,5.05,-0.34,5.061432604
28/09/2020 12:00,5.2492,0.3506,5.260895456,0.1392,0.0406,0.145,5.11,0.31,5.119394495,5.8496,0.0028,5.84960067,0.0096,0.0028,0.01,5.84,0,5.84,9.37192,-0.86944,9.412162897,0.00192,0.00056,0.002,9.37,-0.87,9.410302864,4.86,-0.32,4.870523586,0,0,0,4.86,-0.32,4.870523586
28/09/2020 12:30,5.19824,0.35032,5.210031017,0.13824,0.04032,0.144,5.06,0.31,5.069487154,5.85152,0.00336,5.851520965,0.01152,0.00336,0.012,5.84,0,5.84,9.19384,-0.80888,9.2293543,0.00384,0.00112,0.004,9.19,-0.81,9.22562735,4.83,-0.32,4.840588807,0,0,0,4.83,-0.32,4.840588807
28/09/2020 13:00,5.18016,0.35088,5.192029892,0.14016,0.04088,0.146,5.04,0.31,5.04952473,5.67864,0.00252,5.678640559,0.00864,0.00252,0.009,5.67,0,5.67,9.14864,-0.80748,9.184205888,0.00864,0.00252,0.009,9.14,-0.81,9.175821489,4.74,-0.32,4.750789408,0,0,0,4.74,-0.32,4.750789408
28/09/2020 13:30,5.07112,0.39116,5.086183658,0.14112,0.04116,0.147,4.93,0.35,4.94240832,5.57768,0.00224,5.57768045,0.00768,0.00224,0.008,5.57,0,5.57,8.8348,-0.6986,8.86237739,0.0048,0.0014,0.005,8.83,-0.7,8.857702862,4.77,-0.34,4.782102048,0,0,0,4.77,-0.34,4.782102048
28/09/2020 14:00,4.93208,0.39144,4.94758915,0.14208,0.04144,0.148,4.79,0.35,4.802770034,5.37864,0.00252,5.37864059,0.00864,0.00252,0.009,5.37,0,5.37,8.72864,-0.85748,8.770657227,0.00864,0.00252,0.009,8.72,-0.86,8.762305633,4.58,-0.34,4.592602748,0,0,0,4.58,-0.34,4.592602748
28/09/2020 14:30,4.82208,0.36144,4.835606932,0.14208,0.04144,0.148,4.68,0.32,4.690927414,5.20056,0.00308,5.200560912,0.01056,0.00308,0.011,5.19,0,5.19,8.7044,-0.9758,8.758924877,0.0144,0.0042,0.015,8.69,-0.98,8.745084333,4.54,-0.42,4.559385924,0,0,0,4.54,-0.42,4.559385924
28/09/2020 15:00,4.60304,0.33172,4.614977291,0.14304,0.04172,0.149,4.46,0.29,4.469418307,5.03344,0.00392,5.033441526,0.01344,0.00392,0.014,5.02,0,5.02,8.5792,-1.0644,8.644976576,0.0192,0.0056,0.02,8.56,-1.07,8.626615791,5.37392,-0.03844,5.37405748,1.03392,0.30156,1.077,4.34,-0.34,4.353297601
28/09/2020 15:30,4.65304,0.36172,4.667078594,0.14304,0.04172,0.149,4.51,0.32,4.521338297,5.04864,0.00252,5.048640629,0.00864,0.00252,0.009,5.04,0,5.04,8.56576,-0.98832,8.622587825,0.00576,0.00168,0.006,8.56,-0.99,8.617058663,5.63936,-0.05352,5.639613958,1.11936,0.32648,1.166,4.52,-0.38,4.535945326
28/09/2020 16:00,4.85824,0.38032,4.873103652,0.13824,0.04032,0.144,4.72,0.34,4.732229918,5.23288,0.00084,5.232880067,0.00288,0.00084,0.003,5.23,0,5.23,8.44384,-0.77888,8.479686787,0.00384,0.00112,0.004,8.44,-0.78,8.475966022,4.45,-0.29,4.459439427,0,0,0,4.45,-0.29,4.459439427
28/09/2020 16:30,4.96824,0.42032,4.985988127,0.13824,0.04032,0.144,4.83,0.38,4.84492518,5.37576,0.00168,5.375760263,0.00576,0.00168,0.006,5.37,0,5.37,8.20384,-0.59888,8.225670064,0.00384,0.00112,0.004,8.2,-0.6,8.221921916,4.45,-0.25,4.45701694,0,0,0,4.45,-0.25,4.45701694
28/09/2020 17:00,4.96728,0.45004,4.987625347,0.13728,0.04004,0.143,4.83,0.41,4.847370421,5.61,0,5.61,0,0,0,5.61,0,5.61,8.25192,-0.49944,8.267020261,0.00192,0.00056,0.002,8.25,-0.5,8.265137627,4.59,-0.29,4.599152096,0,0,0,4.59,-0.29,4.599152096
28/09/2020 17:30,5.11536,0.44948,5.135069639,0.13536,0.03948,0.141,4.98,0.41,4.996849007,5.94,0,5.94,0,0,0,5.94,0,5.94,7.98,-0.37,7.988573089,0,0,0,7.98,-0.37,7.988573089,4.49,-0.25,4.496954525,0,0,0,4.49,-0.25,4.496954525
28/09/2020 18:00,5.14632,0.44976,5.165935888,0.13632,0.03976,0.142,5.01,0.41,5.026748452,5.98,0,5.98,0,0,0,5.98,0,5.98,8.02,-0.37,8.028530376,0,0,0,8.02,-0.37,8.028530376,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
28/09/2020 18:30,5.09632,0.46976,5.117924579,0.13632,0.03976,0.142,4.96,0.43,4.978604222,5.9,0,5.9,0,0,0,5.9,0,5.9,7.88096,-0.30972,7.887043616,0.00096,0.00028,0.001,7.88,-0.31,7.886095358,4.26,-0.24,4.266755207,0,0,0,4.26,-0.24,4.266755207
28/09/2020 19:00,5.09536,0.43948,5.114277681,0.13536,0.03948,0.141,4.96,0.4,4.976102893,5.9,0,5.9,0,0,0,5.9,0,5.9,7.90096,-0.30972,7.907028228,0.00096,0.00028,0.001,7.9,-0.31,7.906079939,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
28/09/2020 19:30,5.03728,0.44004,5.056463685,0.13728,0.04004,0.143,4.9,0.4,4.916299421,5.86,0,5.86,0,0,0,5.86,0,5.86,7.67288,-0.23916,7.676606347,0.00288,0.00084,0.003,7.67,-0.24,7.673753971,4.24,-0.22,4.245703711,0,0,0,4.24,-0.22,4.245703711
28/09/2020 20:00,4.7692,0.4706,4.792361944,0.1392,0.0406,0.145,4.63,0.43,4.649924731,5.49,0,5.49,0,0,0,5.49,0,5.49,7.39192,-0.23944,7.395796969,0.00192,0.00056,0.002,7.39,-0.24,7.393896131,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
28/09/2020 20:30,4.4992,0.5006,4.526963773,0.1392,0.0406,0.145,4.36,0.46,4.384198901,5.11,0,5.11,0,0,0,5.11,0,5.11,7.04768,-0.23776,7.051689386,0.00768,0.00224,0.008,7.04,-0.24,7.044089721,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
28/09/2020 21:00,4.26824,0.52032,4.299837857,0.13824,0.04032,0.144,4.13,0.48,4.157799899,4.79,0,4.79,0,0,0,4.79,0,4.79,6.72152,-0.23664,6.725684322,0.01152,0.00336,0.012,6.71,-0.24,6.714290729,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
28/09/2020 21:30,4.0392,0.5506,4.07655455,0.1392,0.0406,0.145,3.9,0.51,3.9332048,4.49192,0.00056,4.491920035,0.00192,0.00056,0.002,4.49,0,4.49,6.35592,-0.23244,6.360168819,0.02592,0.00756,0.027,6.33,-0.24,6.334548129,3.65,0.21,3.656036105,0,0,0,3.65,0.21,3.656036105
28/09/2020 22:00,3.83016,0.55088,3.869572896,0.14016,0.04088,0.146,3.69,0.51,3.72507718,4.17192,0.00056,4.171920038,0.00192,0.00056,0.002,4.17,0,4.17,5.7936,0.2498,5.798982756,0.0336,0.0098,0.035,5.76,0.24,5.764997832,3.48,0.14,3.482814953,0,0,0,3.48,0.14,3.482814953
28/09/2020 22:30,3.5492,0.5806,3.596375537,0.1392,0.0406,0.145,3.41,0.54,3.452491854,3.89,0,3.89,0,0,0,3.89,0,3.89,5.39936,0.29148,5.40722193,0.03936,0.01148,0.041,5.36,0.28,5.36730845,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
28/09/2020 23:00,3.31112,0.58116,3.361735058,0.14112,0.04116,0.147,3.17,0.54,3.215664784,3.56192,0.00056,3.561920044,0.00192,0.00056,0.002,3.56,0,3.56,4.99568,0.29624,5.004455695,0.05568,0.01624,0.058,4.94,0.28,4.94792886,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
28/09/2020 23:30,3.05208,0.58144,3.106970357,0.14208,0.04144,0.148,2.91,0.54,2.959679037,3.24096,0.00028,3.240960012,0.00096,0.00028,0.001,3.24,0,3.24,4.68896,0.34428,4.701582138,0.04896,0.01428,0.051,4.64,0.33,4.651720112,3.12,-0.26,3.13081459,0,0,0,3.12,-0.26,3.13081459
29/09/2020 00:00,2.87304,0.61172,2.937441097,0.14304,0.04172,0.149,2.73,0.57,2.788870739,3.04,0,3.04,0,0,0,3.04,0,3.04,4.39744,0.37092,4.413055653,0.03744,0.01092,0.039,4.36,0.36,4.37483714,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
29/09/2020 00:30,2.76208,0.61144,2.828947649,0.14208,0.04144,0.148,2.62,0.57,2.681287004,2.91,0,2.91,0,0,0,2.91,0,2.91,4.22784,0.39812,4.246543371,0.02784,0.00812,0.029,4.2,0.39,4.218068278,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
29/09/2020 01:00,2.68208,0.61144,2.750892946,0.14208,0.04144,0.148,2.54,0.57,2.603171143,2.84096,0.00028,2.840960014,0.00096,0.00028,0.001,2.84,0,2.84,4.14976,0.39868,4.168867208,0.02976,0.00868,0.031,4.12,0.39,4.138417572,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
29/09/2020 01:30,2.68208,0.61144,2.750892946,0.14208,0.04144,0.148,2.54,0.57,2.603171143,2.84192,0.00056,2.841920055,0.00192,0.00056,0.002,2.84,0,2.84,4.08976,0.36868,4.106344092,0.02976,0.00868,0.031,4.06,0.36,4.075929342,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
29/09/2020 02:00,2.80112,0.61116,2.867017579,0.14112,0.04116,0.147,2.66,0.57,2.720386002,3.06208,0.00644,3.062086772,0.02208,0.00644,0.023,3.04,0,3.04,4.13104,0.38072,4.148546637,0.07104,0.02072,0.074,4.06,0.36,4.075929342,2.98,-0.09,2.981358751,0,0,0,2.98,-0.09,2.981358751
29/09/2020 02:30,2.78208,0.61144,2.84847819,0.14208,0.04144,0.148,2.64,0.57,2.700833205,3.12056,0.00308,3.12056152,0.01056,0.00308,0.011,3.11,0,3.11,4.06856,0.40708,4.088874491,0.05856,0.01708,0.061,4.01,0.39,4.028920451,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
29/09/2020 03:00,2.74208,0.61144,2.809423713,0.14208,0.04144,0.148,2.6,0.57,2.661747546,3.07,0,3.07,0,0,0,3.07,0,3.07,4.09344,0.39392,4.11235018,0.01344,0.00392,0.014,4.08,0.39,4.098597321,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
29/09/2020 03:30,2.68112,0.61116,2.749894725,0.14112,0.04116,0.147,2.54,0.57,2.603171143,3.01096,0.00028,3.010960013,0.00096,0.00028,0.001,3.01,0,3.01,4.04152,0.39336,4.060617687,0.01152,0.00336,0.012,4.03,0.39,4.048826991,2.88,0.19,2.886260556,0,0,0,2.88,0.19,2.886260556
29/09/2020 04:00,2.68208,0.61144,2.750892946,0.14208,0.04144,0.148,2.54,0.57,2.603171143,2.99192,0.00056,2.991920052,0.00192,0.00056,0.002,2.99,0,2.99,4.07192,0.39056,4.090607485,0.00192,0.00056,0.002,4.07,0.39,4.088642807,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
29/09/2020 04:30,2.72112,0.61116,2.788908496,0.14112,0.04116,0.147,2.58,0.57,2.64221498,2.97,0,2.97,0,0,0,2.97,0,2.97,4.11344,0.36392,4.129506799,0.01344,0.00392,0.014,4.1,0.36,4.115774532,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
29/09/2020 05:00,2.76112,0.58116,2.821618436,0.14112,0.04116,0.147,2.62,0.54,2.675070093,3,0,3,0,0,0,3,0,3,4.194,0.367,4.210026722,0.024,0.007,0.025,4.17,0.36,4.185510722,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
29/09/2020 05:30,2.83112,0.58116,2.890153525,0.14112,0.04116,0.147,2.69,0.54,2.743665431,3.11192,0.00056,3.11192005,0.00192,0.00056,0.002,3.11,0,3.11,4.4192,0.3356,4.431924638,0.0192,0.0056,0.02,4.4,0.33,4.412357646,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
29/09/2020 06:00,2.97016,0.56088,3.022653933,0.14016,0.04088,0.146,2.83,0.52,2.877377278,3.29384,0.00112,3.29384019,0.00384,0.00112,0.004,3.29,0,3.29,4.76576,0.29168,4.774677539,0.00576,0.00168,0.006,4.76,0.29,4.768825851,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
29/09/2020 06:30,3.38824,0.51032,3.426455428,0.13824,0.04032,0.144,3.25,0.47,3.283808764,3.75096,0.00028,3.75096001,0.00096,0.00028,0.001,3.75,0,3.75,5.98192,-0.14944,5.98378636,0.00192,0.00056,0.002,5.98,-0.15,5.981880975,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
29/09/2020 07:00,3.67728,0.49004,3.709788053,0.13728,0.04004,0.143,3.54,0.45,3.568487074,4.19,0,4.19,0,0,0,4.19,0,4.19,6.73152,-0.31664,6.738963006,0.01152,0.00336,0.012,6.72,-0.32,6.727614733,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
29/09/2020 07:30,4.16016,0.49088,4.189020697,0.14016,0.04088,0.146,4.02,0.45,4.045108157,4.63,0,4.63,0,0,0,4.63,0,4.63,7.42864,-0.50748,7.445953814,0.00864,0.00252,0.009,7.42,-0.51,7.437506303,3.81,-0.22,3.81634642,0,0,0,3.81,-0.22,3.81634642
29/09/2020 08:00,4.50112,0.44116,4.52268763,0.14112,0.04116,0.147,4.36,0.4,4.378310176,4.97,0,4.97,0,0,0,4.97,0,4.97,8.05192,-0.60944,8.074950947,0.00192,0.00056,0.002,8.05,-0.61,8.073078719,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
29/09/2020 08:30,4.7592,0.3906,4.775201881,0.1392,0.0406,0.145,4.62,0.35,4.633238608,5.22,0,5.22,0,0,0,5.22,0,5.22,8.6148,-0.6786,8.64148581,0.0048,0.0014,0.005,8.61,-0.68,8.636810754,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
29/09/2020 09:00,4.8492,0.3606,4.862589125,0.1392,0.0406,0.145,4.71,0.32,4.720857973,5.27,0,5.27,0,0,0,5.27,0,5.27,8.85,-0.8,8.886084627,0,0,0,8.85,-0.8,8.886084627,4.64,-0.28,4.648440599,0,0,0,4.64,-0.28,4.648440599
29/09/2020 09:30,4.99824,0.32032,5.008493586,0.13824,0.04032,0.144,4.86,0.28,4.868059162,5.53096,0.00028,5.530960007,0.00096,0.00028,0.001,5.53,0,5.53,9.19096,-0.87972,9.232965558,0.00096,0.00028,0.001,9.19,-0.88,9.232036612,4.68,-0.31,4.690255857,0,0,0,4.68,-0.31,4.690255857
29/09/2020 10:00,5.10016,0.32088,5.110244221,0.14016,0.04088,0.146,4.96,0.28,4.967896939,5.50192,0.00056,5.501920028,0.00192,0.00056,0.002,5.5,0,5.5,9.24288,-0.94916,9.291487254,0.00288,0.00084,0.003,9.24,-0.95,9.288708199,4.7,-0.33,4.711570863,0,0,0,4.7,-0.33,4.711570863
29/09/2020 10:30,5.05016,0.32088,5.060343862,0.14016,0.04088,0.146,4.91,0.28,4.917977226,5.44288,0.00084,5.442880065,0.00288,0.00084,0.003,5.44,0,5.44,8.90248,-0.87636,8.945510438,0.01248,0.00364,0.013,8.89,-0.88,8.933448382,4.74,-0.4,4.756847696,0,0,0,4.74,-0.4,4.756847696
29/09/2020 11:00,4.9392,0.3006,4.948338812,0.1392,0.0406,0.145,4.8,0.26,4.807036509,5.16056,0.00308,5.160560919,0.01056,0.00308,0.011,5.15,0,5.15,8.8088,-0.8716,8.851815859,0.0288,0.0084,0.03,8.78,-0.88,8.823990027,4.57,-0.42,4.589259199,0,0,0,4.57,-0.42,4.589259199
29/09/2020 11:30,4.94016,0.30088,4.949314053,0.14016,0.04088,0.146,4.8,0.26,4.807036509,5.04536,0.00448,5.045361989,0.01536,0.00448,0.016,5.03,0,5.03,8.75128,-0.91796,8.79929271,0.04128,0.01204,0.043,8.71,-0.93,8.759509119,4.61,-0.42,4.629092784,0,0,0,4.61,-0.42,4.629092784
29/09/2020 12:00,4.88112,0.30116,4.890401804,0.14112,0.04116,0.147,4.74,0.26,4.747125446,5.05112,0.00616,5.051123756,0.02112,0.00616,0.022,5.03,0,5.03,8.50936,-0.86852,8.55356853,0.03936,0.01148,0.041,8.47,-0.88,8.515591583,4.59,-0.42,4.609175631,0,0,0,4.59,-0.42,4.609175631
29/09/2020 12:30,4.88112,0.30116,4.890401804,0.14112,0.04116,0.147,4.74,0.26,4.747125446,5.01304,0.00672,5.013044504,0.02304,0.00672,0.024,4.99,0,4.99,8.39704,-0.80628,8.435660508,0.04704,0.01372,0.049,8.35,-0.82,8.390166864,4.52,-0.38,4.535945326,0,0,0,4.52,-0.38,4.535945326
29/09/2020 13:00,4.80112,0.29116,4.809940478,0.14112,0.04116,0.147,4.66,0.25,4.66670119,4.90016,0.00588,4.900163528,0.02016,0.00588,0.021,4.88,0,4.88,8.46088,-0.80516,8.499104247,0.05088,0.01484,0.053,8.41,-0.82,8.449881656,4.47,-0.38,4.486123048,0,0,0,4.47,-0.38,4.486123048
29/09/2020 13:30,4.57208,0.33144,4.584077661,0.14208,0.04144,0.148,4.43,0.29,4.439481952,4.85016,0.00588,4.850163564,0.02016,0.00588,0.021,4.83,0,4.83,8.10664,-0.72348,8.138859588,0.05664,0.01652,0.059,8.05,-0.74,8.083940871,4.59,-0.46,4.612992521,0,0,0,4.59,-0.46,4.612992521
29/09/2020 14:00,4.57208,0.31144,4.582675027,0.14208,0.04144,0.148,4.43,0.27,4.438220364,4.76768,0.00224,4.767680526,0.00768,0.00224,0.008,4.76,0,4.76,8.08776,-0.78732,8.1259913,0.07776,0.02268,0.081,8.01,-0.81,8.050850887,4.4,-0.46,4.423980108,0,0,0,4.4,-0.46,4.423980108
