Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
29/09/2020 14:30,4.43208,0.31144,4.44300889,0.14208,0.04144,0.148,4.29,0.27,4.298488106,4.55864,0.00252,4.558640697,0.00864,0.00252,0.009,4.55,0,4.55,8.05432,-0.79124,8.093091585,0.06432,0.01876,0.067,7.99,-0.81,8.030952621,4.46,-0.46,4.48365922,0,0,0,4.46,-0.46,4.48365922
29/09/2020 15:00,4.28208,0.33144,4.294887845,0.14208,0.04144,0.148,4.14,0.29,4.150144576,4.59728,0.00504,4.597282763,0.01728,0.00504,0.018,4.58,0,4.58,8.1684,-0.8988,8.217700408,0.0384,0.0112,0.04,8.13,-0.91,8.180770135,4.48,-0.46,4.503554152,0,0,0,4.48,-0.46,4.503554152
29/09/2020 15:30,4.46208,0.33144,4.474372626,0.14208,0.04144,0.148,4.32,0.29,4.329722855,4.58576,0.00168,4.585760308,0.00576,0.00168,0.006,4.58,0,4.58,8.16936,-0.86852,8.215398335,0.03936,0.01148,0.041,8.13,-0.88,8.177487389,4.41,-0.46,4.433926026,0,0,0,4.41,-0.46,4.433926026
29/09/2020 16:00,4.66208,0.33144,4.673846638,0.14208,0.04144,0.148,4.52,0.29,4.529293543,4.68384,0.00112,4.683840134,0.00384,0.00112,0.004,4.68,0,4.68,7.92112,-0.82384,7.963846709,0.02112,0.00616,0.022,7.9,-0.83,7.943481604,4.41,-0.43,4.430914127,0,0,0,4.41,-0.43,4.430914127
29/09/2020 16:30,4.84112,0.40116,4.857712651,0.14112,0.04116,0.147,4.7,0.36,4.713767071,5.09384,0.00112,5.093840123,0.00384,0.00112,0.004,5.09,0,5.09,8.00056,-0.65692,8.027484301,0.01056,0.00308,0.011,7.99,-0.66,8.017212733,4.49,-0.33,4.502110616,0,0,0,4.49,-0.33,4.502110616
29/09/2020 17:00,5.02016,0.39088,5.035354367,0.14016,0.04088,0.146,4.88,0.35,4.89253513,5.52,0,5.52,0,0,0,5.52,0,5.52,7.95768,-0.47776,7.972008881,0.00768,0.00224,0.008,7.95,-0.48,7.964477384,4.56,-0.3,4.569857766,0,0,0,4.56,-0.3,4.569857766
29/09/2020 17:30,5.0192,0.4406,5.038501464,0.1392,0.0406,0.145,4.88,0.4,4.896365999,5.76,0,5.76,0,0,0,5.76,0,5.76,7.67192,-0.30944,7.678157956,0.00192,0.00056,0.002,7.67,-0.31,7.676262111,4.56,-0.3,4.569857766,0,0,0,4.56,-0.3,4.569857766
29/09/2020 18:00,5.02016,0.44088,5.039482275,0.14016,0.04088,0.146,4.88,0.4,4.896365999,5.64,0,5.64,0,0,0,5.64,0,5.64,7.78,-0.33,7.78699557,0,0,0,7.78,-0.33,7.78699557,4.41,-0.25,4.417080484,0,0,0,4.41,-0.25,4.417080484
29/09/2020 18:30,4.7892,0.4806,4.813253889,0.1392,0.0406,0.145,4.65,0.44,4.670770814,5.58,0,5.58,0,0,0,5.58,0,5.58,7.57,-0.27,7.574813529,0,0,0,7.57,-0.27,7.574813529,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
29/09/2020 19:00,4.78824,0.48032,4.812270732,0.13824,0.04032,0.144,4.65,0.44,4.670770814,5.62,0,5.62,0,0,0,5.62,0,5.62,7.57,-0.25,7.574127012,0,0,0,7.57,-0.25,7.574127012,4.12,0,4.12,0,0,0,4.12,0,4.12
29/09/2020 19:30,4.86824,0.44032,4.888112356,0.13824,0.04032,0.144,4.73,0.4,4.746883188,5.6,0,5.6,0,0,0,5.6,0,5.6,7.43,-0.25,7.434204732,0,0,0,7.43,-0.25,7.434204732,4.17,0,4.17,0,0,0,4.17,0,4.17
29/09/2020 20:00,4.69728,0.44004,4.717846394,0.13728,0.04004,0.143,4.56,0.4,4.57751024,5.41,0,5.41,0,0,0,5.41,0,5.41,7.25,-0.22,7.253337163,0,0,0,7.25,-0.22,7.253337163,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
29/09/2020 20:30,4.4492,0.4906,4.476166775,0.1392,0.0406,0.145,4.31,0.45,4.333428204,5.09,0,5.09,0,0,0,5.09,0,5.09,6.9236,-0.2102,6.926790094,0.0336,0.0098,0.035,6.89,-0.22,6.893511442,4.04,-0.22,4.045985665,0,0,0,4.04,-0.22,4.045985665
29/09/2020 21:00,4.29112,0.51116,4.321457555,0.14112,0.04116,0.147,4.15,0.47,4.17652966,4.74,0,4.74,0,0,0,4.74,0,4.74,6.55896,-0.20572,6.562185383,0.04896,0.01428,0.051,6.51,-0.22,6.513716297,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
29/09/2020 21:30,4.05112,0.55116,4.088441097,0.14112,0.04116,0.147,3.91,0.51,3.943120592,4.31096,0.00028,4.310960009,0.00096,0.00028,0.001,4.31,0,4.31,6.12736,0.24548,6.132275353,0.08736,0.02548,0.091,6.04,0.22,6.044005295,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
29/09/2020 22:00,3.81112,0.55116,3.850767846,0.14112,0.04116,0.147,3.67,0.51,3.705266522,4.09,0,4.09,0,0,0,4.09,0,4.09,5.8476,0.2368,5.852392673,0.0576,0.0168,0.06,5.79,0.22,5.794178113,3.5,0.2,3.505709629,0,0,0,3.5,0.2,3.505709629
29/09/2020 22:30,3.56112,0.58116,3.608229843,0.14112,0.04116,0.147,3.42,0.54,3.462369131,3.83,0,3.83,0,0,0,3.83,0,3.83,5.3328,0.2854,5.340431537,0.0528,0.0154,0.055,5.28,0.27,5.286898902,3.36,0.05,3.360372003,0,0,0,3.36,0.05,3.360372003
29/09/2020 23:00,3.29208,0.58144,3.343032037,0.14208,0.04144,0.148,3.15,0.54,3.195950563,3.53288,0.00084,3.5328801,0.00288,0.00084,0.003,3.53,0,3.53,5.04008,0.29044,5.048441522,0.07008,0.02044,0.073,4.97,0.27,4.977328601,3.18,0.13,3.182656123,0,0,0,3.18,0.13,3.182656123
29/09/2020 23:30,3.05304,0.58172,3.107965798,0.14304,0.04172,0.149,2.91,0.54,2.959679037,3.20288,0.00084,3.20288011,0.00288,0.00084,0.003,3.2,0,3.2,4.73816,0.33988,4.750334578,0.06816,0.01988,0.071,4.67,0.32,4.680950758,3.06,0.19,3.065893018,0,0,0,3.06,0.19,3.065893018
30/09/2020 00:00,2.90304,0.60172,2.964744205,0.14304,0.04172,0.149,2.76,0.56,2.816238626,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,4.47928,0.37604,4.495036752,0.08928,0.02604,0.093,4.39,0.35,4.403930063,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
30/09/2020 00:30,2.79112,0.62116,2.859403889,0.14112,0.04116,0.147,2.65,0.58,2.712729253,2.84,0,2.84,0,0,0,2.84,0,2.84,4.24024,0.41632,4.26062878,0.09024,0.02632,0.094,4.15,0.39,4.168285019,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
30/09/2020 01:00,2.70112,0.62116,2.771622088,0.14112,0.04116,0.147,2.56,0.58,2.62488095,2.78,0,2.78,0,0,0,2.78,0,2.78,4.18472,0.40596,4.204364994,0.05472,0.01596,0.057,4.13,0.39,4.148373175,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
30/09/2020 01:30,2.70112,0.62116,2.771622088,0.14112,0.04116,0.147,2.56,0.58,2.62488095,2.83,0,2.83,0,0,0,2.83,0,2.83,4.0968,0.4624,4.122812632,0.0768,0.0224,0.08,4.02,0.44,4.044007913,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
30/09/2020 02:00,2.80016,0.62088,2.868168056,0.14016,0.04088,0.146,2.66,0.58,2.722498852,3.03,0,3.03,0,0,0,3.03,0,3.03,4.0508,0.4994,4.081467996,0.1008,0.0294,0.105,3.95,0.47,3.977863748,2.97,0.04,2.970269348,0,0,0,2.97,0.04,2.970269348
30/09/2020 02:30,2.78016,0.62088,2.848645573,0.14016,0.04088,0.146,2.64,0.58,2.702961339,3.09,0,3.09,0,0,0,3.09,0,3.09,4.0604,0.5022,4.091338778,0.1104,0.0322,0.115,3.95,0.47,3.977863748,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
30/09/2020 03:00,2.75112,0.62116,2.820372493,0.14112,0.04116,0.147,2.61,0.58,2.673667893,3.07096,0.00028,3.070960013,0.00096,0.00028,0.001,3.07,0,3.07,4.01232,0.51276,4.044951743,0.11232,0.03276,0.117,3.9,0.48,3.929427439,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
30/09/2020 03:30,2.7192,0.6206,2.789120471,0.1392,0.0406,0.145,2.58,0.58,2.644390289,2.9896,0.0028,2.989601311,0.0096,0.0028,0.01,2.98,0,2.98,4.04416,0.52788,4.078466305,0.16416,0.04788,0.171,3.88,0.48,3.909577982,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
30/09/2020 04:00,2.6992,0.6006,2.76521265,0.1392,0.0406,0.145,2.56,0.56,2.620534297,2.9348,0.0014,2.934800334,0.0048,0.0014,0.005,2.93,0,2.93,4.0104,0.4822,4.039285209,0.1104,0.0322,0.115,3.9,0.45,3.925875698,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
30/09/2020 04:30,2.7392,0.6006,2.804271207,0.1392,0.0406,0.145,2.6,0.56,2.659624034,2.9,0,2.9,0,0,0,2.9,0,2.9,4.07232,0.48276,4.100834964,0.11232,0.03276,0.117,3.96,0.45,3.985486169,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
30/09/2020 05:00,2.6792,0.6006,2.745693537,0.1392,0.0406,0.145,2.54,0.56,2.600999808,2.95,0,2.95,0,0,0,2.95,0,2.95,4.12448,0.47464,4.151700664,0.08448,0.02464,0.088,4.04,0.45,4.064984625,2.86,0.19,2.866304241,0,0,0,2.86,0.19,2.866304241
30/09/2020 05:30,2.79016,0.60088,2.854128518,0.14016,0.04088,0.146,2.65,0.56,2.708523583,3.00288,0.00084,3.002880117,0.00288,0.00084,0.003,3,0,3,4.39672,0.41696,4.416446807,0.12672,0.03696,0.132,4.27,0.38,4.286875319,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
30/09/2020 06:00,2.96016,0.56088,3.012828173,0.14016,0.04088,0.146,2.82,0.52,2.867542502,3.17192,0.00056,3.171920049,0.00192,0.00056,0.002,3.17,0,3.17,4.76432,0.32876,4.775649506,0.06432,0.01876,0.067,4.7,0.31,4.710212309,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
30/09/2020 06:30,3.42728,0.51004,3.465023665,0.13728,0.04004,0.143,3.29,0.47,3.323401872,3.65192,0.00056,3.651920043,0.00192,0.00056,0.002,3.65,0,3.65,5.78744,0.19092,5.790588243,0.03744,0.01092,0.039,5.75,0.18,5.752816701,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
30/09/2020 07:00,3.73728,0.47004,3.766722634,0.13728,0.04004,0.143,3.6,0.43,3.625589607,4.15672,0.00196,4.156720462,0.00672,0.00196,0.007,4.15,0,4.15,6.73416,-0.32712,6.742100444,0.04416,0.01288,0.046,6.69,-0.34,6.698634189,3.46,-0.33,3.475701368,0,0,0,3.46,-0.33,3.475701368
30/09/2020 07:30,4.24824,0.47032,4.274195129,0.13824,0.04032,0.144,4.11,0.43,4.132432698,4.62608,0.31344,4.636686403,0.04608,0.01344,0.048,4.58,0.3,4.589814811,7.48928,-0.48396,7.504900546,0.08928,0.02604,0.093,7.4,-0.51,7.417553505,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
30/09/2020 08:00,4.55536,0.41948,4.574633122,0.13536,0.03948,0.141,4.42,0.38,4.436304769,4.96264,0.22952,4.967944766,0.03264,0.00952,0.034,4.93,0.22,4.934906281,8.17072,-0.65604,8.197014932,0.15072,0.04396,0.157,8.02,-0.7,8.050490668,4.14,-0.26,4.148156217,0,0,0,4.14,-0.26,4.148156217
30/09/2020 08:30,4.8392,0.3806,4.8541439,0.1392,0.0406,0.145,4.7,0.34,4.712281825,5.24744,0.39092,5.261981091,0.03744,0.01092,0.039,5.21,0.38,5.223839584,9.03576,-0.85332,9.075963519,0.12576,0.03668,0.131,8.91,-0.89,8.95433973,4.27,-0.28,4.27917048,0,0,0,4.27,-0.28,4.27917048
30/09/2020 09:00,4.93016,0.33088,4.941250773,0.14016,0.04088,0.146,4.79,0.29,4.798770676,5.3828,0.3954,5.397302752,0.0528,0.0154,0.055,5.33,0.38,5.343528797,9.32672,-0.95304,9.375286193,0.12672,0.03696,0.132,9.2,-0.99,9.25311299,4.6,-0.34,4.612548103,0,0,0,4.6,-0.34,4.612548103
30/09/2020 09:30,5.1192,0.2906,5.127441565,0.1392,0.0406,0.145,4.98,0.25,4.986271152,5.6432,0.3626,5.65483731,0.0432,0.0126,0.045,5.6,0.35,5.61092684,9.46712,-0.90584,9.51035789,0.11712,0.03416,0.122,9.35,-0.94,9.397132541,4.65,-0.3,4.65966737,0,0,0,4.65,-0.3,4.65966737
30/09/2020 10:00,5.21824,0.29032,5.226309826,0.13824,0.04032,0.144,5.08,0.25,5.086147855,5.68592,0.35756,5.697151516,0.02592,0.00756,0.027,5.66,0.35,5.670811229,9.36576,-0.90332,9.409221402,0.12576,0.03668,0.131,9.24,-0.94,9.287690779,4.76,-0.32,4.770744177,0,0,0,4.76,-0.32,4.770744177
30/09/2020 10:30,5.17824,0.32032,5.188137855,0.13824,0.04032,0.144,5.04,0.28,5.047771786,5.6984,0.3612,5.709836075,0.0384,0.0112,0.04,5.66,0.35,5.670811229,9.36184,-0.83488,9.39899318,0.05184,0.01512,0.054,9.31,-0.85,9.348721838,4.9,-0.35,4.912484097,0,0,0,4.9,-0.35,4.912484097
30/09/2020 11:00,5.26824,0.29032,5.276233353,0.13824,0.04032,0.144,5.13,0.25,5.136088005,5.8216,0.3738,5.833588347,0.0816,0.0238,0.085,5.74,0.35,5.750660832,9.40328,-0.81696,9.438702157,0.11328,0.03304,0.118,9.29,-0.85,9.328804854,4.9,-0.37,4.913949532,0,0,0,4.9,-0.37,4.913949532
30/09/2020 11:30,5.2692,0.2906,5.277207311,0.1392,0.0406,0.145,5.13,0.25,5.136088005,5.72352,0.39436,5.737089942,0.08352,0.02436,0.087,5.64,0.37,5.652123495,9.3668,-0.8426,9.404622108,0.1968,0.0574,0.205,9.17,-0.9,9.214059909,4.81,-0.37,4.82420978,0,0,0,4.81,-0.37,4.82420978
30/09/2020 12:00,5.27016,0.29088,5.278181278,0.14016,0.04088,0.146,5.13,0.25,5.136088005,5.73312,0.39716,5.746860099,0.09312,0.02716,0.097,5.64,0.37,5.652123495,9.49512,-0.89684,9.537380447,0.28512,0.08316,0.297,9.21,-0.98,9.261992226,4.81,-0.37,4.82420978,0,0,0,4.81,-0.37,4.82420978
30/09/2020 12:30,5.30016,0.32088,5.309864405,0.14016,0.04088,0.146,5.16,0.28,5.167591315,5.84088,0.41484,5.855593172,0.05088,0.01484,0.053,5.79,0.4,5.803800479,9.448,-0.991,9.499830788,0.168,0.049,0.175,9.28,-1.04,9.338094024,4.89,-0.37,4.903977977,0,0,0,4.89,-0.37,4.903977977
30/09/2020 13:00,5.26016,0.32088,5.269938064,0.14016,0.04088,0.146,5.12,0.28,5.127650534,5.67152,0.37836,5.684126617,0.13152,0.03836,0.137,5.54,0.34,5.550423407,9.56808,-0.87056,9.607602698,0.23808,0.06944,0.248,9.33,-0.94,9.377233067,4.89,-0.37,4.903977977,0,0,0,4.89,-0.37,4.903977977
30/09/2020 13:30,5.20016,0.34088,5.211320677,0.14016,0.04088,0.146,5.06,0.3,5.068885479,5.5452,0.3136,5.554060497,0.1152,0.0336,0.12,5.43,0.28,5.43721436,9.19584,-0.84788,9.234845629,0.31584,0.09212,0.329,8.88,-0.94,8.929613653,4.93,-0.44,4.949595943,0,0,0,4.93,-0.44,4.949595943
30/09/2020 14:00,5.09824,0.31032,5.107675557,0.13824,0.04032,0.144,4.96,0.27,4.967343354,5.57888,0.35884,5.59040859,0.09888,0.02884,0.103,5.48,0.33,5.48992714,9.17856,-0.91292,9.223848795,0.29856,0.08708,0.311,8.88,-1,8.936128916,4.77,-0.39,4.78591684,0,0,0,4.77,-0.39,4.78591684
30/09/2020 14:30,4.97728,0.36004,4.990285062,0.13728,0.04004,0.143,4.84,0.32,4.850566977,5.47624,0.34932,5.487369953,0.06624,0.01932,0.069,5.41,0.33,5.42005535,9.20944,-1.02308,9.266092909,0.22944,0.06692,0.239,8.98,-1.09,9.045910678,4.71,-0.36,4.723737927,0,0,0,4.71,-0.36,4.723737927
30/09/2020 15:00,4.92728,0.36004,4.940416683,0.13728,0.04004,0.143,4.79,0.32,4.800677036,5.52032,0.31176,5.529116313,0.04032,0.01176,0.042,5.48,0.3,5.488205536,9.2756,-1.0542,9.335314296,0.2256,0.0658,0.235,9.05,-1.12,9.11904052,4.79,-0.42,4.808378105,0,0,0,4.79,-0.42,4.808378105
30/09/2020 15:30,4.98824,0.36032,5.001236727,0.13824,0.04032,0.144,4.85,0.32,4.860545237,5.52128,0.31204,5.530090578,0.04128,0.01204,0.043,5.48,0.3,5.488205536,9.13944,-0.99308,9.193235089,0.22944,0.06692,0.239,8.91,-1.06,8.972831214,4.76,-0.39,4.775950167,0,0,0,4.76,-0.39,4.775950167
30/09/2020 16:00,5.20728,0.36004,5.219712042,0.13728,0.04004,0.143,5.07,0.32,5.080088582,5.65664,0.31652,5.665488593,0.05664,0.01652,0.059,5.6,0.3,5.608029957,9.256,-0.957,9.305341745,0.216,0.063,0.225,9.04,-1.02,9.097362255,4.76,-0.33,4.771425364,0,0,0,4.76,-0.33,4.771425364
30/09/2020 16:30,5.34632,0.35976,5.35841066,0.13632,0.03976,0.142,5.21,0.32,5.219818004,6.08472,0.29596,6.091913476,0.05472,0.01596,0.057,6.03,0.28,6.036497329,9.0452,-0.7414,9.075533979,0.2352,0.0686,0.245,8.81,-0.81,8.847157736,4.92,-0.37,4.933892986,0,0,0,4.92,-0.37,4.933892986
30/09/2020 17:00,5.40728,0.36004,5.419253251,0.13728,0.04004,0.143,5.27,0.32,5.279706431,6.22336,0.29848,6.230513622,0.06336,0.01848,0.066,6.16,0.28,6.166360353,8.95072,-0.64104,8.973645903,0.27072,0.07896,0.282,8.68,-0.72,8.709810561,4.92,-0.34,4.931733975,0,0,0,4.92,-0.34,4.931733975
30/09/2020 17:30,5.34728,0.42004,5.363752138,0.13728,0.04004,0.143,5.21,0.38,5.223839584,6.16888,0.27884,6.175178718,0.09888,0.02884,0.103,6.07,0.25,6.075146089,8.5328,-0.4646,8.545439076,0.2928,0.0854,0.305,8.24,-0.55,8.258335183,4.73,-0.29,4.738881725,0,0,0,4.73,-0.29,4.738881725
30/09/2020 18:00,5.19728,0.44004,5.215875248,0.13728,0.04004,0.143,5.06,0.4,5.075785653,6.00928,0.02604,6.009336419,0.08928,0.02604,0.093,5.92,0,5.92,8.24312,-0.34284,8.250246457,0.33312,0.09716,0.347,7.91,-0.44,7.922228222,4.57,-0.25,4.576832966,0,0,0,4.57,-0.25,4.576832966
30/09/2020 18:30,5.00632,0.46976,5.028311287,0.13632,0.03976,0.142,4.87,0.43,4.888946717,5.92896,0.27428,5.935300852,0.04896,0.01428,0.051,5.88,0.26,5.885745492,8.08664,-0.27348,8.091263053,0.29664,0.08652,0.309,7.79,-0.36,7.79831392,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
30/09/2020 19:00,4.96728,0.45004,4.987625347,0.13728,0.04004,0.143,4.83,0.41,4.847370421,5.81552,0.27036,5.821801044,0.03552,0.01036,0.037,5.78,0.26,5.785844796,7.8956,-0.2792,7.900534919,0.1056,0.0308,0.11,7.79,-0.31,7.796165724,4.39,-0.22,4.395509072,0,0,0,4.39,-0.22,4.395509072
30/09/2020 19:30,5.04824,0.43032,5.066547385,0.13824,0.04032,0.144,4.91,0.39,4.925464445,5.74576,0.00168,5.745760246,0.00576,0.00168,0.006,5.74,0,5.74,7.86776,-0.28732,7.873004522,0.07776,0.02268,0.081,7.79,-0.31,7.796165724,4.33,-0.22,4.335585312,0,0,0,4.33,-0.22,4.335585312
30/09/2020 20:00,4.7792,0.4506,4.800395088,0.1392,0.0406,0.145,4.64,0.41,4.658079003,5.45,0,5.45,0,0,0,5.45,0,5.45,7.44608,-0.22656,7.449525945,0.04608,0.01344,0.048,7.4,-0.24,7.403890869,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
30/09/2020 20:30,4.67112,0.47116,4.69482202,0.14112,0.04116,0.147,4.53,0.43,4.550362623,5.13,0,5.13,0,0,0,5.13,0,5.13,7.1876,-0.2232,7.191064733,0.0576,0.0168,0.06,7.13,-0.24,7.134038127,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
30/09/2020 21:00,4.3892,0.5106,4.418799498,0.1392,0.0406,0.145,4.25,0.47,4.27590926,4.8,0,4.8,0,0,0,4.8,0,4.8,6.962,-0.219,6.965443633,0.072,0.021,0.075,6.89,-0.24,6.894178704,3.99,-0.22,3.99606056,0,0,0,3.99,-0.22,3.99606056
30/09/2020 21:30,4.1092,0.5306,4.143315219,0.1392,0.0406,0.145,3.97,0.49,4.000124998,4.47,0,4.47,0,0,0,4.47,0,4.47,6.55952,-0.21264,6.562965671,0.05952,0.01736,0.062,6.5,-0.23,6.504067958,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
30/09/2020 22:00,3.9392,0.5406,3.976121854,0.1392,0.0406,0.145,3.8,0.5,3.832753579,4.17,0,4.17,0,0,0,4.17,0,4.17,5.96648,0.23064,5.970936141,0.03648,0.01064,0.038,5.93,0.22,5.934079541,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
30/09/2020 22:30,3.6892,0.5406,3.728598262,0.1392,0.0406,0.145,3.55,0.5,3.585038354,3.95,0,3.95,0,0,0,3.95,0,3.95,5.47896,0.23428,5.483966612,0.04896,0.01428,0.051,5.43,0.22,5.434454894,3.52,0.01,3.520014205,0,0,0,3.52,0.01,3.520014205
30/09/2020 23:00,3.37112,0.58116,3.42084741,0.14112,0.04116,0.147,3.23,0.54,3.27482824,3.66,0,3.66,0,0,0,3.66,0,3.66,5.12584,0.24212,5.131555105,0.07584,0.02212,0.079,5.05,0.22,5.054789808,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
30/09/2020 23:30,3.11304,0.60172,3.170660026,0.14304,0.04172,0.149,2.97,0.56,3.022333536,3.37192,0.00056,3.371920047,0.00192,0.00056,0.002,3.37,0,3.37,4.80432,0.26876,4.811831522,0.06432,0.01876,0.067,4.74,0.25,4.746588248,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
01/10/2020 00:00,2.98304,0.60172,3.043122508,0.14304,0.04172,0.149,2.84,0.56,2.894684784,3.13288,0.00084,3.132880113,0.00288,0.00084,0.003,3.13,0,3.13,4.51376,0.29568,4.523434094,0.05376,0.01568,0.056,4.46,0.28,4.468780594,3.04,0.21,3.047244657,0,0,0,3.04,0.21,3.047244657
01/10/2020 00:30,2.81208,0.60144,2.875678007,0.14208,0.04144,0.148,2.67,0.56,2.728094573,3.02152,0.00336,3.021521868,0.01152,0.00336,0.012,3.01,0,3.01,4.40296,0.34128,4.416166754,0.07296,0.02128,0.076,4.33,0.32,4.341808379,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
01/10/2020 01:00,2.73112,0.60116,2.796499562,0.14112,0.04116,0.147,2.59,0.56,2.649849052,2.9296,0.0028,2.929601338,0.0096,0.0028,0.01,2.92,0,2.92,4.23272,0.34996,4.247162653,0.10272,0.02996,0.107,4.13,0.32,4.142378544,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
01/10/2020 01:30,2.75112,0.60116,2.816035263,0.14112,0.04116,0.147,2.61,0.56,2.669400682,2.96192,0.00056,2.961920053,0.00192,0.00056,0.002,2.96,0,2.96,4.20896,0.33428,4.222213566,0.04896,0.01428,0.051,4.16,0.32,4.172289539,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
01/10/2020 02:00,2.87016,0.60088,2.932383877,0.14016,0.04088,0.146,2.73,0.56,2.786844093,3.22192,0.00056,3.221920049,0.00192,0.00056,0.002,3.22,0,3.22,4.12048,0.38764,4.138673725,0.06048,0.01764,0.063,4.06,0.37,4.076824745,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
01/10/2020 02:30,2.89208,0.60144,2.953956127,0.14208,0.04144,0.148,2.75,0.56,2.806439025,3.3048,0.0014,3.304800297,0.0048,0.0014,0.005,3.3,0,3.3,4.09008,0.41044,4.110622264,0.07008,0.02044,0.073,4.02,0.39,4.038873605,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
01/10/2020 03:00,2.81208,0.60144,2.875678007,0.14208,0.04144,0.148,2.67,0.56,2.728094573,3.26384,0.00112,3.263840192,0.00384,0.00112,0.004,3.26,0,3.26,4.10064,0.41352,4.121437516,0.08064,0.02352,0.084,4.02,0.39,4.038873605,2.96,0,2.96,0,0,0,2.96,0,2.96
01/10/2020 03:30,2.79304,0.60172,2.857120823,0.14304,0.04172,0.149,2.65,0.56,2.708523583,3.21,0,3.21,0,0,0,3.21,0,3.21,4.08456,0.40008,4.104107016,0.03456,0.01008,0.036,4.05,0.39,4.068734447,2.89,0.05,2.890432494,0,0,0,2.89,0.05,2.890432494
01/10/2020 04:00,2.72112,0.60116,2.786734182,0.14112,0.04116,0.147,2.58,0.56,2.640075756,3.16,0,3.16,0,0,0,3.16,0,3.16,4.07672,0.39196,4.095519332,0.00672,0.00196,0.007,4.07,0.39,4.088642807,2.86,0.15,2.863930865,0,0,0,2.86,0.15,2.863930865
01/10/2020 04:30,2.75112,0.60116,2.816035263,0.14112,0.04116,0.147,2.61,0.56,2.669400682,3.12,0,3.12,0,0,0,3.12,0,3.12,4.13632,0.39476,4.155114752,0.01632,0.00476,0.017,4.12,0.39,4.138417572,2.89,0.21,2.897619713,0,0,0,2.89,0.21,2.897619713
01/10/2020 05:00,2.77112,0.57116,2.829369152,0.14112,0.04116,0.147,2.63,0.53,2.682871596,3.09,0,3.09,0,0,0,3.09,0,3.09,4.22304,0.37672,4.239809524,0.02304,0.00672,0.024,4.2,0.37,4.216266121,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
01/10/2020 05:30,2.90112,0.57116,2.95680926,0.14112,0.04116,0.147,2.76,0.53,2.810427014,3.18,0,3.18,0,0,0,3.18,0,3.18,4.40032,0.38176,4.416849194,0.04032,0.01176,0.042,4.36,0.37,4.375671377,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
01/10/2020 06:00,3.02112,0.55116,3.070984109,0.14112,0.04116,0.147,2.88,0.51,2.924807686,3.3,0,3.3,0,0,0,3.3,0,3.3,4.80152,0.30336,4.811093597,0.01152,0.00336,0.012,4.79,0.3,4.799385377,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
01/10/2020 06:30,3.4592,0.4906,3.493816395,0.1392,0.0406,0.145,3.32,0.45,3.35035819,3.85,0,3.85,0,0,0,3.85,0,3.85,5.82208,-0.16356,5.824376997,0.02208,0.00644,0.023,5.8,-0.17,5.802490844,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
01/10/2020 07:00,3.75112,0.46116,3.779361031,0.14112,0.04116,0.147,3.61,0.42,3.634350011,4.23,0,4.23,0,0,0,4.23,0,4.23,6.70744,-0.34908,6.716517565,0.03744,0.01092,0.039,6.67,-0.36,6.679708077,3.63,-0.22,3.636660556,0,0,0,3.63,-0.22,3.636660556
01/10/2020 07:30,4.2892,0.4606,4.313860104,0.1392,0.0406,0.145,4.15,0.42,4.171198868,4.67,0,4.67,0,0,0,4.67,0,4.67,7.54648,-0.53936,7.565729945,0.03648,0.01064,0.038,7.51,-0.55,7.530112881,3.79,0,3.79,0,0,0,3.79,0,3.79
01/10/2020 08:00,4.5092,0.4106,4.527855673,0.1392,0.0406,0.145,4.37,0.37,4.385635644,5.03,0,5.03,0,0,0,5.03,0,5.03,8.34864,-0.73748,8.38114948,0.00864,0.00252,0.009,8.34,-0.74,8.372765374,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
01/10/2020 08:30,4.70824,0.37032,4.722781045,0.13824,0.04032,0.144,4.57,0.33,4.58189917,5.25,0,5.25,0,0,0,5.25,0,5.25,8.9648,-0.7986,9.000300051,0.0048,0.0014,0.005,8.96,-0.8,8.99564339,4.28,-0.22,4.285650476,0,0,0,4.28,-0.22,4.285650476
01/10/2020 09:00,4.86824,0.33032,4.879433574,0.13824,0.04032,0.144,4.73,0.29,4.738881725,5.39,0,5.39,0,0,0,5.39,0,5.39,9.0448,-0.9286,9.092343207,0.0048,0.0014,0.005,9.04,-0.93,9.087711483,4.5,-0.31,4.510665139,0,0,0,4.5,-0.31,4.510665139
01/10/2020 09:30,5.06632,0.28976,5.074599413,0.13632,0.03976,0.142,4.93,0.25,4.936334673,5.48096,0.00028,5.480960007,0.00096,0.00028,0.001,5.48,0,5.48,9.10536,-0.95552,9.155359043,0.01536,0.00448,0.016,9.09,-0.96,9.1405525,4.57,-0.33,4.58189917,0,0,0,4.57,-0.33,4.58189917
01/10/2020 10:00,4.97728,0.29004,4.985723558,0.13728,0.04004,0.143,4.84,0.25,4.846452311,5.48288,0.00084,5.482880064,0.00288,0.00084,0.003,5.48,0,5.48,9.19152,-1.01664,9.247572481,0.01152,0.00336,0.012,9.18,-1.02,9.236492841,4.64,-0.33,4.651720112,0,0,0,4.64,-0.33,4.651720112
01/10/2020 10:30,5.02824,0.29032,5.03661426,0.13824,0.04032,0.144,4.89,0.25,4.896386423,5.44384,0.00112,5.443840115,0.00384,0.00112,0.004,5.44,0,5.44,9.052,-0.909,9.097526312,0.072,0.021,0.075,8.98,-0.93,9.028028578,4.64,-0.37,4.654728778,0,0,0,4.64,-0.37,4.654728778
01/10/2020 11:00,5.00824,0.29032,5.016647646,0.13824,0.04032,0.144,4.87,0.25,4.876412616,5.4296,0.0028,5.429600722,0.0096,0.0028,0.01,5.42,0,5.42,9.04144,-0.91208,9.087327836,0.06144,0.01792,0.064,8.98,-0.93,9.028028578,4.802,-0.314,4.812255189,0.192,0.056,0.2,4.61,-0.37,4.624824321
01/10/2020 11:30,5.10824,0.32032,5.118273224,0.13824,0.04032,0.144,4.97,0.28,4.977881075,5.49576,0.00168,5.495760257,0.00576,0.00168,0.006,5.49,0,5.49,9.22728,-1.01496,9.282932726,0.01728,0.00504,0.018,9.21,-1.02,9.266309945,4.72,-0.39,4.736084881,0,0,0,4.72,-0.39,4.736084881
01/10/2020 12:00,5.07824,0.32032,5.088332379,0.13824,0.04032,0.144,4.94,0.28,4.94792886,5.34248,0.00364,5.34248124,0.01248,0.00364,0.013,5.33,0,5.33,9.17344,-1.01608,9.229540617,0.01344,0.00392,0.014,9.16,-1.02,9.216615431,4.99168,-0.37076,5.005430271,0.27168,0.07924,0.283,4.72,-0.45,4.741402746
01/10/2020 12:30,5.04824,0.34032,5.059698094,0.13824,0.04032,0.144,4.91,0.3,4.919156432,5.42344,0.00392,5.423441417,0.01344,0.00392,0.014,5.41,0,5.41,9.01824,-0.97468,9.070758171,0.01824,0.00532,0.019,9,-0.98,9.05319833,5.09168,-0.37076,5.105160938,0.27168,0.07924,0.283,4.82,-0.45,4.840960648
01/10/2020 13:00,4.97016,0.34088,4.981835967,0.14016,0.04088,0.146,4.83,0.3,4.839307802,5.15536,0.00448,5.155361947,0.01536,0.00448,0.016,5.14,0,5.14,9.0336,-0.9702,9.085549901,0.0336,0.0098,0.035,9,-0.98,9.05319833,4.67,-0.37,4.684634457,0,0,0,4.67,-0.37,4.684634457
01/10/2020 13:30,4.78112,0.34116,4.793276395,0.14112,0.04116,0.147,4.64,0.3,4.649688162,4.89016,0.00588,4.890163535,0.02016,0.00588,0.021,4.87,0,4.87,8.40104,-0.74928,8.434387565,0.07104,0.02072,0.074,8.33,-0.77,8.365512537,5.36504,-0.17228,5.36780538,0.81504,0.23772,0.849,4.55,-0.41,4.568435181
01/10/2020 14:00,4.81112,0.34116,4.823200784,0.14112,0.04116,0.147,4.67,0.3,4.679626053,4.93824,0.00532,4.938242866,0.01824,0.00532,0.019,4.92,0,4.92,8.30816,-0.75012,8.341954363,0.06816,0.01988,0.071,8.24,-0.77,8.275898743,5.69976,-0.05132,5.699991035,1.22976,0.35868,1.281,4.47,-0.41,4.48876375
01/10/2020 14:30,4.61016,0.34088,4.622745332,0.14016,0.04088,0.146,4.47,0.3,4.480055803,4.67208,0.00644,4.672084438,0.02208,0.00644,0.023,4.65,0,4.65,8.25528,-0.90096,8.304298694,0.06528,0.01904,0.068,8.19,-0.92,8.241510784,6.2812,0.1616,6.283278444,1.8912,0.5516,1.97,4.39,-0.39,4.407289416
01/10/2020 15:00,4.5292,0.3406,4.541988661,0.1392,0.0406,0.145,4.39,0.3,4.40023863,4.66728,0.00504,4.667282721,0.01728,0.00504,0.018,4.65,0,4.65,8.43568,-0.92376,8.486108036,0.05568,0.01624,0.058,8.38,-0.94,8.432555959,5.47832,0.00076,5.478320053,1.16832,0.34076,1.217,4.31,-0.34,4.323389874
01/10/2020 15:30,4.57728,0.37004,4.59221317,0.13728,0.04004,0.143,4.44,0.33,4.452246624,4.86288,0.00084,4.862880073,0.00288,0.00084,0.003,4.86,0,4.86,8.5788,-0.9716,8.633644422,0.0288,0.0084,0.03,8.55,-0.98,8.605980479,6.14304,0.08172,6.143583531,1.58304,0.46172,1.649,4.56,-0.38,4.57580594
01/10/2020 16:00,4.76632,0.36976,4.780641045,0.13632,0.03976,0.142,4.63,0.33,4.641745361,4.99192,0.00056,4.991920031,0.00192,0.00056,0.002,4.99,0,4.99,8.54056,-0.92692,8.590712764,0.01056,0.00308,0.011,8.53,-0.93,8.580547768,4.58,-0.34,4.592602748,0,0,0,4.58,-0.34,4.592602748
01/10/2020 16:30,4.87632,0.41976,4.8943534,0.13632,0.03976,0.142,4.74,0.38,4.755207672,5.31192,0.00056,5.31192003,0.00192,0.00056,0.002,5.31,0,5.31,8.24096,-0.68972,8.269772391,0.00096,0.00028,0.001,8.24,-0.69,8.268839096,4.58,-0.27,4.587951613,0,0,0,4.58,-0.27,4.587951613
01/10/2020 17:00,4.84536,0.45948,4.867097225,0.13536,0.03948,0.141,4.71,0.42,4.728689036,5.36768,0.00224,5.367680467,0.00768,0.00224,0.008,5.36,0,5.36,8.0696,-0.5272,8.086803077,0.0096,0.0028,0.01,8.06,-0.53,8.077406762,4.54,-0.27,4.548021548,0,0,0,4.54,-0.27,4.548021548
01/10/2020 17:30,4.84632,0.48976,4.87100425,0.13632,0.03976,0.142,4.71,0.45,4.731447981,5.44384,0.00112,5.443840115,0.00384,0.00112,0.004,5.44,0,5.44,7.63576,-0.33832,7.64325135,0.00576,0.00168,0.006,7.63,-0.34,7.637571604,4.43,-0.27,4.438220364,0,0,0,4.43,-0.27,4.438220364
01/10/2020 18:00,4.76536,0.48948,4.79043282,0.13536,0.03948,0.141,4.63,0.45,4.651816849,5.53,0,5.53,0,0,0,5.53,0,5.53,7.60192,-0.30944,7.608215349,0.00192,0.00056,0.002,7.6,-0.31,7.606319741,4.29,-0.22,4.295637322,0,0,0,4.29,-0.22,4.295637322
01/10/2020 18:30,4.76536,0.50948,4.792517689,0.13536,0.03948,0.141,4.63,0.47,4.653794151,5.57,0,5.57,0,0,0,5.57,0,5.57,7.6,-0.28,7.605156146,0,0,0,7.6,-0.28,7.605156146,4.22,-0.36,4.235327614,0,0,0,4.22,-0.36,4.235327614
01/10/2020 19:00,4.79632,0.47976,4.820254682,0.13632,0.03976,0.142,4.66,0.44,4.680726439,5.65,0,5.65,0,0,0,5.65,0,5.65,7.55,-0.24,7.553813606,0,0,0,7.55,-0.24,7.553813606,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
01/10/2020 19:30,4.89824,0.48032,4.921733678,0.13824,0.04032,0.144,4.76,0.44,4.780292878,5.81,0,5.81,0,0,0,5.81,0,5.81,7.63288,-0.23916,7.636625865,0.00288,0.00084,0.003,7.63,-0.24,7.633773641,4.2,0,4.2,0,0,0,4.2,0,4.2
01/10/2020 20:00,4.72824,0.48032,4.752574124,0.13824,0.04032,0.144,4.59,0.44,4.611041097,5.56,0,5.56,0,0,0,5.56,0,5.56,7.32632,-0.23524,7.330095675,0.01632,0.00476,0.017,7.31,-0.24,7.313938747,4.18,-0.36,4.195473752,0,0,0,4.18,-0.36,4.195473752
01/10/2020 20:30,4.62016,0.48088,4.645118298,0.14016,0.04088,0.146,4.48,0.44,4.501555287,5.23,0,5.23,0,0,0,5.23,0,5.23,7.08552,-0.22964,7.089240312,0.03552,0.01036,0.037,7.05,-0.24,7.054083924,4.15,-0.3,4.160829244,0,0,0,4.15,-0.3,4.160829244
01/10/2020 21:00,4.45112,0.52116,4.481526191,0.14112,0.04116,0.147,4.31,0.48,4.33664617,4.91,0,4.91,0,0,0,4.91,0,4.91,6.75896,-0.22572,6.762727985,0.04896,0.01428,0.051,6.71,-0.24,6.714290729,3.93,-0.22,3.936152944,0,0,0,3.93,-0.22,3.936152944
01/10/2020 21:30,4.11208,0.55144,4.148889972,0.14208,0.04144,0.148,3.97,0.51,4.002624139,4.6,0,4.6,0,0,0,4.6,0,4.6,6.39392,-0.21844,6.397650272,0.07392,0.02156,0.077,6.32,-0.24,6.32455532,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
01/10/2020 22:00,3.87208,0.58144,3.915491795,0.14208,0.04144,0.148,3.73,0.54,3.768885777,4.26,0,4.26,0,0,0,4.26,0,4.26,5.86104,0.25072,5.866400123,0.07104,0.02072,0.074,5.79,0.23,5.79456642,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
01/10/2020 22:30,3.5692,0.6006,3.619379643,0.1392,0.0406,0.145,3.43,0.56,3.475413644,3.94,0,3.94,0,0,0,3.94,0,3.94,5.41048,0.28764,5.418120578,0.06048,0.01764,0.063,5.35,0.27,5.356808751,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
01/10/2020 23:00,3.32016,0.60088,3.374095316,0.14016,0.04088,0.146,3.18,0.56,3.228931712,3.54,0,3.54,0,0,0,3.54,0,3.54,5.08952,0.28736,5.097625879,0.05952,0.01736,0.062,5.03,0.27,5.037241308,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
01/10/2020 23:30,3.14304,0.60172,3.200119904,0.14304,0.04172,0.149,3,0.56,3.05181913,3.26,0,3.26,0,0,0,3.26,0,3.26,4.82128,0.30204,4.830731725,0.04128,0.01204,0.043,4.78,0.29,4.788788991,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
02/10/2020 00:00,2.94112,0.60116,3.001929413,0.14112,0.04116,0.147,2.8,0.56,2.855450928,3.00288,0.00084,3.002880117,0.00288,0.00084,0.003,3,0,3,4.438,0.394,4.455455083,0.048,0.014,0.05,4.39,0.38,4.406415777,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
02/10/2020 00:30,2.81208,0.60144,2.875678007,0.14208,0.04144,0.148,2.67,0.56,2.728094573,2.92768,0.00224,2.927680857,0.00768,0.00224,0.008,2.92,0,2.92,4.27008,0.40044,4.288815151,0.07008,0.02044,0.073,4.2,0.38,4.217155439,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
02/10/2020 01:00,2.77208,0.60144,2.836574977,0.14208,0.04144,0.148,2.63,0.56,2.688958906,2.81632,0.00476,2.816324023,0.01632,0.00476,0.017,2.8,0,2.8,4.18104,0.40072,4.200199043,0.07104,0.02072,0.074,4.11,0.38,4.127529527,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
02/10/2020 01:30,2.78824,0.60032,2.852133657,0.13824,0.04032,0.144,2.65,0.56,2.708523583,2.83576,0.00168,2.835760498,0.00576,0.00168,0.006,2.83,0,2.83,4.14448,0.40464,4.164186355,0.08448,0.02464,0.088,4.06,0.38,4.077744475,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
02/10/2020 02:00,2.88632,0.59976,2.947974762,0.13632,0.03976,0.142,2.75,0.56,2.806439025,3.10768,0.00224,3.107680807,0.00768,0.00224,0.008,3.1,0,3.1,4.1464,0.4402,4.169701308,0.2064,0.0602,0.215,3.94,0.38,3.958282456,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
02/10/2020 02:30,2.85632,0.59976,2.918608573,0.13632,0.03976,0.142,2.72,0.56,2.777048793,3.16864,0.00252,3.168641002,0.00864,0.00252,0.009,3.16,0,3.16,4.11992,0.44956,4.144375104,0.16992,0.04956,0.177,3.95,0.4,3.970201506,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/10/2020 03:00,2.78728,0.60004,2.85113623,0.13728,0.04004,0.143,2.65,0.56,2.708523583,3.11016,0.00588,3.110165558,0.02016,0.00588,0.021,3.09,0,3.09,4.142,0.456,4.167025318,0.192,0.056,0.2,3.95,0.4,3.970201506,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/10/2020 03:30,2.75728,0.60004,2.821815196,0.13728,0.04004,0.143,2.62,0.56,2.679178979,3.09168,0.00924,3.091693808,0.03168,0.00924,0.033,3.06,0,3.06,4.12776,0.45768,4.153055935,0.19776,0.05768,0.206,3.93,0.4,3.950303786,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/10/2020 04:00,2.79728,0.60004,2.860913036,0.13728,0.04004,0.143,2.66,0.56,2.718308297,3.02648,0.01064,3.026498703,0.03648,0.01064,0.038,2.99,0,2.99,4.03656,0.46608,4.063378791,0.22656,0.06608,0.236,3.81,0.4,3.830939832,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/10/2020 04:30,2.74632,0.59976,2.811047065,0.13632,0.03976,0.142,2.61,0.56,2.669400682,2.99088,0.01484,2.990916816,0.05088,0.01484,0.053,2.94,0,2.94,4.16248,0.50864,4.193441832,0.37248,0.10864,0.388,3.79,0.4,3.811049724,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/10/2020 05:00,2.74632,0.59976,2.811047065,0.13632,0.03976,0.142,2.61,0.56,2.669400682,3.03472,0.23596,3.043879531,0.05472,0.01596,0.057,2.98,0.22,2.98810977,4.18552,0.49536,4.214731213,0.39552,0.11536,0.412,3.79,0.38,3.809002494,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
02/10/2020 05:30,2.88728,0.55004,2.939205641,0.13728,0.04004,0.143,2.75,0.51,2.796891131,3.132,0.021,3.132070402,0.072,0.021,0.075,3.06,0,3.06,4.35448,0.50964,4.384202208,0.44448,0.12964,0.463,3.91,0.38,3.928422075,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
02/10/2020 06:00,3.05728,0.55004,3.106365239,0.13728,0.04004,0.143,2.92,0.51,2.964203097,3.35752,0.03136,3.357666452,0.10752,0.03136,0.112,3.25,0,3.25,4.73656,0.43608,4.756591889,0.46656,0.13608,0.486,4.27,0.3,4.280525669,2.93,0.25,2.940646187,0,0,0,2.93,0.25,2.940646187
02/10/2020 06:30,3.43728,0.52004,3.476396899,0.13728,0.04004,0.143,3.3,0.48,3.334726376,3.82232,0.42276,3.845628193,0.11232,0.03276,0.117,3.71,0.39,3.730442333,5.912,-0.114,5.913099018,0.432,0.126,0.45,5.48,-0.24,5.485252957,3.27,0.25,3.279542651,0,0,0,3.27,0.25,3.279542651
02/10/2020 07:00,3.79824,0.49032,3.829757277,0.13824,0.04032,0.144,3.66,0.45,3.687560169,4.30856,0.24708,4.315638748,0.05856,0.01708,0.061,4.25,0.23,4.256218979,6.79608,-0.21156,6.799372103,0.40608,0.11844,0.423,6.39,-0.33,6.398515453,3.64,-0.23,3.647259245,0,0,0,3.64,-0.23,3.647259245
02/10/2020 07:30,4.18728,0.49004,4.215857327,0.13728,0.04004,0.143,4.05,0.45,4.074923312,4.78064,0.27352,4.788458207,0.08064,0.02352,0.084,4.7,0.25,4.70664424,7.61504,-0.33728,7.622505625,0.45504,0.13272,0.474,7.16,-0.47,7.175409396,3.96,-0.23,3.966673669,0,0,0,3.96,-0.23,3.966673669
02/10/2020 08:00,4.51728,0.47004,4.541668878,0.13728,0.04004,0.143,4.38,0.43,4.401056691,5.09408,0.27744,5.101629544,0.09408,0.02744,0.098,5,0.25,5.006246099,8.0156,-0.3842,8.024802365,0.4656,0.1358,0.485,7.55,-0.52,7.567886099,4.24,-0.25,4.247363888,0,0,0,4.24,-0.25,4.247363888
02/10/2020 08:30,4.8792,0.3906,4.894809598,0.1392,0.0406,0.145,4.74,0.35,4.752904375,5.46408,0.33744,5.474489565,0.09408,0.02744,0.098,5.37,0.31,5.378940416,8.62944,-0.55308,8.647145899,0.46944,0.13692,0.489,8.16,-0.69,8.189120832,4.38,-0.23,4.386034656,0,0,0,4.38,-0.23,4.386034656
02/10/2020 09:00,4.89824,0.37032,4.912218643,0.13824,0.04032,0.144,4.76,0.33,4.771425364,5.60408,0.38744,5.617456934,0.09408,0.02744,0.098,5.51,0.36,5.521747912,8.77944,-0.59308,8.799449449,0.46944,0.13692,0.489,8.31,-0.73,8.342002158,4.66,-0.3,4.669646668,0,0,0,4.66,-0.3,4.669646668
02/10/2020 09:30,5.13824,0.33032,5.148846628,0.13824,0.04032,0.144,5,0.29,5.008402939,5.8504,0.4222,5.865614461,0.1104,0.0322,0.115,5.74,0.39,5.753233873,8.84944,-0.50308,8.863728211,0.46944,0.13692,0.489,8.38,-0.64,8.404403608,4.7,-0.27,4.707748931,0,0,0,4.7,-0.27,4.707748931
02/10/2020 10:00,5.27016,0.31088,5.279321244,0.14016,0.04088,0.146,5.13,0.27,5.137100349,5.94096,0.34528,5.950985129,0.12096,0.03528,0.126,5.82,0.31,5.828250166,9.07656,-0.61392,9.097298456,0.46656,0.13608,0.486,8.61,-0.75,8.642603774,4.76,-0.31,4.770083857,0,0,0,4.76,-0.31,4.770083857
02/10/2020 10:30,5.27016,0.31088,5.279321244,0.14016,0.04088,0.146,5.13,0.27,5.137100349,5.9796,0.4278,5.994883569,0.1296,0.0378,0.135,5.85,0.39,5.862985588,9.00176,-0.57532,9.020126174,0.46176,0.13468,0.481,8.54,-0.71,8.569463227,4.97,-0.31,4.979658623,0,0,0,4.97,-0.31,4.979658623
02/10/2020 11:00,5.2692,0.3206,5.278944307,0.1392,0.0406,0.145,5.13,0.28,5.137635643,5.95288,0.42584,5.968091822,0.12288,0.03584,0.128,5.83,0.39,5.843030036,8.90272,-0.49504,8.916472845,0.46272,0.13496,0.482,8.44,-0.63,8.463480372,4.97,-0.33,4.980943686,0,0,0,4.97,-0.33,4.980943686
02/10/2020 11:30,5.26824,0.32032,5.277969079,0.13824,0.04032,0.144,5.13,0.28,5.137635643,5.95496,0.26228,5.960733126,0.14496,0.04228,0.151,5.81,0.22,5.81416374,8.80176,-0.49532,8.815686077,0.46176,0.13468,0.481,8.34,-0.63,8.363761116,4.94,-0.33,4.951009998,0,0,0,4.94,-0.33,4.951009998
02/10/2020 12:00,5.3392,0.3206,5.348816785,0.1392,0.0406,0.145,5.2,0.28,5.207533005,5.93848,0.35164,5.948881861,0.10848,0.03164,0.113,5.83,0.32,5.838775557,8.72888,-0.51616,8.744127584,0.45888,0.13384,0.478,8.27,-0.65,8.295504807,4.91,-0.35,4.922458735,0,0,0,4.91,-0.35,4.922458735
02/10/2020 12:30,5.2692,0.3206,5.278944307,0.1392,0.0406,0.145,5.13,0.28,5.137635643,5.9712,0.4366,5.987140302,0.0912,0.0266,0.095,5.88,0.41,5.894276885,8.616,-0.597,8.636658208,0.456,0.133,0.475,8.16,-0.73,8.192588114,4.97,-0.35,4.982308702,0,0,0,4.97,-0.35,4.982308702
02/10/2020 13:00,5.27016,0.32088,5.279919545,0.14016,0.04088,0.146,5.13,0.28,5.137635643,5.84488,0.37184,5.856695929,0.07488,0.02184,0.078,5.77,0.35,5.780605505,8.65176,-0.54532,8.668928711,0.46176,0.13468,0.481,8.19,-0.68,8.218181064,5.04,-0.35,5.052138161,0,0,0,5.04,-0.35,5.052138161
02/10/2020 13:30,5.18112,0.38116,5.1951215,0.14112,0.04116,0.147,5.04,0.34,5.051455236,5.6908,0.3194,5.699756223,0.1008,0.0294,0.105,5.59,0.29,5.597517307,8.41448,-0.42036,8.424973365,0.44448,0.12964,0.463,7.97,-0.55,7.988954875,4.98,-0.33,4.990921759,0,0,0,4.98,-0.33,4.990921759
02/10/2020 14:00,5.00112,0.38116,5.015624009,0.14112,0.04116,0.147,4.86,0.34,4.871878488,5.6512,0.3166,5.660061572,0.0912,0.0266,0.095,5.56,0.29,5.567557813,8.2156,-0.4142,8.226034585,0.4656,0.1358,0.485,7.75,-0.55,7.769491618,4.78,-0.33,4.791377672,0,0,0,4.78,-0.33,4.791377672
02/10/2020 14:30,4.96112,0.38116,4.975740608,0.14112,0.04116,0.147,4.82,0.34,4.831976821,5.56616,0.38388,5.579381776,0.11616,0.03388,0.121,5.45,0.35,5.461226968,8.08792,-0.41644,8.098633971,0.45792,0.13356,0.477,7.63,-0.55,7.649797383,4.85,-0.37,4.864092927,0,0,0,4.85,-0.37,4.864092927
02/10/2020 15:00,4.87208,0.38144,4.886988848,0.14208,0.04144,0.148,4.73,0.34,4.742204129,5.43064,0.32352,5.440268008,0.08064,0.02352,0.084,5.35,0.3,5.358404613,8.0524,-0.4268,8.063702872,0.4224,0.1232,0.44,7.63,-0.55,7.649797383,4.83,-0.39,4.845719761,0,0,0,4.83,-0.39,4.845719761
02/10/2020 15:30,4.76016,0.42088,4.778730292,0.14016,0.04088,0.146,4.62,0.38,4.635601363,5.33256,0.27408,5.339598861,0.08256,0.02408,0.086,5.25,0.25,5.25594901,7.81376,-0.34932,7.821564409,0.41376,0.12068,0.431,7.4,-0.47,7.414910654,4.72,-0.39,4.736084881,0,0,0,4.72,-0.39,4.736084881
02/10/2020 16:00,4.89824,0.42032,4.91624084,0.13824,0.04032,0.144,4.76,0.38,4.775143977,5.54272,0.29996,5.550830659,0.10272,0.02996,0.107,5.44,0.27,5.446696246,7.71488,-0.26316,7.719366982,0.43488,0.12684,0.453,7.28,-0.39,7.290438944,4.74,-0.32,4.750789408,0,0,0,4.74,-0.32,4.750789408
02/10/2020 16:30,4.98728,0.44004,5.006655271,0.13728,0.04004,0.143,4.85,0.4,4.866466891,5.78568,0.28624,5.792756373,0.05568,0.01624,0.058,5.73,0.27,5.736357729,7.47704,-0.15128,7.478570238,0.40704,0.11872,0.424,7.07,-0.27,7.075153709,4.65,-0.27,4.657832114,0,0,0,4.65,-0.27,4.657832114
02/10/2020 17:00,5.09824,0.44032,5.117219245,0.13824,0.04032,0.144,4.96,0.4,4.976102893,5.89416,0.30288,5.901936835,0.04416,0.01288,0.046,5.85,0.29,5.857183624,7.518,-0.151,7.519516274,0.408,0.119,0.425,7.11,-0.27,7.115124735,4.62,-0.27,4.627882885,0,0,0,4.62,-0.27,4.627882885
02/10/2020 17:30,5.11728,0.44004,5.136164892,0.13728,0.04004,0.143,4.98,0.4,4.996038431,6.00144,0.28792,6.008342534,0.06144,0.01792,0.064,5.94,0.27,5.946133197,7.3164,-0.0898,7.316951073,0.4464,0.1302,0.465,6.87,-0.22,6.873521659,4.58,-0.27,4.587951613,0,0,0,4.58,-0.27,4.587951613
02/10/2020 18:00,4.99728,0.44004,5.016616649,0.13728,0.04004,0.143,4.86,0.4,4.876433123,5.81336,0.33848,5.823205578,0.06336,0.01848,0.066,5.75,0.32,5.758897464,7.22184,0.12012,7.222838902,0.41184,0.12012,0.429,6.81,0,6.81,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
02/10/2020 18:30,4.93728,0.49004,4.961539378,0.13728,0.04004,0.143,4.8,0.45,4.821047604,5.80664,0.26652,5.812753306,0.05664,0.01652,0.059,5.75,0.25,5.755432217,7.02072,0.07896,7.021164006,0.27072,0.07896,0.282,6.75,0,6.75,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
02/10/2020 19:00,4.93728,0.47004,4.959603956,0.13728,0.04004,0.143,4.8,0.43,4.819221929,5.82744,0.36092,5.838606015,0.03744,0.01092,0.039,5.79,0.35,5.800568938,6.96768,0.07224,6.968054477,0.24768,0.07224,0.258,6.72,0,6.72,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
02/10/2020 19:30,4.95824,0.47032,4.980496441,0.13824,0.04032,0.144,4.82,0.43,4.839142486,5.68208,0.00644,5.68208365,0.02208,0.00644,0.023,5.66,0,5.66,6.7908,0.0644,6.791105359,0.2208,0.0644,0.23,6.57,0,6.57,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
02/10/2020 20:00,4.70728,0.49004,4.732718479,0.13728,0.04004,0.143,4.57,0.45,4.592101915,5.33648,0.23064,5.341461747,0.03648,0.01064,0.038,5.3,0.22,5.304564073,6.45464,0.28552,6.46095188,0.22464,0.06552,0.234,6.23,0.22,6.23388322,4.25,-0.25,4.257346591,0,0,0,4.25,-0.25,4.257346591
02/10/2020 20:30,4.5392,0.4906,4.565635224,0.1392,0.0406,0.145,4.4,0.45,4.422951503,5.0428,0.2654,5.049779104,0.0528,0.0154,0.055,4.99,0.25,4.9962586,6.06824,0.32532,6.07695399,0.25824,0.07532,0.269,5.81,0.25,5.81537617,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
02/10/2020 21:00,4.29016,0.52088,4.321665049,0.14016,0.04088,0.146,4.15,0.48,4.177666813,4.7624,0.2682,4.769946016,0.0624,0.0182,0.065,4.7,0.25,4.70664424,5.92664,0.33652,5.936186267,0.29664,0.08652,0.309,5.63,0.25,5.635547888,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
02/10/2020 21:30,4.11112,0.54116,4.146584353,0.14112,0.04116,0.147,3.97,0.5,4.001362268,4.46912,0.02016,4.46916547,0.06912,0.02016,0.072,4.4,0,4.4,5.58592,0.35756,5.597352178,0.26592,0.07756,0.277,5.32,0.28,5.327363325,3.67,-0.32,3.683924538,0,0,0,3.67,-0.32,3.683924538
02/10/2020 22:00,3.88112,0.54116,3.918666431,0.14112,0.04116,0.147,3.74,0.5,3.77327444,4.08936,0.01148,4.089376114,0.03936,0.01148,0.041,4.05,0,4.05,5.39192,0.28056,5.399214313,0.00192,0.00056,0.002,5.39,0.28,5.397267827,3.48,0.1,3.481436485,0,0,0,3.48,0.1,3.481436485
02/10/2020 22:30,3.68208,0.59144,3.729278,0.14208,0.04144,0.148,3.54,0.55,3.582471214,3.90496,0.00728,3.904966786,0.02496,0.00728,0.026,3.88,0,3.88,5.11288,0.38584,5.127417908,0.12288,0.03584,0.128,4.99,0.35,5.002259489,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
02/10/2020 23:00,3.44496,0.59228,3.49550354,0.14496,0.04228,0.151,3.3,0.55,3.345519392,3.66536,0.00448,3.665362738,0.01536,0.00448,0.016,3.65,0,3.65,4.83328,0.46804,4.855888899,0.23328,0.06804,0.243,4.6,0.4,4.617358552,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
02/10/2020 23:30,3.25208,0.62144,3.310923134,0.14208,0.04144,0.148,3.11,0.58,3.163621343,3.34208,0.00644,3.342086205,0.02208,0.00644,0.023,3.32,0,3.32,4.57184,0.45012,4.593944819,0.17184,0.05012,0.179,4.4,0.4,4.418144407,3.06,0.14,3.06320094,0,0,0,3.06,0.14,3.06320094
03/10/2020 00:00,3.07304,0.62172,3.135300719,0.14304,0.04172,0.149,2.93,0.58,2.986854533,3.134,0.007,3.134007817,0.024,0.007,0.025,3.11,0,3.11,4.36168,0.44424,4.384244701,0.15168,0.04424,0.158,4.21,0.4,4.228959683,2.98,0,2.98,0,0,0,2.98,0,2.98
03/10/2020 00:30,2.92112,0.62116,2.986432956,0.14112,0.04116,0.147,2.78,0.58,2.839859151,2.94112,0.00616,2.941126451,0.02112,0.00616,0.022,2.92,0,2.92,4.12688,0.47284,4.153879656,0.14688,0.04284,0.153,3.98,0.43,4.003161251,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
03/10/2020 01:00,2.85112,0.62116,2.918000171,0.14112,0.04116,0.147,2.71,0.58,2.771371502,2.844,0.007,2.844008615,0.024,0.007,0.025,2.82,0,2.82,4.06368,0.46024,4.089659644,0.10368,0.03024,0.108,3.96,0.43,3.983277545,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
03/10/2020 01:30,2.8192,0.6206,2.886699326,0.1392,0.0406,0.145,2.68,0.58,2.742043034,2.9192,0.0056,2.919205371,0.0192,0.0056,0.02,2.9,0,2.9,4.0312,0.4566,4.056976337,0.0912,0.0266,0.095,3.94,0.43,3.963395009,2.86,-0.28,2.873673607,0,0,0,2.86,-0.28,2.873673607
03/10/2020 02:00,2.93824,0.62032,3.003007026,0.13824,0.04032,0.144,2.8,0.58,2.859440505,3.18304,0.00672,3.183047094,0.02304,0.00672,0.024,3.16,0,3.16,4.05392,0.41156,4.074757539,0.07392,0.02156,0.077,3.98,0.39,3.99906239,2.92,0,2.92,0,0,0,2.92,0,2.92
03/10/2020 02:30,2.9392,0.6106,3.001954197,0.1392,0.0406,0.145,2.8,0.57,2.857428914,3.24304,0.00672,3.243046962,0.02304,0.00672,0.024,3.22,0,3.22,4.04144,0.43792,4.065096702,0.06144,0.01792,0.064,3.98,0.42,4.002099449,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
03/10/2020 03:00,2.8692,0.6106,2.933452062,0.1392,0.0406,0.145,2.73,0.57,2.788870739,3.18976,0.00868,3.18977181,0.02976,0.00868,0.031,3.16,0,3.16,4.03376,0.43568,4.057220329,0.05376,0.01568,0.056,3.98,0.42,4.002099449,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
03/10/2020 03:30,2.8392,0.6106,2.904115872,0.1392,0.0406,0.145,2.7,0.57,2.759510826,3.09648,0.01064,3.09649828,0.03648,0.01064,0.038,3.06,0,3.06,4.01144,0.43792,4.035272581,0.06144,0.01792,0.064,3.95,0.42,3.972266356,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
03/10/2020 04:00,2.80016,0.61088,2.866019958,0.14016,0.04088,0.146,2.66,0.57,2.720386002,3.07264,0.00952,3.072654748,0.03264,0.00952,0.034,3.04,0,3.04,3.99416,0.41288,4.015443188,0.04416,0.01288,0.046,3.95,0.4,3.970201506,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
03/10/2020 04:30,2.8392,0.5906,2.899976724,0.1392,0.0406,0.145,2.7,0.55,2.755449147,2.97264,0.00952,2.972655244,0.03264,0.00952,0.034,2.94,0,2.94,4.04584,0.42212,4.0678012,0.07584,0.02212,0.079,3.97,0.4,3.990100249,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
03/10/2020 05:00,2.7592,0.5906,2.821700374,0.1392,0.0406,0.145,2.62,0.55,2.677106647,2.94016,0.00588,2.94016588,0.02016,0.00588,0.021,2.92,0,2.92,4.04872,0.42296,4.070752854,0.07872,0.02296,0.082,3.97,0.4,3.990100249,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
03/10/2020 05:30,2.79016,0.59088,2.852039972,0.14016,0.04088,0.146,2.65,0.55,2.706473721,2.9248,0.0014,2.924800335,0.0048,0.0014,0.005,2.92,0,2.92,4.1368,0.4024,4.1563253,0.0768,0.0224,0.08,4.06,0.38,4.077744475,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
03/10/2020 06:00,2.8392,0.5906,2.899976724,0.1392,0.0406,0.145,2.7,0.55,2.755449147,2.98784,0.00812,2.987851034,0.02784,0.00812,0.029,2.96,0,2.96,4.33504,0.35772,4.349774178,0.09504,0.02772,0.099,4.24,0.33,4.252822592,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
03/10/2020 06:30,3.04728,0.55004,3.096523761,0.13728,0.04004,0.143,2.91,0.51,2.954352721,3.30744,0.01092,3.307458027,0.03744,0.01092,0.039,3.27,0,3.27,5.02792,0.30856,5.03737916,0.09792,0.02856,0.102,4.93,0.28,4.937944917,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
03/10/2020 07:00,3.11728,0.55004,3.165434978,0.13728,0.04004,0.143,2.98,0.51,3.023325983,3.53032,0.29176,3.5423556,0.04032,0.01176,0.042,3.49,0.28,3.501214075,5.41984,0.02912,5.419918228,0.09984,0.02912,0.104,5.32,0,5.32,3.12,-0.07,3.120785158,0,0,0,3.12,-0.07,3.120785158
03/10/2020 07:30,3.27824,0.55032,3.324110347,0.13824,0.04032,0.144,3.14,0.51,3.181147592,3.72608,0.29344,3.737616781,0.04608,0.01344,0.048,3.68,0.28,3.690636801,5.69288,-0.18416,5.695857934,0.12288,0.03584,0.128,5.57,-0.22,5.574343011,3.32,-0.25,3.329399345,0,0,0,3.32,-0.25,3.329399345
03/10/2020 08:00,3.50728,0.55004,3.55014887,0.13728,0.04004,0.143,3.37,0.51,3.408372045,3.97568,0.23624,3.982692657,0.05568,0.01624,0.058,3.92,0.22,3.926168616,5.95032,-0.17324,5.952841355,0.16032,0.04676,0.167,5.79,-0.22,5.794178113,3.45,-0.22,3.457007376,0,0,0,3.45,-0.22,3.457007376
