Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
03/10/2020 08:30,3.82632,0.50976,3.860126941,0.13632,0.03976,0.142,3.69,0.47,3.719811823,4.21144,0.29792,4.221964377,0.06144,0.01792,0.064,4.15,0.28,4.159435058,6.18752,-0.15364,6.189427195,0.22752,0.06636,0.237,5.96,-0.22,5.96405902,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
03/10/2020 09:00,4.11632,0.50976,4.147763928,0.13632,0.03976,0.142,3.98,0.47,4.007655175,4.41448,0.02464,4.414548765,0.08448,0.02464,0.088,4.33,0,4.33,6.43312,-0.15784,6.435056053,0.21312,0.06216,0.222,6.22,-0.22,6.223889459,3.93,-0.28,3.939961929,0,0,0,3.93,-0.28,3.939961929
03/10/2020 09:30,4.35728,0.48004,4.383643165,0.13728,0.04004,0.143,4.22,0.44,4.242876383,4.72792,0.02856,4.728006261,0.09792,0.02856,0.102,4.63,0,4.63,6.55112,0.04116,6.551249301,0.14112,0.04116,0.147,6.41,0,6.41,4.1,-0.28,4.109549854,0,0,0,4.1,-0.28,4.109549854
03/10/2020 10:00,4.49824,0.48032,4.52381149,0.13824,0.04032,0.144,4.36,0.44,4.382145593,4.84024,0.02632,4.84031156,0.09024,0.02632,0.094,4.75,0,4.75,6.6664,0.0602,6.666671808,0.2064,0.0602,0.215,6.46,0,6.46,4.17,-0.28,4.179389908,0,0,0,4.17,-0.28,4.179389908
03/10/2020 10:30,4.6592,0.4606,4.681911682,0.1392,0.0406,0.145,4.52,0.42,4.539471335,5.04968,0.33324,5.060663692,0.07968,0.02324,0.083,4.97,0.31,4.979658623,6.73032,0.04676,6.730482434,0.16032,0.04676,0.167,6.57,0,6.57,4.28,-0.28,4.2891491,0,0,0,4.28,-0.28,4.2891491
03/10/2020 11:00,4.7792,0.4606,4.801344083,0.1392,0.0406,0.145,4.64,0.42,4.658969843,5.1164,0.0252,5.116462059,0.0864,0.0252,0.09,5.03,0,5.03,6.70744,0.04592,6.707597185,0.15744,0.04592,0.164,6.55,0,6.55,4.4,-0.28,4.40890009,0,0,0,4.4,-0.28,4.40890009
03/10/2020 11:30,4.82824,0.46032,4.850133606,0.13824,0.04032,0.144,4.69,0.42,4.708768416,5.14296,0.02128,5.143004025,0.07296,0.02128,0.076,5.07,0,5.07,6.66168,0.04424,6.661826897,0.15168,0.04424,0.158,6.51,0,6.51,4.51,-0.28,4.518683437,0,0,0,4.51,-0.28,4.518683437
03/10/2020 12:00,4.7492,0.4606,4.771483312,0.1392,0.0406,0.145,4.61,0.42,4.629092784,5.212,0.301,5.220684342,0.072,0.021,0.075,5.14,0.28,5.14762081,6.44752,0.32636,6.455774547,0.22752,0.06636,0.237,6.22,0.26,6.225431712,4.85912,-0.15484,4.861586428,0.42912,0.12516,0.447,4.43,-0.28,4.438839939
03/10/2020 12:30,4.7492,0.4606,4.771483312,0.1392,0.0406,0.145,4.61,0.42,4.629092784,5.1712,0.0266,5.171268413,0.0912,0.0266,0.095,5.08,0,5.08,6.47072,0.30896,6.478091818,0.27072,0.07896,0.282,6.2,0.23,6.204264662,4.88912,-0.15484,4.891571302,0.42912,0.12516,0.447,4.46,-0.28,4.468780594
03/10/2020 13:00,4.7492,0.4606,4.771483312,0.1392,0.0406,0.145,4.61,0.42,4.629092784,5.27448,0.30464,5.283270275,0.08448,0.02464,0.088,5.19,0.28,5.197547499,6.50912,0.35016,6.518531675,0.30912,0.09016,0.322,6.2,0.26,6.205449218,4.53,-0.28,4.538645172,0,0,0,4.53,-0.28,4.538645172
03/10/2020 13:30,4.78112,0.46116,4.803308964,0.14112,0.04116,0.147,4.64,0.42,4.658969843,5.33288,0.03584,5.333000431,0.12288,0.03584,0.128,5.21,0,5.21,6.3836,0.3398,6.392637406,0.2736,0.0798,0.285,6.11,0.26,6.115529413,4.46,-0.24,4.466452731,0,0,0,4.46,-0.24,4.466452731
03/10/2020 14:00,4.67016,0.46088,4.69284613,0.14016,0.04088,0.146,4.53,0.42,4.549428536,5.23688,0.04284,5.237055222,0.14688,0.04284,0.153,5.09,0,5.09,6.2564,0.3752,6.267640385,0.3264,0.0952,0.34,5.93,0.28,5.936606775,4.42,-0.24,4.426511041,0,0,0,4.42,-0.24,4.426511041
03/10/2020 14:30,4.60112,0.48116,4.626210134,0.14112,0.04116,0.147,4.46,0.44,4.481651481,5.13152,0.03836,5.131663376,0.13152,0.03836,0.137,5,0,5,6.20024,0.37632,6.211649765,0.33024,0.09632,0.344,5.87,0.28,5.87667423,4.27,-0.29,4.279836445,0,0,0,4.27,-0.29,4.279836445
03/10/2020 15:00,4.60016,0.48088,4.625226221,0.14016,0.04088,0.146,4.46,0.44,4.481651481,5.13152,0.03836,5.131663376,0.13152,0.03836,0.137,5,0,5,6.1812,0.3766,6.192661867,0.3312,0.0966,0.345,5.85,0.28,5.856697021,4.05,-0.26,4.058337098,0,0,0,4.05,-0.26,4.058337098
03/10/2020 15:30,4.65112,0.48116,4.675941852,0.14112,0.04116,0.147,4.51,0.44,4.531412583,5.1104,0.0322,5.110501443,0.1104,0.0322,0.115,5,0,5,6.1096,0.3878,6.121895213,0.3696,0.1078,0.385,5.74,0.28,5.74682521,3.96,0,3.96,0,0,0,3.96,0,3.96
03/10/2020 16:00,4.65016,0.51088,4.678139203,0.14016,0.04088,0.146,4.51,0.47,4.534423888,5.09984,0.36912,5.113180771,0.09984,0.02912,0.104,5,0.34,5.011546667,6.12904,0.36472,6.139882084,0.35904,0.10472,0.374,5.77,0.26,5.775854915,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
03/10/2020 16:30,4.81016,0.51088,4.837213826,0.14016,0.04088,0.146,4.67,0.47,4.693591375,5.1848,0.2864,5.192704113,0.1248,0.0364,0.13,5.06,0.25,5.066172125,6.2,0.385,6.211942128,0.36,0.105,0.375,5.84,0.28,5.846708476,3.93,0,3.93,0,0,0,3.93,0,3.93
03/10/2020 17:00,4.8692,0.5106,4.895898385,0.1392,0.0406,0.145,4.73,0.47,4.753293595,5.39456,0.04508,5.394748354,0.15456,0.04508,0.161,5.24,0,5.24,6.48496,0.39228,6.496813819,0.38496,0.11228,0.401,6.1,0.28,6.106422848,4,0,4,0,0,0,4,0,4
03/10/2020 17:30,4.9992,0.5106,5.025207757,0.1392,0.0406,0.145,4.86,0.47,4.882673448,5.7736,0.2648,5.779669195,0.1536,0.0448,0.16,5.62,0.22,5.624304401,6.70112,0.39116,6.712526752,0.38112,0.11116,0.397,6.32,0.28,6.326199491,4.08,-0.24,4.087052728,0,0,0,4.08,-0.24,4.087052728
03/10/2020 18:00,4.93824,0.49032,4.962522343,0.13824,0.04032,0.144,4.8,0.45,4.821047604,5.8584,0.0462,5.858582166,0.1584,0.0462,0.165,5.7,0,5.7,6.71816,0.38488,6.729175759,0.42816,0.12488,0.446,6.29,0.26,6.295371315,4.01,-0.24,4.017175625,0,0,0,4.01,-0.24,4.017175625
03/10/2020 18:30,4.87016,0.49088,4.894836218,0.14016,0.04088,0.146,4.73,0.45,4.751357701,5.76576,0.03668,5.765876672,0.12576,0.03668,0.131,5.64,0,5.64,6.654,0.332,6.662277388,0.384,0.112,0.4,6.27,0.22,6.273858462,3.74,0.22,3.746465001,0,0,0,3.74,0.22,3.746465001
03/10/2020 19:00,4.90016,0.49088,4.924685899,0.14016,0.04088,0.146,4.76,0.45,4.781223693,5.6604,0.3122,5.669003175,0.1104,0.0322,0.115,5.55,0.28,5.557058574,6.58664,0.42152,6.60011406,0.41664,0.12152,0.434,6.17,0.3,6.177289049,3.74,0,3.74,0,0,0,3.74,0,3.74
03/10/2020 19:30,4.93112,0.46116,4.952636974,0.14112,0.04116,0.147,4.79,0.42,4.808378105,5.43712,0.31416,5.446188612,0.11712,0.03416,0.122,5.32,0.28,5.327363325,6.38288,0.40584,6.395769164,0.36288,0.10584,0.378,6.02,0.3,6.027470448,3.68,0.18,3.684399544,0,0,0,3.68,0.18,3.684399544
03/10/2020 20:00,4.64208,0.49144,4.668020994,0.14208,0.04144,0.148,4.5,0.45,4.52244403,5.09792,0.02856,5.098,0.09792,0.02856,0.102,5,0,5,6.06672,0.42696,6.08172561,0.36672,0.10696,0.382,5.7,0.32,5.70897539,3.65,-0.32,3.664000546,0,0,0,3.65,-0.32,3.664000546
03/10/2020 20:30,4.43112,0.53116,4.462841628,0.14112,0.04116,0.147,4.29,0.49,4.317893005,4.78432,0.29876,4.793639056,0.06432,0.01876,0.067,4.72,0.28,4.728297791,5.87424,0.42332,5.88947327,0.35424,0.10332,0.369,5.52,0.32,5.529267583,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
03/10/2020 21:00,4.27112,0.53116,4.304021027,0.14112,0.04116,0.147,4.13,0.49,4.158966218,4.52912,0.30016,4.539055408,0.06912,0.02016,0.072,4.46,0.28,4.468780594,5.58088,0.46984,5.600622394,0.41088,0.11984,0.428,5.17,0.35,5.181833652,3.42,0.13,3.422469868,0,0,0,3.42,0.13,3.422469868
03/10/2020 21:30,4.06016,0.57088,4.10009795,0.14016,0.04088,0.146,3.92,0.53,3.955666821,4.41216,0.02688,4.412241879,0.09216,0.02688,0.096,4.32,0,4.32,5.41216,0.51188,5.436312813,0.45216,0.13188,0.471,4.96,0.38,4.974535154,3.27,0.25,3.279542651,0,0,0,3.27,0.25,3.279542651
03/10/2020 22:00,3.92632,0.56976,3.967444417,0.13632,0.03976,0.142,3.79,0.53,3.826878624,4.15904,0.03472,4.15918492,0.11904,0.03472,0.124,4.04,0,4.04,5.29888,0.51384,5.323735606,0.45888,0.13384,0.478,4.84,0.38,4.854894438,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
03/10/2020 22:30,3.67632,0.60976,3.72654478,0.13632,0.03976,0.142,3.54,0.57,3.585596185,3.85824,0.04032,3.858450674,0.13824,0.04032,0.144,3.72,0,3.72,5.03176,0.55468,5.062240472,0.46176,0.13468,0.481,4.57,0.42,4.589259199,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
03/10/2020 23:00,3.50824,0.61032,3.560932237,0.13824,0.04032,0.144,3.37,0.57,3.417864831,3.6364,0.0252,3.636487316,0.0864,0.0252,0.09,3.55,0,3.55,4.82368,0.55524,4.855530888,0.46368,0.13524,0.483,4.36,0.42,4.380182645,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
03/10/2020 23:30,3.36728,0.61004,3.422093424,0.13728,0.04004,0.143,3.23,0.57,3.279908535,3.39904,0.03472,3.399217322,0.11904,0.03472,0.124,3.28,0,3.28,4.52368,0.59524,4.562673712,0.46368,0.13524,0.483,4.06,0.46,4.085976016,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
04/10/2020 00:00,3.16824,0.61032,3.226489609,0.13824,0.04032,0.144,3.03,0.57,3.083147742,3.24056,0.03808,3.240783732,0.13056,0.03808,0.136,3.11,0,3.11,4.3556,0.5958,4.396160711,0.4656,0.1358,0.485,3.89,0.46,3.917103522,2.74,0.23,2.74963634,0,0,0,2.74,0.23,2.74963634
04/10/2020 00:30,3.05824,0.61032,3.118544917,0.13824,0.04032,0.144,2.92,0.57,2.975113443,3.00424,0.03332,3.00442477,0.11424,0.03332,0.119,2.89,0,2.89,4.24912,0.55516,4.285233179,0.42912,0.12516,0.447,3.82,0.43,3.844125388,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
04/10/2020 01:00,2.9192,0.6106,2.98237506,0.1392,0.0406,0.145,2.78,0.57,2.837833681,2.9612,0.0266,2.961319469,0.0912,0.0266,0.095,2.87,0,2.87,4.16648,0.54564,4.202056473,0.39648,0.11564,0.413,3.77,0.43,3.794443306,2.56,0.27,2.574198905,0,0,0,2.56,0.27,2.574198905
04/10/2020 01:30,2.91728,0.61004,2.980381083,0.13728,0.04004,0.143,2.78,0.57,2.837833681,3.02056,0.25808,3.031565272,0.13056,0.03808,0.136,2.89,0.22,2.898361606,4.10584,0.52212,4.138904614,0.31584,0.09212,0.329,3.79,0.43,3.814315142,2.58,0.27,2.594089436,0,0,0,2.58,0.27,2.594089436
04/10/2020 02:00,3.06824,0.61032,3.128352154,0.13824,0.04032,0.144,2.93,0.57,2.98492881,3.29488,0.02184,3.294952382,0.07488,0.02184,0.078,3.22,0,3.22,4.13576,0.53668,4.170435972,0.36576,0.10668,0.381,3.77,0.43,3.794443306,2.76,-0.28,2.774166542,0,0,0,2.76,-0.28,2.774166542
04/10/2020 02:30,3.06824,0.59032,3.124511866,0.13824,0.04032,0.144,2.93,0.55,2.981174265,3.32272,0.02996,3.322855068,0.10272,0.02996,0.107,3.22,0,3.22,4.13744,0.51092,4.168866633,0.27744,0.08092,0.289,3.86,0.43,3.883876929,2.66,0.26,2.672676561,0,0,0,2.66,0.26,2.672676561
04/10/2020 03:00,3.00824,0.59032,3.065613413,0.13824,0.04032,0.144,2.87,0.55,2.92222518,3.3128,0.0154,3.312835794,0.0528,0.0154,0.055,3.26,0,3.26,4.10056,0.43808,4.123894567,0.13056,0.03808,0.136,3.97,0.4,3.990100249,2.61,0.26,2.622918222,0,0,0,2.61,0.26,2.622918222
04/10/2020 03:30,2.9692,0.5906,3.027367999,0.1392,0.0406,0.145,2.83,0.55,2.882949878,3.25072,0.22896,3.258773266,0.03072,0.00896,0.032,3.22,0.22,3.227506778,4.15912,0.49016,4.187903533,0.30912,0.09016,0.322,3.85,0.4,3.870723447,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
04/10/2020 04:00,2.9692,0.5606,3.02165865,0.1392,0.0406,0.145,2.83,0.52,2.877377278,3.19072,0.00896,3.19073258,0.03072,0.00896,0.032,3.16,0,3.16,4.07688,0.44284,4.100860617,0.14688,0.04284,0.153,3.93,0.4,3.950303786,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
04/10/2020 04:30,2.9292,0.5606,2.982362319,0.1392,0.0406,0.145,2.79,0.52,2.838045102,3.06208,0.00644,3.062086772,0.02208,0.00644,0.023,3.04,0,3.04,4.02,0.455,4.045667436,0.12,0.035,0.125,3.9,0.42,3.922550191,2.61,0.24,2.621011255,0,0,0,2.61,0.24,2.621011255
04/10/2020 05:00,2.87016,0.56088,2.924449487,0.14016,0.04088,0.146,2.73,0.52,2.779082582,2.96824,0.00532,2.968244768,0.01824,0.00532,0.019,2.95,0,2.95,4.04048,0.40764,4.060991135,0.06048,0.01764,0.063,3.98,0.39,3.99906239,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
04/10/2020 05:30,2.85112,0.56116,2.905819299,0.14112,0.04116,0.147,2.71,0.52,2.759438349,2.95576,0.00168,2.955760477,0.00576,0.00168,0.006,2.95,0,2.95,3.9976,0.4068,4.01824489,0.0576,0.0168,0.06,3.94,0.39,3.95925498,2.49,0.24,2.501539526,0,0,0,2.49,0.24,2.501539526
04/10/2020 06:00,2.91112,0.56116,2.964712499,0.14112,0.04116,0.147,2.77,0.52,2.818386063,2.97,0,2.97,0,0,0,2.97,0,2.97,4.15784,0.37812,4.174997988,0.02784,0.00812,0.029,4.13,0.37,4.146540727,2.49,0.28,2.505693517,0,0,0,2.49,0.28,2.505693517
04/10/2020 06:30,3.12016,0.56088,3.170171099,0.14016,0.04088,0.146,2.98,0.52,3.025028925,3.18,0,3.18,0,0,0,3.18,0,3.18,4.32056,0.35308,4.334962999,0.01056,0.00308,0.011,4.31,0.35,4.324187785,2.77,0.26,2.782175408,0,0,0,2.77,0.26,2.782175408
04/10/2020 07:00,3.21016,0.54088,3.255407563,0.14016,0.04088,0.146,3.07,0.5,3.110450128,3.36,0,3.36,0,0,0,3.36,0,3.36,4.4748,0.3114,4.48562203,0.0048,0.0014,0.005,4.47,0.31,4.480736547,3.02,0,3.02,0,0,0,3.02,0,3.02
04/10/2020 07:30,3.20728,0.57004,3.257543645,0.13728,0.04004,0.143,3.07,0.53,3.115413295,3.47,0,3.47,0,0,0,3.47,0,3.47,4.58768,0.35224,4.601182544,0.00768,0.00224,0.008,4.58,0.35,4.593353894,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
04/10/2020 08:00,3.34728,0.57004,3.395471838,0.13728,0.04004,0.143,3.21,0.53,3.253459697,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,4.8216,0.3738,4.836067928,0.0816,0.0238,0.085,4.74,0.35,4.752904375,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
04/10/2020 08:30,3.53632,0.54976,3.578798011,0.13632,0.03976,0.142,3.4,0.51,3.438037231,3.88208,0.28644,3.89263317,0.02208,0.00644,0.023,3.86,0.28,3.870142116,5.13168,0.37424,5.145308076,0.15168,0.04424,0.158,4.98,0.33,4.990921759,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
04/10/2020 09:00,3.81824,0.55032,3.857694752,0.13824,0.04032,0.144,3.68,0.51,3.715171598,4.10648,0.29064,4.116752312,0.03648,0.01064,0.038,4.07,0.28,4.07962008,5.34992,0.35956,5.361989127,0.16992,0.04956,0.177,5.18,0.31,5.189267771,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
04/10/2020 09:30,4.14824,0.50032,4.178302909,0.13824,0.04032,0.144,4.01,0.46,4.036297809,4.47304,0.22672,4.478782067,0.02304,0.00672,0.024,4.45,0.22,4.455434883,5.564,0.407,5.578865924,0.264,0.077,0.275,5.3,0.33,5.310263647,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
04/10/2020 10:00,4.45824,0.48032,4.484039607,0.13824,0.04032,0.144,4.32,0.44,4.342349594,4.59728,0.30504,4.607388935,0.01728,0.00504,0.018,4.58,0.3,4.589814811,5.68144,0.38292,5.694329478,0.18144,0.05292,0.189,5.5,0.33,5.509891106,5.5012,0.2616,5.507416454,1.8912,0.5516,1.97,3.61,-0.29,3.621629468
04/10/2020 10:30,4.60728,0.48004,4.632220569,0.13728,0.04004,0.143,4.47,0.44,4.491603277,4.89728,0.00504,4.897282593,0.01728,0.00504,0.018,4.88,0,4.88,5.95872,0.34796,5.968870932,0.19872,0.05796,0.207,5.76,0.29,5.767295727,3.92,-0.22,3.926168616,0,0,0,3.92,-0.22,3.926168616
04/10/2020 11:00,4.83824,0.43032,4.857338942,0.13824,0.04032,0.144,4.7,0.39,4.716153093,5.06552,0.23036,5.07075523,0.03552,0.01036,0.037,5.03,0.22,5.034808835,6.17672,0.36196,6.187316462,0.24672,0.07196,0.257,5.93,0.29,5.937086828,4.39336,0.15848,4.396217465,0.54336,0.15848,0.566,3.85,0,3.85
04/10/2020 11:30,4.89824,0.46032,4.919822111,0.13824,0.04032,0.144,4.76,0.42,4.778493486,5.1636,0.0098,5.1636093,0.0336,0.0098,0.035,5.13,0,5.13,6.31696,0.35328,6.326830992,0.21696,0.06328,0.226,6.1,0.29,6.106889552,5.07392,0.08156,5.07457547,1.03392,0.30156,1.077,4.04,-0.22,4.045985665
04/10/2020 12:00,4.89824,0.46032,4.919822111,0.13824,0.04032,0.144,4.76,0.42,4.778493486,5.12936,0.35148,5.141388159,0.03936,0.01148,0.041,5.09,0.34,5.10134296,6.42872,0.32796,6.437079975,0.19872,0.05796,0.207,6.23,0.27,6.235847978,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
04/10/2020 12:30,4.80728,0.46004,4.829241949,0.13728,0.04004,0.143,4.67,0.42,4.688848473,5.03664,0.40652,5.053018999,0.05664,0.01652,0.059,4.98,0.39,4.995247742,6.3312,0.3466,6.340680169,0.3312,0.0966,0.345,6,0.25,6.005206075,10.35408,1.66244,10.48669058,6.45408,1.88244,6.723,3.9,-0.22,3.9062002
04/10/2020 13:00,4.66728,0.46004,4.68989759,0.13728,0.04004,0.143,4.53,0.42,4.549428536,4.9836,0.0098,4.983609636,0.0336,0.0098,0.035,4.95,0,4.95,6.25064,0.30852,6.258249356,0.20064,0.05852,0.209,6.05,0.25,6.055163086,23.40232,5.48276,24.03599881,19.55232,5.70276,20.367,3.85,-0.22,3.856280591
04/10/2020 13:30,4.6692,0.4606,4.691863276,0.1392,0.0406,0.145,4.53,0.42,4.549428536,4.98704,0.23372,4.992513696,0.04704,0.01372,0.049,4.94,0.22,4.944896359,6.20648,0.31564,6.214500994,0.15648,0.04564,0.163,6.05,0.27,6.056021797,10.1424,1.5832,10.26522284,6.1824,1.8032,6.44,3.96,-0.22,3.966106403
04/10/2020 14:00,4.43016,0.48088,4.456182582,0.14016,0.04088,0.146,4.29,0.44,4.312505072,4.76456,0.01008,4.764570663,0.03456,0.01008,0.036,4.73,0,4.73,6.058,0.319,6.06639308,0.168,0.049,0.175,5.89,0.27,5.896185207,17.58856,3.80208,17.9948119,13.85856,4.04208,14.436,3.73,-0.24,3.737713205
04/10/2020 14:30,4.55016,0.48088,4.575500148,0.14016,0.04088,0.146,4.41,0.44,4.431895757,4.73384,0.00112,4.733840132,0.00384,0.00112,0.004,4.73,0,4.73,5.94016,0.31088,5.948289435,0.14016,0.04088,0.146,5.8,0.27,5.806281082,9.89176,1.55968,10.01396613,6.10176,1.77968,6.356,3.79,-0.22,3.796379855
04/10/2020 15:00,4.48016,0.51088,4.509194163,0.14016,0.04088,0.146,4.34,0.47,4.365375127,4.77192,0.00056,4.771920033,0.00192,0.00056,0.002,4.77,0,4.77,5.87872,0.32296,5.887584564,0.07872,0.02296,0.082,5.8,0.3,5.807753438,12.92568,2.39624,13.14591836,9.41568,2.74624,9.808,3.51,-0.35,3.52740698
04/10/2020 15:30,4.51016,0.51088,4.539002269,0.14016,0.04088,0.146,4.37,0.47,4.395201929,4.73768,0.00224,4.73768053,0.00768,0.00224,0.008,4.73,0,4.73,5.85112,0.34616,5.861350698,0.02112,0.00616,0.022,5.83,0.34,5.839905821,11.6424,1.9832,11.81010415,8.1024,2.3632,8.44,3.54,-0.38,3.560337063
04/10/2020 16:00,4.82016,0.50088,4.846114237,0.14016,0.04088,0.146,4.68,0.46,4.702552498,5.12,0,5.12,0,0,0,5.12,0,5.12,6.08384,0.32112,6.092308856,0.00384,0.00112,0.004,6.08,0.32,6.088415229,3.86,0,3.86,0,0,0,3.86,0,3.86
04/10/2020 16:30,4.97016,0.50088,4.995334944,0.14016,0.04088,0.146,4.83,0.46,4.851855315,5.34672,0.00196,5.346720359,0.00672,0.00196,0.007,5.34,0,5.34,6.42264,0.29952,6.429620269,0.03264,0.00952,0.034,6.39,0.29,6.39657721,3.66,0.27,3.669945504,0,0,0,3.66,0.27,3.669945504
04/10/2020 17:00,4.9492,0.5006,4.974452834,0.1392,0.0406,0.145,4.81,0.46,4.831945778,5.4348,0.0014,5.43480018,0.0048,0.0014,0.005,5.43,0,5.43,6.344,0.297,6.350948354,0.024,0.007,0.025,6.32,0.29,6.326649982,3.61,0.23,3.61731945,0,0,0,3.61,0.23,3.61731945
04/10/2020 17:30,4.88824,0.50032,4.91377761,0.13824,0.04032,0.144,4.75,0.46,4.772221705,5.54,0,5.54,0,0,0,5.54,0,5.54,6.3984,0.2812,6.404576176,0.0384,0.0112,0.04,6.36,0.27,6.365728552,3.61,0.16,3.613543967,0,0,0,3.61,0.16,3.613543967
04/10/2020 18:00,4.84016,0.50088,4.866007563,0.14016,0.04088,0.146,4.7,0.46,4.722456988,5.57,0,5.57,0,0,0,5.57,0,5.57,6.4484,0.2812,6.454528333,0.0384,0.0112,0.04,6.41,0.27,6.415683907,3.57,0.25,3.578742796,0,0,0,3.57,0.25,3.578742796
04/10/2020 18:30,4.74016,0.52088,4.768692987,0.14016,0.04088,0.146,4.6,0.48,4.624975676,5.38,0,5.38,0,0,0,5.38,0,5.38,6.374,0.247,6.378783975,0.024,0.007,0.025,6.35,0.24,6.354533815,3.63,0,3.63,0,0,0,3.63,0,3.63
04/10/2020 19:00,4.9392,0.4906,4.963505314,0.1392,0.0406,0.145,4.8,0.45,4.821047604,5.53,0,5.53,0,0,0,5.53,0,5.53,6.4744,0.2742,6.480203778,0.0144,0.0042,0.015,6.46,0.27,6.465639953,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
04/10/2020 19:30,4.9792,0.4906,5.003311004,0.1392,0.0406,0.145,4.84,0.45,4.860874407,5.47,0,5.47,0,0,0,5.47,0,5.47,6.3332,0.2926,6.339955599,0.0432,0.0126,0.045,6.29,0.28,6.29622903,3.8,0.2,3.805259518,0,0,0,3.8,0.2,3.805259518
04/10/2020 20:00,4.6792,0.5306,4.709187722,0.1392,0.0406,0.145,4.54,0.49,4.56636617,5.17,0,5.17,0,0,0,5.17,0,5.17,6.04512,0.29316,6.052224269,0.04512,0.01316,0.047,6,0.28,6.00652978,3.66,-0.14,3.662676617,0,0,0,3.66,-0.14,3.662676617
04/10/2020 20:30,4.5492,0.5306,4.580038974,0.1392,0.0406,0.145,4.41,0.49,4.437138718,4.90576,0.00168,4.905760288,0.00576,0.00168,0.006,4.9,0,4.9,5.8128,0.3354,5.822468291,0.0528,0.0154,0.055,5.76,0.32,5.768882041,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
04/10/2020 21:00,4.25016,0.56088,4.287009027,0.14016,0.04088,0.146,4.11,0.52,4.142764777,4.63,0,4.63,0,0,0,4.63,0,4.63,5.6076,0.3468,5.618313626,0.0576,0.0168,0.06,5.55,0.33,5.559802155,3.41,-0.33,3.425930531,0,0,0,3.41,-0.33,3.425930531
04/10/2020 21:30,4.08112,0.59116,4.123713205,0.14112,0.04116,0.147,3.94,0.55,3.978203112,4.45,0,4.45,0,0,0,4.45,0,4.45,5.44032,0.37176,5.45300717,0.04032,0.01176,0.042,5.4,0.36,5.411986696,3.3,0.18,3.304905445,0,0,0,3.3,0.18,3.304905445
04/10/2020 22:00,3.83112,0.59116,3.876461092,0.14112,0.04116,0.147,3.69,0.55,3.730763997,4.1948,0.0014,4.194800234,0.0048,0.0014,0.005,4.19,0,4.19,5.17528,0.39904,5.190641194,0.06528,0.01904,0.068,5.11,0.38,5.124109679,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
04/10/2020 22:30,3.62208,0.61144,3.673325796,0.14208,0.04144,0.148,3.48,0.57,3.526372073,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,5.00656,0.41108,5.023408186,0.10656,0.03108,0.111,4.9,0.38,4.914712606,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
04/10/2020 23:00,3.41304,0.61172,3.467426048,0.14304,0.04172,0.149,3.27,0.57,3.319307157,3.66,0,3.66,0,0,0,3.66,0,3.66,4.73352,0.44436,4.754331436,0.08352,0.02436,0.087,4.65,0.42,4.668929213,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
04/10/2020 23:30,3.18208,0.61144,3.240291962,0.14208,0.04144,0.148,3.04,0.57,3.092975913,3.4,0,3.4,0,0,0,3.4,0,3.4,4.48624,0.45932,4.509692251,0.06624,0.01932,0.069,4.42,0.44,4.441846463,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
05/10/2020 00:00,3.00304,0.63172,3.068765126,0.14304,0.04172,0.149,2.86,0.59,2.920222594,3.24,0,3.24,0,0,0,3.24,0,3.24,4.22664,0.47652,4.253417097,0.05664,0.01652,0.059,4.17,0.46,4.195294984,2.78,0.23,2.789498163,0,0,0,2.78,0.23,2.789498163
05/10/2020 00:30,2.89112,0.63116,2.959212361,0.14112,0.04116,0.147,2.75,0.59,2.812578888,3.04,0,3.04,0,0,0,3.04,0,3.04,4.13216,0.48688,4.160744933,0.09216,0.02688,0.096,4.04,0.46,4.066103786,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
05/10/2020 01:00,2.83112,0.63116,2.900621209,0.14112,0.04116,0.147,2.69,0.59,2.753942628,2.9,0,2.9,0,0,0,2.9,0,2.9,4.05032,0.44176,4.074339701,0.04032,0.01176,0.042,4.01,0.43,4.032988966,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
05/10/2020 01:30,2.83112,0.63116,2.900621209,0.14112,0.04116,0.147,2.69,0.59,2.753942628,2.99384,0.00112,2.993840209,0.00384,0.00112,0.004,2.99,0,2.99,4.0472,0.4496,4.072096266,0.0672,0.0196,0.07,3.98,0.43,4.003161251,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
05/10/2020 02:00,2.98112,0.63116,3.047201897,0.14112,0.04116,0.147,2.84,0.59,2.900637861,3.31,0,3.31,0,0,0,3.31,0,3.31,4.11952,0.44736,4.143739374,0.05952,0.01736,0.062,4.06,0.43,4.082707435,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
05/10/2020 02:30,2.98112,0.63116,3.047201897,0.14112,0.04116,0.147,2.84,0.59,2.900637861,3.44,0,3.44,0,0,0,3.44,0,3.44,4.13296,0.45128,4.157524744,0.07296,0.02128,0.076,4.06,0.43,4.082707435,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
05/10/2020 03:00,2.93112,0.63116,2.998304087,0.14112,0.04116,0.147,2.79,0.59,2.851701247,3.36096,0.00028,3.360960012,0.00096,0.00028,0.001,3.36,0,3.36,4.1224,0.4482,4.146693261,0.0624,0.0182,0.065,4.06,0.43,4.082707435,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
05/10/2020 03:30,2.86208,0.63144,2.930907436,0.14208,0.04144,0.148,2.72,0.59,2.783253492,3.2948,0.0014,3.294800297,0.0048,0.0014,0.005,3.29,0,3.29,4.14088,0.44484,4.164705248,0.05088,0.01484,0.053,4.09,0.43,4.112541793,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
05/10/2020 04:00,2.80112,0.63116,2.871347454,0.14112,0.04116,0.147,2.66,0.59,2.724646766,3.29,0,3.29,0,0,0,3.29,0,3.29,4.14592,0.39756,4.164937767,0.02592,0.00756,0.027,4.12,0.39,4.138417572,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
05/10/2020 04:30,2.88112,0.59116,2.941143077,0.14112,0.04116,0.147,2.74,0.55,2.794655614,3.27,0,3.27,0,0,0,3.27,0,3.27,4.17472,0.40596,4.19441183,0.05472,0.01596,0.057,4.12,0.39,4.138417572,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
05/10/2020 05:00,2.86112,0.59116,2.921554004,0.14112,0.04116,0.147,2.72,0.55,2.775049549,3.17208,0.28644,3.184986562,0.02208,0.00644,0.023,3.15,0.28,3.162419959,4.23328,0.39304,4.251486799,0.11328,0.03304,0.118,4.12,0.36,4.135698248,2.77,0.23,2.779532335,0,0,0,2.77,0.23,2.779532335
05/10/2020 05:30,2.93112,0.57116,2.986249856,0.14112,0.04116,0.147,2.79,0.53,2.839894364,3.20536,0.00448,3.205363131,0.01536,0.00448,0.016,3.19,0,3.19,4.41072,0.40396,4.429179902,0.15072,0.04396,0.157,4.26,0.36,4.275184207,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
05/10/2020 06:00,3.09016,0.54088,3.137138824,0.14016,0.04088,0.146,2.95,0.5,2.99207286,3.3792,0.0056,3.37920464,0.0192,0.0056,0.02,3.36,0,3.36,4.7556,0.3208,4.766407872,0.1056,0.0308,0.11,4.65,0.29,4.659034235,2.85,0.25,2.8609439,0,0,0,2.85,0.25,2.8609439
05/10/2020 06:30,3.57016,0.50088,3.605124575,0.14016,0.04088,0.146,3.43,0.46,3.46070802,3.88496,0.00728,3.884966821,0.02496,0.00728,0.026,3.86,0,3.86,5.826,0.278,5.83262891,0.096,0.028,0.1,5.73,0.25,5.735451159,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
05/10/2020 07:00,3.8192,0.4506,3.845689665,0.1392,0.0406,0.145,3.68,0.41,3.702769234,4.35304,0.00672,4.353045187,0.02304,0.00672,0.024,4.33,0,4.33,6.60912,-0.29984,6.615918016,0.06912,0.02016,0.072,6.54,-0.32,6.547824066,3.66,-0.25,3.668528315,0,0,0,3.66,-0.25,3.668528315
05/10/2020 07:30,4.25112,0.47116,4.277150103,0.14112,0.04116,0.147,4.11,0.43,4.132432698,4.79672,0.00196,4.7967204,0.00672,0.00196,0.007,4.79,0,4.79,7.38336,-0.45152,7.397153182,0.06336,0.01848,0.066,7.32,-0.47,7.335073278,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
05/10/2020 08:00,4.59016,0.42088,4.609415234,0.14016,0.04088,0.146,4.45,0.38,4.466195249,5.22824,0.28532,5.236019576,0.01824,0.00532,0.019,5.21,0.28,5.217518567,7.9676,-0.5132,7.984110721,0.0576,0.0168,0.06,7.91,-0.53,7.927736121,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
05/10/2020 08:30,4.9892,0.3406,5.000812434,0.1392,0.0406,0.145,4.85,0.3,4.859269492,5.45384,0.00112,5.453840115,0.00384,0.00112,0.004,5.45,0,5.45,8.78072,-0.74104,8.81193418,0.03072,0.00896,0.032,8.75,-0.75,8.782084035,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
05/10/2020 09:00,5.0692,0.3106,5.078706627,0.1392,0.0406,0.145,4.93,0.27,4.937387973,5.50728,0.00504,5.507282306,0.01728,0.00504,0.018,5.49,0,5.49,9.17184,-0.89488,9.215392515,0.05184,0.01512,0.054,9.12,-0.91,9.165287775,4.73,-0.33,4.741497654,0,0,0,4.73,-0.33,4.741497654
05/10/2020 09:30,5.24728,0.28004,5.254747358,0.13728,0.04004,0.143,5.11,0.24,5.115632903,5.76016,0.35588,5.771143197,0.02016,0.00588,0.021,5.74,0.35,5.750660832,9.09328,-0.79696,9.128137072,0.11328,0.03304,0.118,8.98,-0.83,9.018275888,4.91,-0.37,4.923921202,0,0,0,4.91,-0.37,4.923921202
05/10/2020 10:00,5.24824,0.28032,5.255720921,0.13824,0.04032,0.144,5.11,0.24,5.115632903,5.6936,0.3198,5.702574243,0.0336,0.0098,0.035,5.66,0.31,5.668483042,9.28952,-0.77764,9.322011897,0.17952,0.05236,0.187,9.11,-0.83,9.147731959,4.98,-0.4,4.996038431,0,0,0,4.98,-0.4,4.996038431
05/10/2020 10:30,5.28728,0.28004,5.294690945,0.13728,0.04004,0.143,5.15,0.24,5.1555892,5.64992,0.34456,5.660416734,0.04992,0.01456,0.052,5.6,0.33,5.609714788,9.16848,-0.67336,9.193173511,0.22848,0.06664,0.238,8.94,-0.74,8.970574118,4.9,-0.39,4.915495906,0,0,0,4.9,-0.39,4.915495906
05/10/2020 11:00,5.3692,0.2806,5.376527225,0.1392,0.0406,0.145,5.23,0.24,5.235503796,5.76976,0.33868,5.779691566,0.02976,0.00868,0.031,5.74,0.33,5.749478237,9.12336,-0.68652,9.149153371,0.18336,0.05348,0.191,8.94,-0.74,8.970574118,4.96,-0.42,4.977750496,0,0,0,4.96,-0.42,4.977750496
05/10/2020 11:30,5.3692,0.2806,5.376527225,0.1392,0.0406,0.145,5.23,0.24,5.235503796,5.91152,0.00336,5.911520955,0.01152,0.00336,0.012,5.9,0,5.9,9.38688,-0.85716,9.425934405,0.14688,0.04284,0.153,9.24,-0.9,9.2837277,4.98,-0.4,4.996038431,0,0,0,4.98,-0.4,4.996038431
05/10/2020 12:00,5.3892,0.2806,5.396500069,0.1392,0.0406,0.145,5.25,0.24,5.255482851,5.9496,0.0028,5.949600659,0.0096,0.0028,0.01,5.94,0,5.94,9.206,-0.872,9.247206065,0.096,0.028,0.1,9.11,-0.9,9.154348693,4.98,-0.4,4.996038431,0,0,0,4.98,-0.4,4.996038431
05/10/2020 12:30,5.4092,0.3206,5.418692554,0.1392,0.0406,0.145,5.27,0.28,5.277433088,6.03096,0.00028,6.030960006,0.00096,0.00028,0.001,6.03,0,6.03,9.21184,-0.80488,9.246936141,0.05184,0.01512,0.054,9.16,-0.82,9.196629817,5.07,-0.4,5.085754615,0,0,0,5.07,-0.4,5.085754615
05/10/2020 13:00,5.3392,0.3206,5.348816785,0.1392,0.0406,0.145,5.2,0.28,5.207533005,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,9.2072,-0.8004,9.241924691,0.0672,0.0196,0.07,9.14,-0.82,9.17670965,5.14,-0.44,5.15879831,0,0,0,5.14,-0.44,5.15879831
05/10/2020 13:30,5.31016,0.32088,5.319846163,0.14016,0.04088,0.146,5.17,0.28,5.177576653,5.73288,0.00084,5.732880062,0.00288,0.00084,0.003,5.73,0,5.73,9.04896,-0.74572,9.079635202,0.04896,0.01428,0.051,9,-0.76,9.032031887,4.92,-0.36,4.93315315,0,0,0,4.92,-0.36,4.93315315
05/10/2020 14:00,5.27016,0.29088,5.278181278,0.14016,0.04088,0.146,5.13,0.25,5.136088005,5.69096,0.00028,5.690960007,0.00096,0.00028,0.001,5.69,0,5.69,9.02896,-0.82572,9.066638418,0.04896,0.01428,0.051,8.98,-0.84,9.019201739,4.87,-0.39,4.885591059,0,0,0,4.87,-0.39,4.885591059
05/10/2020 14:30,5.23016,0.31088,5.239391186,0.14016,0.04088,0.146,5.09,0.27,5.09715607,5.61,0,5.61,0,0,0,5.61,0,5.61,9.0936,-0.9602,9.144153597,0.0336,0.0098,0.035,9.06,-0.97,9.111778092,4.94,-0.43,4.95867926,0,0,0,4.94,-0.43,4.95867926
05/10/2020 15:00,5.12112,0.31116,5.130564355,0.14112,0.04116,0.147,4.98,0.27,4.987313906,5.5548,0.0014,5.554800176,0.0048,0.0014,0.005,5.55,0,5.55,9.21952,-0.95264,9.268606799,0.05952,0.01736,0.062,9.16,-0.97,9.211215989,4.72,-0.36,4.733708905,0,0,0,4.72,-0.36,4.733708905
05/10/2020 15:30,5.08016,0.33088,5.090924003,0.14016,0.04088,0.146,4.94,0.29,4.948504825,5.57688,0.35784,5.588348593,0.02688,0.00784,0.028,5.55,0.35,5.561025085,9.18056,-0.92692,9.22723483,0.25056,0.07308,0.261,8.93,-1,8.985816602,4.83,-0.44,4.85,0,0,0,4.83,-0.44,4.85
05/10/2020 16:00,5.26016,0.37088,5.273218676,0.14016,0.04088,0.146,5.12,0.33,5.130623744,5.7484,0.3612,5.7597368,0.0384,0.0112,0.04,5.71,0.35,5.720716738,9.10072,-0.85104,9.140425242,0.27072,0.07896,0.282,8.83,-0.93,8.878840014,4.76,-0.36,4.773594034,0,0,0,4.76,-0.36,4.773594034
05/10/2020 16:30,5.40112,0.40116,5.415997286,0.14112,0.04116,0.147,5.26,0.36,5.272304999,5.99976,0.35868,6.010471812,0.02976,0.00868,0.031,5.97,0.35,5.980250831,8.95344,-0.72608,8.982832515,0.25344,0.07392,0.264,8.7,-0.8,8.736704184,4.8,-0.31,4.81,0,0,0,4.8,-0.31,4.81
05/10/2020 17:00,5.46016,0.43088,5.477134725,0.14016,0.04088,0.146,5.32,0.39,5.334275958,6.1684,0.3312,6.177285164,0.0384,0.0112,0.04,6.13,0.32,6.138346683,8.79232,-0.59224,8.81224371,0.23232,0.06776,0.242,8.56,-0.66,8.585406222,5.01,-0.33,5.020856501,0,0,0,5.01,-0.33,5.020856501
05/10/2020 17:30,5.4592,0.4306,5.476155677,0.1392,0.0406,0.145,5.32,0.39,5.334275958,6.3988,0.2584,6.404015303,0.0288,0.0084,0.03,6.37,0.25,6.374903921,8.65336,-0.41652,8.663378567,0.18336,0.05348,0.191,8.47,-0.47,8.483030119,4.83,-0.25,4.836465652,0,0,0,4.83,-0.25,4.836465652
05/10/2020 18:00,5.46016,0.45088,5.478744382,0.14016,0.04088,0.146,5.32,0.41,5.335775483,6.39592,0.42756,6.41019502,0.02592,0.00756,0.027,6.37,0.42,6.383831138,8.6884,-0.4238,8.69872985,0.1584,0.0462,0.165,8.53,-0.47,8.542938604,4.81,-0.27,4.817572003,0,0,0,4.81,-0.27,4.817572003
05/10/2020 18:30,5.3692,0.4506,5.388074703,0.1392,0.0406,0.145,5.23,0.41,5.24604613,6.35456,0.38008,6.365916556,0.03456,0.01008,0.036,6.32,0.37,6.330821432,8.48512,-0.35684,8.492620102,0.28512,0.08316,0.297,8.2,-0.44,8.211796393,4.63,-0.27,4.637865889,0,0,0,4.63,-0.27,4.637865889
05/10/2020 19:00,5.26824,0.45032,5.287451257,0.13824,0.04032,0.144,5.13,0.41,5.146357935,6.18552,0.29036,6.192331273,0.03552,0.01036,0.037,6.15,0.28,6.156370684,8.246,-0.357,8.253724311,0.216,0.063,0.225,8.03,-0.42,8.040976309,4.63,-0.27,4.637865889,0,0,0,4.63,-0.27,4.637865889
05/10/2020 19:30,5.15824,0.45032,5.177859403,0.13824,0.04032,0.144,5.02,0.41,5.036715199,5.968,0.234,5.972585705,0.048,0.014,0.05,5.92,0.22,5.924086427,7.93512,-0.23684,7.938653702,0.28512,0.08316,0.297,7.65,-0.32,7.656689885,4.42,-0.24,4.426511041,0,0,0,4.42,-0.24,4.426511041
05/10/2020 20:00,4.96016,0.45088,4.980610404,0.14016,0.04088,0.146,4.82,0.41,4.83740633,5.64376,0.32568,5.653149069,0.05376,0.01568,0.056,5.59,0.31,5.598589108,7.48072,-0.16104,7.482453181,0.27072,0.07896,0.282,7.21,-0.24,7.213993346,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
05/10/2020 20:30,4.67016,0.48088,4.6948525,0.14016,0.04088,0.146,4.53,0.44,4.55131849,5.2916,0.2438,5.297213324,0.0816,0.0238,0.085,5.21,0.22,5.214642845,7.2448,-0.2186,7.248097199,0.2448,0.0714,0.255,7,-0.29,7.006004568,4.16,-0.24,4.166917326,0,0,0,4.16,-0.24,4.166917326
05/10/2020 21:00,4.49112,0.51116,4.520115419,0.14112,0.04116,0.147,4.35,0.47,4.375317131,4.84592,0.00756,4.845925897,0.02592,0.00756,0.027,4.82,0,4.82,6.91864,-0.15748,6.920432024,0.24864,0.07252,0.259,6.67,-0.23,6.673964339,3.97,-0.24,3.977247792,0,0,0,3.97,-0.24,3.977247792
05/10/2020 21:30,4.25112,0.54116,4.28542593,0.14112,0.04116,0.147,4.11,0.5,4.140301921,4.56456,0.01008,4.56457113,0.03456,0.01008,0.036,4.53,0,4.53,6.54416,-0.18212,6.546693654,0.16416,0.04788,0.171,6.38,-0.23,6.384144422,3.66,0,3.66,0,0,0,3.66,0,3.66
05/10/2020 22:00,3.98112,0.56116,4.020474723,0.14112,0.04116,0.147,3.84,0.52,3.875048387,4.29608,0.35344,4.310594298,0.04608,0.01344,0.048,4.25,0.34,4.263578309,6.0736,0.3398,6.083097977,0.2736,0.0798,0.285,5.8,0.26,5.805824661,3.64,0.11,3.641661709,0,0,0,3.64,0.11,3.641661709
05/10/2020 22:30,3.69016,0.56088,3.732541654,0.14016,0.04088,0.146,3.55,0.52,3.587882384,4.01456,0.25008,4.022341607,0.03456,0.01008,0.036,3.98,0.24,3.987229615,5.48368,0.32524,5.493316612,0.22368,0.06524,0.233,5.26,0.26,5.266421935,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
05/10/2020 23:00,3.42112,0.58116,3.470130977,0.14112,0.04116,0.147,3.28,0.54,3.324154028,3.68384,0.00112,3.68384017,0.00384,0.00112,0.004,3.68,0,3.68,5.20416,0.30788,5.213259192,0.16416,0.04788,0.171,5.04,0.26,5.046701893,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
05/10/2020 23:30,3.18208,0.58144,3.234765154,0.14208,0.04144,0.148,3.04,0.54,3.087588055,3.32096,0.00028,3.320960012,0.00096,0.00028,0.001,3.32,0,3.32,4.79776,0.31268,4.807938207,0.07776,0.02268,0.081,4.72,0.29,4.728900506,3.14,-0.1,3.141591953,0,0,0,3.14,-0.1,3.141591953
06/10/2020 00:00,2.96304,0.61172,3.025525971,0.14304,0.04172,0.149,2.82,0.57,2.877029718,3.17,0,3.17,0,0,0,3.17,0,3.17,4.56784,0.33812,4.58033704,0.02784,0.00812,0.029,4.54,0.33,4.551977592,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
06/10/2020 00:30,2.88112,0.61116,2.945228175,0.14112,0.04116,0.147,2.74,0.57,2.798660394,2.99576,0.00168,2.995760471,0.00576,0.00168,0.006,2.99,0,2.99,4.3736,0.3398,4.386780254,0.0336,0.0098,0.035,4.34,0.33,4.352528001,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
06/10/2020 01:00,2.78112,0.61116,2.847480465,0.14112,0.04116,0.147,2.64,0.57,2.700833205,2.89864,0.00252,2.898641095,0.00864,0.00252,0.009,2.89,0,2.89,4.27256,0.37408,4.288904849,0.08256,0.02408,0.086,4.19,0.35,4.204592727,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
06/10/2020 01:30,2.80112,0.61116,2.867017579,0.14112,0.04116,0.147,2.66,0.57,2.720386002,3,0,3,0,0,0,3,0,3,4.27792,0.37856,4.294637028,0.09792,0.02856,0.102,4.18,0.35,4.194627516,2.91,-0.2,2.916864755,0,0,0,2.91,-0.2,2.916864755
06/10/2020 02:00,2.96112,0.61116,3.023532404,0.14112,0.04116,0.147,2.82,0.57,2.877029718,3.34,0,3.34,0,0,0,3.34,0,3.34,4.2216,0.4138,4.241831798,0.0816,0.0238,0.085,4.14,0.39,4.158328991,3.08,-0.31,3.095561338,0,0,0,3.08,-0.31,3.095561338
06/10/2020 02:30,2.99112,0.61116,3.05291916,0.14112,0.04116,0.147,2.85,0.57,2.906441123,3.39,0,3.39,0,0,0,3.39,0,3.39,4.28104,0.41072,4.300696967,0.07104,0.02072,0.074,4.21,0.39,4.228025544,3.04,0,3.04,0,0,0,3.04,0,3.04
06/10/2020 03:00,2.92112,0.61116,2.984369046,0.14112,0.04116,0.147,2.78,0.57,2.837833681,3.32192,0.00056,3.321920047,0.00192,0.00056,0.002,3.32,0,3.32,4.2264,0.4152,4.246745577,0.0864,0.0252,0.09,4.14,0.39,4.158328991,2.98,-0.25,2.990468191,0,0,0,2.98,-0.25,2.990468191
06/10/2020 03:30,2.89112,0.61116,2.955011235,0.14112,0.04116,0.147,2.75,0.57,2.808451531,3.29288,0.00084,3.292880107,0.00288,0.00084,0.003,3.29,0,3.29,4.27064,0.41352,4.290613569,0.08064,0.02352,0.084,4.19,0.39,4.208111215,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
06/10/2020 04:00,2.89112,0.58116,2.948952662,0.14112,0.04116,0.147,2.75,0.54,2.802516726,3.29096,0.00028,3.290960012,0.00096,0.00028,0.001,3.29,0,3.29,4.20584,0.39212,4.224079568,0.07584,0.02212,0.079,4.13,0.37,4.146540727,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
06/10/2020 04:30,2.87208,0.59144,2.932344591,0.14208,0.04144,0.148,2.73,0.55,2.784851881,3.22,0,3.22,0,0,0,3.22,0,3.22,4.33992,0.35456,4.354379221,0.04992,0.01456,0.052,4.29,0.34,4.303452103,2.99,0.21,2.99736551,0,0,0,2.99,0.21,2.99736551
06/10/2020 05:00,2.87208,0.59144,2.932344591,0.14208,0.04144,0.148,2.73,0.55,2.784851881,3.16,0,3.16,0,0,0,3.16,0,3.16,4.41744,0.32092,4.429081824,0.03744,0.01092,0.039,4.38,0.31,4.390956616,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
06/10/2020 05:30,2.91112,0.57116,2.966621546,0.14112,0.04116,0.147,2.77,0.53,2.820248216,3.21,0,3.21,0,0,0,3.21,0,3.21,4.48744,0.32092,4.498900688,0.03744,0.01092,0.039,4.45,0.31,4.460784684,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
06/10/2020 06:00,3.09016,0.57088,3.142450127,0.14016,0.04088,0.146,2.95,0.53,2.997232056,3.3396,0.0028,3.339601174,0.0096,0.0028,0.01,3.33,0,3.33,4.89992,0.32456,4.910657308,0.04992,0.01456,0.052,4.85,0.31,4.859897118,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
06/10/2020 06:30,3.51824,0.50032,3.55363656,0.13824,0.04032,0.144,3.38,0.46,3.411158161,3.84768,0.00224,3.847680652,0.00768,0.00224,0.008,3.84,0,3.84,5.8764,-0.2048,5.879967687,0.0864,0.0252,0.09,5.79,-0.23,5.79456642,3.38,-0.01,3.380014793,0,0,0,3.38,-0.01,3.380014793
06/10/2020 07:00,3.82728,0.45004,3.853648687,0.13728,0.04004,0.143,3.69,0.41,3.712707907,4.39288,0.00084,4.39288008,0.00288,0.00084,0.003,4.39,0,4.39,6.80256,-0.30592,6.809435336,0.08256,0.02408,0.086,6.72,-0.33,6.7280978,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
06/10/2020 07:30,4.29728,0.45004,4.320781341,0.13728,0.04004,0.143,4.16,0.41,4.180155499,4.78096,0.00028,4.780960008,0.00096,0.00028,0.001,4.78,0,4.78,7.64544,-0.49508,7.661452669,0.08544,0.02492,0.089,7.56,-0.52,7.577862495,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
06/10/2020 08:00,4.50728,0.45004,4.529691932,0.13728,0.04004,0.143,4.37,0.41,4.389191269,5.11384,0.00112,5.113840123,0.00384,0.00112,0.004,5.11,0,5.11,8.15384,-0.59388,8.175438838,0.12384,0.03612,0.129,8.03,-0.63,8.054675661,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
06/10/2020 08:30,4.84112,0.35116,4.853839326,0.14112,0.04116,0.147,4.7,0.31,4.710212309,5.34784,0.22812,5.352703186,0.02784,0.00812,0.029,5.32,0.22,5.324546929,8.76216,-0.78812,8.797532665,0.21216,0.06188,0.221,8.55,-0.85,8.592147578,4.33,-0.22,4.335585312,0,0,0,4.33,-0.22,4.335585312
06/10/2020 09:00,4.84016,0.35088,4.852861589,0.14016,0.04088,0.146,4.7,0.31,4.710212309,5.35072,0.00896,5.350727502,0.03072,0.00896,0.032,5.32,0,5.32,8.92088,-0.85016,8.961298567,0.17088,0.04984,0.178,8.75,-0.9,8.796163937,4.58,-0.31,4.590479278,0,0,0,4.58,-0.31,4.590479278
06/10/2020 09:30,5.01112,0.31116,5.020771275,0.14112,0.04116,0.147,4.87,0.27,4.877478857,5.65744,0.38092,5.670249324,0.03744,0.01092,0.039,5.62,0.37,5.632166546,9.13664,-0.79848,9.171464485,0.17664,0.05152,0.184,8.96,-0.85,9.000227775,4.71,-0.35,4.722986343,0,0,0,4.71,-0.35,4.722986343
06/10/2020 10:00,5.03304,0.31172,5.042683908,0.14304,0.04172,0.149,4.89,0.27,4.897448315,5.70168,0.40924,5.716347803,0.03168,0.00924,0.033,5.67,0.4,5.684091836,9.13376,-0.86932,9.175036185,0.17376,0.05068,0.181,8.96,-0.92,9.007108304,4.81,-0.4,4.826603361,0,0,0,4.81,-0.4,4.826603361
06/10/2020 10:30,5.09304,0.31172,5.102570509,0.14304,0.04172,0.149,4.95,0.27,4.957358167,5.64936,0.41148,5.664325573,0.03936,0.01148,0.041,5.61,0.4,5.624242171,9.1832,-0.8024,9.218188976,0.1632,0.0476,0.17,9.02,-0.85,9.059961369,4.84,-0.4,4.856500798,0,0,0,4.84,-0.4,4.856500798
06/10/2020 11:00,5.07112,0.28116,5.078908249,0.14112,0.04116,0.147,4.93,0.24,4.935838328,5.38512,0.32316,5.39480767,0.04512,0.01316,0.047,5.34,0.31,5.348990559,9.0348,-0.8086,9.070912027,0.2448,0.0714,0.255,8.79,-0.88,8.833940231,4.72,-0.4,4.73691883,0,0,0,4.72,-0.4,4.73691883
06/10/2020 11:30,5.26112,0.28116,5.268627392,0.14112,0.04116,0.147,5.12,0.24,5.125621913,5.62976,0.37868,5.642481387,0.02976,0.00868,0.031,5.6,0.37,5.612209903,9.32696,-0.90672,9.37092973,0.21696,0.06328,0.226,9.11,-0.97,9.161495511,4.97,-0.45,4.99033065,0,0,0,4.97,-0.45,4.99033065
06/10/2020 12:00,5.30112,0.28116,5.308570825,0.14112,0.04116,0.147,5.16,0.24,5.16557838,5.80536,0.41448,5.820137318,0.01536,0.00448,0.016,5.79,0.41,5.804498256,9.4836,-0.9252,9.528623405,0.1536,0.0448,0.16,9.33,-0.97,9.380287842,4.94,-0.37,4.953836897,0,0,0,4.94,-0.37,4.953836897
06/10/2020 12:30,5.41112,0.34116,5.421864052,0.14112,0.04116,0.147,5.27,0.3,5.278531993,6.11032,0.42176,6.124858529,0.04032,0.01176,0.042,6.07,0.41,6.08383103,9.50304,-0.92828,9.548270681,0.14304,0.04172,0.149,9.36,-0.97,9.410127523,5.1,-0.37,5.113403954,0,0,0,5.1,-0.37,5.113403954
06/10/2020 13:00,5.32208,0.34144,5.333021358,0.14208,0.04144,0.148,5.18,0.3,5.188679986,5.82496,0.35728,5.835906785,0.02496,0.00728,0.026,5.8,0.35,5.810550748,9.37136,-0.89752,9.41424083,0.11136,0.03248,0.116,9.26,-0.93,9.306583691,5.1,-0.45,5.11981445,0,0,0,5.1,-0.45,5.11981445
06/10/2020 13:30,5.35208,0.34144,5.362960153,0.14208,0.04144,0.148,5.21,0.3,5.218630088,5.7592,0.3356,5.768969752,0.0192,0.0056,0.02,5.74,0.33,5.749478237,9.19136,-0.69752,9.217788932,0.11136,0.03248,0.116,9.08,-0.73,9.109297448,5.14,-0.45,5.159660842,0,0,0,5.14,-0.45,5.159660842
06/10/2020 14:00,5.25208,0.32144,5.261907259,0.14208,0.04144,0.148,5.11,0.28,5.117665483,5.72192,0.00056,5.721920027,0.00192,0.00056,0.002,5.72,0,5.72,9.35376,-0.84932,9.392239914,0.17376,0.05068,0.181,9.18,-0.9,9.224012142,4.85,-0.32,4.860545237,0,0,0,4.85,-0.32,4.860545237
06/10/2020 14:30,5.15112,0.32116,5.161122068,0.14112,0.04116,0.147,5.01,0.28,5.017818251,5.62496,0.32728,5.634473108,0.02496,0.00728,0.026,5.6,0.32,5.609135406,9.14776,-0.95732,9.197715727,0.07776,0.02268,0.081,9.07,-0.98,9.122790143,4.95,-0.39,4.965339868,0,0,0,4.95,-0.39,4.965339868
06/10/2020 15:00,4.95112,0.34116,4.962860002,0.14112,0.04116,0.147,4.81,0.3,4.819346429,5.41992,0.35456,5.431504911,0.04992,0.01456,0.052,5.37,0.34,5.380752735,9.1016,-0.8262,9.139022322,0.3216,0.0938,0.335,8.78,-0.92,8.828068872,4.78,-0.41,4.797551459,0,0,0,4.78,-0.41,4.797551459
06/10/2020 15:30,4.97112,0.38116,4.985711283,0.14112,0.04116,0.147,4.83,0.34,4.841952086,5.5384,0.3312,5.548294152,0.0384,0.0112,0.04,5.5,0.32,5.509301226,9.18456,-0.76992,9.216773796,0.27456,0.08008,0.286,8.91,-0.85,8.950452503,4.81,-0.39,4.82578491,0,0,0,4.81,-0.39,4.82578491
06/10/2020 16:00,5.01112,0.38116,5.025595149,0.14112,0.04116,0.147,4.87,0.34,4.881854156,5.50416,0.31288,5.513045547,0.04416,0.01288,0.046,5.46,0.3,5.468235547,8.90672,-0.72804,8.93642565,0.24672,0.07196,0.257,8.66,-0.8,8.696873001,4.5,-0.3,4.509988914,0,0,0,4.5,-0.3,4.509988914
06/10/2020 16:30,5.17112,0.42116,5.188242265,0.14112,0.04116,0.147,5.03,0.38,5.044333454,5.74264,0.40952,5.757223359,0.03264,0.00952,0.034,5.71,0.4,5.723993361,8.8388,-0.5366,8.855073405,0.3888,0.1134,0.405,8.45,-0.65,8.474963127,4.8,-0.32,4.810654841,0,0,0,4.8,-0.32,4.810654841
06/10/2020 17:00,5.34112,0.40116,5.356163944,0.14112,0.04116,0.147,5.2,0.36,5.212446642,5.96744,0.30092,5.975022427,0.03744,0.01092,0.039,5.93,0.29,5.937086828,8.58648,-0.43436,8.597459357,0.39648,0.11564,0.413,8.19,-0.55,8.208446869,4.83,-0.32,4.840588807,0,0,0,4.83,-0.32,4.840588807
06/10/2020 17:30,5.38112,0.43116,5.398365623,0.14112,0.04116,0.147,5.24,0.39,5.254493315,6.03128,0.27204,6.037412045,0.04128,0.01204,0.043,5.99,0.26,5.995640083,8.28992,-0.33544,8.296703779,0.28992,0.08456,0.302,8,-0.42,8.011017414,4.52,-0.24,4.526367197,0,0,0,4.52,-0.24,4.526367197
06/10/2020 18:00,5.2592,0.4306,5.276798366,0.1392,0.0406,0.145,5.12,0.39,5.134832032,6.03976,0.30868,6.047642863,0.02976,0.00868,0.031,6.01,0.3,6.017482862,8.19976,-0.32132,8.20605329,0.26976,0.07868,0.281,7.93,-0.4,7.940081864,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
06/10/2020 18:30,5.21824,0.47032,5.239392102,0.13824,0.04032,0.144,5.08,0.43,5.098166337,6.0544,0.0042,6.054401457,0.0144,0.0042,0.015,6.04,0,6.04,8.01336,-0.27652,8.01812957,0.18336,0.05348,0.191,7.83,-0.33,7.836950938,4.42,-0.25,4.42706449,0,0,0,4.42,-0.25,4.42706449
06/10/2020 19:00,5.23728,0.45004,5.256580428,0.13728,0.04004,0.143,5.1,0.41,5.11645385,6.1388,0.3684,6.149844226,0.0288,0.0084,0.03,6.11,0.36,6.120596376,8.02224,-0.25268,8.0262184,0.16224,0.04732,0.169,7.86,-0.3,7.865723107,4.33,-0.22,4.335585312,0,0,0,4.33,-0.22,4.335585312
06/10/2020 19:30,5.25728,0.42004,5.274033238,0.13728,0.04004,0.143,5.12,0.38,5.134082196,6.01728,0.00504,6.017282111,0.01728,0.00504,0.018,6,0,6,7.8932,-0.2524,7.897234453,0.1632,0.0476,0.17,7.73,-0.3,7.735819284,4.23,-0.16,4.233024923,0,0,0,4.23,-0.16,4.233024923
06/10/2020 20:00,5.01824,0.45032,5.038404589,0.13824,0.04032,0.144,4.88,0.41,4.897193074,5.70496,0.00728,5.704964645,0.02496,0.00728,0.026,5.68,0,5.68,7.59768,-0.20776,7.600520087,0.24768,0.07224,0.258,7.35,-0.28,7.3553314,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
06/10/2020 20:30,4.76824,0.50032,4.794416836,0.13824,0.04032,0.144,4.63,0.46,4.652794859,5.33976,0.00868,5.339767055,0.02976,0.00868,0.031,5.31,0,5.31,7.18128,-0.19796,7.184007976,0.28128,0.08204,0.293,6.9,-0.28,6.905678823,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
06/10/2020 21:00,4.51728,0.53004,4.548270111,0.13728,0.04004,0.143,4.38,0.49,4.407323451,4.94456,0.23008,4.949910141,0.03456,0.01008,0.036,4.91,0.22,4.914926246,6.86456,-0.10492,6.865361768,0.39456,0.11508,0.411,6.47,-0.22,6.47373926,4.06,-0.22,4.065956222,0,0,0,4.06,-0.22,4.065956222
06/10/2020 21:30,4.20824,0.56032,4.245378947,0.13824,0.04032,0.144,4.07,0.52,4.103084206,4.68648,0.01064,4.686492078,0.03648,0.01064,0.038,4.65,0,4.65,6.538,0.329,6.546272604,0.408,0.119,0.425,6.13,0.21,6.133596009,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
06/10/2020 22:00,4.04728,0.56004,4.085843879,0.13728,0.04004,0.143,3.91,0.52,3.944426448,4.40896,0.01428,4.408983125,0.04896,0.01428,0.051,4.36,0,4.36,5.91856,0.39208,5.931532618,0.41856,0.12208,0.436,5.5,0.27,5.506623285,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
06/10/2020 22:30,3.7192,0.6006,3.767382248,0.1392,0.0406,0.145,3.58,0.56,3.623534186,4.13472,0.01596,4.134750803,0.05472,0.01596,0.057,4.08,0,4.08,5.43336,0.44348,5.451428749,0.42336,0.12348,0.441,5.01,0.32,5.020209159,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
06/10/2020 23:00,3.45112,0.60116,3.503087581,0.14112,0.04116,0.147,3.31,0.56,3.357037384,3.80224,0.01232,3.80225996,0.04224,0.01232,0.044,3.76,0,3.76,4.9608,0.5044,4.986377042,0.4608,0.1344,0.48,4.5,0.37,4.515185489,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
06/10/2020 23:30,3.21112,0.60116,3.266907559,0.14112,0.04116,0.147,3.07,0.56,3.120656982,3.40992,0.01456,3.409951085,0.04992,0.01456,0.052,3.36,0,3.36,4.70984,0.51412,4.73781724,0.45984,0.13412,0.479,4.25,0.38,4.266954417,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
07/10/2020 00:00,3.03016,0.60088,3.089162734,0.14016,0.04088,0.146,2.89,0.56,2.943756104,3.18032,0.01176,3.180341743,0.04032,0.01176,0.042,3.14,0,3.14,4.41656,0.51608,4.446610035,0.46656,0.13608,0.486,3.95,0.38,3.968236384,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
07/10/2020 00:30,2.8492,0.6406,2.920326865,0.1392,0.0406,0.145,2.71,0.6,2.775626056,3.07032,0.01176,3.070342522,0.04032,0.01176,0.042,3.03,0,3.03,4.286,0.563,4.322819103,0.456,0.133,0.475,3.83,0.43,3.854062791,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
07/10/2020 01:00,2.81016,0.64088,2.882312683,0.14016,0.04088,0.146,2.67,0.6,2.736585464,2.91168,0.00924,2.911694661,0.03168,0.00924,0.033,2.88,0,2.88,4.16456,0.54508,4.200080023,0.39456,0.11508,0.411,3.77,0.43,3.794443306,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
