Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
07/10/2020 01:30,2.83016,0.62088,2.897463995,0.14016,0.04088,0.146,2.69,0.58,2.751817581,3.0136,0.0098,3.013615934,0.0336,0.0098,0.035,2.98,0,2.98,4.21176,0.50968,4.242487006,0.34176,0.09968,0.356,3.87,0.41,3.891657744,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
07/10/2020 02:00,2.9692,0.6206,3.033363315,0.1392,0.0406,0.145,2.83,0.58,2.88882329,3.35072,0.00896,3.35073198,0.03072,0.00896,0.032,3.32,0,3.32,4.1668,0.5024,4.196978437,0.3168,0.0924,0.33,3.85,0.41,3.871769621,3.1,0,3.1,0,0,0,3.1,0,3.1
07/10/2020 02:30,2.99112,0.62116,3.054936759,0.14112,0.04116,0.147,2.85,0.58,2.908418814,3.45688,0.28784,3.468842919,0.02688,0.00784,0.028,3.43,0.28,3.441409595,4.22088,0.52484,4.253385122,0.29088,0.08484,0.303,3.93,0.44,3.954554336,3.1,0,3.1,0,0,0,3.1,0,3.1
07/10/2020 03:00,2.93112,0.62116,2.996214979,0.14112,0.04116,0.147,2.79,0.58,2.849649101,3.39784,0.00812,3.397849702,0.02784,0.00812,0.029,3.37,0,3.37,4.23704,0.52372,4.269284554,0.28704,0.08372,0.299,3.95,0.44,3.974430777,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
07/10/2020 03:30,2.8892,0.6206,2.955100844,0.1392,0.0406,0.145,2.75,0.58,2.810498176,3.34768,0.00224,3.347680749,0.00768,0.00224,0.008,3.34,0,3.34,4.18112,0.51616,4.212859551,0.26112,0.07616,0.272,3.92,0.44,3.944616585,2.92,0,2.92,0,0,0,2.92,0,2.92
07/10/2020 04:00,2.8692,0.6206,2.935549863,0.1392,0.0406,0.145,2.73,0.58,2.790931744,3.32824,0.00532,3.328244252,0.01824,0.00532,0.019,3.31,0,3.31,4.18856,0.49208,4.217366192,0.17856,0.05208,0.186,4.01,0.44,4.034067426,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
07/10/2020 04:30,2.91016,0.62088,2.975655088,0.14016,0.04088,0.146,2.77,0.58,2.83007067,3.28208,0.00644,3.282086318,0.02208,0.00644,0.023,3.26,0,3.26,4.24632,0.42976,4.26801209,0.13632,0.03976,0.142,4.11,0.39,4.128462183,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
07/10/2020 05:00,2.83112,0.59116,2.892180942,0.14112,0.04116,0.147,2.69,0.55,2.745651107,3.18224,0.01232,3.182263848,0.04224,0.01232,0.044,3.14,0,3.14,4.37432,0.44376,4.396771361,0.18432,0.05376,0.192,4.19,0.39,4.208111215,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
07/10/2020 05:30,2.94112,0.59116,2.999942833,0.14112,0.04116,0.147,2.8,0.55,2.853506615,3.27224,0.01232,3.272263192,0.04224,0.01232,0.044,3.23,0,3.23,4.51352,0.40936,4.532045719,0.20352,0.05936,0.212,4.31,0.35,4.324187785,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
07/10/2020 06:00,3.08016,0.56088,3.130810119,0.14016,0.04088,0.146,2.94,0.52,2.985632261,3.42744,0.01092,3.427457396,0.03744,0.01092,0.039,3.39,0,3.39,4.97096,0.32528,4.981591151,0.12096,0.03528,0.126,4.85,0.29,4.858662367,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
07/10/2020 06:30,3.53112,0.51116,3.567925588,0.14112,0.04116,0.147,3.39,0.47,3.42242604,3.88688,0.00784,3.886887907,0.02688,0.00784,0.028,3.86,0,3.86,6.06824,-0.16968,6.070611831,0.13824,0.04032,0.144,5.93,-0.21,5.933717216,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
07/10/2020 07:00,3.95112,0.44116,3.975672446,0.14112,0.04116,0.147,3.81,0.4,3.830939832,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,7.01856,-0.33792,7.026690145,0.17856,0.05208,0.186,6.84,-0.39,6.851109399,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
07/10/2020 07:30,4.37112,0.44116,4.39332587,0.14112,0.04116,0.147,4.23,0.4,4.248870438,4.89,0,4.89,0,0,0,4.89,0,4.89,7.87856,-0.46792,7.892443018,0.17856,0.05208,0.186,7.7,-0.52,7.717538468,3.92,-0.22,3.926168616,0,0,0,3.92,-0.22,3.926168616
07/10/2020 08:00,4.7192,0.4106,4.73702871,0.1392,0.0406,0.145,4.58,0.37,4.594921109,5.28384,0.00112,5.283840119,0.00384,0.00112,0.004,5.28,0,5.28,8.4248,-0.5686,8.443965952,0.2448,0.0714,0.255,8.18,-0.64,8.204998477,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
07/10/2020 08:30,5.03016,0.34088,5.041697016,0.14016,0.04088,0.146,4.89,0.3,4.899193811,5.41632,0.00476,5.416322092,0.01632,0.00476,0.017,5.4,0,5.4,9.16472,-0.70404,9.191722635,0.29472,0.08596,0.307,8.87,-0.79,8.905110892,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
07/10/2020 09:00,4.94016,0.34088,4.951906703,0.14016,0.04088,0.146,4.8,0.3,4.809365863,5.58536,0.00448,5.585361797,0.01536,0.00448,0.016,5.57,0,5.57,9.41872,-0.79704,9.452383784,0.31872,0.09296,0.332,9.1,-0.89,9.143418398,4.67,-0.31,4.68027777,0,0,0,4.67,-0.31,4.68027777
07/10/2020 09:30,4.9692,0.3406,4.980859062,0.1392,0.0406,0.145,4.83,0.3,4.839307802,5.77496,0.00728,5.774964589,0.02496,0.00728,0.026,5.75,0,5.75,9.54992,-0.76544,9.580546456,0.28992,0.08456,0.302,9.26,-0.85,9.298930046,4.77,-0.33,4.781401468,0,0,0,4.77,-0.33,4.781401468
07/10/2020 10:00,4.97112,0.31116,4.980848783,0.14112,0.04116,0.147,4.83,0.27,4.837540698,5.78264,0.00952,5.782647836,0.03264,0.00952,0.034,5.75,0,5.75,9.49232,-0.78224,9.524496753,0.23232,0.06776,0.242,9.26,-0.85,9.298930046,4.77,-0.33,4.781401468,0,0,0,4.77,-0.33,4.781401468
07/10/2020 10:30,4.84112,0.31116,4.851109502,0.14112,0.04116,0.147,4.7,0.27,4.707748931,5.61896,0.35428,5.630117743,0.04896,0.01428,0.051,5.57,0.34,5.580367371,9.34848,-0.70336,9.374902325,0.22848,0.06664,0.238,9.12,-0.77,9.15244776,4.77,-0.29,4.778807383,0,0,0,4.77,-0.29,4.778807383
07/10/2020 11:00,4.77112,0.34116,4.783301809,0.14112,0.04116,0.147,4.63,0.3,4.639709043,5.4168,0.3624,5.428909283,0.0768,0.0224,0.08,5.34,0.34,5.350813022,9.15512,-0.68684,9.180848076,0.28512,0.08316,0.297,8.87,-0.77,8.903358917,4.72,-0.33,4.731521954,0,0,0,4.72,-0.33,4.731521954
07/10/2020 11:30,4.72112,0.34116,4.73343049,0.14112,0.04116,0.147,4.58,0.3,4.589814811,5.342,0.391,5.356290227,0.072,0.021,0.075,5.27,0.37,5.282972648,8.9764,-0.7248,9.005614471,0.3264,0.0952,0.34,8.65,-0.82,8.688780122,4.65,-0.37,4.664697203,0,0,0,4.65,-0.37,4.664697203
07/10/2020 12:00,4.72112,0.34116,4.73343049,0.14112,0.04116,0.147,4.58,0.3,4.589814811,5.5116,0.4438,5.52943876,0.0816,0.0238,0.085,5.43,0.42,5.446218872,8.96056,-0.71192,8.988796671,0.37056,0.10808,0.386,8.59,-0.82,8.629049774,4.68,-0.4,4.697062912,0,0,0,4.68,-0.4,4.697062912
07/10/2020 12:30,4.69112,0.34116,4.703509009,0.14112,0.04116,0.147,4.55,0.3,4.559879384,5.32432,0.40876,5.339987659,0.06432,0.01876,0.067,5.26,0.39,5.274438359,8.5656,-0.6992,8.594090062,0.3456,0.1008,0.36,8.22,-0.8,8.258837691,4.52,-0.37,4.535118521,0,0,0,4.52,-0.37,4.535118521
07/10/2020 13:00,4.73304,0.34172,4.74535986,0.14304,0.04172,0.149,4.59,0.3,4.599793474,5.15392,0.35156,5.165896418,0.07392,0.02156,0.077,5.08,0.33,5.09070722,8.83584,-0.70288,8.863752524,0.43584,0.12712,0.454,8.4,-0.83,8.440906349,6.92032,0.28676,6.926258745,2.32032,0.67676,2.417,4.6,-0.39,4.616503006
07/10/2020 13:30,4.6692,0.3706,4.683884392,0.1392,0.0406,0.145,4.53,0.33,4.542003963,5.14992,0.25456,5.156207599,0.04992,0.01456,0.052,5.1,0.24,5.105643936,8.61752,-0.64864,8.64189706,0.34752,0.10136,0.362,8.27,-0.75,8.303938824,6.01432,0.01376,6.014335741,1.38432,0.40376,1.442,4.63,-0.39,4.646396453
07/10/2020 14:00,4.62728,0.37004,4.642052326,0.13728,0.04004,0.143,4.49,0.33,4.502110616,5.16128,0.33204,5.171949516,0.04128,0.01204,0.043,5.12,0.32,5.129990253,8.70016,-0.73412,8.731077608,0.26016,0.07588,0.271,8.44,-0.81,8.478779393,8.384,0.757,8.418105785,3.864,1.127,4.025,4.52,-0.37,4.535118521
07/10/2020 14:30,4.51728,0.37004,4.53241086,0.13728,0.04004,0.143,4.38,0.33,4.392413915,5.03608,0.33344,5.047106498,0.04608,0.01344,0.048,4.99,0.32,5.000249994,8.8676,-0.8132,8.904809038,0.2976,0.0868,0.31,8.57,-0.9,8.617128292,5.87744,0.02592,5.877497154,1.35744,0.39592,1.414,4.52,-0.37,4.535118521
07/10/2020 15:00,4.57824,0.37032,4.593192615,0.13824,0.04032,0.144,4.44,0.33,4.452246624,5.12088,0.30484,5.12994536,0.05088,0.01484,0.053,5.07,0.29,5.078287113,8.95384,-0.86888,8.995899244,0.24384,0.07112,0.254,8.71,-0.94,8.760576465,4.45,-0.33,4.462219179,0,0,0,4.45,-0.33,4.462219179
07/10/2020 15:30,4.68728,0.39004,4.703480095,0.13728,0.04004,0.143,4.55,0.35,4.563441684,5.1084,0.3012,5.117271929,0.0384,0.0112,0.04,5.07,0.29,5.078287113,8.86664,-0.85348,8.907622186,0.29664,0.08652,0.309,8.57,-0.94,8.621397799,4.55,-0.39,4.566683698,0,0,0,4.55,-0.39,4.566683698
07/10/2020 16:00,4.78536,0.38948,4.801183708,0.13536,0.03948,0.141,4.65,0.35,4.663153439,5.27896,0.28428,5.286608913,0.04896,0.01428,0.051,5.23,0.27,5.23696477,8.70232,-0.78224,8.737406526,0.23232,0.06776,0.242,8.47,-0.85,8.512543686,4.52,-0.32,4.531313275,0,0,0,4.52,-0.32,4.531313275
07/10/2020 16:30,5.10536,0.40948,5.121755031,0.13536,0.03948,0.141,4.97,0.37,4.983753605,5.59648,0.32064,5.605657713,0.03648,0.01064,0.038,5.56,0.31,5.56863538,8.60184,-0.56988,8.620696874,0.17184,0.05012,0.179,8.43,-0.62,8.452768777,4.66,-0.29,4.669014885,0,0,0,4.66,-0.29,4.669014885
07/10/2020 17:00,5.25536,0.40948,5.271288514,0.13536,0.03948,0.141,5.12,0.37,5.133351732,5.83248,0.00364,5.832481136,0.01248,0.00364,0.013,5.82,0,5.82,8.42504,-0.47228,8.438266848,0.09504,0.02772,0.099,8.33,-0.5,8.34499251,4.73,-0.31,4.740147677,0,0,0,4.73,-0.31,4.740147677
07/10/2020 17:30,5.27536,0.43948,5.29363446,0.13536,0.03948,0.141,5.14,0.4,5.155540709,5.98056,0.00308,5.980560793,0.01056,0.00308,0.011,5.97,0,5.97,8.12032,-0.35824,8.128218304,0.04032,0.01176,0.042,8.08,-0.37,8.088467098,4.64,-0.27,4.647848965,0,0,0,4.64,-0.27,4.647848965
07/10/2020 18:00,5.27632,0.43976,5.294614396,0.13632,0.03976,0.142,5.14,0.4,5.155540709,6.05,0,6.05,0,0,0,6.05,0,6.05,8.14648,-0.35936,8.154402247,0.03648,0.01064,0.038,8.11,-0.37,8.11843581,4.48,-0.22,4.485398533,0,0,0,4.48,-0.22,4.485398533
07/10/2020 18:30,5.14728,0.46004,5.167797229,0.13728,0.04004,0.143,5.01,0.42,5.027573968,6.14,0,6.14,0,0,0,6.14,0,6.14,8.17632,-0.33524,8.183189757,0.01632,0.00476,0.017,8.16,-0.34,8.167080262,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
07/10/2020 19:00,5.18632,0.45976,5.20665866,0.13632,0.03976,0.142,5.05,0.42,5.067435249,6.18,0,6.18,0,0,0,6.18,0,6.18,8.16288,-0.35916,8.170777552,0.00288,0.00084,0.003,8.16,-0.36,8.167937316,4.48,-0.22,4.485398533,0,0,0,4.48,-0.22,4.485398533
07/10/2020 19:30,5.15824,0.46032,5.178738688,0.13824,0.04032,0.144,5.02,0.42,5.037539082,6.01,0,6.01,0,0,0,6.01,0,6.01,7.97,-0.36,7.978126346,0,0,0,7.97,-0.36,7.978126346,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
07/10/2020 20:00,4.8992,0.4606,4.920804101,0.1392,0.0406,0.145,4.76,0.42,4.778493486,5.67,0,5.67,0,0,0,5.67,0,5.67,7.54248,-0.26636,7.547181739,0.01248,0.00364,0.013,7.53,-0.27,7.534839083,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
07/10/2020 20:30,4.6892,0.4906,4.714794269,0.1392,0.0406,0.145,4.55,0.45,4.572198596,5.27,0,5.27,0,0,0,5.27,0,5.27,7.12592,-0.21244,7.129085958,0.02592,0.00756,0.027,7.1,-0.22,7.103407633,4.09,0,4.09,0,0,0,4.09,0,4.09
07/10/2020 21:00,4.46016,0.51088,4.489323513,0.14016,0.04088,0.146,4.32,0.47,4.345491917,4.97,0,4.97,0,0,0,4.97,0,4.97,6.83128,-0.20796,6.834444659,0.04128,0.01204,0.043,6.79,-0.22,6.79356313,3.99,-0.22,3.99606056,0,0,0,3.99,-0.22,3.99606056
07/10/2020 21:30,4.2092,0.5406,4.243773439,0.1392,0.0406,0.145,4.07,0.5,4.100597517,4.67,0,4.67,0,0,0,4.67,0,4.67,6.45472,-0.12404,6.455911725,0.05472,0.01596,0.057,6.4,-0.14,6.401531067,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
07/10/2020 22:00,3.99112,0.56116,4.030377079,0.14112,0.04116,0.147,3.85,0.52,3.884958172,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,5.95088,0.30484,5.958682757,0.05088,0.01484,0.053,5.9,0.29,5.907122819,3.61,-0.12,3.611993909,0,0,0,3.61,-0.12,3.611993909
07/10/2020 22:30,3.73112,0.56116,3.773083222,0.14112,0.04116,0.147,3.59,0.52,3.627464679,4.08288,0.00084,4.082880086,0.00288,0.00084,0.003,4.08,0,4.08,5.35048,0.32764,5.360502234,0.06048,0.01764,0.063,5.29,0.31,5.299075391,3.5,-0.15,3.503212811,0,0,0,3.5,-0.15,3.503212811
07/10/2020 23:00,3.45208,0.59144,3.502378849,0.14208,0.04144,0.148,3.31,0.55,3.355383734,3.69096,0.00028,3.690960011,0.00096,0.00028,0.001,3.69,0,3.69,5.02528,0.35904,5.038089797,0.06528,0.01904,0.068,4.96,0.34,4.971639569,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
07/10/2020 23:30,3.17304,0.61172,3.231467809,0.14304,0.04172,0.149,3.03,0.57,3.083147742,3.39,0,3.39,0,0,0,3.39,0,3.39,4.688,0.374,4.702894853,0.048,0.014,0.05,4.64,0.36,4.653944563,3.2,-0.12,3.20224921,0,0,0,3.2,-0.12,3.20224921
08/10/2020 00:00,3.00112,0.61116,3.062717388,0.14112,0.04116,0.147,2.86,0.57,2.916247589,3.22288,0.00084,3.222880109,0.00288,0.00084,0.003,3.22,0,3.22,4.5192,0.4056,4.537364874,0.0192,0.0056,0.02,4.5,0.4,4.517742799,3.1,-0.12,3.102321711,0,0,0,3.1,-0.12,3.102321711
08/10/2020 00:30,2.97208,0.61144,3.034323384,0.14208,0.04144,0.148,2.83,0.57,2.886832174,3.08576,0.00168,3.085760457,0.00576,0.00168,0.006,3.08,0,3.08,4.37144,0.38792,4.388618188,0.06144,0.01792,0.064,4.31,0.37,4.325852517,3.03,0.06,3.030594001,0,0,0,3.03,0.06,3.030594001
08/10/2020 01:00,2.86112,0.61116,2.925666454,0.14112,0.04116,0.147,2.72,0.57,2.779082582,2.9996,0.0028,2.999601307,0.0096,0.0028,0.01,2.99,0,2.99,4.36376,0.38568,4.380770526,0.05376,0.01568,0.056,4.31,0.37,4.325852517,2.97,-0.3,2.985113063,0,0,0,2.97,-0.3,2.985113063
08/10/2020 01:30,2.86112,0.61116,2.925666454,0.14112,0.04116,0.147,2.72,0.57,2.779082582,3.04384,0.00112,3.043840206,0.00384,0.00112,0.004,3.04,0,3.04,4.2828,0.3854,4.300105696,0.0528,0.0154,0.055,4.23,0.37,4.246151198,2.97,-0.28,2.983169455,0,0,0,2.97,-0.28,2.983169455
08/10/2020 02:00,3.05016,0.59088,3.106865816,0.14016,0.04088,0.146,2.91,0.55,2.96151988,3.39768,0.00224,3.397680738,0.00768,0.00224,0.008,3.39,0,3.39,4.25664,0.41652,4.276970072,0.05664,0.01652,0.059,4.2,0.4,4.219004622,3.11,-0.28,3.122579062,0,0,0,3.11,-0.28,3.122579062
08/10/2020 02:30,3.05112,0.59116,3.107861548,0.14112,0.04116,0.147,2.91,0.55,2.96151988,3.47824,0.00532,3.478244068,0.01824,0.00532,0.019,3.46,0,3.46,4.2392,0.4806,4.266355939,0.1392,0.0406,0.145,4.1,0.44,4.123542167,3.11,0,3.11,0,0,0,3.11,0,3.11
08/10/2020 03:00,2.97112,0.59116,3.029360362,0.14112,0.04116,0.147,2.83,0.55,2.882949878,3.44864,0.00252,3.448640921,0.00864,0.00252,0.009,3.44,0,3.44,4.22936,0.45648,4.253922895,0.15936,0.04648,0.166,4.07,0.41,4.090598978,3.06,0,3.06,0,0,0,3.06,0,3.06
08/10/2020 03:30,2.94112,0.59116,2.999942833,0.14112,0.04116,0.147,2.8,0.55,2.853506615,3.35208,0.00644,3.352086186,0.02208,0.00644,0.023,3.33,0,3.33,4.19264,0.45452,4.21720507,0.15264,0.04452,0.159,4.04,0.41,4.060751162,2.96,-0.11,2.962043214,0,0,0,2.96,-0.11,2.962043214
08/10/2020 04:00,2.94112,0.57116,2.996065854,0.14112,0.04116,0.147,2.8,0.53,2.849719284,3.3136,0.2298,3.321558821,0.0336,0.0098,0.035,3.28,0.22,3.287369769,4.16176,0.47468,4.188742938,0.22176,0.06468,0.231,3.94,0.41,3.961275047,2.96,-0.18,2.965467923,0,0,0,2.96,-0.18,2.965467923
08/10/2020 04:30,2.90208,0.59144,2.961734222,0.14208,0.04144,0.148,2.76,0.55,2.814267223,3.19856,0.01708,3.198605602,0.05856,0.01708,0.061,3.14,0,3.14,4.21624,0.51932,4.248102282,0.30624,0.08932,0.319,3.91,0.43,3.933573439,3.01,0.21,3.017316689,0,0,0,3.01,0.21,3.017316689
08/10/2020 05:00,2.83112,0.59116,2.892180942,0.14112,0.04116,0.147,2.69,0.55,2.745651107,3.12432,0.01876,3.124376322,0.06432,0.01876,0.067,3.06,0,3.06,4.31224,0.50732,4.341979664,0.40224,0.11732,0.419,3.91,0.39,3.92940199,3.06,0,3.06,0,0,0,3.06,0,3.06
08/10/2020 05:30,2.8992,0.5706,2.954817253,0.1392,0.0406,0.145,2.76,0.53,2.810427014,3.21984,0.02912,3.219971677,0.09984,0.02912,0.104,3.12,0,3.12,4.40432,0.48376,4.430807872,0.42432,0.12376,0.442,3.98,0.36,3.996248241,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
08/10/2020 06:00,3.0992,0.5306,3.144292766,0.1392,0.0406,0.145,2.96,0.49,3.00028332,3.44848,0.03164,3.448625146,0.10848,0.03164,0.113,3.34,0,3.34,4.79528,0.41404,4.813121586,0.42528,0.12404,0.443,4.37,0.29,4.379611855,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
08/10/2020 06:30,3.50728,0.51004,3.544171807,0.13728,0.04004,0.143,3.37,0.47,3.40261664,3.84872,0.24296,3.856381101,0.07872,0.02296,0.082,3.77,0.22,3.776413643,6.068,-0.136,6.069523869,0.288,0.084,0.3,5.78,-0.22,5.784185336,3.39,0,3.39,0,0,0,3.39,0,3.39
08/10/2020 07:00,3.89824,0.41032,3.919775198,0.13824,0.04032,0.144,3.76,0.37,3.778160928,4.33472,0.27596,4.343495298,0.05472,0.01596,0.057,4.28,0.26,4.287889924,6.8832,-0.3174,6.890514132,0.2832,0.0826,0.295,6.6,-0.4,6.612110102,3.74,-0.25,3.748346302,0,0,0,3.74,-0.25,3.748346302
08/10/2020 07:30,4.39728,0.38004,4.413672145,0.13728,0.04004,0.143,4.26,0.34,4.273546537,4.83224,0.27232,4.839907189,0.04224,0.01232,0.044,4.79,0.26,4.797051178,7.84616,-0.56112,7.866198726,0.23616,0.06888,0.246,7.61,-0.63,7.636033002,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
08/10/2020 08:00,4.63632,0.37976,4.651847031,0.13632,0.03976,0.142,4.5,0.34,4.512826165,5.14552,0.27036,5.15261784,0.03552,0.01036,0.037,5.11,0.26,5.116610206,8.48728,-0.59496,8.508107851,0.25728,0.07504,0.268,8.23,-0.67,8.257227137,4.4,-0.28,4.40890009,0,0,0,4.4,-0.28,4.40890009
08/10/2020 08:30,4.8892,0.3206,4.899700093,0.1392,0.0406,0.145,4.75,0.28,4.758245475,5.36664,0.37652,5.379831986,0.05664,0.01652,0.059,5.31,0.36,5.322189399,9.23152,-0.83664,9.269354239,0.25152,0.07336,0.262,8.98,-0.91,9.02599025,4.38,-0.28,4.388940647,0,0,0,4.38,-0.28,4.388940647
08/10/2020 09:00,4.97112,0.32116,4.981483494,0.14112,0.04116,0.147,4.83,0.28,4.838109135,5.40792,0.33856,5.418507322,0.09792,0.02856,0.102,5.31,0.31,5.319041267,9.5028,-0.8896,9.544348904,0.4128,0.1204,0.43,9.09,-1.01,9.14593899,4.69,-0.36,4.703796339,0,0,0,4.69,-0.36,4.703796339
08/10/2020 09:30,5.10016,0.28088,5.107888566,0.14016,0.04088,0.146,4.96,0.24,4.965803057,5.65392,0.39156,5.667462448,0.07392,0.02156,0.077,5.58,0.37,5.592253571,9.48888,-0.85616,9.527426389,0.45888,0.13384,0.478,9.03,-0.99,9.084107001,4.45,-0.28,4.458800287,0,0,0,4.45,-0.28,4.458800287
08/10/2020 10:00,5.18016,0.28088,5.187769386,0.14016,0.04088,0.146,5.04,0.24,5.04571105,5.81224,0.40232,5.826147544,0.04224,0.01232,0.044,5.77,0.39,5.783165223,9.50784,-0.91188,9.551468296,0.26784,0.07812,0.279,9.24,-0.99,9.292884375,4.53,-0.28,4.538645172,0,0,0,4.53,-0.28,4.538645172
08/10/2020 10:30,5.22112,0.28116,5.228684825,0.14112,0.04116,0.147,5.08,0.24,5.085666131,5.81104,0.36072,5.822225073,0.07104,0.02072,0.074,5.74,0.34,5.750060869,9.61328,-0.95196,9.660299178,0.23328,0.06804,0.243,9.38,-1.02,9.435295438,4.58,-0.28,4.58855097,0,0,0,4.58,-0.28,4.58855097
08/10/2020 11:00,5.22208,0.26144,5.228620315,0.14208,0.04144,0.148,5.08,0.22,5.084761548,5.73456,0.33008,5.74405181,0.03456,0.01008,0.036,5.7,0.32,5.70897539,9.6904,-1.0078,9.742664574,0.3504,0.1022,0.365,9.34,-1.11,9.405726979,4.58,-0.28,4.58855097,0,0,0,4.58,-0.28,4.58855097
08/10/2020 11:30,5.34112,0.26116,5.347501043,0.14112,0.04116,0.147,5.2,0.22,5.204651765,5.81648,0.42064,5.831670224,0.03648,0.01064,0.038,5.78,0.41,5.794523276,9.69088,-1.06516,9.749242073,0.29088,0.08484,0.303,9.4,-1.15,9.470084477,4.58,-0.26,4.587373976,0,0,0,4.58,-0.26,4.587373976
08/10/2020 12:00,5.28112,0.29116,5.289140062,0.14112,0.04116,0.147,5.14,0.25,5.146076175,5.758,0.344,5.768266637,0.048,0.014,0.05,5.71,0.33,5.719527953,9.73696,-1.16172,9.806017714,0.09696,0.02828,0.101,9.64,-1.19,9.71317147,4.58,-0.23,4.585771473,0,0,0,4.58,-0.23,4.585771473
08/10/2020 12:30,5.28112,0.31116,5.290278726,0.14112,0.04116,0.147,5.14,0.27,5.147086555,5.7936,0.3698,5.805389996,0.0336,0.0098,0.035,5.76,0.36,5.771239035,9.546,-1.132,9.612884063,0.096,0.028,0.1,9.45,-1.16,9.520929576,4.61,-0.23,4.615733961,0,0,0,4.61,-0.23,4.615733961
08/10/2020 13:00,5.25208,0.33144,5.262527606,0.14208,0.04144,0.148,5.11,0.29,5.118222348,5.59976,0.33868,5.609992531,0.02976,0.00868,0.031,5.57,0.33,5.57976702,9.49416,-1.03212,9.550096638,0.16416,0.04788,0.171,9.33,-1.08,9.392300038,4.5,-0.25,4.506939094,0,0,0,4.5,-0.25,4.506939094
08/10/2020 13:30,5.09208,0.36144,5.104891537,0.14208,0.04144,0.148,4.95,0.32,4.96033265,5.4536,0.0098,5.453608805,0.0336,0.0098,0.035,5.42,0,5.42,9.2516,-0.9062,9.295875483,0.3216,0.0938,0.335,8.93,-1,8.985816602,4.79,-0.38,4.805049427,0,0,0,4.79,-0.38,4.805049427
08/10/2020 14:00,5.01112,0.36116,5.024117853,0.14112,0.04116,0.147,4.87,0.32,4.880502023,5.3636,0.0098,5.363608953,0.0336,0.0098,0.035,5.33,0,5.33,9.15296,-1.02372,9.210031455,0.19296,0.05628,0.201,8.96,-1.08,9.024854569,5.36336,-0.29152,5.371276794,0.54336,0.15848,0.566,4.82,-0.45,4.840960648
08/10/2020 14:30,5.01016,0.34088,5.021742964,0.14016,0.04088,0.146,4.87,0.3,4.879231497,5.37896,0.32428,5.388726028,0.04896,0.01428,0.051,5.33,0.31,5.339007398,9.43952,-1.13264,9.507229418,0.29952,0.08736,0.312,9.14,-1.22,9.221062845,4.95,-0.45,4.970412458,0,0,0,4.95,-0.45,4.970412458
08/10/2020 15:00,4.91112,0.39116,4.926672894,0.14112,0.04116,0.147,4.77,0.35,4.782823434,5.25352,0.33436,5.264149409,0.08352,0.02436,0.087,5.17,0.31,5.179285665,9.29248,-1.10636,9.358109692,0.25248,0.07364,0.263,9.04,-1.18,9.116687995,4.73,-0.38,4.74523972,0,0,0,4.73,-0.38,4.74523972
08/10/2020 15:30,4.81112,0.39116,4.826995111,0.14112,0.04116,0.147,4.67,0.35,4.683097266,5.25184,0.38512,5.265941587,0.05184,0.01512,0.054,5.2,0.37,5.213146842,8.93088,-0.96016,8.982345173,0.17088,0.04984,0.178,8.76,-1.01,8.81803266,4.64,-0.38,4.655534341,0,0,0,4.64,-0.38,4.655534341
08/10/2020 16:00,4.98112,0.39116,4.996455003,0.14112,0.04116,0.147,4.84,0.35,4.852638458,5.53896,0.36428,5.550925851,0.04896,0.01428,0.051,5.49,0.35,5.501145335,8.99328,-0.87196,9.035452363,0.23328,0.06804,0.243,8.76,-0.94,8.810289439,4.93,-0.45,4.950494925,0,0,0,4.93,-0.45,4.950494925
08/10/2020 16:30,5.20112,0.39116,5.215808221,0.14112,0.04116,0.147,5.06,0.35,5.072090299,5.69264,0.55952,5.720071049,0.03264,0.00952,0.034,5.66,0.55,5.686659828,8.6528,-0.6846,8.679840148,0.2928,0.0854,0.305,8.36,-0.77,8.395385637,4.83,-0.39,4.845719761,0,0,0,4.83,-0.39,4.845719761
08/10/2020 17:00,5.16112,0.42116,5.178275331,0.14112,0.04116,0.147,5.02,0.38,5.034361926,5.66592,0.00756,5.665925044,0.02592,0.00756,0.027,5.64,0,5.64,8.40768,-0.50776,8.422998468,0.24768,0.07224,0.258,8.16,-0.58,8.180586776,4.54,-0.25,4.54687805,0,0,0,4.54,-0.25,4.54687805
08/10/2020 17:30,5.16112,0.42116,5.178275331,0.14112,0.04116,0.147,5.02,0.38,5.034361926,5.86112,0.00616,5.861123237,0.02112,0.00616,0.022,5.84,0,5.84,7.91152,-0.35164,7.919330742,0.13152,0.03836,0.137,7.78,-0.39,7.789768931,4.54,-0.3,4.549901098,0,0,0,4.54,-0.3,4.549901098
08/10/2020 18:00,5.16112,0.44116,5.179940328,0.14112,0.04116,0.147,5.02,0.4,5.03591104,5.94576,0.00168,5.945760237,0.00576,0.00168,0.006,5.94,0,5.94,7.99568,-0.37376,8.004410984,0.05568,0.01624,0.058,7.94,-0.39,7.949572316,4.42,-0.24,4.426511041,0,0,0,4.42,-0.24,4.426511041
08/10/2020 18:30,5.11112,0.46116,5.131882325,0.14112,0.04116,0.147,4.97,0.42,4.987714908,6.08,0,6.08,0,0,0,6.08,0,6.08,7.76936,-0.28852,7.774715339,0.03936,0.01148,0.041,7.73,-0.3,7.735819284,4.4,-0.24,4.406540593,0,0,0,4.4,-0.24,4.406540593
08/10/2020 19:00,5.1892,0.4606,5.209601616,0.1392,0.0406,0.145,5.05,0.42,5.067435249,6.14,0,6.14,0,0,0,6.14,0,6.14,7.71592,-0.27244,7.720728269,0.02592,0.00756,0.027,7.69,-0.28,7.695095841,4.56,-0.24,4.566311422,0,0,0,4.56,-0.24,4.566311422
08/10/2020 19:30,5.1592,0.4606,5.17971978,0.1392,0.0406,0.145,5.02,0.42,5.037539082,6.02096,0.00028,6.020960007,0.00096,0.00028,0.001,6.02,0,6.02,7.65384,-0.23888,7.657566872,0.00384,0.00112,0.004,7.65,-0.24,7.65376378,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
08/10/2020 20:00,4.91728,0.46004,4.938752818,0.13728,0.04004,0.143,4.78,0.42,4.798416405,5.74,0,5.74,0,0,0,5.74,0,5.74,7.43,-0.24,7.433875167,0,0,0,7.43,-0.24,7.433875167,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
08/10/2020 20:30,6.8292,0.4906,6.846799325,0.1392,0.0406,0.145,6.69,0.45,6.705117449,6.48,0,6.48,0,0,0,6.48,0,6.48,4.54,0.05,4.540275322,0,0,0,4.54,0.05,4.540275322,4.57,-0.28,4.578569646,0,0,0,4.57,-0.28,4.578569646
08/10/2020 21:00,6.5892,0.5306,6.61052895,0.1392,0.0406,0.145,6.45,0.49,6.468585626,4.96,0,4.96,0,0,0,4.96,0,4.96,2.89536,0.32448,2.913485335,0.01536,0.00448,0.016,2.88,0.32,2.897723244,5.86,-0.45,5.87725276,0,0,0,5.86,-0.45,5.87725276
08/10/2020 21:30,6.2792,0.5506,6.303293821,0.1392,0.0406,0.145,6.14,0.51,6.161144374,4.72,0,4.72,0,0,0,4.72,0,4.72,2.75728,0.34504,2.778784914,0.01728,0.00504,0.018,2.74,0.34,2.761014306,5.48,-0.42,5.496071324,0,0,0,5.48,-0.42,5.496071324
08/10/2020 22:00,5.90016,0.57088,5.927713893,0.14016,0.04088,0.146,5.76,0.53,5.784332286,4.33,0,4.33,0,0,0,4.33,0,4.33,2.6296,0.3428,2.65184992,0.0096,0.0028,0.01,2.62,0.34,2.641968963,5.19,-0.42,5.206966487,0,0,0,5.19,-0.42,5.206966487
08/10/2020 22:30,5.43016,0.64088,5.467848279,0.14016,0.04088,0.146,5.29,0.6,5.32391773,4.02,0,4.02,0,0,0,4.02,0,4.02,2.50032,0.40176,2.532392387,0.04032,0.01176,0.042,2.46,0.39,2.490722787,4.84,-0.33,4.851236956,0,0,0,4.84,-0.33,4.851236956
08/10/2020 23:00,5.21112,0.75116,5.264979867,0.14112,0.04116,0.147,5.07,0.71,5.119472629,3.62,0,3.62,0,0,0,3.62,0,3.62,2.72512,0.21316,2.733444018,0.04512,0.01316,0.047,2.68,0.2,2.687452325,4.04,-0.33,4.053455316,0,0,0,4.04,-0.33,4.053455316
08/10/2020 23:30,3.30112,0.62116,3.359052396,0.14112,0.04116,0.147,3.16,0.58,3.212786952,3.32,0,3.32,0,0,0,3.32,0,3.32,4.96184,0.32512,4.972480186,0.05184,0.01512,0.054,4.91,0.31,4.919776418,3.11,0.09,3.111301978,0,0,0,3.11,0.09,3.111301978
09/10/2020 00:00,3.05112,0.62116,3.113707276,0.14112,0.04116,0.147,2.91,0.58,2.967237773,3.1,0,3.1,0,0,0,3.1,0,3.1,4.71496,0.31728,4.725623176,0.02496,0.00728,0.026,4.69,0.31,4.700234037,3.02,-0.28,3.032952357,0,0,0,3.02,-0.28,3.032952357
09/10/2020 00:30,2.92208,0.62144,2.9874302,0.14208,0.04144,0.148,2.78,0.58,2.839859151,3.01,0,3.01,0,0,0,3.01,0,3.01,4.56016,0.33588,4.572512941,0.02016,0.00588,0.021,4.54,0.33,4.551977592,2.95,-0.28,2.963258342,0,0,0,2.95,-0.28,2.963258342
09/10/2020 01:00,2.86208,0.62144,2.928769298,0.14208,0.04144,0.148,2.72,0.58,2.781150841,2.89,0,2.89,0,0,0,2.89,0,2.89,4.40288,0.33084,4.415292448,0.00288,0.00084,0.003,4.4,0.33,4.412357646,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
09/10/2020 01:30,2.86304,0.64172,2.934076107,0.14304,0.04172,0.149,2.72,0.6,2.785390457,2.97096,0.00028,2.970960013,0.00096,0.00028,0.001,2.97,0,2.97,4.39592,0.33756,4.408861463,0.02592,0.00756,0.027,4.37,0.33,4.382442241,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
09/10/2020 02:00,3.07208,0.64144,3.138330894,0.14208,0.04144,0.148,2.93,0.6,2.990802568,3.33096,0.00028,3.330960012,0.00096,0.00028,0.001,3.33,0,3.33,4.36976,0.37868,4.386137367,0.02976,0.00868,0.031,4.34,0.37,4.355743335,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
09/10/2020 02:30,3.04208,0.64144,3.108970248,0.14208,0.04144,0.148,2.9,0.6,2.961418579,3.42,0,3.42,0,0,0,3.42,0,3.42,4.32208,0.37644,4.338442416,0.02208,0.00644,0.023,4.3,0.37,4.315889248,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
09/10/2020 03:00,3.04304,0.62172,3.105902156,0.14304,0.04172,0.149,2.9,0.58,2.957431318,3.42,0,3.42,0,0,0,3.42,0,3.42,4.31536,0.37448,4.331577911,0.01536,0.00448,0.016,4.3,0.37,4.315889248,2.95,0.16,2.954335797,0,0,0,2.95,0.16,2.954335797
09/10/2020 03:30,2.96208,0.62144,3.026566636,0.14208,0.04144,0.148,2.82,0.58,2.879027614,3.36,0,3.36,0,0,0,3.36,0,3.36,4.33744,0.38092,4.354134334,0.03744,0.01092,0.039,4.3,0.37,4.315889248,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
09/10/2020 04:00,2.89304,0.62172,2.959090435,0.14304,0.04172,0.149,2.75,0.58,2.810498176,3.29056,0.00308,3.290561441,0.01056,0.00308,0.011,3.28,0,3.28,4.30432,0.38876,4.321840464,0.06432,0.01876,0.067,4.24,0.37,4.25611325,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
09/10/2020 04:30,2.93208,0.60144,2.993129332,0.14208,0.04144,0.148,2.79,0.56,2.845645797,3.23864,0.00252,3.23864098,0.00864,0.00252,0.009,3.23,0,3.23,4.38032,0.38176,4.39692438,0.04032,0.01176,0.042,4.34,0.37,4.355743335,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
09/10/2020 05:00,2.93112,0.60116,2.992132651,0.14112,0.04116,0.147,2.79,0.56,2.845645797,3.19864,0.00252,3.198640993,0.00864,0.00252,0.009,3.19,0,3.19,4.47224,0.35232,4.486096299,0.04224,0.01232,0.044,4.43,0.34,4.443028247,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
09/10/2020 05:30,2.99016,0.60088,3.049936655,0.14016,0.04088,0.146,2.85,0.56,2.904496514,3.27056,0.00308,3.27056145,0.01056,0.00308,0.011,3.26,0,3.26,4.61624,0.35932,4.6302033,0.06624,0.01932,0.069,4.55,0.34,4.562685613,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
09/10/2020 06:00,3.07016,0.58088,3.124628618,0.14016,0.04088,0.146,2.93,0.54,2.979345566,3.39576,0.00168,3.395760416,0.00576,0.00168,0.006,3.39,0,3.39,5.05104,0.28072,5.058834727,0.07104,0.02072,0.074,4.98,0.26,4.98678253,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
09/10/2020 06:30,3.54016,0.51088,3.576832565,0.14016,0.04088,0.146,3.4,0.47,3.432331569,3.96728,0.00504,3.967283201,0.01728,0.00504,0.018,3.95,0,3.95,6.18976,-0.22632,6.193896157,0.14976,0.04368,0.156,6.04,-0.27,6.046031756,3.44,0,3.44,0,0,0,3.44,0,3.44
09/10/2020 07:00,3.93016,0.48088,3.959470066,0.14016,0.04088,0.146,3.79,0.44,3.815455412,4.40688,0.00784,4.406886974,0.02688,0.00784,0.028,4.38,0,4.38,7.15248,-0.42136,7.164880627,0.13248,0.03864,0.138,7.02,-0.46,7.035055082,3.82,-0.22,3.826329834,0,0,0,3.82,-0.22,3.826329834
09/10/2020 07:30,4.43016,0.48088,4.456182582,0.14016,0.04088,0.146,4.29,0.44,4.312505072,4.98304,0.00672,4.983044531,0.02304,0.00672,0.024,4.96,0,4.96,7.87616,-0.55612,7.895768854,0.11616,0.03388,0.121,7.76,-0.59,7.782396803,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
09/10/2020 08:00,4.75824,0.46032,4.780454204,0.13824,0.04032,0.144,4.62,0.42,4.639051627,5.24632,0.00476,5.246322159,0.01632,0.00476,0.017,5.23,0,5.23,8.32288,-0.59416,8.344061217,0.12288,0.03584,0.128,8.2,-0.63,8.224165611,4.26,-0.24,4.266755207,0,0,0,4.26,-0.24,4.266755207
09/10/2020 08:30,5.03112,0.40116,5.047088052,0.14112,0.04116,0.147,4.89,0.36,4.903233627,5.5448,0.0014,5.544800177,0.0048,0.0014,0.005,5.54,0,5.54,9.2092,-0.8194,9.245581702,0.1392,0.0406,0.145,9.07,-0.86,9.110680545,4.56,-0.26,4.567406266,0,0,0,4.56,-0.26,4.567406266
09/10/2020 09:00,5.11112,0.37116,5.124578753,0.14112,0.04116,0.147,4.97,0.33,4.980943686,5.61,0,5.61,0,0,0,5.61,0,5.61,9.1144,-0.7708,9.146935006,0.1344,0.0392,0.14,8.98,-0.81,9.016457176,4.86,-0.37,4.874064013,0,0,0,4.86,-0.37,4.874064013
09/10/2020 09:30,5.09112,0.34116,5.102537898,0.14112,0.04116,0.147,4.95,0.3,4.959082576,5.69288,0.00084,5.692880062,0.00288,0.00084,0.003,5.69,0,5.69,9.13968,-0.74676,9.170136368,0.07968,0.02324,0.083,9.06,-0.77,9.092661876,4.91,-0.37,4.923921202,0,0,0,4.91,-0.37,4.923921202
09/10/2020 10:00,5.25112,0.34116,5.262190742,0.14112,0.04116,0.147,5.11,0.3,5.118798687,5.99728,0.40504,6.010942089,0.01728,0.00504,0.018,5.98,0.4,5.993362996,9.25856,-0.77292,9.290766309,0.05856,0.01708,0.061,9.2,-0.79,9.233856183,5.02,-0.35,5.032186404,0,0,0,5.02,-0.35,5.032186404
09/10/2020 10:30,5.25112,0.34116,5.262190742,0.14112,0.04116,0.147,5.11,0.3,5.118798687,5.91824,0.00532,5.918242391,0.01824,0.00532,0.019,5.9,0,5.9,9.17808,-0.75556,9.209127179,0.11808,0.03444,0.123,9.06,-0.79,9.094377384,5.05,-0.37,5.063536314,0,0,0,5.05,-0.37,5.063536314
09/10/2020 11:00,5.27112,0.34116,5.282148824,0.14112,0.04116,0.147,5.13,0.3,5.138764443,5.8488,0.3984,5.862353111,0.0288,0.0084,0.03,5.82,0.39,5.833052374,9.03256,-0.62092,9.053876617,0.20256,0.05908,0.211,8.83,-0.68,8.856144759,5.02,-0.37,5.03361699,0,0,0,5.02,-0.37,5.03361699
09/10/2020 11:30,5.18112,0.37116,5.194397386,0.14112,0.04116,0.147,5.04,0.33,5.050792017,5.74224,0.43232,5.758491191,0.04224,0.01232,0.044,5.7,0.42,5.715452738,8.62456,-0.63492,8.647899086,0.15456,0.04508,0.161,8.47,-0.68,8.497252497,4.77,-0.3,4.779424652,0,0,0,4.77,-0.3,4.779424652
09/10/2020 12:00,5.06112,0.37116,5.074711361,0.14112,0.04116,0.147,4.92,0.33,4.931054654,5.48528,0.34904,5.496373859,0.06528,0.01904,0.068,5.42,0.33,5.430036832,8.44216,-0.59812,8.463321629,0.21216,0.06188,0.221,8.23,-0.66,8.256421743,4.67,-0.3,4.679626053,0,0,0,4.67,-0.3,4.679626053
09/10/2020 12:30,5.22112,0.37116,5.234295922,0.14112,0.04116,0.147,5.08,0.33,5.09070722,5.7436,0.3098,5.751948974,0.0336,0.0098,0.035,5.71,0.3,5.71787548,8.5248,-0.5086,8.539958372,0.2448,0.0714,0.255,8.28,-0.58,8.300289152,4.98,-0.3,4.989027961,0,0,0,4.98,-0.3,4.989027961
09/10/2020 13:00,5.18112,0.37116,5.194397386,0.14112,0.04116,0.147,5.04,0.33,5.050792017,5.62072,0.00896,5.620727142,0.03072,0.00896,0.032,5.59,0,5.59,8.3896,-0.5522,8.407753148,0.1296,0.0378,0.135,8.26,-0.59,8.28104462,5.59504,-0.06228,5.595386618,0.81504,0.23772,0.849,4.78,-0.3,4.789404973
09/10/2020 13:30,5.21112,0.40116,5.226538147,0.14112,0.04116,0.147,5.07,0.36,5.082764996,5.76536,0.00448,5.765361741,0.01536,0.00448,0.016,5.75,0,5.75,8.31848,-0.43836,8.330022149,0.10848,0.03164,0.113,8.21,-0.47,8.223442102,4.96,-0.32,4.970311861,0,0,0,4.96,-0.32,4.970311861
09/10/2020 14:00,5.11304,0.40172,5.128796837,0.14304,0.04172,0.149,4.97,0.36,4.983021172,5.68016,0.32588,5.689500453,0.02016,0.00588,0.021,5.66,0.32,5.669038719,8.33192,-0.54444,8.349688964,0.12192,0.03556,0.127,8.21,-0.58,8.230461712,4.79,-0.28,4.798176737,0,0,0,4.79,-0.28,4.798176737
09/10/2020 14:30,4.91304,0.43172,4.931971634,0.14304,0.04172,0.149,4.77,0.39,4.78591684,5.49824,0.00532,5.498242574,0.01824,0.00532,0.019,5.48,0,5.48,8.08672,-0.60304,8.109173669,0.12672,0.03696,0.132,7.96,-0.64,7.985687196,4.81,-0.34,4.822001659,0,0,0,4.81,-0.34,4.822001659
09/10/2020 15:00,4.8792,0.4306,4.89816384,0.1392,0.0406,0.145,4.74,0.39,4.756017241,5.42496,0.24728,5.430592822,0.02496,0.00728,0.026,5.4,0.24,5.405330702,8.0408,-0.4906,8.055752789,0.1008,0.0294,0.105,7.94,-0.52,7.957009488,4.75,-0.27,4.757667496,0,0,0,4.75,-0.27,4.757667496
09/10/2020 15:30,4.75824,0.43032,4.777658757,0.13824,0.04032,0.144,4.62,0.39,4.636431818,5.46632,0.00476,5.466322072,0.01632,0.00476,0.017,5.45,0,5.45,7.75024,-0.43868,7.762645181,0.21024,0.06132,0.219,7.54,-0.5,7.556560064,4.75,-0.27,4.757667496,0,0,0,4.75,-0.27,4.757667496
09/10/2020 16:00,5.03824,0.43032,5.05658359,0.13824,0.04032,0.144,4.9,0.39,4.915495906,5.62008,0.25044,5.625657242,0.07008,0.02044,0.073,5.55,0.23,5.554763721,7.7436,-0.3502,7.751514755,0.2736,0.0798,0.285,7.47,-0.43,7.482365936,4.7,-0.25,4.70664424,0,0,0,4.7,-0.25,4.70664424
09/10/2020 16:30,5.20824,0.43032,5.225986912,0.13824,0.04032,0.144,5.07,0.39,5.084977876,5.73096,0.00028,5.730960007,0.00096,0.00028,0.001,5.73,0,5.73,7.50664,-0.32348,7.513606551,0.05664,0.01652,0.059,7.45,-0.34,7.457754354,4.7,-0.28,4.708333038,0,0,0,4.7,-0.28,4.708333038
09/10/2020 17:00,5.10824,0.43032,5.126333114,0.13824,0.04032,0.144,4.97,0.39,4.985278327,5.74248,0.00364,5.742481154,0.01248,0.00364,0.013,5.73,0,5.73,7.4492,-0.3544,7.457625628,0.0192,0.0056,0.02,7.43,-0.36,7.438716287,4.54,-0.25,4.54687805,0,0,0,4.54,-0.25,4.54687805
09/10/2020 17:30,5.10536,0.45948,5.125994791,0.13536,0.03948,0.141,4.97,0.42,4.987714908,5.91688,0.26784,5.922939068,0.02688,0.00784,0.028,5.89,0.26,5.895735747,7.34632,-0.21024,7.349327752,0.13632,0.03976,0.142,7.21,-0.25,7.214332956,4.41,-0.25,4.417080484,0,0,0,4.41,-0.25,4.417080484
09/10/2020 18:00,5.1492,0.4306,5.167173018,0.1392,0.0406,0.145,5.01,0.39,5.025156714,5.7392,0.3156,5.74787091,0.0192,0.0056,0.02,5.72,0.31,5.72839419,7.19056,-0.18192,7.192860905,0.13056,0.03808,0.136,7.06,-0.22,7.06342693,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
09/10/2020 18:30,5.15112,0.47116,5.172623029,0.14112,0.04116,0.147,5.01,0.43,5.028419235,5.79648,0.25064,5.801896311,0.03648,0.01064,0.038,5.76,0.24,5.764997832,7.06688,-0.17716,7.069100268,0.14688,0.04284,0.153,6.92,-0.22,6.923496227,4.3,0,4.3,0,0,0,4.3,0,4.3
09/10/2020 19:00,5.24112,0.41116,5.257222784,0.14112,0.04116,0.147,5.1,0.37,5.113403954,6.01248,0.00364,6.012481102,0.01248,0.00364,0.013,6,0,6,7.19264,-0.17548,7.194780289,0.15264,0.04452,0.159,7.04,-0.22,7.043436661,4.4,0,4.4,0,0,0,4.4,0,4.4
09/10/2020 19:30,5.26112,0.41116,5.277161756,0.14112,0.04116,0.147,5.12,0.37,5.133351732,5.93192,0.00056,5.931920026,0.00192,0.00056,0.002,5.93,0,5.93,7.03064,0.02352,7.030679341,0.08064,0.02352,0.084,6.95,0,6.95,4.4,-0.24,4.406540593,0,0,0,4.4,-0.24,4.406540593
09/10/2020 20:00,5.02208,0.46144,5.043234518,0.14208,0.04144,0.148,4.88,0.42,4.898040424,5.6288,0.3984,5.642881533,0.0288,0.0084,0.03,5.6,0.39,5.61356393,6.67912,0.02016,6.679150425,0.06912,0.02016,0.072,6.61,0,6.61,4.27,-0.24,4.276739412,0,0,0,4.27,-0.24,4.276739412
09/10/2020 20:30,4.72304,0.50172,4.749613647,0.14304,0.04172,0.149,4.58,0.46,4.603042472,5.27248,0.00364,5.272481256,0.01248,0.00364,0.013,5.26,0,5.26,6.5048,0.0364,6.504901844,0.1248,0.0364,0.13,6.38,0,6.38,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
09/10/2020 21:00,4.50208,0.50144,4.529919028,0.14208,0.04144,0.148,4.36,0.46,4.384198901,5.01456,0.01008,5.014570131,0.03456,0.01008,0.036,4.98,0,4.98,6.23296,0.28128,6.239303551,0.07296,0.02128,0.076,6.16,0.26,6.165484571,3.96,0,3.96,0,0,0,3.96,0,3.96
09/10/2020 21:30,4.20208,0.55144,4.238108352,0.14208,0.04144,0.148,4.06,0.51,4.091906646,4.66456,0.01008,4.664570891,0.03456,0.01008,0.036,4.63,0,4.63,6.01808,0.29444,6.025278566,0.11808,0.03444,0.123,5.9,0.26,5.905726035,3.76,0,3.76,0,0,0,3.76,0,3.76
09/10/2020 22:00,4.04304,0.55172,4.080510679,0.14304,0.04172,0.149,3.9,0.51,3.9332048,4.3596,0.0028,4.359600899,0.0096,0.0028,0.01,4.35,0,4.35,5.78224,0.33732,5.792070804,0.16224,0.04732,0.169,5.62,0.29,5.627477232,3.64,0.25,3.648575064,0,0,0,3.64,0.25,3.648575064
09/10/2020 22:30,3.79304,0.60172,3.840471247,0.14304,0.04172,0.149,3.65,0.56,3.692709033,4.1048,0.0014,4.104800239,0.0048,0.0014,0.005,4.1,0,4.1,5.44464,0.38052,5.457920868,0.10464,0.03052,0.109,5.34,0.35,5.351457745,3.43,0.25,3.439098719,0,0,0,3.43,0.25,3.439098719
09/10/2020 23:00,3.55112,0.62116,3.60503717,0.14112,0.04116,0.147,3.41,0.58,3.458973836,3.81592,0.00756,3.815927489,0.02592,0.00756,0.027,3.79,0,3.79,5.20208,0.41144,5.218325325,0.14208,0.04144,0.148,5.06,0.37,5.073509633,3.22,0.25,3.229690388,0,0,0,3.22,0.25,3.229690388
09/10/2020 23:30,3.38208,0.62144,3.438699289,0.14208,0.04144,0.148,3.24,0.58,3.291504215,3.59208,0.00644,3.592085773,0.02208,0.00644,0.023,3.57,0,3.57,4.88424,0.40332,4.900863944,0.11424,0.03332,0.119,4.77,0.37,4.784328584,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
10/10/2020 00:00,3.21304,0.62172,3.272638355,0.14304,0.04172,0.149,3.07,0.58,3.124307923,3.36288,0.00084,3.362880105,0.00288,0.00084,0.003,3.36,0,3.36,4.6188,0.4084,4.636820462,0.0288,0.0084,0.03,4.59,0.4,4.607396228,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
10/10/2020 00:30,3.07016,0.62088,3.132311351,0.14016,0.04088,0.146,2.93,0.58,2.986854533,3.19,0,3.19,0,0,0,3.19,0,3.19,4.42464,0.45052,4.447516993,0.10464,0.03052,0.109,4.32,0.42,4.340368648,2.87,0.25,2.880867925,0,0,0,2.87,0.25,2.880867925
10/10/2020 01:00,2.97112,0.62116,3.035357277,0.14112,0.04116,0.147,2.83,0.58,2.88882329,3.09016,0.00588,3.090165594,0.02016,0.00588,0.021,3.07,0,3.07,4.43136,0.45248,4.454401149,0.11136,0.03248,0.116,4.32,0.42,4.340368648,2.75,0.25,2.761340254,0,0,0,2.75,0.25,2.761340254
10/10/2020 01:30,2.97016,0.65088,3.04064059,0.14016,0.04088,0.146,2.83,0.61,2.894995682,3.14304,0.00672,3.143047184,0.02304,0.00672,0.024,3.12,0,3.12,4.42656,0.43108,4.447500804,0.10656,0.03108,0.111,4.32,0.4,4.338478996,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
10/10/2020 02:00,3.13016,0.65088,3.197115325,0.14016,0.04088,0.146,2.99,0.61,3.05158975,3.47264,0.00952,3.472653049,0.03264,0.00952,0.034,3.44,0,3.44,4.42656,0.43108,4.447500804,0.10656,0.03108,0.111,4.32,0.4,4.338478996,2.83,0.25,2.841020943,0,0,0,2.83,0.25,2.841020943
10/10/2020 02:30,3.0992,0.6506,3.166752437,0.1392,0.0406,0.145,2.96,0.61,3.022201185,3.54248,0.00364,3.54248187,0.01248,0.00364,0.013,3.53,0,3.53,4.4036,0.4648,4.428061879,0.1536,0.0448,0.16,4.25,0.42,4.270702518,2.83,0.27,2.842850682,0,0,0,2.83,0.27,2.842850682
10/10/2020 03:00,3.08016,0.62088,3.142113556,0.14016,0.04088,0.146,2.94,0.58,2.996664813,3.51552,0.01036,3.515535265,0.03552,0.01036,0.037,3.48,0,3.48,4.38152,0.45836,4.405429763,0.13152,0.03836,0.137,4.25,0.42,4.270702518,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
10/10/2020 03:30,3.04016,0.62088,3.102912309,0.14016,0.04088,0.146,2.9,0.58,2.957431318,3.51264,0.00952,3.512652901,0.03264,0.00952,0.034,3.48,0,3.48,4.45904,0.45472,4.482165548,0.11904,0.03472,0.124,4.34,0.42,4.360275221,2.79,0.24,2.800303555,0,0,0,2.79,0.24,2.800303555
10/10/2020 04:00,2.99112,0.62116,3.054936759,0.14112,0.04116,0.147,2.85,0.58,2.908418814,3.46728,0.00504,3.467283663,0.01728,0.00504,0.018,3.45,0,3.45,4.35752,0.45136,4.380833985,0.10752,0.03136,0.112,4.25,0.42,4.270702518,2.71,0.24,2.72060655,0,0,0,2.71,0.24,2.72060655
10/10/2020 04:30,2.99016,0.62088,3.053939882,0.14016,0.04088,0.146,2.85,0.58,2.908418814,3.32152,0.00336,3.321521699,0.01152,0.00336,0.012,3.31,0,3.31,4.38552,0.46536,4.410141222,0.15552,0.04536,0.162,4.23,0.42,4.250799925,2.77,0.24,2.780377672,0,0,0,2.77,0.24,2.780377672
10/10/2020 05:00,2.93016,0.60088,2.991135971,0.14016,0.04088,0.146,2.79,0.56,2.845645797,3.27632,0.00476,3.276323458,0.01632,0.00476,0.017,3.26,0,3.26,4.4124,0.4732,4.437701207,0.1824,0.0532,0.19,4.23,0.42,4.250799925,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
10/10/2020 05:30,2.9292,0.6006,2.990139294,0.1392,0.0406,0.145,2.79,0.56,2.845645797,3.25744,0.01092,3.257458304,0.03744,0.01092,0.039,3.22,0,3.22,4.49752,0.45636,4.520613963,0.22752,0.06636,0.237,4.27,0.39,4.287773315,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
10/10/2020 06:00,2.97824,0.58032,3.034251934,0.13824,0.04032,0.144,2.84,0.54,2.890882218,3.2632,0.2926,3.276291959,0.0432,0.0126,0.045,3.22,0.28,3.232150987,4.6816,0.4188,4.700294884,0.2016,0.0588,0.21,4.48,0.36,4.494441011,2.77,0.26,2.782175408,0,0,0,2.77,0.26,2.782175408
10/10/2020 06:30,3.08728,0.56004,3.137665151,0.13728,0.04004,0.143,2.95,0.52,2.995479928,3.55512,0.29316,3.567186707,0.04512,0.01316,0.047,3.51,0.28,3.52115038,5.36032,0.34676,5.371524272,0.16032,0.04676,0.167,5.2,0.3,5.208646657,2.92,0.24,2.929846412,0,0,0,2.92,0.24,2.929846412
10/10/2020 07:00,3.23824,0.56032,3.286359201,0.13824,0.04032,0.144,3.1,0.52,3.143310357,3.86456,0.01008,3.864573146,0.03456,0.01008,0.036,3.83,0,3.83,5.84552,-0.18464,5.848435346,0.15552,0.04536,0.162,5.69,-0.23,5.694646609,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
10/10/2020 07:30,3.54016,0.56088,3.584315723,0.14016,0.04088,0.146,3.4,0.52,3.439534852,4.1644,0.0042,4.164402118,0.0144,0.0042,0.015,4.15,0,4.15,6.214,-0.188,6.21684325,0.144,0.042,0.15,6.07,-0.23,6.074355933,3.37,0,3.37,0,0,0,3.37,0,3.37
10/10/2020 08:00,3.7492,0.5606,3.790880241,0.1392,0.0406,0.145,3.61,0.52,3.647259245,4.3048,0.0014,4.304800228,0.0048,0.0014,0.005,4.3,0,4.3,6.47632,-0.19024,6.47911352,0.13632,0.03976,0.142,6.34,-0.23,6.344170553,3.53,0,3.53,0,0,0,3.53,0,3.53
10/10/2020 08:30,4.03824,0.53032,4.072913159,0.13824,0.04032,0.144,3.9,0.49,3.930661522,4.54072,0.22896,4.546488843,0.03072,0.00896,0.032,4.51,0.22,4.515362665,6.79024,-0.18868,6.792860914,0.21024,0.06132,0.219,6.58,-0.25,6.584747527,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
10/10/2020 09:00,4.25728,0.50004,4.286545579,0.13728,0.04004,0.143,4.12,0.46,4.145600077,4.78608,0.30344,4.795689481,0.04608,0.01344,0.048,4.74,0.29,4.748863022,6.97944,-0.18308,6.981840803,0.22944,0.06692,0.239,6.75,-0.25,6.754628043,4.11,-0.25,4.117596386,0,0,0,4.11,-0.25,4.117596386
10/10/2020 09:30,4.53728,0.46004,4.560542358,0.13728,0.04004,0.143,4.4,0.42,4.42,5.0724,0.2682,5.079485505,0.0624,0.0182,0.065,5.01,0.25,5.016233647,7.142,-0.159,7.143769663,0.312,0.091,0.325,6.83,-0.25,6.834573871,4.32,-0.25,4.32722775,0,0,0,4.32,-0.25,4.32722775
10/10/2020 10:00,4.66824,0.44032,4.688960055,0.13824,0.04032,0.144,4.53,0.4,4.547625754,5.17624,0.26932,5.18324163,0.06624,0.01932,0.069,5.11,0.25,5.116111805,7.35576,-0.14332,7.357156095,0.36576,0.10668,0.381,6.99,-0.25,6.994469244,4.43,-0.25,4.437048569,0,0,0,4.43,-0.25,4.437048569
10/10/2020 10:30,4.80824,0.44032,4.828359307,0.13824,0.04032,0.144,4.67,0.4,4.687099316,5.29488,0.25184,5.300865741,0.07488,0.02184,0.078,5.22,0.23,5.225064593,7.34888,-0.12116,7.349878706,0.33888,0.09884,0.353,7.01,-0.22,7.013451361,4.5,-0.25,4.506939094,0,0,0,4.5,-0.25,4.506939094
10/10/2020 11:00,4.88824,0.44032,4.908031377,0.13824,0.04032,0.144,4.75,0.4,4.766812352,5.28624,0.46932,5.307032561,0.06624,0.01932,0.069,5.22,0.45,5.239360648,7.24952,-0.13264,7.250733315,0.29952,0.08736,0.312,6.95,-0.22,6.953481143,4.5,-0.27,4.508092723,0,0,0,4.5,-0.27,4.508092723
10/10/2020 11:30,4.93728,0.44004,4.956850714,0.13728,0.04004,0.143,4.8,0.4,4.816637832,5.31224,0.35232,5.323910518,0.04224,0.01232,0.044,5.27,0.34,5.280956353,7.0676,-0.1332,7.06885507,0.2976,0.0868,0.31,6.77,-0.22,6.773573651,5.98208,0.15644,5.984125216,1.46208,0.42644,1.523,4.52,-0.27,4.528056978
10/10/2020 12:00,5.00728,0.44004,5.02657818,0.13728,0.04004,0.143,4.87,0.4,4.886399492,5.28472,0.25596,5.290914949,0.05472,0.01596,0.057,5.23,0.24,5.235503796,6.96512,0.08316,6.965616426,0.28512,0.08316,0.297,6.68,0,6.68,4.642,-0.214,4.646930169,0.192,0.056,0.2,4.45,-0.27,4.458183487
10/10/2020 12:30,4.98728,0.44004,5.006655271,0.13728,0.04004,0.143,4.85,0.4,4.866466891,5.35952,0.33736,5.370127224,0.05952,0.01736,0.062,5.3,0.32,5.309651589,6.82216,0.09688,6.822847851,0.33216,0.09688,0.346,6.49,0,6.49,5.6944,0.0842,5.695022476,1.2144,0.3542,1.265,4.48,-0.27,4.488128786
10/10/2020 13:00,4.78824,0.47032,4.811282906,0.13824,0.04032,0.144,4.65,0.43,4.669839398,5.39648,0.26064,5.402770549,0.03648,0.01064,0.038,5.36,0.25,5.365827056,6.602,0.091,6.602627129,0.312,0.091,0.325,6.29,0,6.29,8.79424,0.98832,8.849600759,4.31424,1.25832,4.494,4.48,-0.27,4.488128786
10/10/2020 13:30,4.71824,0.47032,4.741623098,0.13824,0.04032,0.144,4.58,0.43,4.600141302,5.09336,0.26848,5.100431119,0.06336,0.01848,0.066,5.03,0.25,5.036208892,6.45808,0.36444,6.468354799,0.35808,0.10444,0.373,6.1,0.26,6.105538469,10.16704,1.45872,10.27115215,5.92704,1.72872,6.174,4.24,-0.27,4.248588001
10/10/2020 14:00,4.5892,0.4706,4.613265763,0.1392,0.0406,0.145,4.45,0.43,4.47072701,4.89776,0.30268,4.907103851,0.07776,0.02268,0.081,4.82,0.28,4.82812593,6.19944,0.39692,6.212133434,0.46944,0.13692,0.489,5.73,0.26,5.735895745,9.73856,1.39208,9.837552419,5.69856,1.66208,5.936,4.04,-0.27,4.049012225
10/10/2020 14:30,4.50016,0.49088,4.526853565,0.14016,0.04088,0.146,4.36,0.45,4.38316096,4.8264,0.3052,4.836040116,0.0864,0.0252,0.09,4.74,0.28,4.74826284,6.17792,0.39356,6.190443037,0.45792,0.13356,0.477,5.72,0.26,5.725906042,10.69168,1.62424,10.8143505,6.63168,1.93424,6.908,4.06,-0.31,4.071817776
10/10/2020 15:00,4.54016,0.49088,4.566619756,0.14016,0.04088,0.146,4.4,0.45,4.422951503,4.82912,0.36016,4.8425319,0.06912,0.02016,0.072,4.76,0.34,4.772127408,6.21368,0.37024,6.224700539,0.34368,0.10024,0.358,5.87,0.27,5.876206259,4.92,1.11E-16,4.92,0.96,0.28,1,3.96,-0.28,3.969886648
10/10/2020 15:30,4.47016,0.52088,4.500405137,0.14016,0.04088,0.146,4.33,0.48,4.356523844,4.82912,0.24016,4.835088086,0.06912,0.02016,0.072,4.76,0.22,4.765081321,6.18416,0.38788,6.196312274,0.40416,0.11788,0.421,5.78,0.27,5.786302792,6.9688,0.9184,7.029056267,3.1488,0.9184,3.28,3.82,0,3.82
10/10/2020 16:00,4.47112,0.52116,4.501391096,0.14112,0.04116,0.147,4.33,0.48,4.356523844,5.00952,0.27736,5.017192362,0.05952,0.01736,0.062,4.95,0.26,4.95682358,6.21056,0.37808,6.222057538,0.37056,0.10808,0.386,5.84,0.27,5.846238107,8.13424,0.97832,8.192860941,4.31424,1.25832,4.494,3.82,-0.28,3.830248034
10/10/2020 16:30,4.56016,0.54088,4.592124824,0.14016,0.04088,0.146,4.42,0.5,4.448190643,4.98296,0.33128,4.993960032,0.07296,0.02128,0.076,4.91,0.31,4.919776418,6.06056,0.39808,6.073619613,0.37056,0.10808,0.386,5.69,0.29,5.697385365,6.84656,0.59108,6.872027314,2.98656,0.87108,3.111,3.86,-0.28,3.870142116
10/10/2020 17:00,4.73824,0.54032,4.768947892,0.13824,0.04032,0.144,4.6,0.5,4.627094121,5.28664,0.32652,5.296713868,0.05664,0.01652,0.059,5.23,0.31,5.239179325,6.41464,0.37052,6.425332007,0.34464,0.10052,0.359,6.07,0.27,6.076001975,4.314,-0.118,4.315613514,0.384,0.112,0.4,3.93,-0.23,3.936724527
10/10/2020 17:30,4.92728,0.52004,4.954647293,0.13728,0.04004,0.143,4.79,0.48,4.813990029,5.73264,0.28952,5.739946272,0.03264,0.00952,0.034,5.7,0.28,5.706873049,6.6504,0.3722,6.660807233,0.3504,0.1022,0.365,6.3,0.27,6.30578306,3.96,-0.23,3.966673669,0,0,0,3.96,-0.23,3.966673669
