Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/10/2020 18:00,4.92728,0.52004,4.954647293,0.13728,0.04004,0.143,4.79,0.48,4.813990029,5.7848,0.0014,5.784800169,0.0048,0.0014,0.005,5.78,0,5.78,6.93552,0.35036,6.944363887,0.27552,0.08036,0.287,6.66,0.27,6.665470726,3.9,-0.23,3.906776165,0,0,0,3.9,-0.23,3.906776165
10/10/2020 18:30,4.86632,0.51976,4.893998447,0.13632,0.03976,0.142,4.73,0.48,4.754292797,5.6944,0.3442,5.70479316,0.0144,0.0042,0.015,5.68,0.34,5.690166957,6.81392,0.34156,6.822475284,0.31392,0.09156,0.327,6.5,0.25,6.504805916,3.78,0,3.78,0,0,0,3.78,0,3.78
10/10/2020 19:00,4.99344,0.46892,5.015409156,0.13344,0.03892,0.139,4.86,0.43,4.87898555,5.88016,0.39588,5.893471184,0.02016,0.00588,0.021,5.86,0.39,5.872963477,6.84568,0.33624,6.853932594,0.29568,0.08624,0.308,6.55,0.25,6.554769256,3.83,0,3.83,0,0,0,3.83,0,3.83
10/10/2020 19:30,4.93016,0.50088,4.955538154,0.14016,0.04088,0.146,4.79,0.46,4.812036991,5.57864,0.00252,5.578640569,0.00864,0.00252,0.009,5.57,0,5.57,6.82648,0.30064,6.833096926,0.27648,0.08064,0.288,6.55,0.22,6.553693615,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
10/10/2020 20:00,4.77208,0.50144,4.798352801,0.14208,0.04144,0.148,4.63,0.46,4.652794859,5.18096,0.00028,5.180960008,0.00096,0.00028,0.001,5.18,0,5.18,6.4416,0.3488,6.451036506,0.2016,0.0588,0.21,6.24,0.29,6.246735147,3.72,0,3.72,0,0,0,3.72,0,3.72
10/10/2020 20:30,4.55112,0.54116,4.583180926,0.14112,0.04116,0.147,4.41,0.5,4.438254161,4.81632,0.00476,4.816322352,0.01632,0.00476,0.017,4.8,0,4.8,6.13208,0.33144,6.141030663,0.14208,0.04144,0.148,5.99,0.29,5.997015925,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
10/10/2020 21:00,4.39112,0.56116,4.426831305,0.14112,0.04116,0.147,4.25,0.52,4.28169359,4.65768,0.00224,4.657680539,0.00768,0.00224,0.008,4.65,0,4.65,5.92968,0.35324,5.940192202,0.07968,0.02324,0.083,5.85,0.33,5.8593003,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
10/10/2020 21:30,4.16112,0.56116,4.198787944,0.14112,0.04116,0.147,4.02,0.52,4.053492321,4.37096,0.00028,4.370960009,0.00096,0.00028,0.001,4.37,0,4.37,5.73744,0.36092,5.748780827,0.03744,0.01092,0.039,5.7,0.35,5.710735504,3.32,0,3.32,0,0,0,3.32,0,3.32
10/10/2020 22:00,4.04208,0.56144,4.080885394,0.14208,0.04144,0.148,3.9,0.52,3.934513947,4.19192,0.00056,4.191920037,0.00192,0.00056,0.002,4.19,0,4.19,5.4044,0.3942,5.418757514,0.0144,0.0042,0.015,5.39,0.39,5.404091043,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
10/10/2020 22:30,3.80016,0.60088,3.847372194,0.14016,0.04088,0.146,3.66,0.56,3.702593686,4.01,0,4.01,0,0,0,4.01,0,4.01,5.20376,0.44568,5.222810431,0.05376,0.01568,0.056,5.15,0.43,5.167920278,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
10/10/2020 23:00,3.5792,0.6206,3.632604713,0.1392,0.0406,0.145,3.44,0.58,3.488552709,3.69192,0.00056,3.691920042,0.00192,0.00056,0.002,3.69,0,3.69,4.90432,0.44876,4.924808646,0.06432,0.01876,0.067,4.84,0.43,4.859063696,2.9,0.26,2.911631845,0,0,0,2.9,0.26,2.911631845
10/10/2020 23:30,3.3692,0.6506,3.431441242,0.1392,0.0406,0.145,3.23,0.61,3.287095983,3.40864,0.00252,3.408640932,0.00864,0.00252,0.009,3.4,0,3.4,4.69568,0.48624,4.72078807,0.05568,0.01624,0.058,4.64,0.47,4.663743132,2.77,0.26,2.782175408,0,0,0,2.77,0.26,2.782175408
11/10/2020 00:00,3.22016,0.65088,3.285281601,0.14016,0.04088,0.146,3.08,0.61,3.139824836,3.23,0,3.23,0,0,0,3.23,0,3.23,4.47472,0.48596,4.501030571,0.05472,0.01596,0.057,4.42,0.47,4.444918447,2.71,0.26,2.722443755,0,0,0,2.71,0.26,2.722443755
11/10/2020 00:30,3.0892,0.6306,3.152905485,0.1392,0.0406,0.145,2.95,0.59,3.008421513,3.05,0,3.05,0,0,0,3.05,0,3.05,4.39224,0.48232,4.418642869,0.04224,0.01232,0.044,4.35,0.47,4.375317131,2.64,0.26,2.652772135,0,0,0,2.64,0.26,2.652772135
11/10/2020 01:00,3.02112,0.64116,3.088406094,0.14112,0.04116,0.147,2.88,0.6,2.941836161,2.98,0,2.98,0,0,0,2.98,0,2.98,4.36184,0.48512,4.388734396,0.05184,0.01512,0.054,4.31,0.47,4.335550715,2.55,0.28,2.56532649,0,0,0,2.55,0.28,2.56532649
11/10/2020 01:30,3.02112,0.64116,3.088406094,0.14112,0.04116,0.147,2.88,0.6,2.941836161,3.12,0,3.12,0,0,0,3.12,0,3.12,4.314,0.457,4.338138426,0.024,0.007,0.025,4.29,0.45,4.313536832,2.57,0.28,2.585207922,0,0,0,2.57,0.28,2.585207922
11/10/2020 02:00,3.22016,0.61088,3.277591311,0.14016,0.04088,0.146,3.08,0.57,3.132299475,3.47096,0.00028,3.470960011,0.00096,0.00028,0.001,3.47,0,3.47,4.298,0.464,4.322973514,0.048,0.014,0.05,4.25,0.45,4.273757129,2.66,0.28,2.674696244,0,0,0,2.66,0.28,2.674696244
11/10/2020 02:30,3.19208,0.63144,3.253934726,0.14208,0.04144,0.148,3.05,0.59,3.106541485,3.55,0,3.55,0,0,0,3.55,0,3.55,4.3384,0.4612,4.362845402,0.0384,0.0112,0.04,4.3,0.45,4.323482393,2.66,0.28,2.674696244,0,0,0,2.66,0.28,2.674696244
11/10/2020 03:00,3.15304,0.63172,3.215700763,0.14304,0.04172,0.149,3.01,0.59,3.067278924,3.52,0,3.52,0,0,0,3.52,0,3.52,4.36624,0.46932,4.391390782,0.06624,0.01932,0.069,4.3,0.45,4.323482393,2.64,0.28,2.654806961,0,0,0,2.64,0.28,2.654806961
11/10/2020 03:30,3.10208,0.61144,3.161765203,0.14208,0.04144,0.148,2.96,0.57,3.014382192,3.52096,0.00028,3.520960011,0.00096,0.00028,0.001,3.52,0,3.52,4.322,0.431,4.343437003,0.072,0.021,0.075,4.25,0.41,4.269730671,2.64,0.26,2.652772135,0,0,0,2.64,0.26,2.652772135
11/10/2020 04:00,3.02112,0.61116,3.082317732,0.14112,0.04116,0.147,2.88,0.57,2.935864438,3.32,0,3.32,0,0,0,3.32,0,3.32,4.29792,0.46856,4.323385803,0.09792,0.02856,0.102,4.2,0.44,4.222984726,2.6,0.26,2.612967661,0,0,0,2.6,0.26,2.612967661
11/10/2020 04:30,2.98016,0.61088,3.042125573,0.14016,0.04088,0.146,2.84,0.57,2.89663598,3.21096,0.00028,3.210960012,0.00096,0.00028,0.001,3.21,0,3.21,4.18064,0.46352,4.206257434,0.08064,0.02352,0.084,4.1,0.44,4.123542167,2.68,0.26,2.692582404,0,0,0,2.68,0.26,2.692582404
11/10/2020 05:00,2.98112,0.61116,3.043122245,0.14112,0.04116,0.147,2.84,0.57,2.89663598,3.17,0,3.17,0,0,0,3.17,0,3.17,4.19488,0.46184,4.220226819,0.07488,0.02184,0.078,4.12,0.44,4.143428532,2.64,0.26,2.652772135,0,0,0,2.64,0.26,2.652772135
11/10/2020 05:30,2.96112,0.59116,3.019553245,0.14112,0.04116,0.147,2.82,0.55,2.873134177,3.2,0,3.2,0,0,0,3.2,0,3.2,4.23328,0.47304,4.259627495,0.11328,0.03304,0.118,4.12,0.44,4.143428532,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
11/10/2020 06:00,2.94016,0.55088,2.991322383,0.14016,0.04088,0.146,2.8,0.51,2.846067462,3.2,0,3.2,0,0,0,3.2,0,3.2,4.36928,0.42604,4.390002027,0.08928,0.02604,0.093,4.28,0.4,4.298650951,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
11/10/2020 06:30,2.96824,0.55032,3.018824407,0.13824,0.04032,0.144,2.83,0.51,2.875586897,3.35,0,3.35,0,0,0,3.35,0,3.35,4.58832,0.38576,4.604507704,0.08832,0.02576,0.092,4.5,0.36,4.514377033,2.71,0.26,2.722443755,0,0,0,2.71,0.26,2.722443755
11/10/2020 07:00,3.09824,0.55032,3.146735324,0.13824,0.04032,0.144,2.96,0.51,3.003614489,3.61,0,3.61,0,0,0,3.61,0,3.61,4.81712,0.33416,4.828696304,0.11712,0.03416,0.122,4.7,0.3,4.709564736,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
11/10/2020 07:30,3.2092,0.5806,3.261297441,0.1392,0.0406,0.145,3.07,0.54,3.11713009,3.72,0,3.72,0,0,0,3.72,0,3.72,5.05352,0.32436,5.063918818,0.08352,0.02436,0.087,4.97,0.3,4.979046093,3.15,0.23,3.158385664,0,0,0,3.15,0.23,3.158385664
11/10/2020 08:00,3.3592,0.5806,3.409005867,0.1392,0.0406,0.145,3.22,0.54,3.264965543,3.77,0,3.77,0,0,0,3.77,0,3.77,5.13496,0.36228,5.147723866,0.14496,0.04228,0.151,4.99,0.32,5.000249994,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
11/10/2020 08:30,3.53728,0.58004,3.584521753,0.13728,0.04004,0.143,3.4,0.54,3.442615285,3.98,0,3.98,0,0,0,3.98,0,3.98,5.46872,0.34296,5.479463477,0.07872,0.02296,0.082,5.39,0.32,5.399490717,3.33,0.23,3.337933492,0,0,0,3.33,0.23,3.337933492
11/10/2020 09:00,3.85728,0.54004,3.894900795,0.13728,0.04004,0.143,3.72,0.5,3.753451745,4.20096,0.00028,4.200960009,0.00096,0.00028,0.001,4.2,0,4.2,5.65472,0.28596,5.661945902,0.05472,0.01596,0.057,5.6,0.27,5.60650515,3.41,0,3.41,0,0,0,3.41,0,3.41
11/10/2020 09:30,4.16112,0.50116,4.191190881,0.14112,0.04116,0.147,4.02,0.46,4.046232816,4.4548,0.0014,4.45480022,0.0048,0.0014,0.005,4.45,0,4.45,5.84224,0.28232,5.849057428,0.04224,0.01232,0.044,5.8,0.27,5.806281082,3.51,0,3.51,0,0,0,3.51,0,3.51
11/10/2020 10:00,4.3392,0.5006,4.367980884,0.1392,0.0406,0.145,4.2,0.46,4.225115383,4.6096,0.0028,4.60960085,0.0096,0.0028,0.01,4.6,0,4.6,5.85856,0.28708,5.865589501,0.05856,0.01708,0.061,5.8,0.27,5.806281082,8.61048,1.45264,8.732154877,4.98048,1.45264,5.188,3.63,0,3.63
11/10/2020 10:30,4.45112,0.50116,4.479244423,0.14112,0.04116,0.147,4.31,0.46,4.334478054,4.82152,0.00336,4.821521171,0.01152,0.00336,0.012,4.81,0,4.81,6.04696,0.29828,6.054312199,0.09696,0.02828,0.101,5.95,0.27,5.9561229,9.60992,1.72956,9.764319751,5.92992,1.72956,6.177,3.68,0,3.68
11/10/2020 11:00,4.65112,0.47116,4.674923422,0.14112,0.04116,0.147,4.51,0.43,4.530452516,4.88112,0.00616,4.881123887,0.02112,0.00616,0.022,4.86,0,4.86,6.03768,0.30724,6.045492221,0.12768,0.03724,0.133,5.91,0.27,5.916164298,14.0424,2.7232,14.30401398,10.2624,2.9932,10.69,3.78,-0.27,3.789630589
11/10/2020 11:30,4.65112,0.47116,4.674923422,0.14112,0.04116,0.147,4.51,0.43,4.530452516,4.78072,0.00896,4.780728396,0.03072,0.00896,0.032,4.75,0,4.75,6.00864,0.30752,6.016504234,0.12864,0.03752,0.134,5.88,0.27,5.886195715,18.09912,3.91516,18.51773805,14.34912,4.18516,14.947,3.75,-0.27,3.759707435
11/10/2020 12:00,4.5392,0.4706,4.563529446,0.1392,0.0406,0.145,4.4,0.43,4.420961434,4.8488,0.0084,4.848807276,0.0288,0.0084,0.03,4.82,0,4.82,6.06208,0.31144,6.07007486,0.14208,0.04144,0.148,5.92,0.27,5.926153896,16.51512,3.47316,16.87637488,12.76512,3.72316,13.297,3.75,-0.25,3.758324095
11/10/2020 12:30,4.51016,0.47088,4.534674321,0.14016,0.04088,0.146,4.37,0.43,4.391104645,4.81224,0.01232,4.81225577,0.04224,0.01232,0.044,4.77,0,4.77,6.02888,0.33384,6.038115865,0.21888,0.06384,0.228,5.81,0.27,5.816270283,20.75432,4.70376,21.28067567,16.98432,4.95376,17.692,3.77,-0.25,3.778280032
11/10/2020 13:00,4.54016,0.47088,4.564513205,0.14016,0.04088,0.146,4.4,0.43,4.420961434,4.81032,0.01176,4.810334375,0.04032,0.01176,0.042,4.77,0,4.77,6.104,0.312,6.111968586,0.144,0.042,0.15,5.96,0.27,5.966112637,19.9784,4.4312,20.46391947,16.1184,4.7012,16.79,3.86,-0.27,3.869431483
11/10/2020 13:30,4.54016,0.47088,4.564513205,0.14016,0.04088,0.146,4.4,0.43,4.420961434,4.91112,0.00616,4.911123863,0.02112,0.00616,0.022,4.89,0,4.89,6.18016,0.34088,6.189553845,0.14016,0.04088,0.146,6.04,0.3,6.047445742,12.6032,2.2276,12.79854882,8.5632,2.4976,8.92,4.04,-0.27,4.049012225
11/10/2020 14:00,4.63112,0.48116,4.656048475,0.14112,0.04116,0.147,4.49,0.44,4.511507509,4.8696,0.0028,4.869600805,0.0096,0.0028,0.01,4.86,0,4.86,6.04272,0.32996,6.051721953,0.10272,0.02996,0.107,5.94,0.3,5.947570933,14.72672,2.84696,14.99938209,10.68672,3.11696,11.132,4.04,-0.27,4.049012225
11/10/2020 14:30,4.50112,0.50116,4.528933936,0.14112,0.04116,0.147,4.36,0.46,4.384198901,4.81728,0.00504,4.817282637,0.01728,0.00504,0.018,4.8,0,4.8,5.9008,0.3494,5.911135339,0.1008,0.0294,0.105,5.8,0.32,5.808820879,9.87352,1.53936,9.992798727,6.20352,1.80936,6.462,3.67,-0.27,3.679918477
11/10/2020 15:00,4.40112,0.50116,4.429561897,0.14112,0.04116,0.147,4.26,0.46,4.284763704,4.60592,0.00756,4.605926204,0.02592,0.00756,0.027,4.58,0,4.58,5.87176,0.34968,5.882163004,0.10176,0.02968,0.106,5.77,0.32,5.778866671,12.29344,2.28892,12.50471198,8.77344,2.55892,9.139,3.52,-0.27,3.530339927
11/10/2020 15:30,4.40112,0.50116,4.429561897,0.14112,0.04116,0.147,4.26,0.46,4.284763704,4.5284,0.0112,4.52841385,0.0384,0.0112,0.04,4.49,0,4.49,5.76792,0.34856,5.778442281,0.09792,0.02856,0.102,5.67,0.32,5.679022803,9.01768,1.19224,9.096152417,5.52768,1.61224,5.758,3.49,-0.42,3.515181361
11/10/2020 16:00,4.59112,0.50116,4.61839195,0.14112,0.04116,0.147,4.45,0.46,4.473712105,4.76152,0.00336,4.761521186,0.01152,0.00336,0.012,4.75,0,4.75,5.96152,0.32836,5.970556172,0.13152,0.03836,0.137,5.83,0.29,5.837208237,12.36464,2.25552,12.56867904,8.62464,2.51552,8.984,3.74,-0.26,3.74902654
11/10/2020 16:30,4.77112,0.50116,4.7973688,0.14112,0.04116,0.147,4.63,0.46,4.652794859,5.02384,0.00112,5.023840125,0.00384,0.00112,0.004,5.02,0,5.02,6.10304,0.33172,6.11204838,0.14304,0.04172,0.149,5.96,0.29,5.967051198,7.20048,0.81264,7.246191827,3.54048,1.03264,3.688,3.66,-0.22,3.66660606
11/10/2020 17:00,4.8892,0.5106,4.915789764,0.1392,0.0406,0.145,4.75,0.47,4.773195994,5.10768,0.00224,5.107680491,0.00768,0.00224,0.008,5.1,0,5.1,6.31584,0.29212,6.322591953,0.07584,0.02212,0.079,6.24,0.27,6.245838615,3.59,0.26,3.599402728,0,0,0,3.59,0.26,3.599402728
11/10/2020 17:30,4.8922,0.5036,4.91805183,0.1392,0.0406,0.145,4.753,0.463,4.77549767,5.2074,0.0072,5.207404978,0.0144,0.0042,0.015,5.193,0.003,5.193000867,6.36812,0.28616,6.374546249,0.04512,0.01316,0.047,6.323,0.273,6.32889074,3.593,0.263,3.602612663,0,0,0,3.593,0.263,3.602612663
11/10/2020 18:00,4.88824,0.52032,4.91585427,0.13824,0.04032,0.144,4.75,0.48,4.774191031,5.39344,0.00392,5.393441425,0.01344,0.00392,0.014,5.38,0,5.38,6.43144,0.28792,6.437881515,0.06144,0.01792,0.064,6.37,0.27,6.375719567,3.58,0.26,3.589428924,0,0,0,3.58,0.26,3.589428924
11/10/2020 18:30,4.94824,0.52032,4.975521279,0.13824,0.04032,0.144,4.81,0.48,4.833890772,5.52,0,5.52,0,0,0,5.52,0,5.52,6.59392,0.27156,6.599509512,0.07392,0.02156,0.077,6.52,0.25,6.524791184,3.66,0.26,3.669223351,0,0,0,3.66,0.26,3.669223351
11/10/2020 19:00,5.07728,0.49004,5.100873592,0.13728,0.04004,0.143,4.94,0.45,4.960453608,5.72192,0.00056,5.721920027,0.00192,0.00056,0.002,5.72,0,5.72,6.68064,0.27352,6.686236909,0.08064,0.02352,0.084,6.6,0.25,6.604733151,3.84,0.22,3.84629692,0,0,0,3.84,0.22,3.84629692
11/10/2020 19:30,5.10824,0.51032,5.133667539,0.13824,0.04032,0.144,4.97,0.47,4.992173875,5.61,0,5.61,0,0,0,5.61,0,5.61,6.54352,0.31436,6.551066799,0.08352,0.02436,0.087,6.46,0.29,6.466506012,3.82,0.22,3.826329834,0,0,0,3.82,0.22,3.826329834
11/10/2020 20:00,4.87016,0.54088,4.900103019,0.14016,0.04088,0.146,4.73,0.5,4.756353645,5.37,0,5.37,0,0,0,5.37,0,5.37,6.27016,0.31588,6.278111707,0.02016,0.00588,0.021,6.25,0.31,6.257683277,3.75,-0.36,3.767240369,0,0,0,3.75,-0.36,3.767240369
11/10/2020 20:30,4.69824,0.54032,4.729207629,0.13824,0.04032,0.144,4.56,0.5,4.587330378,5,0,5,0,0,0,5,0,5,5.99632,0.34476,6.006222856,0.01632,0.00476,0.017,5.98,0.34,5.989657753,3.6,0.13,3.602346458,0,0,0,3.6,0.13,3.602346458
11/10/2020 21:00,4.44016,0.57088,4.476709148,0.14016,0.04088,0.146,4.3,0.53,4.332539671,4.75,0,4.75,0,0,0,4.75,0,4.75,5.83096,0.38028,5.843347277,0.00096,0.00028,0.001,5.83,0.38,5.842371094,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
11/10/2020 21:30,4.22824,0.59032,4.269249489,0.13824,0.04032,0.144,4.09,0.55,4.126814752,4.51,0,4.51,0,0,0,4.51,0,4.51,5.57,0.38,5.58294725,0,0,0,5.57,0.38,5.58294725,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
11/10/2020 22:00,3.97016,0.59088,4.013889585,0.14016,0.04088,0.146,3.83,0.55,3.86928934,4.3,0,4.3,0,0,0,4.3,0,4.3,5.35,0.42,5.366460659,0,0,0,5.35,0.42,5.366460659,3.23,0.27,3.241265185,0,0,0,3.23,0.27,3.241265185
11/10/2020 22:30,3.76112,0.59116,3.807294814,0.14112,0.04116,0.147,3.62,0.55,3.66154339,3.93,0,3.93,0,0,0,3.93,0,3.93,5.11,0.42,5.127231222,0,0,0,5.11,0.42,5.127231222,3.14,0.24,3.149158618,0,0,0,3.14,0.24,3.149158618
11/10/2020 23:00,3.48112,0.62116,3.536104665,0.14112,0.04116,0.147,3.34,0.58,3.389985251,3.64,0,3.64,0,0,0,3.64,0,3.64,4.85,0.45,4.870831551,0,0,0,4.85,0.45,4.870831551,3.03,0.24,3.039490089,0,0,0,3.03,0.24,3.039490089
11/10/2020 23:30,3.24208,0.62144,3.301101392,0.14208,0.04144,0.148,3.1,0.58,3.153791369,3.37,0,3.37,0,0,0,3.37,0,3.37,4.61,0.45,4.631911053,0,0,0,4.61,0.45,4.631911053,2.9,0.26,2.911631845,0,0,0,2.9,0.26,2.911631845
12/10/2020 00:00,3.07016,0.62088,3.132311351,0.14016,0.04088,0.146,2.93,0.58,2.986854533,3.16,0,3.16,0,0,0,3.16,0,3.16,4.46,0.45,4.482644309,0,0,0,4.46,0.45,4.482644309,2.8,0.26,2.812045519,0,0,0,2.8,0.26,2.812045519
12/10/2020 00:30,2.98112,0.62116,3.045146335,0.14112,0.04116,0.147,2.84,0.58,2.898620361,2.99,0,2.99,0,0,0,2.99,0,2.99,4.31,0.43,4.331397003,0,0,0,4.31,0.43,4.331397003,2.73,0.26,2.742353004,0,0,0,2.73,0.26,2.742353004
12/10/2020 01:00,2.87112,0.62116,2.937544859,0.14112,0.04116,0.147,2.73,0.58,2.790931744,2.94,0,2.94,0,0,0,2.94,0,2.94,4.19,0.43,4.212006648,0,0,0,4.19,0.43,4.212006648,2.68,0.26,2.692582404,0,0,0,2.68,0.26,2.692582404
12/10/2020 01:30,2.90112,0.64116,2.971124938,0.14112,0.04116,0.147,2.76,0.6,2.824464551,3.07,0,3.07,0,0,0,3.07,0,3.07,4.22,0.45,4.24392507,0,0,0,4.22,0.45,4.24392507,2.72,0.26,2.732398214,0,0,0,2.72,0.26,2.732398214
12/10/2020 02:00,3.12112,0.61116,3.180394095,0.14112,0.04116,0.147,2.98,0.57,3.034023731,3.44,0,3.44,0,0,0,3.44,0,3.44,4.22,0.45,4.24392507,0,0,0,4.22,0.45,4.24392507,2.79,0.25,2.801178323,0,0,0,2.79,0.25,2.801178323
12/10/2020 02:30,3.12112,0.61116,3.180394095,0.14112,0.04116,0.147,2.98,0.57,3.034023731,3.58,0,3.58,0,0,0,3.58,0,3.58,4.26,0.45,4.28370167,0,0,0,4.26,0.45,4.28370167,2.76,0.28,2.774166542,0,0,0,2.76,0.28,2.774166542
12/10/2020 03:00,3.12412,0.61416,3.183915558,0.14112,0.04116,0.147,2.983,0.573,3.037534856,3.583,0.003,3.583001256,0,0,0,3.583,0.003,3.583001256,4.263,0.453,4.28700105,0,0,0,4.263,0.453,4.28700105,2.763,0.283,2.77745531,0,0,0,2.763,0.283,2.77745531
12/10/2020 03:30,3.07412,0.60416,3.132925642,0.14112,0.04116,0.147,2.933,0.563,2.986546166,3.513,0.003,3.513001281,0,0,0,3.513,0.003,3.513001281,4.27396,0.45328,4.297929367,0.00096,0.00028,0.001,4.273,0.453,4.296945194,2.733,0.253,2.74468541,0,0,0,2.733,0.253,2.74468541
12/10/2020 04:00,2.96112,0.61116,3.023532404,0.14112,0.04116,0.147,2.82,0.57,2.877029718,3.45,0,3.45,0,0,0,3.45,0,3.45,4.23864,0.41252,4.258666669,0.00864,0.00252,0.009,4.23,0.41,4.249823526,2.68,0.24,2.690724809,0,0,0,2.68,0.24,2.690724809
12/10/2020 04:30,2.96112,0.59116,3.019553245,0.14112,0.04116,0.147,2.82,0.55,2.873134177,3.37,0,3.37,0,0,0,3.37,0,3.37,4.32672,0.41196,4.346287726,0.00672,0.00196,0.007,4.32,0.41,4.339412403,2.78,0.24,2.790340481,0,0,0,2.78,0.24,2.790340481
12/10/2020 05:00,2.89412,0.59416,2.95448078,0.14112,0.04116,0.147,2.753,0.553,2.807991809,3.263,0.003,3.263001379,0,0,0,3.263,0.003,3.263001379,4.3318,0.4114,4.3512919,0.0288,0.0084,0.03,4.303,0.403,4.321830399,2.783,0.243,2.793588731,0,0,0,2.783,0.243,2.793588731
12/10/2020 05:30,2.97824,0.59032,3.036180364,0.13824,0.04032,0.144,2.84,0.55,2.892766842,3.35,0,3.35,0,0,0,3.35,0,3.35,4.48288,0.37084,4.498192459,0.00288,0.00084,0.003,4.48,0.37,4.495253052,2.83,0.24,2.840158446,0,0,0,2.83,0.24,2.840158446
12/10/2020 06:00,3.13728,0.56004,3.186874739,0.13728,0.04004,0.143,3,0.52,3.044733157,3.56,0,3.56,0,0,0,3.56,0,3.56,5.13,0.31,5.139357937,0,0,0,5.13,0.31,5.139357937,3.01,0.26,3.021208368,0,0,0,3.01,0.26,3.021208368
12/10/2020 06:30,3.59824,0.52032,3.635665551,0.13824,0.04032,0.144,3.46,0.48,3.493136127,4.06,0,4.06,0,0,0,4.06,0,4.06,6.18864,-0.27748,6.194857561,0.00864,0.00252,0.009,6.18,-0.28,6.18633979,3.3,0.24,3.308715763,0,0,0,3.3,0.24,3.308715763
12/10/2020 07:00,3.93112,0.46116,3.958076932,0.14112,0.04116,0.147,3.79,0.42,3.813200755,4.6,0,4.6,0,0,0,4.6,0,4.6,7.16384,-0.49888,7.181189651,0.00384,0.00112,0.004,7.16,-0.5,7.177436868,3.68,0,3.68,0,0,0,3.68,0,3.68
12/10/2020 07:30,4.4392,0.4406,4.461011657,0.1392,0.0406,0.145,4.3,0.4,4.318564576,5.17,0,5.17,0,0,0,5.17,0,5.17,7.97688,-0.66216,8.004315736,0.02688,0.00784,0.028,7.95,-0.67,7.97818275,4.06,-0.22,4.065956222,0,0,0,4.06,-0.22,4.065956222
12/10/2020 08:00,4.68824,0.44032,4.708872052,0.13824,0.04032,0.144,4.55,0.4,4.567548577,5.45,0,5.45,0,0,0,5.45,0,5.45,8.83608,-0.87656,8.879451965,0.04608,0.01344,0.048,8.79,-0.89,8.834941992,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
12/10/2020 08:30,4.97728,0.40004,4.993330372,0.13728,0.04004,0.143,4.84,0.36,4.853369963,5.59,0,5.59,0,0,0,5.59,0,5.59,9.54856,-1.06292,9.607538551,0.05856,0.01708,0.061,9.49,-1.08,9.551256462,4.55,-0.27,4.558003949,0,0,0,4.55,-0.27,4.558003949
12/10/2020 09:00,5.1592,0.3406,5.17043064,0.1392,0.0406,0.145,5.02,0.3,5.028956154,5.59,0,5.59,0,0,0,5.59,0,5.59,9.95472,-1.25404,10.03339756,0.05472,0.01596,0.057,9.9,-1.27,9.981127191,4.72,-0.29,4.728900506,0,0,0,4.72,-0.29,4.728900506
12/10/2020 09:30,5.34016,0.34088,5.351028686,0.14016,0.04088,0.146,5.2,0.3,5.208646657,5.94,0,5.94,0,0,0,5.94,0,5.94,9.97296,-1.18872,10.04355447,0.07296,0.02128,0.076,9.9,-1.21,9.973670337,4.93,-0.32,4.94037448,0,0,0,4.93,-0.32,4.94037448
12/10/2020 10:00,5.34316,0.29388,5.351235768,0.14016,0.04088,0.146,5.203,0.253,5.209147531,6.00492,0.00356,6.004921055,0.00192,0.00056,0.002,6.003,0.003,6.00300075,9.98364,-1.13948,10.04845671,0.08064,0.02352,0.084,9.903,-1.163,9.971057015,4.973,-0.323,4.983478504,0,0,0,4.973,-0.323,4.983478504
12/10/2020 10:30,5.3892,0.2906,5.397029275,0.1392,0.0406,0.145,5.25,0.25,5.25594901,5.96,0,5.96,0,0,0,5.96,0,5.96,9.92936,-1.09852,9.989941752,0.03936,0.01148,0.041,9.89,-1.11,9.952095257,5.04,-0.33,5.050792017,0,0,0,5.04,-0.33,5.050792017
12/10/2020 11:00,5.46824,0.29032,5.475941417,0.13824,0.04032,0.144,5.33,0.25,5.335859818,5.94192,0.00056,5.941920026,0.00192,0.00056,0.002,5.94,0,5.94,10.05992,-1.22544,10.13428308,0.04992,0.01456,0.052,10.01,-1.24,10.08651079,5.04,-0.38,5.054305096,0,0,0,5.04,-0.38,5.054305096
12/10/2020 11:30,5.5092,0.2906,5.51685898,0.1392,0.0406,0.145,5.37,0.25,5.375816217,5.98248,0.00364,5.982481107,0.01248,0.00364,0.013,5.97,0,5.97,10.09624,-1.30068,10.17967733,0.06624,0.01932,0.069,10.03,-1.32,10.11648654,5.16,-0.42,5.177064805,0,0,0,5.16,-0.42,5.177064805
12/10/2020 12:00,5.51016,0.29088,5.5178324,0.14016,0.04088,0.146,5.37,0.25,5.375816217,5.904,0.397,5.917332592,0.024,0.007,0.025,5.88,0.39,5.89291948,10.01736,-1.29452,10.10065757,0.08736,0.02548,0.091,9.93,-1.32,10.01734995,5.1,-0.39,5.114890028,0,0,0,5.1,-0.39,5.114890028
12/10/2020 12:30,5.41824,0.33032,5.42829955,0.13824,0.04032,0.144,5.28,0.29,5.287958018,5.99864,0.00252,5.998640529,0.00864,0.00252,0.009,5.99,0,5.99,9.8672,-1.2004,9.939949497,0.0672,0.0196,0.07,9.8,-1.22,9.875646814,5.14,-0.39,5.154774486,0,0,0,5.14,-0.39,5.154774486
12/10/2020 13:00,5.43824,0.33032,5.448262622,0.13824,0.04032,0.144,5.3,0.29,5.307928033,5.84248,0.00364,5.842481134,0.01248,0.00364,0.013,5.83,0,5.83,10.0564,-1.1948,10.12712832,0.0864,0.0252,0.09,9.97,-1.22,10.04436658,5.19,-0.39,5.204632552,0,0,0,5.19,-0.39,5.204632552
12/10/2020 13:30,5.36824,0.40032,5.383145623,0.13824,0.04032,0.144,5.23,0.36,5.242375416,5.83304,0.30672,5.841098595,0.02304,0.00672,0.024,5.81,0.3,5.817740111,9.92024,-1.07368,9.978173701,0.09024,0.02632,0.094,9.83,-1.1,9.891354811,5.09,-0.35,5.102019208,0,0,0,5.09,-0.35,5.102019208
12/10/2020 14:00,5.36824,0.37032,5.380997826,0.13824,0.04032,0.144,5.23,0.33,5.240400748,5.85032,0.31176,5.858620862,0.04032,0.01176,0.042,5.81,0.3,5.817740111,9.75952,-1.00764,9.811399951,0.17952,0.05236,0.187,9.58,-1.06,9.638464608,5.01,-0.35,5.022210669,0,0,0,5.01,-0.35,5.022210669
12/10/2020 14:30,5.34016,0.40088,5.355185674,0.14016,0.04088,0.146,5.2,0.36,5.212446642,5.83304,0.26672,5.839134799,0.02304,0.00672,0.024,5.81,0.26,5.815814646,9.60864,-0.95248,9.655733053,0.12864,0.03752,0.134,9.48,-0.99,9.531552864,5.16,-0.38,5.173973328,0,0,0,5.16,-0.38,5.173973328
12/10/2020 15:00,5.37112,0.40116,5.386080152,0.14112,0.04116,0.147,5.23,0.36,5.242375416,5.87248,0.00364,5.872481128,0.01248,0.00364,0.013,5.86,0,5.86,9.6792,-1.0294,9.733785338,0.1392,0.0406,0.145,9.54,-1.07,9.599817707,5.14,-0.38,5.154027551,0,0,0,5.14,-0.38,5.154027551
12/10/2020 15:30,5.37112,0.40116,5.386080152,0.14112,0.04116,0.147,5.23,0.36,5.242375416,5.7692,0.0056,5.769202718,0.0192,0.0056,0.02,5.75,0,5.75,9.61944,-0.98808,9.670053154,0.10944,0.03192,0.114,9.51,-1.02,9.564543899,4.96,-0.34,4.971639569,0,0,0,4.96,-0.34,4.971639569
12/10/2020 16:00,5.52016,0.42088,5.536181572,0.14016,0.04088,0.146,5.38,0.38,5.393403378,6.0796,0.0028,6.079600645,0.0096,0.0028,0.01,6.07,0,6.07,9.51864,-0.91248,9.562276256,0.12864,0.03752,0.134,9.39,-0.95,9.437934096,5.02,-0.34,5.03150077,0,0,0,5.02,-0.34,5.03150077
12/10/2020 16:30,5.67208,0.45144,5.690016661,0.14208,0.04144,0.148,5.53,0.41,5.545178086,6.30152,0.00336,6.301520896,0.01152,0.00336,0.012,6.29,0,6.29,9.15888,-0.71116,9.186448247,0.09888,0.02884,0.103,9.06,-0.74,9.090170515,5.13,-0.34,5.141254711,0,0,0,5.13,-0.34,5.141254711
12/10/2020 17:00,5.74112,0.43116,5.757287365,0.14112,0.04116,0.147,5.6,0.39,5.61356393,6.47672,0.00196,6.476720297,0.00672,0.00196,0.007,6.47,0,6.47,8.8024,-0.4518,8.813987123,0.0624,0.0182,0.065,8.74,-0.47,8.752628177,5.03,-0.29,5.038352905,0,0,0,5.03,-0.29,5.038352905
12/10/2020 17:30,5.65112,0.43116,5.667544107,0.14112,0.04116,0.147,5.51,0.39,5.523784934,6.51384,0.00112,6.513840096,0.00384,0.00112,0.004,6.51,0,6.51,8.25744,-0.22908,8.260616987,0.03744,0.01092,0.039,8.22,-0.24,8.223502903,4.88,-0.24,4.885898075,0,0,0,4.88,-0.24,4.885898075
12/10/2020 18:00,5.56112,0.43116,5.577809122,0.14112,0.04116,0.147,5.42,0.39,5.43401325,6.45168,0.30924,6.459086948,0.03168,0.00924,0.033,6.42,0.3,6.427005524,8.37504,-0.24228,8.378543704,0.09504,0.02772,0.099,8.28,-0.27,8.284401004,4.71,-0.24,4.716110686,0,0,0,4.71,-0.24,4.716110686
12/10/2020 18:30,5.48112,0.46116,5.500485888,0.14112,0.04116,0.147,5.34,0.42,5.356491389,6.43248,0.00364,6.43248103,0.01248,0.00364,0.013,6.42,0,6.42,8.05232,-0.20724,8.054986394,0.11232,0.03276,0.117,7.94,-0.24,7.943626376,4.59,-0.24,4.596270227,0,0,0,4.59,-0.24,4.596270227
12/10/2020 19:00,5.5092,0.4306,5.526002262,0.1392,0.0406,0.145,5.37,0.39,5.384143386,6.39576,0.00168,6.395760221,0.00576,0.00168,0.006,6.39,0,6.39,8.00144,-0.20208,8.003991404,0.06144,0.01792,0.064,7.94,-0.22,7.943047274,4.64,-0.24,4.646202751,0,0,0,4.64,-0.24,4.646202751
12/10/2020 19:30,5.28016,0.46088,5.300235844,0.14016,0.04088,0.146,5.14,0.42,5.157130985,6.1348,0.0014,6.13480016,0.0048,0.0014,0.005,6.13,0,6.13,7.6592,-0.2144,7.662200206,0.0192,0.0056,0.02,7.64,-0.22,7.643166883,4.53,-0.24,4.536353161,0,0,0,4.53,-0.24,4.536353161
12/10/2020 20:00,4.98824,0.48032,5.011311764,0.13824,0.04032,0.144,4.85,0.44,4.869917864,5.80112,0.00616,5.801123271,0.02112,0.00616,0.022,5.78,0,5.78,7.2844,-0.2358,7.288215488,0.0144,0.0042,0.015,7.27,-0.24,7.273960407,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
12/10/2020 20:30,4.8392,0.4806,4.86300658,0.1392,0.0406,0.145,4.7,0.44,4.720550815,5.47592,0.30756,5.484550392,0.02592,0.00756,0.027,5.45,0.3,5.458250636,6.9636,-0.2102,6.966771778,0.0336,0.0098,0.035,6.93,-0.22,6.933491184,4.21,-0.24,4.216835306,0,0,0,4.21,-0.24,4.216835306
12/10/2020 21:00,4.57344,0.51892,4.602785179,0.13344,0.03892,0.139,4.44,0.48,4.465870576,5.10824,0.00532,5.10824277,0.01824,0.00532,0.019,5.09,0,5.09,6.67776,-0.19732,6.680674652,0.07776,0.02268,0.081,6.6,-0.22,6.603665649,4,-0.24,4.007193532,0,0,0,4,-0.24,4.007193532
12/10/2020 21:30,4.32344,0.54892,4.358147152,0.13344,0.03892,0.139,4.19,0.51,4.220924069,4.74864,0.00252,4.748640669,0.00864,0.00252,0.009,4.74,0,4.74,6.37408,-0.19256,6.376987941,0.09408,0.02744,0.098,6.28,-0.22,6.283852322,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
12/10/2020 22:00,4.05824,0.55032,4.095383254,0.13824,0.04032,0.144,3.92,0.51,3.953036807,4.42192,0.00056,4.421920035,0.00192,0.00056,0.002,4.42,0,4.42,5.81912,0.31016,5.827379926,0.06912,0.02016,0.072,5.75,0.29,5.757308399,3.61,0.23,3.61731945,0,0,0,3.61,0.23,3.61731945
12/10/2020 22:30,3.7492,0.5906,3.79543265,0.1392,0.0406,0.145,3.61,0.55,3.651657158,4.11576,0.00168,4.115760343,0.00576,0.00168,0.006,4.11,0,4.11,5.38088,0.36484,5.393234447,0.05088,0.01484,0.053,5.33,0.35,5.341479196,3.44,0.23,3.44768038,0,0,0,3.44,0.23,3.44768038
12/10/2020 23:00,3.47016,0.59088,3.520106476,0.14016,0.04088,0.146,3.33,0.55,3.375114813,3.77056,0.00308,3.770561258,0.01056,0.00308,0.011,3.76,0,3.76,5.08432,0.34876,5.096267595,0.06432,0.01876,0.067,5.02,0.33,5.030834921,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
12/10/2020 23:30,3.26112,0.61116,3.31789394,0.14112,0.04116,0.147,3.12,0.57,3.171639954,3.44728,0.00504,3.447283684,0.01728,0.00504,0.018,3.43,0,3.43,4.79816,0.36988,4.812395516,0.06816,0.01988,0.071,4.73,0.35,4.742931583,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
13/10/2020 00:00,3.12112,0.61116,3.180394095,0.14112,0.04116,0.147,2.98,0.57,3.034023731,3.26344,0.00392,3.263442354,0.01344,0.00392,0.014,3.25,0,3.25,4.50376,0.41568,4.522902166,0.05376,0.01568,0.056,4.45,0.4,4.46794136,3.09,0,3.09,0,0,0,3.09,0,3.09
13/10/2020 00:30,2.97112,0.61116,3.033326656,0.14112,0.04116,0.147,2.83,0.57,2.886832174,3.1948,0.0014,3.194800307,0.0048,0.0014,0.005,3.19,0,3.19,4.32584,0.42212,4.34638666,0.07584,0.02212,0.079,4.25,0.4,4.268782028,3.01,0,3.01,0,0,0,3.01,0,3.01
13/10/2020 01:00,2.94112,0.62116,3.005998436,0.14112,0.04116,0.147,2.8,0.58,2.859440505,3.06768,0.00224,3.067680818,0.00768,0.00224,0.008,3.06,0,3.06,4.24064,0.42352,4.26173636,0.08064,0.02352,0.084,4.16,0.4,4.179186524,2.95,0,2.95,0,0,0,2.95,0,2.95
13/10/2020 01:30,2.97016,0.62088,3.034360295,0.14016,0.04088,0.146,2.83,0.58,2.88882329,3.19576,0.00168,3.195760442,0.00576,0.00168,0.006,3.19,0,3.19,4.27416,0.41288,4.294055612,0.04416,0.01288,0.046,4.23,0.4,4.248870438,2.99,0,2.99,0,0,0,2.99,0,2.99
13/10/2020 02:00,3.1692,0.6206,3.229392048,0.1392,0.0406,0.145,3.03,0.58,3.085012156,3.55096,0.00028,3.550960011,0.00096,0.00028,0.001,3.55,0,3.55,4.28088,0.41484,4.300933131,0.05088,0.01484,0.053,4.23,0.4,4.248870438,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
13/10/2020 02:30,3.1492,0.6006,3.205960231,0.1392,0.0406,0.145,3.01,0.56,3.061649882,3.66096,0.00028,3.660960011,0.00096,0.00028,0.001,3.66,0,3.66,4.3052,0.4336,4.326980009,0.1152,0.0336,0.12,4.19,0.4,4.209049774,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
13/10/2020 03:00,3.13112,0.60116,3.18830767,0.14112,0.04116,0.147,2.99,0.56,3.041989481,3.67384,0.00112,3.673840171,0.00384,0.00112,0.004,3.67,0,3.67,4.28696,0.42828,4.308300106,0.09696,0.02828,0.101,4.19,0.4,4.209049774,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
13/10/2020 03:30,3.11208,0.60144,3.169664336,0.14208,0.04144,0.148,2.97,0.56,3.022333536,3.68344,0.00392,3.683442086,0.01344,0.00392,0.014,3.67,0,3.67,4.35432,0.41876,4.374409972,0.06432,0.01876,0.067,4.29,0.4,4.308607664,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
13/10/2020 04:00,3.06208,0.60144,3.120587124,0.14208,0.04144,0.148,2.92,0.56,2.973213749,3.5584,0.0112,3.558417626,0.0384,0.0112,0.04,3.52,0,3.52,4.26848,0.45164,4.292307095,0.10848,0.03164,0.113,4.16,0.42,4.181148168,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
13/10/2020 04:30,3.08208,0.60144,3.140214515,0.14208,0.04144,0.148,2.94,0.56,2.992858166,3.4848,0.0014,3.484800281,0.0048,0.0014,0.005,3.48,0,3.48,4.402,0.421,4.422086046,0.072,0.021,0.075,4.33,0.4,4.348436501,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
13/10/2020 05:00,3.00208,0.57144,3.05598233,0.14208,0.04144,0.148,2.86,0.53,2.908693865,3.41,0,3.41,0,0,0,3.41,0,3.41,4.43008,0.39044,4.447252208,0.07008,0.02044,0.073,4.36,0.37,4.375671377,3.09,0,3.09,0,0,0,3.09,0,3.09
13/10/2020 05:30,3.07208,0.57144,3.124775064,0.14208,0.04144,0.148,2.93,0.53,2.977549328,3.43096,0.00028,3.430960011,0.00096,0.00028,0.001,3.43,0,3.43,4.67032,0.35176,4.683548228,0.04032,0.01176,0.042,4.63,0.34,4.642467017,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
13/10/2020 06:00,3.20112,0.57116,3.251675414,0.14112,0.04116,0.147,3.06,0.53,3.105559531,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,5.1936,0.3098,5.202831633,0.0336,0.0098,0.035,5.16,0.3,5.168713573,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
13/10/2020 06:30,3.66016,0.52088,3.697037625,0.14016,0.04088,0.146,3.52,0.48,3.55257653,4.14,0,4.14,0,0,0,4.14,0,4.14,6.40552,-0.29964,6.412524511,0.03552,0.01036,0.037,6.37,-0.31,6.37753871,3.46,0.23,3.467636082,0,0,0,3.46,0.23,3.467636082
13/10/2020 07:00,3.99016,0.49088,4.020241286,0.14016,0.04088,0.146,3.85,0.45,3.876209489,4.64,0,4.64,0,0,0,4.64,0,4.64,7.33016,-0.50412,7.347474573,0.02016,0.00588,0.021,7.31,-0.51,7.327769101,3.72,0,3.72,0,0,0,3.72,0,3.72
13/10/2020 07:30,4.55112,0.46116,4.574424751,0.14112,0.04116,0.147,4.41,0.42,4.429954853,5.16,0,5.16,0,0,0,5.16,0,5.16,8.26624,-0.70068,8.295883087,0.06624,0.01932,0.069,8.2,-0.72,8.231549064,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
13/10/2020 08:00,4.73112,0.44116,4.751643779,0.14112,0.04116,0.147,4.59,0.4,4.607396228,5.54,0,5.54,0,0,0,5.54,0,5.54,8.96552,-0.87964,9.008568998,0.03552,0.01036,0.037,8.93,-0.89,8.974240915,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
13/10/2020 08:30,5.04016,0.40088,5.056077294,0.14016,0.04088,0.146,4.9,0.36,4.913206692,5.72,0.22,5.724229206,0,0,0,5.72,0.22,5.724229206,9.70512,-1.09684,9.766903921,0.04512,0.01316,0.047,9.66,-1.11,9.723564161,4.72,-0.28,4.728297791,0,0,0,4.72,-0.28,4.728297791
13/10/2020 09:00,5.24208,0.33144,5.252547496,0.14208,0.04144,0.148,5.1,0.29,5.108238444,5.91,0,5.91,0,0,0,5.91,0,5.91,10.01072,-1.20104,10.0825102,0.03072,0.00896,0.032,9.98,-1.21,10.0530841,4.94,-0.32,4.950353523,0,0,0,4.94,-0.32,4.950353523
13/10/2020 09:30,5.34112,0.33116,5.35137644,0.14112,0.04116,0.147,5.2,0.29,5.208080261,6.16,0,6.16,0,0,0,6.16,0,6.16,9.93688,-1.11216,9.998924142,0.02688,0.00784,0.028,9.91,-1.12,9.973088789,5.02,-0.35,5.032186404,0,0,0,5.02,-0.35,5.032186404
13/10/2020 10:00,5.45208,0.30144,5.460406798,0.14208,0.04144,0.148,5.31,0.26,5.316361538,6.1696,0.2428,6.174375758,0.0096,0.0028,0.01,6.16,0.24,6.164673552,9.91936,-1.13852,9.984484493,0.03936,0.01148,0.041,9.88,-1.15,9.946702971,4.93,-0.3,4.939119355,0,0,0,4.93,-0.3,4.939119355
13/10/2020 10:30,5.42208,0.30144,5.430452799,0.14208,0.04144,0.148,5.28,0.26,5.286397639,5.86592,0.00756,5.865924872,0.02592,0.00756,0.027,5.84,0,5.84,9.7184,-1.1188,9.782587183,0.0384,0.0112,0.04,9.68,-1.13,9.745732399,4.86,-0.32,4.870523586,0,0,0,4.86,-0.32,4.870523586
13/10/2020 11:00,5.31208,0.30144,5.320625903,0.14208,0.04144,0.148,5.17,0.26,5.176533589,5.85536,0.00448,5.855361714,0.01536,0.00448,0.016,5.84,0,5.84,9.74624,-1.14068,9.812764391,0.06624,0.01932,0.069,9.68,-1.16,9.749256382,4.84,-0.36,4.853369963,0,0,0,4.84,-0.36,4.853369963
13/10/2020 11:30,5.35208,0.30144,5.360562135,0.14208,0.04144,0.148,5.21,0.26,5.21648349,5.75728,0.28504,5.764331774,0.01728,0.00504,0.018,5.74,0.28,5.74682521,9.5724,-1.1718,9.64385592,0.0624,0.0182,0.065,9.51,-1.19,9.584164022,4.87,-0.39,4.885591059,0,0,0,4.87,-0.39,4.885591059
13/10/2020 12:00,5.33208,0.30144,5.3405939,0.14208,0.04144,0.148,5.19,0.26,5.196508443,5.604,0.227,5.608595635,0.024,0.007,0.025,5.58,0.22,5.584335233,9.48416,-1.13712,9.552085259,0.04416,0.01288,0.046,9.44,-1.15,9.509789693,4.71,-0.39,4.726118915,0,0,0,4.71,-0.39,4.726118915
13/10/2020 12:30,5.22208,0.30144,5.230772945,0.14208,0.04144,0.148,5.08,0.26,5.086649192,5.6088,0.2284,5.613448494,0.0288,0.0084,0.03,5.58,0.22,5.584335233,9.32392,-1.18844,9.399354967,0.07392,0.02156,0.077,9.25,-1.21,9.328804854,4.71,-0.39,4.726118915,0,0,0,4.71,-0.39,4.726118915
13/10/2020 13:00,5.29208,0.30144,5.300658148,0.14208,0.04144,0.148,5.15,0.26,5.15655893,5.65224,0.31232,5.660862196,0.04224,0.01232,0.044,5.61,0.3,5.618015664,9.78112,-1.14884,9.848357315,0.14112,0.04116,0.147,9.64,-1.19,9.71317147,5.09,-0.46,5.110743586,0,0,0,5.09,-0.46,5.110743586
13/10/2020 13:30,5.40208,0.35144,5.413499644,0.14208,0.04144,0.148,5.26,0.31,5.269127062,5.89936,0.31148,5.907577185,0.03936,0.01148,0.041,5.86,0.3,5.867674156,9.71824,-1.03968,9.773695473,0.13824,0.04032,0.144,9.58,-1.08,9.640684623,5.16,-0.48,5.182277492,0,0,0,5.16,-0.48,5.182277492
13/10/2020 14:00,5.43112,0.35116,5.442460638,0.14112,0.04116,0.147,5.29,0.31,5.299075391,5.91648,0.31064,5.924629339,0.03648,0.01064,0.038,5.88,0.3,5.887648087,9.72792,-1.05144,9.784577334,0.09792,0.02856,0.102,9.63,-1.08,9.69037151,4.96,-0.39,4.975309036,0,0,0,4.96,-0.39,4.975309036
13/10/2020 14:30,5.31112,0.35116,5.322716318,0.14112,0.04116,0.147,5.17,0.31,5.179285665,5.94152,0.35336,5.952018414,0.01152,0.00336,0.012,5.93,0.35,5.940319857,9.48736,-0.97452,9.53727891,0.08736,0.02548,0.091,9.4,-1,9.453041838,5.04,-0.39,5.055066765,0,0,0,5.04,-0.39,5.055066765
13/10/2020 15:00,5.31112,0.35116,5.322716318,0.14112,0.04116,0.147,5.17,0.31,5.179285665,5.84056,0.00308,5.840560812,0.01056,0.00308,0.011,5.83,0,5.83,9.52456,-1.04992,9.582253138,0.03456,0.01008,0.036,9.49,-1.06,9.549015656,5.04,-0.39,5.055066765,0,0,0,5.04,-0.39,5.055066765
13/10/2020 15:30,5.28112,0.38116,5.294857071,0.14112,0.04116,0.147,5.14,0.34,5.151232862,5.81672,0.00196,5.81672033,0.00672,0.00196,0.007,5.81,0,5.81,9.44072,-0.98104,9.49155591,0.03072,0.00896,0.032,9.41,-0.99,9.461934263,4.98,-0.31,4.989639266,0,0,0,4.98,-0.31,4.989639266
13/10/2020 16:00,5.4592,0.3806,5.472451096,0.1392,0.0406,0.145,5.32,0.34,5.33085359,5.95496,0.00728,5.95496445,0.02496,0.00728,0.026,5.93,0,5.93,9.3668,-0.9076,9.410668414,0.0768,0.0224,0.08,9.29,-0.93,9.336434009,5.01,-0.35,5.022210669,0,0,0,5.01,-0.35,5.022210669
13/10/2020 16:30,5.58016,0.40088,5.594541125,0.14016,0.04088,0.146,5.44,0.36,5.451898752,6.10976,0.00868,6.109766166,0.02976,0.00868,0.031,6.08,0,6.08,9.30008,-0.79956,9.334387189,0.07008,0.02044,0.073,9.23,-0.82,9.266353112,5.13,-0.35,5.141925709,0,0,0,5.13,-0.35,5.141925709
13/10/2020 17:00,5.69824,0.40032,5.712284587,0.13824,0.04032,0.144,5.56,0.36,5.571642487,6.26688,0.00784,6.266884904,0.02688,0.00784,0.028,6.24,0,6.24,9.08936,-0.72852,9.118509012,0.03936,0.01148,0.041,9.05,-0.74,9.080203742,4.93,-0.26,4.936851223,0,0,0,4.93,-0.26,4.936851223
13/10/2020 17:30,5.70016,0.42088,5.715677038,0.14016,0.04088,0.146,5.56,0.38,5.572970483,6.42936,0.30148,6.436424489,0.03936,0.01148,0.041,6.39,0.29,6.39657721,8.49872,-0.29704,8.50390936,0.07872,0.02296,0.082,8.42,-0.32,8.426078566,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
13/10/2020 18:00,5.6992,0.4206,5.71469903,0.1392,0.0406,0.145,5.56,0.38,5.572970483,6.41592,0.00756,6.415924454,0.02592,0.00756,0.027,6.39,0,6.39,8.4488,-0.3516,8.456112819,0.0288,0.0084,0.03,8.42,-0.36,8.427692448,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
13/10/2020 18:30,5.65824,0.44032,5.675346826,0.13824,0.04032,0.144,5.52,0.4,5.534473778,6.50384,0.00112,6.503840096,0.00384,0.00112,0.004,6.5,0,6.5,8.4144,-0.2658,8.418597092,0.0144,0.0042,0.015,8.4,-0.27,8.404338165,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
13/10/2020 19:00,5.54824,0.44032,5.565684935,0.13824,0.04032,0.144,5.41,0.4,5.424767276,6.4648,0.0014,6.464800152,0.0048,0.0014,0.005,6.46,0,6.46,8.13856,-0.25292,8.142489017,0.05856,0.01708,0.061,8.08,-0.27,8.08450988,4.7,-0.22,4.705146119,0,0,0,4.7,-0.22,4.705146119
13/10/2020 19:30,5.38016,0.44088,5.398193846,0.14016,0.04088,0.146,5.24,0.4,5.255244999,6.12864,0.00252,6.128640518,0.00864,0.00252,0.009,6.12,0,6.12,7.9144,-0.2308,7.917764584,0.1344,0.0392,0.14,7.78,-0.27,7.78468368,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
13/10/2020 20:00,5.1292,0.4706,5.150743344,0.1392,0.0406,0.145,4.99,0.43,5.008492787,5.90152,0.00336,5.901520956,0.01152,0.00336,0.012,5.89,0,5.89,7.488,-0.181,7.490187247,0.168,0.049,0.175,7.32,-0.23,7.323612497,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
13/10/2020 20:30,4.79016,0.51088,4.817326146,0.14016,0.04088,0.146,4.65,0.47,4.67369233,5.59168,0.28924,5.59915574,0.03168,0.00924,0.033,5.56,0.28,5.567045895,7.14,-0.16,7.141792492,0.24,0.07,0.25,6.9,-0.23,6.903832269,4.18,0,4.18,0,0,0,4.18,0,4.18
13/10/2020 21:00,4.5992,0.5306,4.62970593,0.1392,0.0406,0.145,4.46,0.49,4.486836302,5.15672,0.00196,5.156720372,0.00672,0.00196,0.007,5.15,0,5.15,6.87744,0.04592,6.8775933,0.15744,0.04592,0.164,6.72,0,6.72,4.01,0,4.01,0,0,0,4.01,0,4.01
13/10/2020 21:30,4.33016,0.56088,4.366333931,0.14016,0.04088,0.146,4.19,0.52,4.222144005,4.89768,0.00224,4.897680512,0.00768,0.00224,0.008,4.89,0,4.89,6.46336,0.01848,6.463386419,0.06336,0.01848,0.066,6.4,0,6.4,3.83,0.22,3.836313334,0,0,0,3.83,0.22,3.836313334
13/10/2020 22:00,4.00016,0.59088,4.04356516,0.14016,0.04088,0.146,3.86,0.55,3.898987048,4.60192,0.00056,4.601920034,0.00192,0.00056,0.002,4.6,0,4.6,6.04512,0.28316,6.051748128,0.04512,0.01316,0.047,6,0.27,6.006071928,3.6,0.26,3.609376677,0,0,0,3.6,0.26,3.609376677
13/10/2020 22:30,3.76016,0.59088,3.806302983,0.14016,0.04088,0.146,3.62,0.55,3.66154339,4.26,0,4.26,0,0,0,4.26,0,4.26,5.58232,0.30276,5.590524144,0.11232,0.03276,0.117,5.47,0.27,5.476659566,3.46,0.23,3.467636082,0,0,0,3.46,0.23,3.467636082
13/10/2020 23:00,3.54112,0.59116,3.590125485,0.14112,0.04116,0.147,3.4,0.55,3.44419802,3.90288,0.00084,3.90288009,0.00288,0.00084,0.003,3.9,0,3.9,5.26664,0.28652,5.274427988,0.05664,0.01652,0.059,5.21,0.27,5.21699147,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
13/10/2020 23:30,3.24112,0.62116,3.300105847,0.14112,0.04116,0.147,3.1,0.58,3.153791369,3.5696,0.0028,3.569601098,0.0096,0.0028,0.01,3.56,0,3.56,4.92088,0.36484,4.934386304,0.05088,0.01484,0.053,4.87,0.35,4.882560804,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
14/10/2020 00:00,3.06112,0.62116,3.123506907,0.14112,0.04116,0.147,2.92,0.58,2.977045515,3.36192,0.00056,3.361920047,0.00192,0.00056,0.002,3.36,0,3.36,4.63448,0.40464,4.652111177,0.08448,0.02464,0.088,4.55,0.38,4.565840558,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
17/10/2020 00:30,3.11304,0.59172,3.168777461,0.14304,0.04172,0.149,2.97,0.55,3.020496648,3.07384,0.00112,3.073840204,0.00384,0.00112,0.004,3.07,0,3.07,4.44304,0.36672,4.458148495,0.02304,0.00672,0.024,4.42,0.36,4.4346364,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
17/10/2020 01:00,3.0192,0.5906,3.07642276,0.1392,0.0406,0.145,2.88,0.55,2.932047066,3.00864,0.00252,3.008641055,0.00864,0.00252,0.009,3,0,3,4.29152,0.36336,4.306875248,0.01152,0.00336,0.012,4.28,0.36,4.295113503,2.86,0.23,2.869233347,0,0,0,2.86,0.23,2.869233347
17/10/2020 01:30,3.0192,0.5906,3.07642276,0.1392,0.0406,0.145,2.88,0.55,2.932047066,3.14768,0.00224,3.147680797,0.00768,0.00224,0.008,3.14,0,3.14,4.37632,0.36476,4.391494802,0.01632,0.00476,0.017,4.36,0.36,4.37483714,2.89,-0.28,2.903532331,0,0,0,2.89,-0.28,2.903532331
17/10/2020 02:00,3.1992,0.5906,3.253258213,0.1392,0.0406,0.145,3.06,0.55,3.10903522,3.52096,0.00028,3.520960011,0.00096,0.00028,0.001,3.52,0,3.52,4.36856,0.37708,4.384803964,0.05856,0.01708,0.061,4.31,0.36,4.325008671,3.04,-0.31,3.055765043,0,0,0,3.04,-0.31,3.055765043
17/10/2020 02:30,3.16824,0.59032,3.222766265,0.13824,0.04032,0.144,3.03,0.55,3.079512949,3.6,0,3.6,0,0,0,3.6,0,3.6,4.3412,0.3866,4.358380089,0.0912,0.0266,0.095,4.25,0.36,4.265219807,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
17/10/2020 03:00,3.1392,0.5906,3.194273783,0.1392,0.0406,0.145,3,0.55,3.05,3.6,0,3.6,0,0,0,3.6,0,3.6,4.3076,0.4068,4.326765998,0.0576,0.0168,0.06,4.25,0.39,4.267856605,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
17/10/2020 03:30,3.1192,0.5906,3.174620765,0.1392,0.0406,0.145,2.98,0.55,3.030330015,3.53,0,3.53,0,0,0,3.53,0,3.53,4.32584,0.41212,4.345426861,0.07584,0.02212,0.079,4.25,0.39,4.267856605,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
17/10/2020 04:00,3.09016,0.59088,3.146144943,0.14016,0.04088,0.146,2.95,0.55,3.000833218,3.46,0,3.46,0,0,0,3.46,0,3.46,4.322,0.411,4.341498013,0.072,0.021,0.075,4.25,0.39,4.267856605,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
17/10/2020 04:30,3.13016,0.59088,3.18544201,0.14016,0.04088,0.146,2.99,0.55,3.040164469,3.29,0,3.29,0,0,0,3.29,0,3.29,4.25568,0.43624,4.277980552,0.05568,0.01624,0.058,4.2,0.42,4.220947761,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
17/10/2020 05:00,3.02016,0.59088,3.077418659,0.14016,0.04088,0.146,2.88,0.55,2.932047066,3.29,0,3.29,0,0,0,3.29,0,3.29,4.3536,0.4098,4.372844498,0.0336,0.0098,0.035,4.32,0.4,4.338478996,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
17/10/2020 05:30,3.02112,0.59116,3.078414559,0.14112,0.04116,0.147,2.88,0.55,2.932047066,3.24,0,3.24,0,0,0,3.24,0,3.24,4.3936,0.3898,4.410857626,0.0336,0.0098,0.035,4.36,0.38,4.376528304,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
17/10/2020 06:00,3.02016,0.59088,3.077418659,0.14016,0.04088,0.146,2.88,0.55,2.932047066,3.34,0,3.34,0,0,0,3.34,0,3.34,4.64264,0.32952,4.654319456,0.03264,0.00952,0.034,4.61,0.32,4.621092944,2.81,0.24,2.820230487,0,0,0,2.81,0.24,2.820230487
17/10/2020 06:30,3.14824,0.56032,3.197713808,0.13824,0.04032,0.144,3.01,0.52,3.054586715,3.64,0,3.64,0,0,0,3.64,0,3.64,5.23672,0.28196,5.244305273,0.00672,0.00196,0.007,5.23,0.28,5.237489857,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
17/10/2020 07:00,3.34824,0.56032,3.394800377,0.13824,0.04032,0.144,3.21,0.52,3.25184563,4,0,4,0,0,0,4,0,4,5.77,-0.22,5.774192584,0,0,0,5.77,-0.22,5.774192584,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
17/10/2020 07:30,3.5792,0.5606,3.622836596,0.1392,0.0406,0.145,3.44,0.52,3.479080338,4.33,0,4.33,0,0,0,4.33,0,4.33,6.03576,-0.21832,6.039707145,0.00576,0.00168,0.006,6.03,-0.22,6.034011932,3.51,0,3.51,0,0,0,3.51,0,3.51
17/10/2020 08:00,3.81016,0.56088,3.851221313,0.14016,0.04088,0.146,3.67,0.52,3.706656175,4.43,0,4.43,0,0,0,4.43,0,4.43,6.33264,-0.24048,6.337204431,0.03264,0.00952,0.034,6.3,-0.25,6.304958366,3.65,0,3.65,0,0,0,3.65,0,3.65
17/10/2020 08:30,4.0892,0.5206,4.122205842,0.1392,0.0406,0.145,3.95,0.48,3.979057677,4.63,0,4.63,0,0,0,4.63,0,4.63,6.65496,-0.21272,6.658358837,0.02496,0.00728,0.026,6.63,-0.22,6.633649071,3.85,0,3.85,0,0,0,3.85,0,3.85
17/10/2020 09:00,4.32016,0.50088,4.349099125,0.14016,0.04088,0.146,4.18,0.46,4.205234833,4.94,0,4.94,0,0,0,4.94,0,4.94,6.80096,-0.21972,6.804508344,0.00096,0.00028,0.001,6.8,-0.22,6.803557893,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
17/10/2020 09:30,4.5692,0.5006,4.596540982,0.1392,0.0406,0.145,4.43,0.46,4.453818586,5.24,0,5.24,0,0,0,5.24,0,5.24,7.00096,-0.21972,7.004407027,0.00096,0.00028,0.001,7,-0.22,7.00345629,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
17/10/2020 10:00,4.7292,0.4506,4.75061817,0.1392,0.0406,0.145,4.59,0.41,4.608275165,5.39096,0.00028,5.390960007,0.00096,0.00028,0.001,5.39,0,5.39,7.04672,-0.21804,7.050092496,0.00672,0.00196,0.007,7.04,-0.22,7.043436661,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
17/10/2020 10:30,4.7992,0.4506,4.820307148,0.1392,0.0406,0.145,4.66,0.41,4.67800171,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,6.94344,0.00392,6.943441107,0.01344,0.00392,0.014,6.93,0,6.93,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
17/10/2020 11:00,4.9092,0.4506,4.929836204,0.1392,0.0406,0.145,4.77,0.41,4.787588119,5.27,0,5.27,0,0,0,5.27,0,5.27,6.8196,0.0028,6.819600575,0.0096,0.0028,0.01,6.81,0,6.81,4.58,-0.25,4.586818069,0,0,0,4.58,-0.25,4.586818069
17/10/2020 11:30,4.9092,0.4506,4.929836204,0.1392,0.0406,0.145,4.77,0.41,4.787588119,5.22672,0.00196,5.226720367,0.00672,0.00196,0.007,5.22,0,5.22,6.71168,0.22924,6.715593749,0.03168,0.00924,0.033,6.68,0.22,6.683621773,7.05576,0.42168,7.068349397,2.40576,0.70168,2.506,4.65,-0.28,4.65842248
17/10/2020 12:00,4.8392,0.4506,4.860133434,0.1392,0.0406,0.145,4.7,0.41,4.717849086,5.09248,0.00364,5.092481301,0.01248,0.00364,0.013,5.08,0,5.08,6.41952,0.23736,6.423906662,0.05952,0.01736,0.062,6.36,0.22,6.363803894,19.11864,3.99252,19.53106785,14.64864,4.27252,15.259,4.47,-0.28,4.478760989
17/10/2020 12:30,4.76016,0.47088,4.783393273,0.14016,0.04088,0.146,4.62,0.43,4.639967672,5.00056,0.00308,5.000560949,0.01056,0.00308,0.011,4.99,0,4.99,6.46376,0.23568,6.468055225,0.05376,0.01568,0.056,6.41,0.22,6.41377424,10.78208,1.60144,10.90036051,6.38208,1.86144,6.648,4.4,-0.26,4.407675124
17/10/2020 13:00,4.79112,0.47116,4.814231257,0.14112,0.04116,0.147,4.65,0.43,4.669839398,5.08096,0.00028,5.080960008,0.00096,0.00028,0.001,5.08,0,5.08,6.43784,0.00812,6.437845121,0.02784,0.00812,0.029,6.41,0,6.41,6.03752,0.17136,6.039951324,1.54752,0.45136,1.612,4.49,-0.28,4.498722041
17/10/2020 13:30,4.73112,0.47116,4.75452292,0.14112,0.04116,0.147,4.59,0.43,4.610097613,5.12192,0.00056,5.121920031,0.00192,0.00056,0.002,5.12,0,5.12,6.41112,0.22616,6.415107793,0.02112,0.00616,0.022,6.39,0.22,6.393786046,5.36,1.11E-16,5.36,0.96,0.28,1,4.4,-0.28,4.40890009
17/10/2020 14:00,4.56304,0.49172,4.589457768,0.14304,0.04172,0.149,4.42,0.45,4.442848186,4.8548,0.0014,4.854800202,0.0048,0.0014,0.005,4.85,0,4.85,6.16744,0.28092,6.173834481,0.03744,0.01092,0.039,6.13,0.27,6.135943285,9.4596,1.2578,9.5428556,5.1696,1.5078,5.385,4.29,-0.25,4.297278208
