Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
17/10/2020 14:30,4.52304,0.49172,4.549690033,0.14304,0.04172,0.149,4.38,0.45,4.403055757,4.87192,0.00056,4.871920032,0.00192,0.00056,0.002,4.87,0,4.87,6.10824,0.27532,6.114441675,0.01824,0.00532,0.019,6.09,0.27,6.095982283,5.39976,0.12868,5.401293049,1.22976,0.35868,1.281,4.17,-0.23,4.176338109
17/10/2020 15:00,4.46304,0.49172,4.490046169,0.14304,0.04172,0.149,4.32,0.45,4.343374264,4.83,0,4.83,0,0,0,4.83,0,4.83,6.18016,0.27588,6.186314525,0.02016,0.00588,0.021,6.16,0.27,6.165914369,4.08,-0.23,4.086477701,0,0,0,4.08,-0.23,4.086477701
17/10/2020 15:30,4.46208,0.49144,4.489061283,0.14208,0.04144,0.148,4.32,0.45,4.343374264,4.83096,0.00028,4.830960008,0.00096,0.00028,0.001,4.83,0,4.83,6.15728,0.27504,6.16341983,0.01728,0.00504,0.018,6.14,0.27,6.145933615,5.03392,0.07156,5.034428607,1.03392,0.30156,1.077,4,-0.23,4.006607043
17/10/2020 16:00,4.51112,0.52116,4.541124464,0.14112,0.04116,0.147,4.37,0.48,4.39628252,4.9,0,4.9,0,0,0,4.9,0,4.9,6.15152,0.27336,6.157590763,0.01152,0.00336,0.012,6.14,0.27,6.145933615,4.752,0.001,4.752000105,0.792,0.231,0.825,3.96,-0.23,3.966673669
17/10/2020 16:30,4.5892,0.5206,4.618634105,0.1392,0.0406,0.145,4.45,0.48,4.475812775,5.02,0,5.02,0,0,0,5.02,0,5.02,6.2248,0.3014,6.232092506,0.0048,0.0014,0.005,6.22,0.3,6.227230524,4.04,-0.23,4.046541733,0,0,0,4.04,-0.23,4.046541733
17/10/2020 17:00,4.80824,0.48032,4.832171272,0.13824,0.04032,0.144,4.67,0.44,4.690682253,5.39,0,5.39,0,0,0,5.39,0,5.39,6.51192,0.30056,6.518852537,0.00192,0.00056,0.002,6.51,0.3,6.516908776,4.04,-0.23,4.046541733,0,0,0,4.04,-0.23,4.046541733
17/10/2020 17:30,5.04632,0.47976,5.069074393,0.13632,0.03976,0.142,4.91,0.44,4.929675446,5.84,0,5.84,0,0,0,5.84,0,5.84,6.74768,0.28224,6.753580147,0.00768,0.00224,0.008,6.74,0.28,6.745813517,4.12,0,4.12,0,0,0,4.12,0,4.12
17/10/2020 18:00,5.10824,0.48032,5.130772184,0.13824,0.04032,0.144,4.97,0.44,4.989438846,6,0,6,0,0,0,6,0,6,6.9,0.28,6.905678823,0,0,0,6.9,0.28,6.905678823,3.99,0,3.99,0,0,0,3.99,0,3.99
17/10/2020 18:30,5.1392,0.4806,5.161623097,0.1392,0.0406,0.145,5,0.44,5.019322663,5.89,0,5.89,0,0,0,5.89,0,5.89,6.94,0,6.94,0,0,0,6.94,0,6.94,3.9,0,3.9,0,0,0,3.9,0,3.9
17/10/2020 19:00,5.1692,0.4506,5.18880227,0.1392,0.0406,0.145,5.03,0.41,5.046682078,5.85,0,5.85,0,0,0,5.85,0,5.85,7.02864,0.00252,7.028640452,0.00864,0.00252,0.009,7.02,0,7.02,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
17/10/2020 19:30,5.08016,0.47088,5.10193626,0.14016,0.04088,0.146,4.94,0.43,4.95867926,5.52,0,5.52,0,0,0,5.52,0,5.52,6.70288,0.27084,6.708349618,0.00288,0.00084,0.003,6.7,0.27,6.705438092,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
17/10/2020 20:00,4.87112,0.50116,4.896832793,0.14112,0.04116,0.147,4.73,0.46,4.752315225,5.24,0,5.24,0,0,0,5.24,0,5.24,6.44096,0.27028,6.446628344,0.00096,0.00028,0.001,6.44,0.27,6.445657453,3.77,0.19,3.774784762,0,0,0,3.77,0.19,3.774784762
17/10/2020 20:30,4.73112,0.52116,4.759737829,0.14112,0.04116,0.147,4.59,0.48,4.615029794,4.92,0,4.92,0,0,0,4.92,0,4.92,6.11,0.31,6.117859103,0,0,0,6.11,0.31,6.117859103,3.64,0.19,3.644955418,0,0,0,3.64,0.19,3.644955418
17/10/2020 21:00,4.47304,0.56172,4.508172157,0.14304,0.04172,0.149,4.33,0.52,4.361112243,4.62,0,4.62,0,0,0,4.62,0,4.62,5.87,0.31,5.87817999,0,0,0,5.87,0.31,5.87817999,3.42,0.26,3.429868802,0,0,0,3.42,0.26,3.429868802
17/10/2020 21:30,4.244,0.582,4.283720346,0.144,0.042,0.15,4.1,0.54,4.135408081,4.46,0,4.46,0,0,0,4.46,0,4.46,5.68,0.34,5.690166957,0,0,0,5.68,0.34,5.690166957,3.29,0.26,3.300257566,0,0,0,3.29,0.26,3.300257566
17/10/2020 22:00,4.05208,0.55144,4.089430083,0.14208,0.04144,0.148,3.91,0.51,3.943120592,4.24,0,4.24,0,0,0,4.24,0,4.24,5.42,0.36,5.431942562,0,0,0,5.42,0.36,5.431942562,3.23,0.26,3.2404475,0,0,0,3.23,0.26,3.2404475
17/10/2020 22:30,3.87112,0.55116,3.910159511,0.14112,0.04116,0.147,3.73,0.51,3.764704504,4.04,0,4.04,0,0,0,4.04,0,4.04,5.2,0.39,5.214604491,0,0,0,5.2,0.39,5.214604491,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
17/10/2020 23:00,3.66208,0.59144,3.709532477,0.14208,0.04144,0.148,3.52,0.55,3.562709643,3.77,0,3.77,0,0,0,3.77,0,3.77,4.92,0.4,4.936233382,0,0,0,4.92,0.4,4.936233382,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
17/10/2020 23:30,3.40208,0.59144,3.453107238,0.14208,0.04144,0.148,3.26,0.55,3.306070175,3.54,0,3.54,0,0,0,3.54,0,3.54,4.73,0.4,4.746883188,0,0,0,4.73,0.4,4.746883188,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
18/10/2020 00:00,3.22112,0.61116,3.278586677,0.14112,0.04116,0.147,3.08,0.57,3.132299475,3.28,0,3.28,0,0,0,3.28,0,3.28,4.38,0.44,4.402044979,0,0,0,4.38,0.44,4.402044979,2.71,0.26,2.722443755,0,0,0,2.71,0.26,2.722443755
18/10/2020 00:30,3.11112,0.61116,3.170581051,0.14112,0.04116,0.147,2.97,0.57,3.024202374,3.08,0,3.08,0,0,0,3.08,0,3.08,4.28,0.44,4.302557379,0,0,0,4.28,0.44,4.302557379,2.66,0.26,2.672676561,0,0,0,2.66,0.26,2.672676561
18/10/2020 01:00,2.98112,0.61116,3.043122245,0.14112,0.04116,0.147,2.84,0.57,2.89663598,3,0,3,0,0,0,3,0,3,4.18,0.44,4.203094098,0,0,0,4.18,0.44,4.203094098,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
18/10/2020 01:30,3.01112,0.61116,3.072516916,0.14112,0.04116,0.147,2.87,0.57,2.926055365,3.08,0,3.08,0,0,0,3.08,0,3.08,4.27,0.41,4.289638679,0,0,0,4.27,0.41,4.289638679,2.69,0.24,2.700685098,0,0,0,2.69,0.24,2.700685098
18/10/2020 02:00,3.22016,0.58088,3.272132638,0.14016,0.04088,0.146,3.08,0.54,3.126979373,3.47,0,3.47,0,0,0,3.47,0,3.47,4.27,0.41,4.289638679,0,0,0,4.27,0.41,4.289638679,2.8,0.24,2.810266891,0,0,0,2.8,0.24,2.810266891
18/10/2020 02:30,3.22112,0.58116,3.273127098,0.14112,0.04116,0.147,3.08,0.54,3.126979373,3.58,0,3.58,0,0,0,3.58,0,3.58,4.27,0.43,4.29159644,0,0,0,4.27,0.43,4.29159644,2.74,0.26,2.752308122,0,0,0,2.74,0.26,2.752308122
18/10/2020 03:00,3.18112,0.58116,3.233770462,0.14112,0.04116,0.147,3.04,0.54,3.087588055,3.53,0,3.53,0,0,0,3.53,0,3.53,4.27,0.43,4.29159644,0,0,0,4.27,0.43,4.29159644,2.72,0.26,2.732398214,0,0,0,2.72,0.26,2.732398214
18/10/2020 03:30,3.11112,0.58116,3.164935165,0.14112,0.04116,0.147,2.97,0.54,3.01869177,3.5,0,3.5,0,0,0,3.5,0,3.5,4.22,0.43,4.241851011,0,0,0,4.22,0.43,4.241851011,2.7,0.23,2.709778589,0,0,0,2.7,0.23,2.709778589
18/10/2020 04:00,3.04112,0.58116,3.096152096,0.14112,0.04116,0.147,2.9,0.54,2.949847454,3.42,0,3.42,0,0,0,3.42,0,3.42,4.22,0.41,4.239870281,0,0,0,4.22,0.41,4.239870281,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
18/10/2020 04:30,3.06112,0.58116,3.11579887,0.14112,0.04116,0.147,2.92,0.54,2.969511744,3.29,0,3.29,0,0,0,3.29,0,3.29,4.17,0.41,4.190107397,0,0,0,4.17,0.41,4.190107397,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
18/10/2020 05:00,2.97208,0.58144,3.028420711,0.14208,0.04144,0.148,2.83,0.54,2.881058833,3.24,0,3.24,0,0,0,3.24,0,3.24,4.17,0.41,4.190107397,0,0,0,4.17,0.41,4.190107397,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
18/10/2020 05:30,2.92112,0.58116,2.978370192,0.14112,0.04116,0.147,2.78,0.54,2.831960452,3.16,0,3.16,0,0,0,3.16,0,3.16,4.15,0.39,4.168285019,0,0,0,4.15,0.39,4.168285019,2.62,0.23,2.630076045,0,0,0,2.62,0.23,2.630076045
18/10/2020 06:00,3.02112,0.56116,3.072794591,0.14112,0.04116,0.147,2.88,0.52,2.926567956,3.23,0,3.23,0,0,0,3.23,0,3.23,4.27,0.39,4.287773315,0,0,0,4.27,0.39,4.287773315,2.57,0.27,2.584143959,0,0,0,2.57,0.27,2.584143959
18/10/2020 06:30,3.18112,0.56116,3.230236059,0.14112,0.04116,0.147,3.04,0.52,3.084153044,3.41,0,3.41,0,0,0,3.41,0,3.41,4.53,0.37,4.545085258,0,0,0,4.53,0.37,4.545085258,2.74,0.27,2.753270782,0,0,0,2.74,0.27,2.753270782
18/10/2020 07:00,3.31016,0.54088,3.354058795,0.14016,0.04088,0.146,3.17,0.5,3.209189929,3.6,0,3.6,0,0,0,3.6,0,3.6,4.6,0.33,4.611821766,0,0,0,4.6,0.33,4.611821766,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
18/10/2020 07:30,3.3992,0.5406,3.441919377,0.1392,0.0406,0.145,3.26,0.5,3.298120677,3.83,0,3.83,0,0,0,3.83,0,3.83,4.83,0.31,4.839938016,0,0,0,4.83,0.31,4.839938016,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
18/10/2020 08:00,3.4992,0.5406,3.540713064,0.1392,0.0406,0.145,3.36,0.5,3.396998675,3.93,0,3.93,0,0,0,3.93,0,3.93,5.05,0.31,5.059505905,0,0,0,5.05,0.31,5.059505905,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
18/10/2020 08:30,3.67728,0.54004,3.716723207,0.13728,0.04004,0.143,3.54,0.5,3.575136361,4.19,0,4.19,0,0,0,4.19,0,4.19,5.38,0.31,5.388923826,0,0,0,5.38,0.31,5.388923826,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
18/10/2020 09:00,4.04824,0.52032,4.081541376,0.13824,0.04032,0.144,3.91,0.48,3.939352739,4.4,0,4.4,0,0,0,4.4,0,4.4,5.68,0.27,5.686413633,0,0,0,5.68,0.27,5.686413633,3.56,0,3.56,0,0,0,3.56,0,3.56
18/10/2020 09:30,4.28112,0.52116,4.312724916,0.14112,0.04116,0.147,4.14,0.48,4.167733197,4.66,0,4.66,0,0,0,4.66,0,4.66,5.91,0.27,5.916164298,0,0,0,5.91,0.27,5.916164298,3.72,0,3.72,0,0,0,3.72,0,3.72
18/10/2020 10:00,4.5692,0.4906,4.595462654,0.1392,0.0406,0.145,4.43,0.45,4.452796874,4.93,0,4.93,0,0,0,4.93,0,4.93,6.07192,0.25056,6.077087526,0.00192,0.00056,0.002,6.07,0.25,6.075146089,3.88,0,3.88,0,0,0,3.88,0,3.88
18/10/2020 10:30,4.7992,0.4906,4.824210713,0.1392,0.0406,0.145,4.66,0.45,4.68167705,5.13,0,5.13,0,0,0,5.13,0,5.13,6.18672,0.25196,6.191848529,0.00672,0.00196,0.007,6.18,0.25,6.185054567,3.97,0,3.97,0,0,0,3.97,0,3.97
18/10/2020 11:00,5.0392,0.4306,5.057563939,0.1392,0.0406,0.145,4.9,0.39,4.915495906,5.24192,0.00056,5.24192003,0.00192,0.00056,0.002,5.24,0,5.24,6.36344,0.25392,6.368504063,0.01344,0.00392,0.014,6.35,0.25,6.354919354,4.1,-0.37,4.116661269,0,0,0,4.1,-0.37,4.116661269
18/10/2020 11:30,5.09824,0.43032,5.116368478,0.13824,0.04032,0.144,4.96,0.39,4.975309036,5.26192,0.00056,5.26192003,0.00192,0.00056,0.002,5.26,0,5.26,6.41208,0.27644,6.418036226,0.02208,0.00644,0.023,6.39,0.27,6.395701682,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
18/10/2020 12:00,5.05824,0.43032,5.076511322,0.13824,0.04032,0.144,4.92,0.39,4.935433112,5.2348,0.0014,5.234800187,0.0048,0.0014,0.005,5.23,0,5.23,6.54976,0.27868,6.555685975,0.02976,0.00868,0.031,6.52,0.27,6.525588096,5.3744,0.1342,5.376075241,1.2144,0.3542,1.265,4.16,-0.22,4.165813246
18/10/2020 12:30,5.02824,0.45032,5.048364646,0.13824,0.04032,0.144,4.89,0.41,4.907158037,5.37576,0.00168,5.375760263,0.00576,0.00168,0.006,5.37,0,5.37,6.5584,0.2812,6.564425641,0.0384,0.0112,0.04,6.52,0.27,6.525588096,9.40784,1.29312,9.496294688,5.18784,1.51312,5.404,4.22,-0.22,4.225730706
18/10/2020 13:00,4.99824,0.45032,5.018484951,0.13824,0.04032,0.144,4.86,0.41,4.877263577,5.33192,0.00056,5.331920029,0.00192,0.00056,0.002,5.33,0,5.33,6.55264,0.27952,6.558599119,0.03264,0.00952,0.034,6.52,0.27,6.525588096,7.57336,0.74348,7.60976637,3.30336,0.96348,3.441,4.27,-0.22,4.275663691
18/10/2020 13:30,4.9692,0.4806,4.992386704,0.1392,0.0406,0.145,4.83,0.44,4.85,5.28096,0.00028,5.280960007,0.00096,0.00028,0.001,5.28,0,5.28,6.49208,0.27644,6.497962896,0.02208,0.00644,0.023,6.47,0.27,6.475631243,6.27448,0.36464,6.285066555,2.00448,0.58464,2.088,4.27,-0.22,4.275663691
18/10/2020 14:00,4.8392,0.4806,4.86300658,0.1392,0.0406,0.145,4.7,0.44,4.720550815,5.28288,0.00084,5.282880067,0.00288,0.00084,0.003,5.28,0,5.28,6.35592,0.27756,6.36197757,0.02592,0.00756,0.027,6.33,0.27,6.335755677,5.16,0.06,5.160348825,0.96,0.28,1,4.2,-0.22,4.205757958
18/10/2020 14:30,4.77824,0.48032,4.802320772,0.13824,0.04032,0.144,4.64,0.44,4.660815379,5.14192,0.00056,5.14192003,0.00192,0.00056,0.002,5.14,0,5.14,6.20784,0.29812,6.214994208,0.02784,0.00812,0.029,6.18,0.29,6.186800466,4.596,-0.072,4.596563934,0.576,0.168,0.6,4.02,-0.24,4.027157807
18/10/2020 15:00,4.6992,0.5006,4.725788929,0.1392,0.0406,0.145,4.56,0.46,4.583143026,5.14096,0.00028,5.140960008,0.00096,0.00028,0.001,5.14,0,5.14,6.17016,0.29588,6.177250149,0.02016,0.00588,0.021,6.15,0.29,6.156833602,4.142,-0.184,4.1460849,0.192,0.056,0.2,3.95,-0.24,3.957284422
18/10/2020 15:30,4.77016,0.50088,4.796384805,0.14016,0.04088,0.146,4.63,0.46,4.652794859,5.19,0,5.19,0,0,0,5.19,0,5.19,6.2792,0.2956,6.286153991,0.0192,0.0056,0.02,6.26,0.29,6.266713652,6.35576,0.33168,6.364408598,2.40576,0.70168,2.506,3.95,-0.37,3.967291267
18/10/2020 16:00,4.8292,0.5006,4.855077033,0.1392,0.0406,0.145,4.69,0.46,4.712504642,5.24,0,5.24,0,0,0,5.24,0,5.24,6.30344,0.29392,6.310288805,0.01344,0.00392,0.014,6.29,0.29,6.296681666,4.45672,-0.14304,4.459014869,0.60672,0.17696,0.632,3.85,-0.32,3.863275812
18/10/2020 16:30,4.9992,0.5006,5.024201529,0.1392,0.0406,0.145,4.86,0.46,4.881721008,5.45,0,5.45,0,0,0,5.45,0,5.45,6.53056,0.27308,6.536267023,0.01056,0.00308,0.011,6.52,0.27,6.525588096,3.93,-0.29,3.94068522,0,0,0,3.93,-0.29,3.94068522
18/10/2020 17:00,5.26824,0.50032,5.291944142,0.13824,0.04032,0.144,5.13,0.46,5.150582491,5.69,0,5.69,0,0,0,5.69,0,5.69,6.58288,0.24084,6.58728419,0.00288,0.00084,0.003,6.58,0.24,6.584375445,4,-0.34,4.014423994,0,0,0,4,-0.34,4.014423994
18/10/2020 17:30,5.22824,0.50032,5.252124675,0.13824,0.04032,0.144,5.09,0.46,5.110743586,5.91,0,5.91,0,0,0,5.91,0,5.91,6.78,0,6.78,0,0,0,6.78,0,6.78,3.85,0.22,3.856280591,0,0,0,3.85,0.22,3.856280591
18/10/2020 18:00,5.29728,0.50004,5.320828451,0.13728,0.04004,0.143,5.16,0.46,5.1804633,6.01,0,6.01,0,0,0,6.01,0,6.01,6.86768,0.00224,6.867680365,0.00768,0.00224,0.008,6.86,0,6.86,3.91,0.22,3.916184367,0,0,0,3.91,0.22,3.916184367
18/10/2020 18:30,5.32728,0.50004,5.350696422,0.13728,0.04004,0.143,5.19,0.46,5.210345478,6.1,0,6.1,0,0,0,6.1,0,6.1,7.01864,0.00252,7.018640452,0.00864,0.00252,0.009,7.01,0,7.01,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
18/10/2020 19:00,5.29632,0.49976,5.319846389,0.13632,0.03976,0.142,5.16,0.46,5.1804633,5.9,0,5.9,0,0,0,5.9,0,5.9,6.86152,0.00336,6.861520823,0.01152,0.00336,0.012,6.85,0,6.85,4.06,0,4.06,0,0,0,4.06,0,4.06
18/10/2020 19:30,5.10728,0.52004,5.133687817,0.13728,0.04004,0.143,4.97,0.48,4.993125274,5.54,0,5.54,0,0,0,5.54,0,5.54,6.57288,0.00084,6.572880054,0.00288,0.00084,0.003,6.57,0,6.57,3.84,0.22,3.84629692,0,0,0,3.84,0.22,3.84629692
18/10/2020 20:00,4.8692,0.5206,4.896951399,0.1392,0.0406,0.145,4.73,0.48,4.754292797,5.33,0,5.33,0,0,0,5.33,0,5.33,6.26576,0.28168,6.272088328,0.00576,0.00168,0.006,6.26,0.28,6.266258852,3.81,0.2,3.815245733,0,0,0,3.81,0.2,3.815245733
18/10/2020 20:30,4.6292,0.5506,4.661829362,0.1392,0.0406,0.145,4.49,0.51,4.518871541,5.08,0,5.08,0,0,0,5.08,0,5.08,6.01536,0.35448,6.025795549,0.01536,0.00448,0.016,6,0.35,6.010199664,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
18/10/2020 21:00,4.49016,0.55088,4.523826433,0.14016,0.04088,0.146,4.35,0.51,4.379794516,4.85,0,4.85,0,0,0,4.85,0,4.85,5.89976,0.35868,5.910653043,0.02976,0.00868,0.031,5.87,0.35,5.880425155,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
18/10/2020 21:30,4.1992,0.5806,4.239148146,0.1392,0.0406,0.145,4.06,0.54,4.095753899,4.57,0,4.57,0,0,0,4.57,0,4.57,5.69512,0.36316,5.706687042,0.04512,0.01316,0.047,5.65,0.35,5.660830328,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
18/10/2020 22:00,4.03112,0.58116,4.072797,0.14112,0.04116,0.147,3.89,0.54,3.927301873,4.26,0,4.26,0,0,0,4.26,0,4.26,5.39688,0.40784,5.412268212,0.02688,0.00784,0.028,5.37,0.4,5.384876972,3.23,0.27,3.241265185,0,0,0,3.23,0.27,3.241265185
18/10/2020 22:30,3.73112,0.58116,3.776109559,0.14112,0.04116,0.147,3.59,0.54,3.630385654,3.96,0,3.96,0,0,0,3.96,0,3.96,5.16824,0.40532,5.184109277,0.01824,0.00532,0.019,5.15,0.4,5.165510623,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
18/10/2020 23:00,3.51208,0.58144,3.559884605,0.14208,0.04144,0.148,3.37,0.54,3.412989892,3.66,0,3.66,0,0,0,3.66,0,3.66,4.8648,0.4014,4.881331888,0.0048,0.0014,0.005,4.86,0.4,4.876433123,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
18/10/2020 23:30,3.34304,0.58172,3.393274908,0.14304,0.04172,0.149,3.2,0.54,3.245242672,3.44,0,3.44,0,0,0,3.44,0,3.44,4.55728,0.42504,4.577058007,0.01728,0.00504,0.018,4.54,0.42,4.559385924,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
19/10/2020 00:00,3.12016,0.60088,3.177491967,0.14016,0.04088,0.146,2.98,0.56,3.032160946,3.19192,0.00056,3.191920049,0.00192,0.00056,0.002,3.19,0,3.19,4.4032,0.4326,4.424399733,0.0432,0.0126,0.045,4.36,0.42,4.380182645,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
19/10/2020 00:30,2.99016,0.60088,3.049936655,0.14016,0.04088,0.146,2.85,0.56,2.904496514,3.02,0,3.02,0,0,0,3.02,0,3.02,4.2448,0.4214,4.265665833,0.0048,0.0014,0.005,4.24,0.42,4.260751107,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
19/10/2020 01:00,2.90112,0.60116,2.962750513,0.14112,0.04116,0.147,2.76,0.56,2.816238626,2.98,0,2.98,0,0,0,2.98,0,2.98,4.12976,0.42868,4.151949446,0.02976,0.00868,0.031,4.1,0.42,4.121456053,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
19/10/2020 01:30,2.97016,0.60088,3.030331203,0.14016,0.04088,0.146,2.83,0.56,2.884874347,3.1,0,3.1,0,0,0,3.1,0,3.1,4.17472,0.43596,4.197421613,0.05472,0.01596,0.057,4.12,0.42,4.141352436,2.77,0.23,2.779532335,0,0,0,2.77,0.23,2.779532335
19/10/2020 02:00,3.1392,0.6006,3.196137826,0.1392,0.0406,0.145,3,0.56,3.05181913,3.47,0,3.47,0,0,0,3.47,0,3.47,4.24032,0.43176,4.262244761,0.04032,0.01176,0.042,4.2,0.42,4.220947761,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
19/10/2020 02:30,3.1992,0.6006,3.255088478,0.1392,0.0406,0.145,3.06,0.56,3.110819828,3.64,0,3.64,0,0,0,3.64,0,3.64,4.264,0.427,4.285326709,0.024,0.007,0.025,4.24,0.42,4.260751107,2.8,0.25,2.811138559,0,0,0,2.8,0.25,2.811138559
19/10/2020 03:00,3.1192,0.6006,3.17649634,0.1392,0.0406,0.145,2.98,0.56,3.032160946,3.64,0,3.64,0,0,0,3.64,0,3.64,4.30288,0.40084,4.321510037,0.00288,0.00084,0.003,4.3,0.4,4.318564576,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
19/10/2020 03:30,3.10016,0.60088,3.157855095,0.14016,0.04088,0.146,2.96,0.56,3.012507261,3.64,0,3.64,0,0,0,3.64,0,3.64,4.30384,0.40112,4.322491874,0.00384,0.00112,0.004,4.3,0.4,4.318564576,2.74,0.23,2.74963634,0,0,0,2.74,0.23,2.74963634
19/10/2020 04:00,3.03016,0.58088,3.08533486,0.14016,0.04088,0.146,2.89,0.54,2.940017007,3.56,0,3.56,0,0,0,3.56,0,3.56,4.32,0.4,4.338478996,0,0,0,4.32,0.4,4.338478996,2.74,0.23,2.74963634,0,0,0,2.74,0.23,2.74963634
19/10/2020 04:30,3.03016,0.58088,3.08533486,0.14016,0.04088,0.146,2.89,0.54,2.940017007,3.48,0,3.48,0,0,0,3.48,0,3.48,4.34,0.4,4.3583942,0,0,0,4.34,0.4,4.3583942,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
19/10/2020 05:00,3.03112,0.58116,3.08633041,0.14112,0.04116,0.147,2.89,0.54,2.940017007,3.48,0,3.48,0,0,0,3.48,0,3.48,4.34,0.4,4.3583942,0,0,0,4.34,0.4,4.3583942,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
19/10/2020 05:30,3.0492,0.5806,3.103984053,0.1392,0.0406,0.145,2.91,0.54,2.959679037,3.51,0,3.51,0,0,0,3.51,0,3.51,4.55,0.36,4.564219539,0,0,0,4.55,0.36,4.564219539,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
19/10/2020 06:00,3.18824,0.55032,3.235386592,0.13824,0.04032,0.144,3.05,0.51,3.092345388,3.69,0,3.69,0,0,0,3.69,0,3.69,5,0.31,5.009600782,0,0,0,5,0.31,5.009600782,2.95,0.26,2.961435463,0,0,0,2.95,0.26,2.961435463
19/10/2020 06:30,3.75112,0.49116,3.783138829,0.14112,0.04116,0.147,3.61,0.45,3.637938977,4.11,0,4.11,0,0,0,4.11,0,4.11,6.18096,-0.23972,6.185606858,0.00096,0.00028,0.001,6.18,-0.24,6.184658438,3.27,0.26,3.280320106,0,0,0,3.27,0.26,3.280320106
19/10/2020 07:00,4.0292,0.4706,4.056589331,0.1392,0.0406,0.145,3.89,0.43,3.913693907,4.65,0,4.65,0,0,0,4.65,0,4.65,7.1944,-0.3858,7.204736845,0.0144,0.0042,0.015,7.18,-0.39,7.190584121,3.67,0,3.67,0,0,0,3.67,0,3.67
19/10/2020 07:30,4.61824,0.42032,4.637327851,0.13824,0.04032,0.144,4.48,0.38,4.496087188,5.3,0,5.3,0,0,0,5.3,0,5.3,8.12056,-0.60692,8.143208618,0.01056,0.00308,0.011,8.11,-0.61,8.132908459,4.07,0,4.07,0,0,0,4.07,0,4.07
19/10/2020 08:00,4.91824,0.42032,4.936167906,0.13824,0.04032,0.144,4.78,0.38,4.795080813,5.61,0,5.61,0,0,0,5.61,0,5.61,8.83552,-0.71964,8.864778362,0.03552,0.01036,0.037,8.8,-0.73,8.830226498,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
19/10/2020 08:30,5.22016,0.36088,5.232619306,0.14016,0.04088,0.146,5.08,0.32,5.090068762,5.87,0,5.87,0,0,0,5.87,0,5.87,9.5632,-0.9074,9.606152664,0.0432,0.0126,0.045,9.52,-0.92,9.564350475,4.56,-0.24,4.566311422,0,0,0,4.56,-0.24,4.566311422
19/10/2020 09:00,5.30208,0.33144,5.312429275,0.14208,0.04144,0.148,5.16,0.29,5.1681428,6.03096,0.28028,6.037469288,0.00096,0.00028,0.001,6.03,0.28,6.036497329,9.82624,-1.08068,9.885487434,0.06624,0.01932,0.069,9.76,-1.1,9.821792097,4.81,-0.31,4.819979253,0,0,0,4.81,-0.31,4.819979253
19/10/2020 09:30,5.56208,0.31144,5.570792475,0.14208,0.04144,0.148,5.42,0.27,5.426720925,6.27,0,6.27,0,0,0,6.27,0,6.27,9.86552,-1.05964,9.922263945,0.03552,0.01036,0.037,9.83,-1.07,9.888063511,5.07,-0.33,5.080728294,0,0,0,5.07,-0.33,5.080728294
19/10/2020 10:00,5.51112,0.26116,5.517304432,0.14112,0.04116,0.147,5.37,0.22,5.374504628,6.21192,0.22056,6.215834361,0.00192,0.00056,0.002,6.21,0.22,6.213895718,9.96432,-1.13124,10.02832872,0.06432,0.01876,0.067,9.9,-1.15,9.966569119,5.12,-0.33,5.130623744,0,0,0,5.12,-0.33,5.130623744
19/10/2020 10:30,5.51208,0.26144,5.518276615,0.14208,0.04144,0.148,5.37,0.22,5.374504628,6.17384,0.25112,6.178945023,0.00384,0.00112,0.004,6.17,0.25,6.175062753,9.94128,-1.04796,9.996362749,0.04128,0.01204,0.043,9.9,-1.06,9.95658576,5.15,-0.33,5.160561985,0,0,0,5.15,-0.33,5.160561985
19/10/2020 11:00,5.57112,0.29116,5.578723169,0.14112,0.04116,0.147,5.43,0.25,5.435752018,6.17384,0.00112,6.173840102,0.00384,0.00112,0.004,6.17,0,6.17,9.82968,-1.00676,9.881101892,0.07968,0.02324,0.083,9.75,-1.03,9.804254179,5.15,-0.35,5.161879503,0,0,0,5.15,-0.35,5.161879503
19/10/2020 11:30,5.64112,0.29116,5.648628949,0.14112,0.04116,0.147,5.5,0.25,5.505678886,5.23152,0.00336,5.231521079,0.01152,0.00336,0.012,5.22,0,5.22,9.86632,-1.02024,9.918929378,0.13632,0.03976,0.142,9.73,-1.06,9.787568646,5.18,-0.39,5.19466072,0,0,0,5.18,-0.39,5.19466072
19/10/2020 12:00,5.64112,0.29116,5.648628949,0.14112,0.04116,0.147,5.5,0.25,5.505678886,4.21192,0.00056,4.211920037,0.00192,0.00056,0.002,4.21,0,4.21,9.78608,-0.99156,9.836185897,0.16608,0.04844,0.173,9.62,-1.04,9.676052914,5.21,-0.39,5.224576538,0,0,0,5.21,-0.39,5.224576538
19/10/2020 12:30,5.62112,0.33116,5.630866452,0.14112,0.04116,0.147,5.48,0.29,5.487667993,4.27192,0.00056,4.271920037,0.00192,0.00056,0.002,4.27,0,4.27,9.7896,-0.9822,9.838749158,0.1296,0.0378,0.135,9.66,-1.02,9.713701663,5.26,-0.39,5.274438359,0,0,0,5.26,-0.39,5.274438359
19/10/2020 13:00,5.50304,0.35172,5.514268419,0.14304,0.04172,0.149,5.36,0.31,5.368957068,4.20288,0.00084,4.202880084,0.00288,0.00084,0.003,4.2,0,4.2,9.85872,-0.90204,9.899900818,0.19872,0.05796,0.207,9.66,-0.96,9.707584664,5.21,-0.37,5.223121672,0,0,0,5.21,-0.37,5.223121672
19/10/2020 13:30,5.29112,0.35116,5.302760055,0.14112,0.04116,0.147,5.15,0.31,5.159321661,5.5748,0.0014,5.574800176,0.0048,0.0014,0.005,5.57,0,5.57,9.33056,-0.70192,9.356924794,0.13056,0.03808,0.136,9.2,-0.74,9.229712888,5,-0.35,5.01223503,0,0,0,5,-0.35,5.01223503
19/10/2020 14:00,5.2392,0.3506,5.250917729,0.1392,0.0406,0.145,5.1,0.31,5.109412882,5.74576,0.00168,5.745760246,0.00576,0.00168,0.006,5.74,0,5.74,9.4256,-0.8242,9.461566519,0.2256,0.0658,0.235,9.2,-0.89,9.242948664,4.91,-0.35,4.922458735,0,0,0,4.91,-0.35,4.922458735
19/10/2020 14:30,5.16824,0.35032,5.180099304,0.13824,0.04032,0.144,5.03,0.31,5.03954363,5.72096,0.00028,5.720960007,0.00096,0.00028,0.001,5.72,0,5.72,9.43352,-0.99064,9.485392306,0.20352,0.05936,0.212,9.23,-1.05,9.289531743,5.09,-0.46,5.110743586,0,0,0,5.09,-0.46,5.110743586
19/10/2020 15:00,5.09824,0.37032,5.111671742,0.13824,0.04032,0.144,4.96,0.33,4.970965701,5.65288,0.00084,5.652880062,0.00288,0.00084,0.003,5.65,0,5.65,9.45816,-1.03012,9.514091538,0.06816,0.01988,0.071,9.39,-1.05,9.448523694,4.93,-0.36,4.943126541,0,0,0,4.93,-0.36,4.943126541
19/10/2020 15:30,5.12728,0.39004,5.142094068,0.13728,0.04004,0.143,4.99,0.35,5.002259489,5.66,0,5.66,0,0,0,5.66,0,5.66,9.3788,-0.9816,9.430027996,0.0288,0.0084,0.03,9.35,-0.99,9.402265684,4.8,-0.31,4.81,0,0,0,4.8,-0.31,4.81
19/10/2020 16:00,5.29728,0.39004,5.31161996,0.13728,0.04004,0.143,5.16,0.35,5.171856533,5.75,0,5.75,0,0,0,5.75,0,5.75,9.30288,-0.92416,9.348670922,0.12288,0.03584,0.128,9.18,-0.96,9.230059588,4.92,-0.36,4.93315315,0,0,0,4.92,-0.36,4.93315315
19/10/2020 16:30,5.43728,0.41004,5.452719193,0.13728,0.04004,0.143,5.3,0.37,5.312899397,5.95,0,5.95,0,0,0,5.95,0,5.95,9.08368,-0.74976,9.114569787,0.10368,0.03024,0.108,8.98,-0.78,9.013811624,5,-0.36,5.012943247,0,0,0,5,-0.36,5.012943247
19/10/2020 17:00,5.52632,0.40976,5.541490413,0.13632,0.03976,0.142,5.39,0.37,5.402684518,6.13,0,6.13,0,0,0,6.13,0,6.13,8.84912,-0.56984,8.867448472,0.06912,0.02016,0.072,8.78,-0.59,8.799801134,4.81,-0.27,4.817572003,0,0,0,4.81,-0.27,4.817572003
19/10/2020 17:30,5.63016,0.44088,5.647395577,0.14016,0.04088,0.146,5.49,0.4,5.504552661,6.32,0,6.32,0,0,0,6.32,0,6.32,8.4776,-0.4232,8.488156455,0.0576,0.0168,0.06,8.42,-0.44,8.431488599,4.69,-0.23,4.695636272,0,0,0,4.69,-0.23,4.695636272
19/10/2020 18:00,5.72824,0.44032,5.745138397,0.13824,0.04032,0.144,5.59,0.4,5.604292997,6.46,0,6.46,0,0,0,6.46,0,6.46,8.49968,-0.43676,8.51089416,0.07968,0.02324,0.083,8.42,-0.46,8.432555959,4.69,-0.23,4.695636272,0,0,0,4.69,-0.23,4.695636272
19/10/2020 18:30,5.77824,0.44032,5.794992597,0.13824,0.04032,0.144,5.64,0.4,5.654166605,6.55,0,6.55,0,0,0,6.55,0,6.55,8.5852,-0.4064,8.594813552,0.1152,0.0336,0.12,8.47,-0.44,8.481420872,4.72,-0.23,4.725600491,0,0,0,4.72,-0.23,4.725600491
19/10/2020 19:00,5.68112,0.42116,5.696709594,0.14112,0.04116,0.147,5.54,0.38,5.553017198,6.41,0,6.41,0,0,0,6.41,0,6.41,8.38792,-0.45144,8.400059524,0.09792,0.02856,0.102,8.29,-0.48,8.303884633,4.61,-0.23,4.615733961,0,0,0,4.61,-0.23,4.615733961
19/10/2020 19:30,5.48112,0.45116,5.499656517,0.14112,0.04116,0.147,5.34,0.41,5.355716572,6.06,0,6.06,0,0,0,6.06,0,6.06,8.07272,-0.40004,8.082625823,0.10272,0.02996,0.107,7.97,-0.43,7.98159132,4.44,-0.23,4.445953216,0,0,0,4.44,-0.23,4.445953216
19/10/2020 20:00,5.13112,0.49116,5.154573755,0.14112,0.04116,0.147,4.99,0.45,5.010249495,5.74,0,5.74,0,0,0,5.74,0,5.74,7.50992,-0.31544,7.516541811,0.04992,0.01456,0.052,7.46,-0.33,7.46729536,4.34,-0.23,4.346090197,0,0,0,4.34,-0.23,4.346090197
19/10/2020 20:30,4.76208,0.53144,4.79164214,0.14208,0.04144,0.148,4.62,0.49,4.645912182,5.33,0,5.33,0,0,0,5.33,0,5.33,7.0608,-0.2106,7.063940048,0.1008,0.0294,0.105,6.96,-0.24,6.964136702,4.2,-0.23,4.206292905,0,0,0,4.2,-0.23,4.206292905
19/10/2020 21:00,4.53208,0.53144,4.563132433,0.14208,0.04144,0.148,4.39,0.49,4.417261595,4.98,0,4.98,0,0,0,4.98,0,4.98,6.7844,-0.2008,6.78737092,0.1344,0.0392,0.14,6.65,-0.24,6.654329418,3.98,-0.23,3.986640189,0,0,0,3.98,-0.23,3.986640189
19/10/2020 21:30,4.32304,0.53172,4.355617178,0.14304,0.04172,0.149,4.18,0.49,4.208622102,4.71,0,4.71,0,0,0,4.71,0,4.71,6.4908,0.0294,6.490866583,0.1008,0.0294,0.105,6.39,0,6.39,3.81,0.22,3.81634642,0,0,0,3.81,0.22,3.81634642
19/10/2020 22:00,4.044,0.532,4.078842973,0.144,0.042,0.15,3.9,0.49,3.930661522,4.43,0,4.43,0,0,0,4.43,0,4.43,5.96344,0.31892,5.971961704,0.13344,0.03892,0.139,5.83,0.28,5.836719969,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
19/10/2020 22:30,3.75016,0.55088,3.790404833,0.14016,0.04088,0.146,3.61,0.51,3.645846952,4.06,0,4.06,0,0,0,4.06,0,4.06,5.50352,0.35936,5.515239977,0.20352,0.05936,0.212,5.3,0.3,5.308483776,3.5,0,3.5,0,0,0,3.5,0,3.5
19/10/2020 23:00,3.49304,0.55172,3.536343224,0.14304,0.04172,0.149,3.35,0.51,3.38859853,3.74,0,3.74,0,0,0,3.74,0,3.74,5.2216,0.3588,5.233912877,0.2016,0.0588,0.21,5.02,0.3,5.028956154,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
19/10/2020 23:30,3.28208,0.57144,3.331455057,0.14208,0.04144,0.148,3.14,0.53,3.184415174,3.39,0,3.39,0,0,0,3.39,0,3.39,4.81456,0.37508,4.829148269,0.15456,0.04508,0.161,4.66,0.33,4.671669937,3.21,0,3.21,0,0,0,3.21,0,3.21
20/10/2020 00:00,3.07304,0.59172,3.129489958,0.14304,0.04172,0.149,2.93,0.55,2.981174265,3.25,0,3.25,0,0,0,3.25,0,3.25,4.59688,0.40284,4.614497351,0.14688,0.04284,0.153,4.45,0.36,4.46453805,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
20/10/2020 00:30,2.88824,0.59032,2.947949796,0.13824,0.04032,0.144,2.75,0.55,2.804460732,3.08,0,3.08,0,0,0,3.08,0,3.08,4.3708,0.3894,4.388111781,0.1008,0.0294,0.105,4.27,0.36,4.285148772,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
20/10/2020 01:00,2.8592,0.5906,2.919560412,0.1392,0.0406,0.145,2.72,0.55,2.775049549,3.01,0,3.01,0,0,0,3.01,0,3.01,4.3268,0.4174,4.346886357,0.1968,0.0574,0.205,4.13,0.36,4.145660382,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
20/10/2020 01:30,2.9092,0.5906,2.968543919,0.1392,0.0406,0.145,2.77,0.55,2.82407507,3.1,0,3.1,0,0,0,3.1,0,3.1,4.32632,0.39976,4.344750027,0.13632,0.03976,0.142,4.19,0.36,4.205436957,3.01,-0.18,3.015377257,0,0,0,3.01,-0.18,3.015377257
20/10/2020 02:00,3.13728,0.59004,3.192283352,0.13728,0.04004,0.143,3,0.55,3.05,3.53,0,3.53,0,0,0,3.53,0,3.53,4.32632,0.42976,4.347612954,0.13632,0.03976,0.142,4.19,0.39,4.208111215,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
20/10/2020 02:30,3.17016,0.59088,3.224756363,0.14016,0.04088,0.146,3.03,0.55,3.079512949,3.62,0,3.62,0,0,0,3.62,0,3.62,4.30544,0.44992,4.328884568,0.20544,0.05992,0.214,4.1,0.39,4.118507011,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
20/10/2020 03:00,3.13112,0.59116,3.18643729,0.14112,0.04116,0.147,2.99,0.55,3.040164469,3.59,0,3.59,0,0,0,3.59,0,3.59,4.2748,0.4264,4.296013501,0.1248,0.0364,0.13,4.15,0.39,4.168285019,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
20/10/2020 03:30,3.12112,0.56116,3.171165496,0.14112,0.04116,0.147,2.98,0.52,3.025028925,3.52,0,3.52,0,0,0,3.52,0,3.52,4.30216,0.41688,4.322310678,0.09216,0.02688,0.096,4.21,0.39,4.228025544,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
20/10/2020 04:00,3.02208,0.56144,3.073789583,0.14208,0.04144,0.148,2.88,0.52,2.926567956,3.45,0,3.45,0,0,0,3.45,0,3.45,4.26,0.425,4.281147627,0.12,0.035,0.125,4.14,0.39,4.158328991,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
20/10/2020 04:30,3.05112,0.56116,3.102294925,0.14112,0.04116,0.147,2.91,0.52,2.956095398,3.39,0,3.39,0,0,0,3.39,0,3.39,4.36776,0.44768,4.390642869,0.19776,0.05768,0.206,4.17,0.39,4.188197703,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
20/10/2020 05:00,3.00208,0.56144,3.054128223,0.14208,0.04144,0.148,2.86,0.52,2.906888371,3.33,0,3.33,0,0,0,3.33,0,3.33,4.39416,0.47288,4.419531378,0.28416,0.08288,0.296,4.11,0.39,4.128462183,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
20/10/2020 05:30,3.06112,0.56116,3.112130492,0.14112,0.04116,0.147,2.92,0.52,2.965939986,3.39,0,3.39,0,0,0,3.39,0,3.39,4.55832,0.44576,4.580063668,0.32832,0.09576,0.342,4.23,0.35,4.244455207,3.07,0,3.07,0,0,0,3.07,0,3.07
20/10/2020 06:00,3.2292,0.5206,3.270895443,0.1392,0.0406,0.145,3.09,0.48,3.127059321,3.58,0,3.58,0,0,0,3.58,0,3.58,4.94048,0.38764,4.955664173,0.30048,0.08764,0.313,4.64,0.3,4.649688162,3.11,0,3.11,0,0,0,3.11,0,3.11
20/10/2020 06:30,3.66824,0.46032,3.697009494,0.13824,0.04032,0.144,3.53,0.42,3.554898029,4.04,0,4.04,0,0,0,4.04,0,4.04,6.15456,-0.18492,6.157337428,0.15456,0.04508,0.161,6,-0.23,6.004406715,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
20/10/2020 07:00,4.0192,0.4006,4.039114878,0.1392,0.0406,0.145,3.88,0.36,3.896665241,4.52,0,4.52,0,0,0,4.52,0,4.52,7.02344,-0.38108,7.033770781,0.13344,0.03892,0.139,6.89,-0.42,6.902789291,3.78,-0.22,3.786396704,0,0,0,3.78,-0.22,3.786396704
20/10/2020 07:30,4.59016,0.37088,4.605118978,0.14016,0.04088,0.146,4.45,0.33,4.462219179,5.07,0,5.07,0,0,0,5.07,0,5.07,8.06608,-0.66656,8.093574538,0.04608,0.01344,0.048,8.02,-0.68,8.048776305,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
20/10/2020 08:00,4.75112,0.37116,4.765595556,0.14112,0.04116,0.147,4.61,0.33,4.621796188,5.38,0,5.38,0,0,0,5.38,0,5.38,8.72704,-0.74628,8.758890398,0.04704,0.01372,0.049,8.68,-0.76,8.713208364,4.37,-0.24,4.376585427,0,0,0,4.37,-0.24,4.376585427
20/10/2020 08:30,5.09016,0.33088,5.1009029,0.14016,0.04088,0.146,4.95,0.29,4.958487673,5.6,0,5.6,0,0,0,5.6,0,5.6,9.51208,-1.02356,9.566992265,0.02208,0.00644,0.023,9.49,-1.03,9.545732031,4.64,-0.3,4.649688162,0,0,0,4.64,-0.3,4.649688162
20/10/2020 09:00,5.09112,0.33116,5.101879046,0.14112,0.04116,0.147,4.95,0.29,4.958487673,5.56,0,5.56,0,0,0,5.56,0,5.56,9.67952,-1.16264,9.749094276,0.05952,0.01736,0.062,9.62,-1.18,9.692099876,4.88,-0.36,4.893260672,0,0,0,4.88,-0.36,4.893260672
20/10/2020 09:30,5.18112,0.29116,5.189294615,0.14112,0.04116,0.147,5.04,0.25,5.046196588,5.67,0,5.67,0,0,0,5.67,0,5.67,9.63232,-1.14724,9.700399384,0.11232,0.03276,0.117,9.52,-1.18,9.592851505,5.02,-0.39,5.035126612,0,0,0,5.02,-0.39,5.035126612
20/10/2020 10:00,5.23016,0.26088,5.236662296,0.14016,0.04088,0.146,5.09,0.22,5.094752202,5.59,0,5.59,0,0,0,5.59,0,5.59,9.60984,-1.05588,9.667673319,0.21984,0.06412,0.229,9.39,-1.12,9.456558571,5.02,-0.45,5.040128967,0,0,0,5.02,-0.45,5.040128967
20/10/2020 10:30,5.23112,0.26116,5.237635058,0.14112,0.04116,0.147,5.09,0.22,5.094752202,5.48384,0.00112,5.483840114,0.00384,0.00112,0.004,5.48,0,5.48,9.44336,-0.98152,9.494231385,0.30336,0.08848,0.316,9.14,-1.07,9.20241816,5.07,-0.45,5.089931237,0,0,0,5.07,-0.45,5.089931237
20/10/2020 11:00,5.23112,0.29116,5.239216602,0.14112,0.04116,0.147,5.09,0.25,5.096135791,5.50768,0.22224,5.512161971,0.00768,0.00224,0.008,5.5,0.22,5.504398241,9.38248,-1.03136,9.438995413,0.37248,0.10864,0.388,9.01,-1.14,9.081833515,4.91,-0.45,4.930578059,0,0,0,4.91,-0.45,4.930578059
20/10/2020 11:30,5.17112,0.29116,5.179310398,0.14112,0.04116,0.147,5.03,0.25,5.036208892,5.50768,0.00224,5.507680456,0.00768,0.00224,0.008,5.5,0,5.5,9.2804,-1.0078,9.334960364,0.3504,0.1022,0.365,8.93,-1.11,8.998722132,4.95,-0.45,4.970412458,0,0,0,4.95,-0.45,4.970412458
20/10/2020 12:00,5.17112,0.29116,5.179310398,0.14112,0.04116,0.147,5.03,0.25,5.036208892,5.37304,0.28672,5.38068464,0.02304,0.00672,0.024,5.35,0.28,5.357322092,9.17472,-0.98904,9.227875552,0.41472,0.12096,0.432,8.76,-1.11,8.8300453,5,-0.51,5.025942698,0,0,0,5,-0.51,5.025942698
20/10/2020 12:30,5.17112,0.32116,5.181083458,0.14112,0.04116,0.147,5.03,0.28,5.037787213,5.55272,0.39996,5.567105837,0.10272,0.02996,0.107,5.45,0.37,5.462545194,9.1344,-0.8908,9.177733271,0.3744,0.1092,0.39,8.76,-1,8.816892877,5.09,-0.51,5.115486292,0,0,0,5.09,-0.51,5.115486292
20/10/2020 13:00,5.13112,0.32116,5.141160978,0.14112,0.04116,0.147,4.99,0.28,4.997849538,5.54096,0.40528,5.555761838,0.12096,0.03528,0.126,5.42,0.37,5.432614472,9.12016,-0.85912,9.160535225,0.38016,0.11088,0.396,8.74,-0.97,8.793662491,5.04,-0.45,5.060049407,0,0,0,5.04,-0.45,5.060049407
20/10/2020 13:30,5.18304,0.34172,5.194292656,0.14304,0.04172,0.149,5.04,0.3,5.048920677,5.492,0.311,5.500798578,0.072,0.021,0.075,5.42,0.29,5.427752758,8.89696,-0.68172,8.923039807,0.33696,0.09828,0.351,8.56,-0.78,8.59546392,5.14,-0.49,5.163303206,0,0,0,5.14,-0.49,5.163303206
20/10/2020 14:00,5.01208,0.35144,5.024386132,0.14208,0.04144,0.148,4.87,0.31,4.879856555,5.40704,0.30372,5.415563443,0.04704,0.01372,0.049,5.36,0.29,5.367839416,8.9728,-0.7946,9.007914798,0.2928,0.0854,0.305,8.68,-0.88,8.724494255,5.08,-0.49,5.103577177,0,0,0,5.08,-0.49,5.103577177
20/10/2020 14:30,5.01208,0.33144,5.023026817,0.14208,0.04144,0.148,4.87,0.29,4.878626856,5.35704,0.30372,5.365642869,0.04704,0.01372,0.049,5.31,0.29,5.317913125,9.0216,-0.9362,9.070046141,0.3216,0.0938,0.335,8.7,-1.03,8.7607591,4.9,-0.46,4.921544473,0,0,0,4.9,-0.46,4.921544473
20/10/2020 15:00,4.86304,0.33172,4.874340591,0.14304,0.04172,0.149,4.72,0.29,4.728900506,5.1364,0.3352,5.147325908,0.0864,0.0252,0.09,5.05,0.31,5.059505905,8.82192,-0.87444,8.865151877,0.36192,0.10556,0.377,8.46,-0.98,8.51657208,4.82,-0.46,4.841900453,0,0,0,4.82,-0.46,4.841900453
20/10/2020 15:30,4.93208,0.36144,4.945306057,0.14208,0.04144,0.148,4.79,0.32,4.800677036,5.338,0.324,5.347823856,0.048,0.014,0.05,5.29,0.31,5.299075391,8.91048,-0.89236,8.955052216,0.30048,0.08764,0.313,8.61,-0.98,8.665592882,5.02,-0.49,5.043857651,0,0,0,5.02,-0.49,5.043857651
20/10/2020 16:00,5.05112,0.36116,5.064015186,0.14112,0.04116,0.147,4.91,0.32,4.920416649,5.49432,0.29876,5.502436715,0.06432,0.01876,0.067,5.43,0.28,5.43721436,8.97896,-0.95072,9.029152297,0.16896,0.04928,0.176,8.81,-1,8.866572055,4.93,-0.44,4.949595943,0,0,0,4.93,-0.44,4.949595943
20/10/2020 16:30,5.29208,0.39144,5.306537101,0.14208,0.04144,0.148,5.15,0.35,5.161879503,5.67744,0.29092,5.684888688,0.03744,0.01092,0.039,5.64,0.28,5.646946077,8.8688,-0.8516,8.909592359,0.2688,0.0784,0.28,8.6,-0.93,8.650138727,4.96,-0.41,4.976916716,0,0,0,4.96,-0.41,4.976916716
20/10/2020 17:00,5.44112,0.39116,5.455162051,0.14112,0.04116,0.147,5.3,0.35,5.311544032,5.91664,0.29652,5.92406558,0.05664,0.01652,0.059,5.86,0.28,5.866685606,8.62792,-0.60144,8.648857358,0.33792,0.09856,0.352,8.29,-0.7,8.319501187,4.93,-0.35,4.94240832,0,0,0,4.93,-0.35,4.94240832
20/10/2020 17:30,5.40112,0.39116,5.415265774,0.14112,0.04116,0.147,5.26,0.35,5.271631626,6.04528,0.25904,6.050827381,0.06528,0.01904,0.068,5.98,0.24,5.984814116,8.10584,-0.40788,8.116095625,0.31584,0.09212,0.329,7.79,-0.5,7.806029721,4.87,-0.32,4.880502023,0,0,0,4.87,-0.32,4.880502023
20/10/2020 18:00,5.35112,0.43116,5.368461996,0.14112,0.04116,0.147,5.21,0.39,5.224576538,6.05472,0.25596,6.06012787,0.05472,0.01596,0.057,6,0.24,6.004798082,8.20728,-0.42496,8.218274515,0.25728,0.07504,0.268,7.95,-0.5,7.965707753,4.71,-0.3,4.71954447,0,0,0,4.71,-0.3,4.71954447
20/10/2020 18:30,5.51016,0.43088,5.526981165,0.14016,0.04088,0.146,5.37,0.39,5.384143386,6.23648,0.40064,6.249335581,0.03648,0.01064,0.038,6.2,0.39,6.212254019,8.27664,-0.34848,8.28397296,0.17664,0.05152,0.184,8.1,-0.4,8.109870529,4.67,-0.29,4.678995619,0,0,0,4.67,-0.29,4.678995619
20/10/2020 19:00,5.59112,0.39116,5.604786258,0.14112,0.04116,0.147,5.45,0.35,5.461226968,6.26144,0.29792,6.268523526,0.06144,0.01792,0.064,6.2,0.28,6.20631936,8.1416,-0.3062,8.147355951,0.3216,0.0938,0.335,7.82,-0.4,7.830223496,4.72,-0.29,4.728900506,0,0,0,4.72,-0.29,4.728900506
20/10/2020 19:30,5.42112,0.43116,5.438238777,0.14112,0.04116,0.147,5.28,0.39,5.294383817,6.05568,0.35624,6.066149289,0.05568,0.01624,0.058,6,0.34,6.009625612,7.91008,-0.30956,7.916134979,0.31008,0.09044,0.323,7.6,-0.4,7.610519036,4.49,-0.23,4.495887009,0,0,0,4.49,-0.23,4.495887009
20/10/2020 20:00,5.13208,0.43144,5.150183065,0.14208,0.04144,0.148,4.99,0.39,5.005217278,5.63048,0.01764,5.630507633,0.06048,0.01764,0.063,5.57,0,5.57,7.4372,-0.2654,7.441933956,0.1872,0.0546,0.195,7.25,-0.32,7.257058633,4.42,-0.27,4.428238928,0,0,0,4.42,-0.27,4.428238928
20/10/2020 20:30,4.75304,0.48172,4.777388764,0.14304,0.04172,0.149,4.61,0.44,4.630950226,5.17264,0.00952,5.172648761,0.03264,0.00952,0.034,5.14,0,5.14,7.1432,-0.2724,7.148391987,0.1632,0.0476,0.17,6.98,-0.32,6.987331393,4.24,-0.23,4.246233625,0,0,0,4.24,-0.23,4.246233625
20/10/2020 21:00,4.47304,0.48172,4.498904422,0.14304,0.04172,0.149,4.33,0.44,4.352298243,4.87016,0.00588,4.87016355,0.02016,0.00588,0.021,4.85,0,4.85,6.78216,-0.23312,6.786165279,0.09216,0.02688,0.096,6.69,-0.26,6.695050411,4.06,-0.23,4.06650956,0,0,0,4.06,-0.23,4.06650956
20/10/2020 21:30,4.22208,0.52144,4.254157872,0.14208,0.04144,0.148,4.08,0.48,4.108138264,4.58208,0.00644,4.582084526,0.02208,0.00644,0.023,4.56,0,4.56,6.45216,-0.19312,6.455049496,0.09216,0.02688,0.096,6.36,-0.22,6.363803894,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
20/10/2020 22:00,4.024,0.522,4.057716106,0.144,0.042,0.15,3.88,0.48,3.909577982,4.2392,0.0056,4.239203699,0.0192,0.0056,0.02,4.22,0,4.22,5.93192,0.32556,5.940847094,0.12192,0.03556,0.127,5.81,0.29,5.817233019,3.61,0,3.61,0,0,0,3.61,0,3.61
20/10/2020 22:30,3.71496,0.55228,3.755787667,0.14496,0.04228,0.151,3.57,0.51,3.606244584,3.96864,0.00252,3.9686408,0.00864,0.00252,0.009,3.96,0,3.96,5.55504,0.25772,5.561015105,0.09504,0.02772,0.099,5.46,0.23,5.464842175,3.52,-0.22,3.526868299,0,0,0,3.52,-0.22,3.526868299
20/10/2020 23:00,3.52496,0.55228,3.567962472,0.14496,0.04228,0.151,3.38,0.51,3.418259791,3.68192,0.00056,3.681920043,0.00192,0.00056,0.002,3.68,0,3.68,5.05704,0.28372,5.064992655,0.04704,0.01372,0.049,5.01,0.27,5.017270174,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
20/10/2020 23:30,3.204,0.572,3.2546582,0.144,0.042,0.15,3.06,0.53,3.105559531,3.31384,0.00112,3.313840189,0.00384,0.00112,0.004,3.31,0,3.31,4.72144,0.31792,4.732131528,0.06144,0.01792,0.064,4.66,0.3,4.669646668,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
21/10/2020 00:00,3.04496,0.57228,3.098271421,0.14496,0.04228,0.151,2.9,0.53,2.948033243,3.1044,0.0042,3.104402841,0.0144,0.0042,0.015,3.09,0,3.09,4.51584,0.32212,4.527314016,0.07584,0.02212,0.079,4.44,0.3,4.450123594,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
21/10/2020 00:30,2.92496,0.57228,2.980418662,0.14496,0.04228,0.151,2.78,0.53,2.83007067,2.96896,0.01428,2.968994342,0.04896,0.01428,0.051,2.92,0,2.92,4.35344,0.36892,4.36904358,0.13344,0.03892,0.139,4.22,0.33,4.232883178,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
21/10/2020 01:00,2.86112,0.57116,2.917572861,0.14112,0.04116,0.147,2.72,0.53,2.771154994,2.944,0.007,2.944008322,0.024,0.007,0.025,2.92,0,2.92,4.26096,0.34528,4.274926713,0.12096,0.03528,0.126,4.14,0.31,4.151590057,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
21/10/2020 01:30,2.86112,0.57116,2.917572861,0.14112,0.04116,0.147,2.72,0.53,2.771154994,3.05056,0.00308,3.050561555,0.01056,0.00308,0.011,3.04,0,3.04,4.22256,0.36408,4.238226893,0.08256,0.02408,0.086,4.14,0.34,4.153937891,2.91,0.21,2.91756748,0,0,0,2.91,0.21,2.91756748
21/10/2020 02:00,3.04112,0.57116,3.094290646,0.14112,0.04116,0.147,2.9,0.53,2.948033243,3.43864,0.00252,3.438640923,0.00864,0.00252,0.009,3.43,0,3.43,4.252,0.381,4.269035605,0.072,0.021,0.075,4.18,0.36,4.195473752,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
21/10/2020 02:30,3.04208,0.57144,3.095285835,0.14208,0.04144,0.148,2.9,0.53,2.948033243,3.47344,0.00392,3.473442212,0.01344,0.00392,0.014,3.46,0,3.46,4.20952,0.37736,4.226400265,0.05952,0.01736,0.062,4.15,0.36,4.165585193,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
21/10/2020 03:00,3.01208,0.55144,3.062141734,0.14208,0.04144,0.148,2.87,0.51,2.914961406,3.44168,0.00924,3.441692403,0.03168,0.00924,0.033,3.41,0,3.41,4.18272,0.36996,4.199049535,0.10272,0.02996,0.107,4.08,0.34,4.094142157,3,0.02,3.000066666,0,0,0,3,0.02,3.000066666
21/10/2020 03:30,2.95304,0.55172,3.004137181,0.14304,0.04172,0.149,2.81,0.51,2.855906161,3.374,0.007,3.374007261,0.024,0.007,0.025,3.35,0,3.35,4.17168,0.38424,4.189338182,0.15168,0.04424,0.158,4.02,0.34,4.034352488,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
21/10/2020 04:00,2.93304,0.55172,2.98447962,0.14304,0.04172,0.149,2.79,0.51,2.836229892,3.2996,0.0028,3.299601188,0.0096,0.0028,0.01,3.29,0,3.29,4.12656,0.37108,4.143211049,0.10656,0.03108,0.111,4.02,0.34,4.034352488,2.9,0,2.9,0,0,0,2.9,0,2.9
21/10/2020 04:30,2.93304,0.55172,2.98447962,0.14304,0.04172,0.149,2.79,0.51,2.836229892,3.29384,0.00112,3.29384019,0.00384,0.00112,0.004,3.29,0,3.29,4.27464,0.37052,4.290668037,0.10464,0.03052,0.109,4.17,0.34,4.183837951,2.97,-0.19,2.976071236,0,0,0,2.97,-0.19,2.976071236
21/10/2020 05:00,2.89304,0.55172,2.945178331,0.14304,0.04172,0.149,2.75,0.51,2.796891131,3.26,0,3.26,0,0,0,3.26,0,3.26,4.29224,0.33232,4.305085458,0.04224,0.01232,0.044,4.25,0.32,4.262030033,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
21/10/2020 05:30,2.96208,0.55144,3.012972619,0.14208,0.04144,0.148,2.82,0.51,2.865745976,3.24,0,3.24,0,0,0,3.24,0,3.24,4.48688,0.32784,4.498841095,0.02688,0.00784,0.028,4.46,0.32,4.471465084,3.1,-0.23,3.108520548,0,0,0,3.1,-0.23,3.108520548
21/10/2020 06:00,3.13208,0.50144,3.171965826,0.14208,0.04144,0.148,2.99,0.46,3.025177681,3.44192,0.00056,3.441920046,0.00192,0.00056,0.002,3.44,0,3.44,4.85344,0.27392,4.861163647,0.01344,0.00392,0.014,4.84,0.27,4.847525142,3.06,-0.06,3.060588179,0,0,0,3.06,-0.06,3.060588179
21/10/2020 06:30,3.55824,0.47032,3.58918832,0.13824,0.04032,0.144,3.42,0.43,3.446926167,3.84,0,3.84,0,0,0,3.84,0,3.84,5.9232,-0.2274,5.927563496,0.0432,0.0126,0.045,5.88,-0.24,5.884895921,3.33,0,3.33,0,0,0,3.33,0,3.33
21/10/2020 07:00,3.86824,0.44032,3.893220055,0.13824,0.04032,0.144,3.73,0.4,3.75138641,4.31,0,4.31,0,0,0,4.31,0,4.31,6.90208,-0.41356,6.914458779,0.02208,0.00644,0.023,6.88,-0.42,6.892807846,3.65,-0.38,3.66972751,0,0,0,3.65,-0.38,3.66972751
21/10/2020 07:30,4.43112,0.38116,4.447483266,0.14112,0.04116,0.147,4.29,0.34,4.303452103,4.86,0,4.86,0,0,0,4.86,0,4.86,7.89,-0.65,7.916729123,0,0,0,7.89,-0.65,7.916729123,4,-0.22,4.006045432,0,0,0,4,-0.22,4.006045432
21/10/2020 08:00,4.68112,0.34116,4.693535405,0.14112,0.04116,0.147,4.54,0.3,4.549901098,5.26,0,5.26,0,0,0,5.26,0,5.26,8.64,-0.79,8.676041724,0,0,0,8.64,-0.79,8.676041724,4.26,-0.25,4.267329376,0,0,0,4.26,-0.25,4.267329376
21/10/2020 08:30,5.12112,0.31116,5.130564355,0.14112,0.04116,0.147,4.98,0.27,4.987313906,5.56,0.25,5.565617666,0,0,0,5.56,0.25,5.565617666,9.47,-0.97,9.519548309,0,0,0,9.47,-0.97,9.519548309,4.63,-0.29,4.639073183,0,0,0,4.63,-0.29,4.639073183
21/10/2020 09:00,5.07112,0.31116,5.0806573,0.14112,0.04116,0.147,4.93,0.27,4.937387973,5.59,0,5.59,0,0,0,5.59,0,5.59,9.65,-1.13,9.715935364,0,0,0,9.65,-1.13,9.715935364,4.84,-0.39,4.855687387,0,0,0,4.84,-0.39,4.855687387
21/10/2020 09:30,5.18112,0.28116,5.188743143,0.14112,0.04116,0.147,5.04,0.24,5.04571105,5.68,0,5.68,0,0,0,5.68,0,5.68,9.79,-1.18,9.860856961,0,0,0,9.79,-1.18,9.860856961,4.86,-0.39,4.875623037,0,0,0,4.86,-0.39,4.875623037
21/10/2020 10:00,5.23112,0.28116,5.238670385,0.14112,0.04116,0.147,5.09,0.24,5.095655012,5.73,0,5.73,0,0,0,5.73,0,5.73,9.93,-1.18,9.999864999,0,0,0,9.93,-1.18,9.999864999,4.97,-0.35,4.982308702,0,0,0,4.97,-0.35,4.982308702
21/10/2020 10:30,5.28112,0.28116,5.288599002,0.14112,0.04116,0.147,5.14,0.24,5.145600062,5.82,0,5.82,0,0,0,5.82,0,5.82,9.85,-1.18,9.920428418,0,0,0,9.85,-1.18,9.920428418,5.14,-0.43,5.157955021,0,0,0,5.14,-0.43,5.157955021
21/10/2020 11:00,5.36112,0.28116,5.368487552,0.14112,0.04116,0.147,5.22,0.24,5.225514329,5.71,0,5.71,0,0,0,5.71,0,5.71,9.89,-1.13,9.954345785,0,0,0,9.89,-1.13,9.954345785,5.08,-0.43,5.098166337,0,0,0,5.08,-0.43,5.098166337
21/10/2020 11:30,5.41112,0.28116,5.418419567,0.14112,0.04116,0.147,5.27,0.24,5.275462065,5.71,0,5.71,0,0,0,5.71,0,5.71,9.89,-1.18,9.960145581,0,0,0,9.89,-1.18,9.960145581,5.04,-0.37,5.053563099,0,0,0,5.04,-0.37,5.053563099
21/10/2020 12:00,5.32016,0.28088,5.327569427,0.14016,0.04088,0.146,5.18,0.24,5.185556865,5.8,0,5.8,0,0,0,5.8,0,5.8,10.1,-1.25,10.17705753,0,0,0,10.1,-1.25,10.17705753,5.12,-0.4,5.135601231,0,0,0,5.12,-0.4,5.135601231
21/10/2020 12:30,5.40016,0.28088,5.40745981,0.14016,0.04088,0.146,5.26,0.24,5.265472438,5.97,0,5.97,0,0,0,5.97,0,5.97,9.8,-1.11,9.862661912,0,0,0,9.8,-1.11,9.862661912,5.21,-0.45,5.229397671,0,0,0,5.21,-0.45,5.229397671
21/10/2020 13:00,5.37112,0.28116,5.378473854,0.14112,0.04116,0.147,5.23,0.24,5.235503796,5.72,0,5.72,0,0,0,5.72,0,5.72,9.82096,-1.10972,9.883457583,0.00096,0.00028,0.001,9.82,-1.11,9.8825351,5.16,-0.42,5.177064805,0,0,0,5.16,-0.42,5.177064805
21/10/2020 13:30,5.28304,0.31172,5.292228359,0.14304,0.04172,0.149,5.14,0.27,5.147086555,5.56,0,5.56,0,0,0,5.56,0,5.56,9.43,-0.91,9.473805993,0,0,0,9.43,-0.91,9.473805993,5.1,-0.47,5.121611075,0,0,0,5.1,-0.47,5.121611075
21/10/2020 14:00,5.19304,0.31172,5.202387317,0.14304,0.04172,0.149,5.05,0.27,5.057212671,5.56,0,5.56,0,0,0,5.56,0,5.56,9.4748,-1.0486,9.532649002,0.0048,0.0014,0.005,9.47,-1.05,9.528032326,5.02,-0.47,5.041953986,0,0,0,5.02,-0.47,5.041953986
21/10/2020 14:30,5.06112,0.33116,5.071942685,0.14112,0.04116,0.147,4.92,0.29,4.928539337,5.51,0,5.51,0,0,0,5.51,0,5.51,9.48152,-1.18664,9.555487219,0.01152,0.00336,0.012,9.47,-1.19,9.544474841,5.07,-0.47,5.091738406,0,0,0,5.07,-0.47,5.091738406
21/10/2020 15:00,5.02016,0.33088,5.031052375,0.14016,0.04088,0.146,4.88,0.29,4.888609209,5.44096,0.00028,5.440960007,0.00096,0.00028,0.001,5.44,0,5.44,9.45416,-1.17712,9.527158695,0.04416,0.01288,0.046,9.41,-1.19,9.484945967,4.94,-0.45,4.960453608,0,0,0,4.94,-0.45,4.960453608
21/10/2020 15:30,4.9992,0.3306,5.01011946,0.1392,0.0406,0.145,4.86,0.29,4.868644575,5.41096,0.00028,5.410960007,0.00096,0.00028,0.001,5.41,0,5.41,9.19088,-1.01516,9.246773762,0.05088,0.01484,0.053,9.14,-1.03,9.19785301,4.94,-0.47,4.962307931,0,0,0,4.94,-0.47,4.962307931
