Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/10/2020 16:00,5.20824,0.33032,5.21870436,0.13824,0.04032,0.144,5.07,0.29,5.078287113,5.51672,0.00196,5.516720348,0.00672,0.00196,0.007,5.51,0,5.51,9.20048,-1.01236,9.256009129,0.06048,0.01764,0.063,9.14,-1.03,9.19785301,5.07,-0.47,5.091738406,0,0,0,5.07,-0.47,5.091738406
21/10/2020 16:30,5.3092,0.3906,5.32354891,0.1392,0.0406,0.145,5.17,0.35,5.181833652,5.72536,0.00448,5.725361753,0.01536,0.00448,0.016,5.71,0,5.71,8.98792,-0.77144,9.020965891,0.09792,0.02856,0.102,8.89,-0.8,8.925922921,5.1,-0.43,5.118095349,0,0,0,5.1,-0.43,5.118095349
21/10/2020 17:00,5.44824,0.41032,5.463669243,0.13824,0.04032,0.144,5.31,0.37,5.322875163,6.01072,0.27896,6.017189842,0.03072,0.00896,0.032,5.98,0.27,5.986092214,8.73176,-0.52032,8.74724903,0.10176,0.02968,0.106,8.63,-0.55,8.647508312,5.02,-0.35,5.032186404,0,0,0,5.02,-0.35,5.032186404
21/10/2020 17:30,5.47632,0.44976,5.494757938,0.13632,0.03976,0.142,5.34,0.41,5.355716572,6.23072,0.29896,6.237888168,0.03072,0.00896,0.032,6.2,0.29,6.206778553,8.07248,-0.25136,8.076392462,0.13248,0.03864,0.138,7.94,-0.29,7.945294205,4.89,-0.3,4.899193811,0,0,0,4.89,-0.3,4.899193811
21/10/2020 18:00,5.4792,0.4306,5.496093977,0.1392,0.0406,0.145,5.34,0.39,5.354222633,6.25784,0.00812,6.257845268,0.02784,0.00812,0.029,6.23,0,6.23,8.07632,-0.25024,8.080195839,0.13632,0.03976,0.142,7.94,-0.29,7.945294205,4.75,-0.26,4.757110468,0,0,0,4.75,-0.26,4.757110468
21/10/2020 18:30,5.4292,0.4306,5.446249076,0.1392,0.0406,0.145,5.29,0.39,5.3043567,6.44672,0.00196,6.446720298,0.00672,0.00196,0.007,6.44,0,6.44,8.01968,-0.24676,8.023475419,0.07968,0.02324,0.083,7.94,-0.27,7.944589354,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
21/10/2020 19:00,5.38112,0.43116,5.398365623,0.14112,0.04116,0.147,5.24,0.39,5.254493315,6.26192,0.00056,6.261920025,0.00192,0.00056,0.002,6.26,0,6.26,7.84584,-0.28788,7.851119678,0.07584,0.02212,0.079,7.77,-0.31,7.776181582,4.76,-0.28,4.768228182,0,0,0,4.76,-0.28,4.768228182
21/10/2020 19:30,5.19112,0.43116,5.208994701,0.14112,0.04116,0.147,5.05,0.39,5.065037019,5.89096,0.00028,5.890960007,0.00096,0.00028,0.001,5.89,0,5.89,7.51024,-0.25368,7.514523165,0.09024,0.02632,0.094,7.42,-0.28,7.425281139,4.42,-0.25,4.42706449,0,0,0,4.42,-0.25,4.42706449
21/10/2020 20:00,4.90208,0.47144,4.924697351,0.14208,0.04144,0.148,4.76,0.43,4.779382805,5.57192,0.00056,5.571920028,0.00192,0.00056,0.002,5.57,0,5.57,7.27848,-0.18836,7.280916879,0.10848,0.03164,0.113,7.17,-0.22,7.17337438,4.42,-0.25,4.42706449,0,0,0,4.42,-0.25,4.42706449
21/10/2020 20:30,4.67208,0.50144,4.698911959,0.14208,0.04144,0.148,4.53,0.46,4.55329551,5.1848,0.0014,5.184800189,0.0048,0.0014,0.005,5.18,0,5.18,6.82464,-0.18948,6.827269864,0.10464,0.03052,0.109,6.72,-0.22,6.723600226,4.12,-0.23,4.126414909,0,0,0,4.12,-0.23,4.126414909
21/10/2020 21:00,4.46304,0.53172,4.494602563,0.14304,0.04172,0.149,4.32,0.49,4.347700542,4.89,0,4.89,0,0,0,4.89,0,4.89,6.51264,0.00952,6.512646958,0.03264,0.00952,0.034,6.48,0,6.48,3.96,-0.23,3.966673669,0,0,0,3.96,-0.23,3.966673669
21/10/2020 21:30,4.22304,0.56172,4.260234289,0.14304,0.04172,0.149,4.08,0.52,4.113003769,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,6.14128,0.23204,6.145662096,0.04128,0.01204,0.043,6.1,0.22,6.103965924,3.73,0,3.73,0,0,0,3.73,0,3.73
21/10/2020 22:00,3.984,0.562,4.023443799,0.144,0.042,0.15,3.84,0.52,3.875048387,4.25384,0.00112,4.253840147,0.00384,0.00112,0.004,4.25,0,4.25,5.75392,0.24156,5.758988331,0.07392,0.02156,0.077,5.68,0.22,5.684258967,3.54,0.25,3.548816704,0,0,0,3.54,0.25,3.548816704
21/10/2020 22:30,3.7392,0.5406,3.778076892,0.1392,0.0406,0.145,3.6,0.5,3.634556369,4.0048,0.0014,4.004800245,0.0048,0.0014,0.005,4,0,4,5.4084,0.2912,5.416233747,0.0384,0.0112,0.04,5.37,0.28,5.377294859,3.38,0.25,3.389232952,0,0,0,3.38,0.25,3.389232952
21/10/2020 23:00,3.4392,0.5806,3.487863673,0.1392,0.0406,0.145,3.3,0.54,3.34388995,3.73,0,3.73,0,0,0,3.73,0,3.73,4.99936,0.29148,5.007849938,0.03936,0.01148,0.041,4.96,0.28,4.967896939,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
21/10/2020 23:30,3.24016,0.58088,3.291816884,0.14016,0.04088,0.146,3.1,0.54,3.146680791,3.39,0,3.39,0,0,0,3.39,0,3.39,4.76048,0.33764,4.772438643,0.06048,0.01764,0.063,4.7,0.32,4.710881022,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
22/10/2020 00:00,3.07112,0.58116,3.125623938,0.14112,0.04116,0.147,2.93,0.54,2.979345566,3.17,0,3.17,0,0,0,3.17,0,3.17,4.41776,0.34268,4.431030693,0.07776,0.02268,0.081,4.34,0.32,4.351781245,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
22/10/2020 00:30,2.95112,0.59116,3.009747398,0.14112,0.04116,0.147,2.81,0.55,2.863319752,3.02,0,3.02,0,0,0,3.02,0,3.02,4.31736,0.36548,4.33280198,0.08736,0.02548,0.091,4.23,0.34,4.243642303,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
22/10/2020 01:00,2.86112,0.59116,2.921554004,0.14112,0.04116,0.147,2.72,0.55,2.775049549,2.96,0,2.96,0,0,0,2.96,0,2.96,4.21144,0.35792,4.226622008,0.06144,0.01792,0.064,4.15,0.34,4.163904418,2.85,0,2.85,0,0,0,2.85,0,2.85
22/10/2020 01:30,2.86112,0.59116,2.921554004,0.14112,0.04116,0.147,2.72,0.55,2.775049549,3.08576,0.00168,3.085760457,0.00576,0.00168,0.006,3.08,0,3.08,4.23544,0.38492,4.252894943,0.08544,0.02492,0.089,4.15,0.36,4.165585193,2.85,0.18,2.855678553,0,0,0,2.85,0.18,2.855678553
22/10/2020 02:00,3.06016,0.59088,3.116683879,0.14016,0.04088,0.146,2.92,0.55,2.971346496,3.44384,0.00112,3.443840182,0.00384,0.00112,0.004,3.44,0,3.44,4.24984,0.38912,4.267616946,0.09984,0.02912,0.104,4.15,0.36,4.165585193,3.02,0.18,3.025359483,0,0,0,3.02,0.18,3.025359483
22/10/2020 02:30,3.06112,0.59116,3.117679554,0.14112,0.04116,0.147,2.92,0.55,2.971346496,3.54576,0.00168,3.545760398,0.00576,0.00168,0.006,3.54,0,3.54,4.26712,0.39416,4.285285895,0.11712,0.03416,0.122,4.15,0.36,4.165585193,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
22/10/2020 03:00,3.00208,0.59144,3.059785221,0.14208,0.04144,0.148,2.86,0.55,2.912404505,3.51384,0.00112,3.513840178,0.00384,0.00112,0.004,3.51,0,3.51,4.30352,0.38436,4.320650067,0.08352,0.02436,0.087,4.22,0.36,4.235327614,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
22/10/2020 03:30,2.95112,0.59116,3.009747398,0.14112,0.04116,0.147,2.81,0.55,2.863319752,3.48056,0.00308,3.480561363,0.01056,0.00308,0.011,3.47,0,3.47,4.2596,0.3978,4.278134757,0.1296,0.0378,0.135,4.13,0.36,4.145660382,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
22/10/2020 04:00,2.92208,0.57144,2.977430973,0.14208,0.04144,0.148,2.78,0.53,2.83007067,3.3644,0.0042,3.364402622,0.0144,0.0042,0.015,3.35,0,3.35,4.22648,0.40564,4.2459012,0.15648,0.04564,0.163,4.07,0.36,4.085890356,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
22/10/2020 04:30,2.92112,0.57116,2.976435082,0.14112,0.04116,0.147,2.78,0.53,2.83007067,3.33016,0.22588,3.337811768,0.02016,0.00588,0.021,3.31,0.22,3.317303122,4.262,0.416,4.282254079,0.192,0.056,0.2,4.07,0.36,4.085890356,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
22/10/2020 05:00,2.85016,0.57088,2.906770717,0.14016,0.04088,0.146,2.71,0.53,2.761340254,3.27112,0.00616,3.2711258,0.02112,0.00616,0.022,3.25,0,3.25,4.38312,0.40216,4.401530825,0.21312,0.06216,0.222,4.17,0.34,4.183837951,3.01,0,3.01,0,0,0,3.01,0,3.01
22/10/2020 05:30,2.93016,0.57088,2.985254026,0.14016,0.04088,0.146,2.79,0.53,2.839894364,3.3292,0.0056,3.32920471,0.0192,0.0056,0.02,3.31,0,3.31,4.50424,0.38832,4.520947954,0.23424,0.06832,0.244,4.27,0.32,4.281973844,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
22/10/2020 06:00,3.16824,0.52032,3.210681797,0.13824,0.04032,0.144,3.03,0.48,3.067784217,3.46112,0.00616,3.461125482,0.02112,0.00616,0.022,3.44,0,3.44,4.87304,0.35672,4.886079001,0.26304,0.07672,0.274,4.61,0.28,4.618495426,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
22/10/2020 06:30,3.5692,0.4706,3.600090693,0.1392,0.0406,0.145,3.43,0.43,3.456848276,4.0144,0.0042,4.014402197,0.0144,0.0042,0.015,4,0,4,6.03512,-0.04184,6.035265031,0.16512,0.04816,0.172,5.87,-0.09,5.870689908,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
22/10/2020 07:00,3.89728,0.44004,3.922043676,0.13728,0.04004,0.143,3.76,0.4,3.781216735,4.49248,0.00364,4.492481475,0.01248,0.00364,0.013,4.48,0,4.48,6.84344,-0.31108,6.850506682,0.13344,0.03892,0.139,6.71,-0.35,6.719121966,3.65,0,3.65,0,0,0,3.65,0,3.65
22/10/2020 07:30,4.50016,0.39088,4.517103851,0.14016,0.04088,0.146,4.36,0.35,4.374025606,5.06672,0.00196,5.066720379,0.00672,0.00196,0.007,5.06,0,5.06,7.87384,-0.50388,7.889946223,0.12384,0.03612,0.129,7.75,-0.54,7.768790125,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
22/10/2020 08:00,4.82112,0.37116,4.835386003,0.14112,0.04116,0.147,4.68,0.33,4.691620189,5.37192,0.00056,5.371920029,0.00192,0.00056,0.002,5.37,0,5.37,8.64136,-0.71752,8.671097831,0.11136,0.03248,0.116,8.53,-0.75,8.562908384,4.33,-0.27,4.338409847,0,0,0,4.33,-0.27,4.338409847
22/10/2020 08:30,5.08304,0.33172,5.09385255,0.14304,0.04172,0.149,4.94,0.29,4.948504825,5.56576,0.00168,5.565760254,0.00576,0.00168,0.006,5.56,0,5.56,9.35488,-0.95816,9.403821053,0.07488,0.02184,0.078,9.28,-0.98,9.33160222,4.59,-0.27,4.597934319,0,0,0,4.59,-0.27,4.597934319
22/10/2020 09:00,5.13112,0.31116,5.140545983,0.14112,0.04116,0.147,4.99,0.27,4.997299271,5.62,0.22,5.624304401,0,0,0,5.62,0.22,5.624304401,9.35872,-0.99704,9.411680445,0.07872,0.02296,0.082,9.28,-1.02,9.335887746,4.83,-0.35,4.842664556,0,0,0,4.83,-0.35,4.842664556
22/10/2020 09:30,5.26304,0.28172,5.270574561,0.14304,0.04172,0.149,5.12,0.24,5.125621913,5.7396,0.0028,5.739600683,0.0096,0.0028,0.01,5.73,0,5.73,9.64864,-0.98248,9.698531889,0.12864,0.03752,0.134,9.52,-1.02,9.574486931,4.94,-0.38,4.954593828,0,0,0,4.94,-0.38,4.954593828
22/10/2020 10:00,5.29304,0.28172,5.300531917,0.14304,0.04172,0.149,5.15,0.24,5.1555892,5.6792,0.0056,5.679202761,0.0192,0.0056,0.02,5.66,0,5.66,9.67552,-1.06464,9.733917279,0.15552,0.04536,0.162,9.52,-1.11,9.584492683,4.99,-0.36,5.002969118,0,0,0,4.99,-0.36,5.002969118
22/10/2020 10:30,5.23304,0.28172,5.240617693,0.14304,0.04172,0.149,5.09,0.24,5.095655012,5.534,0.007,5.534004427,0.024,0.007,0.025,5.51,0,5.51,9.44128,-1.07296,9.502052999,0.16128,0.04704,0.168,9.28,-1.12,9.347341868,4.99,-0.39,5.005217278,0,0,0,4.99,-0.39,5.005217278
22/10/2020 11:00,5.23208,0.28144,5.239644034,0.14208,0.04144,0.148,5.09,0.24,5.095655012,5.52472,0.35596,5.536175449,0.05472,0.01596,0.057,5.47,0.34,5.480556541,9.28616,-1.07112,9.347730505,0.23616,0.06888,0.246,9.05,-1.14,9.121518514,4.99,-0.43,5.008492787,0,0,0,4.99,-0.43,5.008492787
22/10/2020 11:30,5.23304,0.30172,5.241730878,0.14304,0.04172,0.149,5.09,0.26,5.096636146,5.6276,0.3568,5.638899538,0.0576,0.0168,0.06,5.57,0.34,5.580367371,9.38864,-1.10748,9.453733284,0.24864,0.07252,0.259,9.14,-1.18,9.215855902,5.06,-0.46,5.080866068,0,0,0,5.06,-0.46,5.080866068
22/10/2020 12:00,5.17208,0.30144,5.18085684,0.14208,0.04144,0.148,5.03,0.26,5.036715199,5.728,0.404,5.742229532,0.048,0.014,0.05,5.68,0.39,5.693373341,9.4088,-1.0216,9.464099746,0.2688,0.0784,0.28,9.14,-1.1,9.205954595,5.02,-0.46,5.04103164,0,0,0,5.02,-0.46,5.04103164
22/10/2020 12:30,5.23304,0.32172,5.242920121,0.14304,0.04172,0.149,5.09,0.28,5.097695558,5.7528,0.3054,5.760900711,0.0528,0.0154,0.055,5.7,0.29,5.707372425,9.43784,-0.95188,9.485720816,0.26784,0.07812,0.279,9.17,-1.03,9.227664927,5.09,-0.41,5.106486072,0,0,0,5.09,-0.41,5.106486072
22/10/2020 13:00,5.37304,0.32172,5.382663151,0.14304,0.04172,0.149,5.23,0.28,5.237489857,5.8592,0.0056,5.859202676,0.0192,0.0056,0.02,5.84,0,5.84,9.78816,-1.04512,9.843797641,0.18816,0.05488,0.196,9.6,-1.1,9.662815325,5.2,-0.39,5.214604491,0,0,0,5.2,-0.39,5.214604491
22/10/2020 13:30,5.23496,0.35228,5.246799729,0.14496,0.04228,0.151,5.09,0.31,5.099431341,5.63976,0.27868,5.646641072,0.02976,0.00868,0.031,5.61,0.27,5.616493568,9.37464,-0.87948,9.415803747,0.10464,0.03052,0.109,9.27,-0.91,9.314558497,5.18,-0.46,5.200384601,0,0,0,5.18,-0.46,5.200384601
22/10/2020 14:00,5.01592,0.35256,5.028295139,0.14592,0.04256,0.152,4.87,0.31,4.879856555,5.41888,0.36884,5.431418176,0.09888,0.02884,0.103,5.32,0.34,5.33085359,9.14808,-0.92556,9.194782705,0.35808,0.10444,0.373,8.79,-1.03,8.850141242,5.77392,-0.13844,5.775579434,1.03392,0.30156,1.077,4.74,-0.44,4.760378136
22/10/2020 14:30,4.92496,0.37228,4.939010366,0.14496,0.04228,0.151,4.78,0.33,4.791377672,5.36008,0.36044,5.372185272,0.07008,0.02044,0.073,5.29,0.34,5.300915015,9.09048,-1.02236,9.147789165,0.30048,0.08764,0.313,8.79,-1.11,8.859808124,4.94,-0.51,4.966256135,0,0,0,4.94,-0.51,4.966256135
22/10/2020 15:00,4.96592,0.37256,4.979875741,0.14592,0.04256,0.152,4.82,0.33,4.831283473,5.2828,0.3554,5.294741259,0.0528,0.0154,0.055,5.23,0.34,5.241039973,9.22888,-1.08616,9.292576048,0.21888,0.06384,0.228,9.01,-1.15,9.083094186,4.85,-0.44,4.869917864,0,0,0,4.85,-0.44,4.869917864
22/10/2020 15:30,4.84592,0.40256,4.862611973,0.14592,0.04256,0.152,4.7,0.36,4.713767071,5.23664,0.32652,5.246809869,0.05664,0.01652,0.059,5.18,0.31,5.189267771,9.02328,-1.04196,9.083240754,0.23328,0.06804,0.243,8.79,-1.11,8.859808124,4.75,-0.44,4.770335418,0,0,0,4.75,-0.44,4.770335418
22/10/2020 16:00,4.96496,0.43228,4.983742951,0.14496,0.04228,0.151,4.82,0.39,4.835752268,5.34704,0.32372,5.35683035,0.04704,0.01372,0.049,5.3,0.31,5.309058297,8.81864,-0.89748,8.864190984,0.24864,0.07252,0.259,8.57,-0.97,8.624720285,4.85,-0.46,4.871765594,0,0,0,4.85,-0.46,4.871765594
22/10/2020 16:30,5.134,0.432,5.152143243,0.144,0.042,0.15,4.99,0.39,5.005217278,5.554,0.267,5.560414103,0.024,0.007,0.025,5.53,0.26,5.536108742,8.60496,-0.79772,8.641857081,0.14496,0.04228,0.151,8.46,-0.84,8.501599849,4.78,-0.37,4.794298697,0,0,0,4.78,-0.37,4.794298697
22/10/2020 17:00,5.27304,0.43172,5.290683604,0.14304,0.04172,0.149,5.13,0.39,5.144803203,5.72592,0.24756,5.731269126,0.02592,0.00756,0.027,5.7,0.24,5.705050394,8.37264,-0.56548,8.391714259,0.15264,0.04452,0.159,8.22,-0.61,8.242602744,4.75,-0.26,4.757110468,0,0,0,4.75,-0.26,4.757110468
22/10/2020 17:30,5.34208,0.43144,5.35947378,0.14208,0.04144,0.148,5.2,0.39,5.214604491,5.98056,0.00308,5.980560793,0.01056,0.00308,0.011,5.97,0,5.97,8.12632,-0.41024,8.136668458,0.13632,0.03976,0.142,7.99,-0.45,8.002662057,4.84,-0.28,4.848092408,0,0,0,4.84,-0.28,4.848092408
22/10/2020 18:00,5.34112,0.43116,5.358494359,0.14112,0.04116,0.147,5.2,0.39,5.214604491,6.16576,0.00168,6.165760229,0.00576,0.00168,0.006,6.16,0,6.16,8.15368,-0.41976,8.164477693,0.10368,0.03024,0.108,8.05,-0.45,8.062567829,4.64,-0.24,4.646202751,0,0,0,4.64,-0.24,4.646202751
22/10/2020 18:30,5.54016,0.43088,5.556890353,0.14016,0.04088,0.146,5.4,0.39,5.414065016,6.44,0,6.44,0,0,0,6.44,0,6.44,8.42544,-0.38508,8.434235342,0.08544,0.02492,0.089,8.34,-0.41,8.350071856,4.64,-0.24,4.646202751,0,0,0,4.64,-0.24,4.646202751
22/10/2020 19:00,5.54112,0.43116,5.557869178,0.14112,0.04116,0.147,5.4,0.39,5.414065016,6.48,0,6.48,0,0,0,6.48,0,6.48,8.22968,-0.41676,8.240225834,0.07968,0.02324,0.083,8.15,-0.44,8.161868659,4.64,-0.24,4.646202751,0,0,0,4.64,-0.24,4.646202751
22/10/2020 19:30,5.37112,0.43116,5.388397628,0.14112,0.04116,0.147,5.23,0.39,5.24452095,6.1196,0.0028,6.119600641,0.0096,0.0028,0.01,6.11,0,6.11,7.87656,-0.30892,7.882615619,0.10656,0.03108,0.111,7.77,-0.34,7.77743531,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
22/10/2020 20:00,5.20304,0.46172,5.223486441,0.14304,0.04172,0.149,5.06,0.42,5.07740091,5.7248,0.0014,5.724800171,0.0048,0.0014,0.005,5.72,0,5.72,7.4652,-0.2364,7.468942094,0.1152,0.0336,0.12,7.35,-0.27,7.354957512,4.39,-0.24,4.39655547,0,0,0,4.39,-0.24,4.39655547
22/10/2020 20:30,4.95304,0.51172,4.97940384,0.14304,0.04172,0.149,4.81,0.47,4.832908027,5.36,0,5.36,0,0,0,5.36,0,5.36,7.16496,-0.18772,7.167418685,0.14496,0.04228,0.151,7.02,-0.23,7.023766796,4.16,0,4.16,0,0,0,4.16,0,4.16
22/10/2020 21:00,4.69304,0.54172,4.724202049,0.14304,0.04172,0.149,4.55,0.5,4.577390086,5.12,0,5.12,0,0,0,5.12,0,5.12,6.92232,-0.21724,6.925727933,0.11232,0.03276,0.117,6.81,-0.25,6.814587295,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
22/10/2020 21:30,4.49304,0.56172,4.528016983,0.14304,0.04172,0.149,4.35,0.52,4.380970212,4.81,0,4.81,0,0,0,4.81,0,4.81,6.61,-0.185,6.612588374,0.12,0.035,0.125,6.49,-0.22,6.493727743,3.89,0.02,3.890051414,0,0,0,3.89,0.02,3.890051414
22/10/2020 22:00,4.23496,0.56228,4.272124179,0.14496,0.04228,0.151,4.09,0.52,4.12292372,4.58,0,4.58,0,0,0,4.58,0,4.58,6.14184,0.28512,6.14845444,0.05184,0.01512,0.054,6.09,0.27,6.095982283,3.62,0.26,3.629325006,0,0,0,3.62,0.26,3.629325006
22/10/2020 22:30,3.90496,0.56228,3.945234011,0.14496,0.04228,0.151,3.76,0.52,3.795787138,4.19,0,4.19,0,0,0,4.19,0,4.19,5.61,0.31,5.618558534,0,0,0,5.61,0.31,5.618558534,3.46,0.24,3.468313711,0,0,0,3.46,0.24,3.468313711
22/10/2020 23:00,3.60208,0.59144,3.650312535,0.14208,0.04144,0.148,3.46,0.55,3.503441165,3.84,0,3.84,0,0,0,3.84,0,3.84,5.24768,0.33224,5.258186836,0.00768,0.00224,0.008,5.24,0.33,5.250380939,3.27,0.24,3.278795511,0,0,0,3.27,0.24,3.278795511
22/10/2020 23:30,3.34208,0.59144,3.394009428,0.14208,0.04144,0.148,3.2,0.55,3.246921619,3.59,0,3.59,0,0,0,3.59,0,3.59,4.92112,0.33616,4.932588124,0.02112,0.00616,0.022,4.9,0.33,4.911099673,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
23/10/2020 00:00,3.144,0.592,3.199249912,0.144,0.042,0.15,3,0.55,3.05,3.41,0,3.41,0,0,0,3.41,0,3.41,4.7096,0.3328,4.721343876,0.0096,0.0028,0.01,4.7,0.33,4.711570863,3.11,0.24,3.119246704,0,0,0,3.11,0.24,3.119246704
23/10/2020 00:30,2.95304,0.59172,3.011739995,0.14304,0.04172,0.149,2.81,0.55,2.863319752,3.19,0,3.19,0,0,0,3.19,0,3.19,4.50728,0.38504,4.523696365,0.01728,0.00504,0.018,4.49,0.38,4.506051487,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
23/10/2020 01:00,2.95304,0.59172,3.011739995,0.14304,0.04172,0.149,2.81,0.55,2.863319752,3.16,0,3.16,0,0,0,3.16,0,3.16,4.41552,0.39036,4.432741567,0.03552,0.01036,0.037,4.38,0.38,4.396453116,2.92,0.24,2.929846412,0,0,0,2.92,0.24,2.929846412
23/10/2020 01:30,2.95304,0.61172,3.015733178,0.14304,0.04172,0.149,2.81,0.57,2.867228627,3.27,0,3.27,0,0,0,3.27,0,3.27,4.404,0.387,4.420971047,0.024,0.007,0.025,4.38,0.38,4.396453116,2.96,0.21,2.967439974,0,0,0,2.96,0.21,2.967439974
23/10/2020 02:00,3.13208,0.61144,3.191204161,0.14208,0.04144,0.148,2.99,0.57,3.043846251,3.64,0,3.64,0,0,0,3.64,0,3.64,4.42784,0.38812,4.444817679,0.02784,0.00812,0.029,4.4,0.38,4.416378607,3.05,0.21,3.05722096,0,0,0,3.05,0.21,3.05722096
23/10/2020 02:30,3.17304,0.59172,3.227741532,0.14304,0.04172,0.149,3.03,0.55,3.079512949,3.74,0,3.74,0,0,0,3.74,0,3.74,4.4396,0.4128,4.458750049,0.0096,0.0028,0.01,4.43,0.41,4.448932456,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
23/10/2020 03:00,3.174,0.592,3.228736595,0.144,0.042,0.15,3.03,0.55,3.079512949,3.71,0,3.71,0,0,0,3.71,0,3.71,4.4148,0.4114,4.43392704,0.0048,0.0014,0.005,4.41,0.41,4.42901795,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
23/10/2020 03:30,3.074,0.592,3.130485585,0.144,0.042,0.15,2.93,0.55,2.981174265,3.71,0,3.71,0,0,0,3.71,0,3.71,4.41,0.41,4.42901795,0,0,0,4.41,0.41,4.42901795,2.93,0.24,2.939812919,0,0,0,2.93,0.24,2.939812919
23/10/2020 04:00,3.004,0.592,3.061777262,0.144,0.042,0.15,2.86,0.55,2.912404505,3.68,0,3.68,0,0,0,3.68,0,3.68,4.41,0.41,4.42901795,0,0,0,4.41,0.41,4.42901795,2.88,0.24,2.889982699,0,0,0,2.88,0.24,2.889982699
23/10/2020 04:30,3.02304,0.59172,3.080406369,0.14304,0.04172,0.149,2.88,0.55,2.932047066,3.55,0,3.55,0,0,0,3.55,0,3.55,4.47,0.41,4.48876375,0,0,0,4.47,0.41,4.48876375,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
23/10/2020 05:00,3.02304,0.57172,3.076627147,0.14304,0.04172,0.149,2.88,0.53,2.928361317,3.49,0,3.49,0,0,0,3.49,0,3.49,4.54,0.38,4.555875328,0,0,0,4.54,0.38,4.555875328,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
23/10/2020 05:30,3.04208,0.57144,3.095285835,0.14208,0.04144,0.148,2.9,0.53,2.948033243,3.49,0,3.49,0,0,0,3.49,0,3.49,4.66,0.35,4.673125293,0,0,0,4.66,0.35,4.673125293,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
23/10/2020 06:00,3.19112,0.57116,3.241831365,0.14112,0.04116,0.147,3.05,0.53,3.095706704,3.62,0,3.62,0,0,0,3.62,0,3.62,4.99384,0.31112,5.003522119,0.00384,0.00112,0.004,4.99,0.31,4.999619986,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
23/10/2020 06:30,3.58824,0.51032,3.624347224,0.13824,0.04032,0.144,3.45,0.47,3.481867315,4.03,0,4.03,0,0,0,4.03,0,4.03,6.10384,-0.17888,6.106460579,0.00384,0.00112,0.004,6.1,-0.18,6.10265516,3.39,0.24,3.398484957,0,0,0,3.39,0.24,3.398484957
23/10/2020 07:00,3.9392,0.4706,3.967210733,0.1392,0.0406,0.145,3.8,0.43,3.824251561,4.54,0,4.54,0,0,0,4.54,0,4.54,7.01288,-0.34916,7.021566677,0.00288,0.00084,0.003,7.01,-0.35,7.018732079,3.72,-0.22,3.726499698,0,0,0,3.72,-0.22,3.726499698
23/10/2020 07:30,4.40824,0.43032,4.429193516,0.13824,0.04032,0.144,4.27,0.39,4.287773315,5.16,0,5.16,0,0,0,5.16,0,5.16,8,-0.55,8.018883962,0,0,0,8,-0.55,8.018883962,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
23/10/2020 08:00,4.78112,0.41116,4.798766612,0.14112,0.04116,0.147,4.64,0.37,4.654728778,5.45,0,5.45,0,0,0,5.45,0,5.45,8.53,-0.68,8.557061411,0,0,0,8.53,-0.68,8.557061411,4.24,-0.22,4.245703711,0,0,0,4.24,-0.22,4.245703711
23/10/2020 08:30,5.13016,0.36088,5.142837349,0.14016,0.04088,0.146,4.99,0.32,5.000249994,5.78,0,5.78,0,0,0,5.78,0,5.78,9.04,-0.78,9.073588044,0,0,0,9.04,-0.78,9.073588044,4.63,-0.28,4.638458796,0,0,0,4.63,-0.28,4.638458796
23/10/2020 09:00,5.26016,0.34088,5.271193641,0.14016,0.04088,0.146,5.12,0.3,5.128781532,5.92,0,5.92,0,0,0,5.92,0,5.92,9.25,-0.94,9.297639485,0,0,0,9.25,-0.94,9.297639485,4.83,-0.32,4.840588807,0,0,0,4.83,-0.32,4.840588807
23/10/2020 09:30,5.36016,0.34088,5.370988214,0.14016,0.04088,0.146,5.22,0.3,5.228613583,6.08,0,6.08,0,0,0,6.08,0,6.08,9.52,-0.94,9.566294999,0,0,0,9.52,-0.94,9.566294999,5.08,-0.33,5.09070722,0,0,0,5.08,-0.33,5.09070722
23/10/2020 10:00,5.38016,0.34088,5.390948043,0.14016,0.04088,0.146,5.24,0.3,5.248580761,6.13,0,6.13,0,0,0,6.13,0,6.13,9.52,-0.94,9.566294999,0,0,0,9.52,-0.94,9.566294999,5.13,-0.33,5.140603077,0,0,0,5.13,-0.33,5.140603077
23/10/2020 10:30,5.4592,0.3406,5.469814713,0.1392,0.0406,0.145,5.32,0.3,5.328451933,6.26,0,6.26,0,0,0,6.26,0,6.26,9.65864,-0.98748,9.708987764,0.00864,0.00252,0.009,9.65,-0.99,9.700649463,5.27,-0.36,5.282281704,0,0,0,5.27,-0.36,5.282281704
23/10/2020 11:00,5.5092,0.3406,5.519718562,0.1392,0.0406,0.145,5.37,0.3,5.37837336,6.26,0,6.26,0,0,0,6.26,0,6.26,9.6636,-0.9802,9.713184699,0.0336,0.0098,0.035,9.63,-0.99,9.680754103,5.3,-0.38,5.313605179,0,0,0,5.3,-0.38,5.313605179
23/10/2020 11:30,5.4792,0.3706,5.491718948,0.1392,0.0406,0.145,5.34,0.33,5.350186913,6.26,0.22,6.263864622,0,0,0,6.26,0.22,6.263864622,9.64168,-1.04076,9.697689137,0.03168,0.00924,0.033,9.61,-1.05,9.66719194,5.33,-0.47,5.350682199,0,0,0,5.33,-0.47,5.350682199
23/10/2020 12:00,5.39016,0.37088,5.402904478,0.14016,0.04088,0.146,5.25,0.33,5.260361204,6.19,0.25,6.195046408,0,0,0,6.19,0.25,6.195046408,9.42552,-0.94964,9.473238274,0.03552,0.01036,0.037,9.39,-0.96,9.438945916,5.33,-0.44,5.348130514,0,0,0,5.33,-0.44,5.348130514
23/10/2020 12:30,5.37112,0.37116,5.383928844,0.14112,0.04116,0.147,5.23,0.33,5.240400748,6.25,0.28,6.256268856,0,0,0,6.25,0.28,6.256268856,9.3524,-0.9418,9.399700687,0.0624,0.0182,0.065,9.29,-0.96,9.339470006,5.28,-0.41,5.295894636,0,0,0,5.28,-0.41,5.295894636
23/10/2020 13:00,5.37208,0.37144,5.384905867,0.14208,0.04144,0.148,5.23,0.33,5.240400748,5.93648,0.35064,5.946826313,0.03648,0.01064,0.038,5.9,0.34,5.90978849,9.00864,-0.83248,9.047022582,0.12864,0.03752,0.134,8.88,-0.87,8.922516461,5.12,-0.37,5.133351732,0,0,0,5.12,-0.37,5.133351732
23/10/2020 13:30,5.37304,0.41172,5.388791349,0.14304,0.04172,0.149,5.23,0.37,5.243071619,5.88128,0.31204,5.889552054,0.04128,0.01204,0.043,5.84,0.3,5.847700403,8.81104,-0.69428,8.838351125,0.19104,0.05572,0.199,8.62,-0.75,8.652566093,5.16,-0.37,5.173248496,0,0,0,5.16,-0.37,5.173248496
23/10/2020 14:00,5.24016,0.41088,5.25624383,0.14016,0.04088,0.146,5.1,0.37,5.113403954,5.85896,0.31428,5.867383079,0.04896,0.01428,0.051,5.81,0.3,5.817740111,8.70904,-0.76028,8.742162398,0.23904,0.06972,0.249,8.47,-0.83,8.510569899,5.09,-0.36,5.102714964,0,0,0,5.09,-0.36,5.102714964
23/10/2020 14:30,5.18016,0.41088,5.196429543,0.14016,0.04088,0.146,5.04,0.37,5.053563099,5.83592,0.28756,5.843000342,0.02592,0.00756,0.027,5.81,0.28,5.816743075,8.69096,-0.77972,8.725866662,0.24096,0.07028,0.251,8.45,-0.85,8.492643876,5.06,-0.39,5.075007389,0,0,0,5.06,-0.39,5.075007389
23/10/2020 15:00,5.00112,0.43116,5.019671324,0.14112,0.04116,0.147,4.86,0.39,4.875623037,5.57992,0.32456,5.589351161,0.04992,0.01456,0.052,5.53,0.31,5.538682154,8.31344,-0.55608,8.332017139,0.25344,0.07392,0.264,8.06,-0.63,8.084584096,4.92,-0.35,4.932433476,0,0,0,4.92,-0.35,4.932433476
23/10/2020 15:30,4.82112,0.46116,4.843125706,0.14112,0.04116,0.147,4.68,0.42,4.69880836,5.33856,0.27708,5.345745617,0.05856,0.01708,0.061,5.28,0.26,5.286397639,7.59976,-0.34632,7.607646785,0.38976,0.11368,0.406,7.21,-0.46,7.224659162,4.77,-0.35,4.782823434,0,0,0,4.77,-0.35,4.782823434
23/10/2020 16:00,4.9992,0.4406,5.018578384,0.1392,0.0406,0.145,4.86,0.4,4.876433123,5.53608,0.27344,5.542828808,0.04608,0.01344,0.048,5.49,0.26,5.4961532,7.56976,-0.28132,7.574985637,0.26976,0.07868,0.281,7.3,-0.36,7.308871322,4.79,-0.35,4.802770034,0,0,0,4.79,-0.35,4.802770034
23/10/2020 16:30,5.1892,0.4406,5.207871446,0.1392,0.0406,0.145,5.05,0.4,5.065816815,5.69072,0.26896,5.697072371,0.03072,0.00896,0.032,5.66,0.26,5.665968584,7.414,-0.223,7.417352965,0.264,0.077,0.275,7.15,-0.3,7.156290939,4.79,-0.29,4.798770676,0,0,0,4.79,-0.29,4.798770676
23/10/2020 17:00,5.22824,0.44032,5.246749012,0.13824,0.04032,0.144,5.09,0.4,5.105692901,5.8184,0.2712,5.824716989,0.0384,0.0112,0.04,5.78,0.26,5.785844796,7.45872,-0.19204,7.461191822,0.19872,0.05796,0.207,7.26,-0.25,7.264303132,4.7,-0.26,4.707185996,0,0,0,4.7,-0.26,4.707185996
23/10/2020 17:30,5.19728,0.48004,5.219402054,0.13728,0.04004,0.143,5.06,0.44,5.079094407,6.07456,0.29008,6.081482188,0.03456,0.01008,0.036,6.04,0.28,6.046486583,7.2348,-0.1486,7.236325932,0.2448,0.0714,0.255,6.99,-0.22,6.993461232,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
23/10/2020 18:00,5.28824,0.48032,5.310008437,0.13824,0.04032,0.144,5.15,0.44,5.168761941,6.08864,0.00252,6.088640521,0.00864,0.00252,0.009,6.08,0,6.08,7.366,-0.192,7.368501883,0.096,0.028,0.1,7.27,-0.22,7.273327987,4.51,-0.22,4.515362665,0,0,0,4.51,-0.22,4.515362665
23/10/2020 18:30,5.41016,0.45088,5.428915545,0.14016,0.04088,0.146,5.27,0.41,5.285924706,6.33592,0.00756,6.33592451,0.02592,0.00756,0.027,6.31,0,6.31,7.43776,-0.19732,7.440376939,0.07776,0.02268,0.081,7.36,-0.22,7.363287309,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
23/10/2020 19:00,5.27112,0.45116,5.290392367,0.14112,0.04116,0.147,5.13,0.41,5.146357935,6.21192,0.00056,6.211920025,0.00192,0.00056,0.002,6.21,0,6.21,7.4004,0.0322,7.400470053,0.1104,0.0322,0.115,7.29,0,7.29,4.55,0,4.55,0,0,0,4.55,0,4.55
23/10/2020 19:30,5.19208,0.45144,5.211668907,0.14208,0.04144,0.148,5.05,0.41,5.066616228,5.85728,0.00504,5.857282168,0.01728,0.00504,0.018,5.84,0,5.84,7.11368,0.03024,7.113744274,0.10368,0.03024,0.108,7.01,0,7.01,4.37,0,4.37,0,0,0,4.37,0,4.37
23/10/2020 20:00,4.89304,0.49172,4.91768533,0.14304,0.04172,0.149,4.75,0.45,4.771268175,5.56112,0.00616,5.561123412,0.02112,0.00616,0.022,5.54,0,5.54,6.78096,0.03528,6.781051777,0.12096,0.03528,0.126,6.66,0,6.66,4.28,-0.35,4.294286902,0,0,0,4.28,-0.35,4.294286902
23/10/2020 20:30,4.78496,0.51228,4.812304334,0.14496,0.04228,0.151,4.64,0.47,4.663743132,5.20152,0.00336,5.201521085,0.01152,0.00336,0.012,5.19,0,5.19,6.52704,0.26872,6.532569295,0.16704,0.04872,0.174,6.36,0.22,6.363803894,4.24,-0.28,4.249235225,0,0,0,4.24,-0.28,4.249235225
23/10/2020 21:00,4.56496,0.54228,4.597056384,0.14496,0.04228,0.151,4.42,0.5,4.448190643,4.8748,0.0014,4.874800201,0.0048,0.0014,0.005,4.87,0,4.87,6.17736,0.28548,6.183953056,0.08736,0.02548,0.091,6.09,0.26,6.095547555,4.01,0,4.01,0,0,0,4.01,0,4.01
23/10/2020 21:30,4.41592,0.55256,4.45035639,0.14592,0.04256,0.152,4.27,0.51,4.300348823,4.6248,0.0014,4.624800212,0.0048,0.0014,0.005,4.62,0,4.62,6.01216,0.33688,6.02159082,0.09216,0.02688,0.096,5.92,0.31,5.928110998,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
23/10/2020 22:00,4.11112,0.55116,4.147901277,0.14112,0.04116,0.147,3.97,0.51,4.002624139,4.30096,0.00028,4.300960009,0.00096,0.00028,0.001,4.3,0,4.3,5.6108,0.3594,5.622298907,0.1008,0.0294,0.105,5.51,0.33,5.519873187,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
23/10/2020 22:30,3.88112,0.58116,3.924390322,0.14112,0.04116,0.147,3.74,0.54,3.778782873,4.05384,0.00112,4.053840155,0.00384,0.00112,0.004,4.05,0,4.05,5.39144,0.38792,5.405377619,0.06144,0.01792,0.064,5.33,0.37,5.342826967,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
23/10/2020 23:00,3.65016,0.58088,3.696091124,0.14016,0.04088,0.146,3.51,0.54,3.551295538,3.78,0,3.78,0,0,0,3.78,0,3.78,5.04136,0.43248,5.059876441,0.11136,0.03248,0.116,4.93,0.4,4.946200562,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
23/10/2020 23:30,3.47112,0.60116,3.522792557,0.14112,0.04116,0.147,3.33,0.56,3.376758801,3.57248,0.00364,3.572481854,0.01248,0.00364,0.013,3.56,0,3.56,4.83656,0.43108,4.855732962,0.10656,0.03108,0.111,4.73,0.4,4.746883188,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
24/10/2020 00:00,3.25112,0.60116,3.30623269,0.14112,0.04116,0.147,3.11,0.56,3.160015823,3.34248,0.00364,3.342481982,0.01248,0.00364,0.013,3.33,0,3.33,4.54136,0.45248,4.563845834,0.11136,0.03248,0.116,4.43,0.42,4.449865166,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
24/10/2020 00:30,3.11208,0.62144,3.173520065,0.14208,0.04144,0.148,2.97,0.58,3.026103105,3.124,0.007,3.124007842,0.024,0.007,0.025,3.1,0,3.1,4.42048,0.47264,4.445675652,0.18048,0.05264,0.188,4.24,0.42,4.260751107,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
24/10/2020 01:00,3.04208,0.62144,3.104905538,0.14208,0.04144,0.148,2.9,0.58,2.957431318,3.04248,0.00364,3.042482177,0.01248,0.00364,0.013,3.03,0,3.03,4.3268,0.4974,4.355296201,0.1968,0.0574,0.205,4.13,0.44,4.153372124,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
24/10/2020 01:30,3.04112,0.62116,3.103908923,0.14112,0.04116,0.147,2.9,0.58,2.957431318,3.1296,0.0028,3.129601253,0.0096,0.0028,0.01,3.12,0,3.12,4.36456,0.48508,4.39143332,0.15456,0.04508,0.161,4.21,0.44,4.232930427,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
24/10/2020 02:00,3.25112,0.60116,3.30623269,0.14112,0.04116,0.147,3.11,0.56,3.160015823,3.53072,0.00896,3.530731369,0.03072,0.00896,0.032,3.5,0,3.5,4.39336,0.45348,4.41670196,0.18336,0.05348,0.191,4.21,0.4,4.228959683,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
24/10/2020 02:30,3.2092,0.6006,3.264917304,0.1392,0.0406,0.145,3.07,0.56,3.120656982,3.64032,0.01176,3.640338995,0.04032,0.01176,0.042,3.6,0,3.6,4.34888,0.46384,4.373546021,0.21888,0.06384,0.228,4.13,0.4,4.149325246,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
24/10/2020 03:00,3.19112,0.60116,3.247251176,0.14112,0.04116,0.147,3.05,0.56,3.100983715,3.64032,0.01176,3.640338995,0.04032,0.01176,0.042,3.6,0,3.6,4.4156,0.4658,4.440100562,0.2256,0.0658,0.235,4.19,0.4,4.209049774,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
24/10/2020 03:30,3.11112,0.60116,3.168668648,0.14112,0.04116,0.147,2.97,0.56,3.022333536,3.59264,0.00952,3.592652613,0.03264,0.00952,0.034,3.56,0,3.56,4.28992,0.44956,4.313411388,0.16992,0.04956,0.177,4.12,0.4,4.139371933,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
24/10/2020 04:00,3.05208,0.58144,3.106970357,0.14208,0.04144,0.148,2.91,0.54,2.959679037,3.50856,0.01708,3.508601573,0.05856,0.01708,0.061,3.45,0,3.45,4.3436,0.4498,4.366827338,0.2736,0.0798,0.285,4.07,0.37,4.086783576,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
24/10/2020 04:30,3.17112,0.56116,3.220388579,0.14112,0.04116,0.147,3.03,0.52,3.074296668,3.37856,0.23708,3.386867963,0.05856,0.01708,0.061,3.32,0.22,3.327281172,4.28184,0.45512,4.305959591,0.29184,0.08512,0.304,3.99,0.37,4.007118666,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
24/10/2020 05:00,3.12208,0.56144,3.172159895,0.14208,0.04144,0.148,2.98,0.52,3.025028925,3.298,0.014,3.298029715,0.048,0.014,0.05,3.25,0,3.25,4.38864,0.44252,4.4108939,0.24864,0.07252,0.259,4.14,0.37,4.156500932,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
24/10/2020 05:30,3.15112,0.56116,3.200696455,0.14112,0.04116,0.147,3.01,0.52,3.054586715,3.25936,0.28148,3.2714918,0.03936,0.01148,0.041,3.22,0.27,3.231300048,4.39608,0.45344,4.419403489,0.28608,0.08344,0.298,4.11,0.37,4.126620894,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
24/10/2020 06:00,3.18112,0.54116,3.226821749,0.14112,0.04116,0.147,3.04,0.5,3.08084404,3.26896,0.01428,3.26899119,0.04896,0.01428,0.051,3.22,0,3.22,4.67448,0.43464,4.694643245,0.32448,0.09464,0.338,4.35,0.34,4.363267125,2.76,0.24,2.770415131,0,0,0,2.76,0.24,2.770415131
24/10/2020 06:30,3.28016,0.54088,3.324454963,0.14016,0.04088,0.146,3.14,0.5,3.179559718,3.54048,0.01764,3.540523944,0.06048,0.01764,0.063,3.48,0,3.48,5.23352,0.39436,5.248357019,0.32352,0.09436,0.337,4.91,0.3,4.919156432,2.9,0.24,2.909914088,0,0,0,2.9,0.24,2.909914088
24/10/2020 07:00,3.43016,0.54088,3.472542124,0.14016,0.04088,0.146,3.29,0.5,3.327777036,3.73736,0.30548,3.749823703,0.08736,0.02548,0.091,3.65,0.28,3.660723972,5.65704,-0.10128,5.657946553,0.40704,0.11872,0.424,5.25,-0.22,5.254607502,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
24/10/2020 07:30,3.5892,0.5406,3.629683871,0.1392,0.0406,0.145,3.45,0.5,3.486043603,4.108,0.294,4.118507011,0.048,0.014,0.05,4.06,0.28,4.069643719,6.0388,-0.1416,6.040459916,0.2688,0.0784,0.28,5.77,-0.22,5.774192584,3.39,0,3.39,0,0,0,3.39,0,3.39
24/10/2020 08:00,3.82728,0.54004,3.865192802,0.13728,0.04004,0.143,3.69,0.5,3.723721257,4.17912,0.24016,4.186014907,0.06912,0.02016,0.072,4.11,0.22,4.115883866,6.3712,-0.1584,6.373168757,0.2112,0.0616,0.22,6.16,-0.22,6.163927319,3.59,0,3.59,0,0,0,3.59,0,3.59
24/10/2020 08:30,4.09824,0.50032,4.128667,0.13824,0.04032,0.144,3.96,0.46,3.986627648,4.38392,0.05656,4.384284845,0.19392,0.05656,0.202,4.19,0,4.19,6.77272,-0.08504,6.773253871,0.46272,0.13496,0.482,6.31,-0.22,6.313834017,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
24/10/2020 09:00,4.41824,0.47032,4.443202179,0.13824,0.04032,0.144,4.28,0.43,4.301546234,4.58344,0.07392,4.584036038,0.25344,0.07392,0.264,4.33,0,4.33,6.81368,-0.08476,6.814207173,0.46368,0.13524,0.483,6.35,-0.22,6.353809881,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
24/10/2020 09:30,4.54728,0.47004,4.571508832,0.13728,0.04004,0.143,4.41,0.43,4.430914127,4.93432,0.08876,4.935118256,0.30432,0.08876,0.317,4.63,0,4.63,6.9904,-0.0828,6.990890358,0.4704,0.1372,0.49,6.52,-0.22,6.523710601,4.31,-0.25,4.317244492,0,0,0,4.31,-0.25,4.317244492
24/10/2020 10:00,4.77728,0.43004,4.796596564,0.13728,0.04004,0.143,4.64,0.39,4.65636124,5.00072,0.07896,5.00134334,0.27072,0.07896,0.282,4.73,0,4.73,7.04272,-0.08504,7.043233405,0.46272,0.13496,0.482,6.58,-0.22,6.583676784,4.39,-0.25,4.397112689,0,0,0,4.39,-0.25,4.397112689
24/10/2020 10:30,4.92728,0.43004,4.946010776,0.13728,0.04004,0.143,4.79,0.39,4.805850601,5.17064,0.05852,5.170971147,0.20064,0.05852,0.209,4.97,0,4.97,7.09272,-0.08504,7.093229786,0.46272,0.13496,0.482,6.63,-0.22,6.633649071,4.39,-0.23,4.396020928,0,0,0,4.39,-0.23,4.396020928
24/10/2020 11:00,5.07632,0.40976,5.09283104,0.13632,0.03976,0.142,4.94,0.37,4.953836897,5.33136,0.25248,5.337335065,0.11136,0.03248,0.116,5.22,0.22,5.224633958,6.9868,-0.0926,6.987413613,0.4368,0.1274,0.455,6.55,-0.22,6.553693615,4.59,-0.3,4.599793474,0,0,0,4.59,-0.3,4.599793474
24/10/2020 11:30,5.11632,0.40976,5.132702368,0.13632,0.03976,0.142,4.98,0.37,4.993726064,5.25424,0.03332,5.254345649,0.11424,0.03332,0.119,5.14,0,5.14,6.73312,0.13216,6.734416916,0.45312,0.13216,0.472,6.28,0,6.28,4.59,-0.27,4.597934319,0,0,0,4.59,-0.27,4.597934319
24/10/2020 12:00,5.08824,0.43032,5.106403979,0.13824,0.04032,0.144,4.95,0.39,4.965339868,5.41808,0.37444,5.431003241,0.11808,0.03444,0.123,5.3,0.34,5.310894463,6.63416,0.11788,6.635207201,0.40416,0.11788,0.421,6.23,0,6.23,4.56,-0.27,4.567986427,0,0,0,4.56,-0.27,4.567986427
24/10/2020 12:30,5.094,0.432,5.112285203,0.144,0.042,0.15,4.95,0.39,4.965339868,5.50624,0.35932,5.517951595,0.06624,0.01932,0.069,5.44,0.34,5.450614644,6.71808,0.10444,6.718891769,0.35808,0.10444,0.373,6.36,0,6.36,4.66,-0.29,4.669014885,0,0,0,4.66,-0.29,4.669014885
24/10/2020 13:00,4.97112,0.45116,4.991550801,0.14112,0.04116,0.147,4.83,0.41,4.847370421,5.48128,0.35204,5.492573404,0.04128,0.01204,0.043,5.44,0.34,5.450614644,6.65352,0.05936,6.653784788,0.20352,0.05936,0.212,6.45,0,6.45,4.72,-0.33,4.731521954,0,0,0,4.72,-0.33,4.731521954
24/10/2020 13:30,4.76112,0.47116,4.784376177,0.14112,0.04116,0.147,4.62,0.43,4.639967672,5.20384,0.00112,5.203840121,0.00384,0.00112,0.004,5.2,0,5.2,6.48824,0.04032,6.488365279,0.13824,0.04032,0.144,6.35,0,6.35,4.914,-0.178,4.917222793,0.384,0.112,0.4,4.53,-0.29,4.53927307
24/10/2020 14:00,4.76208,0.47144,4.785359088,0.14208,0.04144,0.148,4.62,0.43,4.639967672,5.17592,0.22756,5.180919938,0.02592,0.00756,0.027,5.15,0.22,5.154696887,6.2892,0.3356,6.298147664,0.2592,0.0756,0.27,6.03,0.26,6.035602704,4.51,-0.29,4.519314107,0,0,0,4.51,-0.29,4.519314107
24/10/2020 14:30,4.64304,0.47172,4.666941204,0.14304,0.04172,0.149,4.5,0.43,4.52049776,5.028,0.014,5.028019491,0.048,0.014,0.05,4.98,0,4.98,6.1988,0.3384,6.208029961,0.2688,0.0784,0.28,5.93,0.26,5.935697095,4.27,-0.27,4.278527784,0,0,0,4.27,-0.27,4.278527784
24/10/2020 15:00,4.56496,0.48228,4.590365323,0.14496,0.04228,0.151,4.42,0.44,4.441846463,4.96936,0.01148,4.96937326,0.03936,0.01148,0.041,4.93,0,4.93,6.14624,0.31432,6.154271947,0.18624,0.05432,0.194,5.96,0.26,5.965668445,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
24/10/2020 15:30,4.56112,0.48116,4.586428959,0.14112,0.04116,0.147,4.42,0.44,4.441846463,5.04784,0.28812,5.056055953,0.02784,0.00812,0.029,5.02,0.28,5.027802701,6.16336,0.31348,6.17132694,0.18336,0.05348,0.191,5.98,0.26,5.985649505,4.08,-0.27,4.088924064,0,0,0,4.08,-0.27,4.088924064
24/10/2020 16:00,4.6992,0.4806,4.723712205,0.1392,0.0406,0.145,4.56,0.44,4.581178888,5.16936,0.29148,5.177571187,0.03936,0.01148,0.041,5.13,0.28,5.137635643,6.27808,0.32944,6.286717681,0.23808,0.06944,0.248,6.04,0.26,6.045593437,4.03,0,4.03,0,0,0,4.03,0,4.03
24/10/2020 16:30,4.81728,0.51004,4.844205549,0.13728,0.04004,0.143,4.68,0.47,4.703541219,5.44552,0.32036,5.454935252,0.03552,0.01036,0.037,5.41,0.31,5.418874422,6.37944,0.32692,6.387811159,0.22944,0.06692,0.239,6.15,0.26,6.155493481,4.07,0,4.07,0,0,0,4.07,0,4.07
24/10/2020 17:00,5.04208,0.48144,5.065012853,0.14208,0.04144,0.148,4.9,0.44,4.919715439,5.60072,0.28896,5.608169256,0.03072,0.00896,0.032,5.57,0.28,5.577033262,6.56,0.07,6.560373465,0.24,0.07,0.25,6.32,0,6.32,4.14,0,4.14,0,0,0,4.14,0,4.14
24/10/2020 17:30,5.08016,0.48088,5.102868919,0.14016,0.04088,0.146,4.94,0.44,4.959556432,5.69648,0.29064,5.70388955,0.03648,0.01064,0.038,5.66,0.28,5.666921563,6.74584,0.09212,6.746468958,0.31584,0.09212,0.329,6.43,0,6.43,4.07,0,4.07,0,0,0,4.07,0,4.07
24/10/2020 18:00,5.1592,0.4806,5.181536548,0.1392,0.0406,0.145,5.02,0.44,5.039245975,5.94064,0.28352,5.947401718,0.08064,0.02352,0.084,5.86,0.26,5.865765082,6.96608,0.11844,6.967086809,0.40608,0.11844,0.423,6.56,0,6.56,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
24/10/2020 18:30,5.2992,0.4506,5.318323138,0.1392,0.0406,0.145,5.16,0.41,5.176263131,6.02296,0.28128,6.029524492,0.07296,0.02128,0.076,5.95,0.26,5.955677963,7.0824,0.3432,7.090710543,0.4224,0.1232,0.44,6.66,0.22,6.663632643,4.07,0,4.07,0,0,0,4.07,0,4.07
24/10/2020 19:00,5.20112,0.45116,5.220650783,0.14112,0.04116,0.147,5.06,0.41,5.076583497,5.7416,0.2838,5.748609658,0.0816,0.0238,0.085,5.66,0.26,5.665968584,6.85832,0.09576,6.858988497,0.32832,0.09576,0.342,6.53,0,6.53,3.92,0,3.92,0,0,0,3.92,0,3.92
24/10/2020 19:30,4.96112,0.48116,4.984398319,0.14112,0.04116,0.147,4.82,0.44,4.840041322,5.3716,0.4138,5.387514919,0.0816,0.0238,0.085,5.29,0.39,5.3043567,6.55592,0.36756,6.566215607,0.26592,0.07756,0.277,6.29,0.29,6.296681666,3.75,0.22,3.75644779,0,0,0,3.75,0.22,3.75644779
24/10/2020 20:00,4.76208,0.48144,4.786354604,0.14208,0.04144,0.148,4.62,0.44,4.640905084,5.0692,0.2856,5.077239013,0.0192,0.0056,0.02,5.05,0.28,5.05775642,6.30728,0.35004,6.316985753,0.13728,0.04004,0.143,6.17,0.31,6.177782774,3.7,-0.19,3.704875167,0,0,0,3.7,-0.19,3.704875167
24/10/2020 20:30,4.52304,0.54172,4.555365123,0.14304,0.04172,0.149,4.38,0.5,4.408446438,4.7144,0.0042,4.714401871,0.0144,0.0042,0.015,4.7,0,4.7,5.94816,0.38488,5.960598963,0.18816,0.05488,0.196,5.76,0.33,5.769445381,3.54,0.23,3.547463883,0,0,0,3.54,0.23,3.547463883
24/10/2020 21:00,4.34304,0.57172,4.380509126,0.14304,0.04172,0.149,4.2,0.53,4.233308399,4.45096,0.00028,4.450960009,0.00096,0.00028,0.001,4.45,0,4.45,5.81856,0.34708,5.828902555,0.05856,0.01708,0.061,5.76,0.33,5.769445381,3.39,0.23,3.397793402,0,0,0,3.39,0.23,3.397793402
24/10/2020 21:30,4.13304,0.57172,4.172395403,0.14304,0.04172,0.149,3.99,0.53,4.025046584,4.29288,0.00084,4.292880082,0.00288,0.00084,0.003,4.29,0,4.29,5.54896,0.37428,5.561568358,0.04896,0.01428,0.051,5.5,0.36,5.511769226,3.33,0.26,3.340134728,0,0,0,3.33,0.26,3.340134728
24/10/2020 22:00,4.014,0.572,4.05455053,0.144,0.042,0.15,3.87,0.53,3.906123398,4.12096,0.00028,4.12096001,0.00096,0.00028,0.001,4.12,0,4.12,5.4188,0.3684,5.431308498,0.0288,0.0084,0.03,5.39,0.36,5.402008886,3.29,0.26,3.300257566,0,0,0,3.29,0.26,3.300257566
24/10/2020 22:30,3.87496,0.59228,3.919963087,0.14496,0.04228,0.151,3.73,0.55,3.77033155,3.91096,0.00028,3.91096001,0.00096,0.00028,0.001,3.91,0,3.91,5.18208,0.40644,5.197994479,0.02208,0.00644,0.023,5.16,0.4,5.175480654,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
24/10/2020 23:00,3.64304,0.62172,3.695710514,0.14304,0.04172,0.149,3.5,0.58,3.54773167,3.61,0,3.61,0,0,0,3.61,0,3.61,4.96016,0.42588,4.978409485,0.02016,0.00588,0.021,4.94,0.42,4.957822102,2.95,0.26,2.961435463,0,0,0,2.95,0.26,2.961435463
24/10/2020 23:30,3.45208,0.64144,3.511168125,0.14208,0.04144,0.148,3.31,0.6,3.363941141,3.35,0,3.35,0,0,0,3.35,0,3.35,4.6336,0.4598,4.656357482,0.0336,0.0098,0.035,4.6,0.45,4.621958459,2.79,0.26,2.802088507,0,0,0,2.79,0.26,2.802088507
25/10/2020 00:00,3.26304,0.60172,3.318056208,0.14304,0.04172,0.149,3.12,0.56,3.169858041,3.19,0,3.19,0,0,0,3.19,0,3.19,4.49992,0.46456,4.523836425,0.04992,0.01456,0.052,4.45,0.45,4.472694937,2.79,0.26,2.802088507,0,0,0,2.79,0.26,2.802088507
25/10/2020 00:30,3.084,0.602,3.142206231,0.144,0.042,0.15,2.94,0.56,2.992858166,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,4.31448,0.47464,4.340509279,0.08448,0.02464,0.088,4.23,0.45,4.253868827,2.74,0.26,2.752308122,0,0,0,2.74,0.26,2.752308122
25/10/2020 01:00,3.02496,0.60228,3.084335293,0.14496,0.04228,0.151,2.88,0.56,2.933939331,2.91576,0.00168,2.915760484,0.00576,0.00168,0.006,2.91,0,2.91,4.25384,0.48612,4.281526293,0.12384,0.03612,0.129,4.13,0.45,4.154443404,2.63,0.26,2.642820463,0,0,0,2.63,0.26,2.642820463
25/10/2020 01:30,3.24304,0.58172,3.294799933,0.14304,0.04172,0.149,3.1,0.54,3.146680791,3.5596,0.0028,3.559601101,0.0096,0.0028,0.01,3.55,0,3.55,4.26248,0.48864,4.290396811,0.13248,0.03864,0.138,4.13,0.45,4.154443404,2.79,0.27,2.80303407,0,0,0,2.79,0.27,2.80303407
25/10/2020 02:00,3.24208,0.58144,3.29380558,0.14208,0.04144,0.148,3.1,0.54,3.146680791,3.5644,0.0042,3.564402474,0.0144,0.0042,0.015,3.55,0,3.55,4.30472,0.50096,4.333771475,0.17472,0.05096,0.182,4.13,0.45,4.154443404,2.79,0.27,2.80303407,0,0,0,2.79,0.27,2.80303407
25/10/2020 02:30,3.14208,0.58144,3.195424729,0.14208,0.04144,0.148,3,0.54,3.048212591,3.55192,0.00056,3.551920044,0.00192,0.00056,0.002,3.55,0,3.55,4.38856,0.48208,4.414958663,0.17856,0.05208,0.186,4.21,0.43,4.231902645,2.69,0.27,2.703516229,0,0,0,2.69,0.27,2.703516229
25/10/2020 03:00,3.034,0.582,3.089317077,0.144,0.042,0.15,2.89,0.54,2.940017007,3.44096,0.00028,3.440960011,0.00096,0.00028,0.001,3.44,0,3.44,4.31552,0.47536,4.341621817,0.15552,0.04536,0.162,4.16,0.43,4.182164511,2.62,0.27,2.633875472,0,0,0,2.62,0.27,2.633875472
25/10/2020 03:30,2.92304,0.58172,2.980362562,0.14304,0.04172,0.149,2.78,0.54,2.831960452,3.25,0,3.25,0,0,0,3.25,0,3.25,4.1964,0.4752,4.223220098,0.0864,0.0252,0.09,4.11,0.45,4.134561645,2.59,0.27,2.60403533,0,0,0,2.59,0.27,2.60403533
25/10/2020 04:00,2.884,0.582,2.942138678,0.144,0.042,0.15,2.74,0.54,2.792704782,3.1,0,3.1,0,0,0,3.1,0,3.1,4.1168,0.4724,4.14381515,0.0768,0.0224,0.08,4.04,0.45,4.064984625,2.55,0.27,2.564254278,0,0,0,2.55,0.27,2.564254278
25/10/2020 04:30,2.95208,0.58144,3.008795241,0.14208,0.04144,0.148,2.81,0.54,2.861415734,3.084,0.007,3.084007944,0.024,0.007,0.025,3.06,0,3.06,4.04808,0.48444,4.076963797,0.11808,0.03444,0.123,3.93,0.45,3.955679461,2.55,0.27,2.564254278,0,0,0,2.55,0.27,2.564254278
25/10/2020 05:00,2.97304,0.55172,3.023799233,0.14304,0.04172,0.149,2.83,0.51,2.875586897,3.07632,0.00476,3.076323683,0.01632,0.00476,0.017,3.06,0,3.06,4.098,0.469,4.124750295,0.168,0.049,0.175,3.93,0.42,3.95237903,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
25/10/2020 05:30,2.99304,0.55172,3.043465689,0.14304,0.04172,0.149,2.85,0.51,2.895272008,3.18208,0.00644,3.182086517,0.02208,0.00644,0.023,3.16,0,3.16,4.18928,0.45104,4.213490714,0.20928,0.06104,0.218,3.98,0.39,3.99906239,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
25/10/2020 06:00,3.01304,0.55172,3.063136464,0.14304,0.04172,0.149,2.87,0.51,2.914961406,3.33032,0.35176,3.348845532,0.04032,0.01176,0.042,3.29,0.34,3.307521731,4.484,0.437,4.505244167,0.264,0.077,0.275,4.22,0.36,4.235327614,2.58,0.26,2.593067681,0,0,0,2.58,0.26,2.593067681
25/10/2020 06:30,3.12304,0.55172,3.171399344,0.14304,0.04172,0.149,2.98,0.51,3.023325983,3.51416,0.35288,3.531833065,0.04416,0.01288,0.046,3.47,0.34,3.486617272,4.79984,0.42912,4.818984125,0.33984,0.09912,0.354,4.46,0.33,4.472191856,2.78,0.23,2.789498163,0,0,0,2.78,0.23,2.789498163
25/10/2020 07:00,3.214,0.552,3.26105811,0.144,0.042,0.15,3.07,0.51,3.112073264,3.62032,0.01176,3.6203391,0.04032,0.01176,0.042,3.58,0,3.58,4.8644,0.4042,4.881164308,0.2544,0.0742,0.265,4.61,0.33,4.621796188,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
25/10/2020 07:30,3.374,0.592,3.425542293,0.144,0.042,0.15,3.23,0.55,3.276492027,3.7328,0.3554,3.749680653,0.0528,0.0154,0.055,3.68,0.34,3.695673146,4.79816,0.33488,4.809832014,0.18816,0.05488,0.196,4.61,0.28,4.618495426,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
25/10/2020 08:00,3.584,0.562,3.627795474,0.144,0.042,0.15,3.44,0.52,3.479080338,3.90512,0.01316,3.905142174,0.04512,0.01316,0.047,3.86,0,3.86,5.06424,0.34832,5.076204645,0.23424,0.06832,0.244,4.83,0.28,4.838109135,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
25/10/2020 08:30,3.874,0.512,3.907687296,0.144,0.042,0.15,3.73,0.47,3.759494647,4.26952,0.01736,4.269555293,0.05952,0.01736,0.062,4.21,0,4.21,5.35376,0.40568,5.369108157,0.29376,0.08568,0.306,5.06,0.32,5.07010848,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
25/10/2020 09:00,4.22208,0.51144,4.252943733,0.14208,0.04144,0.148,4.08,0.47,4.10698186,4.51336,0.40848,4.531806969,0.06336,0.01848,0.066,4.45,0.39,4.467057197,5.81704,0.39872,5.83068881,0.40704,0.11872,0.424,5.41,0.28,5.417240995,3.63,0,3.63,0,0,0,3.63,0,3.63
25/10/2020 09:30,4.47112,0.51116,4.500244282,0.14112,0.04116,0.147,4.33,0.47,4.355433388,4.69544,0.30492,4.705330275,0.08544,0.02492,0.089,4.61,0.28,4.618495426,6.00496,0.39228,6.0177594,0.38496,0.11228,0.401,5.62,0.28,5.626970766,3.72,0,3.72,0,0,0,3.72,0,3.72
25/10/2020 10:00,4.5192,0.4806,4.544683157,0.1392,0.0406,0.145,4.38,0.44,4.402044979,4.57048,0.23764,4.576653821,0.06048,0.01764,0.063,4.51,0.22,4.515362665,5.76016,0.39088,5.773407174,0.38016,0.11088,0.396,5.38,0.28,5.387281318,3.61,0,3.61,0,0,0,3.61,0,3.61
25/10/2020 10:30,4.5192,0.4806,4.544683157,0.1392,0.0406,0.145,4.38,0.44,4.402044979,4.69048,0.40764,4.708160256,0.06048,0.01764,0.063,4.63,0.39,4.646396453,5.79536,0.35448,5.806190972,0.25536,0.07448,0.266,5.54,0.28,5.547071299,3.74,0,3.74,0,0,0,3.74,0,3.74
25/10/2020 11:00,4.56824,0.45032,4.590381771,0.13824,0.04032,0.144,4.43,0.41,4.448932456,4.67352,0.02436,4.673583486,0.08352,0.02436,0.087,4.59,0,4.59,5.80808,0.38444,5.820789242,0.35808,0.10444,0.373,5.45,0.28,5.457187921,11.83296,2.11128,12.01983551,7.99296,2.33128,8.326,3.84,-0.22,3.84629692
