Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
25/10/2020 11:30,4.7092,0.4806,4.733660423,0.1392,0.0406,0.145,4.57,0.44,4.591132758,4.99792,0.02856,4.998001601,0.09792,0.02856,0.102,4.9,0,4.9,6.24856,0.40208,6.261483083,0.41856,0.12208,0.436,5.83,0.28,5.836719969,9.36632,1.27476,9.452669644,5.29632,1.54476,5.517,4.07,-0.27,4.078945942
25/10/2020 12:00,4.78824,0.50032,4.814308092,0.13824,0.04032,0.144,4.65,0.46,4.672697294,5.0892,0.3206,5.099288284,0.1392,0.0406,0.145,4.95,0.28,4.957912867,6.48384,0.37112,6.49445234,0.48384,0.14112,0.504,6,0.23,6.004406715,12.46528,2.19404,12.65689603,8.34528,2.43404,8.693,4.12,-0.24,4.126984371
25/10/2020 12:30,4.87824,0.50032,4.903829687,0.13824,0.04032,0.144,4.74,0.46,4.762268367,5.116,0.308,5.12526292,0.096,0.028,0.1,5.02,0.28,5.027802701,6.52384,0.37612,6.534673259,0.36384,0.10612,0.379,6.16,0.27,6.165914369,6.58368,0.51024,6.603422385,2.50368,0.73024,2.608,4.08,-0.22,4.085927067
25/10/2020 13:00,4.6592,0.5006,4.686015898,0.1392,0.0406,0.145,4.52,0.46,4.543346784,4.77984,0.30912,4.789825216,0.09984,0.02912,0.104,4.68,0.28,4.688368586,6.19504,0.36772,6.205943812,0.33504,0.09772,0.349,5.86,0.27,5.866216839,6.65688,0.53784,6.678571943,2.66688,0.77784,2.778,3.99,-0.24,3.997211528
25/10/2020 13:30,4.68016,0.50088,4.706886274,0.14016,0.04088,0.146,4.54,0.46,4.56324446,4.81776,0.02268,4.817813384,0.07776,0.02268,0.081,4.74,0,4.74,6.17896,0.35428,6.189108256,0.28896,0.08428,0.301,5.89,0.27,5.896185207,4.09,-0.24,4.097035514,0,0,0,4.09,-0.24,4.097035514
25/10/2020 14:00,4.65016,0.50088,4.677057708,0.14016,0.04088,0.146,4.51,0.46,4.533398284,4.7308,0.0294,4.730891354,0.1008,0.0294,0.105,4.63,0,4.63,6.19144,0.35792,6.201776842,0.30144,0.08792,0.314,5.89,0.27,5.896185207,14.15288,2.73584,14.41488234,10.20288,2.97584,10.628,3.95,-0.24,3.957284422
25/10/2020 14:30,4.7392,0.5006,4.765565759,0.1392,0.0406,0.145,4.6,0.46,4.622942786,4.8472,0.0196,4.847239627,0.0672,0.0196,0.07,4.78,0,4.78,6.06192,0.37056,6.073235447,0.24192,0.07056,0.252,5.82,0.3,5.82772683,10.27904,1.61472,10.40509414,6.35904,1.85472,6.624,3.92,-0.24,3.927340067
25/10/2020 15:00,4.7392,0.5206,4.76770815,0.1392,0.0406,0.145,4.6,0.48,4.624975676,4.91488,0.02184,4.914928524,0.07488,0.02184,0.078,4.84,0,4.84,6.2328,0.3504,6.242641748,0.1728,0.0504,0.18,6.06,0.3,6.067421198,8.54472,1.07096,8.611573329,4.49472,1.31096,4.682,4.05,-0.24,4.057104879
25/10/2020 15:30,4.77016,0.52088,4.798514603,0.14016,0.04088,0.146,4.63,0.48,4.654814712,5.00104,0.02072,5.001082923,0.07104,0.02072,0.074,4.93,0,4.93,6.37704,0.38372,6.388574191,0.28704,0.08372,0.299,6.09,0.3,6.097384685,5.43952,0.21736,5.443861056,1.49952,0.43736,1.562,3.94,-0.22,3.946137352
25/10/2020 16:00,4.84016,0.52088,4.868106901,0.14016,0.04088,0.146,4.7,0.48,4.724447058,5.17936,0.01148,5.179372723,0.03936,0.01148,0.041,5.14,0,5.14,6.37936,0.34648,6.388762196,0.15936,0.04648,0.166,6.22,0.3,6.227230524,3.97,0,3.97,0,0,0,3.97,0,3.97
25/10/2020 16:30,5.09824,0.52032,5.124722822,0.13824,0.04032,0.144,4.96,0.48,4.983171681,5.31128,0.01204,5.311293647,0.04128,0.01204,0.043,5.27,0,5.27,6.63448,0.33964,6.643167934,0.20448,0.05964,0.213,6.43,0.28,6.436093536,4.03,0,4.03,0,0,0,4.03,0,4.03
25/10/2020 17:00,5.23728,0.54004,5.265049382,0.13728,0.04004,0.143,5.1,0.5,5.12445119,5.62072,0.00896,5.620727142,0.03072,0.00896,0.032,5.59,0,5.59,7.02816,0.05488,7.028374264,0.18816,0.05488,0.196,6.84,0,6.84,3.99,0,3.99,0,0,0,3.99,0,3.99
25/10/2020 17:30,5.53728,0.49004,5.558921568,0.13728,0.04004,0.143,5.4,0.45,5.41871756,6.12728,0.00504,6.127282073,0.01728,0.00504,0.018,6.11,0,6.11,7.31336,0.05348,7.313555537,0.18336,0.05348,0.191,7.13,0,7.13,4.14,0.24,4.146950687,0,0,0,4.14,0.24,4.146950687
25/10/2020 18:00,5.48728,0.49004,5.509117987,0.13728,0.04004,0.143,5.35,0.45,5.368891878,6.25976,0.00868,6.259766018,0.02976,0.00868,0.031,6.23,0,6.23,7.24424,0.03332,7.244316628,0.11424,0.03332,0.119,7.13,0,7.13,4.16,0,4.16,0,0,0,4.16,0,4.16
25/10/2020 18:30,5.3092,0.4906,5.33181892,0.1392,0.0406,0.145,5.17,0.45,5.189547186,6.05864,0.00252,6.058640524,0.00864,0.00252,0.009,6.05,0,6.05,7.09416,0.04788,7.094321574,0.16416,0.04788,0.171,6.93,0,6.93,4.1,0,4.1,0,0,0,4.1,0,4.1
25/10/2020 19:00,5.17112,0.49116,5.19439315,0.14112,0.04116,0.147,5.03,0.45,5.050089108,5.72192,0.00056,5.721920027,0.00192,0.00056,0.002,5.72,0,5.72,6.88352,0.32936,6.89139504,0.20352,0.05936,0.212,6.68,0.27,6.68545436,4,0,4,0,0,0,4,0,4
25/10/2020 19:30,4.88112,0.54116,4.911027041,0.14112,0.04116,0.147,4.74,0.5,4.766298354,5.3796,0.0028,5.379600729,0.0096,0.0028,0.01,5.37,0,5.37,6.40184,0.36012,6.411960839,0.17184,0.05012,0.179,6.23,0.31,6.237707912,3.81,0.22,3.81634642,0,0,0,3.81,0.22,3.81634642
25/10/2020 20:00,4.65208,0.56144,4.685836446,0.14208,0.04144,0.148,4.51,0.52,4.539878853,5.07672,0.00196,5.076720378,0.00672,0.00196,0.007,5.07,0,5.07,6.08656,0.37108,6.097861346,0.10656,0.03108,0.111,5.98,0.34,5.989657753,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
25/10/2020 20:30,4.53304,0.56172,4.567710696,0.14304,0.04172,0.149,4.39,0.52,4.420689991,4.91632,0.00476,4.916322304,0.01632,0.00476,0.017,4.9,0,4.9,5.93816,0.42488,5.953340844,0.18816,0.05488,0.196,5.75,0.37,5.76189205,3.63,0,3.63,0,0,0,3.63,0,3.63
25/10/2020 21:00,4.32304,0.59172,4.363348187,0.14304,0.04172,0.149,4.18,0.55,4.216028937,4.67672,0.00196,4.676720411,0.00672,0.00196,0.007,4.67,0,4.67,5.75264,0.41452,5.767555271,0.15264,0.04452,0.159,5.6,0.37,5.612209903,3.52,0.24,3.528172331,0,0,0,3.52,0.24,3.528172331
25/10/2020 21:30,4.1192,0.5906,4.161323948,0.1392,0.0406,0.145,3.98,0.55,4.017822794,4.4144,0.0042,4.414401998,0.0144,0.0042,0.015,4.4,0,4.4,5.75584,0.44712,5.773180267,0.19584,0.05712,0.204,5.56,0.39,5.573661274,3.34,0.24,3.348611653,0,0,0,3.34,0.24,3.348611653
25/10/2020 22:00,3.9392,0.5906,3.983227962,0.1392,0.0406,0.145,3.8,0.55,3.839596333,4.20248,0.00364,4.202481576,0.01248,0.00364,0.013,4.19,0,4.19,5.21136,0.46248,5.231841053,0.11136,0.03248,0.116,5.1,0.43,5.118095349,3.26,0.28,3.272002445,0,0,0,3.26,0.28,3.272002445
25/10/2020 22:30,3.7192,0.6206,3.770622362,0.1392,0.0406,0.145,3.58,0.58,3.626678922,3.98096,0.00028,3.98096001,0.00096,0.00028,0.001,3.98,0,3.98,5.00944,0.48192,5.032567536,0.10944,0.03192,0.114,4.9,0.45,4.92061988,3.18,0.25,3.189811907,0,0,0,3.18,0.25,3.189811907
25/10/2020 23:00,3.50016,0.62088,3.55480126,0.14016,0.04088,0.146,3.36,0.58,3.409692068,3.71576,0.00168,3.71576038,0.00576,0.00168,0.006,3.71,0,3.71,4.862,0.506,4.888259404,0.192,0.056,0.2,4.67,0.45,4.691630847,3.1,0.25,3.110064308,0,0,0,3.1,0.25,3.110064308
25/10/2020 23:30,3.27112,0.62116,3.329574417,0.14112,0.04116,0.147,3.13,0.58,3.183284467,3.51304,0.00672,3.513046427,0.02304,0.00672,0.024,3.49,0,3.49,4.686,0.513,4.713996712,0.216,0.063,0.225,4.47,0.45,4.492593906,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
26/10/2020 00:00,3.13304,0.59172,3.188427857,0.14304,0.04172,0.149,2.99,0.55,3.040164469,3.32824,0.00532,3.328244252,0.01824,0.00532,0.019,3.31,0,3.31,4.33608,0.49844,4.364634257,0.16608,0.04844,0.173,4.17,0.45,4.194210295,2.9,0.25,2.910755916,0,0,0,2.9,0.25,2.910755916
26/10/2020 00:30,3.10208,0.59144,3.157958454,0.14208,0.04144,0.148,2.96,0.55,3.010664379,3.42768,0.00224,3.427680732,0.00768,0.00224,0.008,3.42,0,3.42,4.41968,0.47824,4.445479142,0.19968,0.05824,0.208,4.22,0.42,4.240848972,2.9,0.25,2.910755916,0,0,0,2.9,0.25,2.910755916
26/10/2020 01:00,3.30208,0.59144,3.354628683,0.14208,0.04144,0.148,3.16,0.55,3.20750682,3.81536,0.00448,3.81536263,0.01536,0.00448,0.016,3.8,0,3.8,4.45696,0.48328,4.483085098,0.21696,0.06328,0.226,4.24,0.42,4.260751107,2.98,0.25,2.990468191,0,0,0,2.98,0.25,2.990468191
26/10/2020 01:30,3.32304,0.59172,3.375311452,0.14304,0.04172,0.149,3.18,0.55,3.227212419,3.86592,0.00756,3.865927392,0.02592,0.00756,0.027,3.84,0,3.84,4.4712,0.4816,4.497062152,0.2112,0.0616,0.22,4.26,0.42,4.280654156,3.03,0.25,3.040296038,0,0,0,3.03,0.25,3.040296038
26/10/2020 02:00,3.29304,0.59172,3.345780178,0.14304,0.04172,0.149,3.15,0.55,3.197655391,3.81576,0.00168,3.81576037,0.00576,0.00168,0.006,3.81,0,3.81,4.40352,0.45936,4.427414595,0.20352,0.05936,0.212,4.2,0.4,4.219004622,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
26/10/2020 02:30,3.204,0.592,3.25823265,0.144,0.042,0.15,3.06,0.55,3.10903522,3.8148,0.0014,3.814800257,0.0048,0.0014,0.005,3.81,0,3.81,4.36328,0.49804,4.391612027,0.23328,0.06804,0.243,4.13,0.43,4.15232465,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
26/10/2020 03:00,3.134,0.572,3.185771492,0.144,0.042,0.15,2.99,0.53,3.036609952,3.73016,0.00588,3.730164634,0.02016,0.00588,0.021,3.71,0,3.71,4.35816,0.48488,4.385050422,0.18816,0.05488,0.196,4.17,0.43,4.19211164,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
26/10/2020 03:30,3.084,0.572,3.136596882,0.144,0.042,0.15,2.94,0.53,2.987390165,3.60208,0.00644,3.602085757,0.02208,0.00644,0.023,3.58,0,3.58,4.38672,0.48196,4.413116563,0.24672,0.07196,0.257,4.14,0.41,4.160252396,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
26/10/2020 04:00,3.01496,0.57228,3.068792629,0.14496,0.04228,0.151,2.87,0.53,2.918527026,3.43744,0.01092,3.437457345,0.03744,0.01092,0.039,3.4,0,3.4,4.37912,0.46516,4.403755874,0.18912,0.05516,0.197,4.19,0.41,4.210011876,2.78,0.23,2.789498163,0,0,0,2.78,0.23,2.789498163
26/10/2020 04:30,2.98496,0.57228,3.039324037,0.14496,0.04228,0.151,2.84,0.53,2.889030979,3.38632,0.00476,3.386323345,0.01632,0.00476,0.017,3.37,0,3.37,4.3668,0.4674,4.39174282,0.1968,0.0574,0.205,4.17,0.41,4.190107397,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
26/10/2020 05:00,2.98496,0.59228,3.043153266,0.14496,0.04228,0.151,2.84,0.55,2.892766842,3.44016,0.00588,3.440165025,0.02016,0.00588,0.021,3.42,0,3.42,4.41928,0.47104,4.44431259,0.20928,0.06104,0.218,4.21,0.41,4.229917257,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
26/10/2020 05:30,3.13496,0.54228,3.181515645,0.14496,0.04228,0.151,2.99,0.5,3.031517772,3.59536,0.00448,3.595362791,0.01536,0.00448,0.016,3.58,0,3.58,4.63704,0.44372,4.658221485,0.28704,0.08372,0.299,4.35,0.36,4.364871132,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
26/10/2020 06:00,3.264,0.542,3.308694607,0.144,0.042,0.15,3.12,0.5,3.159810121,3.7644,0.0042,3.764402343,0.0144,0.0042,0.015,3.75,0,3.75,5.08568,0.40624,5.101879262,0.29568,0.08624,0.308,4.79,0.32,4.800677036,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
26/10/2020 06:30,3.79112,0.48116,3.821531866,0.14112,0.04116,0.147,3.65,0.44,3.676424894,4.14728,0.00504,4.147283062,0.01728,0.00504,0.018,4.13,0,4.13,6.25168,-0.11076,6.252661081,0.27168,0.07924,0.283,5.98,-0.19,5.983017633,3.36,0.26,3.37004451,0,0,0,3.36,0.26,3.37004451
26/10/2020 07:00,3.98016,0.44088,4.004503565,0.14016,0.04088,0.146,3.84,0.4,3.860777124,4.43112,0.00616,4.431124282,0.02112,0.00616,0.022,4.41,0,4.41,6.98152,-0.30664,6.988250825,0.25152,0.07336,0.262,6.73,-0.38,6.740719546,3.65,0,3.65,0,0,0,3.65,0,3.65
26/10/2020 07:30,4.26824,0.44032,4.290892028,0.13824,0.04032,0.144,4.13,0.4,4.149325246,4.89304,0.00672,4.893044615,0.02304,0.00672,0.024,4.87,0,4.87,7.84464,-0.55448,7.864211645,0.22464,0.06552,0.234,7.62,-0.62,7.645181489,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
26/10/2020 08:00,4.51728,0.42004,4.536766712,0.13728,0.04004,0.143,4.38,0.38,4.396453116,5.18456,0.01008,5.184569799,0.03456,0.01008,0.036,5.15,0,5.15,8.49608,-0.71656,8.526243815,0.28608,0.08344,0.298,8.21,-0.8,8.248884773,4.21,-0.25,4.217416271,0,0,0,4.21,-0.25,4.217416271
26/10/2020 08:30,5.00728,0.34004,5.018812629,0.13728,0.04004,0.143,4.87,0.3,4.879231497,5.57416,0.32288,5.583503488,0.04416,0.01288,0.046,5.53,0.31,5.538682154,9.42664,-0.97848,9.477286785,0.17664,0.05152,0.184,9.25,-1.03,9.30716928,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
26/10/2020 09:00,5.49632,0.33976,5.506811273,0.13632,0.03976,0.142,5.36,0.3,5.368388958,6.0132,0.3826,6.025359491,0.0432,0.0126,0.045,5.97,0.37,5.981454673,9.92336,-1.03652,9.977346711,0.18336,0.05348,0.191,9.74,-1.09,9.800800988,5.05,-0.33,5.060770692,0,0,0,5.05,-0.33,5.060770692
26/10/2020 09:30,5.68632,0.28976,5.69369792,0.13632,0.03976,0.142,5.55,0.25,5.555627777,6.13552,0.36036,6.146093475,0.03552,0.01036,0.037,6.1,0.35,6.110032733,9.92192,-1.05444,9.977792351,0.12192,0.03556,0.127,9.8,-1.09,9.860431025,5.05,-0.33,5.060770692,0,0,0,5.05,-0.33,5.060770692
26/10/2020 10:00,5.63728,0.29004,5.644736398,0.13728,0.04004,0.143,5.5,0.25,5.505678886,6.12976,0.22868,6.134024144,0.02976,0.00868,0.031,6.1,0.22,6.103965924,9.83976,-1.04632,9.895234328,0.14976,0.04368,0.156,9.69,-1.09,9.751112757,5.05,-0.35,5.062114183,0,0,0,5.05,-0.35,5.062114183
26/10/2020 10:30,5.60728,0.29004,5.614776238,0.13728,0.04004,0.143,5.47,0.25,5.47571,5.90032,0.35176,5.910796156,0.04032,0.01176,0.042,5.86,0.34,5.869855194,9.59648,-0.98436,9.646833315,0.15648,0.04564,0.163,9.44,-1.03,9.496025484,4.84,-0.32,4.850566977,0,0,0,4.84,-0.32,4.850566977
26/10/2020 11:00,5.63728,0.29004,5.644736398,0.13728,0.04004,0.143,5.5,0.25,5.505678886,5.97128,0.39204,5.98413571,0.04128,0.01204,0.043,5.93,0.38,5.942162906,9.73336,-0.97652,9.78222307,0.18336,0.05348,0.191,9.55,-1.03,9.605383907,4.95,-0.32,4.96033265,0,0,0,4.95,-0.32,4.96033265
26/10/2020 11:30,5.63632,0.28976,5.643763283,0.13632,0.03976,0.142,5.5,0.25,5.505678886,5.97416,0.39288,5.98706459,0.04416,0.01288,0.046,5.93,0.38,5.942162906,9.77656,-1.06392,9.834279394,0.22656,0.06608,0.236,9.55,-1.13,9.616621028,4.95,-0.3,4.959082576,0,0,0,4.95,-0.3,4.959082576
26/10/2020 12:00,5.69728,0.31004,5.705709789,0.13728,0.04004,0.143,5.56,0.27,5.566551895,5.95504,0.40772,5.968981236,0.09504,0.02772,0.099,5.86,0.38,5.872307894,9.68792,-0.95144,9.734527826,0.33792,0.09856,0.352,9.35,-1.05,9.408772502,5.03,-0.36,5.042866248,0,0,0,5.03,-0.36,5.042866248
26/10/2020 12:30,5.54632,0.32976,5.556114398,0.13632,0.03976,0.142,5.41,0.29,5.417767068,5.81256,0.37408,5.824584929,0.08256,0.02408,0.086,5.73,0.35,5.740679402,9.37464,-0.94948,9.422599822,0.34464,0.10052,0.359,9.03,-1.05,9.090841545,4.83,-0.3,4.839307802,0,0,0,4.83,-0.3,4.839307802
26/10/2020 13:00,5.48728,0.33004,5.497196395,0.13728,0.04004,0.143,5.35,0.29,5.357854048,5.7696,0.3578,5.780683783,0.1296,0.0378,0.135,5.64,0.32,5.64907072,9.46872,-0.84204,9.506086987,0.43872,0.12796,0.457,9.03,-0.97,9.08194913,5.16,-0.5,5.184168207,0,0,0,5.16,-0.5,5.184168207
26/10/2020 13:30,5.4392,0.3506,5.450487776,0.1392,0.0406,0.145,5.3,0.31,5.309058297,5.65296,0.30128,5.660982812,0.07296,0.02128,0.076,5.58,0.28,5.587020673,9.12632,-0.67024,9.150898229,0.37632,0.10976,0.392,8.75,-0.78,8.784696921,5.31,-0.62,5.346073325,0,0,0,5.31,-0.62,5.346073325
26/10/2020 14:00,5.25728,0.32004,5.267012303,0.13728,0.04004,0.143,5.12,0.28,5.127650534,5.51432,0.29876,5.522407319,0.06432,0.01876,0.067,5.45,0.28,5.457187921,8.91736,-0.66452,8.942085674,0.32736,0.09548,0.341,8.59,-0.76,8.623554951,4.85,-0.45,4.870831551,0,0,0,4.85,-0.45,4.870831551
26/10/2020 14:30,5.10728,0.32004,5.117297588,0.13728,0.04004,0.143,4.97,0.28,4.977881075,5.42768,0.36724,5.44008965,0.12768,0.03724,0.133,5.3,0.33,5.310263647,8.73896,-0.64072,8.762416562,0.40896,0.11928,0.426,8.33,-0.76,8.364598018,4.83,-0.48,4.853792332,0,0,0,4.83,-0.48,4.853792332
26/10/2020 15:00,5.13824,0.32032,5.148214759,0.13824,0.04032,0.144,5,0.28,5.007833863,5.52408,0.35744,5.535632141,0.09408,0.02744,0.098,5.43,0.33,5.440018382,9.08992,-0.77044,9.122511902,0.40992,0.11956,0.427,8.68,-0.89,8.725508581,5.02,-0.48,5.042895993,0,0,0,5.02,-0.48,5.042895993
26/10/2020 15:30,5.18632,0.34976,5.198100345,0.13632,0.03976,0.142,5.05,0.31,5.059505905,5.51416,0.31288,5.523029459,0.04416,0.01288,0.046,5.47,0.3,5.478220514,8.96616,-0.72612,8.995514182,0.35616,0.10388,0.371,8.61,-0.83,8.649913294,5.25,-0.67,5.292579711,0,0,0,5.25,-0.67,5.292579711
26/10/2020 16:00,5.32728,0.38004,5.340818533,0.13728,0.04004,0.143,5.19,0.34,5.201124878,5.76512,0.34316,5.775324008,0.04512,0.01316,0.047,5.72,0.33,5.729511323,9.15648,-0.80936,9.192180895,0.27648,0.08064,0.288,8.88,-0.89,8.924488781,5.43,-0.64,5.467586305,0,0,0,5.43,-0.64,5.467586305
26/10/2020 16:30,5.45304,0.44172,5.47090137,0.14304,0.04172,0.149,5.31,0.4,5.325044601,5.938,0.284,5.944787633,0.048,0.014,0.05,5.89,0.27,5.896185207,9.21424,-0.71168,9.241683137,0.23424,0.06832,0.244,8.98,-0.78,9.013811624,5.03,-0.37,5.043589991,0,0,0,5.03,-0.37,5.043589991
26/10/2020 17:00,5.65112,0.44116,5.668313629,0.14112,0.04116,0.147,5.51,0.4,5.524499977,6.19304,0.24672,6.197952501,0.02304,0.00672,0.024,6.17,0.24,6.174665983,9.03328,-0.55196,9.05012748,0.23328,0.06804,0.243,8.8,-0.62,8.821813872,4.88,-0.25,4.886399492,0,0,0,4.88,-0.25,4.886399492
26/10/2020 17:30,6.0092,0.3806,6.021240819,0.1392,0.0406,0.145,5.87,0.34,5.879838433,6.92824,0.00532,6.928242043,0.01824,0.00532,0.019,6.91,0,6.91,8.96152,-0.36164,8.96881398,0.13152,0.03836,0.137,8.83,-0.4,8.839055379,5.08,-0.23,5.085204027,0,0,0,5.08,-0.23,5.085204027
26/10/2020 18:00,5.9592,0.3806,5.971341642,0.1392,0.0406,0.145,5.82,0.34,5.829922813,7.05152,0.00336,7.051520801,0.01152,0.00336,0.012,7.04,0,7.04,8.97952,-0.32764,8.98549539,0.17952,0.05236,0.187,8.8,-0.38,8.808200724,5.05,-0.23,5.05523491,0,0,0,5.05,-0.23,5.05523491
26/10/2020 18:30,5.64112,0.43116,5.657573137,0.14112,0.04116,0.147,5.5,0.39,5.513809935,6.81304,0.00672,6.813043314,0.02304,0.00672,0.024,6.79,0,6.79,8.64208,-0.30856,8.647586715,0.14208,0.04144,0.148,8.5,-0.35,8.507202831,4.83,-0.23,4.83547309,0,0,0,4.83,-0.23,4.83547309
26/10/2020 19:00,5.49112,0.43116,5.508021224,0.14112,0.04116,0.147,5.35,0.39,5.364196119,6.50248,0.00364,6.502481019,0.01248,0.00364,0.013,6.49,0,6.49,8.13992,-0.21044,8.142639781,0.16992,0.04956,0.177,7.97,-0.26,7.974239776,4.59,-0.23,4.595758914,0,0,0,4.59,-0.23,4.595758914
26/10/2020 19:30,5.23208,0.46144,5.25238879,0.14208,0.04144,0.148,5.09,0.42,5.107298699,6.0796,0.0028,6.079600645,0.0096,0.0028,0.01,6.07,0,6.07,7.74264,-0.17548,7.744628293,0.15264,0.04452,0.159,7.59,-0.22,7.593187736,4.39,0,4.39,0,0,0,4.39,0,4.39
26/10/2020 20:00,4.91208,0.48144,4.935616922,0.14208,0.04144,0.148,4.77,0.44,4.790250515,5.70784,0.22812,5.712396712,0.02784,0.00812,0.029,5.68,0.22,5.684258967,7.25352,-0.16064,7.255298588,0.20352,0.05936,0.212,7.05,-0.22,7.053431789,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
26/10/2020 20:30,4.74208,0.48144,4.766456462,0.14208,0.04144,0.148,4.6,0.44,4.620995564,5.39456,0.01008,5.394569417,0.03456,0.01008,0.036,5.36,0,5.36,7.01512,0.04816,7.015285311,0.16512,0.04816,0.172,6.85,0,6.85,4.19,-0.27,4.198690272,0,0,0,4.19,-0.27,4.198690272
26/10/2020 21:00,4.56304,0.48172,4.588397128,0.14304,0.04172,0.149,4.42,0.44,4.441846463,5.0592,0.0056,5.059203099,0.0192,0.0056,0.02,5.04,0,5.04,6.6244,-0.1808,6.626866831,0.1344,0.0392,0.14,6.49,-0.22,6.493727743,4,0.22,4.006045432,0,0,0,4,0.22,4.006045432
26/10/2020 21:30,4.22112,0.53116,4.254407714,0.14112,0.04116,0.147,4.08,0.49,4.109318678,4.81536,0.00448,4.815362084,0.01536,0.00448,0.016,4.8,0,4.8,6.30824,0.28032,6.314465235,0.13824,0.04032,0.144,6.17,0.24,6.174665983,3.83,0.22,3.836313334,0,0,0,3.83,0.22,3.836313334
26/10/2020 22:00,4.024,0.532,4.059014659,0.144,0.042,0.15,3.88,0.49,3.910818329,4.51264,0.00952,4.512650042,0.03264,0.00952,0.034,4.48,0,4.48,5.92312,0.28716,5.930076846,0.09312,0.02716,0.097,5.83,0.26,5.835794719,3.66,0,3.66,0,0,0,3.66,0,3.66
26/10/2020 22:30,3.77496,0.53228,3.812301798,0.14496,0.04228,0.151,3.63,0.49,3.662922331,4.22016,0.00588,4.220164096,0.02016,0.00588,0.021,4.2,0,4.2,5.51752,0.29136,5.525207471,0.10752,0.03136,0.112,5.41,0.26,5.416244086,3.48,0,3.48,0,0,0,3.48,0,3.48
26/10/2020 23:00,3.52496,0.55228,3.567962472,0.14496,0.04228,0.151,3.38,0.51,3.418259791,3.94112,0.00616,3.941124814,0.02112,0.00616,0.022,3.92,0,3.92,5.18448,0.33464,5.195268694,0.08448,0.02464,0.088,5.1,0.31,5.109412882,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
26/10/2020 23:30,3.28016,0.59088,3.332954965,0.14016,0.04088,0.146,3.14,0.55,3.187804887,3.58208,0.00644,3.582085789,0.02208,0.00644,0.023,3.56,0,3.56,4.85192,0.36556,4.865671773,0.12192,0.03556,0.127,4.73,0.33,4.741497654,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
27/10/2020 00:00,3.1092,0.5906,3.164795886,0.1392,0.0406,0.145,2.97,0.55,3.020496648,3.36768,0.00224,3.367680745,0.00768,0.00224,0.008,3.36,0,3.36,4.59536,0.40948,4.613567752,0.13536,0.03948,0.141,4.46,0.37,4.475321218,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
27/10/2020 00:30,3.11016,0.59088,3.165791275,0.14016,0.04088,0.146,2.97,0.55,3.020496648,3.44864,0.00252,3.448640921,0.00864,0.00252,0.009,3.44,0,3.44,4.53584,0.39212,4.552757692,0.07584,0.02212,0.079,4.46,0.37,4.475321218,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
27/10/2020 01:00,3.2992,0.5906,3.351645715,0.1392,0.0406,0.145,3.16,0.55,3.20750682,3.75344,0.00392,3.753442047,0.01344,0.00392,0.014,3.74,0,3.74,4.62448,0.37464,4.639630416,0.08448,0.02464,0.088,4.54,0.35,4.553471203,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
27/10/2020 01:30,3.30112,0.59116,3.353634357,0.14112,0.04116,0.147,3.16,0.55,3.20750682,3.8144,0.0042,3.814402312,0.0144,0.0042,0.015,3.8,0,3.8,4.5752,0.4036,4.592967233,0.1152,0.0336,0.12,4.46,0.37,4.475321218,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
27/10/2020 02:00,3.27208,0.57144,3.321603709,0.14208,0.04144,0.148,3.13,0.53,3.174555087,3.80576,0.00168,3.805760371,0.00576,0.00168,0.006,3.8,0,3.8,4.52448,0.41464,4.543439842,0.08448,0.02464,0.088,4.44,0.39,4.457095467,3.19,-0.31,3.205027301,0,0,0,3.19,-0.31,3.205027301
27/10/2020 02:30,3.21304,0.57172,3.263508817,0.14304,0.04172,0.149,3.07,0.53,3.115413295,3.80688,0.00784,3.806888073,0.02688,0.00784,0.028,3.78,0,3.78,4.39464,0.45052,4.417672351,0.10464,0.03052,0.109,4.29,0.42,4.310510411,3.02,0.13,3.022796718,0,0,0,3.02,0.13,3.022796718
27/10/2020 03:00,3.124,0.572,3.175934508,0.144,0.042,0.15,2.98,0.53,3.026763949,3.72864,0.00252,3.728640852,0.00864,0.00252,0.009,3.72,0,3.72,4.38792,0.44856,4.410787685,0.09792,0.02856,0.102,4.29,0.42,4.310510411,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
27/10/2020 03:30,3.064,0.552,3.113326196,0.144,0.042,0.15,2.92,0.51,2.964203097,3.64,0,3.64,0,0,0,3.64,0,3.64,4.42328,0.45304,4.446420043,0.11328,0.03304,0.118,4.31,0.42,4.330415684,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
27/10/2020 04:00,2.974,0.552,3.024794208,0.144,0.042,0.15,2.83,0.51,2.875586897,3.51576,0.00168,3.515760401,0.00576,0.00168,0.006,3.51,0,3.51,4.45688,0.44284,4.478826476,0.14688,0.04284,0.153,4.31,0.4,4.328521688,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
27/10/2020 04:30,3.09496,0.55228,3.143849647,0.14496,0.04228,0.151,2.95,0.51,2.993760177,3.45344,0.00392,3.453442225,0.01344,0.00392,0.014,3.44,0,3.44,4.43656,0.43108,4.457453825,0.10656,0.03108,0.111,4.33,0.4,4.348436501,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
27/10/2020 05:00,3.06304,0.53172,3.108848694,0.14304,0.04172,0.149,2.92,0.49,2.960827587,3.40016,0.00588,3.400165084,0.02016,0.00588,0.021,3.38,0,3.38,4.5036,0.4048,4.521755854,0.1536,0.0448,0.16,4.35,0.36,4.364871132,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
27/10/2020 05:30,3.13304,0.53172,3.177839801,0.14304,0.04172,0.149,2.99,0.49,3.029884486,3.54768,0.00224,3.547680707,0.00768,0.00224,0.008,3.54,0,3.54,4.7392,0.3706,4.753668163,0.1392,0.0406,0.145,4.6,0.33,4.611821766,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
27/10/2020 06:00,3.29112,0.53116,3.333706916,0.14112,0.04116,0.147,3.15,0.49,3.18788331,3.76192,0.00056,3.761920042,0.00192,0.00056,0.002,3.76,0,3.76,5.22488,0.31184,5.234177605,0.07488,0.02184,0.078,5.15,0.29,5.158158586,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
27/10/2020 06:30,3.6992,0.4706,3.729013945,0.1392,0.0406,0.145,3.56,0.43,3.585875068,4.17096,0.00028,4.170960009,0.00096,0.00028,0.001,4.17,0,4.17,6.56472,-0.33404,6.573213172,0.05472,0.01596,0.057,6.51,-0.35,6.519401813,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
27/10/2020 07:00,3.95728,0.44004,3.981670529,0.13728,0.04004,0.143,3.82,0.4,3.840885315,4.4248,0.0014,4.424800221,0.0048,0.0014,0.005,4.42,0,4.42,7.29008,-0.42956,7.302724711,0.07008,0.02044,0.073,7.22,-0.45,7.234009953,3.78,0,3.78,0,0,0,3.78,0,3.78
27/10/2020 07:30,4.28728,0.42004,4.307807261,0.13728,0.04004,0.143,4.15,0.38,4.167361275,4.75192,0.00056,4.751920033,0.00192,0.00056,0.002,4.75,0,4.75,7.98608,-0.67656,8.014686968,0.04608,0.01344,0.048,7.94,-0.69,7.969924717,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
27/10/2020 08:00,4.48728,0.40004,4.505076448,0.13728,0.04004,0.143,4.35,0.36,4.364871132,5.09728,0.30504,5.106399201,0.01728,0.00504,0.018,5.08,0.3,5.088850558,8.77544,-0.85508,8.817001134,0.08544,0.02492,0.089,8.69,-0.88,8.734443314,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
27/10/2020 08:30,4.98632,0.34976,4.998571716,0.13632,0.03976,0.142,4.85,0.31,4.859897118,5.4544,0.0042,5.454401617,0.0144,0.0042,0.015,5.44,0,5.44,9.69016,-0.97912,9.73950085,0.14016,0.04088,0.146,9.55,-1.02,9.604316738,4.75,-0.36,4.763622571,0,0,0,4.75,-0.36,4.763622571
27/10/2020 09:00,5.28728,0.32004,5.296957183,0.13728,0.04004,0.143,5.15,0.28,5.157606034,5.83264,0.37952,5.84497432,0.03264,0.00952,0.034,5.8,0.37,5.811789742,10.0536,-1.0752,10.11093111,0.1536,0.0448,0.16,9.9,-1.12,9.963152112,5.21,-0.41,5.226107538,0,0,0,5.21,-0.41,5.226107538
27/10/2020 09:30,5.4392,0.3206,5.448640289,0.1392,0.0406,0.145,5.3,0.28,5.307391073,6.14744,0.38092,6.159230358,0.03744,0.01092,0.039,6.11,0.37,6.121192694,10.16288,-1.15416,10.22820684,0.12288,0.03584,0.128,10.04,-1.19,10.11027695,5.45,-0.49,5.471983187,0,0,0,5.45,-0.49,5.471983187
27/10/2020 10:00,5.5492,0.2906,5.556803848,0.1392,0.0406,0.145,5.41,0.25,5.41577326,6.2784,0.3812,6.289961844,0.0384,0.0112,0.04,6.24,0.37,6.250959926,10.14384,-1.09388,10.20264982,0.12384,0.03612,0.129,10.02,-1.13,10.08351625,5.42,-0.44,5.43783045,0,0,0,5.42,-0.44,5.43783045
27/10/2020 10:30,5.5292,0.3106,5.537917027,0.1392,0.0406,0.145,5.39,0.27,5.396758286,6.2736,0.3498,6.283344412,0.0336,0.0098,0.035,6.24,0.34,6.249255956,10.21456,-1.08492,10.27201477,0.15456,0.04508,0.161,10.06,-1.13,10.12326528,5.45,-0.48,5.471096782,0,0,0,5.45,-0.48,5.471096782
27/10/2020 11:00,5.5492,0.3106,5.557885659,0.1392,0.0406,0.145,5.41,0.27,5.416733333,6.22776,0.34268,6.237180789,0.07776,0.02268,0.081,6.15,0.32,6.158319576,10.22432,-1.04124,10.27720294,0.30432,0.08876,0.317,9.92,-1.13,9.984152443,5.45,-0.5,5.47288772,0,0,0,5.45,-0.5,5.47288772
27/10/2020 11:30,5.63824,0.31032,5.646773309,0.13824,0.04032,0.144,5.5,0.27,5.506623285,6.24984,0.37912,6.261328294,0.09984,0.02912,0.104,6.15,0.35,6.159951299,10.20216,-1.06312,10.25740185,0.33216,0.09688,0.346,9.87,-1.16,9.937932381,5.53,-0.5,5.552557969,0,0,0,5.53,-0.5,5.552557969
27/10/2020 12:00,5.6992,0.3106,5.7076574,0.1392,0.0406,0.145,5.56,0.27,5.566551895,6.33736,0.41548,6.350964919,0.08736,0.02548,0.091,6.25,0.39,6.262156178,10.2772,-1.0704,10.33279227,0.3072,0.0896,0.32,9.97,-1.16,10.0372556,5.63,-0.54,5.655837692,0,0,0,5.63,-0.54,5.655837692
27/10/2020 12:30,5.74824,0.31032,5.756610253,0.13824,0.04032,0.144,5.61,0.27,5.616493568,6.466,0.248,6.470754206,0.096,0.028,0.1,6.37,0.22,6.373797926,10.23664,-1.07348,10.29277211,0.29664,0.08652,0.309,9.94,-1.16,10.00745722,5.58,-0.48,5.60060711,0,0,0,5.58,-0.48,5.60060711
27/10/2020 13:00,5.7492,0.3106,5.757583955,0.1392,0.0406,0.145,5.61,0.27,5.616493568,6.31272,0.35996,6.322974379,0.10272,0.02996,0.107,6.21,0.33,6.218761935,10.27728,-1.08496,10.33439028,0.25728,0.07504,0.268,10.02,-1.16,10.08692223,5.53,-0.4,5.544447673,0,0,0,5.53,-0.4,5.544447673
27/10/2020 13:30,5.59112,0.36116,5.602772474,0.14112,0.04116,0.147,5.45,0.32,5.459386412,6.1372,0.2896,6.144028971,0.0672,0.0196,0.07,6.07,0.27,6.076001975,9.8372,-0.8754,9.876073562,0.1872,0.0546,0.195,9.65,-0.93,9.694709898,5.53,-0.48,5.550792736,0,0,0,5.53,-0.48,5.550792736
27/10/2020 14:00,5.54208,0.33144,5.551981916,0.14208,0.04144,0.148,5.4,0.29,5.40778143,6.07552,0.31036,6.083442003,0.03552,0.01036,0.037,6.04,0.3,6.047445742,9.65312,-0.80784,9.686863847,0.21312,0.06216,0.222,9.44,-0.87,9.480005274,5.38,-0.48,5.401370197,0,0,0,5.38,-0.48,5.401370197
27/10/2020 14:30,5.41304,0.33172,5.423194649,0.14304,0.04172,0.149,5.27,0.29,5.277973096,5.89712,0.33416,5.906579992,0.11712,0.03416,0.122,5.78,0.3,5.787780231,9.57568,-0.81376,9.610195253,0.29568,0.08624,0.308,9.28,-0.9,9.3235401,5.45,-0.6,5.48292805,0,0,0,5.45,-0.6,5.48292805
27/10/2020 15:00,5.41208,0.33144,5.422219324,0.14208,0.04144,0.148,5.27,0.29,5.277973096,5.88496,0.34228,5.894905411,0.14496,0.04228,0.151,5.74,0.3,5.747834375,9.54352,-0.81064,9.577886573,0.44352,0.12936,0.462,9.1,-0.94,9.148420629,5.38,-0.53,5.406042915,0,0,0,5.38,-0.53,5.406042915
27/10/2020 15:30,5.35304,0.37172,5.365930767,0.14304,0.04172,0.149,5.21,0.33,5.220440594,5.74344,0.41892,5.758697509,0.13344,0.03892,0.139,5.61,0.38,5.622855147,9.31592,-0.86244,9.355755886,0.26592,0.07756,0.277,9.05,-0.94,9.098686718,5.2,-0.53,5.226939831,0,0,0,5.2,-0.53,5.226939831
27/10/2020 16:00,5.394,0.402,5.408959234,0.144,0.042,0.15,5.25,0.36,5.262328382,5.93312,0.39216,5.946066128,0.21312,0.06216,0.222,5.72,0.33,5.729511323,9.32824,-0.77968,9.360767191,0.37824,0.11032,0.394,8.95,-0.89,8.994142538,5.22,-0.48,5.24202251,0,0,0,5.22,-0.48,5.24202251
27/10/2020 16:30,5.52208,0.46144,5.541326051,0.14208,0.04144,0.148,5.38,0.42,5.39636915,6.0212,0.2666,6.027099219,0.0912,0.0266,0.095,5.93,0.24,5.934854674,9.16024,-0.63868,9.182478369,0.45024,0.13132,0.469,8.71,-0.77,8.74396935,5.07,-0.39,5.084977876,0,0,0,5.07,-0.39,5.084977876
27/10/2020 17:00,5.72112,0.43116,5.737343723,0.14112,0.04116,0.147,5.58,0.39,5.593612428,6.5456,0.3408,6.554465958,0.1056,0.0308,0.11,6.44,0.31,6.447456863,9.07192,-0.51444,9.086494429,0.36192,0.10556,0.377,8.71,-0.62,8.732038708,5.04,-0.28,5.047771786,0,0,0,5.04,-0.28,5.047771786
27/10/2020 17:30,5.94112,0.43116,5.956744564,0.14112,0.04116,0.147,5.8,0.39,5.813097281,7.0164,0.2952,7.022607208,0.0864,0.0252,0.09,6.93,0.27,6.935257746,9.05208,-0.38356,9.060202569,0.26208,0.07644,0.273,8.79,-0.46,8.802028175,5.16,-0.24,5.16557838,0,0,0,5.16,-0.24,5.16557838
27/10/2020 18:00,5.90112,0.43116,5.916850192,0.14112,0.04116,0.147,5.76,0.39,5.773188027,7.1472,0.0196,7.147226875,0.0672,0.0196,0.07,7.08,0,7.08,8.99928,-0.41896,9.009027028,0.20928,0.06104,0.218,8.79,-0.48,8.803096046,5.09,-0.24,5.095655012,0,0,0,5.09,-0.24,5.095655012
27/10/2020 18:30,5.69208,0.43144,5.708407414,0.14208,0.04144,0.148,5.55,0.39,5.563685829,7.02168,0.28924,7.027634723,0.03168,0.00924,0.033,6.99,0.28,6.995605764,8.82832,-0.36424,8.835830736,0.32832,0.09576,0.342,8.5,-0.46,8.512437959,4.89,-0.24,4.895886028,0,0,0,4.89,-0.24,4.895886028
27/10/2020 19:00,5.41304,0.45172,5.431855392,0.14304,0.04172,0.149,5.27,0.41,5.285924706,6.57168,0.28924,6.578042095,0.03168,0.00924,0.033,6.54,0.28,6.54599114,8.28584,-0.24788,8.289546972,0.31584,0.09212,0.329,7.97,-0.34,7.977248899,4.56,0,4.56,0,0,0,4.56,0,4.56
27/10/2020 19:30,5.14112,0.50116,5.16548896,0.14112,0.04116,0.147,5,0.46,5.021115414,6.07624,0.01932,6.076270715,0.06624,0.01932,0.069,6.01,0,6.01,7.83048,-0.20236,7.833094318,0.30048,0.08764,0.313,7.53,-0.29,7.53558226,4.42,0.06,4.420407221,0,0,0,4.42,0.06,4.420407221
27/10/2020 20:00,5.00208,0.50144,5.027150923,0.14208,0.04144,0.148,4.86,0.46,4.881721008,5.9184,0.2912,5.925559552,0.0384,0.0112,0.04,5.88,0.28,5.886662892,7.44224,-0.15768,7.443910209,0.28224,0.08232,0.294,7.16,-0.24,7.164021217,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
27/10/2020 20:30,4.82304,0.52172,4.851175796,0.14304,0.04172,0.149,4.68,0.48,4.704550988,5.43824,0.00532,5.438242602,0.01824,0.00532,0.019,5.42,0,5.42,7.14368,-0.17476,7.145817308,0.22368,0.06524,0.233,6.92,-0.24,6.924160599,4.11,-0.24,4.117001336,0,0,0,4.11,-0.24,4.117001336
27/10/2020 21:00,4.604,0.552,4.636973151,0.144,0.042,0.15,4.46,0.51,4.489064491,5.15496,0.00728,5.154965141,0.02496,0.00728,0.026,5.13,0,5.13,6.8648,-0.1686,6.866870102,0.2448,0.0714,0.255,6.62,-0.24,6.624349025,3.99,0.19,3.994521248,0,0,0,3.99,0.19,3.994521248
27/10/2020 21:30,4.394,0.572,4.431074362,0.144,0.042,0.15,4.25,0.53,4.282919565,4.85648,0.01064,4.856491656,0.03648,0.01064,0.038,4.82,0,4.82,6.55552,-0.19964,6.558559186,0.27552,0.08036,0.287,6.28,-0.28,6.286238939,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
27/10/2020 22:00,4.14496,0.57228,4.184279842,0.14496,0.04228,0.151,4,0.53,4.034959727,4.65032,0.01176,4.65033487,0.04032,0.01176,0.042,4.61,0,4.61,6.07136,0.29748,6.078643484,0.23136,0.06748,0.241,5.84,0.23,5.844527355,3.72,-0.22,3.726499698,0,0,0,3.72,-0.22,3.726499698
27/10/2020 22:30,3.844,0.602,3.890853377,0.144,0.042,0.15,3.7,0.56,3.742138426,4.33552,0.01036,4.335532378,0.03552,0.01036,0.037,4.3,0,4.3,5.65192,0.34056,5.662171032,0.24192,0.07056,0.252,5.41,0.27,5.416733333,3.5,0.23,3.507549002,0,0,0,3.5,0.23,3.507549002
27/10/2020 23:00,3.58496,0.60228,3.63520005,0.14496,0.04228,0.151,3.44,0.56,3.485283346,3.9932,0.0126,3.993219879,0.0432,0.0126,0.045,3.95,0,3.95,5.42528,0.32404,5.434948482,0.18528,0.05404,0.193,5.24,0.27,5.246951496,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
27/10/2020 23:30,3.37592,0.63256,3.434671454,0.14592,0.04256,0.152,3.23,0.59,3.283443315,3.68648,0.23064,3.693687805,0.03648,0.01064,0.038,3.65,0.22,3.656624126,5.0836,0.3548,5.095966248,0.1536,0.0448,0.16,4.93,0.31,4.939736835,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
28/10/2020 00:00,3.164,0.612,3.222644876,0.144,0.042,0.15,3.02,0.57,3.07332068,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,4.83888,0.35884,4.852167124,0.09888,0.02884,0.103,4.74,0.33,4.751473456,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
28/10/2020 00:30,3.17824,0.61032,3.236309627,0.13824,0.04032,0.144,3.04,0.57,3.092975913,3.51496,0.00728,3.514967539,0.02496,0.00728,0.026,3.49,0,3.49,4.74256,0.38908,4.758493312,0.20256,0.05908,0.211,4.54,0.33,4.551977592,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
28/10/2020 01:00,3.39824,0.59032,3.449132181,0.13824,0.04032,0.144,3.26,0.55,3.306070175,3.92032,0.01176,3.920337639,0.04032,0.01176,0.042,3.88,0,3.88,4.74576,0.43668,4.765808158,0.36576,0.10668,0.381,4.38,0.33,4.392413915,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
28/10/2020 01:30,3.3692,0.5906,3.420572613,0.1392,0.0406,0.145,3.23,0.55,3.276492027,3.9788,0.0084,3.978808867,0.0288,0.0084,0.03,3.95,0,3.95,4.73328,0.43304,4.75304778,0.35328,0.10304,0.368,4.38,0.33,4.392413915,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
28/10/2020 02:00,3.2992,0.5906,3.351645715,0.1392,0.0406,0.145,3.16,0.55,3.20750682,3.9488,0.0084,3.948808934,0.0288,0.0084,0.03,3.92,0,3.92,4.62656,0.42608,4.646138354,0.22656,0.06608,0.236,4.4,0.36,4.414702708,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
28/10/2020 02:30,3.2592,0.5906,3.312279125,0.1392,0.0406,0.145,3.12,0.55,3.16810669,3.88624,0.01932,3.886288023,0.06624,0.01932,0.069,3.82,0,3.82,4.61128,0.47704,4.635889386,0.40128,0.11704,0.418,4.21,0.36,4.22536389,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
28/10/2020 03:00,3.20112,0.59116,3.255247978,0.14112,0.04116,0.147,3.06,0.55,3.10903522,3.86512,0.01316,3.865142404,0.04512,0.01316,0.047,3.82,0,3.82,4.58696,0.48828,4.612875394,0.33696,0.09828,0.351,4.25,0.39,4.267856605,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
28/10/2020 03:30,3.09112,0.59116,3.147140448,0.14112,0.04116,0.147,2.95,0.55,3.000833218,3.74856,0.23708,3.756049654,0.05856,0.01708,0.061,3.69,0.22,3.696552448,4.56136,0.49248,4.587868961,0.35136,0.10248,0.366,4.21,0.39,4.228025544,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
28/10/2020 04:00,3.05112,0.59116,3.107861548,0.14112,0.04116,0.147,2.91,0.55,2.96151988,3.5976,0.0168,3.597639226,0.0576,0.0168,0.06,3.54,0,3.54,4.56088,0.47484,4.585531529,0.29088,0.08484,0.303,4.27,0.39,4.287773315,2.9,0.23,2.909106392,0,0,0,2.9,0.23,2.909106392
28/10/2020 04:30,3.10016,0.57088,3.152284251,0.14016,0.04088,0.146,2.96,0.53,3.007074991,3.5132,0.0126,3.513222595,0.0432,0.0126,0.045,3.47,0,3.47,4.536,0.488,4.56217492,0.336,0.098,0.35,4.2,0.39,4.218068278,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
28/10/2020 05:00,3.06016,0.57088,3.112954095,0.14016,0.04088,0.146,2.92,0.53,2.967709555,3.41456,0.01008,3.414574878,0.03456,0.01008,0.036,3.38,0,3.38,4.646,0.438,4.666600476,0.336,0.098,0.35,4.31,0.34,4.323389874,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
28/10/2020 05:30,3.25016,0.54088,3.294858297,0.14016,0.04088,0.146,3.11,0.5,3.149936507,3.61936,0.01148,3.619378206,0.03936,0.01148,0.041,3.58,0,3.58,4.85056,0.39308,4.866461158,0.25056,0.07308,0.261,4.6,0.32,4.611117001,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
28/10/2020 06:00,3.39728,0.50004,3.433882846,0.13728,0.04004,0.143,3.26,0.46,3.292294033,3.91728,0.00504,3.917283242,0.01728,0.00504,0.018,3.9,0,3.9,5.28608,0.33844,5.29690319,0.16608,0.04844,0.173,5.12,0.29,5.128206314,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
28/10/2020 06:30,3.79112,0.46116,3.819065252,0.14112,0.04116,0.147,3.65,0.42,3.67408492,4.27248,0.00364,4.272481551,0.01248,0.00364,0.013,4.26,0,4.26,6.49064,-0.22148,6.49441768,0.20064,0.05852,0.209,6.29,-0.28,6.29622903,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
28/10/2020 07:00,3.96112,0.43116,3.984516357,0.14112,0.04116,0.147,3.82,0.39,3.839856768,4.50344,0.00392,4.503441706,0.01344,0.00392,0.014,4.49,0,4.49,7.2256,-0.3642,7.234772768,0.2256,0.0658,0.235,7,-0.43,7.013194707,3.78,-0.22,3.786396704,0,0,0,3.78,-0.22,3.786396704
28/10/2020 07:30,4.31016,0.43088,4.33164366,0.14016,0.04088,0.146,4.17,0.39,4.188197703,4.88384,0.00112,4.883840128,0.00384,0.00112,0.004,4.88,0,4.88,8.0592,-0.5644,8.078938792,0.2592,0.0756,0.27,7.8,-0.64,7.826212366,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
28/10/2020 08:00,4.48016,0.43088,4.500832279,0.14016,0.04088,0.146,4.34,0.39,4.357487808,5.06768,0.00224,5.067680495,0.00768,0.00224,0.008,5.06,0,5.06,8.7688,-0.7566,8.801380403,0.1488,0.0434,0.155,8.62,-0.8,8.657043375,4.2,-0.24,4.206851554,0,0,0,4.2,-0.24,4.206851554
28/10/2020 08:30,4.97016,0.35088,4.982530201,0.14016,0.04088,0.146,4.83,0.31,4.839938016,5.47864,0.00252,5.47864058,0.00864,0.00252,0.009,5.47,0,5.47,9.7596,-0.9922,9.809905861,0.1296,0.0378,0.135,9.63,-1.03,9.684926432,4.77,-0.34,4.782102048,0,0,0,4.77,-0.34,4.782102048
28/10/2020 09:00,5.1892,0.3206,5.199094248,0.1392,0.0406,0.145,5.05,0.28,5.05775642,5.70072,0.00896,5.700727041,0.03072,0.00896,0.032,5.67,0,5.67,9.72288,-1.05416,9.779859345,0.12288,0.03584,0.128,9.6,-1.09,9.661682048,4.98,-0.38,4.99447695,0,0,0,4.98,-0.38,4.99447695
28/10/2020 09:30,5.36824,0.29032,5.376084672,0.13824,0.04032,0.144,5.23,0.25,5.235971734,5.92264,0.39952,5.936099797,0.03264,0.00952,0.034,5.89,0.39,5.902897594,9.77112,-0.96884,9.819034423,0.14112,0.04116,0.147,9.63,-1.01,9.682819837,5.19,-0.38,5.203892774,0,0,0,5.19,-0.38,5.203892774
28/10/2020 10:00,5.36824,0.29032,5.376084672,0.13824,0.04032,0.144,5.23,0.25,5.235971734,5.83608,0.38344,5.848662753,0.04608,0.01344,0.048,5.79,0.37,5.801810062,9.5936,-0.8702,9.632985467,0.2736,0.0798,0.285,9.32,-0.95,9.368292267,5.22,-0.41,5.236076776,0,0,0,5.22,-0.41,5.236076776
28/10/2020 10:30,5.3692,0.2906,5.377058397,0.1392,0.0406,0.145,5.23,0.25,5.235971734,5.85224,0.31232,5.860567959,0.04224,0.01232,0.044,5.81,0.3,5.817740111,9.6228,-0.8996,9.664758662,0.1728,0.0504,0.18,9.45,-0.95,9.497631284,5.31,-0.47,5.330759796,0,0,0,5.31,-0.47,5.330759796
28/10/2020 11:00,5.42728,0.31004,5.436128494,0.13728,0.04004,0.143,5.29,0.27,5.296885878,5.7476,0.3568,5.758664081,0.0576,0.0168,0.06,5.69,0.34,5.700149121,9.47776,-0.94232,9.524489572,0.19776,0.05768,0.206,9.28,-1,9.333723801,5.17,-0.47,5.191319678,0,0,0,5.17,-0.47,5.191319678
28/10/2020 11:30,5.47632,0.30976,5.485073564,0.13632,0.03976,0.142,5.34,0.27,5.346821486,5.7668,0.3624,5.778175837,0.0768,0.0224,0.08,5.69,0.34,5.700149121,9.5464,-0.9848,9.597061217,0.3264,0.0952,0.34,9.22,-1.08,9.283038296,5.31,-0.5,5.333488539,0,0,0,5.31,-0.5,5.333488539
28/10/2020 12:00,5.49824,0.31032,5.506990249,0.13824,0.04032,0.144,5.36,0.27,5.366796065,6.03048,0.40764,6.044241838,0.06048,0.01764,0.063,5.97,0.39,5.982725132,9.89392,-1.06844,9.951442961,0.31392,0.09156,0.327,9.58,-1.16,9.649974093,5.39,-0.56,5.419012825,0,0,0,5.39,-0.56,5.419012825
28/10/2020 12:30,5.72728,0.31004,5.735665698,0.13728,0.04004,0.143,5.59,0.27,5.596516774,6.25704,0.39372,6.269415044,0.04704,0.01372,0.049,6.21,0.38,6.221615546,9.78352,-0.95064,9.829597143,0.20352,0.05936,0.212,9.58,-1.01,9.633093999,5.64,-0.56,5.667733233,0,0,0,5.64,-0.56,5.667733233
28/10/2020 13:00,5.65824,0.31032,5.666743192,0.13824,0.04032,0.144,5.52,0.27,5.526599316,6.13456,0.32008,6.142904655,0.03456,0.01008,0.036,6.1,0.31,6.10787197,9.81984,-0.91588,9.862458811,0.21984,0.06412,0.229,9.6,-0.98,9.649891191,5.48,-0.51,5.503680587,0,0,0,5.48,-0.51,5.503680587
28/10/2020 13:30,5.4992,0.3606,5.511010161,0.1392,0.0406,0.145,5.36,0.32,5.369543742,6.01648,0.30064,6.02398672,0.03648,0.01064,0.038,5.98,0.29,5.987027643,9.38504,-0.65728,9.408028104,0.21504,0.06272,0.224,9.17,-0.72,9.198222654,5.42,-0.55,5.447834432,0,0,0,5.42,-0.55,5.447834432
28/10/2020 14:00,5.41016,0.36088,5.422182734,0.14016,0.04088,0.146,5.27,0.32,5.279706431,6.07264,0.41952,6.087113733,0.03264,0.00952,0.034,6.04,0.41,6.05389957,9.39136,-0.74752,9.42106304,0.11136,0.03248,0.116,9.28,-0.78,9.312722481,5.28,-0.53,5.306533709,0,0,0,5.28,-0.53,5.306533709
28/10/2020 14:30,5.39016,0.36088,5.402227244,0.14016,0.04088,0.146,5.25,0.32,5.25974334,6.85704,0.34372,6.86564935,0.04704,0.01372,0.049,6.81,0.33,6.817990906,9.36648,-0.85436,9.405364352,0.15648,0.04564,0.163,9.21,-0.9,9.253869461,5.28,-0.53,5.306533709,0,0,0,5.28,-0.53,5.306533709
28/10/2020 15:00,5.3492,0.3606,5.361340597,0.1392,0.0406,0.145,5.21,0.32,5.219818004,8.1276,0.2768,8.132312094,0.0576,0.0168,0.06,8.07,0.26,8.074187266,9.40008,-0.89456,9.442549529,0.19008,0.05544,0.198,9.21,-0.95,9.258866021,5.25,-0.44,5.268405831,0,0,0,5.25,-0.44,5.268405831
28/10/2020 15:30,5.3492,0.3906,5.363441899,0.1392,0.0406,0.145,5.21,0.35,5.221743004,8.55608,0.27344,8.560448259,0.04608,0.01344,0.048,8.51,0.26,8.513970871,9.33272,-0.83504,9.370002903,0.22272,0.06496,0.232,9.11,-0.9,9.154348693,5.38,-0.49,5.402268042,0,0,0,5.38,-0.49,5.402268042
28/10/2020 16:00,5.3092,0.4406,5.327450891,0.1392,0.0406,0.145,5.17,0.4,5.1854508,8.40128,0.27204,8.40568328,0.04128,0.01204,0.043,8.36,0.26,8.364042085,9.15056,-0.75692,9.18181225,0.25056,0.07308,0.261,8.9,-0.83,8.938618461,5.24,-0.41,5.256015601,0,0,0,5.24,-0.41,5.256015601
28/10/2020 16:30,5.54016,0.46088,5.559297006,0.14016,0.04088,0.146,5.4,0.42,5.416308706,8.65152,0.43336,8.662366836,0.01152,0.00336,0.012,8.64,0.43,8.650693614,9.1896,-0.6672,9.213788797,0.2496,0.0728,0.26,8.94,-0.74,8.970574118,5.22,-0.37,5.233096598,0,0,0,5.22,-0.37,5.233096598
28/10/2020 17:00,5.8992,0.4306,5.914894505,0.1392,0.0406,0.145,5.76,0.39,5.773188027,9.02016,0.00588,9.020161917,0.02016,0.00588,0.021,9,0,9,9.1452,-0.5014,9.158934709,0.2352,0.0686,0.245,8.91,-0.57,8.928213707,5.19,-0.29,5.198095805,0,0,0,5.19,-0.29,5.198095805
28/10/2020 17:30,6.28016,0.39088,6.292312516,0.14016,0.04088,0.146,6.14,0.35,6.14996748,9.6868,0.3224,9.692163639,0.0768,0.0224,0.08,9.61,0.3,9.614681482,9.07352,-0.39064,9.08192517,0.20352,0.05936,0.212,8.87,-0.45,8.881407546,5.31,-0.29,5.317913125,0,0,0,5.31,-0.29,5.317913125
28/10/2020 18:00,6.14112,0.39116,6.153564902,0.14112,0.04116,0.147,6,0.35,6.010199664,9.65896,0.26428,9.662574822,0.04896,0.01428,0.051,9.61,0.25,9.613251271,8.83928,-0.35896,8.846565616,0.20928,0.06104,0.218,8.63,-0.42,8.640214118,5.18,-0.23,5.185103663,0,0,0,5.18,-0.23,5.185103663
28/10/2020 18:30,5.73112,0.44116,5.748074338,0.14112,0.04116,0.147,5.59,0.4,5.604292997,9.31032,0.41176,9.31942084,0.04032,0.01176,0.042,9.27,0.4,9.278625976,8.61584,-0.26288,8.619849465,0.19584,0.05712,0.204,8.42,-0.32,8.426078566,4.97,-0.23,4.975319085,0,0,0,4.97,-0.23,4.975319085
28/10/2020 19:00,5.5592,0.4406,5.576632765,0.1392,0.0406,0.145,5.42,0.4,5.434740104,8.87728,0.00504,8.877281431,0.01728,0.00504,0.018,8.86,0,8.86,8.32784,-0.20188,8.330286586,0.26784,0.07812,0.279,8.06,-0.28,8.064862057,4.76,-0.23,4.765553483,0,0,0,4.76,-0.23,4.765553483
28/10/2020 19:30,5.3492,0.4706,5.369860799,0.1392,0.0406,0.145,5.21,0.43,5.227714606,8.45552,0.33036,8.461971177,0.03552,0.01036,0.037,8.42,0.32,8.426078566,7.84584,-0.16788,7.847635886,0.31584,0.09212,0.329,7.53,-0.26,7.534487375,4.52,-0.23,4.525847987,0,0,0,4.52,-0.23,4.525847987
28/10/2020 20:00,5.14016,0.47088,5.161683136,0.14016,0.04088,0.146,5,0.43,5.018455938,8.14528,0.29904,8.150767522,0.06528,0.01904,0.068,8.08,0.28,8.08485003,7.42368,-0.11976,7.424645931,0.34368,0.10024,0.358,7.08,-0.22,7.083417254,4.44,-0.32,4.451516595,0,0,0,4.44,-0.32,4.451516595
28/10/2020 20:30,4.94112,0.50116,4.966470397,0.14112,0.04116,0.147,4.8,0.46,4.82199129,7.72496,0.00728,7.72496343,0.02496,0.00728,0.026,7.7,0,7.7,7.13104,-0.16428,7.132932034,0.19104,0.05572,0.199,6.94,-0.22,6.943486156,4.27,-0.32,4.281973844,0,0,0,4.27,-0.32,4.281973844
28/10/2020 21:00,4.71112,0.53116,4.74096853,0.14112,0.04116,0.147,4.57,0.49,4.596194078,7.36112,0.00616,7.361122577,0.02112,0.00616,0.022,7.34,0,7.34,6.76312,-0.15784,6.764961611,0.21312,0.06216,0.222,6.55,-0.22,6.553693615,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
28/10/2020 21:30,4.49208,0.55144,4.525800349,0.14208,0.04144,0.148,4.35,0.51,4.379794516,6.97288,0.00084,6.972880051,0.00288,0.00084,0.003,6.97,0,6.97,6.45776,0.05768,6.458017591,0.19776,0.05768,0.206,6.26,0,6.26,3.9,-0.25,3.908004606,0,0,0,3.9,-0.25,3.908004606
28/10/2020 22:00,4.17304,0.59172,4.21478296,0.14304,0.04172,0.149,4.03,0.55,4.067357865,6.60056,0.00308,6.600560719,0.01056,0.00308,0.011,6.59,0,6.59,5.96784,0.31312,5.976048728,0.14784,0.04312,0.154,5.82,0.27,5.82625952,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
28/10/2020 22:30,3.85304,0.62172,3.902877528,0.14304,0.04172,0.149,3.71,0.58,3.755063248,6.27168,0.00924,6.271686807,0.03168,0.00924,0.033,6.24,0,6.24,5.64912,0.32516,5.65847027,0.18912,0.05516,0.197,5.46,0.27,5.466671748,3.52,0.22,3.526868299,0,0,0,3.52,0.22,3.526868299
28/10/2020 23:00,3.62304,0.62172,3.675997089,0.14304,0.04172,0.149,3.48,0.58,3.528002268,5.92072,0.00896,5.92072678,0.03072,0.00896,0.032,5.89,0,5.89,5.234,0.347,5.245489968,0.264,0.077,0.275,4.97,0.27,4.977328601,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
28/10/2020 23:30,3.41304,0.62172,3.469204203,0.14304,0.04172,0.149,3.27,0.58,3.321038994,5.56536,0.00448,5.565361803,0.01536,0.00448,0.016,5.55,0,5.55,4.99432,0.36376,5.00754966,0.18432,0.05376,0.192,4.81,0.31,4.819979253,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
29/10/2020 00:00,3.26304,0.62172,3.321741381,0.14304,0.04172,0.149,3.12,0.58,3.173452379,5.26728,0.00504,5.267282411,0.01728,0.00504,0.018,5.25,0,5.25,4.76936,0.38648,4.784993375,0.15936,0.04648,0.166,4.61,0.34,4.622520957,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
29/10/2020 00:30,3.26208,0.59144,3.315262765,0.14208,0.04144,0.148,3.12,0.55,3.16810669,5.29632,0.00476,5.296322139,0.01632,0.00476,0.017,5.28,0,5.28,4.7636,0.3848,4.779116655,0.1536,0.0448,0.16,4.61,0.34,4.622520957,3.08,0,3.08,0,0,0,3.08,0,3.08
29/10/2020 01:00,3.44112,0.59116,3.491529321,0.14112,0.04116,0.147,3.3,0.55,3.345519392,5.67744,0.01092,5.677450502,0.03744,0.01092,0.039,5.64,0,5.64,4.7684,0.3862,4.7840139,0.1584,0.0462,0.165,4.61,0.34,4.622520957,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
29/10/2020 01:30,3.42208,0.59144,3.472813384,0.14208,0.04144,0.148,3.28,0.55,3.325793138,5.71304,0.00672,5.713043952,0.02304,0.00672,0.024,5.69,0,5.69,4.77616,0.37388,4.790771399,0.11616,0.03388,0.121,4.66,0.34,4.67238697,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
29/10/2020 02:00,3.39304,0.58172,3.442545366,0.14304,0.04172,0.149,3.25,0.54,3.294556116,5.69384,0.00112,5.69384011,0.00384,0.00112,0.004,5.69,0,5.69,4.70664,0.39152,4.722896145,0.17664,0.05152,0.184,4.53,0.34,4.542741463,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
29/10/2020 02:30,3.324,0.582,3.374566639,0.144,0.042,0.15,3.18,0.54,3.225523213,5.6148,0.0014,5.614800175,0.0048,0.0014,0.005,5.61,0,5.61,4.66064,0.40852,4.678509784,0.20064,0.05852,0.209,4.46,0.35,4.473712105,3.04,0.25,3.050262284,0,0,0,3.04,0.25,3.050262284
