Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
29/10/2020 03:00,3.27496,0.58228,3.326321241,0.14496,0.04228,0.151,3.13,0.54,3.176239915,5.64672,0.00196,5.64672034,0.00672,0.00196,0.007,5.64,0,5.64,4.62304,0.39172,4.639605953,0.14304,0.04172,0.149,4.48,0.35,4.493651077,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
29/10/2020 03:30,3.17496,0.58228,3.227912793,0.14496,0.04228,0.151,3.03,0.54,3.077742679,5.41344,0.00392,5.413441419,0.01344,0.00392,0.014,5.4,0,5.4,4.574,0.432,4.594355232,0.144,0.042,0.15,4.43,0.39,4.447133908,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
29/10/2020 04:00,3.12496,0.58228,3.178745822,0.14496,0.04228,0.151,2.98,0.54,3.028530997,5.26592,0.00756,5.265925427,0.02592,0.00756,0.027,5.24,0,5.24,4.54136,0.42248,4.560969195,0.11136,0.03248,0.116,4.43,0.39,4.447133908,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
29/10/2020 04:30,3.14496,0.56228,3.194828978,0.14496,0.04228,0.151,3,0.52,3.044733157,5.22648,0.01064,5.22649083,0.03648,0.01064,0.038,5.19,0,5.19,4.58488,0.41184,4.603339744,0.07488,0.02184,0.078,4.51,0.39,4.526831121,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
29/10/2020 05:00,3.07496,0.56228,3.125945905,0.14496,0.04228,0.151,2.93,0.52,2.975785611,5.164,0.007,5.164004744,0.024,0.007,0.025,5.14,0,5.14,4.6396,0.4278,4.659281168,0.1296,0.0378,0.135,4.51,0.39,4.526831121,3.02,0,3.02,0,0,0,3.02,0,3.02
29/10/2020 05:30,3.174,0.562,3.223370906,0.144,0.042,0.15,3.03,0.52,3.074296668,5.29344,0.00392,5.293441451,0.01344,0.00392,0.014,5.28,0,5.28,4.83016,0.39088,4.845950144,0.14016,0.04088,0.146,4.69,0.35,4.703041569,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
29/10/2020 06:00,3.27208,0.54144,3.316574257,0.14208,0.04144,0.148,3.13,0.5,3.169684527,5.5792,0.0056,5.57920281,0.0192,0.0056,0.02,5.56,0,5.56,5.26944,0.33192,5.279883408,0.10944,0.03192,0.114,5.16,0.3,5.168713573,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
29/10/2020 06:30,3.75112,0.46116,3.779361031,0.14112,0.04116,0.147,3.61,0.42,3.634350011,6.03576,0.00168,6.035760234,0.00576,0.00168,0.006,6.03,0,6.03,6.39656,-0.21892,6.400305133,0.10656,0.03108,0.111,6.29,-0.25,6.294966243,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
29/10/2020 07:00,4.00016,0.42088,4.022240669,0.14016,0.04088,0.146,3.86,0.38,3.878659562,6.44288,0.00084,6.442880055,0.00288,0.00084,0.003,6.44,0,6.44,7.1364,-0.3048,7.142906131,0.0864,0.0252,0.09,7.05,-0.33,7.057719178,3.86,-0.22,3.866264347,0,0,0,3.86,-0.22,3.866264347
29/10/2020 07:30,4.2792,0.4506,4.302858701,0.1392,0.0406,0.145,4.14,0.41,4.160252396,6.93824,0.00532,6.93824204,0.01824,0.00532,0.019,6.92,0,6.92,7.92016,-0.50912,7.936506637,0.14016,0.04088,0.146,7.78,-0.55,7.799416645,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
29/10/2020 08:00,4.45728,0.42004,4.477027876,0.13728,0.04004,0.143,4.32,0.38,4.336680758,7.36248,0.23364,7.366186218,0.01248,0.00364,0.013,7.35,0.23,7.353597759,8.66896,-0.68072,8.695645301,0.16896,0.04928,0.176,8.5,-0.73,8.531289469,4.29,-0.26,4.297871566,0,0,0,4.29,-0.26,4.297871566
29/10/2020 08:30,4.8692,0.3706,4.883283015,0.1392,0.0406,0.145,4.73,0.33,4.741497654,7.85304,0.25672,7.857235035,0.02304,0.00672,0.024,7.83,0.25,7.833990043,9.52944,-0.80308,9.563219343,0.22944,0.06692,0.239,9.3,-0.87,9.340604905,4.79,-0.35,4.802770034,0,0,0,4.79,-0.35,4.802770034
29/10/2020 09:00,5.2592,0.3506,5.270873267,0.1392,0.0406,0.145,5.12,0.31,5.12937618,8.2684,0.2612,8.272524645,0.0384,0.0112,0.04,8.23,0.25,8.233796208,9.82984,-0.88588,9.869677695,0.21984,0.06412,0.229,9.61,-0.95,9.656842134,5.22,-0.46,5.240229003,0,0,0,5.22,-0.46,5.240229003
29/10/2020 09:30,5.4992,0.3506,5.51036487,0.1392,0.0406,0.145,5.36,0.31,5.368957068,8.6984,0.2612,8.70232084,0.0384,0.0112,0.04,8.66,0.25,8.663607794,10.14368,-0.94476,10.18758143,0.22368,0.06524,0.233,9.92,-1.01,9.971283769,5.45,-0.46,5.469378392,0,0,0,5.45,-0.46,5.469378392
29/10/2020 10:00,6.41824,-0.16968,6.420482536,0.13824,0.04032,0.144,6.28,-0.21,6.283510166,9.06568,0.39624,9.074335237,0.05568,0.01624,0.058,9.01,0.38,9.018009758,10.21952,-0.96264,10.26475839,0.29952,0.08736,0.312,9.92,-1.05,9.975414778,5.48,-0.44,5.497635856,0,0,0,5.48,-0.44,5.497635856
29/10/2020 10:30,6.6392,0.0406,6.639324137,0.1392,0.0406,0.145,6.5,0,6.5,9.17392,0.43156,9.184065124,0.07392,0.02156,0.077,9.1,0.41,9.109231581,10.16112,-0.90884,10.20168367,0.38112,0.11116,0.397,9.78,-1.02,9.833046323,5.55,-0.52,5.574307132,0,0,0,5.55,-0.52,5.574307132
29/10/2020 11:00,6.6392,0.0406,6.639324137,0.1392,0.0406,0.145,6.5,0,6.5,9.1816,0.4338,9.19184209,0.0816,0.0238,0.085,9.1,0.41,9.109231581,10.2688,-0.9866,10.31608613,0.3888,0.1134,0.405,9.88,-1.1,9.941046223,5.59,-0.55,5.616992078,0,0,0,5.59,-0.55,5.616992078
29/10/2020 11:30,6.6092,0.2606,6.614335719,0.1392,0.0406,0.145,6.47,0.22,6.47373926,9.11448,0.45464,9.12581192,0.08448,0.02464,0.088,9.03,0.43,9.040232298,10.21896,-1.02072,10.26981075,0.40896,0.11928,0.426,9.81,-1.14,9.876016403,5.67,-0.59,5.700614002,0,0,0,5.67,-0.59,5.700614002
29/10/2020 12:00,6.60824,0.26032,6.613365437,0.13824,0.04032,0.144,6.47,0.22,6.47373926,9.07256,0.42408,9.082466009,0.08256,0.02408,0.086,8.99,0.4,8.998894377,10.25664,-0.97848,10.30320762,0.41664,0.12152,0.434,9.84,-1.1,9.901292845,5.56,-0.53,5.585203667,0,0,0,5.56,-0.53,5.585203667
29/10/2020 12:30,6.67824,0.26032,6.683311754,0.13824,0.04032,0.144,6.54,0.22,6.54369926,9.17104,0.42072,9.18068516,0.07104,0.02072,0.074,9.1,0.4,9.108786966,10.20488,-0.97316,10.25117633,0.43488,0.12684,0.453,9.77,-1.1,9.831729248,5.56,-0.5,5.582436744,0,0,0,5.56,-0.5,5.582436744
29/10/2020 13:00,6.5892,0.2606,6.594351295,0.1392,0.0406,0.145,6.45,0.22,6.453750847,9.10448,0.31464,9.10991517,0.08448,0.02464,0.088,9.02,0.29,9.024660658,10.29064,-0.95148,10.33453365,0.44064,0.12852,0.459,9.85,-1.08,9.909031234,5.64,-0.5,5.662119744,0,0,0,5.64,-0.5,5.662119744
29/10/2020 13:30,5.44112,0.32116,5.450589931,0.14112,0.04116,0.147,5.3,0.28,5.307391073,9.0996,0.3278,9.105502347,0.1296,0.0378,0.135,8.97,0.29,8.974686624,9.80672,-0.84304,9.842889494,0.36672,0.10696,0.382,9.44,-0.95,9.487681487,5.69,-0.63,5.724770738,0,0,0,5.69,-0.63,5.724770738
29/10/2020 14:00,5.18304,0.38172,5.197077429,0.14304,0.04172,0.149,5.04,0.34,5.051455236,8.96712,0.32416,8.972977254,0.11712,0.03416,0.122,8.85,0.29,8.854750138,9.85152,-0.88164,9.890891537,0.37152,0.10836,0.387,9.48,-0.99,9.531552864,5.36,-0.48,5.381449619,0,0,0,5.36,-0.48,5.381449619
29/10/2020 14:30,5.13304,0.38172,5.14721379,0.14304,0.04172,0.149,4.99,0.34,5.001569754,8.72768,0.29724,8.732740108,0.12768,0.03724,0.133,8.6,0.26,8.603929335,9.67728,-0.89996,9.719036794,0.37728,0.11004,0.393,9.3,-1.01,9.354683319,5.46,-0.59,5.491784774,0,0,0,5.46,-0.59,5.491784774
29/10/2020 15:00,5.09304,0.38172,5.107324799,0.14304,0.04172,0.149,4.95,0.34,4.961663028,8.69296,0.36628,8.700673227,0.19296,0.05628,0.201,8.5,0.31,8.505651063,9.71376,-0.92432,9.757638075,0.29376,0.08568,0.306,9.42,-1.01,9.473990711,5.35,-0.52,5.375211624,0,0,0,5.35,-0.52,5.375211624
29/10/2020 15:30,5.28208,0.38144,5.295834741,0.14208,0.04144,0.148,5.14,0.34,5.151232862,8.70744,0.30592,8.712812313,0.15744,0.04592,0.164,8.55,0.26,8.553952303,9.17744,-0.76908,9.209608515,0.27744,0.08092,0.289,8.9,-0.85,8.940497749,5.45,-0.57,5.479726271,0,0,0,5.45,-0.57,5.479726271
29/10/2020 16:00,5.38112,0.38116,5.394602432,0.14112,0.04116,0.147,5.24,0.34,5.251018949,8.6224,0.3132,8.628086462,0.1824,0.0532,0.19,8.44,0.26,8.44400379,7.37064,-0.34648,7.378779194,0.32064,0.09352,0.334,7.05,-0.44,7.063717152,5.4,-0.54,5.426932835,0,0,0,5.4,-0.54,5.426932835
29/10/2020 16:30,5.48016,0.42088,5.496298172,0.14016,0.04088,0.146,5.34,0.38,5.353503526,8.6648,0.3314,8.671135162,0.2448,0.0714,0.255,8.42,0.26,8.424013295,7.23416,-0.30712,7.240676322,0.28416,0.08288,0.296,6.95,-0.39,6.960933845,5.1,-0.36,5.112690094,0,0,0,5.1,-0.36,5.112690094
29/10/2020 17:00,5.7392,0.4106,5.753869046,0.1392,0.0406,0.145,5.6,0.37,5.612209903,8.90704,0.26872,8.911092638,0.16704,0.04872,0.174,8.74,0.22,8.74276844,7.284,-0.278,7.289303122,0.384,0.112,0.4,6.9,-0.39,6.91101295,5.18,-0.3,5.188679986,0,0,0,5.18,-0.3,5.188679986
29/10/2020 17:30,6.01728,0.38004,6.029269359,0.13728,0.04004,0.143,5.88,0.34,5.889821729,9.47056,0.25808,9.474075786,0.13056,0.03808,0.136,9.34,0.22,9.342590647,7.55696,-0.19672,7.559520038,0.45696,0.13328,0.476,7.1,-0.33,7.107664877,5.39,-0.3,5.398342338,0,0,0,5.39,-0.3,5.398342338
29/10/2020 18:00,5.85824,0.38032,5.870572306,0.13824,0.04032,0.144,5.72,0.34,5.730095985,9.29376,0.31068,9.298951392,0.17376,0.05068,0.181,9.12,0.26,9.123705388,8.67656,-0.29392,8.681536869,0.46656,0.13608,0.486,8.21,-0.43,8.221252946,5.1,-0.24,5.105643936,0,0,0,5.1,-0.24,5.105643936
29/10/2020 18:30,5.50016,0.43088,5.517011655,0.14016,0.04088,0.146,5.36,0.39,5.374169703,9.04288,0.27584,9.047086072,0.12288,0.03584,0.128,8.92,0.24,8.923228115,8.55504,-0.23728,8.558329931,0.45504,0.13272,0.474,8.1,-0.37,8.108446214,4.85,-0.22,4.854987127,0,0,0,4.85,-0.22,4.854987127
29/10/2020 19:00,5.38016,0.43088,5.39738633,0.14016,0.04088,0.146,5.24,0.39,5.254493315,8.62784,0.04312,8.627947751,0.14784,0.04312,0.154,8.48,0,8.48,8.16528,-0.18596,8.167397297,0.42528,0.12404,0.443,7.74,-0.31,7.746205523,4.73,-0.22,4.735113515,0,0,0,4.73,-0.22,4.735113515
29/10/2020 19:30,5.20016,0.45088,5.219670181,0.14016,0.04088,0.146,5.06,0.41,5.076583497,8.2204,0.0322,8.220463065,0.1104,0.0322,0.115,8.11,0,8.11,7.77992,-0.19044,7.782250484,0.40992,0.11956,0.427,7.37,-0.31,7.376516793,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
29/10/2020 20:00,5.01112,0.45116,5.031388377,0.14112,0.04116,0.147,4.87,0.41,4.887228253,7.80112,0.36116,7.809475642,0.14112,0.04116,0.147,7.66,0.32,7.666681159,7.34312,-0.15784,7.344816186,0.45312,0.13216,0.472,6.89,-0.29,6.896100347,4.52,-0.27,4.528056978,0,0,0,4.52,-0.27,4.528056978
29/10/2020 20:30,4.82208,0.45144,4.843165659,0.14208,0.04144,0.148,4.68,0.41,4.697925074,7.39312,0.06216,7.39338131,0.21312,0.06216,0.222,7.18,0,7.18,6.95912,-0.10484,6.959909669,0.42912,0.12516,0.447,6.53,-0.23,6.53404928,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
29/10/2020 21:00,4.53304,0.50172,4.560720842,0.14304,0.04172,0.149,4.39,0.46,4.414034436,7.01192,0.03556,7.012010168,0.12192,0.03556,0.127,6.89,0,6.89,6.68664,-0.10848,6.687519899,0.41664,0.12152,0.434,6.27,-0.23,6.274217083,4.07,-0.23,4.076493591,0,0,0,4.07,-0.23,4.076493591
29/10/2020 21:30,4.29304,0.54172,4.32708366,0.14304,0.04172,0.149,4.15,0.5,4.180011962,6.77344,0.03892,6.773551816,0.13344,0.03892,0.139,6.64,0,6.64,6.37584,0.12712,6.377107118,0.43584,0.12712,0.454,5.94,0,5.94,3.96,-0.23,3.966673669,0,0,0,3.96,-0.23,3.966673669
29/10/2020 22:00,4.06304,0.54172,4.09899434,0.14304,0.04172,0.149,3.92,0.5,3.951759102,6.39056,0.03808,6.390673454,0.13056,0.03808,0.136,6.26,0,6.26,5.9592,0.3806,5.971341642,0.3792,0.1106,0.395,5.58,0.27,5.586528439,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
29/10/2020 22:30,3.82304,0.59172,3.868561412,0.14304,0.04172,0.149,3.68,0.55,3.720873553,5.90944,0.31192,5.917666364,0.10944,0.03192,0.114,5.8,0.28,5.806754687,5.58848,0.37164,5.6008236,0.34848,0.10164,0.363,5.24,0.27,5.246951496,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
29/10/2020 23:00,3.61304,0.57172,3.657994232,0.14304,0.04172,0.149,3.47,0.53,3.510242157,5.55272,0.02996,5.552800825,0.10272,0.02996,0.107,5.45,0,5.45,5.26712,0.37416,5.280392864,0.35712,0.10416,0.372,4.91,0.27,4.917418022,3.37,-0.23,3.377839546,0,0,0,3.37,-0.23,3.377839546
29/10/2020 23:30,3.46496,0.57228,3.511901508,0.14496,0.04228,0.151,3.32,0.53,3.362038072,5.22696,0.02828,5.227036503,0.09696,0.02828,0.101,5.13,0,5.13,4.95992,0.41956,4.977633675,0.40992,0.11956,0.427,4.55,0.3,4.559879384,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
30/10/2020 00:00,3.27496,0.57228,3.324585297,0.14496,0.04228,0.151,3.13,0.53,3.174555087,4.9328,0.0504,4.93305747,0.1728,0.0504,0.18,4.76,0,4.76,4.6676,0.4418,4.688462115,0.4176,0.1218,0.435,4.25,0.32,4.262030033,3.1,0,3.1,0,0,0,3.1,0,3.1
30/10/2020 00:30,3.23496,0.57228,3.285189584,0.14496,0.04228,0.151,3.09,0.53,3.135123602,4.9532,0.0476,4.953428712,0.1632,0.0476,0.17,4.79,0,4.79,4.54696,0.45328,4.569497565,0.45696,0.13328,0.476,4.09,0.32,4.102499238,3.1,0,3.1,0,0,0,3.1,0,3.1
30/10/2020 01:00,3.444,0.572,3.491177452,0.144,0.042,0.15,3.3,0.53,3.342289634,5.31856,0.05208,5.318814981,0.17856,0.05208,0.186,5.14,0,5.14,4.6112,0.4516,4.633261055,0.4512,0.1316,0.47,4.16,0.32,4.172289539,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
30/10/2020 01:30,3.42496,0.57228,3.472442282,0.14496,0.04228,0.151,3.28,0.53,3.322544206,5.39456,0.04508,5.394748354,0.15456,0.04508,0.161,5.24,0,5.24,4.5632,0.4376,4.584134378,0.4032,0.1176,0.42,4.16,0.32,4.172289539,3.23,0.18,3.235011592,0,0,0,3.23,0.18,3.235011592
30/10/2020 02:00,3.35688,0.57284,3.40540585,0.14688,0.04284,0.153,3.21,0.53,3.253459697,5.24632,0.03976,5.246470661,0.13632,0.03976,0.142,5.11,0,5.11,4.46768,0.42724,4.488061787,0.36768,0.10724,0.383,4.1,0.32,4.112468845,3.19,-0.23,3.198280788,0,0,0,3.19,-0.23,3.198280788
30/10/2020 02:30,3.2492,0.5706,3.298921794,0.1392,0.0406,0.145,3.11,0.53,3.154837555,5.15752,0.03136,5.15761534,0.10752,0.03136,0.112,5.05,0,5.05,4.41296,0.41128,4.432083844,0.31296,0.09128,0.326,4.1,0.32,4.112468845,3.13,-0.23,3.138439102,0,0,0,3.13,-0.23,3.138439102
30/10/2020 03:00,3.1692,0.5506,3.216673592,0.1392,0.0406,0.145,3.03,0.51,3.072621031,5.00488,0.02184,5.004927652,0.07488,0.02184,0.078,4.93,0,4.93,4.34176,0.41968,4.36199624,0.34176,0.09968,0.356,4,0.32,4.012779585,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
30/10/2020 03:30,3.0792,0.5506,3.128039802,0.1392,0.0406,0.145,2.94,0.51,2.983906835,4.83704,0.01372,4.837059458,0.04704,0.01372,0.049,4.79,0,4.79,4.38552,0.40036,4.403756783,0.27552,0.08036,0.287,4.11,0.32,4.122438599,3.01,0,3.01,0,0,0,3.01,0,3.01
30/10/2020 04:00,3.0392,0.5506,3.088672369,0.1392,0.0406,0.145,2.9,0.51,2.944503354,4.63936,0.23148,4.645131236,0.03936,0.01148,0.041,4.6,0.22,4.605257865,4.3008,0.4194,4.321200875,0.3408,0.0994,0.355,3.96,0.32,3.972908255,2.99,0,2.99,0,0,0,2.99,0,2.99
30/10/2020 04:30,3.0592,0.5306,3.104873749,0.1392,0.0406,0.145,2.92,0.49,2.960827587,4.50184,0.29512,4.511502987,0.05184,0.01512,0.054,4.45,0.28,4.458800287,4.36544,0.41492,4.385114024,0.32544,0.09492,0.339,4.04,0.32,4.052653452,3.03,-0.3,3.044815265,0,0,0,3.03,-0.3,3.044815265
30/10/2020 05:00,3.03824,0.53032,3.084176,0.13824,0.04032,0.144,2.9,0.49,2.941105234,4.45512,0.32316,4.466825114,0.04512,0.01316,0.047,4.41,0.31,4.420882265,4.45984,0.38912,4.476783131,0.33984,0.09912,0.354,4.12,0.29,4.1301937,3.06,0,3.06,0,0,0,3.06,0,3.06
30/10/2020 05:30,3.03728,0.53004,3.083182155,0.13728,0.04004,0.143,2.9,0.49,2.941105234,4.61544,0.27492,4.623620594,0.08544,0.02492,0.089,4.53,0.25,4.53689321,4.66824,0.36532,4.682512509,0.25824,0.07532,0.269,4.41,0.29,4.419524861,3.06,0,3.06,0,0,0,3.06,0,3.06
30/10/2020 06:00,3.24728,0.49004,3.28404729,0.13728,0.04004,0.143,3.11,0.45,3.142387627,4.98872,0.27296,4.996181982,0.07872,0.02296,0.082,4.91,0.25,4.916360442,4.96056,0.33308,4.97172986,0.25056,0.07308,0.261,4.71,0.26,4.717170762,3.1,0,3.1,0,0,0,3.1,0,3.1
30/10/2020 06:30,3.6192,0.4506,3.64714258,0.1392,0.0406,0.145,3.48,0.41,3.504069063,5.48928,0.34604,5.500176234,0.08928,0.02604,0.093,5.4,0.32,5.409473172,5.9012,-0.1734,5.90374703,0.3312,0.0966,0.345,5.57,-0.27,5.576540146,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
30/10/2020 07:00,3.7792,0.4506,3.805968077,0.1392,0.0406,0.145,3.64,0.41,3.663017881,5.86,0.035,5.860104521,0.12,0.035,0.125,5.74,0,5.74,6.6708,-0.3206,6.678499607,0.3408,0.0994,0.355,6.33,-0.42,6.343918348,3.81,-0.22,3.81634642,0,0,0,3.81,-0.22,3.81634642
30/10/2020 07:30,4.10824,0.45032,4.132846961,0.13824,0.04032,0.144,3.97,0.41,3.991115132,6.43504,0.40772,6.447943502,0.09504,0.02772,0.099,6.34,0.38,6.351377803,7.26912,-0.43984,7.282414764,0.30912,0.09016,0.322,6.96,-0.53,6.980150428,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
30/10/2020 08:00,4.26728,0.42004,4.287903007,0.13728,0.04004,0.143,4.13,0.38,4.147444997,6.79952,0.36736,6.809436511,0.05952,0.01736,0.062,6.74,0.35,6.749081419,7.84112,-0.58384,7.862825955,0.26112,0.07616,0.272,7.58,-0.66,7.608679255,4.13,-0.28,4.139480644,0,0,0,4.13,-0.28,4.139480644
30/10/2020 08:30,4.63728,0.40004,4.65450296,0.13728,0.04004,0.143,4.5,0.36,4.514377033,7.33184,0.28512,7.337381767,0.05184,0.01512,0.054,7.28,0.27,7.285005148,8.44808,-0.72056,8.478753588,0.23808,0.06944,0.248,8.21,-0.79,8.24792095,4.61,-0.42,4.629092784,0,0,0,4.61,-0.42,4.629092784
30/10/2020 09:00,4.9192,0.3806,4.9339016,0.1392,0.0406,0.145,4.78,0.34,4.792076794,7.67376,0.30568,7.679845884,0.05376,0.01568,0.056,7.62,0.29,7.625516376,8.71712,-0.87084,8.760510453,0.23712,0.06916,0.247,8.48,-0.94,8.53193999,4.93,-0.53,4.958407002,0,0,0,4.93,-0.53,4.958407002
30/10/2020 09:30,5.07208,0.35144,5.084240907,0.14208,0.04144,0.148,4.93,0.31,4.939736835,7.94992,0.30456,7.95575168,0.04992,0.01456,0.052,7.9,0.29,7.905320993,8.59664,-0.79348,8.633181905,0.29664,0.08652,0.309,8.3,-0.88,8.346520233,5.16,-0.58,5.192494584,0,0,0,5.16,-0.58,5.192494584
30/10/2020 10:00,5.13112,0.33116,5.141795348,0.14112,0.04116,0.147,4.99,0.29,4.99841975,7.99624,0.34932,8.003866478,0.06624,0.01932,0.069,7.93,0.33,7.93686336,8.74984,-0.87588,8.793569571,0.21984,0.06412,0.229,8.53,-0.94,8.581637373,5.1,-0.47,5.121611075,0,0,0,5.1,-0.47,5.121611075
30/10/2020 10:30,5.18112,0.36116,5.193692424,0.14112,0.04116,0.147,5.04,0.32,5.050148513,8.06184,0.30512,8.067611939,0.05184,0.01512,0.054,8.01,0.29,8.015247969,8.75648,-0.89436,8.802035094,0.15648,0.04564,0.163,8.6,-0.94,8.651219567,5.17,-0.56,5.200240379,0,0,0,5.17,-0.56,5.200240379
30/10/2020 11:00,5.22112,0.36116,5.233596335,0.14112,0.04116,0.147,5.08,0.32,5.090068762,8.10168,0.25924,8.105826559,0.03168,0.00924,0.033,8.07,0.25,8.073871438,8.61896,-0.73072,8.649879953,0.16896,0.04928,0.176,8.45,-0.78,8.485923639,5.33,-0.67,5.371945644,0,0,0,5.33,-0.67,5.371945644
30/10/2020 11:30,5.22112,0.34116,5.232254218,0.14112,0.04116,0.147,5.08,0.3,5.088850558,8.11128,0.28204,8.116181972,0.04128,0.01204,0.043,8.07,0.27,8.074515465,8.47544,-0.65008,8.500334535,0.20544,0.05992,0.214,8.27,-0.71,8.300421676,5.38,-0.61,5.41447135,0,0,0,5.38,-0.61,5.41447135
30/10/2020 12:00,5.12208,0.36144,5.134816686,0.14208,0.04144,0.148,4.98,0.32,4.990270534,8.20832,0.32576,8.214781604,0.08832,0.02576,0.092,8.12,0.3,8.125539982,8.49264,-0.54548,8.510139987,0.15264,0.04452,0.159,8.34,-0.59,8.360843259,5.21,-0.51,5.2349021,0,0,0,5.21,-0.51,5.2349021
30/10/2020 12:30,5.26208,0.36144,5.274478628,0.14208,0.04144,0.148,5.12,0.32,5.129990253,8.22128,0.28204,8.226116423,0.04128,0.01204,0.043,8.18,0.27,8.184454777,8.48856,-0.53792,8.505586917,0.17856,0.05208,0.186,8.31,-0.59,8.330918317,5.31,-0.51,5.334435303,0,0,0,5.31,-0.51,5.334435303
30/10/2020 13:00,5.23208,0.36144,5.244549552,0.14208,0.04144,0.148,5.09,0.32,5.100049019,8.0392,0.2356,8.042651553,0.0192,0.0056,0.02,8.02,0.23,8.023297327,8.4764,-0.6448,8.500889601,0.0864,0.0252,0.09,8.39,-0.67,8.416709571,5.28,-0.51,5.304573498,0,0,0,5.28,-0.51,5.304573498
30/10/2020 13:30,5.054,0.412,5.070765228,0.144,0.042,0.15,4.91,0.37,4.923921202,7.9848,0.2314,7.988152289,0.0048,0.0014,0.005,7.98,0.23,7.983313848,8.41952,-0.55264,8.437637584,0.05952,0.01736,0.062,8.36,-0.57,8.379409287,5.15,-0.47,5.171402131,0,0,0,5.15,-0.47,5.171402131
30/10/2020 14:00,4.93304,0.41172,4.950191612,0.14304,0.04172,0.149,4.79,0.37,4.804268935,7.7444,0.0042,7.744401139,0.0144,0.0042,0.015,7.73,0,7.73,8.03664,-0.49348,8.051776512,0.05664,0.01652,0.059,7.98,-0.51,7.996280385,4.85,-0.33,4.86121384,0,0,0,4.85,-0.33,4.86121384
30/10/2020 14:30,4.93112,0.43116,4.949933676,0.14112,0.04116,0.147,4.79,0.39,4.805850601,7.77824,0.25532,7.782429299,0.01824,0.00532,0.019,7.76,0.25,7.764026017,7.93568,-0.37376,7.944476924,0.05568,0.01624,0.058,7.88,-0.39,7.889645112,4.85,-0.33,4.86121384,0,0,0,4.85,-0.33,4.86121384
30/10/2020 15:00,4.93112,0.43116,4.949933676,0.14112,0.04116,0.147,4.79,0.39,4.805850601,7.76384,0.25112,7.767900154,0.00384,0.00112,0.004,7.76,0.25,7.764026017,7.88064,-0.44648,7.893277596,0.08064,0.02352,0.084,7.8,-0.47,7.814147426,5.01,-0.41,5.026748452,0,0,0,5.01,-0.41,5.026748452
30/10/2020 15:30,4.93112,0.43116,4.949933676,0.14112,0.04116,0.147,4.79,0.39,4.805850601,7.76576,0.22168,7.768923375,0.00576,0.00168,0.006,7.76,0.22,7.76311793,7.77552,-0.41964,7.786835622,0.03552,0.01036,0.037,7.74,-0.43,7.751935242,4.93,-0.41,4.947019305,0,0,0,4.93,-0.41,4.947019305
30/10/2020 16:00,4.93208,0.43144,4.950914421,0.14208,0.04144,0.148,4.79,0.39,4.805850601,7.89288,0.22084,7.895968908,0.00288,0.00084,0.003,7.89,0.22,7.893066578,7.5732,-0.4174,7.584693863,0.0432,0.0126,0.045,7.53,-0.43,7.542267564,4.77,-0.34,4.782102048,0,0,0,4.77,-0.34,4.782102048
30/10/2020 16:30,5.16304,0.43172,5.181058212,0.14304,0.04172,0.149,5.02,0.39,5.035126612,8.07,0.22,8.072998204,0,0,0,8.07,0.22,8.072998204,7.6796,-0.3472,7.687444569,0.0096,0.0028,0.01,7.67,-0.35,7.677981506,4.7,-0.28,4.708333038,0,0,0,4.7,-0.28,4.708333038
30/10/2020 17:00,5.39112,0.40116,5.406024806,0.14112,0.04116,0.147,5.25,0.36,5.262328382,8.5,0.22,8.502846582,0,0,0,8.5,0.22,8.502846582,7.78192,-0.30944,7.788069851,0.00192,0.00056,0.002,7.78,-0.31,7.786173643,4.83,-0.24,4.835959057,0,0,0,4.83,-0.24,4.835959057
30/10/2020 17:30,5.57016,0.40088,5.584566877,0.14016,0.04088,0.146,5.43,0.36,5.441920617,8.99,0.22,8.992691477,0,0,0,8.99,0.22,8.992691477,7.97,-0.22,7.973035808,0,0,0,7.97,-0.22,7.973035808,4.92,-0.22,4.924916243,0,0,0,4.92,-0.22,4.924916243
30/10/2020 18:00,5.54112,0.40116,5.555622395,0.14112,0.04116,0.147,5.4,0.36,5.411986696,8.95,0.22,8.952703502,0,0,0,8.95,0.22,8.952703502,7.91,-0.22,7.913058827,0,0,0,7.91,-0.22,7.913058827,4.79,-0.22,4.795049531,0,0,0,4.79,-0.22,4.795049531
30/10/2020 18:30,5.28208,0.47144,5.303076918,0.14208,0.04144,0.148,5.14,0.43,5.157955021,8.54,0,8.54,0,0,0,8.54,0,8.54,7.56,-0.22,7.563200381,0,0,0,7.56,-0.22,7.563200381,4.62,-0.22,4.625235129,0,0,0,4.62,-0.22,4.625235129
30/10/2020 19:00,5.07112,0.47116,5.092960809,0.14112,0.04116,0.147,4.93,0.43,4.948717005,8.17,0,8.17,0,0,0,8.17,0,8.17,7.15,0,7.15,0,0,0,7.15,0,7.15,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
30/10/2020 19:30,4.89208,0.47144,4.914743371,0.14208,0.04144,0.148,4.75,0.43,4.769423445,7.64,0,7.64,0,0,0,7.64,0,7.64,6.82,0,6.82,0,0,0,6.82,0,6.82,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
30/10/2020 20:00,4.71304,0.51172,4.740738698,0.14304,0.04172,0.149,4.57,0.47,4.594104918,7.34,0,7.34,0,0,0,7.34,0,7.34,6.52,0,6.52,0,0,0,6.52,0,6.52,4.14,-0.25,4.14754144,0,0,0,4.14,-0.25,4.14754144
30/10/2020 20:30,4.58496,0.51228,4.613489894,0.14496,0.04228,0.151,4.44,0.47,4.464806827,6.86,0,6.86,0,0,0,6.86,0,6.86,6.20896,0.01428,6.208976421,0.04896,0.01428,0.051,6.16,0,6.16,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
30/10/2020 21:00,4.41496,0.51228,4.444581263,0.14496,0.04228,0.151,4.27,0.47,4.295788635,6.53,0,6.53,0,0,0,6.53,0,6.53,6.07776,0.02268,6.077802317,0.07776,0.02268,0.081,6,0,6,3.8,0,3.8,0,0,0,3.8,0,3.8
30/10/2020 21:30,4.214,0.552,4.25,0.144,0.042,0.15,4.07,0.51,4.10182886,6.17384,0.00112,6.173840102,0.00384,0.00112,0.004,6.17,0,6.17,5.86504,0.02772,5.865105506,0.09504,0.02772,0.099,5.77,0,5.77,3.63,0,3.63,0,0,0,3.63,0,3.63
30/10/2020 22:00,4.05496,0.55228,4.092397073,0.14496,0.04228,0.151,3.91,0.51,3.943120592,5.9496,0.0028,5.949600659,0.0096,0.0028,0.01,5.94,0,5.94,5.66248,0.30864,5.670885151,0.13248,0.03864,0.138,5.53,0.27,5.536587397,3.48,0,3.48,0,0,0,3.48,0,3.48
30/10/2020 22:30,3.74592,0.59256,3.792498385,0.14592,0.04256,0.152,3.6,0.55,3.641771547,5.63304,0.00672,5.633044008,0.02304,0.00672,0.024,5.61,0,5.61,5.35904,0.33472,5.369482955,0.11904,0.03472,0.124,5.24,0.3,5.248580761,3.3,0,3.3,0,0,0,3.3,0,3.3
30/10/2020 23:00,3.58304,0.59172,3.631571037,0.14304,0.04172,0.149,3.44,0.55,3.483690572,5.34784,0.00812,5.347846165,0.02784,0.00812,0.029,5.32,0,5.32,5.01592,0.37256,5.029737011,0.14592,0.04256,0.152,4.87,0.33,4.881167893,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
30/10/2020 23:30,3.41304,0.57172,3.460593273,0.14304,0.04172,0.149,3.27,0.53,3.312672637,5.0192,0.0056,5.019203124,0.0192,0.0056,0.02,5,0,5,4.83656,0.36108,4.850019732,0.10656,0.03108,0.111,4.73,0.33,4.741497654,3.02,0,3.02,0,0,0,3.02,0,3.02
31/10/2020 00:00,3.224,0.592,3.277901768,0.144,0.042,0.15,3.08,0.55,3.128721784,4.78576,0.00168,4.785760295,0.00576,0.00168,0.006,4.78,0,4.78,4.60928,0.35604,4.623010556,0.08928,0.02604,0.093,4.52,0.33,4.53203045,2.93,0,2.93,0,0,0,2.93,0,2.93
31/10/2020 00:30,3.20112,0.59116,3.255247978,0.14112,0.04116,0.147,3.06,0.55,3.10903522,4.74,0,4.74,0,0,0,4.74,0,4.74,4.51408,0.41744,4.533340314,0.09408,0.02744,0.098,4.42,0.39,4.437172523,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
31/10/2020 01:00,3.40016,0.59088,3.451119702,0.14016,0.04088,0.146,3.26,0.55,3.306070175,5.05016,0.24588,5.056142106,0.02016,0.00588,0.021,5.03,0.24,5.035722391,4.55392,0.41156,4.572479524,0.07392,0.02156,0.077,4.48,0.39,4.496943406,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
31/10/2020 01:30,3.35016,0.59088,3.401868781,0.14016,0.04088,0.146,3.21,0.55,3.256777548,5.07232,0.25276,5.078613768,0.11232,0.03276,0.117,4.96,0.22,4.964876635,4.43216,0.45188,4.455136115,0.21216,0.06188,0.221,4.22,0.39,4.237983011,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
31/10/2020 02:00,3.25208,0.59144,3.305423664,0.14208,0.04144,0.148,3.11,0.55,3.158259014,4.99312,0.02716,4.993193868,0.09312,0.02716,0.097,4.9,0,4.9,4.38512,0.47316,4.410573409,0.28512,0.08316,0.297,4.1,0.39,4.118507011,3.02,0,3.02,0,0,0,3.02,0,3.02
31/10/2020 02:30,3.17208,0.58144,3.224928526,0.14208,0.04144,0.148,3.03,0.54,3.077742679,4.89696,0.36828,4.910788878,0.09696,0.02828,0.101,4.8,0.34,4.8120266,4.2816,0.4838,4.308846829,0.3216,0.0938,0.335,3.96,0.39,3.979158202,2.93,0,2.93,0,0,0,2.93,0,2.93
31/10/2020 03:00,3.10304,0.58172,3.157096039,0.14304,0.04172,0.149,2.96,0.54,3.008853602,4.79488,0.02184,4.794929739,0.07488,0.02184,0.078,4.72,0,4.72,4.27632,0.50976,4.306595871,0.37632,0.10976,0.392,3.9,0.4,3.920459157,2.93,0,2.93,0,0,0,2.93,0,2.93
31/10/2020 03:30,2.99112,0.58116,3.047055267,0.14112,0.04116,0.147,2.85,0.54,2.90070681,4.5768,0.3024,4.586779262,0.0768,0.0224,0.08,4.5,0.28,4.508702696,4.16168,0.51424,4.1933308,0.39168,0.11424,0.408,3.77,0.4,3.791160772,2.85,0,2.85,0,0,0,2.85,0,2.85
31/10/2020 04:00,2.93208,0.56144,2.985348891,0.14208,0.04144,0.148,2.79,0.52,2.838045102,4.44056,0.03808,4.440723274,0.13056,0.03808,0.136,4.31,0,4.31,4.17872,0.50796,4.209480277,0.43872,0.12796,0.457,3.74,0.38,3.759255245,2.83,0,2.83,0,0,0,2.83,0,2.83
31/10/2020 04:30,3.06112,0.56116,3.112130492,0.14112,0.04116,0.147,2.92,0.52,2.965939986,4.37136,0.06748,4.371880808,0.23136,0.06748,0.241,4.14,0,4.14,4.14024,0.51132,4.171694548,0.45024,0.13132,0.469,3.69,0.38,3.709514793,2.87,0.15,2.873917187,0,0,0,2.87,0.15,2.873917187
31/10/2020 05:00,3.03112,0.54116,3.079048977,0.14112,0.04116,0.147,2.89,0.5,2.932933685,4.3284,0.0812,4.329161582,0.2784,0.0812,0.29,4.05,0,4.05,4.22984,0.51412,4.260970054,0.45984,0.13412,0.479,3.77,0.38,3.789102796,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
31/10/2020 05:30,3.03016,0.54088,3.07805471,0.14016,0.04088,0.146,2.89,0.5,2.932933685,4.47336,0.08848,4.474234951,0.30336,0.08848,0.316,4.17,0,4.17,4.31984,0.49412,4.348007843,0.45984,0.13412,0.479,3.86,0.36,3.876751217,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
31/10/2020 06:00,3.0592,0.5406,3.1065983,0.1392,0.0406,0.145,2.92,0.5,2.962498945,4.67608,0.26844,4.683778838,0.16608,0.04844,0.173,4.51,0.22,4.515362665,4.50816,0.45488,4.531050916,0.42816,0.12488,0.446,4.08,0.33,4.093323833,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
31/10/2020 06:30,3.21824,0.52032,3.26003092,0.13824,0.04032,0.144,3.08,0.48,3.117178211,4.97896,0.28928,4.987356574,0.16896,0.04928,0.176,4.81,0.24,4.815983804,5.11024,0.38132,5.124447073,0.45024,0.13132,0.469,4.66,0.25,4.66670119,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
31/10/2020 07:00,3.28824,0.52032,3.329152325,0.13824,0.04032,0.144,3.15,0.48,3.186361561,5.24152,0.25836,5.247883554,0.13152,0.03836,0.137,5.11,0.22,5.11473362,5.46584,-0.09288,5.466629089,0.43584,0.12712,0.454,5.03,-0.22,5.034808835,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
31/10/2020 07:30,3.38016,0.54088,3.423161229,0.14016,0.04088,0.146,3.24,0.5,3.278353245,5.5296,0.2778,5.53657376,0.1296,0.0378,0.135,5.4,0.24,5.405330702,5.73816,-0.13012,5.739635128,0.30816,0.08988,0.321,5.43,-0.22,5.434454894,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
31/10/2020 08:00,3.6492,0.5206,3.686147718,0.1392,0.0406,0.145,3.51,0.48,3.542668486,5.79472,0.08596,5.795357539,0.29472,0.08596,0.307,5.5,0,5.5,5.94792,-0.08644,5.948548075,0.45792,0.13356,0.477,5.49,-0.22,5.494406246,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
31/10/2020 08:30,3.95112,0.49116,3.981530786,0.14112,0.04116,0.147,3.81,0.45,3.836482764,5.81648,0.39064,5.829583107,0.27648,0.08064,0.288,5.54,0.31,5.548666506,6.29176,-0.08532,6.292338468,0.46176,0.13468,0.481,5.83,-0.22,5.834149467,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
31/10/2020 09:00,4.2292,0.4606,4.254207917,0.1392,0.0406,0.145,4.09,0.42,4.111508239,4.5512,0.0966,4.55222506,0.3312,0.0966,0.345,4.22,0,4.22,6.35888,0.13384,6.360288358,0.45888,0.13384,0.478,5.9,0,5.9,4.05,-0.3,4.061095911,0,0,0,4.05,-0.3,4.061095911
31/10/2020 09:30,4.50728,0.46004,4.530696392,0.13728,0.04004,0.143,4.37,0.42,4.390136672,4.84928,0.09604,4.850230943,0.32928,0.09604,0.343,4.52,0,4.52,6.63272,0.13496,6.634092915,0.46272,0.13496,0.482,6.17,0,6.17,4.32,-0.3,4.330404138,0,0,0,4.32,-0.3,4.330404138
31/10/2020 10:00,4.61728,0.46004,4.640141313,0.13728,0.04004,0.143,4.48,0.42,4.49964443,4.9756,0.0658,4.976035068,0.2256,0.0658,0.235,4.75,0,4.75,6.75832,0.13076,6.759584854,0.44832,0.13076,0.467,6.31,0,6.31,4.51,-0.35,4.523560545,0,0,0,4.51,-0.35,4.523560545
31/10/2020 10:30,4.73728,0.46004,4.759564959,0.13728,0.04004,0.143,4.6,0.42,4.619134118,5.0452,0.0686,5.045666358,0.2352,0.0686,0.245,4.81,0,4.81,6.92696,-0.08672,6.927502811,0.45696,0.13328,0.476,6.47,-0.22,6.47373926,4.56,-0.35,4.573412293,0,0,0,4.56,-0.35,4.573412293
31/10/2020 11:00,4.85824,0.41032,4.875536729,0.13824,0.04032,0.144,4.72,0.37,4.734479908,5.07592,0.07756,5.076512523,0.26592,0.07756,0.277,4.81,0,4.81,6.72504,0.13272,6.7263495,0.45504,0.13272,0.474,6.27,0,6.27,4.56,-0.35,4.573412293,0,0,0,4.56,-0.35,4.573412293
31/10/2020 11:30,4.8292,0.4306,4.848359413,0.1392,0.0406,0.145,4.69,0.39,4.706187417,5.1604,0.0672,5.160837529,0.2304,0.0672,0.24,4.93,0,4.93,6.73064,0.12852,6.731866918,0.44064,0.12852,0.459,6.29,0,6.29,4.56,-0.35,4.573412293,0,0,0,4.56,-0.35,4.573412293
31/10/2020 12:00,4.88824,0.43032,4.907144343,0.13824,0.04032,0.144,4.75,0.39,4.765983634,5.20072,0.07896,5.201319371,0.27072,0.07896,0.282,4.93,0,4.93,6.536,0.353,6.545525571,0.456,0.133,0.475,6.08,0.22,6.083978961,4.64,-0.35,4.653181707,0,0,0,4.64,-0.35,4.653181707
31/10/2020 12:30,4.9392,0.4606,4.9606299,0.1392,0.0406,0.145,4.8,0.42,4.818339963,5.21368,0.06524,5.214088166,0.22368,0.06524,0.233,4.99,0,4.99,6.6256,0.3558,6.635146494,0.4656,0.1358,0.485,6.16,0.22,6.163927319,4.912,-0.294,4.920790587,0.192,0.056,0.2,4.72,-0.35,4.732958905
31/10/2020 13:00,4.73112,0.48116,4.755524303,0.14112,0.04116,0.147,4.59,0.44,4.611041097,4.99264,0.07952,4.993273235,0.27264,0.07952,0.284,4.72,0,4.72,6.41264,0.14952,6.414382901,0.51264,0.14952,0.534,5.9,0,5.9,7.45416,0.50288,7.47110364,2.92416,0.85288,3.046,4.53,-0.35,4.543500853
31/10/2020 13:30,4.60112,0.48116,4.626210134,0.14112,0.04116,0.147,4.46,0.44,4.481651481,4.86904,0.06972,4.869539136,0.23904,0.06972,0.249,4.63,0,4.63,6.1936,0.3798,6.205234,0.5136,0.1498,0.535,5.68,0.23,5.684654783,8.98568,0.96624,9.037481109,4.61568,1.34624,4.808,4.37,-0.38,4.386490625
31/10/2020 14:00,4.48112,0.48116,4.506878232,0.14112,0.04116,0.147,4.34,0.44,4.362247127,4.79888,0.40384,4.81584219,0.21888,0.06384,0.228,4.58,0.34,4.592602748,6.13768,0.14224,6.139327976,0.48768,0.14224,0.508,5.65,0,5.65,6.73576,0.38168,6.74656523,2.40576,0.70168,2.506,4.33,-0.32,4.341808379
31/10/2020 14:30,4.48112,0.50116,4.509057307,0.14112,0.04116,0.147,4.34,0.46,4.364309797,4.82888,0.06384,4.829301979,0.21888,0.06384,0.228,4.61,0,4.61,6.09848,0.36664,6.109491239,0.46848,0.13664,0.488,5.63,0.23,5.634696088,4.50912,-0.15484,4.511777765,0.42912,0.12516,0.447,4.08,-0.28,4.089596557
31/10/2020 15:00,4.45112,0.50116,4.479244423,0.14112,0.04116,0.147,4.31,0.46,4.334478054,4.68,0.07,4.680523475,0.24,0.07,0.25,4.44,0,4.44,6.00344,0.14392,6.005164844,0.49344,0.14392,0.514,5.51,0,5.51,5.5412,0.2016,5.544866094,1.6512,0.4816,1.72,3.89,-0.28,3.900064102
31/10/2020 15:30,4.47016,0.53088,4.501573503,0.14016,0.04088,0.146,4.33,0.49,4.357636974,4.7812,0.0616,4.781596804,0.2112,0.0616,0.22,4.57,0,4.57,5.9108,0.4044,5.924617794,0.4608,0.1344,0.48,5.45,0.27,5.456683975,5.99648,0.32564,6.005315462,2.07648,0.60564,2.163,3.92,-0.28,3.929987277
31/10/2020 16:00,4.57016,0.53088,4.600890783,0.14016,0.04088,0.146,4.43,0.49,4.45701694,4.9196,0.2878,4.928011059,0.1296,0.0378,0.135,4.79,0.25,4.796519572,6.04184,0.39012,6.054421872,0.41184,0.12012,0.429,5.63,0.27,5.636470527,4.05,-0.28,4.059667474,0,0,0,4.05,-0.28,4.059667474
31/10/2020 16:30,4.7492,0.5306,4.778748476,0.1392,0.0406,0.145,4.61,0.49,4.635968076,5.09816,0.35988,5.110846212,0.06816,0.01988,0.071,5.03,0.34,5.041477958,6.19528,0.12404,6.196521621,0.42528,0.12404,0.443,5.77,0,5.77,3.98,-0.28,3.989837089,0,0,0,3.98,-0.28,3.989837089
31/10/2020 17:00,5.05728,0.49004,5.080966463,0.13728,0.04004,0.143,4.92,0.45,4.940536408,5.60648,0.04564,5.606665765,0.15648,0.04564,0.163,5.45,0,5.45,6.67408,0.09744,6.674791263,0.33408,0.09744,0.348,6.34,0,6.34,4.08,0,4.08,0,0,0,4.08,0,4.08
31/10/2020 17:30,5.23728,0.46004,5.257446015,0.13728,0.04004,0.143,5.1,0.42,5.117264894,6.17976,0.00868,6.179766096,0.02976,0.00868,0.031,6.15,0,6.15,7.11848,0.06664,7.11879192,0.22848,0.06664,0.238,6.89,0,6.89,4.17,0,4.17,0,0,0,4.17,0,4.17
31/10/2020 18:00,5.26728,0.46004,5.287331595,0.13728,0.04004,0.143,5.13,0.42,5.147164268,6.29008,0.27044,6.295891057,0.07008,0.02044,0.073,6.22,0.25,6.225022088,7.23552,0.11536,7.236439567,0.39552,0.11536,0.412,6.84,0,6.84,4.17,0,4.17,0,0,0,4.17,0,4.17
31/10/2020 18:30,5.17728,0.46004,5.197678809,0.13728,0.04004,0.143,5.04,0.42,5.057469723,5.84032,0.33176,5.849735242,0.04032,0.01176,0.042,5.8,0.32,5.808820879,6.98784,0.07812,6.988276655,0.26784,0.07812,0.279,6.72,0,6.72,3.95,0,3.95,0,0,0,3.95,0,3.95
31/10/2020 19:00,5.0092,0.4606,5.030331699,0.1392,0.0406,0.145,4.87,0.42,4.888077332,5.53816,0.23988,5.54335265,0.06816,0.01988,0.071,5.47,0.22,5.474422344,6.69376,0.12068,6.694847765,0.41376,0.12068,0.431,6.28,0,6.28,3.8,0,3.8,0,0,0,3.8,0,3.8
31/10/2020 19:30,4.71112,0.52116,4.739858584,0.14112,0.04116,0.147,4.57,0.48,4.595138736,5.12936,0.01148,5.129372847,0.03936,0.01148,0.041,5.09,0,5.09,6.37488,0.37184,6.385715308,0.31488,0.09184,0.328,6.06,0.28,6.066465198,3.61,0,3.61,0,0,0,3.61,0,3.61
31/10/2020 20:00,4.68112,0.52116,4.710041635,0.14112,0.04116,0.147,4.54,0.48,4.565303933,4.96936,0.01148,4.96937326,0.03936,0.01148,0.041,4.93,0,4.93,6.21528,0.40404,6.228398976,0.42528,0.12404,0.443,5.79,0.28,5.79676634,3.66,-0.32,3.673962439,0,0,0,3.66,-0.32,3.673962439
31/10/2020 20:30,4.48304,0.55172,4.51686203,0.14304,0.04172,0.149,4.34,0.51,4.369862698,4.66936,0.01148,4.669374112,0.03936,0.01148,0.041,4.63,0,4.63,5.98168,0.39924,5.99498859,0.27168,0.07924,0.283,5.71,0.32,5.718959696,3.47,0,3.47,0,0,0,3.47,0,3.47
31/10/2020 21:00,4.39304,0.57172,4.430086252,0.14304,0.04172,0.149,4.25,0.53,4.282919565,4.4444,0.0042,4.444401985,0.0144,0.0042,0.015,4.43,0,4.43,5.6936,0.3648,5.705274752,0.1536,0.0448,0.16,5.54,0.32,5.549234181,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
31/10/2020 21:30,4.17304,0.59172,4.21478296,0.14304,0.04172,0.149,4.03,0.55,4.067357865,4.32384,0.00112,4.323840145,0.00384,0.00112,0.004,4.32,0,4.32,5.52632,0.40976,5.541490413,0.13632,0.03976,0.142,5.39,0.37,5.402684518,3.21,0.27,3.221335127,0,0,0,3.21,0.27,3.221335127
31/10/2020 22:00,4.024,0.592,4.06731361,0.144,0.042,0.15,3.88,0.55,3.918788078,4.10152,0.00336,4.101521376,0.01152,0.00336,0.012,4.09,0,4.09,5.30448,0.42964,5.32185105,0.20448,0.05964,0.213,5.1,0.37,5.113403954,3.27,-0.31,3.284661322,0,0,0,3.27,-0.31,3.284661322
31/10/2020 22:30,3.834,0.622,3.884126671,0.144,0.042,0.15,3.69,0.58,3.735304539,3.8988,0.0084,3.898809049,0.0288,0.0084,0.03,3.87,0,3.87,5.09424,0.48832,5.117590996,0.23424,0.06832,0.244,4.86,0.42,4.87811439,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
31/10/2020 23:00,3.62592,0.64256,3.68241486,0.14592,0.04256,0.152,3.48,0.6,3.531345353,3.60688,0.00784,3.606888521,0.02688,0.00784,0.028,3.58,0,3.58,4.89192,0.49056,4.916455064,0.24192,0.07056,0.252,4.65,0.42,4.668929213,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
31/10/2020 23:30,3.42592,0.64256,3.485657929,0.14592,0.04256,0.152,3.28,0.6,3.334426487,3.37728,0.00504,3.377283761,0.01728,0.00504,0.018,3.36,0,3.36,4.67448,0.49964,4.701106614,0.20448,0.05964,0.213,4.47,0.44,4.491603277,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
01/11/2020 00:00,3.26208,0.64144,3.324546766,0.14208,0.04144,0.148,3.12,0.6,3.177168551,3.20456,0.01008,3.204575853,0.03456,0.01008,0.036,3.17,0,3.17,4.5088,0.5184,4.538503718,0.2688,0.0784,0.28,4.24,0.44,4.262769053,2.78,0.25,2.791218372,0,0,0,2.78,0.25,2.791218372
01/11/2020 00:30,3.23112,0.64116,3.294119397,0.14112,0.04116,0.147,3.09,0.6,3.147713456,3.2524,0.0182,3.252450922,0.0624,0.0182,0.065,3.19,0,3.19,4.42096,0.52528,4.452056424,0.36096,0.10528,0.376,4.06,0.42,4.081666326,2.78,0.25,2.791218372,0,0,0,2.78,0.25,2.791218372
01/11/2020 01:00,3.42016,0.64088,3.479686997,0.14016,0.04088,0.146,3.28,0.6,3.334426487,3.63376,0.01568,3.63379383,0.05376,0.01568,0.056,3.58,0,3.58,4.53448,0.51464,4.563591042,0.32448,0.09464,0.338,4.21,0.42,4.23089825,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
01/11/2020 01:30,3.39112,0.60116,3.44399306,0.14112,0.04116,0.147,3.25,0.56,3.297893267,3.68128,0.01204,3.681299689,0.04128,0.01204,0.043,3.64,0,3.64,4.46128,0.50204,4.489439096,0.28128,0.08204,0.293,4.18,0.42,4.201047488,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
01/11/2020 02:00,3.35112,0.60116,3.40461431,0.14112,0.04116,0.147,3.21,0.56,3.258481241,3.63648,0.01064,3.636495566,0.03648,0.01064,0.038,3.6,0,3.6,4.47616,0.49388,4.503323861,0.35616,0.10388,0.371,4.12,0.39,4.138417572,2.86,0,2.86,0,0,0,2.86,0,2.86
01/11/2020 02:30,3.26208,0.60144,3.31706135,0.14208,0.04144,0.148,3.12,0.56,3.169858041,3.5336,0.2698,3.543885015,0.0336,0.0098,0.035,3.5,0.26,3.509643857,4.356,0.473,4.381605299,0.216,0.063,0.225,4.14,0.41,4.160252396,2.68,0.27,2.693566409,0,0,0,2.68,0.27,2.693566409
01/11/2020 03:00,3.13208,0.60144,3.189303247,0.14208,0.04144,0.148,2.99,0.56,3.041989481,3.42008,0.02044,3.420141079,0.07008,0.02044,0.073,3.35,0,3.35,4.27816,0.46488,4.30334363,0.18816,0.05488,0.196,4.09,0.41,4.110498753,2.66,0.27,2.673667893,0,0,0,2.66,0.27,2.673667893
01/11/2020 03:30,3.03208,0.60144,3.091154994,0.14208,0.04144,0.148,2.89,0.56,2.943756104,3.24768,0.03724,3.247893502,0.12768,0.03724,0.133,3.12,0,3.12,4.21584,0.50212,4.245636748,0.31584,0.09212,0.329,3.9,0.41,3.921492063,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
01/11/2020 04:00,2.95112,0.60116,3.011727511,0.14112,0.04116,0.147,2.81,0.56,2.865257406,3.1272,0.0546,3.127676614,0.1872,0.0546,0.195,2.94,0,2.94,4.1788,0.5234,4.2114507,0.3888,0.1134,0.405,3.79,0.41,3.812112275,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
01/11/2020 04:30,3.02112,0.58116,3.076509873,0.14112,0.04116,0.147,2.88,0.54,2.930187707,3.06864,0.03752,3.068869368,0.12864,0.03752,0.134,2.94,0,2.94,4.15144,0.53292,4.18550568,0.42144,0.12292,0.439,3.73,0.41,3.752465856,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
01/11/2020 05:00,2.93112,0.58116,2.988178609,0.14112,0.04116,0.147,2.79,0.54,2.841777613,3.00624,0.05432,3.006730716,0.18624,0.05432,0.194,2.82,0,2.82,4.14024,0.51132,4.171694548,0.45024,0.13132,0.469,3.69,0.38,3.709514793,2.7,0,2.7,0,0,0,2.7,0,2.7
01/11/2020 05:30,2.96112,0.58116,3.017611406,0.14112,0.04116,0.147,2.82,0.54,2.871236667,3.10088,0.04984,3.10128051,0.17088,0.04984,0.178,2.93,0,2.93,4.19968,0.50824,4.230321501,0.43968,0.12824,0.458,3.76,0.38,3.779153344,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
01/11/2020 06:00,2.96112,0.56116,3.013823518,0.14112,0.04116,0.147,2.82,0.52,2.867542502,3.17288,0.07084,3.173670714,0.24288,0.07084,0.253,2.93,0,2.93,4.24312,0.51216,4.273918015,0.45312,0.13216,0.472,3.79,0.38,3.809002494,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
01/11/2020 06:30,3.08112,0.56116,3.131804751,0.14112,0.04116,0.147,2.94,0.52,2.985632261,3.30248,0.07364,3.303300925,0.25248,0.07364,0.263,3.05,0,3.05,4.5808,0.4444,4.602305944,0.4608,0.1344,0.48,4.12,0.31,4.131646161,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
01/11/2020 07:00,3.12016,0.56088,3.170171099,0.14016,0.04088,0.146,2.98,0.52,3.025028925,3.43,0.07,3.430714211,0.24,0.07,0.25,3.19,0,3.19,4.64504,0.41272,4.663339404,0.45504,0.13272,0.474,4.19,0.28,4.199345187,3.04,-0.28,3.052867504,0,0,0,3.04,-0.28,3.052867504
01/11/2020 07:30,3.19112,0.59116,3.245414765,0.14112,0.04116,0.147,3.05,0.55,3.099193443,3.62936,0.04648,3.629657615,0.15936,0.04648,0.166,3.47,0,3.47,4.81664,0.40152,4.833346584,0.41664,0.12152,0.434,4.4,0.28,4.40890009,3.11,-0.31,3.125411973,0,0,0,3.11,-0.31,3.125411973
01/11/2020 08:00,3.2592,0.5906,3.312279125,0.1392,0.0406,0.145,3.12,0.55,3.16810669,3.71112,0.04116,3.711348246,0.14112,0.04116,0.147,3.57,0,3.57,4.97352,0.40936,4.990338345,0.44352,0.12936,0.462,4.53,0.28,4.538645172,3.16,0,3.16,0,0,0,3.16,0,3.16
01/11/2020 08:30,3.43728,0.56004,3.482605146,0.13728,0.04004,0.143,3.3,0.52,3.340718486,3.97864,0.03752,3.97881691,0.12864,0.03752,0.134,3.85,0,3.85,5.196,0.413,5.212387649,0.456,0.133,0.475,4.74,0.28,4.74826284,3.29,0,3.29,0,0,0,3.29,0,3.29
01/11/2020 09:00,3.79208,0.56144,3.833416961,0.14208,0.04144,0.148,3.65,0.52,3.686855028,4.13136,0.03248,4.131487674,0.11136,0.03248,0.116,4.02,0,4.02,5.4112,0.1316,5.412800015,0.4512,0.1316,0.47,4.96,0,4.96,3.90912,0.12516,3.911123138,0.42912,0.12516,0.447,3.48,0,3.48
01/11/2020 09:30,4.12208,0.52144,4.154929987,0.14208,0.04144,0.148,3.98,0.48,4.008840231,4.47112,0.04116,4.47130945,0.14112,0.04116,0.147,4.33,0,4.33,5.72672,0.36696,5.738465091,0.36672,0.10696,0.382,5.36,0.26,5.366302265,3.68,-0.22,3.686570222,0,0,0,3.68,-0.22,3.686570222
01/11/2020 10:00,4.28208,0.52144,4.31371172,0.14208,0.04144,0.148,4.14,0.48,4.167733197,4.57048,0.05264,4.570783128,0.18048,0.05264,0.188,4.39,0,4.39,5.8264,0.3752,5.838468292,0.3264,0.0952,0.34,5.5,0.28,5.507122661,4.30336,-0.06152,4.303799717,0.54336,0.15848,0.566,3.76,-0.22,3.766430671
01/11/2020 10:30,4.50208,0.50144,4.529919028,0.14208,0.04144,0.148,4.36,0.46,4.384198901,4.84664,0.29652,4.855702153,0.05664,0.01652,0.059,4.79,0.28,4.798176737,6.03456,0.28508,6.041290011,0.15456,0.04508,0.161,5.88,0.24,5.884895921,4,-0.22,4.006045432,0,0,0,4,-0.22,4.006045432
01/11/2020 11:00,4.58208,0.47144,4.606268859,0.14208,0.04144,0.148,4.44,0.43,4.460773476,4.94704,0.01372,4.947059025,0.04704,0.01372,0.049,4.9,0,4.9,6.24488,0.26184,6.250366901,0.07488,0.02184,0.078,6.17,0.24,6.174665983,4,-0.22,4.006045432,0,0,0,4,-0.22,4.006045432
01/11/2020 11:30,4.63208,0.47144,4.656009107,0.14208,0.04144,0.148,4.49,0.43,4.510543205,4.91288,0.03584,4.913010727,0.12288,0.03584,0.128,4.79,0,4.79,6.25112,0.07616,6.251583927,0.26112,0.07616,0.272,5.99,0,5.99,4.52912,-0.09484,4.530112868,0.42912,0.12516,0.447,4.1,-0.22,4.105898196
01/11/2020 12:00,4.67112,0.47116,4.69482202,0.14112,0.04116,0.147,4.53,0.43,4.550362623,4.9244,0.0392,4.924556021,0.1344,0.0392,0.14,4.79,0,4.79,6.23936,0.08148,6.239892002,0.27936,0.08148,0.291,5.96,0,5.96,8.78768,1.09724,8.855916407,4.68768,1.36724,4.883,4.1,-0.27,4.108880626
01/11/2020 12:30,4.73208,0.47144,4.755505946,0.14208,0.04144,0.148,4.59,0.43,4.610097613,4.83776,0.33768,4.849530864,0.19776,0.05768,0.206,4.64,0.28,4.648440599,6.10728,0.35004,6.117303082,0.37728,0.11004,0.393,5.73,0.24,5.735023976,13.10752,2.42636,13.33020268,9.10752,2.65636,9.487,4,-0.23,4.006607043
01/11/2020 13:00,4.77112,0.47116,4.794327669,0.14112,0.04116,0.147,4.63,0.43,4.649924731,5.09656,0.03108,5.096654766,0.10656,0.03108,0.111,4.99,0,4.99,6.30472,0.36096,6.31504445,0.41472,0.12096,0.432,5.89,0.24,5.894887616,6.80568,0.52124,6.82561143,2.57568,0.75124,2.683,4.23,-0.23,4.23624834
01/11/2020 13:30,4.77208,0.47144,4.795310543,0.14208,0.04144,0.148,4.63,0.43,4.649924731,5.27336,0.32848,5.28358068,0.06336,0.01848,0.066,5.21,0.31,5.2192145,6.4824,0.0882,6.483,0.3024,0.0882,0.315,6.18,0,6.18,4.23,-0.23,4.23624834,0,0,0,4.23,-0.23,4.23624834
01/11/2020 14:00,4.86304,0.49172,4.887836597,0.14304,0.04172,0.149,4.72,0.45,4.741402746,5.3312,0.4766,5.35246121,0.0912,0.0266,0.095,5.24,0.45,5.259287024,6.43544,0.36492,6.445778045,0.32544,0.09492,0.339,6.11,0.27,6.115962721,4.25,-0.23,4.256218979,0,0,0,4.25,-0.23,4.256218979
01/11/2020 14:30,4.944,0.492,4.968420272,0.144,0.042,0.15,4.8,0.45,4.821047604,5.2976,0.0168,5.297626638,0.0576,0.0168,0.06,5.24,0,5.24,6.44688,0.34784,6.456256996,0.26688,0.07784,0.278,6.18,0.27,6.185895246,4.09,-0.23,4.096461888,0,0,0,4.09,-0.23,4.096461888
01/11/2020 15:00,4.914,0.492,4.938568619,0.144,0.042,0.15,4.77,0.45,4.791179396,5.3188,0.0084,5.318806633,0.0288,0.0084,0.03,5.29,0,5.29,6.46296,0.30628,6.470213242,0.19296,0.05628,0.201,6.27,0.25,6.274982072,4.12,-0.27,4.128837609,0,0,0,4.12,-0.27,4.128837609
01/11/2020 15:30,4.97304,0.49172,4.997290806,0.14304,0.04172,0.149,4.83,0.45,4.850917439,5.3492,0.0056,5.349202931,0.0192,0.0056,0.02,5.33,0,5.33,6.53448,0.33464,6.543043084,0.08448,0.02464,0.088,6.45,0.31,6.457445315,4.09,-0.23,4.096461888,0,0,0,4.09,-0.23,4.096461888
01/11/2020 16:00,5.15208,0.49144,5.175465351,0.14208,0.04144,0.148,5.01,0.45,5.030168983,5.42608,0.01344,5.426096645,0.04608,0.01344,0.048,5.38,0,5.38,6.54472,0.35596,6.554392985,0.29472,0.08596,0.307,6.25,0.27,6.255829282,4.09,-0.23,4.096461888,0,0,0,4.09,-0.23,4.096461888
01/11/2020 16:30,5.38016,0.49088,5.40250727,0.14016,0.04088,0.146,5.24,0.45,5.259287024,5.69024,0.06132,5.690570393,0.21024,0.06132,0.219,5.48,0,5.48,6.91504,0.40272,6.926756932,0.45504,0.13272,0.474,6.46,0.27,6.465639953,4.13,0,4.13,0,0,0,4.13,0,4.13
01/11/2020 17:00,5.70112,0.43116,5.717400476,0.14112,0.04116,0.147,5.56,0.39,5.573661274,6.1916,0.0588,6.191879198,0.2016,0.0588,0.21,5.99,0,5.99,7.12008,0.12544,7.121184901,0.43008,0.12544,0.448,6.69,0,6.69,4.23,0,4.23,0,0,0,4.23,0,4.23
01/11/2020 17:30,5.73112,0.40116,5.745142801,0.14112,0.04116,0.147,5.59,0.36,5.601580134,6.4884,0.0462,6.488564479,0.1584,0.0462,0.165,6.33,0,6.33,7.2868,0.1274,7.287913625,0.4368,0.1274,0.455,6.85,0,6.85,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
01/11/2020 18:00,5.59016,0.43088,5.606741157,0.14016,0.04088,0.146,5.45,0.39,5.46393631,6.46632,0.03976,6.466442237,0.13632,0.03976,0.142,6.33,0,6.33,7.29064,0.12852,7.291772693,0.44064,0.12852,0.459,6.85,0,6.85,4.28,-0.33,4.292703111,0,0,0,4.28,-0.33,4.292703111
01/11/2020 18:30,5.42112,0.43116,5.438238777,0.14112,0.04116,0.147,5.28,0.39,5.294383817,6.1536,0.2948,6.160657432,0.1536,0.0448,0.16,6,0.25,6.005206075,6.98776,0.12768,6.988926384,0.43776,0.12768,0.456,6.55,0,6.55,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
01/11/2020 19:00,5.22112,0.48116,5.243244129,0.14112,0.04116,0.147,5.08,0.44,5.099019514,5.81632,0.07476,5.816800444,0.25632,0.07476,0.267,5.56,0,5.56,6.73656,0.13608,6.737934283,0.46656,0.13608,0.486,6.27,0,6.27,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
01/11/2020 19:30,4.97304,0.50172,4.998284686,0.14304,0.04172,0.149,4.83,0.46,4.851855315,5.41664,0.08652,5.417330948,0.29664,0.08652,0.309,5.12,0,5.12,6.30176,0.41468,6.31538903,0.46176,0.13468,0.481,5.84,0.28,5.846708476,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
01/11/2020 20:00,4.744,0.522,4.772632397,0.144,0.042,0.15,4.6,0.48,4.624975676,5.12184,0.08512,5.122547257,0.29184,0.08512,0.304,4.83,0,4.83,6.0608,0.4544,6.077810132,0.4608,0.1344,0.48,5.6,0.32,5.609135406,3.95,-0.27,3.959217094,0,0,0,3.95,-0.27,3.959217094
