Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/11/2020 20:30,4.57304,0.54172,4.605014159,0.14304,0.04172,0.149,4.43,0.5,4.45812741,4.86392,0.09156,4.864781701,0.31392,0.09156,0.327,4.55,0,4.55,5.86176,0.45468,5.87936767,0.46176,0.13468,0.481,5.4,0.32,5.409473172,3.68,-0.24,3.687817783,0,0,0,3.68,-0.24,3.687817783
01/11/2020 21:00,4.30304,0.56172,4.339548663,0.14304,0.04172,0.149,4.16,0.52,4.192374029,4.66616,0.06888,4.666668362,0.23616,0.06888,0.246,4.43,0,4.43,5.6208,0.4544,5.639137523,0.4608,0.1344,0.48,5.16,0.32,5.169912959,3.55,-0.24,3.558103427,0,0,0,3.55,-0.24,3.558103427
01/11/2020 21:30,4.14304,0.56172,4.180946041,0.14304,0.04172,0.149,4,0.52,4.033658389,4.38456,0.08008,4.385291233,0.27456,0.08008,0.286,4.11,0,4.11,5.49984,0.49412,5.521991905,0.45984,0.13412,0.479,5.04,0.36,5.052840785,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
01/11/2020 22:00,3.91496,0.56228,3.955132185,0.14496,0.04228,0.151,3.77,0.52,3.805693104,4.13872,0.09296,4.139763858,0.31872,0.09296,0.332,3.82,0,3.82,5.17464,0.54552,5.203315405,0.46464,0.13552,0.484,4.71,0.41,4.727811333,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
01/11/2020 22:30,3.67496,0.58228,3.720803811,0.14496,0.04228,0.151,3.53,0.54,3.571064267,3.87112,0.07616,3.871869109,0.26112,0.07616,0.272,3.61,0,3.61,4.96176,0.54468,4.991566748,0.46176,0.13468,0.481,4.5,0.41,4.518639176,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
01/11/2020 23:00,3.47112,0.58116,3.519434756,0.14112,0.04116,0.147,3.33,0.54,3.373499667,3.57672,0.07196,3.577443808,0.24672,0.07196,0.257,3.33,0,3.33,4.69176,0.54468,4.723270922,0.46176,0.13468,0.481,4.23,0.41,4.249823526,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
01/11/2020 23:30,3.27208,0.60144,3.326896091,0.14208,0.04144,0.148,3.13,0.56,3.179701244,3.2952,0.1036,3.296828173,0.3552,0.1036,0.37,2.94,0,2.94,4.52272,0.54496,4.555433854,0.46272,0.13496,0.482,4.06,0.41,4.080649458,3.1,-0.24,3.109276443,0,0,0,3.1,-0.24,3.109276443
02/11/2020 00:00,3.154,0.602,3.210937558,0.144,0.042,0.15,3.01,0.56,3.061649882,3.16056,0.10808,3.162407437,0.37056,0.10808,0.386,2.79,0,2.79,4.34176,0.54468,4.375792065,0.46176,0.13468,0.481,3.88,0.41,3.901602235,3.02,-0.24,3.029521414,0,0,0,3.02,-0.24,3.029521414
02/11/2020 00:30,3.174,0.602,3.230585086,0.144,0.042,0.15,3.03,0.56,3.081314654,3.20984,0.09912,3.21137005,0.33984,0.09912,0.354,2.87,0,2.87,4.36176,0.52468,4.393203774,0.46176,0.13468,0.481,3.9,0.39,3.919451492,3.02,-0.24,3.029521414,0,0,0,3.02,-0.24,3.029521414
02/11/2020 01:00,3.36304,0.55172,3.407995452,0.14304,0.04172,0.149,3.22,0.51,3.260138034,3.6064,0.0952,3.607656303,0.3264,0.0952,0.34,3.28,0,3.28,4.3608,0.4944,4.388736492,0.4608,0.1344,0.48,3.9,0.36,3.916580141,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
02/11/2020 01:30,3.30304,0.55172,3.348801009,0.14304,0.04172,0.149,3.16,0.51,3.200890501,3.62552,0.08036,3.626410484,0.27552,0.08036,0.287,3.35,0,3.35,4.32176,0.49468,4.349979057,0.46176,0.13468,0.481,3.86,0.36,3.876751217,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
02/11/2020 02:00,3.21496,0.55228,3.262051655,0.14496,0.04228,0.151,3.07,0.51,3.112073264,3.51472,0.08596,3.515771011,0.29472,0.08596,0.307,3.22,0,3.22,4.25984,0.49412,4.288401963,0.45984,0.13412,0.479,3.8,0.36,3.81701454,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
02/11/2020 02:30,3.154,0.552,3.201940037,0.144,0.042,0.15,3.01,0.51,3.05290026,3.42752,0.03136,3.427663461,0.10752,0.03136,0.112,3.32,0,3.32,4.16984,0.53412,4.203908872,0.45984,0.13412,0.479,3.71,0.4,3.731501038,2.94,0,2.94,0,0,0,2.94,0,2.94
02/11/2020 03:00,3.05496,0.54228,3.102716262,0.14496,0.04228,0.151,2.91,0.5,2.952642884,3.3168,0.0574,3.31729664,0.1968,0.0574,0.205,3.12,0,3.12,4.1408,0.5344,4.175141674,0.4608,0.1344,0.48,3.68,0.4,3.701675296,2.9,0,2.9,0,0,0,2.9,0,2.9
02/11/2020 03:30,2.95496,0.54228,3.004306276,0.14496,0.04228,0.151,2.81,0.5,2.854137348,3.15624,0.05432,3.156707399,0.18624,0.05432,0.194,2.97,0,2.97,4.19928,0.50104,4.229065334,0.44928,0.13104,0.468,3.75,0.37,3.768209124,2.86,0,2.86,0,0,0,2.86,0,2.86
02/11/2020 04:00,2.91496,0.54228,2.964972074,0.14496,0.04228,0.151,2.77,0.5,2.814764644,3.03296,0.09128,3.034333271,0.31296,0.09128,0.326,2.72,0,2.72,4.15216,0.50188,4.182381642,0.45216,0.13188,0.471,3.7,0.37,3.71845398,2.83,0,2.83,0,0,0,2.83,0,2.83
02/11/2020 04:30,2.99496,0.54228,3.043657832,0.14496,0.04228,0.151,2.85,0.5,2.893527259,3.01,0.07,3.010813843,0.24,0.07,0.25,2.77,0,2.77,4.0908,0.5044,4.121779227,0.4608,0.1344,0.48,3.63,0.37,3.648808025,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
02/11/2020 05:00,2.994,0.542,3.042663307,0.144,0.042,0.15,2.85,0.5,2.893527259,3.0244,0.0742,3.025310067,0.2544,0.0742,0.265,2.77,0,2.77,4.20176,0.50468,4.23196042,0.46176,0.13468,0.481,3.74,0.37,3.758257575,2.89,0,2.89,0,0,0,2.89,0,2.89
02/11/2020 05:30,3.02304,0.54172,3.071193807,0.14304,0.04172,0.149,2.88,0.5,2.923080567,3.15344,0.07392,3.154306263,0.25344,0.07392,0.264,2.9,0,2.9,4.28888,0.50384,4.31837312,0.45888,0.13384,0.478,3.83,0.37,3.847830558,3,0,3,0,0,0,3,0,3
02/11/2020 06:00,3.39112,0.52116,3.430933197,0.14112,0.04116,0.147,3.25,0.48,3.285254937,3.3816,0.2438,3.390377118,0.0816,0.0238,0.085,3.3,0.22,3.307325203,4.53888,0.37384,4.554249444,0.45888,0.13384,0.478,4.08,0.24,4.087052728,3.12,0,3.12,0,0,0,3.12,0,3.12
02/11/2020 06:30,4.80824,0.44032,4.828359307,0.13824,0.04032,0.144,4.67,0.4,4.687099316,3.8208,0.0644,3.821342696,0.2208,0.0644,0.23,3.6,0,3.6,3.34792,0.51356,3.387080188,0.45792,0.13356,0.477,2.89,0.38,2.914875641,4.79,-0.52,4.818142796,0,0,0,4.79,-0.52,4.818142796
02/11/2020 07:00,5.38824,0.35032,5.399616135,0.13824,0.04032,0.144,5.25,0.31,5.259144417,4.18416,0.08288,4.184980765,0.28416,0.08288,0.296,3.9,0,3.9,2.96176,0.45468,2.996457275,0.46176,0.13468,0.481,2.5,0.32,2.520396794,6.12,-0.72,6.162207397,0,0,0,6.12,-0.72,6.162207397
02/11/2020 07:30,6.2792,0.3106,6.286877206,0.1392,0.0406,0.145,6.14,0.27,6.145933615,4.69336,0.23848,4.699414942,0.06336,0.01848,0.066,4.63,0.22,4.635223835,2.94216,0.38188,2.966839699,0.21216,0.06188,0.221,2.73,0.32,2.748690597,6.41,-0.8,6.459729096,0,0,0,6.41,-0.8,6.459729096
02/11/2020 08:00,7.20016,-0.21912,7.20349343,0.14016,0.04088,0.146,7.06,-0.26,7.064785913,5.0484,0.3012,5.057377186,0.0384,0.0112,0.04,5.01,0.29,5.018386195,3.00952,0.30736,3.025174507,0.05952,0.01736,0.062,2.95,0.29,2.964219965,6.89,-0.94,6.953826285,0,0,0,6.89,-0.94,6.953826285
02/11/2020 08:30,7.4492,-0.3294,7.456479397,0.1392,0.0406,0.145,7.31,-0.37,7.319357895,5.29312,0.06216,5.293484977,0.21312,0.06216,0.222,5.08,0,5.08,3.50528,0.37904,3.525713999,0.30528,0.08904,0.318,3.2,0.29,3.213113755,7.12,-0.92,7.179192155,0,0,0,7.12,-0.92,7.179192155
02/11/2020 09:00,7.4792,-0.3994,7.489856674,0.1392,0.0406,0.145,7.34,-0.44,7.353176184,5.4128,0.3004,5.421129403,0.1728,0.0504,0.18,5.24,0.25,5.245960351,3.73472,0.41096,3.757262514,0.41472,0.12096,0.432,3.32,0.29,3.332641595,7.3,-1.02,7.370915818,0,0,0,7.3,-1.02,7.370915818
02/11/2020 09:30,7.5392,-0.3994,7.549771983,0.1392,0.0406,0.145,7.4,-0.44,7.41306954,5.48128,0.04704,5.481481843,0.16128,0.04704,0.168,5.32,0,5.32,3.8676,0.3818,3.886399491,0.4176,0.1218,0.435,3.45,0.26,3.45978323,7.33,-1.09,7.410600515,0,0,0,7.33,-1.09,7.410600515
02/11/2020 10:00,7.67112,-0.39884,7.681481328,0.14112,0.04116,0.147,7.53,-0.44,7.542844291,5.55648,0.39564,5.570547639,0.15648,0.04564,0.163,5.4,0.35,5.411330705,3.91472,0.38096,3.933212834,0.41472,0.12096,0.432,3.5,0.26,3.509643857,7.47,-1.21,7.567364138,0,0,0,7.47,-1.21,7.567364138
02/11/2020 10:30,7.69112,-0.46884,7.705396667,0.14112,0.04116,0.147,7.55,-0.51,7.567205561,5.40192,0.44556,5.420264145,0.12192,0.03556,0.127,5.28,0.41,5.295894636,3.89552,0.37536,3.913562469,0.39552,0.11536,0.412,3.5,0.26,3.509643857,7.53,-1.21,7.626598193,0,0,0,7.53,-1.21,7.626598193
02/11/2020 11:00,7.69112,-0.38884,7.70094302,0.14112,0.04116,0.147,7.55,-0.43,7.562235119,5.5008,0.3644,5.51285661,0.2208,0.0644,0.23,5.28,0.3,5.28851586,3.9676,0.3818,3.985927872,0.4176,0.1218,0.435,3.55,0.26,3.559508393,7.4,-1.1,7.481310046,0,0,0,7.4,-1.1,7.481310046
02/11/2020 11:30,7.89112,-0.47884,7.905634864,0.14112,0.04116,0.147,7.75,-0.52,7.767425571,5.57632,0.30476,5.584641743,0.25632,0.07476,0.267,5.32,0.23,5.324969483,4.02376,0.38068,4.041727576,0.41376,0.12068,0.431,3.61,0.26,3.619350771,7.52,-1.08,7.597157363,0,0,0,7.52,-1.08,7.597157363
02/11/2020 12:00,10.3992,-0.3294,10.40441565,0.1392,0.0406,0.145,10.26,-0.37,10.26666937,10.65456,1.30008,10.73358546,0.27456,0.08008,0.286,10.38,1.22,10.45144966,4.05368,0.39524,4.072902675,0.46368,0.13524,0.483,3.59,0.26,3.599402728,7.73,-1.12,7.810716997,0,0,0,7.73,-1.12,7.810716997
02/11/2020 12:30,11.44824,-0.23968,11.45074869,0.13824,0.04032,0.144,11.31,-0.28,11.31346543,13.49888,1.17384,13.54982146,0.21888,0.06384,0.228,13.28,1.11,13.32630857,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 13:00,11.60728,-0.25996,11.6101907,0.13728,0.04004,0.143,11.47,-0.3,11.47392261,13.44224,1.09732,13.48695397,0.16224,0.04732,0.169,13.28,1.05,13.32144512,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 13:30,11.4892,-0.2194,11.49129466,0.1392,0.0406,0.145,11.35,-0.26,11.35297758,13.21624,1.05432,13.25822727,0.18624,0.05432,0.194,13.03,1,13.06831665,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 14:00,11.51016,-0.30912,11.51431016,0.14016,0.04088,0.146,11.37,-0.35,11.37538571,12.88424,1.13332,12.93398835,0.35424,0.10332,0.369,12.53,1.03,12.57226312,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 14:30,11.3692,-0.3094,11.37340921,0.1392,0.0406,0.145,11.23,-0.35,11.23545282,12.98344,1.19892,13.03867798,0.37344,0.10892,0.389,12.61,1.09,12.65702177,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 15:00,11.3692,-0.2894,11.3728827,0.1392,0.0406,0.145,11.23,-0.33,11.23484757,12.89592,1.08256,12.94127848,0.38592,0.11256,0.402,12.51,0.97,12.54754956,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 15:30,11.24728,-0.22996,11.24963062,0.13728,0.04004,0.143,11.11,-0.27,11.11328034,12.6708,0.9494,12.70631862,0.3408,0.0994,0.355,12.33,0.85,12.35926373,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 16:00,11.40728,-0.19996,11.40903243,0.13728,0.04004,0.143,11.27,-0.24,11.27255517,13.01488,0.94184,13.04891428,0.31488,0.09184,0.328,12.7,0.85,12.7284131,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 16:30,11.74728,0.26004,11.75015779,0.13728,0.04004,0.143,11.61,0.22,11.61208422,13.37328,0.88804,13.4027323,0.23328,0.06804,0.243,13.14,0.82,13.16556114,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 17:00,12.08536,0.34948,12.09041201,0.13536,0.03948,0.141,11.95,0.31,11.95402024,14.13704,0.74872,14.15685281,0.16704,0.04872,0.174,13.97,0.7,13.98752659,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 17:30,12.17536,0.49948,12.18560099,0.13536,0.03948,0.141,12.04,0.46,12.04878417,14.6576,0.6618,14.67253274,0.1776,0.0518,0.185,14.48,0.61,14.49284306,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 18:00,12.04536,0.51948,12.0565566,0.13536,0.03948,0.141,11.91,0.48,11.91966862,14.40824,0.57032,14.41952304,0.13824,0.04032,0.144,14.27,0.53,14.27983893,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 18:30,11.51632,0.58976,11.53141115,0.13632,0.03976,0.142,11.38,0.55,11.39328311,13.85296,0.50628,13.86220834,0.19296,0.05628,0.201,13.66,0.45,13.66741014,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 19:00,11.11728,0.62004,11.13455721,0.13728,0.04004,0.143,10.98,0.58,10.99530809,13.45728,0.56504,13.46913714,0.25728,0.07504,0.268,13.2,0.49,13.20909157,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 19:30,10.5192,0.6606,10.53992225,0.1392,0.0406,0.145,10.38,0.62,10.39849989,12.84184,0.46512,12.85026036,0.29184,0.08512,0.304,12.55,0.38,12.55575167,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 20:00,10.08016,0.76088,10.10883594,0.14016,0.04088,0.146,9.94,0.72,9.966042344,12.17248,0.36364,12.17791047,0.25248,0.07364,0.263,11.92,0.29,11.92352716,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 20:30,9.64112,0.81116,9.675183481,0.14112,0.04116,0.147,9.5,0.77,9.53115418,11.70568,0.29124,11.7093025,0.17568,0.05124,0.183,11.53,0.24,11.53249756,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 21:00,9.26016,0.87088,9.301021191,0.14016,0.04088,0.146,9.12,0.83,9.157690757,11.1404,0.2922,11.14423138,0.1104,0.0322,0.115,11.03,0.26,11.03306394,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 21:30,8.78632,0.96976,8.839674971,0.13632,0.03976,0.142,8.65,0.93,8.699850573,10.62776,0.31268,10.63235869,0.07776,0.02268,0.081,10.55,0.29,10.55398503,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 22:00,8.17728,1.01004,8.239422856,0.13728,0.04004,0.143,8.04,0.97,8.098302291,9.69168,0.23924,9.694632381,0.03168,0.00924,0.033,9.66,0.23,9.662737707,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 22:30,7.72728,1.06004,7.799650056,0.13728,0.04004,0.143,7.59,1.02,7.658230866,9.15152,0.00336,9.151520617,0.01152,0.00336,0.012,9.14,0,9.14,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 23:00,7.33824,1.06032,7.414448381,0.13824,0.04032,0.144,7.2,1.02,7.271891088,8.6492,0.0056,8.649201813,0.0192,0.0056,0.02,8.63,0,8.63,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,0,0,0,0,0,0,0,0,0
02/11/2020 23:30,6.97824,1.06032,7.058336348,0.13824,0.04032,0.144,6.84,1.02,6.915634461,8.14096,0.00028,8.140960005,0.00096,0.00028,0.001,8.14,0,8.14,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 00:00,6.6092,1.0606,6.693758063,0.1392,0.0406,0.145,6.47,1.02,6.549908396,7.83384,0.00112,7.83384008,0.00384,0.00112,0.004,7.83,0,7.83,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 00:30,6.5592,1.0606,6.644394404,0.1392,0.0406,0.145,6.42,1.02,6.500523056,7.86,0,7.86,0,0,0,7.86,0,7.86,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 01:00,6.79824,1.04032,6.877378338,0.13824,0.04032,0.144,6.66,1,6.734656636,8.28096,0.00028,8.280960005,0.00096,0.00028,0.001,8.28,0,8.28,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 01:30,6.7792,1.0406,6.858600513,0.1392,0.0406,0.145,6.64,1,6.714879001,8.35384,0.00112,8.353840075,0.00384,0.00112,0.004,8.35,0,8.35,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 02:00,6.69016,1.04088,6.770647827,0.14016,0.04088,0.146,6.55,1,6.625896166,8.32096,0.00028,8.320960005,0.00096,0.00028,0.001,8.32,0,8.32,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 02:30,6.40112,1.08116,6.491782821,0.14112,0.04116,0.147,6.26,1.04,6.345801762,8.07824,0.00532,8.078241752,0.01824,0.00532,0.019,8.06,0,8.06,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 03:00,6.27112,1.08116,6.363635203,0.14112,0.04116,0.147,6.13,1.04,6.217595998,7.99192,0.00056,7.99192002,0.00192,0.00056,0.002,7.99,0,7.99,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 03:30,6.26112,1.08116,6.353780811,0.14112,0.04116,0.147,6.12,1.04,6.207737108,7.85,0,7.85,0,0,0,7.85,0,7.85,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 04:00,6.19208,1.08144,6.285806806,0.14208,0.04144,0.148,6.05,1.04,6.138737655,7.74,0,7.74,0,0,0,7.74,0,7.74,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 04:30,6.25208,1.03144,6.336589998,0.14208,0.04144,0.148,6.11,0.99,6.189684968,7.76,0,7.76,0,0,0,7.76,0,7.76,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 05:00,6.33304,1.00172,6.411773436,0.14304,0.04172,0.149,6.19,0.96,6.264000319,7.79192,0.00056,7.79192002,0.00192,0.00056,0.002,7.79,0,7.79,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 05:30,6.54208,1.00144,6.618284732,0.14208,0.04144,0.148,6.4,0.96,6.471599493,8.15,0,8.15,0,0,0,8.15,0,8.15,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 06:00,6.97112,0.94116,7.034365373,0.14112,0.04116,0.147,6.83,0.9,6.889042023,8.5,0,8.5,0,0,0,8.5,0,8.5,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 06:30,8.08824,0.75032,8.122967832,0.13824,0.04032,0.144,7.95,0.71,7.981641435,9.77,0.25,9.773198044,0,0,0,9.77,0.25,9.773198044,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 07:00,8.85824,0.58032,8.877228577,0.13824,0.04032,0.144,8.72,0.54,8.736704184,10.9,0.33,10.90499427,0,0,0,10.9,0.33,10.90499427,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 07:30,10.2092,0.4206,10.21786029,0.1392,0.0406,0.145,10.07,0.38,10.07716726,11.85,0.48,11.85971753,0,0,0,11.85,0.48,11.85971753,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 08:00,11.17016,0.27088,11.17344398,0.14016,0.04088,0.146,11.03,0.23,11.03239774,12.49,0.57,12.50299964,0,0,0,12.49,0.57,12.50299964,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 08:30,12.08728,-0.24996,12.08986426,0.13728,0.04004,0.143,11.95,-0.29,11.95351831,13.21384,0.77112,13.236321,0.00384,0.00112,0.004,13.21,0.77,13.2324223,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 09:00,12.13728,-0.36996,12.14291712,0.13728,0.04004,0.143,12,-0.41,12.00700212,13.30536,0.87448,13.33406615,0.01536,0.00448,0.016,13.29,0.87,13.31844586,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 09:30,12.55824,-0.42968,12.5655886,0.13824,0.04032,0.144,12.42,-0.47,12.42888973,13.66344,0.87392,13.69135964,0.01344,0.00392,0.014,13.65,0.87,13.67769717,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 10:00,12.50016,-0.42912,12.5075235,0.14016,0.04088,0.146,12.36,-0.47,12.36893286,13.75056,0.93308,13.78218192,0.01056,0.00308,0.011,13.74,0.93,13.77143783,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 10:30,12.4792,-0.3394,12.48381452,0.1392,0.0406,0.145,12.34,-0.38,12.3458495,13.77248,1.01364,13.80973104,0.01248,0.00364,0.013,13.76,1.01,13.79701779,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 11:00,12.2292,-0.3394,12.23390882,0.1392,0.0406,0.145,12.09,-0.38,12.0959704,13.67392,1.15156,13.7223241,0.07392,0.02156,0.077,13.6,1.13,13.64686411,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 11:30,11.95824,-0.33968,11.96306342,0.13824,0.04032,0.144,11.82,-0.38,11.82610671,13.61216,1.15688,13.66123242,0.09216,0.02688,0.096,13.52,1.13,13.56714045,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 12:00,11.71728,-0.25996,11.72016339,0.13728,0.04004,0.143,11.58,-0.3,11.58388536,13.57496,1.21228,13.62898242,0.14496,0.04228,0.151,13.43,1.17,13.48086792,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 12:30,12.36632,-0.51024,12.37684189,0.13632,0.03976,0.142,12.23,-0.55,12.24236088,13.51344,0.96892,13.54813148,0.13344,0.03892,0.139,13.38,0.93,13.41228169,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 13:00,14.30824,-0.83968,14.33285716,0.13824,0.04032,0.144,14.17,-0.88,14.19729904,11.25648,0.35564,11.26209669,0.15648,0.04564,0.163,11.1,0.31,11.10432799,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 13:30,14.2492,-0.5394,14.25940577,0.1392,0.0406,0.145,14.11,-0.58,14.12191559,10.69688,0.33284,10.70205701,0.14688,0.04284,0.153,10.55,0.29,10.55398503,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 14:00,14.3192,-0.5194,14.328617,0.1392,0.0406,0.145,14.18,-0.56,14.19105352,10.8168,0.3824,10.82355727,0.0768,0.0224,0.08,10.74,0.36,10.74603183,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 14:30,14.7792,-0.7894,14.80026706,0.1392,0.0406,0.145,14.64,-0.83,14.66350913,11.0296,0.4228,11.03770067,0.0096,0.0028,0.01,11.02,0.42,11.02800073,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 15:00,14.8392,-0.8094,14.86125785,0.1392,0.0406,0.145,14.7,-0.85,14.72455432,10.85824,0.35532,10.86405211,0.01824,0.00532,0.019,10.84,0.35,10.8456489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 15:30,14.7492,-0.6694,14.76438272,0.1392,0.0406,0.145,14.61,-0.71,14.62724171,10.938,0.364,10.94405501,0.048,0.014,0.05,10.89,0.35,10.89562297,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 16:00,14.69824,-0.66968,14.71348804,0.13824,0.04032,0.144,14.56,-0.71,14.57730085,11.1776,0.3868,11.18429059,0.0576,0.0168,0.06,11.12,0.37,11.12615387,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 16:30,15.00728,-0.54996,15.0173536,0.13728,0.04004,0.143,14.87,-0.59,14.88170017,11.36456,0.28008,11.36801077,0.03456,0.01008,0.036,11.33,0.27,11.33321667,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 17:00,15.27536,-0.43052,15.28142567,0.13536,0.03948,0.141,15.14,-0.47,15.14729349,12.12456,0.43008,12.13218546,0.03456,0.01008,0.036,12.09,0.42,12.09729309,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 17:30,15.70536,-0.40052,15.71046622,0.13536,0.03948,0.141,15.57,-0.44,15.57621584,12.78056,0.24308,12.78287142,0.01056,0.00308,0.011,12.77,0.24,12.77225509,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 18:00,15.57824,-0.32968,15.58172809,0.13824,0.04032,0.144,15.44,-0.37,15.44443265,12.60288,0.24084,12.60518101,0.00288,0.00084,0.003,12.6,0.24,12.60228551,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 18:30,14.9292,-0.2294,14.93096236,0.1392,0.0406,0.145,14.79,-0.27,14.7924643,11.99,0,11.99,0,0,0,11.99,0,11.99,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 19:00,14.3492,-0.1794,14.35032142,0.1392,0.0406,0.145,14.21,-0.22,14.21170292,11.56288,0.00084,11.56288003,0.00288,0.00084,0.003,11.56,0,11.56,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 19:30,13.77016,-0.17912,13.77132493,0.14016,0.04088,0.146,13.63,-0.22,13.63177538,11.03,0,11.03,0,0,0,11.03,0,11.03,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 20:00,13.15112,0.26116,13.15371285,0.14112,0.04116,0.147,13.01,0.22,13.01185997,10.47,0,10.47,0,0,0,10.47,0,10.47,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 20:30,12.58208,0.33144,12.58644468,0.14208,0.04144,0.148,12.44,0.29,12.44337977,10.01096,0.00028,10.01096,0.00096,0.00028,0.001,10.01,0,10.01,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 21:00,11.9892,0.4406,11.99729324,0.1392,0.0406,0.145,11.85,0.4,11.85674913,9.42,0,9.42,0,0,0,9.42,0,9.42,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 21:30,11.32632,0.51976,11.33823951,0.13632,0.03976,0.142,11.19,0.48,11.20029017,8.91,0,8.91,0,0,0,8.91,0,8.91,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 22:00,10.56728,0.66004,10.58787322,0.13728,0.04004,0.143,10.43,0.62,10.44841136,8.43,0,8.43,0,0,0,8.43,0,8.43,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 22:30,9.78728,0.76004,9.816746437,0.13728,0.04004,0.143,9.65,0.72,9.676822826,8.01192,0.00056,8.01192002,0.00192,0.00056,0.002,8.01,0,8.01,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 23:00,9.1792,0.7606,9.210658228,0.1392,0.0406,0.145,9.04,0.72,9.068627239,7.54,0,7.54,0,0,0,7.54,0,7.54,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,0,0,0,0,0,0,0,0,0
03/11/2020 23:30,8.63016,0.76088,8.66363665,0.14016,0.04088,0.146,8.49,0.72,8.520475339,7.03,0,7.03,0,0,0,7.03,0,7.03,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 00:00,8.25016,0.76088,8.285172201,0.14016,0.04088,0.146,8.11,0.72,8.141897813,6.71,0,6.71,0,0,0,6.71,0,6.71,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 00:30,8.18016,0.84088,8.22326558,0.14016,0.04088,0.146,8.04,0.8,8.079702965,6.79,0,6.79,0,0,0,6.79,0,6.79,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 01:00,8.4492,0.8406,8.490912142,0.1392,0.0406,0.145,8.31,0.8,8.348419012,7.21,0,7.21,0,0,0,7.21,0,7.21,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 01:30,8.4092,0.8606,8.453122323,0.1392,0.0406,0.145,8.27,0.82,8.310553532,7.39,0,7.39,0,0,0,7.39,0,7.39,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 02:00,8.23112,0.86116,8.276045735,0.14112,0.04116,0.147,8.09,0.82,8.131451285,7.27,0,7.27,0,0,0,7.27,0,7.27,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 02:30,8.23112,0.86116,8.276045735,0.14112,0.04116,0.147,8.09,0.82,8.131451285,7.23,0,7.23,0,0,0,7.23,0,7.23,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 03:00,8.12208,0.86144,8.167635056,0.14208,0.04144,0.148,7.98,0.82,8.022019696,7.2,0,7.2,0,0,0,7.2,0,7.2,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 03:30,8.06208,0.84144,8.10587165,0.14208,0.04144,0.148,7.92,0.8,7.960301502,6.96,0,6.96,0,0,0,6.96,0,6.96,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 04:00,7.99208,0.84144,8.036253107,0.14208,0.04144,0.148,7.85,0.8,7.890659035,6.86,0,6.86,0,0,0,6.86,0,6.86,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 04:30,8.07304,0.86172,8.118899938,0.14304,0.04172,0.149,7.93,0.82,7.972283236,6.92,0,6.92,0,0,0,6.92,0,6.92,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 05:00,8.13304,0.86172,8.178563505,0.14304,0.04172,0.149,7.99,0.82,8.03196738,6.96,0,6.96,0,0,0,6.96,0,6.96,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 05:30,8.39016,0.83088,8.431200769,0.14016,0.04088,0.146,8.25,0.79,8.28773793,7.17,0,7.17,0,0,0,7.17,0,7.17,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 06:00,8.97824,0.73032,9.00789436,0.13824,0.04032,0.144,8.84,0.69,8.866887842,7.51,0,7.51,0,0,0,7.51,0,7.51,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 06:30,10.57632,0.42976,10.58504787,0.13632,0.03976,0.142,10.44,0.39,10.44728194,8.3,0,8.3,0,0,0,8.3,0,8.3,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 07:00,11.90824,0.09032,11.90858252,0.13824,0.04032,0.144,11.77,0.05,11.7701062,9.04,0,9.04,0,0,0,9.04,0,9.04,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 07:30,13.29824,-0.33968,13.30257755,0.13824,0.04032,0.144,13.16,-0.38,13.16548518,9.79,0,9.79,0,0,0,9.79,0,9.79,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 08:00,14.61824,-0.53968,14.62819863,0.13824,0.04032,0.144,14.48,-0.58,14.49161137,10.44,0.24,10.44275826,0,0,0,10.44,0.24,10.44275826,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 08:30,15.58632,-0.79024,15.60634007,0.13632,0.03976,0.142,15.45,-0.83,15.47227844,11.03096,0.33028,11.03590338,0.00096,0.00028,0.001,11.03,0.33,11.03493543,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 09:00,15.73728,-0.89996,15.76299178,0.13728,0.04004,0.143,15.6,-0.94,15.62829485,11.53384,0.38112,11.54013508,0.00384,0.00112,0.004,11.53,0.38,11.53626023,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 09:30,16.00632,-0.95024,16.03450143,0.13632,0.03976,0.142,15.87,-0.99,15.90084903,11.70576,0.35168,11.71104163,0.00576,0.00168,0.006,11.7,0.35,11.70523387,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 10:00,15.85728,-0.94996,15.88570908,0.13728,0.04004,0.143,15.72,-0.99,15.75114282,11.5596,0.2628,11.56258691,0.0096,0.0028,0.01,11.55,0.26,11.55292604,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 10:30,15.72824,-0.92968,15.75569225,0.13824,0.04032,0.144,15.59,-0.97,15.62014725,11.58248,0.35364,11.58787747,0.01248,0.00364,0.013,11.57,0.35,11.57529265,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 11:00,15.50824,-0.95968,15.53790506,0.13824,0.04032,0.144,15.37,-1,15.40249655,11.36344,0.35392,11.36895017,0.01344,0.00392,0.014,11.35,0.35,11.35539519,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 11:30,15.55824,-1.05968,15.59428593,0.13824,0.04032,0.144,15.42,-1.1,15.45918497,11.27536,0.35448,11.28093078,0.01536,0.00448,0.016,11.26,0.35,11.2654383,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 12:00,15.2992,-0.9494,15.32862946,0.1392,0.0406,0.145,15.16,-0.99,15.19229081,11.17536,0.33448,11.18036439,0.01536,0.00448,0.016,11.16,0.33,11.16487797,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 12:30,14.7992,-0.8494,14.82355561,0.1392,0.0406,0.145,14.66,-0.89,14.68699084,11.51768,0.39224,11.52435702,0.00768,0.00224,0.008,11.51,0.39,11.5166054,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 13:00,15.3592,-0.9394,15.38790099,0.1392,0.0406,0.145,15.22,-0.98,15.25151796,11.80768,0.34224,11.81263879,0.00768,0.00224,0.008,11.8,0.34,11.80489729,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 13:30,15.11016,-0.80912,15.1318079,0.14016,0.04088,0.146,14.97,-0.85,14.99411218,11.46192,0.25056,11.46465832,0.00192,0.00056,0.002,11.46,0.25,11.46272655,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 14:00,14.68016,-0.71912,14.6977628,0.14016,0.04088,0.146,14.54,-0.76,14.5598489,11.46384,0.34112,11.46891409,0.00384,0.00112,0.004,11.46,0.34,11.46504252,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 14:30,14.8292,-0.7894,14.85019613,0.1392,0.0406,0.145,14.69,-0.83,14.71342924,11.39096,0.39028,11.39764398,0.00096,0.00028,0.001,11.39,0.39,11.39667495,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 15:00,15.0392,-0.9194,15.06727689,0.1392,0.0406,0.145,14.9,-0.96,14.93089415,11.19288,0.32084,11.19747744,0.00288,0.00084,0.003,11.19,0.32,11.19457458,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 15:30,15.33016,-0.91912,15.35768821,0.14016,0.04088,0.146,15.19,-0.96,15.22030552,11.13288,0.28084,11.1364217,0.00288,0.00084,0.003,11.13,0.28,11.13352146,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 16:00,15.78016,-0.84912,15.80298878,0.14016,0.04088,0.146,15.64,-0.89,15.66530242,11.84,0.3,11.84380007,0,0,0,11.84,0.3,11.84380007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 16:30,15.9092,-0.6194,15.92125312,0.1392,0.0406,0.145,15.77,-0.66,15.78380499,12.17096,0.30028,12.17466367,0.00096,0.00028,0.001,12.17,0.3,12.17369706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 17:00,16.09728,-0.53996,16.10633354,0.13728,0.04004,0.143,15.96,-0.58,15.97053537,12.47,0.24,12.47230933,0,0,0,12.47,0.24,12.47230933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 17:30,15.79728,-0.27996,15.79976054,0.13728,0.04004,0.143,15.66,-0.32,15.66326914,12.74,0,12.74,0,0,0,12.74,0,12.74,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 18:00,15.59824,-0.33968,15.60193814,0.13824,0.04032,0.144,15.46,-0.38,15.46466941,12.54,0,12.54,0,0,0,12.54,0,12.54,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 18:30,14.90016,-0.24912,14.90224241,0.14016,0.04088,0.146,14.76,-0.29,14.76284864,12.28,0,12.28,0,0,0,12.28,0,12.28,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 19:00,14.23016,-0.19912,14.23155306,0.14016,0.04088,0.146,14.09,-0.24,14.09204385,11.53,0,11.53,0,0,0,11.53,0,11.53,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 19:30,13.53112,-0.19884,13.5325809,0.14112,0.04116,0.147,13.39,-0.24,13.39215069,11.01,0,11.01,0,0,0,11.01,0,11.01,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 20:00,12.9992,0.3806,13.00477055,0.1392,0.0406,0.145,12.86,0.34,12.86449377,10.6,0,10.6,0,0,0,10.6,0,10.6,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 20:30,12.41728,0.36004,12.4224986,0.13728,0.04004,0.143,12.28,0.32,12.28416867,10.18,0,10.18,0,0,0,10.18,0,10.18,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 21:00,11.91824,0.38032,11.9243066,0.13824,0.04032,0.144,11.78,0.34,11.7849056,9.64,0,9.64,0,0,0,9.64,0,9.64,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 21:30,11.33016,0.49088,11.34078872,0.14016,0.04088,0.146,11.19,0.45,11.1990446,9.14,0,9.14,0,0,0,9.14,0,9.14,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 22:00,10.55112,0.70116,10.57439164,0.14112,0.04116,0.147,10.41,0.66,10.43090121,8.58,0,8.58,0,0,0,8.58,0,8.58,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 22:30,9.79112,0.80116,9.823842843,0.14112,0.04116,0.147,9.65,0.76,9.679881198,8.03,0,8.03,0,0,0,8.03,0,8.03,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 23:00,9.11304,0.87172,9.15463783,0.14304,0.04172,0.149,8.97,0.83,9.008318378,7.53,0,7.53,0,0,0,7.53,0,7.53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
04/11/2020 23:30,8.56496,0.89228,8.611312525,0.14496,0.04228,0.151,8.42,0.85,8.462795047,7.05,0,7.05,0,0,0,7.05,0,7.05,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 00:00,8.11496,0.92228,8.167201246,0.14496,0.04228,0.151,7.97,0.88,8.018435009,6.66,0,6.66,0,0,0,6.66,0,6.66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 00:30,8.19496,0.89228,8.243393294,0.14496,0.04228,0.151,8.05,0.85,8.094751386,6.8,0,6.8,0,0,0,6.8,0,6.8,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 01:00,8.314,0.932,8.366075544,0.144,0.042,0.15,8.17,0.89,8.218333164,7.31,0,7.31,0,0,0,7.31,0,7.31,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 01:30,8.234,0.932,8.286578305,0.144,0.042,0.15,8.09,0.89,8.138808267,7.44,0,7.44,0,0,0,7.44,0,7.44,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 02:00,8.05496,0.97228,8.113427697,0.14496,0.04228,0.151,7.91,0.93,7.964483662,7.4,0,7.4,0,0,0,7.4,0,7.4,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 02:30,7.97496,0.97228,8.03400992,0.14496,0.04228,0.151,7.83,0.93,7.885036462,7.23,0,7.23,0,0,0,7.23,0,7.23,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 03:00,7.88496,0.97228,7.944678886,0.14496,0.04228,0.151,7.74,0.93,7.795671876,7.04288,0.00084,7.04288005,0.00288,0.00084,0.003,7.04,0,7.04,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 03:30,7.88592,0.97256,7.945665938,0.14592,0.04256,0.152,7.74,0.93,7.795671876,6.91096,0.00028,6.910960006,0.00096,0.00028,0.001,6.91,0,6.91,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 04:00,7.78496,0.93228,7.840583409,0.14496,0.04228,0.151,7.64,0.89,7.691664319,6.72,0,6.72,0,0,0,6.72,0,6.72,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 04:30,7.91208,0.89144,7.962140114,0.14208,0.04144,0.148,7.77,0.85,7.816354649,6.83,0,6.83,0,0,0,6.83,0,6.83,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 05:00,7.95112,0.86116,7.997618758,0.14112,0.04116,0.147,7.81,0.82,7.85292939,6.79,0,6.79,0,0,0,6.79,0,6.79,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 05:30,8.15112,0.81116,8.191381922,0.14112,0.04116,0.147,8.01,0.77,8.046924878,7,0,7,0,0,0,7,0,7,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 06:00,8.68112,0.75116,8.713557586,0.14112,0.04116,0.147,8.54,0.71,8.569463227,7.26,0,7.26,0,0,0,7.26,0,7.26,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 06:30,10.1392,0.4706,10.15011532,0.1392,0.0406,0.145,10,0.43,10.00924073,8.11,0,8.11,0,0,0,8.11,0,8.11,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 07:00,11.3592,-0.1794,11.36061658,0.1392,0.0406,0.145,11.22,-0.22,11.22215666,8.76,0,8.76,0,0,0,8.76,0,8.76,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 07:30,12.47728,-0.24996,12.4797835,0.13728,0.04004,0.143,12.34,-0.29,12.34340715,9.4,0,9.4,0,0,0,9.4,0,9.4,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 08:00,13.73824,-0.40968,13.74434706,0.13824,0.04032,0.144,13.6,-0.45,13.60744282,10.1,0.25,10.10309359,0,0,0,10.1,0.25,10.10309359,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 08:30,14.9192,-0.7194,14.93653457,0.1392,0.0406,0.145,14.78,-0.76,14.79952702,10.71,0.34,10.71539547,0,0,0,10.71,0.34,10.71539547,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 09:00,15.35824,-0.86968,15.38284366,0.13824,0.04032,0.144,15.22,-0.91,15.24718007,11.21,0.34,11.21515493,0,0,0,11.21,0.34,11.21515493,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 09:30,15.54824,-0.78968,15.56828062,0.13824,0.04032,0.144,15.41,-0.83,15.43233618,11.67,0.4,11.67685317,0,0,0,11.67,0.4,11.67685317,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 10:00,15.3792,-0.7694,15.39843398,0.1392,0.0406,0.145,15.24,-0.81,15.26151041,11.46096,0.31028,11.4651593,0.00096,0.00028,0.001,11.46,0.31,11.46419208,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 10:30,15.4192,-0.7594,15.43788901,0.1392,0.0406,0.145,15.28,-0.8,15.30092808,11.42,0.33,11.42476696,0,0,0,11.42,0.33,11.42476696,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 11:00,15.19824,-0.75968,15.21721436,0.13824,0.04032,0.144,15.06,-0.8,15.08123337,11.47384,0.44112,11.48231646,0.00384,0.00112,0.004,11.47,0.44,11.4784363,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 11:30,15.3492,-0.8094,15.37052598,0.1392,0.0406,0.145,15.21,-0.85,15.23373231,11.4748,0.4414,11.48328651,0.0048,0.0014,0.005,11.47,0.44,11.4784363,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 12:00,15.34824,-0.80968,15.36958206,0.13824,0.04032,0.144,15.21,-0.85,15.23373231,11.44192,0.42056,11.44964646,0.00192,0.00056,0.002,11.44,0.42,11.44770719,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 12:30,15.1192,-0.7094,15.13583354,0.1392,0.0406,0.145,14.98,-0.75,14.99876328,11.42192,0.30056,11.42587383,0.00192,0.00056,0.002,11.42,0.3,11.42393978,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 13:00,15.11824,-0.77968,15.13833153,0.13824,0.04032,0.144,14.98,-0.82,15.00242647,11.17288,0.23084,11.17526441,0.00288,0.00084,0.003,11.17,0.23,11.1723677,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 13:30,14.92016,-0.58912,14.93178612,0.14016,0.04088,0.146,14.78,-0.63,14.79342083,11.17096,0.30028,11.1749951,0.00096,0.00028,0.001,11.17,0.3,11.17402792,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 14:00,14.80016,-0.65912,14.81482957,0.14016,0.04088,0.146,14.66,-0.7,14.67670263,10.80096,0.28028,10.80459596,0.00096,0.00028,0.001,10.8,0.28,10.80362902,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 14:30,14.84112,-0.77884,14.86154213,0.14112,0.04116,0.147,14.7,-0.82,14.72285298,10.8,0.3,10.80416586,0,0,0,10.8,0.3,10.80416586,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 15:00,14.89016,-0.87912,14.91608919,0.14016,0.04088,0.146,14.75,-0.92,14.77866367,10.98,0.3,10.9840976,0,0,0,10.98,0.3,10.9840976,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 15:30,14.80112,-0.74884,14.8200511,0.14112,0.04116,0.147,14.66,-0.79,14.68127038,10.87096,0.34028,10.87628437,0.00096,0.00028,0.001,10.87,0.34,10.87531609,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 16:00,15.15016,-0.74912,15.16866932,0.14016,0.04088,0.146,15.01,-0.79,15.0307751,11.12,0.34,11.12519663,0,0,0,11.12,0.34,11.12519663,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 16:30,15.35016,-0.57912,15.36108043,0.14016,0.04088,0.146,15.21,-0.62,15.22263118,11.64,0.29,11.64361198,0,0,0,11.64,0.29,11.64361198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 17:00,15.88824,-0.53968,15.89740308,0.13824,0.04032,0.144,15.75,-0.58,15.76067575,12.11,0.22,12.11199818,0,0,0,12.11,0.22,12.11199818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 17:30,15.67824,-0.29968,15.68110384,0.13824,0.04032,0.144,15.54,-0.34,15.54371899,12.5,0,12.5,0,0,0,12.5,0,12.5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 18:00,15.4992,-0.2694,15.50154112,0.1392,0.0406,0.145,15.36,-0.31,15.36312794,12.19,0,12.19,0,0,0,12.19,0,12.19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 18:30,14.75016,-0.20912,14.75164232,0.14016,0.04088,0.146,14.61,-0.25,14.61213879,11.63,0,11.63,0,0,0,11.63,0,11.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 19:00,14.00016,-0.23912,14.00220191,0.14016,0.04088,0.146,13.86,-0.28,13.86282799,11.01,0,11.01,0,0,0,11.01,0,11.01,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 19:30,13.3992,0.3506,13.40378607,0.1392,0.0406,0.145,13.26,0.31,13.26362319,10.27,0,10.27,0,0,0,10.27,0,10.27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 20:00,12.62824,0.37032,12.6336686,0.13824,0.04032,0.144,12.49,0.33,12.49435873,9.82,0,9.82,0,0,0,9.82,0,9.82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 20:30,12.08824,0.45032,12.09662492,0.13824,0.04032,0.144,11.95,0.41,11.9570314,9.42,0,9.42,0,0,0,9.42,0,9.42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 21:00,11.50728,0.54004,11.51994515,0.13728,0.04004,0.143,11.37,0.5,11.38098853,8.98,0,8.98,0,0,0,8.98,0,8.98,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 21:30,10.83728,0.65004,10.85675779,0.13728,0.04004,0.143,10.7,0.61,10.71737375,8.49,0,8.49,0,0,0,8.49,0,8.49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 22:00,10.21728,0.79004,10.24777897,0.13728,0.04004,0.143,10.08,0.75,10.10786328,8.12,0,8.12,0,0,0,8.12,0,8.12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 22:30,9.50016,0.92088,9.544687528,0.14016,0.04088,0.146,9.36,0.88,9.401276509,7.68,0,7.68,0,0,0,7.68,0,7.68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 23:00,8.79112,0.95116,8.842425923,0.14112,0.04116,0.147,8.65,0.91,8.697735337,7.18,0,7.18,0,0,0,7.18,0,7.18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
05/11/2020 23:30,8.34304,0.95172,8.397147575,0.14304,0.04172,0.149,8.2,0.91,8.250339387,6.7,0,6.7,0,0,0,6.7,0,6.7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 00:00,8.014,0.922,8.066863083,0.144,0.042,0.15,7.87,0.88,7.91904666,6.41,0,6.41,0,0,0,6.41,0,6.41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 00:30,8.014,0.922,8.066863083,0.144,0.042,0.15,7.87,0.88,7.91904666,6.52,0,6.52,0,0,0,6.52,0,6.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 01:00,8.24304,0.92172,8.294412348,0.14304,0.04172,0.149,8.1,0.88,8.147662241,7.12,0,7.12,0,0,0,7.12,0,7.12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 01:30,8.17304,0.95172,8.22826554,0.14304,0.04172,0.149,8.03,0.91,8.081398394,7.21,0,7.21,0,0,0,7.21,0,7.21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 02:00,7.94304,0.95172,7.999853461,0.14304,0.04172,0.149,7.8,0.91,7.852903921,7.07,0,7.07,0,0,0,7.07,0,7.07,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 02:30,7.874,0.952,7.931341627,0.144,0.042,0.15,7.73,0.91,7.783379729,6.95,0,6.95,0,0,0,6.95,0,6.95,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 03:00,7.814,0.952,7.871778706,0.144,0.042,0.15,7.67,0.91,7.723794404,6.85,0,6.85,0,0,0,6.85,0,6.85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 03:30,7.694,0.922,7.749046393,0.144,0.042,0.15,7.55,0.88,7.601111761,6.61,0,6.61,0,0,0,6.61,0,6.61,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 04:00,7.71496,0.90228,7.767542533,0.14496,0.04228,0.151,7.57,0.86,7.618694114,6.5,0,6.5,0,0,0,6.5,0,6.5,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 04:30,7.67496,0.90228,7.727814711,0.14496,0.04228,0.151,7.53,0.86,7.578951115,6.68,0,6.68,0,0,0,6.68,0,6.68,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 05:00,7.79496,0.86228,7.842507775,0.14496,0.04228,0.151,7.65,0.82,7.693822197,6.64,0,6.64,0,0,0,6.64,0,6.64,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 05:30,8.00496,0.82228,8.047082018,0.14496,0.04228,0.151,7.86,0.78,7.898607472,6.87,0,6.87,0,0,0,6.87,0,6.87,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 06:00,8.414,0.772,8.449341986,0.144,0.042,0.15,8.27,0.73,8.302156346,7.15,0,7.15,0,0,0,7.15,0,7.15,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 06:30,9.85112,0.52116,9.864895995,0.14112,0.04116,0.147,9.71,0.48,9.721856819,7.78384,0.00112,7.783840081,0.00384,0.00112,0.004,7.78,0,7.78,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 07:00,10.8392,0.3506,10.84486869,0.1392,0.0406,0.145,10.7,0.31,10.70448971,8.50384,0.00112,8.503840074,0.00384,0.00112,0.004,8.5,0,8.5,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 07:30,12.09728,-0.18996,12.09877135,0.13728,0.04004,0.143,11.96,-0.23,11.96221133,9.24,0,9.24,0,0,0,9.24,0,9.24,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 08:00,12.89536,-0.24052,12.89760285,0.13536,0.03948,0.141,12.76,-0.28,12.76307173,9.74,0.23,9.742715227,0,0,0,9.74,0.23,9.742715227,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 08:30,13.9192,-0.3694,13.92410087,0.1392,0.0406,0.145,13.78,-0.41,13.78609807,10.32,0.26,10.32327467,0,0,0,10.32,0.26,10.32327467,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 09:00,14.25824,-0.45968,14.26564803,0.13824,0.04032,0.144,14.12,-0.5,14.12884992,11.00384,0.33112,11.00882079,0.00384,0.00112,0.004,11,0.33,11.00494889,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 09:30,14.54208,-0.45856,14.54930816,0.14208,0.04144,0.148,14.4,-0.5,14.40867794,11.2948,0.3714,11.30090461,0.0048,0.0014,0.005,11.29,0.37,11.29606126,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 10:00,14.11304,-0.47828,14.12114194,0.14304,0.04172,0.149,13.97,-0.52,13.97967453,10.92864,0.33252,10.93369754,0.00864,0.00252,0.009,10.92,0.33,10.92498513,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 10:30,14.22208,-0.47856,14.23012928,0.14208,0.04144,0.148,14.08,-0.52,14.089599,10.9692,0.3856,10.9759754,0.0192,0.0056,0.02,10.95,0.38,10.95659162,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 11:00,14.014,-0.418,14.02023252,0.144,0.042,0.15,13.87,-0.46,13.87762588,10.76016,0.36588,10.76637875,0.02016,0.00588,0.021,10.74,0.36,10.74603183,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 11:30,13.91304,-0.38828,13.91845693,0.14304,0.04172,0.149,13.77,-0.43,13.77671223,10.73688,0.48784,10.74795702,0.02688,0.00784,0.028,10.71,0.48,10.72075091,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,0,0,0,0,0,0,0,0,0
06/11/2020 12:00,10.884,-0.198,10.88580084,0.144,0.042,0.15,10.74,-0.24,10.74268123,8.88552,0.54036,8.901935441,0.03552,0.01036,0.037,8.85,0.53,8.865855853,8.43432,-0.51124,8.449800009,0.06432,0.01876,0.067,8.37,-0.53,8.38676338,5.2,-0.43,5.217748557,0,0,0,5.2,-0.43,5.217748557
