Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/11/2020 12:30,5.38592,0.34256,5.396802905,0.14592,0.04256,0.152,5.24,0.3,5.248580761,5.81016,0.00588,5.810162975,0.02016,0.00588,0.021,5.79,0,5.79,8.39488,-0.50816,8.410245942,0.07488,0.02184,0.078,8.32,-0.53,8.336863919,4.9,-0.37,4.913949532,0,0,0,4.9,-0.37,4.913949532
06/11/2020 13:00,5.234,0.402,5.249415206,0.144,0.042,0.15,5.09,0.36,5.102714964,5.50896,0.31428,5.517917379,0.04896,0.01428,0.051,5.46,0.3,5.468235547,8.32136,-0.52752,8.3380639,0.11136,0.03248,0.116,8.21,-0.56,8.229076497,4.66,-0.37,4.674665763,0,0,0,4.66,-0.37,4.674665763
06/11/2020 13:30,5.23496,0.40228,5.250393833,0.14496,0.04228,0.151,5.09,0.36,5.102714964,5.49936,0.25148,5.505106956,0.03936,0.01148,0.041,5.46,0.24,5.46527218,7.98968,-0.39676,7.999525298,0.07968,0.02324,0.083,7.91,-0.42,7.921142594,4.71,-0.37,4.724510557,0,0,0,4.71,-0.37,4.724510557
06/11/2020 14:00,5.25016,0.44088,5.268638837,0.14016,0.04088,0.146,5.11,0.4,5.125631668,5.64608,0.30344,5.654228082,0.04608,0.01344,0.048,5.6,0.29,5.607503901,7.98992,-0.35544,7.997822154,0.04992,0.01456,0.052,7.94,-0.37,7.948616232,4.71,-0.31,4.720190674,0,0,0,4.71,-0.31,4.720190674
06/11/2020 14:30,5.22112,0.44116,5.239724821,0.14112,0.04116,0.147,5.08,0.4,5.095723697,5.7032,0.2826,5.710197282,0.0432,0.0126,0.045,5.66,0.27,5.66643627,8.11392,-0.44844,8.126302739,0.07392,0.02156,0.077,8.04,-0.47,8.053725846,4.71,-0.31,4.720190674,0,0,0,4.71,-0.31,4.720190674
06/11/2020 15:00,5.11112,0.44116,5.130123761,0.14112,0.04116,0.147,4.97,0.4,4.986070597,5.53744,0.28092,5.544561101,0.03744,0.01092,0.039,5.5,0.27,5.506623285,7.88656,-0.37892,7.895657604,0.10656,0.03108,0.111,7.78,-0.41,7.790795852,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
06/11/2020 15:30,5.11112,0.44116,5.130123761,0.14112,0.04116,0.147,4.97,0.4,4.986070597,5.56936,0.01148,5.569371832,0.03936,0.01148,0.041,5.53,0,5.53,7.54032,-0.28324,7.545637852,0.16032,0.04676,0.167,7.38,-0.33,7.387374364,4.52,-0.27,4.528056978,0,0,0,4.52,-0.27,4.528056978
06/11/2020 16:00,5.30112,0.44116,5.319445027,0.14112,0.04116,0.147,5.16,0.4,5.175480654,5.7148,0.0014,5.714800171,0.0048,0.0014,0.005,5.71,0,5.71,7.69704,-0.24128,7.700820787,0.16704,0.04872,0.174,7.53,-0.29,7.53558226,4.69,-0.31,4.700234037,0,0,0,4.69,-0.31,4.700234037
06/11/2020 16:30,5.63016,0.41088,5.645132771,0.14016,0.04088,0.146,5.49,0.37,5.502453998,6.1348,0.0014,6.13480016,0.0048,0.0014,0.005,6.13,0,6.13,7.73008,-0.23956,7.733791166,0.07008,0.02044,0.073,7.66,-0.26,7.664411262,4.72,-0.29,4.728900506,0,0,0,4.72,-0.29,4.728900506
06/11/2020 17:00,5.94824,0.37032,5.959756371,0.13824,0.04032,0.144,5.81,0.33,5.819364226,6.5348,0.0014,6.53480015,0.0048,0.0014,0.005,6.53,0,6.53,8.01616,-0.20612,8.01880955,0.11616,0.03388,0.121,7.9,-0.24,7.903644729,4.76,-0.23,4.765553483,0,0,0,4.76,-0.23,4.765553483
06/11/2020 17:30,6.21824,0.36032,6.228670741,0.13824,0.04032,0.144,6.08,0.32,6.088415229,6.93,0,6.93,0,0,0,6.93,0,6.93,8.12176,-0.15532,8.123245029,0.22176,0.06468,0.231,7.9,-0.22,7.903062697,4.9,-0.23,4.905394989,0,0,0,4.9,-0.23,4.905394989
06/11/2020 18:00,6.1592,0.4006,6.172213946,0.1392,0.0406,0.145,6.02,0.36,6.030754513,6.8192,0.0056,6.819202299,0.0192,0.0056,0.02,6.8,0,6.8,8.04728,-0.14496,8.048585515,0.25728,0.07504,0.268,7.79,-0.22,7.793105928,4.82,-0.23,4.825484432,0,0,0,4.82,-0.23,4.825484432
06/11/2020 18:30,5.8092,0.4706,5.828230349,0.1392,0.0406,0.145,5.67,0.43,5.686281738,6.56248,0.00364,6.562481009,0.01248,0.00364,0.013,6.55,0,6.55,7.65328,0.06804,7.653582442,0.23328,0.06804,0.243,7.42,0,7.42,4.61,-0.23,4.615733961,0,0,0,4.61,-0.23,4.615733961
06/11/2020 19:00,5.6992,0.4406,5.716205822,0.1392,0.0406,0.145,5.56,0.4,5.57436992,6.17096,0.00028,6.170960006,0.00096,0.00028,0.001,6.17,0,6.17,7.43208,0.11144,7.432915444,0.38208,0.11144,0.398,7.05,0,7.05,4.45,-0.23,4.455939856,0,0,0,4.45,-0.23,4.455939856
06/11/2020 19:30,5.51016,0.48088,5.53110376,0.14016,0.04088,0.146,5.37,0.44,5.387995917,5.76672,0.00196,5.766720333,0.00672,0.00196,0.007,5.76,0,5.76,7.0296,0.3678,7.039215368,0.3696,0.1078,0.385,6.66,0.26,6.665073143,4.2,-0.29,4.21,0,0,0,4.2,-0.29,4.21
06/11/2020 20:00,5.22112,0.50116,5.245117291,0.14112,0.04116,0.147,5.08,0.46,5.100784253,5.55,0,5.55,0,0,0,5.55,0,5.55,6.60248,0.32864,6.610654007,0.13248,0.03864,0.138,6.47,0.29,6.476495966,4.1,-0.24,4.107018383,0,0,0,4.1,-0.24,4.107018383
06/11/2020 20:30,4.84208,0.56144,4.874520859,0.14208,0.04144,0.148,4.7,0.52,4.728678462,5.1196,0.0028,5.119600766,0.0096,0.0028,0.01,5.11,0,5.11,6.382,0.331,6.39057783,0.072,0.021,0.075,6.31,0.31,6.317610308,3.95,-0.32,3.962940827,0,0,0,3.95,-0.32,3.962940827
06/11/2020 21:00,4.65304,0.58172,4.689262138,0.14304,0.04172,0.149,4.51,0.54,4.542213117,4.81208,0.00644,4.812084309,0.02208,0.00644,0.023,4.79,0,4.79,6.09696,0.35828,6.107477859,0.09696,0.02828,0.101,6,0.33,6.009068147,3.82,0,3.82,0,0,0,3.82,0,3.82
06/11/2020 21:30,4.43304,0.58172,4.471044822,0.14304,0.04172,0.149,4.29,0.54,4.323852449,4.6688,0.0084,4.668807557,0.0288,0.0084,0.03,4.64,0,4.64,5.86232,0.36276,5.873533059,0.11232,0.03276,0.117,5.75,0.33,5.75946178,3.69,0.23,3.697161073,0,0,0,3.69,0.23,3.697161073
06/11/2020 22:00,4.264,0.612,4.30769544,0.144,0.042,0.15,4.12,0.57,4.15924272,4.36784,0.00812,4.367847548,0.02784,0.00812,0.029,4.34,0,4.34,5.60168,0.44424,5.619267568,0.15168,0.04424,0.158,5.45,0.4,5.464659184,3.54,0.25,3.548816704,0,0,0,3.54,0.25,3.548816704
06/11/2020 22:30,4.054,0.612,4.099934146,0.144,0.042,0.15,3.91,0.57,3.95132889,4.17632,0.00476,4.176322713,0.01632,0.00476,0.017,4.16,0,4.16,5.36744,0.49592,5.390301364,0.15744,0.04592,0.164,5.21,0.45,5.229397671,3.4,0.25,3.409178787,0,0,0,3.4,0.25,3.409178787
06/11/2020 23:00,3.80592,0.63256,3.858128977,0.14592,0.04256,0.152,3.66,0.59,3.707249654,3.8992,0.0056,3.899204021,0.0192,0.0056,0.02,3.88,0,3.88,5.10872,0.47296,5.130566362,0.07872,0.02296,0.082,5.03,0.45,5.050089108,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
06/11/2020 23:30,3.554,0.632,3.609756224,0.144,0.042,0.15,3.41,0.59,3.460664676,3.5996,0.0028,3.599601089,0.0096,0.0028,0.01,3.59,0,3.59,4.86544,0.47492,4.888563736,0.08544,0.02492,0.089,4.78,0.45,4.801135282,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
07/11/2020 00:00,3.37304,0.66172,3.437335043,0.14304,0.04172,0.149,3.23,0.62,3.288966403,3.38096,0.00028,3.380960012,0.00096,0.00028,0.001,3.38,0,3.38,4.5808,0.5394,4.612448482,0.1008,0.0294,0.105,4.48,0.51,4.508935573,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
07/11/2020 00:30,3.424,0.662,3.48740878,0.144,0.042,0.15,3.28,0.62,3.338083282,3.53,0,3.53,0,0,0,3.53,0,3.53,4.6488,0.5534,4.681622902,0.1488,0.0434,0.155,4.5,0.51,4.52880779,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
07/11/2020 01:00,3.59304,0.61172,3.644741116,0.14304,0.04172,0.149,3.45,0.57,3.496769938,4.01096,0.00028,4.01096001,0.00096,0.00028,0.001,4.01,0,4.01,4.6784,0.5162,4.706791795,0.1584,0.0462,0.165,4.52,0.47,4.544370143,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
07/11/2020 01:30,3.59304,0.63172,3.648151121,0.14304,0.04172,0.149,3.45,0.59,3.500085713,4.04,0,4.04,0,0,0,4.04,0,4.04,4.66976,0.51368,4.697927799,0.14976,0.04368,0.156,4.52,0.47,4.544370143,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
07/11/2020 02:00,3.514,0.592,3.563517925,0.144,0.042,0.15,3.37,0.55,3.414586359,3.97,0,3.97,0,0,0,3.97,0,3.97,4.58376,0.52068,4.613237843,0.17376,0.05068,0.181,4.41,0.47,4.434974634,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
07/11/2020 02:30,3.51496,0.59228,3.564511103,0.14496,0.04228,0.151,3.37,0.55,3.414586359,3.97384,0.00112,3.973840158,0.00384,0.00112,0.004,3.97,0,3.97,4.59048,0.52264,4.620136275,0.18048,0.05264,0.188,4.41,0.47,4.434974634,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
07/11/2020 03:00,3.35496,0.59228,3.406839033,0.14496,0.04228,0.151,3.21,0.55,3.256777548,3.89,0,3.89,0,0,0,3.89,0,3.89,4.53672,0.50696,4.564957481,0.12672,0.03696,0.132,4.41,0.47,4.434974634,2.93,0.26,2.941513216,0,0,0,2.93,0.26,2.941513216
07/11/2020 03:30,3.24496,0.57228,3.295037147,0.14496,0.04228,0.151,3.1,0.53,3.144980127,3.71,0,3.71,0,0,0,3.71,0,3.71,4.5044,0.4692,4.528771136,0.1344,0.0392,0.14,4.37,0.43,4.391104645,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
07/11/2020 04:00,3.12592,0.59256,3.181588157,0.14592,0.04256,0.152,2.98,0.55,3.030330015,3.56,0,3.56,0,0,0,3.56,0,3.56,4.49824,0.47032,4.522760661,0.13824,0.04032,0.144,4.36,0.43,4.381152816,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
07/11/2020 04:30,3.13592,0.59256,3.191413731,0.14592,0.04256,0.152,2.99,0.55,3.040164469,3.5,0,3.5,0,0,0,3.5,0,3.5,4.5192,0.4606,4.542611694,0.1392,0.0406,0.145,4.38,0.42,4.400090908,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
07/11/2020 05:00,3.16688,0.59284,3.221892022,0.14688,0.04284,0.153,3.02,0.55,3.06967425,3.43,0,3.43,0,0,0,3.43,0,3.43,4.61232,0.43276,4.632577792,0.11232,0.03276,0.117,4.5,0.4,4.517742799,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
07/11/2020 05:30,3.12592,0.59256,3.181588157,0.14592,0.04256,0.152,2.98,0.55,3.030330015,3.56,0,3.56,0,0,0,3.56,0,3.56,4.6364,0.4252,4.655856527,0.0864,0.0252,0.09,4.55,0.4,4.567548577,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
07/11/2020 06:00,3.20496,0.57228,3.255652469,0.14496,0.04228,0.151,3.06,0.53,3.105559531,3.61,0,3.61,0,0,0,3.61,0,3.61,4.83256,0.39408,4.848601365,0.08256,0.02408,0.086,4.75,0.37,4.764388733,2.85,0.25,2.8609439,0,0,0,2.85,0.25,2.8609439
07/11/2020 06:30,3.51304,0.52172,3.551568921,0.14304,0.04172,0.149,3.37,0.48,3.404012338,3.9,0,3.9,0,0,0,3.9,0,3.9,5.13296,0.33128,5.143639256,0.07296,0.02128,0.076,5.06,0.31,5.069487154,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
07/11/2020 07:00,3.51208,0.52144,3.550578206,0.14208,0.04144,0.148,3.37,0.48,3.404012338,4,0,4,0,0,0,4,0,4,5.39232,0.30276,5.400812772,0.11232,0.03276,0.117,5.28,0.27,5.286898902,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
07/11/2020 07:30,3.62208,0.56144,3.665334691,0.14208,0.04144,0.148,3.48,0.52,3.518636099,4.23096,0.00028,4.230960009,0.00096,0.00028,0.001,4.23,0,4.23,5.65496,0.29228,5.662508296,0.14496,0.04228,0.151,5.51,0.25,5.51566859,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
07/11/2020 08:00,3.85112,0.56116,3.891789537,0.14112,0.04116,0.147,3.71,0.52,3.746264806,4.27192,0.00056,4.271920037,0.00192,0.00056,0.002,4.27,0,4.27,5.79816,0.26988,5.804437492,0.06816,0.01988,0.071,5.73,0.25,5.735451159,3.5,0,3.5,0,0,0,3.5,0,3.5
07/11/2020 08:30,4.1192,0.5306,4.153233078,0.1392,0.0406,0.145,3.98,0.49,4.010049875,4.52,0,4.52,0,0,0,4.52,0,4.52,6.01184,0.23512,6.016435955,0.05184,0.01512,0.054,5.96,0.22,5.96405902,3.7,-0.22,3.70653477,0,0,0,3.7,-0.22,3.70653477
07/11/2020 09:00,4.46728,0.50004,4.495178595,0.13728,0.04004,0.143,4.33,0.46,4.354365625,4.85,0,4.85,0,0,0,4.85,0,4.85,6.26096,0.22028,6.264833869,0.00096,0.00028,0.001,6.26,0.22,6.263864622,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
07/11/2020 09:30,4.74632,0.49976,4.772558391,0.13632,0.03976,0.142,4.61,0.46,4.632893264,5.13,0,5.13,0,0,0,5.13,0,5.13,6.42592,0.24756,6.430686884,0.02592,0.00756,0.027,6.4,0.24,6.404498419,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
07/11/2020 10:00,4.89632,0.45976,4.917858152,0.13632,0.03976,0.142,4.76,0.42,4.778493486,5.2248,0.0014,5.224800188,0.0048,0.0014,0.005,5.22,0,5.22,6.53448,0.02464,6.534526456,0.08448,0.02464,0.088,6.45,0,6.45,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
07/11/2020 10:30,5.05536,0.42948,5.073570518,0.13536,0.03948,0.141,4.92,0.39,4.935433112,5.41192,0.00056,5.411920029,0.00192,0.00056,0.002,5.41,0,5.41,6.52856,0.01708,6.528582342,0.05856,0.01708,0.061,6.47,0,6.47,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
07/11/2020 11:00,5.17632,0.37976,5.190231825,0.13632,0.03976,0.142,5.04,0.34,5.051455236,5.41768,0.00224,5.417680463,0.00768,0.00224,0.008,5.41,0,5.41,6.47512,0.28316,6.481308402,0.04512,0.01316,0.047,6.43,0.27,6.435666244,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
07/11/2020 11:30,5.26632,0.40976,5.282237178,0.13632,0.03976,0.142,5.13,0.37,5.143325772,5.33576,0.00168,5.335760264,0.00576,0.00168,0.006,5.33,0,5.33,6.29816,0.28988,6.3048275,0.06816,0.01988,0.071,6.23,0.27,6.235847978,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
07/11/2020 12:00,5.23728,0.41004,5.253307016,0.13728,0.04004,0.143,5.1,0.37,5.113403954,5.26248,0.00364,5.262481259,0.01248,0.00364,0.013,5.25,0,5.25,6.20888,0.29884,6.216067583,0.09888,0.02884,0.103,6.11,0.27,6.115962721,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
07/11/2020 12:30,5.29728,0.41004,5.313126029,0.13728,0.04004,0.143,5.16,0.37,5.173248496,5.26248,0.00364,5.262481259,0.01248,0.00364,0.013,5.25,0,5.25,6.21928,0.29604,6.22632182,0.08928,0.02604,0.093,6.13,0.27,6.135943285,5.46776,0.18768,5.470980095,1.39776,0.40768,1.456,4.07,-0.22,4.075941609
07/11/2020 13:00,5.09728,0.44004,5.116238716,0.13728,0.04004,0.143,4.96,0.4,4.976102893,5.11152,0.00336,5.111521104,0.01152,0.00336,0.012,5.1,0,5.1,6.08888,0.29884,6.096209068,0.09888,0.02884,0.103,5.99,0.27,5.996082054,7.20856,0.70708,7.243155348,3.17856,0.92708,3.311,4.03,-0.22,4.036000496
07/11/2020 13:30,5.06728,0.44004,5.086350538,0.13728,0.04004,0.143,4.93,0.4,4.946200562,5.12384,0.00112,5.123840122,0.00384,0.00112,0.004,5.12,0,5.12,6.13624,0.31932,6.144542831,0.06624,0.01932,0.069,6.07,0.3,6.077408987,4.464,-0.108,4.46530626,0.384,0.112,0.4,4.08,-0.22,4.085927067
07/11/2020 14:00,5.03824,0.44032,5.057444414,0.13824,0.04032,0.144,4.9,0.4,4.916299421,5.12192,0.00056,5.121920031,0.00192,0.00056,0.002,5.12,0,5.12,6.08104,0.24072,6.085802626,0.07104,0.02072,0.074,6.01,0.22,6.014025274,4.02,-0.22,4.0260154,0,0,0,4.02,-0.22,4.0260154
07/11/2020 14:30,4.8892,0.4706,4.911796107,0.1392,0.0406,0.145,4.75,0.43,4.769423445,4.98192,0.00056,4.981920031,0.00192,0.00056,0.002,4.98,0,4.98,5.91328,0.36304,5.92441376,0.11328,0.03304,0.118,5.8,0.33,5.809380346,3.63,0,3.63,0,0,0,3.63,0,3.63
07/11/2020 15:00,4.88824,0.47032,4.9108137,0.13824,0.04032,0.144,4.75,0.43,4.769423445,4.98768,0.00224,4.987680503,0.00768,0.00224,0.008,4.98,0,4.98,5.8624,0.3482,5.872731647,0.0624,0.0182,0.065,5.8,0.33,5.809380346,3.54,0,3.54,0,0,0,3.54,0,3.54
07/11/2020 15:30,4.9292,0.4706,4.951613575,0.1392,0.0406,0.145,4.79,0.43,4.809261898,5.06096,0.00028,5.060960008,0.00096,0.00028,0.001,5.06,0,5.06,6.08008,0.37044,6.091354414,0.07008,0.02044,0.073,6.01,0.35,6.020182721,3.71,0,3.71,0,0,0,3.71,0,3.71
07/11/2020 16:00,4.9092,0.4906,4.933653109,0.1392,0.0406,0.145,4.77,0.45,4.791179396,5.14,0,5.14,0,0,0,5.14,0,5.14,5.92488,0.40184,5.938491256,0.07488,0.02184,0.078,5.85,0.38,5.862328889,3.73,0,3.73,0,0,0,3.73,0,3.73
07/11/2020 16:30,5.16632,0.48976,5.189482363,0.13632,0.03976,0.142,5.03,0.45,5.050089108,5.46,0,5.46,0,0,0,5.46,0,5.46,6.35656,0.39108,6.368579009,0.10656,0.03108,0.111,6.25,0.36,6.260359415,3.85,0,3.85,0,0,0,3.85,0,3.85
07/11/2020 17:00,5.63632,0.46976,5.655862233,0.13632,0.03976,0.142,5.5,0.43,5.516783483,6.03096,0.00028,6.030960006,0.00096,0.00028,0.001,6.03,0,6.03,6.9544,0.3792,6.964730576,0.1344,0.0392,0.14,6.82,0.34,6.828469814,4.16,0.22,4.165813246,0,0,0,4.16,0.22,4.165813246
07/11/2020 17:30,5.91632,0.43976,5.932641166,0.13632,0.03976,0.142,5.78,0.4,5.793824298,6.54192,0.00056,6.541920024,0.00192,0.00056,0.002,6.54,0,6.54,7.46248,0.31864,7.469279698,0.13248,0.03864,0.138,7.33,0.28,7.335345936,4.39,0.22,4.395509072,0,0,0,4.39,0.22,4.395509072
07/11/2020 18:00,5.85632,0.43976,5.872807914,0.13632,0.03976,0.142,5.72,0.4,5.733968957,6.52648,0.37064,6.536995885,0.03648,0.01064,0.038,6.49,0.36,6.499976923,7.35456,0.04508,7.354698158,0.15456,0.04508,0.161,7.2,0,7.2,4.31,0,4.31,0,0,0,4.31,0,4.31
07/11/2020 18:30,5.71632,0.45976,5.734779298,0.13632,0.03976,0.142,5.58,0.42,5.595784127,6.2436,0.3998,6.256387216,0.0336,0.0098,0.035,6.21,0.39,6.222234325,7.2924,0.3082,7.29890985,0.3024,0.0882,0.315,6.99,0.22,6.993461232,4.07,0,4.07,0,0,0,4.07,0,4.07
07/11/2020 19:00,5.4892,0.4906,5.511080203,0.1392,0.0406,0.145,5.35,0.45,5.368891878,5.8832,0.2326,5.887796277,0.0432,0.0126,0.045,5.84,0.22,5.844142367,6.98208,0.37144,6.991953146,0.38208,0.11144,0.398,6.6,0.26,6.605119227,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
07/11/2020 19:30,5.26112,0.52116,5.286869717,0.14112,0.04116,0.147,5.12,0.48,5.142450778,5.52128,0.01204,5.521293128,0.04128,0.01204,0.043,5.48,0,5.48,6.67624,0.34932,6.685372465,0.30624,0.08932,0.319,6.37,0.26,6.375303914,3.73,0.26,3.739050682,0,0,0,3.73,0.26,3.739050682
07/11/2020 20:00,5.01112,0.54116,5.040255728,0.14112,0.04116,0.147,4.87,0.5,4.895600065,5.11088,0.01484,5.110901545,0.05088,0.01484,0.053,5.06,0,5.06,6.33424,0.45832,6.350799446,0.23424,0.06832,0.244,6.1,0.39,6.112454499,3.63,0.26,3.639299383,0,0,0,3.63,0.26,3.639299383
07/11/2020 20:30,4.78112,0.57116,4.815114973,0.14112,0.04116,0.147,4.64,0.53,4.670171303,4.8832,0.0126,4.883216256,0.0432,0.0126,0.045,4.84,0,4.84,6.04232,0.50776,6.063617006,0.23232,0.06776,0.242,5.81,0.44,5.826637109,3.49,0.26,3.499671413,0,0,0,3.49,0.26,3.499671413
07/11/2020 21:00,4.57112,0.57116,4.606664932,0.14112,0.04116,0.147,4.43,0.53,4.461591644,4.6984,0.0112,4.698413349,0.0384,0.0112,0.04,4.66,0,4.66,5.90152,0.51336,5.923805939,0.25152,0.07336,0.262,5.65,0.44,5.667106846,3.4,0.26,3.409926685,0,0,0,3.4,0.26,3.409926685
07/11/2020 21:30,4.26112,0.61116,4.304725334,0.14112,0.04116,0.147,4.12,0.57,4.15924272,4.5144,0.0042,4.514401954,0.0144,0.0042,0.015,4.5,0,4.5,5.59464,0.52552,5.619267568,0.22464,0.06552,0.234,5.37,0.46,5.389666038,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
07/11/2020 22:00,4.20304,0.61172,4.247322286,0.14304,0.04172,0.149,4.06,0.57,4.099817069,4.34016,0.00588,4.340163983,0.02016,0.00588,0.021,4.32,0,4.32,5.42312,0.52216,5.448199849,0.21312,0.06216,0.222,5.21,0.46,5.23026768,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
07/11/2020 22:30,4.02496,0.61228,4.071263907,0.14496,0.04228,0.151,3.88,0.57,3.921645063,4.06384,0.00112,4.063840154,0.00384,0.00112,0.004,4.06,0,4.06,5.234,0.577,5.265708404,0.264,0.077,0.275,4.97,0.5,4.995087587,3.15,0.25,3.159905062,0,0,0,3.15,0.25,3.159905062
07/11/2020 23:00,3.80496,0.64228,3.858787919,0.14496,0.04228,0.151,3.66,0.6,3.708854271,3.85248,0.00364,3.85248172,0.01248,0.00364,0.013,3.84,0,3.84,4.97496,0.54228,5.0044275,0.14496,0.04228,0.151,4.83,0.5,4.855810952,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
07/11/2020 23:30,3.62496,0.64228,3.681420731,0.14496,0.04228,0.151,3.48,0.6,3.531345353,3.56192,0.00056,3.561920044,0.00192,0.00056,0.002,3.56,0,3.56,4.75624,0.58932,4.792610666,0.30624,0.08932,0.319,4.45,0.5,4.478001787,2.9,0.23,2.909106392,0,0,0,2.9,0.23,2.909106392
08/11/2020 00:00,3.40592,0.64256,3.466002654,0.14592,0.04256,0.152,3.26,0.6,3.314754893,3.30384,0.00112,3.30384019,0.00384,0.00112,0.004,3.3,0,3.3,4.52328,0.58804,4.561343333,0.23328,0.06804,0.243,4.29,0.52,4.321400236,2.79,0.26,2.802088507,0,0,0,2.79,0.26,2.802088507
08/11/2020 00:30,3.38208,0.64144,3.442369881,0.14208,0.04144,0.148,3.24,0.6,3.295087252,3.42192,0.00056,3.421920046,0.00192,0.00056,0.002,3.42,0,3.42,4.50888,0.60384,4.549134159,0.21888,0.06384,0.228,4.29,0.54,4.323852449,2.79,0.26,2.802088507,0,0,0,2.79,0.26,2.802088507
08/11/2020 01:00,3.57208,0.60144,3.622359121,0.14208,0.04144,0.148,3.43,0.56,3.475413644,3.85192,0.00056,3.851920041,0.00192,0.00056,0.002,3.85,0,3.85,4.50104,0.57572,4.537710282,0.19104,0.05572,0.199,4.31,0.52,4.341255579,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
08/11/2020 01:30,3.57112,0.60116,3.621365958,0.14112,0.04116,0.147,3.43,0.56,3.475413644,3.91304,0.00672,3.91304577,0.02304,0.00672,0.024,3.89,0,3.89,4.5308,0.5844,4.568333613,0.2208,0.0644,0.23,4.31,0.52,4.341255579,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
08/11/2020 02:00,3.48304,0.60172,3.534633588,0.14304,0.04172,0.149,3.34,0.56,3.386620735,3.8088,0.0084,3.808809263,0.0288,0.0084,0.03,3.78,0,3.78,4.42544,0.59492,4.465249041,0.32544,0.09492,0.339,4.1,0.5,4.130375286,2.84,0.24,2.850122804,0,0,0,2.84,0.24,2.850122804
08/11/2020 02:30,3.434,0.602,3.486367737,0.144,0.042,0.15,3.29,0.56,3.337319283,3.79728,0.00504,3.797283345,0.01728,0.00504,0.018,3.78,0,3.78,4.49568,0.55124,4.529349203,0.17568,0.05124,0.183,4.32,0.5,4.348838926,2.79,0.26,2.802088507,0,0,0,2.79,0.26,2.802088507
08/11/2020 03:00,3.34496,0.59228,3.396991757,0.14496,0.04228,0.151,3.2,0.55,3.246921619,3.70344,0.00392,3.703442075,0.01344,0.00392,0.014,3.69,0,3.69,4.402,0.556,4.436974194,0.192,0.056,0.2,4.21,0.5,4.239587244,2.79,0.26,2.802088507,0,0,0,2.79,0.26,2.802088507
08/11/2020 03:30,3.20496,0.59228,3.259227547,0.14496,0.04228,0.151,3.06,0.55,3.10903522,3.58768,0.00224,3.587680699,0.00768,0.00224,0.008,3.58,0,3.58,4.39568,0.51624,4.425890464,0.05568,0.01624,0.058,4.34,0.5,4.368706903,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
08/11/2020 04:00,3.11496,0.59228,3.170768267,0.14496,0.04228,0.151,2.97,0.55,3.020496648,3.40864,0.00252,3.408640932,0.00864,0.00252,0.009,3.4,0,3.4,4.33456,0.52508,4.366247748,0.15456,0.04508,0.161,4.18,0.48,4.207469548,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
08/11/2020 04:30,3.05592,0.61256,3.11670929,0.14592,0.04256,0.152,2.91,0.57,2.96529931,3.24152,0.00336,3.241521741,0.01152,0.00336,0.012,3.23,0,3.23,4.26936,0.54648,4.304192747,0.15936,0.04648,0.166,4.11,0.5,4.140301921,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
08/11/2020 05:00,3.05592,0.61256,3.11670929,0.14592,0.04256,0.152,2.91,0.57,2.96529931,3.26576,0.00168,3.265760432,0.00576,0.00168,0.006,3.26,0,3.26,4.27728,0.51004,4.307582269,0.13728,0.04004,0.143,4.14,0.47,4.166593333,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
08/11/2020 05:30,3.05592,0.58256,3.110952137,0.14592,0.04256,0.152,2.91,0.54,2.959679037,3.26288,0.00084,3.262880108,0.00288,0.00084,0.003,3.26,0,3.26,4.302,0.491,4.329928983,0.072,0.021,0.075,4.23,0.47,4.256031015,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
08/11/2020 06:00,3.09496,0.56228,3.145621751,0.14496,0.04228,0.151,2.95,0.52,2.995479928,3.34576,0.00168,3.345760422,0.00576,0.00168,0.006,3.34,0,3.34,4.46968,0.46324,4.493621101,0.07968,0.02324,0.083,4.39,0.44,4.411995014,2.62,0.24,2.630969403,0,0,0,2.62,0.24,2.630969403
08/11/2020 06:30,3.17304,0.56172,3.222376794,0.14304,0.04172,0.149,3.03,0.52,3.074296668,3.5048,0.0014,3.50480028,0.0048,0.0014,0.005,3.5,0,3.5,4.79768,0.43224,4.817111666,0.24768,0.07224,0.258,4.55,0.36,4.564219539,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
08/11/2020 07:00,3.29304,0.54172,3.337300256,0.14304,0.04172,0.149,3.15,0.5,3.189435687,3.65864,0.00252,3.658640868,0.00864,0.00252,0.009,3.65,0,3.65,5.06368,0.39524,5.07908159,0.22368,0.06524,0.233,4.84,0.33,4.851236956,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
08/11/2020 07:30,3.29304,0.57172,3.342301034,0.14304,0.04172,0.149,3.15,0.53,3.194276131,3.72768,0.00224,3.727680673,0.00768,0.00224,0.008,3.72,0,3.72,5.14344,0.36892,5.156653663,0.13344,0.03892,0.139,5.01,0.33,5.020856501,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
08/11/2020 08:00,3.35208,0.59144,3.403856871,0.14208,0.04144,0.148,3.21,0.55,3.256777548,3.81192,0.00056,3.811920041,0.00192,0.00056,0.002,3.81,0,3.81,5.26664,0.38152,5.280440739,0.17664,0.05152,0.184,5.09,0.33,5.100686228,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
08/11/2020 08:30,3.55112,0.59116,3.599989361,0.14112,0.04116,0.147,3.41,0.55,3.454070063,3.94576,0.00168,3.945760358,0.00576,0.00168,0.006,3.94,0,3.94,5.3932,0.3376,5.403756101,0.1632,0.0476,0.17,5.23,0.29,5.238033982,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
08/11/2020 09:00,3.8992,0.5606,3.939293465,0.1392,0.0406,0.145,3.76,0.52,3.795787138,4.21096,0.00028,4.210960009,0.00096,0.00028,0.001,4.21,0,4.21,5.65056,0.32808,5.660076395,0.13056,0.03808,0.136,5.52,0.29,5.527612505,3.45,0,3.45,0,0,0,3.45,0,3.45
08/11/2020 09:30,4.24728,0.56004,4.284043907,0.13728,0.04004,0.143,4.11,0.52,4.142764777,4.61096,0.00028,4.610960009,0.00096,0.00028,0.001,4.61,0,4.61,5.87024,0.31632,5.878756331,0.09024,0.02632,0.094,5.78,0.29,5.787270514,3.63,0,3.63,0,0,0,3.63,0,3.63
08/11/2020 10:00,4.53824,0.53032,4.569120441,0.13824,0.04032,0.144,4.4,0.49,4.427200018,4.88,0,4.88,0,0,0,4.88,0,4.88,6.17072,0.31896,6.178957906,0.03072,0.00896,0.032,6.14,0.31,6.147820752,3.73,0,3.73,0,0,0,3.73,0,3.73
08/11/2020 10:30,4.7192,0.5106,4.746742146,0.1392,0.0406,0.145,4.58,0.47,4.604052563,4.98288,0.00084,4.982880071,0.00288,0.00084,0.003,4.98,0,4.98,6.244,0.297,6.25105951,0.024,0.007,0.025,6.22,0.29,6.22675678,3.85,0,3.85,0,0,0,3.85,0,3.85
08/11/2020 11:00,4.91824,0.47032,4.940676634,0.13824,0.04032,0.144,4.78,0.43,4.799302033,5.03672,0.00196,5.036720381,0.00672,0.00196,0.007,5.03,0,5.03,6.35816,0.28988,6.364764646,0.06816,0.01988,0.071,6.29,0.27,6.295792246,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
08/11/2020 11:30,4.93824,0.49032,4.962522343,0.13824,0.04032,0.144,4.8,0.45,4.821047604,5.05384,0.00112,5.053840124,0.00384,0.00112,0.004,5.05,0,5.05,6.32552,0.28036,6.331730016,0.03552,0.01036,0.037,6.29,0.27,6.295792246,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
08/11/2020 12:00,5.13728,0.46004,5.157837008,0.13728,0.04004,0.143,5,0.42,5.017608992,5.34384,0.00112,5.343840117,0.00384,0.00112,0.004,5.34,0,5.34,6.42608,0.28344,6.432327915,0.04608,0.01344,0.048,6.38,0.27,6.38571061,3.99,0,3.99,0,0,0,3.99,0,3.99
08/11/2020 12:30,5.22632,0.45976,5.246503598,0.13632,0.03976,0.142,5.09,0.42,5.107298699,5.48384,0.00112,5.483840114,0.00384,0.00112,0.004,5.48,0,5.48,6.5184,0.3112,6.525824392,0.0384,0.0112,0.04,6.48,0.3,6.486940727,4.04,0,4.04,0,0,0,4.04,0,4.04
08/11/2020 13:00,5.24632,0.45976,5.266426948,0.13632,0.03976,0.142,5.11,0.42,5.127231222,5.48768,0.00224,5.487680457,0.00768,0.00224,0.008,5.48,0,5.48,6.49896,0.31428,6.506554618,0.04896,0.01428,0.051,6.45,0.3,6.456972975,4.08,0,4.08,0,0,0,4.08,0,4.08
08/11/2020 13:30,5.18728,0.48004,5.209444519,0.13728,0.04004,0.143,5.05,0.44,5.069132076,5.37152,0.00336,5.371521051,0.01152,0.00336,0.012,5.36,0,5.36,6.35608,0.35344,6.365899214,0.04608,0.01344,0.048,6.31,0.34,6.319153424,4.08,0,4.08,0,0,0,4.08,0,4.08
08/11/2020 14:00,5.23824,0.48032,5.260215357,0.13824,0.04032,0.144,5.1,0.44,5.118945204,5.31576,0.00168,5.315760265,0.00576,0.00168,0.006,5.31,0,5.31,6.37456,0.31008,6.38209721,0.03456,0.01008,0.036,6.34,0.3,6.347093823,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
08/11/2020 14:30,5.2892,0.4806,5.310989832,0.1392,0.0406,0.145,5.15,0.44,5.168761941,5.39,0,5.39,0,0,0,5.39,0,5.39,6.37168,0.26924,6.37736593,0.03168,0.00924,0.033,6.34,0.26,6.345328991,3.94,0,3.94,0,0,0,3.94,0,3.94
08/11/2020 15:00,5.3092,0.4806,5.330908084,0.1392,0.0406,0.145,5.17,0.44,5.188689623,5.53,0,5.53,0,0,0,5.53,0,5.53,6.40264,0.26952,6.40831023,0.03264,0.00952,0.034,6.37,0.26,6.375303914,3.88,0,3.88,0,0,0,3.88,0,3.88
08/11/2020 15:30,5.4092,0.4806,5.430508356,0.1392,0.0406,0.145,5.27,0.44,5.288336222,5.58,0,5.58,0,0,0,5.58,0,5.58,6.49496,0.26728,6.500457215,0.02496,0.00728,0.026,6.47,0.26,6.475222004,3.88,0,3.88,0,0,0,3.88,0,3.88
08/11/2020 16:00,5.49728,0.48004,5.518199507,0.13728,0.04004,0.143,5.36,0.44,5.378029379,5.73,0,5.73,0,0,0,5.73,0,5.73,6.64304,0.29672,6.64966339,0.02304,0.00672,0.024,6.62,0.29,6.626348919,3.96,0,3.96,0,0,0,3.96,0,3.96
08/11/2020 16:30,5.74632,0.47976,5.766312791,0.13632,0.03976,0.142,5.61,0.44,5.627228447,6.06,0,6.06,0,0,0,6.06,0,6.06,6.84728,0.29504,6.853633489,0.01728,0.00504,0.018,6.83,0.29,6.836153889,4.04,0,4.04,0,0,0,4.04,0,4.04
08/11/2020 17:00,5.95728,0.39004,5.970034858,0.13728,0.04004,0.143,5.82,0.35,5.830514557,6.51,0,6.51,0,0,0,6.51,0,6.51,7.46248,0.00364,7.462480888,0.01248,0.00364,0.013,7.45,0,7.45,4.28,0,4.28,0,0,0,4.28,0,4.28
08/11/2020 17:30,6.05824,0.36032,6.06894574,0.13824,0.04032,0.144,5.92,0.32,5.92864234,6.64,0,6.64,0,0,0,6.64,0,6.64,7.52672,0.00196,7.526720255,0.00672,0.00196,0.007,7.52,0,7.52,4.21,0,4.21,0,0,0,4.21,0,4.21
08/11/2020 18:00,5.95016,0.43088,5.965740658,0.14016,0.04088,0.146,5.81,0.39,5.823074789,6.55,0,6.55,0,0,0,6.55,0,6.55,7.50056,0.00308,7.500560632,0.01056,0.00308,0.011,7.49,0,7.49,4.12,0,4.12,0,0,0,4.12,0,4.12
08/11/2020 18:30,5.60016,0.48088,5.620768417,0.14016,0.04088,0.146,5.46,0.44,5.477700247,6.11,0,6.11,0,0,0,6.11,0,6.11,7.13152,0.28336,7.137147217,0.01152,0.00336,0.012,7.12,0.28,7.125503491,4.08,0,4.08,0,0,0,4.08,0,4.08
08/11/2020 19:00,5.3492,0.4806,5.37074641,0.1392,0.0406,0.145,5.21,0.44,5.228546643,5.81,0,5.81,0,0,0,5.81,0,5.81,6.71,0.28,6.715839486,0,0,0,6.71,0.28,6.715839486,3.91,0,3.91,0,0,0,3.91,0,3.91
08/11/2020 19:30,5.20824,0.52032,5.234166295,0.13824,0.04032,0.144,5.07,0.48,5.092671205,5.33,0,5.33,0,0,0,5.33,0,5.33,6.31,0.39,6.32204081,0,0,0,6.31,0.39,6.32204081,3.82,-0.11,3.821583441,0,0,0,3.82,-0.11,3.821583441
08/11/2020 20:00,4.9692,0.5506,4.999610885,0.1392,0.0406,0.145,4.83,0.51,4.856850832,5.07,0,5.07,0,0,0,5.07,0,5.07,6.06096,0.39028,6.073512542,0.00096,0.00028,0.001,6.06,0.39,6.072536538,3.82,0.21,3.825767897,0,0,0,3.82,0.21,3.825767897
08/11/2020 20:30,4.71016,0.55088,4.74226486,0.14016,0.04088,0.146,4.57,0.51,4.598369276,4.98,0,4.98,0,0,0,4.98,0,4.98,5.95,0.42,5.96480511,0,0,0,5.95,0.42,5.96480511,3.53,0.23,3.537484982,0,0,0,3.53,0.23,3.537484982
08/11/2020 21:00,4.50112,0.58116,4.538483029,0.14112,0.04116,0.147,4.36,0.54,4.393313101,4.74,0,4.74,0,0,0,4.74,0,4.74,5.74288,0.45084,5.760549227,0.00288,0.00084,0.003,5.74,0.45,5.757612352,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
08/11/2020 21:30,4.26208,0.58144,4.301557671,0.14208,0.04144,0.148,4.12,0.54,4.155237659,4.4,0,4.4,0,0,0,4.4,0,4.4,5.50096,0.48028,5.521886435,0.00096,0.00028,0.001,5.5,0.48,5.520905723,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
08/11/2020 22:00,4.114,0.612,4.159271571,0.144,0.042,0.15,3.97,0.57,4.01071066,4.2,0,4.2,0,0,0,4.2,0,4.2,5.23096,0.51028,5.255789969,0.00096,0.00028,0.001,5.23,0.51,5.254807323,3.27,0.25,3.279542651,0,0,0,3.27,0.25,3.279542651
08/11/2020 22:30,3.894,0.612,3.941799082,0.144,0.042,0.15,3.75,0.57,3.793072633,3.95,0,3.95,0,0,0,3.95,0,3.95,5.07,0.51,5.095586325,0,0,0,5.07,0.51,5.095586325,3.15,0.23,3.158385664,0,0,0,3.15,0.23,3.158385664
08/11/2020 23:00,3.62496,0.61228,3.676305455,0.14496,0.04228,0.151,3.48,0.57,3.526372073,3.7,0,3.7,0,0,0,3.7,0,3.7,4.81,0.53,4.839111489,0,0,0,4.81,0.53,4.839111489,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
08/11/2020 23:30,3.33592,0.61256,3.391694562,0.14592,0.04256,0.152,3.19,0.57,3.240524649,3.44,0,3.44,0,0,0,3.44,0,3.44,4.56,0.53,4.590697115,0,0,0,4.56,0.53,4.590697115,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
09/11/2020 00:00,3.17304,0.61172,3.231467809,0.14304,0.04172,0.149,3.03,0.57,3.083147742,3.24,0,3.24,0,0,0,3.24,0,3.24,4.35,0.55,4.384632254,0,0,0,4.35,0.55,4.384632254,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
09/11/2020 00:30,3.21112,0.59116,3.265082204,0.14112,0.04116,0.147,3.07,0.55,3.118878003,3.32,0,3.32,0,0,0,3.32,0,3.32,4.35192,0.49056,4.379481339,0.00192,0.00056,0.002,4.35,0.49,4.377510708,2.86,0.23,2.869233347,0,0,0,2.86,0.23,2.869233347
09/11/2020 01:00,3.39112,0.59116,3.442261611,0.14112,0.04116,0.147,3.25,0.55,3.296209945,3.79,0,3.79,0,0,0,3.79,0,3.79,4.43,0.49,4.45701694,0,0,0,4.43,0.49,4.45701694,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
09/11/2020 01:30,3.42112,0.57116,3.468470239,0.14112,0.04116,0.147,3.28,0.53,3.322544206,3.79,0,3.79,0,0,0,3.79,0,3.79,4.43,0.49,4.45701694,0,0,0,4.43,0.49,4.45701694,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
09/11/2020 02:00,3.34208,0.57144,3.390581425,0.14208,0.04144,0.148,3.2,0.53,3.243593686,3.77,0,3.77,0,0,0,3.77,0,3.77,4.4,0.47,4.425031073,0,0,0,4.4,0.47,4.425031073,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
09/11/2020 02:30,3.30208,0.57144,3.351160396,0.14208,0.04144,0.148,3.16,0.53,3.20413795,3.75,0,3.75,0,0,0,3.75,0,3.75,4.36,0.45,4.38316096,0,0,0,4.36,0.45,4.38316096,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
09/11/2020 03:00,3.22208,0.57144,3.272360494,0.14208,0.04144,0.148,3.08,0.53,3.125267989,3.67,0,3.67,0,0,0,3.67,0,3.67,4.34,0.45,4.363267125,0,0,0,4.34,0.45,4.363267125,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
09/11/2020 03:30,3.13208,0.57144,3.183782153,0.14208,0.04144,0.148,2.99,0.53,3.036609952,3.5,0,3.5,0,0,0,3.5,0,3.5,4.41288,0.42084,4.432901555,0.00288,0.00084,0.003,4.41,0.42,4.429954853,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
09/11/2020 04:00,3.06304,0.55172,3.112331763,0.14304,0.04172,0.149,2.92,0.51,2.964203097,3.39,0,3.39,0,0,0,3.39,0,3.39,4.3844,0.4242,4.404873324,0.0144,0.0042,0.015,4.37,0.42,4.390136672,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
09/11/2020 04:30,3.12304,0.55172,3.171399344,0.14304,0.04172,0.149,2.98,0.51,3.023325983,3.36,0,3.36,0,0,0,3.36,0,3.36,4.36728,0.42504,4.387914493,0.01728,0.00504,0.018,4.35,0.42,4.370228827,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
09/11/2020 05:00,3.04208,0.55144,3.091655996,0.14208,0.04144,0.148,2.9,0.51,2.944503354,3.32,0,3.32,0,0,0,3.32,0,3.32,4.36152,0.42336,4.382018987,0.01152,0.00336,0.012,4.35,0.42,4.370228827,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
09/11/2020 05:30,3.08112,0.55116,3.130028402,0.14112,0.04116,0.147,2.94,0.51,2.983906835,3.4,0,3.4,0,0,0,3.4,0,3.4,4.59728,0.38504,4.613376117,0.01728,0.00504,0.018,4.58,0.38,4.595737155,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
09/11/2020 06:00,3.22016,0.52088,3.262015696,0.14016,0.04088,0.146,3.08,0.48,3.117178211,3.68,0,3.68,0,0,0,3.68,0,3.68,5.00824,0.34532,5.020130855,0.01824,0.00532,0.019,4.99,0.34,5.001569754,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
09/11/2020 06:30,3.76728,0.45004,3.794065708,0.13728,0.04004,0.143,3.63,0.41,3.653080892,4.13,0,4.13,0,0,0,4.13,0,4.13,6.12496,-0.05272,6.125186887,0.02496,0.00728,0.026,6.1,-0.06,6.100295075,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
09/11/2020 07:00,4.1292,0.4006,4.148586868,0.1392,0.0406,0.145,3.99,0.36,4.006207683,4.48,0,4.48,0,0,0,4.48,0,4.48,6.8592,-0.3244,6.866866826,0.0192,0.0056,0.02,6.84,-0.33,6.847955899,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
09/11/2020 07:30,4.44824,0.40032,4.466217102,0.13824,0.04032,0.144,4.31,0.36,4.325008671,4.81,0,4.81,0,0,0,4.81,0,4.81,7.86536,-0.57552,7.886387716,0.01536,0.00448,0.016,7.85,-0.58,7.871397589,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
09/11/2020 08:00,4.70728,0.40004,4.724247771,0.13728,0.04004,0.143,4.57,0.36,4.584157502,5.14,0,5.14,0,0,0,5.14,0,5.14,8.41168,-0.65076,8.436815098,0.03168,0.00924,0.033,8.38,-0.66,8.405950273,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
09/11/2020 08:30,5.11016,0.31088,5.119607563,0.14016,0.04088,0.146,4.97,0.27,4.977328601,5.46,0,5.46,0,0,0,5.46,0,5.46,9.14264,-0.87048,9.18398615,0.03264,0.00952,0.034,9.11,-0.88,9.152404056,4.45,-0.29,4.459439427,0,0,0,4.45,-0.29,4.459439427
09/11/2020 09:00,5.16016,0.33088,5.170757469,0.14016,0.04088,0.146,5.02,0.29,5.028369517,5.58,0,5.58,0,0,0,5.58,0,5.58,9.37512,-0.95684,9.423821826,0.04512,0.01316,0.047,9.33,-0.97,9.380287842,4.66,-0.35,4.673125293,0,0,0,4.66,-0.35,4.673125293
09/11/2020 09:30,5.3792,0.3106,5.388159704,0.1392,0.0406,0.145,5.24,0.27,5.246951496,5.76,0,5.76,0,0,0,5.76,0,5.76,9.48216,-0.92312,9.526988443,0.09216,0.02688,0.096,9.39,-0.95,9.437934096,4.84,-0.39,4.855687387,0,0,0,4.84,-0.39,4.855687387
09/11/2020 10:00,5.4292,0.3106,5.438077326,0.1392,0.0406,0.145,5.29,0.27,5.296885878,5.90096,0.00028,5.900960007,0.00096,0.00028,0.001,5.9,0,5.9,9.46776,-0.92732,9.513064795,0.07776,0.02268,0.081,9.39,-0.95,9.437934096,4.84,-0.39,4.855687387,0,0,0,4.84,-0.39,4.855687387
09/11/2020 10:30,5.4692,0.3106,5.478012505,0.1392,0.0406,0.145,5.33,0.27,5.336834268,5.98096,0.00028,5.980960007,0.00096,0.00028,0.001,5.98,0,5.98,9.57504,-0.89228,9.616525079,0.09504,0.02772,0.099,9.48,-0.92,9.524536734,4.87,-0.35,4.882560804,0,0,0,4.87,-0.35,4.882560804
09/11/2020 11:00,5.46824,0.31032,5.477038178,0.13824,0.04032,0.144,5.33,0.27,5.336834268,6.0088,0.0084,6.008805871,0.0288,0.0084,0.03,5.98,0,5.98,9.68048,-0.95236,9.727213506,0.06048,0.01764,0.063,9.62,-0.97,9.668779654,4.84,-0.37,4.85412196,0,0,0,4.84,-0.37,4.85412196
09/11/2020 11:30,5.46824,0.31032,5.477038178,0.13824,0.04032,0.144,5.33,0.27,5.336834268,5.924,0.387,5.93662741,0.024,0.007,0.025,5.9,0.38,5.912224624,9.5912,-0.9934,9.642508024,0.0912,0.0266,0.095,9.5,-1.02,9.554600986,4.79,-0.35,4.802770034,0,0,0,4.79,-0.35,4.802770034
09/11/2020 12:00,5.60824,0.31032,5.616818886,0.13824,0.04032,0.144,5.47,0.27,5.476659566,6.02384,0.00112,6.023840104,0.00384,0.00112,0.004,6.02,0,6.02,9.72856,-1.06292,9.786453832,0.05856,0.01708,0.061,9.67,-1.08,9.730123329,4.95,-0.39,4.965339868,0,0,0,4.95,-0.39,4.965339868
09/11/2020 12:30,5.62824,0.31032,5.636788447,0.13824,0.04032,0.144,5.49,0.27,5.496635334,6.30288,0.00084,6.302880056,0.00288,0.00084,0.003,6.3,0,6.3,9.65784,-1.04188,9.713876024,0.02784,0.00812,0.029,9.63,-1.05,9.687073862,5,-0.36,5.012943247,0,0,0,5,-0.36,5.012943247
09/11/2020 13:00,5.59824,0.34032,5.608574578,0.13824,0.04032,0.144,5.46,0.3,5.468235547,6.13,0,6.13,0,0,0,6.13,0,6.13,9.80592,-1.04244,9.861173774,0.02592,0.00756,0.027,9.78,-1.05,9.836203536,4.94,-0.34,4.951686581,0,0,0,4.94,-0.34,4.951686581
09/11/2020 13:30,5.45016,0.38088,5.463452535,0.14016,0.04088,0.146,5.31,0.34,5.320873988,5.83672,0.00196,5.836720329,0.00672,0.00196,0.007,5.83,0,5.83,9.53648,-0.92936,9.581657518,0.03648,0.01064,0.038,9.5,-0.94,9.546391989,4.84,-0.38,4.854894438,0,0,0,4.84,-0.38,4.854894438
09/11/2020 14:00,5.42112,0.34116,5.431844272,0.14112,0.04116,0.147,5.28,0.3,5.28851586,5.81384,0.00112,5.813840108,0.00384,0.00112,0.004,5.81,0,5.81,9.21176,-0.91032,9.256630316,0.10176,0.02968,0.106,9.11,-0.94,9.158367759,4.69,-0.42,4.708768416,0,0,0,4.69,-0.42,4.708768416
09/11/2020 14:30,5.39112,0.38116,5.404577486,0.14112,0.04116,0.147,5.25,0.34,5.260998004,5.79384,0.00112,5.793840108,0.00384,0.00112,0.004,5.79,0,5.79,9.25608,-0.98656,9.308507807,0.04608,0.01344,0.048,9.21,-1,9.264129749,4.77,-0.42,4.788454866,0,0,0,4.77,-0.42,4.788454866
09/11/2020 15:00,5.37112,0.38116,5.384627471,0.14112,0.04116,0.147,5.23,0.34,5.241039973,5.77248,0.00364,5.772481148,0.01248,0.00364,0.013,5.76,0,5.76,9.22824,-1.02468,9.284954636,0.01824,0.00532,0.019,9.21,-1.03,9.267416037,4.86,-0.42,4.87811439,0,0,0,4.86,-0.42,4.87811439
09/11/2020 15:30,5.28208,0.38144,5.295834741,0.14208,0.04144,0.148,5.14,0.34,5.151232862,5.74288,0.00084,5.742880061,0.00288,0.00084,0.003,5.74,0,5.74,9.24552,-1.01964,9.301575447,0.03552,0.01036,0.037,9.21,-1.03,9.267416037,4.79,-0.42,4.808378105,0,0,0,4.79,-0.42,4.808378105
09/11/2020 16:00,5.58016,0.36088,5.591817236,0.14016,0.04088,0.146,5.44,0.32,5.449403637,5.92,0,5.92,0,0,0,5.92,0,5.92,9.21168,-0.87076,9.252743993,0.03168,0.00924,0.033,9.18,-0.88,9.222082194,4.91,-0.42,4.9279306,0,0,0,4.91,-0.42,4.9279306
09/11/2020 16:30,5.8692,0.3606,5.880267086,0.1392,0.0406,0.145,5.73,0.32,5.738928471,6.34192,0.00056,6.341920025,0.00192,0.00056,0.002,6.34,0,6.34,9.26704,-0.68628,9.292416833,0.04704,0.01372,0.049,9.22,-0.7,9.246534486,5.09,-0.39,5.104919196,0,0,0,5.09,-0.39,5.104919196
09/11/2020 17:00,6.16728,0.36004,6.177780459,0.13728,0.04004,0.143,6.03,0.32,6.038484909,6.68,0,6.68,0,0,0,6.68,0,6.68,9.25184,-0.53488,9.267288708,0.05184,0.01512,0.054,9.2,-0.55,9.216425554,5.08,-0.28,5.087710684,0,0,0,5.08,-0.28,5.087710684
09/11/2020 17:30,6.2592,0.3606,6.269578694,0.1392,0.0406,0.145,6.12,0.32,6.128360303,6.92056,0.00308,6.920560685,0.01056,0.00308,0.011,6.91,0,6.91,8.95432,-0.44124,8.96518485,0.06432,0.01876,0.067,8.89,-0.46,8.901893057,5.08,-0.24,5.085666131,0,0,0,5.08,-0.24,5.085666131
09/11/2020 18:00,6.26016,0.36088,6.270553213,0.14016,0.04088,0.146,6.12,0.32,6.128360303,6.8148,0.0014,6.814800144,0.0048,0.0014,0.005,6.81,0,6.81,8.7872,-0.4404,8.79822914,0.0672,0.0196,0.07,8.72,-0.46,8.732124598,4.89,-0.24,4.895886028,0,0,0,4.89,-0.24,4.895886028
09/11/2020 18:30,5.84016,0.41088,5.854595733,0.14016,0.04088,0.146,5.7,0.37,5.711996148,6.52864,0.00252,6.528640486,0.00864,0.00252,0.009,6.52,0,6.52,8.37952,-0.31264,8.385350273,0.05952,0.01736,0.062,8.32,-0.33,8.326541899,4.6,-0.24,4.606256615,0,0,0,4.6,-0.24,4.606256615
09/11/2020 19:00,5.6492,0.4106,5.664102135,0.1392,0.0406,0.145,5.51,0.37,5.522408895,6.14384,0.00112,6.143840102,0.00384,0.00112,0.004,6.14,0,6.14,8.04856,-0.25292,8.052532931,0.05856,0.01708,0.061,7.99,-0.27,7.994560651,4.44,-0.24,4.446481755,0,0,0,4.44,-0.24,4.446481755
09/11/2020 19:30,5.39016,0.48088,5.411568202,0.14016,0.04088,0.146,5.25,0.44,5.268405831,5.77,0,5.77,0,0,0,5.77,0,5.77,7.61336,-0.21152,7.616297736,0.06336,0.01848,0.066,7.55,-0.23,7.553502499,4.3,-0.29,4.309767975,0,0,0,4.3,-0.29,4.309767975
09/11/2020 20:00,5.12112,0.50116,5.145583679,0.14112,0.04116,0.147,4.98,0.46,5.001199856,5.46096,0.00028,5.460960007,0.00096,0.00028,0.001,5.46,0,5.46,7.258,-0.216,7.261213397,0.048,0.014,0.05,7.21,-0.23,7.213667583,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
09/11/2020 20:30,4.85112,0.50116,4.87693824,0.14112,0.04116,0.147,4.71,0.46,4.732409534,5.06192,0.00056,5.061920031,0.00192,0.00056,0.002,5.06,0,5.06,7.032,-0.209,7.035105188,0.072,0.021,0.075,6.96,-0.23,6.96379925,3.98,-0.22,3.986075764,0,0,0,3.98,-0.22,3.986075764
09/11/2020 21:00,4.55208,0.55144,4.585359135,0.14208,0.04144,0.148,4.41,0.51,4.43939185,4.78096,0.00028,4.780960008,0.00096,0.00028,0.001,4.78,0,4.78,6.8024,0.0182,6.802424347,0.0624,0.0182,0.065,6.74,0,6.74,3.77,0,3.77,0,0,0,3.77,0,3.77
09/11/2020 21:30,4.34304,0.57172,4.380509126,0.14304,0.04172,0.149,4.2,0.53,4.233308399,4.59192,0.00056,4.591920034,0.00192,0.00056,0.002,4.59,0,4.59,6.44032,0.01176,6.440330737,0.04032,0.01176,0.042,6.4,0,6.4,3.81,-0.22,3.81634642,0,0,0,3.81,-0.22,3.81634642
09/11/2020 22:00,4.064,0.592,4.106891769,0.144,0.042,0.15,3.92,0.55,3.95839614,4.30096,0.00028,4.300960009,0.00096,0.00028,0.001,4.3,0,4.3,5.82264,0.34952,5.833121017,0.03264,0.00952,0.034,5.79,0.34,5.799974138,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
09/11/2020 22:30,3.814,0.592,3.85967097,0.144,0.042,0.15,3.67,0.55,3.710983697,4.04,0,4.04,0,0,0,4.04,0,4.04,5.4828,0.3554,5.494306599,0.0528,0.0154,0.055,5.43,0.34,5.440634154,3.42,-0.31,3.434020967,0,0,0,3.42,-0.31,3.434020967
09/11/2020 23:00,3.56496,0.57228,3.61060164,0.14496,0.04228,0.151,3.42,0.53,3.460823601,3.8,0,3.8,0,0,0,3.8,0,3.8,5.15144,0.35792,5.1638591,0.06144,0.01792,0.064,5.09,0.34,5.10134296,3.21,-0.29,3.223073068,0,0,0,3.21,-0.29,3.223073068
09/11/2020 23:30,3.304,0.592,3.356617345,0.144,0.042,0.15,3.16,0.55,3.20750682,3.42,0,3.42,0,0,0,3.42,0,3.42,4.97168,0.34924,4.983931239,0.03168,0.00924,0.033,4.94,0.34,4.951686581,3.07,0,3.07,0,0,0,3.07,0,3.07
10/11/2020 00:00,3.18496,0.57228,3.235965791,0.14496,0.04228,0.151,3.04,0.53,3.085854825,3.23384,0.00112,3.233840194,0.00384,0.00112,0.004,3.23,0,3.23,4.58648,0.43064,4.606652754,0.03648,0.01064,0.038,4.55,0.42,4.569343498,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
10/11/2020 00:30,3.20496,0.57228,3.255652469,0.14496,0.04228,0.151,3.06,0.53,3.105559531,3.33192,0.00056,3.331920047,0.00192,0.00056,0.002,3.33,0,3.33,4.54376,0.43568,4.564599873,0.05376,0.01568,0.056,4.49,0.42,4.509600869,3,0.11,3.002015989,0,0,0,3,0.11,3.002015989
10/11/2020 01:00,3.384,0.552,3.428725711,0.144,0.042,0.15,3.24,0.51,3.279893291,3.68,0,3.68,0,0,0,3.68,0,3.68,4.60032,0.43176,4.620536852,0.04032,0.01176,0.042,4.56,0.42,4.579301257,3.17,0,3.17,0,0,0,3.17,0,3.17
10/11/2020 01:30,3.364,0.582,3.413974224,0.144,0.042,0.15,3.22,0.54,3.264965543,3.74096,0.00028,3.74096001,0.00096,0.00028,0.001,3.74,0,3.74,4.58248,0.42364,4.602020621,0.01248,0.00364,0.013,4.57,0.42,4.589259199,3.17,0.21,3.176948221,0,0,0,3.17,0.21,3.176948221
10/11/2020 02:00,3.27496,0.58228,3.326321241,0.14496,0.04228,0.151,3.13,0.54,3.176239915,3.67,0,3.67,0,0,0,3.67,0,3.67,4.49384,0.42112,4.513528553,0.00384,0.00112,0.004,4.49,0.42,4.509600869,3.17,0,3.17,0,0,0,3.17,0,3.17
10/11/2020 02:30,3.23496,0.55228,3.281764678,0.14496,0.04228,0.151,3.09,0.51,3.131804592,3.62,0,3.62,0,0,0,3.62,0,3.62,4.49096,0.42028,4.510582778,0.00096,0.00028,0.001,4.49,0.42,4.509600869,3.08,0,3.08,0,0,0,3.08,0,3.08
10/11/2020 03:00,3.15496,0.55228,3.202933936,0.14496,0.04228,0.151,3.01,0.51,3.05290026,3.56,0,3.56,0,0,0,3.56,0,3.56,4.42,0.42,4.439909909,0,0,0,4.42,0.42,4.439909909,3.03,0.2,3.036593486,0,0,0,3.03,0.2,3.036593486
10/11/2020 03:30,3.05496,0.55228,3.104479634,0.14496,0.04228,0.151,2.91,0.51,2.954352721,3.4,0,3.4,0,0,0,3.4,0,3.4,4.3696,0.4228,4.390007289,0.0096,0.0028,0.01,4.36,0.42,4.380182645,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
10/11/2020 04:00,2.99496,0.55228,3.045455401,0.14496,0.04228,0.151,2.85,0.51,2.895272008,3.24,0,3.24,0,0,0,3.24,0,3.24,4.39768,0.44224,4.41986036,0.00768,0.00224,0.008,4.39,0.44,4.411995014,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
10/11/2020 04:30,2.99496,0.55228,3.045455401,0.14496,0.04228,0.151,2.85,0.51,2.895272008,3.24,0,3.24,0,0,0,3.24,0,3.24,4.33384,0.41112,4.353296314,0.00384,0.00112,0.004,4.33,0.41,4.34936777,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
10/11/2020 05:00,3.05496,0.55228,3.104479634,0.14496,0.04228,0.151,2.91,0.51,2.954352721,3.22,0,3.22,0,0,0,3.22,0,3.22,4.42576,0.41168,4.444865802,0.00576,0.00168,0.006,4.42,0.41,4.438975107,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
10/11/2020 05:30,3.084,0.552,3.133011331,0.144,0.042,0.15,2.94,0.51,2.983906835,3.36,0,3.36,0,0,0,3.36,0,3.36,4.594,0.417,4.61288684,0.024,0.007,0.025,4.57,0.41,4.588354825,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
10/11/2020 06:00,3.24304,0.51172,3.283163992,0.14304,0.04172,0.149,3.1,0.47,3.135426606,3.62,0,3.62,0,0,0,3.62,0,3.62,4.99992,0.37456,5.013930115,0.04992,0.01456,0.052,4.95,0.36,4.963073644,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
10/11/2020 06:30,3.68112,0.47116,3.711150253,0.14112,0.04116,0.147,3.54,0.43,3.566020191,4.02,0,4.02,0,0,0,4.02,0,4.02,6.11392,-0.18844,6.11682331,0.07392,0.02156,0.077,6.04,-0.21,6.04364956,3.34,0,3.34,0,0,0,3.34,0,3.34
10/11/2020 07:00,4.00112,0.45116,4.026475705,0.14112,0.04116,0.147,3.86,0.41,3.881713539,4.39,0,4.39,0,0,0,4.39,0,4.39,6.94648,-0.32936,6.954283745,0.03648,0.01064,0.038,6.91,-0.34,6.918359632,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
10/11/2020 07:30,4.3492,0.4506,4.37247996,0.1392,0.0406,0.145,4.21,0.41,4.229917257,4.79,0,4.79,0,0,0,4.79,0,4.79,7.73648,-0.54936,7.755960237,0.03648,0.01064,0.038,7.7,-0.56,7.72033678,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
10/11/2020 08:00,4.59208,0.45144,4.614216813,0.14208,0.04144,0.148,4.45,0.41,4.468847726,5.01,0,5.01,0,0,0,5.01,0,5.01,8.29976,-0.70132,8.329337657,0.02976,0.00868,0.031,8.27,-0.71,8.300421676,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
10/11/2020 08:30,4.89304,0.35172,4.905664828,0.14304,0.04172,0.149,4.75,0.31,4.760105041,5.26,0,5.26,0,0,0,5.26,0,5.26,9.21168,-1.03076,9.269170114,0.03168,0.00924,0.033,9.18,-1.04,9.238722855,4.4,-0.31,4.410906936,0,0,0,4.4,-0.31,4.410906936
10/11/2020 09:00,4.97304,0.35172,4.985462245,0.14304,0.04172,0.149,4.83,0.31,4.839938016,5.41,0,5.41,0,0,0,5.41,0,5.41,9.47112,-1.09384,9.534075729,0.02112,0.00616,0.022,9.45,-1.1,9.513805758,4.7,-0.43,4.719629223,0,0,0,4.7,-0.43,4.719629223
10/11/2020 09:30,5.23208,0.32144,5.241944754,0.14208,0.04144,0.148,5.09,0.28,5.097695558,5.58,0,5.58,0,0,0,5.58,0,5.58,9.55192,-1.09944,9.614985387,0.00192,0.00056,0.002,9.55,-1.1,9.613142046,4.7,-0.37,4.714541335,0,0,0,4.7,-0.37,4.714541335
10/11/2020 10:00,5.23304,0.32172,5.242920121,0.14304,0.04172,0.149,5.09,0.28,5.097695558,5.54384,0.00112,5.543840113,0.00384,0.00112,0.004,5.54,0,5.54,9.55288,-1.14916,9.62175062,0.00288,0.00084,0.003,9.55,-1.15,9.618991631,4.73,-0.37,4.744449388,0,0,0,4.73,-0.37,4.744449388
10/11/2020 10:30,5.18304,0.34172,5.194292656,0.14304,0.04172,0.149,5.04,0.3,5.048920677,5.59192,0.00056,5.591920028,0.00192,0.00056,0.002,5.59,0,5.59,9.44072,-1.07104,9.501279956,0.03072,0.00896,0.032,9.41,-1.08,9.471773857,4.73,-0.37,4.744449388,0,0,0,4.73,-0.37,4.744449388
10/11/2020 11:00,5.10304,0.34172,5.114468672,0.14304,0.04172,0.149,4.96,0.3,4.969064298,5.65728,0.00504,5.657282245,0.01728,0.00504,0.018,5.64,0,5.64,9.67784,-1.17188,9.7485327,0.02784,0.00812,0.029,9.65,-1.18,9.721877391,4.77,-0.39,4.78591684,0,0,0,4.77,-0.39,4.78591684
