Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/11/2020 11:30,5.23208,0.34144,5.24320917,0.14208,0.04144,0.148,5.09,0.3,5.0988332,5.57632,0.00476,5.576322032,0.01632,0.00476,0.017,5.56,0,5.56,9.538,-1.166,9.609006192,0.048,0.014,0.05,9.49,-1.18,9.563080048,4.95,-0.51,4.976203372,0,0,0,4.95,-0.51,4.976203372
10/11/2020 12:00,5.25304,0.32172,5.262882575,0.14304,0.04172,0.149,5.11,0.28,5.117665483,5.54384,0.00112,5.543840113,0.00384,0.00112,0.004,5.54,0,5.54,9.42512,-1.08684,9.487576519,0.04512,0.01316,0.047,9.38,-1.1,9.444278691,4.98,-0.51,5.006046344,0,0,0,4.98,-0.51,5.006046344
10/11/2020 12:30,5.17208,0.35144,5.184006327,0.14208,0.04144,0.148,5.03,0.31,5.03954363,5.5944,0.0042,5.594401577,0.0144,0.0042,0.015,5.58,0,5.58,9.16256,-1.02592,9.219816571,0.08256,0.02408,0.086,9.08,-1.05,9.140508739,4.79,-0.42,4.808378105,0,0,0,4.79,-0.42,4.808378105
10/11/2020 13:00,5.27304,0.32172,5.282845313,0.14304,0.04172,0.149,5.13,0.28,5.137635643,5.544,0.337,5.55423307,0.024,0.007,0.025,5.52,0.33,5.529855333,9.33952,-1.03264,9.396434388,0.05952,0.01736,0.062,9.28,-1.05,9.339213029,4.81,-0.42,4.828301979,0,0,0,4.81,-0.42,4.828301979
10/11/2020 13:30,5.13496,0.35228,5.147029765,0.14496,0.04228,0.151,4.99,0.31,4.999619986,5.28128,0.23204,5.286375034,0.04128,0.01204,0.043,5.24,0.22,5.244616287,8.89376,-0.87432,8.93663261,0.05376,0.01568,0.056,8.84,-0.89,8.884689077,4.81,-0.53,4.839111489,0,0,0,4.81,-0.53,4.839111489
10/11/2020 14:00,4.96496,0.35228,4.977442014,0.14496,0.04228,0.151,4.82,0.31,4.829958592,5.12688,0.00784,5.126885994,0.02688,0.00784,0.028,5.1,0,5.1,8.53112,-0.82384,8.57080631,0.02112,0.00616,0.022,8.51,-0.83,8.550380109,4.49,-0.41,4.508680517,0,0,0,4.49,-0.41,4.508680517
10/11/2020 14:30,4.93496,0.37228,4.948981976,0.14496,0.04228,0.151,4.79,0.33,4.801353976,5.17152,0.00336,5.171521092,0.01152,0.00336,0.012,5.16,0,5.16,8.5784,-0.9188,8.627464286,0.0384,0.0112,0.04,8.54,-0.93,8.590488927,4.48,-0.41,4.498722041,0,0,0,4.48,-0.41,4.498722041
10/11/2020 15:00,4.90592,0.37256,4.920045935,0.14592,0.04256,0.152,4.76,0.33,4.771425364,5.22864,0.00252,5.228640607,0.00864,0.00252,0.009,5.22,0,5.22,8.6676,-0.9832,8.723185886,0.0576,0.0168,0.06,8.61,-1,8.66787748,4.51,-0.41,4.528598017,0,0,0,4.51,-0.41,4.528598017
10/11/2020 15:30,4.93496,0.37228,4.948981976,0.14496,0.04228,0.151,4.79,0.33,4.801353976,5.23824,0.00532,5.238242702,0.01824,0.00532,0.019,5.22,0,5.22,8.75552,-0.94964,8.806869285,0.03552,0.01036,0.037,8.72,-0.96,8.77268488,4.7,-0.41,4.717849086,0,0,0,4.7,-0.41,4.717849086
10/11/2020 16:00,5.18304,0.37172,5.196352509,0.14304,0.04172,0.149,5.04,0.33,5.050792017,5.49096,0.00028,5.490960007,0.00096,0.00028,0.001,5.49,0,5.49,8.88032,-0.91824,8.927667557,0.04032,0.01176,0.042,8.84,-0.93,8.888785069,4.7,-0.36,4.713767071,0,0,0,4.7,-0.36,4.713767071
10/11/2020 16:30,5.59304,0.42172,5.608916491,0.14304,0.04172,0.149,5.45,0.38,5.463231644,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,8.9832,-0.8174,9.020311802,0.0432,0.0126,0.045,8.94,-0.83,8.978446413,4.85,-0.31,4.859897118,0,0,0,4.85,-0.31,4.859897118
10/11/2020 17:00,6.02112,0.37116,6.032548864,0.14112,0.04116,0.147,5.88,0.33,5.889252924,6.5,0,6.5,0,0,0,6.5,0,6.5,9.20296,-0.64872,9.225795922,0.07296,0.02128,0.076,9.13,-0.67,9.154550781,4.94,-0.24,4.945826523,0,0,0,4.94,-0.24,4.945826523
10/11/2020 17:30,6.13304,0.33172,6.14200438,0.14304,0.04172,0.149,5.99,0.29,5.997015925,6.73096,0.22028,6.73456352,0.00096,0.00028,0.001,6.73,0.22,6.733594879,8.91608,-0.51656,8.931031116,0.04608,0.01344,0.048,8.87,-0.53,8.885820165,5.04,-0.25,5.046196588,0,0,0,5.04,-0.25,5.046196588
10/11/2020 18:00,5.944,0.382,5.956262251,0.144,0.042,0.15,5.8,0.34,5.809956971,6.62576,0.00168,6.625760213,0.00576,0.00168,0.006,6.62,0,6.62,8.72232,-0.49724,8.736481775,0.11232,0.03276,0.117,8.61,-0.53,8.626297004,4.85,-0.22,4.854987127,0,0,0,4.85,-0.22,4.854987127
10/11/2020 18:30,5.67208,0.44144,5.689232004,0.14208,0.04144,0.148,5.53,0.4,5.544447673,6.3444,0.0042,6.34440139,0.0144,0.0042,0.015,6.33,0,6.33,8.4604,-0.4078,8.470222488,0.1104,0.0322,0.115,8.35,-0.44,8.361584778,4.46,-0.22,4.465422712,0,0,0,4.46,-0.22,4.465422712
10/11/2020 19:00,5.33208,0.47144,5.352880794,0.14208,0.04144,0.148,5.19,0.43,5.207782638,5.9948,0.0014,5.994800163,0.0048,0.0014,0.005,5.99,0,5.99,7.97392,-0.38844,7.983375589,0.07392,0.02156,0.077,7.9,-0.41,7.910632086,4.3,0,4.3,0,0,0,4.3,0,4.3
10/11/2020 19:30,5.20208,0.50144,5.226191577,0.14208,0.04144,0.148,5.06,0.46,5.080866068,5.63096,0.00028,5.630960007,0.00096,0.00028,0.001,5.63,0,5.63,7.64264,-0.35048,7.650672023,0.03264,0.00952,0.034,7.61,-0.36,7.618510353,4.17,-0.24,4.176900765,0,0,0,4.17,-0.24,4.176900765
10/11/2020 20:00,5.00304,0.50172,5.028134067,0.14304,0.04172,0.149,4.86,0.46,4.881721008,5.32096,0.00028,5.320960007,0.00096,0.00028,0.001,5.32,0,5.32,7.21208,-0.25356,7.216535914,0.02208,0.00644,0.023,7.19,-0.26,7.194699438,4.05,-0.35,4.065095325,0,0,0,4.05,-0.35,4.065095325
10/11/2020 20:30,4.714,0.542,4.745056375,0.144,0.042,0.15,4.57,0.5,4.59727093,5.08,0,5.08,0,0,0,5.08,0,5.08,7.0492,-0.2344,7.053096058,0.0192,0.0056,0.02,7.03,-0.24,7.034095535,3.9,0,3.9,0,0,0,3.9,0,3.9
10/11/2020 21:00,4.44496,0.55228,4.4791386,0.14496,0.04228,0.151,4.3,0.51,4.330138566,4.78,0,4.78,0,0,0,4.78,0,4.78,6.78456,-0.22992,6.788454728,0.03456,0.01008,0.036,6.75,-0.24,6.754265319,3.76,0.22,3.766430671,0,0,0,3.76,0.22,3.766430671
10/11/2020 21:30,4.20824,0.60032,4.25084321,0.13824,0.04032,0.144,4.07,0.56,4.108345166,4.52,0,4.52,0,0,0,4.52,0,4.52,6.50744,-0.22908,6.511470878,0.03744,0.01092,0.039,6.47,-0.24,6.474449784,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
10/11/2020 22:00,3.90728,0.60004,3.953085504,0.13728,0.04004,0.143,3.77,0.56,3.811364585,4.26,0,4.26,0,0,0,4.26,0,4.26,5.88552,0.34036,5.895353306,0.03552,0.01036,0.037,5.85,0.33,5.8593003,3.54,0.25,3.548816704,0,0,0,3.54,0.25,3.548816704
10/11/2020 22:30,3.69016,0.63088,3.743700095,0.14016,0.04088,0.146,3.55,0.59,3.598694208,4.03,0,4.03,0,0,0,4.03,0,4.03,5.47112,0.33616,5.481437549,0.02112,0.00616,0.022,5.45,0.33,5.459981685,3.42,0.25,3.429125253,0,0,0,3.42,0.25,3.429125253
10/11/2020 23:00,3.47304,0.63172,3.530025071,0.14304,0.04172,0.149,3.33,0.59,3.381863392,3.8,0,3.8,0,0,0,3.8,0,3.8,5.1528,0.3454,5.164363368,0.0528,0.0154,0.055,5.1,0.33,5.110665319,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
10/11/2020 23:30,3.234,0.632,3.295175261,0.144,0.042,0.15,3.09,0.59,3.145822627,3.47192,0.00056,3.471920045,0.00192,0.00056,0.002,3.47,0,3.47,4.83992,0.36456,4.853630559,0.04992,0.01456,0.052,4.79,0.35,4.802770034,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
11/11/2020 00:00,3.11496,0.63228,3.17848294,0.14496,0.04228,0.151,2.97,0.59,3.028035667,3.26056,0.00308,3.260561455,0.01056,0.00308,0.011,3.25,0,3.25,4.59936,0.39148,4.615990576,0.03936,0.01148,0.041,4.56,0.38,4.57580594,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
11/11/2020 00:30,3.094,0.632,3.157888535,0.144,0.042,0.15,2.95,0.59,3.008421513,3.3192,0.0056,3.319204724,0.0192,0.0056,0.02,3.3,0,3.3,4.54432,0.39876,4.561781867,0.06432,0.01876,0.067,4.48,0.38,4.496087188,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
11/11/2020 01:00,3.27304,0.61172,3.329713531,0.14304,0.04172,0.149,3.13,0.57,3.181477644,3.71672,0.00196,3.716720517,0.00672,0.00196,0.007,3.71,0,3.71,4.57528,0.39904,4.592648473,0.06528,0.01904,0.068,4.51,0.38,4.525980557,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
11/11/2020 01:30,3.274,0.612,3.330708633,0.144,0.042,0.15,3.13,0.57,3.181477644,3.74288,0.00084,3.742880094,0.00288,0.00084,0.003,3.74,0,3.74,4.56168,0.38924,4.578256459,0.03168,0.00924,0.033,4.53,0.38,4.54591025,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
11/11/2020 02:00,3.17496,0.61228,3.233459108,0.14496,0.04228,0.151,3.03,0.57,3.083147742,3.7,0,3.7,0,0,0,3.7,0,3.7,4.54704,0.37372,4.562372124,0.04704,0.01372,0.049,4.5,0.36,4.514377033,3.17,-0.17,3.174555087,0,0,0,3.17,-0.17,3.174555087
11/11/2020 02:30,3.11496,0.61228,3.174564947,0.14496,0.04228,0.151,2.97,0.57,3.024202374,3.67864,0.00252,3.678640863,0.00864,0.00252,0.009,3.67,0,3.67,4.47952,0.37736,4.495386524,0.05952,0.01736,0.062,4.42,0.36,4.4346364,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
11/11/2020 03:00,3.04592,0.61256,3.106904955,0.14592,0.04256,0.152,2.9,0.57,2.955486424,3.59344,0.00392,3.593442138,0.01344,0.00392,0.014,3.58,0,3.58,4.45936,0.37148,4.474806029,0.03936,0.01148,0.041,4.42,0.36,4.4346364,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
11/11/2020 03:30,2.98112,0.61116,3.043122245,0.14112,0.04116,0.147,2.84,0.57,2.89663598,3.46192,0.00056,3.461920045,0.00192,0.00056,0.002,3.46,0,3.46,4.40992,0.37456,4.425798188,0.04992,0.01456,0.052,4.36,0.36,4.37483714,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
11/11/2020 04:00,2.96112,0.57116,3.015701477,0.14112,0.04116,0.147,2.82,0.53,2.869372754,3.36112,0.00616,3.361125645,0.02112,0.00616,0.022,3.34,0,3.34,4.41688,0.36784,4.432170484,0.02688,0.00784,0.028,4.39,0.36,4.404736087,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
11/11/2020 04:30,2.89016,0.57088,2.946002172,0.14016,0.04088,0.146,2.75,0.53,2.800607077,3.35248,0.00364,3.352481976,0.01248,0.00364,0.013,3.34,0,3.34,4.40888,0.38884,4.425993606,0.09888,0.02884,0.103,4.31,0.36,4.325008671,2.98,-0.08,2.981073632,0,0,0,2.98,-0.08,2.981073632
11/11/2020 05:00,2.93016,0.57088,2.985254026,0.14016,0.04088,0.146,2.79,0.53,2.839894364,3.25056,0.00308,3.250561459,0.01056,0.00308,0.011,3.24,0,3.24,4.51928,0.38604,4.535737933,0.08928,0.02604,0.093,4.43,0.36,4.444603469,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
11/11/2020 05:30,2.97824,0.55032,3.028657392,0.13824,0.04032,0.144,2.84,0.51,2.885428911,3.43496,0.00728,3.434967715,0.02496,0.00728,0.026,3.41,0,3.41,4.65992,0.37456,4.674949155,0.04992,0.01456,0.052,4.61,0.36,4.624035034,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
11/11/2020 06:00,3.14632,0.54976,3.193988979,0.13632,0.03976,0.142,3.01,0.51,3.05290026,3.6596,0.0028,3.659601071,0.0096,0.0028,0.01,3.65,0,3.65,5.03928,0.33604,5.050471839,0.08928,0.02604,0.093,4.95,0.31,4.959697571,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
11/11/2020 06:30,4.7792,-0.0494,4.779455304,0.1392,0.0406,0.145,4.64,-0.09,4.640872763,4.07152,0.00336,4.071521386,0.01152,0.00336,0.012,4.06,0,4.06,4.94224,0.82232,5.010184268,0.04224,0.01232,0.044,4.9,0.81,4.96649776,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
11/11/2020 07:00,5.19824,-0.10968,5.199396965,0.13824,0.04032,0.144,5.06,-0.15,5.062222832,4.46768,0.00224,4.467680562,0.00768,0.00224,0.008,4.46,0,4.46,5.71928,0.24604,5.7245698,0.08928,0.02604,0.093,5.63,0.22,5.634296762,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
11/11/2020 07:30,3.86304,0.41172,3.884918455,0.14304,0.04172,0.149,3.72,0.37,3.738355253,5.41192,0.00056,5.411920029,0.00192,0.00056,0.002,5.41,0,5.41,7.7612,-0.5234,7.778828511,0.0912,0.0266,0.095,7.67,-0.55,7.689694402,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
11/11/2020 08:00,2.91304,0.28172,2.926630862,0.14304,0.04172,0.149,2.77,0.24,2.780377672,6.8648,0.0014,6.864800143,0.0048,0.0014,0.005,6.86,0,6.86,8.54296,-0.66872,8.569092834,0.07296,0.02128,0.076,8.47,-0.69,8.498058602,4.15,-0.29,4.160120191,0,0,0,4.15,-0.29,4.160120191
11/11/2020 08:30,3.14112,0.28116,3.153678138,0.14112,0.04116,0.147,3,0.24,3.009584689,7.0848,0.0014,7.084800138,0.0048,0.0014,0.005,7.08,0,7.08,9.19928,-0.83396,9.237003941,0.08928,0.02604,0.093,9.11,-0.86,9.150502718,4.42,-0.29,4.429503358,0,0,0,4.42,-0.29,4.429503358
11/11/2020 09:00,3.27016,0.28088,3.282200481,0.14016,0.04088,0.146,3.13,0.24,3.139187793,7.31192,0.00056,7.311920021,0.00192,0.00056,0.002,7.31,0,7.31,9.42064,-0.90648,9.46415152,0.08064,0.02352,0.084,9.34,-0.93,9.386186659,4.72,-0.35,4.732958905,0,0,0,4.72,-0.35,4.732958905
11/11/2020 09:30,3.36112,0.26116,3.371250836,0.14112,0.04116,0.147,3.22,0.22,3.227506778,7.5044,0.3242,7.51139967,0.0144,0.0042,0.015,7.49,0.32,7.496832665,9.4312,-0.9034,9.474368844,0.0912,0.0266,0.095,9.34,-0.93,9.386186659,4.83,-0.42,4.84822648,0,0,0,4.83,-0.42,4.84822648
11/11/2020 10:00,3.38112,0.26116,3.391191089,0.14112,0.04116,0.147,3.24,0.22,3.247460546,7.60728,0.00504,7.60728167,0.01728,0.00504,0.018,7.59,0,7.59,9.4216,-0.9062,9.465080295,0.0816,0.0238,0.085,9.34,-0.93,9.386186659,4.81,-0.36,4.82345312,0,0,0,4.81,-0.36,4.82345312
11/11/2020 10:30,3.38016,0.26088,3.390212383,0.14016,0.04088,0.146,3.24,0.22,3.247460546,7.4928,0.2854,7.498233459,0.0528,0.0154,0.055,7.44,0.27,7.444897582,9.36064,-0.82648,9.397055411,0.08064,0.02352,0.084,9.28,-0.85,9.318846495,4.7,-0.31,4.710212309,0,0,0,4.7,-0.31,4.710212309
11/11/2020 11:00,3.46016,0.04088,3.46040148,0.14016,0.04088,0.146,3.32,0,3.32,7.63888,0.32884,7.645954708,0.09888,0.02884,0.103,7.54,0.3,7.54596581,9.43936,-0.80352,9.473497855,0.15936,0.04648,0.166,9.28,-0.85,9.318846495,4.85,-0.39,4.865655146,0,0,0,4.85,-0.39,4.865655146
11/11/2020 11:30,3.44016,0.26088,3.450037565,0.14016,0.04088,0.146,3.3,0.22,3.307325203,7.66288,0.03584,7.662963813,0.12288,0.03584,0.128,7.54,0,7.54,9.4704,-0.8728,9.510533949,0.2304,0.0672,0.24,9.24,-0.94,9.287690779,4.91,-0.42,4.9279306,0,0,0,4.91,-0.42,4.9279306
11/11/2020 12:00,3.4592,0.0406,3.459438249,0.1392,0.0406,0.145,3.32,0,3.32,7.73776,0.36268,7.746255005,0.07776,0.02268,0.081,7.66,0.34,7.667541979,9.468,-0.861,9.50706816,0.168,0.049,0.175,9.3,-0.91,9.344415445,4.97,-0.48,4.993125274,0,0,0,4.97,-0.48,4.993125274
11/11/2020 12:30,3.38016,0.26088,3.390212383,0.14016,0.04088,0.146,3.24,0.22,3.247460546,7.75616,0.35388,7.764228809,0.11616,0.03388,0.121,7.64,0.32,7.646698634,9.31712,-0.84084,9.354984607,0.23712,0.06916,0.247,9.08,-0.91,9.125486288,5.02,-0.46,5.04103164,0,0,0,5.02,-0.46,5.04103164
11/11/2020 13:00,3.36112,0.26116,3.371250836,0.14112,0.04116,0.147,3.22,0.22,3.227506778,7.72064,0.29352,7.726217445,0.08064,0.02352,0.084,7.64,0.27,7.644769454,9.51944,-0.78308,9.551594223,0.22944,0.06692,0.239,9.29,-0.85,9.328804854,4.97,-0.4,4.986070597,0,0,0,4.97,-0.4,4.986070597
11/11/2020 13:30,3.36208,0.26144,3.372229648,0.14208,0.04144,0.148,3.22,0.22,3.227506778,7.54064,0.29352,7.546350482,0.08064,0.02352,0.084,7.46,0.27,7.46488446,9.18888,-0.64116,9.211221515,0.33888,0.09884,0.353,8.85,-0.74,8.880883965,5.01,-0.52,5.036913738,0,0,0,5.01,-0.52,5.036913738
11/11/2020 14:00,3.32208,0.26144,3.332351482,0.14208,0.04144,0.148,3.18,0.22,3.187600979,7.54928,0.33604,7.556755349,0.08928,0.02604,0.093,7.46,0.31,7.466438241,9.0852,-0.7814,9.118741415,0.2352,0.0686,0.245,8.85,-0.85,8.890725505,4.76,-0.47,4.783147499,0,0,0,4.76,-0.47,4.783147499
11/11/2020 14:30,3.27304,0.26172,3.283487201,0.14304,0.04172,0.149,3.13,0.22,3.137722104,7.50352,0.33436,7.510965917,0.08352,0.02436,0.087,7.42,0.31,7.426472918,9.22896,-0.90072,9.272809671,0.16896,0.04928,0.176,9.06,-0.95,9.109670686,4.92,-0.55,4.950646422,0,0,0,4.92,-0.55,4.950646422
11/11/2020 15:00,3.254,0.262,3.264530594,0.144,0.042,0.15,3.11,0.22,3.11777164,7.48624,0.25932,7.490730018,0.06624,0.01932,0.069,7.42,0.24,7.423880387,9.31472,-0.98904,9.367081125,0.17472,0.05096,0.182,9.14,-1.04,9.198978204,5,-0.49,5.023952627,0,0,0,5,-0.49,5.023952627
11/11/2020 15:30,3.274,0.262,3.284466471,0.144,0.042,0.15,3.13,0.22,3.137722104,7.39992,0.28456,7.405389281,0.04992,0.01456,0.052,7.35,0.27,7.354957512,9.23792,-0.88644,9.280352461,0.21792,0.06356,0.227,9.02,-0.95,9.069889746,4.96,-0.49,4.984144861,0,0,0,4.96,-0.49,4.984144861
11/11/2020 16:00,3.37208,0.26144,3.382199639,0.14208,0.04144,0.148,3.23,0.22,3.237483591,7.74992,0.28456,7.755142449,0.04992,0.01456,0.052,7.7,0.27,7.704732312,9.3056,-0.8842,9.347513092,0.2256,0.0658,0.235,9.08,-0.95,9.129561873,4.96,-0.52,4.987183574,0,0,0,4.96,-0.52,4.987183574
11/11/2020 16:30,3.57112,0.26116,3.580656727,0.14112,0.04116,0.147,3.43,0.22,3.437048152,8.61936,0.40148,8.628705175,0.03936,0.01148,0.041,8.58,0.39,8.588859063,9.36512,-0.67684,9.389546581,0.28512,0.08316,0.297,9.08,-0.76,9.111750655,5.01,-0.35,5.022210669,0,0,0,5.01,-0.35,5.022210669
11/11/2020 17:00,5.80208,0.35144,5.812713858,0.14208,0.04144,0.148,5.66,0.31,5.668483042,7.19816,0.40988,7.209820317,0.06816,0.01988,0.071,7.13,0.39,7.140658233,9.39872,-0.54704,9.414626408,0.31872,0.09296,0.332,9.08,-0.64,9.102527122,5.07,-0.25,5.076159966,0,0,0,5.07,-0.25,5.076159966
11/11/2020 17:30,6.35304,0.24172,6.357636809,0.14304,0.04172,0.149,6.21,0.2,6.213219777,7.1428,0.4054,7.154295283,0.0528,0.0154,0.055,7.09,0.39,7.100718274,8.74832,-0.29424,8.753266819,0.32832,0.09576,0.342,8.42,-0.39,8.429027227,4.94,-0.22,4.944896359,0,0,0,4.94,-0.22,4.944896359
11/11/2020 18:00,7.22208,-0.16856,7.224046788,0.14208,0.04144,0.148,7.08,-0.21,7.083113722,6.83432,0.30876,6.841291004,0.06432,0.01876,0.067,6.77,0.29,6.776208379,7.46928,0.26604,7.47401639,0.32928,0.09604,0.343,7.14,0.17,7.142023523,4.88,-0.22,4.884956499,0,0,0,4.88,-0.22,4.884956499
11/11/2020 18:30,5.62016,0.43088,5.636652908,0.14016,0.04088,0.146,5.48,0.39,5.493860209,6.53216,0.31688,6.539841527,0.09216,0.02688,0.096,6.44,0.29,6.446526196,8.3356,-0.1792,8.337526012,0.3456,0.1008,0.36,7.99,-0.28,7.994904627,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
11/11/2020 19:00,5.44016,0.46088,5.459647534,0.14016,0.04088,0.146,5.3,0.42,5.316615465,6.1028,0.2704,6.108787441,0.1728,0.0504,0.18,5.93,0.22,5.934079541,7.93864,-0.11248,7.939436806,0.36864,0.10752,0.384,7.57,-0.22,7.573196155,4.41,-0.32,4.421594735,0,0,0,4.41,-0.32,4.421594735
11/11/2020 19:30,5.27208,0.48144,5.294016623,0.14208,0.04144,0.148,5.13,0.44,5.14883482,5.77936,0.04648,5.779546903,0.15936,0.04648,0.166,5.62,0,5.62,7.5576,-0.0982,7.558237956,0.4176,0.1218,0.435,7.14,-0.22,7.143388552,4.25,0.22,4.255690308,0,0,0,4.25,0.22,4.255690308
11/11/2020 20:00,5.00304,0.51172,5.029141736,0.14304,0.04172,0.149,4.86,0.47,4.882673448,5.39336,0.05348,5.393625145,0.18336,0.05348,0.191,5.21,0,5.21,7.16376,-0.09932,7.164448464,0.41376,0.12068,0.431,6.75,-0.22,6.753584234,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
11/11/2020 20:30,4.774,0.512,4.801376886,0.144,0.042,0.15,4.63,0.47,4.653794151,5.15568,0.05124,5.155934619,0.17568,0.05124,0.183,4.98,0,4.98,6.82296,-0.09372,6.823603637,0.43296,0.12628,0.451,6.39,-0.22,6.393786046,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
11/11/2020 21:00,4.494,0.552,4.527774288,0.144,0.042,0.15,4.35,0.51,4.379794516,4.82992,0.04956,4.830174262,0.16992,0.04956,0.177,4.66,0,4.66,6.5968,0.1274,6.598030085,0.4368,0.1274,0.455,6.16,0,6.16,3.91,0.21,3.915635325,0,0,0,3.91,0.21,3.915635325
11/11/2020 21:30,4.26112,0.58116,4.300568637,0.14112,0.04116,0.147,4.12,0.54,4.155237659,4.59528,0.05404,4.595597741,0.18528,0.05404,0.193,4.41,0,4.41,6.28952,0.35236,6.299382462,0.41952,0.12236,0.437,5.87,0.23,5.874504234,3.76,0.21,3.765859796,0,0,0,3.76,0.21,3.765859796
11/11/2020 22:00,4.02632,0.57976,4.067846408,0.13632,0.03976,0.142,3.89,0.54,3.927301873,4.37856,0.05208,4.378869717,0.17856,0.05208,0.186,4.2,0,4.2,5.76856,0.44208,5.785474847,0.41856,0.12208,0.436,5.35,0.32,5.359561549,3.56,0.21,3.566188441,0,0,0,3.56,0.21,3.566188441
11/11/2020 22:30,3.82632,0.60976,3.874600883,0.13632,0.03976,0.142,3.69,0.57,3.733764856,4.12592,0.04256,4.126139503,0.14592,0.04256,0.152,3.98,0,3.98,5.39536,0.42948,5.412426683,0.37536,0.10948,0.391,5.02,0.32,5.030188863,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
11/11/2020 23:00,3.51208,0.61144,3.564907404,0.14208,0.04144,0.148,3.37,0.57,3.417864831,3.83648,0.04564,3.836751464,0.15648,0.04564,0.163,3.68,0,3.68,5.0068,0.4774,5.029508624,0.4368,0.1274,0.455,4.57,0.35,4.58338303,3.35,0,3.35,0,0,0,3.35,0,3.35
11/11/2020 23:30,3.314,0.612,3.370035608,0.144,0.042,0.15,3.17,0.57,3.2208384,3.53408,0.02744,3.534186526,0.09408,0.02744,0.098,3.44,0,3.44,4.7596,0.4978,4.785561305,0.3696,0.1078,0.385,4.39,0.39,4.407289416,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
12/11/2020 00:00,3.15496,0.63228,3.217693366,0.14496,0.04228,0.151,3.01,0.59,3.067278924,3.36608,0.01344,3.366106831,0.04608,0.01344,0.048,3.32,0,3.32,4.46936,0.44648,4.49160586,0.15936,0.04648,0.166,4.31,0.4,4.328521688,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
12/11/2020 00:30,3.13496,0.61228,3.19419176,0.14496,0.04228,0.151,2.99,0.57,3.043846251,3.42456,0.01008,3.424574835,0.03456,0.01008,0.036,3.39,0,3.39,4.49912,0.47516,4.524141664,0.18912,0.05516,0.197,4.31,0.42,4.330415684,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
12/11/2020 01:00,3.354,0.612,3.409378242,0.144,0.042,0.15,3.21,0.57,3.260214717,3.84608,0.01344,3.846103483,0.04608,0.01344,0.048,3.8,0,3.8,4.46928,0.50104,4.497277488,0.20928,0.06104,0.218,4.26,0.44,4.282662723,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
12/11/2020 01:30,3.354,0.612,3.409378242,0.144,0.042,0.15,3.21,0.57,3.260214717,3.93568,0.01624,3.935713506,0.05568,0.01624,0.058,3.88,0,3.88,4.47912,0.51516,4.50864789,0.18912,0.05516,0.197,4.29,0.46,4.314591522,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
12/11/2020 02:00,3.26496,0.61228,3.321874561,0.14496,0.04228,0.151,3.12,0.57,3.171639954,3.89744,0.01092,3.897455298,0.03744,0.01092,0.039,3.86,0,3.86,4.40416,0.50788,4.4333472,0.16416,0.04788,0.171,4.24,0.46,4.264879834,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
12/11/2020 02:30,3.194,0.582,3.246592059,0.144,0.042,0.15,3.05,0.54,3.097434422,3.82264,0.00952,3.822651854,0.03264,0.00952,0.034,3.79,0,3.79,4.38472,0.51096,4.414391192,0.17472,0.05096,0.182,4.21,0.46,4.23505608,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
12/11/2020 03:00,3.10592,0.58256,3.160081518,0.14592,0.04256,0.152,2.96,0.54,3.008853602,3.73552,0.01036,3.735534366,0.03552,0.01036,0.037,3.7,0,3.7,4.35784,0.52312,4.389125653,0.14784,0.04312,0.154,4.21,0.48,4.237275068,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
12/11/2020 03:30,2.98592,0.60256,3.046111751,0.14592,0.04256,0.152,2.84,0.56,2.894684784,3.60128,0.01204,3.601300126,0.04128,0.01204,0.043,3.56,0,3.56,4.35752,0.54636,4.391638624,0.22752,0.06636,0.237,4.13,0.48,4.157799899,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
12/11/2020 04:00,2.89496,0.60228,2.956946838,0.14496,0.04228,0.151,2.75,0.56,2.806439025,3.49264,0.00952,3.492652974,0.03264,0.00952,0.034,3.46,0,3.46,4.34688,0.52784,4.378810432,0.26688,0.07784,0.278,4.08,0.45,4.104741161,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
12/11/2020 04:30,2.91496,0.60228,2.976530363,0.14496,0.04228,0.151,2.77,0.56,2.826039632,3.4292,0.0056,3.429204572,0.0192,0.0056,0.02,3.41,0,3.41,4.36128,0.49704,4.38951159,0.16128,0.04704,0.168,4.2,0.45,4.224038352,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
12/11/2020 05:00,2.97304,0.56172,3.0256398,0.14304,0.04172,0.149,2.83,0.52,2.877377278,3.3496,0.0028,3.34960117,0.0096,0.0028,0.01,3.34,0,3.34,4.48408,0.47744,4.50942595,0.09408,0.02744,0.098,4.39,0.45,4.413003512,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
12/11/2020 05:30,3.01112,0.56116,3.062963304,0.14112,0.04116,0.147,2.87,0.52,2.916727618,3.47784,0.22812,3.485313444,0.02784,0.00812,0.029,3.45,0.22,3.457007376,4.61696,0.40828,4.634977044,0.09696,0.02828,0.101,4.52,0.38,4.535945326,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
12/11/2020 06:00,3.16016,0.54088,3.206113286,0.14016,0.04088,0.146,3.02,0.5,3.061110909,3.67648,0.29064,3.687950217,0.03648,0.01064,0.038,3.64,0.28,3.650753347,5.02352,0.38936,5.038586548,0.20352,0.05936,0.212,4.82,0.33,4.831283473,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
12/11/2020 06:30,3.64112,0.48116,3.672774129,0.14112,0.04116,0.147,3.5,0.44,3.527548724,4.11744,0.01092,4.117454481,0.03744,0.01092,0.039,4.08,0,4.08,6.15336,0.01348,6.153374765,0.18336,0.05348,0.191,5.97,-0.04,5.970134002,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
12/11/2020 07:00,3.97112,0.45116,3.996666036,0.14112,0.04116,0.147,3.83,0.41,3.851882657,4.50432,0.27876,4.512937602,0.06432,0.01876,0.067,4.44,0.26,4.447606098,7.0992,-0.3494,7.107792977,0.1392,0.0406,0.145,6.96,-0.39,6.97091816,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
12/11/2020 07:30,4.38112,0.45116,4.404288569,0.14112,0.04116,0.147,4.24,0.41,4.259776989,4.81824,0.00532,4.818242937,0.01824,0.00532,0.019,4.8,0,4.8,7.77872,-0.54204,7.797582459,0.19872,0.05796,0.207,7.58,-0.6,7.603709621,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
12/11/2020 08:00,4.65016,0.43088,4.670079828,0.14016,0.04088,0.146,4.51,0.39,4.526831121,5.13896,0.36428,5.151854986,0.04896,0.01428,0.051,5.09,0.35,5.102019208,8.48056,-0.64192,8.504819763,0.13056,0.03808,0.136,8.35,-0.68,8.377642867,4.19,-0.25,4.197451608,0,0,0,4.19,-0.25,4.197451608
12/11/2020 08:30,4.8892,0.3606,4.902479883,0.1392,0.0406,0.145,4.75,0.32,4.760766745,5.36976,0.33868,5.380429964,0.02976,0.00868,0.031,5.34,0.33,5.350186913,9.06768,-0.85276,9.107690168,0.12768,0.03724,0.133,8.94,-0.89,8.984191672,4.37,-0.31,4.380981625,0,0,0,4.37,-0.31,4.380981625
12/11/2020 09:00,4.96824,0.36032,4.98128891,0.13824,0.04032,0.144,4.83,0.32,4.840588807,5.43632,0.35476,5.447883057,0.01632,0.00476,0.017,5.42,0.35,5.431288981,9.23888,-0.99116,9.291894414,0.09888,0.02884,0.103,9.14,-1.02,9.196738552,4.59,-0.34,4.602575366,0,0,0,4.59,-0.34,4.602575366
12/11/2020 09:30,5.10728,0.34004,5.118587325,0.13728,0.04004,0.143,4.97,0.3,4.979046093,5.69168,0.00924,5.6916875,0.03168,0.00924,0.033,5.66,0,5.66,9.24176,-0.92032,9.287470958,0.10176,0.02968,0.106,9.14,-0.95,9.189238271,4.71,-0.34,4.722255817,0,0,0,4.71,-0.34,4.722255817
12/11/2020 10:00,5.22824,0.34032,5.239304458,0.13824,0.04032,0.144,5.09,0.3,5.0988332,5.71728,0.00504,5.717282221,0.01728,0.00504,0.018,5.7,0,5.7,9.33936,-0.90352,9.382962944,0.15936,0.04648,0.166,9.18,-0.95,9.229024867,4.69,-0.29,4.698957331,0,0,0,4.69,-0.29,4.698957331
12/11/2020 10:30,5.19824,0.34032,5.209368177,0.13824,0.04032,0.144,5.06,0.3,5.068885479,5.674,0.347,5.68460069,0.024,0.007,0.025,5.65,0.34,5.660220844,9.2508,-0.8156,9.286684231,0.2208,0.0644,0.23,9.03,-0.88,9.072777965,4.88,-0.41,4.897193074,0,0,0,4.88,-0.41,4.897193074
12/11/2020 11:00,5.21728,0.32004,5.227086779,0.13728,0.04004,0.143,5.08,0.28,5.087710684,5.71248,0.00364,5.71248116,0.01248,0.00364,0.013,5.7,0,5.7,9.21984,-0.88588,9.262301712,0.21984,0.06412,0.229,9,-0.95,9.05,4.84,-0.43,4.859063696,0,0,0,4.84,-0.43,4.859063696
12/11/2020 11:30,5.14728,0.35004,5.15916848,0.13728,0.04004,0.143,5.01,0.31,5.019581656,5.68632,0.00476,5.686321992,0.01632,0.00476,0.017,5.67,0,5.67,9.24,-0.95,9.288708199,0.24,0.07,0.25,9,-1.02,9.05761558,4.78,-0.4,4.796707204,0,0,0,4.78,-0.4,4.796707204
12/11/2020 12:00,5.06824,0.37032,5.081751037,0.13824,0.04032,0.144,4.93,0.33,4.941032281,5.45648,0.36064,5.468385063,0.03648,0.01064,0.038,5.42,0.35,5.431288981,9.19128,-0.93796,9.239014937,0.28128,0.08204,0.293,8.91,-1.02,8.968193798,4.62,-0.4,4.637283688,0,0,0,4.62,-0.4,4.637283688
12/11/2020 12:30,5.06824,0.37032,5.081751037,0.13824,0.04032,0.144,4.93,0.33,4.941032281,5.45488,0.35184,5.466215071,0.07488,0.02184,0.078,5.38,0.33,5.390111316,8.88528,-0.85096,8.925936007,0.30528,0.08904,0.318,8.58,-0.94,8.631338251,4.6,-0.4,4.617358552,0,0,0,4.6,-0.4,4.617358552
12/11/2020 13:00,5.15728,0.37004,5.170538328,0.13728,0.04004,0.143,5.02,0.33,5.030834921,5.5276,0.2768,5.534526177,0.0576,0.0168,0.06,5.47,0.26,5.476175673,9.10024,-0.80368,9.135659232,0.33024,0.09632,0.344,8.77,-0.9,8.81605921,4.86,-0.4,4.876433123,0,0,0,4.86,-0.4,4.876433123
12/11/2020 13:30,4.97824,0.41032,4.99512122,0.13824,0.04032,0.144,4.84,0.37,4.85412196,5.3532,0.3026,5.361745705,0.0432,0.0126,0.045,5.31,0.29,5.317913125,8.94272,-0.78504,8.977111384,0.22272,0.06496,0.232,8.72,-0.85,8.761329808,4.72,-0.4,4.73691883,0,0,0,4.72,-0.4,4.73691883
12/11/2020 14:00,5.0192,0.4106,5.035966739,0.1392,0.0406,0.145,4.88,0.37,4.894006539,5.41184,0.27512,5.418828582,0.05184,0.01512,0.054,5.36,0.26,5.366302265,8.97832,-0.85924,9.019341628,0.20832,0.06076,0.217,8.77,-0.92,8.818123383,4.6,-0.38,4.615668966,0,0,0,4.6,-0.38,4.615668966
12/11/2020 14:30,4.85728,0.41004,4.874556575,0.13728,0.04004,0.143,4.72,0.37,4.734479908,5.46336,0.32848,5.473225886,0.06336,0.01848,0.066,5.4,0.31,5.408890829,9.00744,-0.88908,9.051211996,0.27744,0.08092,0.289,8.73,-0.97,8.783723584,4.57,-0.44,4.591132758,0,0,0,4.57,-0.44,4.591132758
12/11/2020 15:00,4.85632,0.43976,4.876190398,0.13632,0.03976,0.142,4.72,0.4,4.73691883,5.50336,0.29848,5.511448231,0.06336,0.01848,0.066,5.44,0.28,5.447201116,9.03768,-0.89776,9.08216014,0.24768,0.07224,0.258,8.79,-0.97,8.84335909,4.67,-0.41,4.68796331,0,0,0,4.67,-0.41,4.68796331
12/11/2020 15:30,5.07304,0.44172,5.092234421,0.14304,0.04172,0.149,4.93,0.4,4.946200562,5.6984,0.2912,5.705835609,0.0384,0.0112,0.04,5.66,0.28,5.666921563,9.12848,-0.93336,9.17607258,0.22848,0.06664,0.238,8.9,-1,8.956003573,4.72,-0.38,4.735271903,0,0,0,4.72,-0.38,4.735271903
12/11/2020 16:00,5.36496,0.42228,5.381553326,0.14496,0.04228,0.151,5.22,0.38,5.233813141,5.93072,0.28896,5.937755266,0.03072,0.00896,0.032,5.9,0.28,5.906640331,9.21904,-0.88528,9.261448008,0.11904,0.03472,0.124,9.1,-0.92,9.146387265,4.82,-0.42,4.838264152,0,0,0,4.82,-0.42,4.838264152
12/11/2020 16:30,5.83112,0.40116,5.844902891,0.14112,0.04116,0.147,5.69,0.36,5.701377027,6.45152,0.00336,6.451520875,0.01152,0.00336,0.012,6.44,0,6.44,9.41752,-0.82864,9.453905394,0.10752,0.03136,0.112,9.31,-0.86,9.349636357,4.98,-0.3,4.989027961,0,0,0,4.98,-0.3,4.989027961
12/11/2020 17:00,6.08112,0.35116,6.091250594,0.14112,0.04116,0.147,5.94,0.31,5.948083725,6.82056,0.00308,6.820560695,0.01056,0.00308,0.011,6.81,0,6.81,9.40264,-0.66548,9.426160544,0.15264,0.04452,0.159,9.25,-0.71,9.277208632,4.98,-0.22,4.984857069,0,0,0,4.98,-0.22,4.984857069
12/11/2020 17:30,6.10112,0.38116,6.113014657,0.14112,0.04116,0.147,5.96,0.34,5.969690109,7.00168,0.33924,7.00989348,0.03168,0.00924,0.033,6.97,0.33,6.977807679,8.98784,-0.44688,8.998942693,0.14784,0.04312,0.154,8.84,-0.49,8.853569901,5.03,-0.22,5.034808835,0,0,0,5.03,-0.22,5.034808835
12/11/2020 18:00,5.95112,0.38116,5.963313861,0.14112,0.04116,0.147,5.81,0.34,5.819939862,6.79344,0.00392,6.793441131,0.01344,0.00392,0.014,6.78,0,6.78,8.82408,-0.42756,8.834432376,0.21408,0.06244,0.223,8.61,-0.49,8.623931818,4.92,-0.22,4.924916243,0,0,0,4.92,-0.22,4.924916243
12/11/2020 18:30,5.78304,0.43172,5.799132159,0.14304,0.04172,0.149,5.64,0.39,5.653467962,6.53592,0.00756,6.535924372,0.02592,0.00756,0.027,6.51,0,6.51,8.42336,-0.33652,8.430079442,0.18336,0.05348,0.191,8.24,-0.39,8.249224206,4.69,-0.22,4.695157079,0,0,0,4.69,-0.22,4.695157079
12/11/2020 19:00,5.57112,0.46116,5.590174112,0.14112,0.04116,0.147,5.43,0.42,5.446218872,6.13128,0.27204,6.137312132,0.04128,0.01204,0.043,6.09,0.26,6.095547555,8.03216,-0.26812,8.036633785,0.21216,0.06188,0.221,7.82,-0.33,7.826959818,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
12/11/2020 19:30,5.24016,0.50088,5.264043845,0.14016,0.04088,0.146,5.1,0.46,5.120703077,5.84184,0.27512,5.848314766,0.05184,0.01512,0.054,5.79,0.26,5.795834711,7.72872,-0.23204,7.732202493,0.19872,0.05796,0.207,7.53,-0.29,7.53558226,4.23,0,4.23,0,0,0,4.23,0,4.23
12/11/2020 20:00,5.05112,0.52116,5.077934718,0.14112,0.04116,0.147,4.91,0.48,4.933406531,5.56736,0.24548,5.572769312,0.08736,0.02548,0.091,5.48,0.22,5.48441428,7.21704,-0.14628,7.2185223,0.28704,0.08372,0.299,6.93,-0.23,6.933815688,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
12/11/2020 20:30,4.74208,0.55144,4.774034855,0.14208,0.04144,0.148,4.6,0.51,4.62818539,5.2224,0.2682,5.229282264,0.0624,0.0182,0.065,5.16,0.25,5.166052652,7.02792,-0.13144,7.029149024,0.33792,0.09856,0.352,6.69,-0.23,6.693952495,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
12/11/2020 21:00,4.47208,0.58144,4.509719725,0.14208,0.04144,0.148,4.33,0.54,4.363542139,4.9172,0.0196,4.917239063,0.0672,0.0196,0.07,4.85,0,4.85,6.65576,-0.20832,6.659019327,0.24576,0.07168,0.256,6.41,-0.28,6.41611253,3.93,0.16,3.933255649,0,0,0,3.93,0.16,3.933255649
12/11/2020 21:30,4.22112,0.58116,4.260938981,0.14112,0.04116,0.147,4.08,0.54,4.115580154,4.65016,0.04088,4.650339687,0.14016,0.04088,0.146,4.51,0,4.51,6.39088,0.11984,6.392003504,0.41088,0.11984,0.428,5.98,0,5.98,3.79,0.21,3.795813483,0,0,0,3.79,0.21,3.795813483
12/11/2020 22:00,3.95208,0.62144,4.000640449,0.14208,0.04144,0.148,3.81,0.58,3.853894135,4.30816,0.01988,4.308205868,0.06816,0.01988,0.071,4.24,0,4.24,5.84048,0.44764,5.857609427,0.30048,0.08764,0.313,5.54,0.36,5.551684429,3.59,0.21,3.596136816,0,0,0,3.59,0.21,3.596136816
12/11/2020 22:30,3.75208,0.64144,3.806514101,0.14208,0.04144,0.148,3.61,0.6,3.659521827,4.0376,0.0168,4.037634951,0.0576,0.0168,0.06,3.98,0,3.98,5.48272,0.45496,5.501564069,0.22272,0.06496,0.232,5.26,0.39,5.274438359,3.53,0.21,3.536240942,0,0,0,3.53,0.21,3.536240942
12/11/2020 23:00,3.53824,0.64032,3.595713003,0.13824,0.04032,0.144,3.4,0.6,3.4525353,3.74008,0.02044,3.740135853,0.07008,0.02044,0.073,3.67,0,3.67,5.09592,0.46756,5.117324789,0.26592,0.07756,0.277,4.83,0.39,4.845719761,3.36,0,3.36,0,0,0,3.36,0,3.36
12/11/2020 23:30,3.31824,0.64032,3.379456524,0.13824,0.04032,0.144,3.18,0.6,3.236108774,3.42792,0.02856,3.428038973,0.09792,0.02856,0.102,3.33,0,3.33,4.8444,0.4842,4.868537871,0.2544,0.0742,0.265,4.59,0.41,4.608275165,3.18,0,3.18,0,0,0,3.18,0,3.18
13/11/2020 00:00,3.1492,0.6406,3.21369398,0.1392,0.0406,0.145,3.01,0.6,3.069218141,3.19488,0.02184,3.194954648,0.07488,0.02184,0.078,3.12,0,3.12,4.58104,0.48572,4.606718073,0.19104,0.05572,0.199,4.39,0.43,4.411008955,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
13/11/2020 00:30,3.08728,0.62004,3.148927976,0.13728,0.04004,0.143,2.95,0.58,3.006476343,3.2928,0.0154,3.292836012,0.0528,0.0154,0.055,3.24,0,3.24,4.54536,0.53448,4.576676349,0.25536,0.07448,0.266,4.29,0.46,4.314591522,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
13/11/2020 01:00,3.34728,0.62004,3.404222819,0.13728,0.04004,0.143,3.21,0.58,3.261977928,3.68352,0.02436,3.683600548,0.08352,0.02436,0.087,3.6,0,3.6,4.54856,0.52708,4.578996768,0.29856,0.08708,0.311,4.25,0.44,4.272715764,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
13/11/2020 01:30,3.30632,0.61976,3.363904636,0.13632,0.03976,0.142,3.17,0.58,3.222623155,3.72656,0.03108,3.726689603,0.10656,0.03108,0.111,3.62,0,3.62,4.5228,0.5254,4.553214798,0.2928,0.0854,0.305,4.23,0.44,4.252822592,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
13/11/2020 02:00,3.21632,0.61976,3.275487261,0.13632,0.03976,0.142,3.08,0.58,3.134134649,3.66232,0.03276,3.662466519,0.11232,0.03276,0.117,3.55,0,3.55,4.47848,0.54164,4.511114829,0.34848,0.10164,0.363,4.13,0.44,4.153372124,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
13/11/2020 02:30,3.14632,0.58976,3.20111643,0.13632,0.03976,0.142,3.01,0.55,3.059836597,3.59456,0.04508,3.594842667,0.15456,0.04508,0.161,3.44,0,3.44,4.4284,0.5662,4.464449462,0.3984,0.1162,0.415,4.03,0.45,4.055046239,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
13/11/2020 03:00,3.07824,0.59032,3.134332337,0.13824,0.04032,0.144,2.94,0.55,2.991003176,3.52192,0.03556,3.522099516,0.12192,0.03556,0.127,3.4,0,3.4,4.39384,0.55612,4.428893699,0.36384,0.10612,0.379,4.03,0.45,4.055046239,3.06,0,3.06,0,0,0,3.06,0,3.06
13/11/2020 03:30,2.98112,0.63116,3.047201897,0.14112,0.04116,0.147,2.84,0.59,2.900637861,3.43008,0.05544,3.430528006,0.19008,0.05544,0.198,3.24,0,3.24,4.44688,0.55284,4.481113009,0.38688,0.11284,0.403,4.06,0.44,4.083772765,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
13/11/2020 04:00,2.92112,0.57116,2.976435082,0.14112,0.04116,0.147,2.78,0.53,2.83007067,3.26312,0.06216,3.263711997,0.21312,0.06216,0.222,3.05,0,3.05,4.42584,0.56712,4.462026983,0.43584,0.12712,0.454,3.99,0.44,4.01418734,2.98,0,2.98,0,0,0,2.98,0,2.98
13/11/2020 04:30,2.95112,0.57116,3.005883065,0.14112,0.04116,0.147,2.81,0.53,2.859545418,3.19128,0.04704,3.19162667,0.16128,0.04704,0.168,3.03,0,3.03,4.45392,0.56656,4.489809974,0.43392,0.12656,0.452,4.02,0.44,4.044007913,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
13/11/2020 05:00,2.95112,0.57116,3.005883065,0.14112,0.04116,0.147,2.81,0.53,2.859545418,3.17752,0.03136,3.177674747,0.10752,0.03136,0.112,3.07,0,3.07,4.50824,0.52032,4.538167119,0.37824,0.11032,0.394,4.13,0.41,4.150301194,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
13/11/2020 05:30,3.01208,0.57144,3.065806517,0.14208,0.04144,0.148,2.87,0.53,2.918527026,3.3644,0.0392,3.36462836,0.1344,0.0392,0.14,3.23,0,3.23,4.68568,0.47124,4.709316744,0.41568,0.12124,0.433,4.27,0.35,4.284320249,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
13/11/2020 06:00,3.16496,0.57228,3.216282979,0.14496,0.04228,0.151,3.02,0.53,3.066153943,3.64016,0.04088,3.64038954,0.14016,0.04088,0.146,3.5,0,3.5,5.14016,0.40088,5.155768575,0.38016,0.11088,0.396,4.76,0.29,4.768825851,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
13/11/2020 06:30,3.62304,0.54172,3.663315356,0.14304,0.04172,0.149,3.48,0.5,3.515736054,4.08624,0.39432,4.105221748,0.18624,0.05432,0.194,3.9,0.34,3.914792459,6.08344,-0.12108,6.084644821,0.37344,0.10892,0.389,5.71,-0.23,5.714630347,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
13/11/2020 07:00,4.04016,0.49088,4.069871742,0.14016,0.04088,0.146,3.9,0.45,3.925875698,4.56648,0.26064,4.573912199,0.03648,0.01064,0.038,4.53,0.25,4.53689321,6.82632,-0.25524,6.831090118,0.25632,0.07476,0.267,6.57,-0.33,6.578282451,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
13/11/2020 07:30,4.54112,0.47116,4.565496972,0.14112,0.04116,0.147,4.4,0.43,4.420961434,5.00672,0.00196,5.006720384,0.00672,0.00196,0.007,5,0,5,7.56296,-0.55872,7.583569872,0.07296,0.02128,0.076,7.49,-0.58,7.512423045,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
13/11/2020 08:00,4.6592,0.4706,4.682906042,0.1392,0.0406,0.145,4.52,0.43,4.540407471,5.18536,0.00448,5.185361935,0.01536,0.00448,0.016,5.17,0,5.17,7.912,-0.569,7.932433738,0.072,0.021,0.075,7.84,-0.59,7.862168912,4.16,-0.26,4.168117081,0,0,0,4.16,-0.26,4.168117081
13/11/2020 08:30,4.8292,0.4306,4.848359413,0.1392,0.0406,0.145,4.69,0.39,4.706187417,5.4596,0.0028,5.459600718,0.0096,0.0028,0.01,5.45,0,5.45,8.4496,-0.6522,8.474733329,0.1296,0.0378,0.135,8.32,-0.69,8.348562751,4.38,-0.24,4.386570414,0,0,0,4.38,-0.24,4.386570414
13/11/2020 09:00,4.9292,0.4006,4.945451749,0.1392,0.0406,0.145,4.79,0.36,4.803509134,5.7292,0.0056,5.729202737,0.0192,0.0056,0.02,5.71,0,5.71,8.44928,-0.74396,8.481969642,0.08928,0.02604,0.093,8.36,-0.77,8.395385637,4.67,-0.32,4.680950758,0,0,0,4.67,-0.32,4.680950758
13/11/2020 09:30,5.0892,0.3806,5.103411898,0.1392,0.0406,0.145,4.95,0.34,4.961663028,5.6096,0.0028,5.609600699,0.0096,0.0028,0.01,5.6,0,5.6,8.5772,-0.7204,8.607400072,0.0672,0.0196,0.07,8.51,-0.74,8.542113322,4.57,-0.36,4.584157502,0,0,0,4.57,-0.36,4.584157502
13/11/2020 10:00,5.0892,0.3606,5.10195933,0.1392,0.0406,0.145,4.95,0.32,4.96033265,5.66056,0.00308,5.660560838,0.01056,0.00308,0.011,5.65,0,5.65,8.42528,-0.61096,8.447402867,0.06528,0.01904,0.068,8.36,-0.63,8.383704432,4.42,-0.27,4.428238928,0,0,0,4.42,-0.27,4.428238928
13/11/2020 10:30,5.0892,0.3606,5.10195933,0.1392,0.0406,0.145,4.95,0.32,4.96033265,5.52496,0.00728,5.524964796,0.02496,0.00728,0.026,5.5,0,5.5,8.42624,-0.64068,8.450561603,0.06624,0.01932,0.069,8.36,-0.66,8.386012163,4.4,-0.24,4.406540593,0,0,0,4.4,-0.24,4.406540593
13/11/2020 11:00,5.0892,0.3606,5.10195933,0.1392,0.0406,0.145,4.95,0.32,4.96033265,5.45704,0.30372,5.465485468,0.04704,0.01372,0.049,5.41,0.29,5.417767068,8.31072,-0.56604,8.329974082,0.15072,0.04396,0.157,8.16,-0.61,8.18276848,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
13/11/2020 11:30,5.09016,0.38088,5.10439011,0.14016,0.04088,0.146,4.95,0.34,4.961663028,5.50896,0.36428,5.520990871,0.04896,0.01428,0.051,5.46,0.35,5.471206448,8.18664,-0.59848,8.208486633,0.17664,0.05152,0.184,8.01,-0.65,8.036330008,4.48,-0.3,4.490033407,0,0,0,4.48,-0.3,4.490033407
13/11/2020 12:00,5.09016,0.38088,5.10439011,0.14016,0.04088,0.146,4.95,0.34,4.961663028,5.33568,0.32624,5.345644358,0.05568,0.01624,0.058,5.28,0.31,5.28909255,8.06648,-0.57436,8.086902312,0.15648,0.04564,0.163,7.91,-0.62,7.93426115,4.58,-0.4,4.597434067,0,0,0,4.58,-0.4,4.597434067
13/11/2020 12:30,5.0392,0.3806,5.053552513,0.1392,0.0406,0.145,4.9,0.34,4.911781754,5.45672,0.34696,5.467739423,0.12672,0.03696,0.132,5.33,0.31,5.339007398,7.96672,-0.40804,7.977162666,0.24672,0.07196,0.257,7.72,-0.48,7.734907886,4.61,-0.4,4.627321039,0,0,0,4.61,-0.4,4.627321039
13/11/2020 13:00,5.00016,0.41088,5.017013295,0.14016,0.04088,0.146,4.86,0.37,4.874064013,5.41536,0.27948,5.422567012,0.13536,0.03948,0.141,5.28,0.24,5.285451731,7.87584,-0.30288,7.881661754,0.43584,0.12712,0.454,7.44,-0.43,7.452415716,4.59,-0.36,4.604096002,0,0,0,4.59,-0.36,4.604096002
13/11/2020 13:30,4.97016,0.43088,4.988802261,0.14016,0.04088,0.146,4.83,0.39,4.845719761,5.31984,0.30912,5.328813451,0.09984,0.02912,0.104,5.22,0.28,5.227504185,7.65016,-0.23912,7.653896158,0.38016,0.11088,0.396,7.27,-0.35,7.278420158,4.48,-0.28,4.488741472,0,0,0,4.48,-0.28,4.488741472
13/11/2020 14:00,4.97016,0.43088,4.988802261,0.14016,0.04088,0.146,4.83,0.39,4.845719761,5.4332,0.2726,5.440034283,0.0432,0.0126,0.045,5.39,0.26,5.396267228,7.56448,-0.30536,7.570640818,0.32448,0.09464,0.338,7.24,-0.4,7.251041305,4.45,-0.27,4.458183487,0,0,0,4.45,-0.27,4.458183487
13/11/2020 14:30,4.9192,0.4306,4.938010227,0.1392,0.0406,0.145,4.78,0.39,4.795883652,5.43512,0.32316,5.444718707,0.04512,0.01316,0.047,5.39,0.31,5.398907297,7.60344,-0.35608,7.611773302,0.25344,0.07392,0.264,7.35,-0.43,7.362567487,4.64,-0.36,4.653944563,0,0,0,4.64,-0.36,4.653944563
13/11/2020 15:00,4.84016,0.43088,4.85930102,0.14016,0.04088,0.146,4.7,0.39,4.716153093,5.4188,0.2784,5.425946922,0.0288,0.0084,0.03,5.39,0.27,5.396758286,7.5404,-0.3028,7.546477324,0.2304,0.0672,0.24,7.31,-0.37,7.319357895,4.51,-0.29,4.519314107,0,0,0,4.51,-0.29,4.519314107
13/11/2020 15:30,4.88016,0.43088,4.899144742,0.14016,0.04088,0.146,4.74,0.39,4.756017241,5.49344,0.00392,5.493441399,0.01344,0.00392,0.014,5.48,0,5.48,7.60408,-0.32256,7.610918315,0.09408,0.02744,0.098,7.51,-0.35,7.518151369,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
13/11/2020 16:00,5.11824,0.43032,5.136297889,0.13824,0.04032,0.144,4.98,0.39,4.995247742,5.74672,0.00196,5.746720334,0.00672,0.00196,0.007,5.74,0,5.74,7.6492,-0.3094,7.655454853,0.1392,0.0406,0.145,7.51,-0.35,7.518151369,4.67,-0.3,4.679626053,0,0,0,4.67,-0.3,4.679626053
13/11/2020 16:30,5.47824,0.41032,5.493584986,0.13824,0.04032,0.144,5.34,0.37,5.352803004,6.14672,0.00196,6.146720312,0.00672,0.00196,0.007,6.14,0,6.14,7.74544,-0.26508,7.749974723,0.08544,0.02492,0.089,7.66,-0.29,7.66548759,4.73,-0.24,4.736084881,0,0,0,4.73,-0.24,4.736084881
13/11/2020 17:00,5.8492,0.3206,5.857979601,0.1392,0.0406,0.145,5.71,0.28,5.716861027,6.58288,0.00084,6.582880054,0.00288,0.00084,0.003,6.58,0,6.58,8.19168,-0.28576,8.196662736,0.15168,0.04424,0.158,8.04,-0.33,8.046769538,4.8,-0.24,4.805996255,0,0,0,4.8,-0.24,4.805996255
13/11/2020 17:30,5.79016,0.39088,5.803338694,0.14016,0.04088,0.146,5.65,0.35,5.660830328,6.8488,0.0084,6.848805151,0.0288,0.0084,0.03,6.82,0,6.82,8.21112,-0.28884,8.216198647,0.14112,0.04116,0.147,8.07,-0.33,8.076744394,4.88,-0.24,4.885898075,0,0,0,4.88,-0.24,4.885898075
13/11/2020 18:00,5.63016,0.42088,5.645869428,0.14016,0.04088,0.146,5.49,0.38,5.50313547,6.52072,0.00896,6.520726156,0.03072,0.00896,0.032,6.49,0,6.49,7.952,-0.239,7.955590801,0.072,0.021,0.075,7.88,-0.26,7.884288173,4.81,-0.24,4.815983804,0,0,0,4.81,-0.24,4.815983804
13/11/2020 18:30,5.53016,0.45088,5.548509926,0.14016,0.04088,0.146,5.39,0.41,5.4055712,6.324,0.007,6.324003874,0.024,0.007,0.025,6.3,0,6.3,7.6352,-0.1864,7.637474975,0.1152,0.0336,0.12,7.52,-0.22,7.523217397,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
13/11/2020 19:00,5.41016,0.45088,5.428915545,0.14016,0.04088,0.146,5.27,0.41,5.285924706,6.01384,0.00112,6.013840104,0.00384,0.00112,0.004,6.01,0,6.01,7.2416,0.0238,7.24163911,0.0816,0.0238,0.085,7.16,0,7.16,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
13/11/2020 19:30,5.1492,0.4906,5.172518632,0.1392,0.0406,0.145,5.01,0.45,5.030168983,5.62056,0.00308,5.620560844,0.01056,0.00308,0.011,5.61,0,5.61,6.90256,0.02408,6.902602002,0.08256,0.02408,0.086,6.82,0,6.82,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
13/11/2020 20:00,4.86728,0.51004,4.893930465,0.13728,0.04004,0.143,4.73,0.47,4.753293595,5.2296,0.0028,5.22960075,0.0096,0.0028,0.01,5.22,0,5.22,6.44944,0.28192,6.455598748,0.10944,0.03192,0.114,6.34,0.25,6.344927108,3.98,0,3.98,0,0,0,3.98,0,3.98
13/11/2020 20:30,4.59728,0.54004,4.628890429,0.13728,0.04004,0.143,4.46,0.5,4.487939394,4.9,0,4.9,0,0,0,4.9,0,4.9,6.2296,0.3678,6.240448141,0.1296,0.0378,0.135,6.1,0.33,6.108919708,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
13/11/2020 21:00,4.41632,0.53976,4.449182307,0.13632,0.03976,0.142,4.28,0.5,4.309106636,4.72096,0.00028,4.720960008,0.00096,0.00028,0.001,4.72,0,4.72,6.02968,0.35324,6.040018162,0.07968,0.02324,0.083,5.95,0.33,5.959144234,3.84,0.13,3.842199891,0,0,0,3.84,0.13,3.842199891
13/11/2020 21:30,4.23824,0.58032,4.277785595,0.13824,0.04032,0.144,4.1,0.54,4.135408081,4.48288,0.00084,4.482880079,0.00288,0.00084,0.003,4.48,0,4.48,5.84008,0.35044,5.850584808,0.07008,0.02044,0.073,5.77,0.33,5.779429038,3.66,0.21,3.66601964,0,0,0,3.66,0.21,3.66601964
13/11/2020 22:00,3.98016,0.58088,4.022324602,0.14016,0.04088,0.146,3.84,0.54,3.877782872,4.34,0,4.34,0,0,0,4.34,0,4.34,5.58544,0.40492,5.600098231,0.08544,0.02492,0.089,5.5,0.38,5.513111644,3.54,0.24,3.548126266,0,0,0,3.54,0.24,3.548126266
13/11/2020 22:30,3.80728,0.61004,3.855843591,0.13728,0.04004,0.143,3.67,0.57,3.714000539,4.0944,0.0042,4.094402154,0.0144,0.0042,0.015,4.08,0,4.08,5.37536,0.46948,5.39582307,0.13536,0.03948,0.141,5.24,0.43,5.257613527,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
13/11/2020 23:00,3.6292,0.6106,3.680207195,0.1392,0.0406,0.145,3.49,0.57,3.536240942,3.83552,0.01036,3.835533992,0.03552,0.01036,0.037,3.8,0,3.8,5.03456,0.47508,5.056925489,0.15456,0.04508,0.161,4.88,0.43,4.898908042,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
13/11/2020 23:30,3.49016,0.61088,3.543217634,0.14016,0.04088,0.146,3.35,0.57,3.398146554,3.61768,0.00224,3.617680693,0.00768,0.00224,0.008,3.61,0,3.61,4.844,0.492,4.868921852,0.144,0.042,0.15,4.7,0.45,4.721493408,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
14/11/2020 00:00,3.32112,0.63116,3.380562231,0.14112,0.04116,0.147,3.18,0.59,3.234269624,3.32384,0.00112,3.323840189,0.00384,0.00112,0.004,3.32,0,3.32,4.59728,0.49004,4.623323761,0.13728,0.04004,0.143,4.46,0.45,4.482644309,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
14/11/2020 00:30,3.22016,0.61088,3.277591311,0.14016,0.04088,0.146,3.08,0.57,3.132299475,3.384,0.007,3.38400724,0.024,0.007,0.025,3.36,0,3.36,4.5896,0.4878,4.615449816,0.1296,0.0378,0.135,4.46,0.45,4.482644309,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
14/11/2020 01:00,3.38016,0.61088,3.434917175,0.14016,0.04088,0.146,3.24,0.57,3.28975683,3.8196,0.0028,3.819601026,0.0096,0.0028,0.01,3.81,0,3.81,4.67528,0.46904,4.69874894,0.06528,0.01904,0.068,4.61,0.45,4.631911053,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
14/11/2020 01:30,3.34824,0.61032,3.40341029,0.13824,0.04032,0.144,3.21,0.57,3.260214717,3.86,0,3.86,0,0,0,3.86,0,3.86,4.53992,0.46456,4.563626803,0.04992,0.01456,0.052,4.49,0.45,4.512493767,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
14/11/2020 02:00,3.30016,0.59088,3.352640034,0.14016,0.04088,0.146,3.16,0.55,3.20750682,3.78,0,3.78,0,0,0,3.78,0,3.78,4.54088,0.46484,4.564610323,0.05088,0.01484,0.053,4.49,0.45,4.512493767,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
14/11/2020 02:30,3.25112,0.59116,3.304429058,0.14112,0.04116,0.147,3.11,0.55,3.158259014,3.74384,0.00112,3.743840168,0.00384,0.00112,0.004,3.74,0,3.74,4.43416,0.46288,4.458254457,0.04416,0.01288,0.046,4.39,0.45,4.413003512,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
14/11/2020 03:00,3.12208,0.59144,3.177606772,0.14208,0.04144,0.148,2.98,0.55,3.030330015,3.65096,0.00028,3.650960011,0.00096,0.00028,0.001,3.65,0,3.65,4.4536,0.4598,4.477272496,0.0336,0.0098,0.035,4.42,0.45,4.442848186,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
14/11/2020 03:30,3.04208,0.59144,3.099040497,0.14208,0.04144,0.148,2.9,0.55,2.951694429,3.51264,0.00952,3.512652901,0.03264,0.00952,0.034,3.48,0,3.48,4.38064,0.47352,4.406157964,0.08064,0.02352,0.084,4.3,0.45,4.323482393,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
