Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/11/2020 04:00,2.94304,0.59172,3.001935542,0.14304,0.04172,0.149,2.8,0.55,2.853506615,3.33344,0.00392,3.333442305,0.01344,0.00392,0.014,3.32,0,3.32,4.3056,0.4808,4.332361942,0.1056,0.0308,0.11,4.2,0.45,4.224038352,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
14/11/2020 04:30,3.02208,0.57144,3.075631838,0.14208,0.04144,0.148,2.88,0.53,2.928361317,3.24152,0.00336,3.241521741,0.01152,0.00336,0.012,3.23,0,3.23,4.28256,0.47408,4.30872046,0.08256,0.02408,0.086,4.2,0.45,4.224038352,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
14/11/2020 05:00,2.93208,0.57144,2.987245688,0.14208,0.04144,0.148,2.79,0.53,2.839894364,3.23672,0.00196,3.236720593,0.00672,0.00196,0.007,3.23,0,3.23,4.34224,0.49732,4.370626431,0.16224,0.04732,0.169,4.18,0.45,4.204152709,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
14/11/2020 05:30,2.90112,0.57116,2.95680926,0.14112,0.04116,0.147,2.76,0.53,2.810427014,3.24728,0.00504,3.247283911,0.01728,0.00504,0.018,3.23,0,3.23,4.4392,0.4906,4.466227155,0.1392,0.0406,0.145,4.3,0.45,4.323482393,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
14/11/2020 06:00,3.03112,0.55116,3.08082226,0.14112,0.04116,0.147,2.89,0.51,2.934655005,3.37192,0.00056,3.371920047,0.00192,0.00056,0.002,3.37,0,3.37,4.60472,0.41596,4.623469368,0.05472,0.01596,0.057,4.55,0.4,4.567548577,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
14/11/2020 06:30,3.2692,0.5206,3.310391669,0.1392,0.0406,0.145,3.13,0.48,3.166591227,3.54192,0.00056,3.541920044,0.00192,0.00056,0.002,3.54,0,3.54,5.13624,0.31932,5.146156488,0.06624,0.01932,0.069,5.07,0.3,5.078867984,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
14/11/2020 07:00,3.3192,0.5206,3.359778713,0.1392,0.0406,0.145,3.18,0.48,3.216022388,3.6744,0.0042,3.6744024,0.0144,0.0042,0.015,3.66,0,3.66,5.46368,-0.18976,5.4669743,0.10368,0.03024,0.108,5.36,-0.22,5.364513025,3.3,-0.32,3.315478849,0,0,0,3.3,-0.32,3.315478849
14/11/2020 07:30,3.54824,0.50032,3.583340229,0.13824,0.04032,0.144,3.41,0.46,3.440886514,3.88248,0.22364,3.888915761,0.01248,0.00364,0.013,3.87,0.22,3.876248186,5.80912,-0.19984,5.81255634,0.06912,0.02016,0.072,5.74,-0.22,5.744214481,3.36,0,3.36,0,0,0,3.36,0,3.36
14/11/2020 08:00,3.6292,0.5206,3.666349274,0.1392,0.0406,0.145,3.49,0.48,3.522853957,4.06016,0.00588,4.060164258,0.02016,0.00588,0.021,4.04,0,4.04,5.97064,0.02352,5.970686326,0.08064,0.02352,0.084,5.89,0,5.89,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
14/11/2020 08:30,3.90824,0.49032,3.9388772,0.13824,0.04032,0.144,3.77,0.45,3.796761778,4.29728,0.00504,4.297282956,0.01728,0.00504,0.018,4.28,0,4.28,6.27336,-0.20152,6.276595893,0.06336,0.01848,0.066,6.21,-0.22,6.213895718,3.64,0,3.64,0,0,0,3.64,0,3.64
14/11/2020 09:00,4.11728,0.49004,4.146339808,0.13728,0.04004,0.143,3.98,0.45,4.00535891,4.53192,0.00056,4.531920035,0.00192,0.00056,0.002,4.53,0,4.53,6.762,-0.759,6.804463609,0.072,0.021,0.075,6.69,-0.78,6.735317364,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
14/11/2020 09:30,4.43208,0.49144,4.459242806,0.14208,0.04144,0.148,4.29,0.45,4.313536832,4.84384,0.00112,4.843840129,0.00384,0.00112,0.004,4.84,0,4.84,7.318,-0.206,7.320898852,0.048,0.014,0.05,7.27,-0.22,7.273327987,4.06,-0.25,4.067689762,0,0,0,4.06,-0.25,4.067689762
14/11/2020 10:00,4.67208,0.49144,4.69785534,0.14208,0.04144,0.148,4.53,0.45,4.552296124,4.93304,0.00672,4.933044577,0.02304,0.00672,0.024,4.91,0,4.91,7.3112,-0.1934,7.313757516,0.0912,0.0266,0.095,7.22,-0.22,7.223351023,4.04,-0.24,4.047122435,0,0,0,4.04,-0.24,4.047122435
14/11/2020 10:30,4.80112,0.46116,4.823216956,0.14112,0.04116,0.147,4.66,0.42,4.678888757,5.1236,0.0098,5.123609372,0.0336,0.0098,0.035,5.09,0,5.09,7.49328,-0.15196,7.494820678,0.23328,0.06804,0.243,7.26,-0.22,7.263332568,4.12,-0.24,4.126984371,0,0,0,4.12,-0.24,4.126984371
14/11/2020 11:00,4.90208,0.43144,4.921029242,0.14208,0.04144,0.148,4.76,0.39,4.775950167,5.14904,0.03472,5.149157057,0.11904,0.03472,0.124,5.03,0,5.03,7.36624,-0.09568,7.366861367,0.42624,0.12432,0.444,6.94,-0.22,6.943486156,4.2,-0.27,4.208669624,0,0,0,4.2,-0.27,4.208669624
14/11/2020 11:30,4.99112,0.43116,5.009708355,0.14112,0.04116,0.147,4.85,0.39,4.865655146,5.15032,0.04676,5.150532264,0.16032,0.04676,0.167,4.99,0,4.99,7.07544,0.12992,7.076632702,0.44544,0.12992,0.464,6.63,0,6.63,4.2,-0.25,4.207433897,0,0,0,4.2,-0.25,4.207433897
14/11/2020 12:00,4.99208,0.43144,5.010688895,0.14208,0.04144,0.148,4.85,0.39,4.865655146,5.16792,0.30856,5.177123371,0.09792,0.02856,0.102,5.07,0.28,5.077725869,6.8716,0.1288,6.872806996,0.4416,0.1288,0.46,6.43,0,6.43,4.25,-0.3,4.260575079,0,0,0,4.25,-0.3,4.260575079
14/11/2020 12:30,4.97112,0.44116,4.990656891,0.14112,0.04116,0.147,4.83,0.4,4.846534845,5.10104,0.05572,5.101344313,0.19104,0.05572,0.199,4.91,0,4.91,6.57096,0.14028,6.572457212,0.48096,0.14028,0.501,6.09,0,6.09,4.28,-0.32,4.291945946,0,0,0,4.28,-0.32,4.291945946
14/11/2020 13:00,4.92208,0.44144,4.941835772,0.14208,0.04144,0.148,4.78,0.4,4.796707204,4.97472,0.05096,4.974981005,0.17472,0.05096,0.182,4.8,0,4.8,6.56248,0.14364,6.564051813,0.49248,0.14364,0.513,6.07,0,6.07,4.53912,-0.17484,4.542486037,0.42912,0.12516,0.447,4.11,-0.3,4.12093436
14/11/2020 13:30,4.75304,0.48172,4.777388764,0.14304,0.04172,0.149,4.61,0.44,4.630950226,4.9448,0.0714,4.94531546,0.2448,0.0714,0.255,4.7,0,4.7,6.41192,0.36056,6.422049642,0.48192,0.14056,0.502,5.93,0.22,5.934079541,4.05,-0.27,4.058990022,0,0,0,4.05,-0.27,4.058990022
14/11/2020 14:00,4.754,0.482,4.778372108,0.144,0.042,0.15,4.61,0.44,4.630950226,4.86976,0.07868,4.870395569,0.26976,0.07868,0.281,4.6,0,4.6,6.25984,0.35412,6.269848308,0.45984,0.13412,0.479,5.8,0.22,5.804170914,5.37432,0.15376,5.376519097,1.38432,0.40376,1.442,3.99,-0.25,3.997824408
14/11/2020 14:30,4.874,0.452,4.894913687,0.144,0.042,0.15,4.73,0.41,4.747736303,5.0128,0.0504,5.013053361,0.1728,0.0504,0.18,4.84,0,4.84,6.25824,0.38032,6.269785578,0.37824,0.11032,0.394,5.88,0.27,5.886195715,3.99,-0.25,3.997824408,0,0,0,3.99,-0.25,3.997824408
14/11/2020 15:00,4.74592,0.48256,4.770390005,0.14592,0.04256,0.152,4.6,0.44,4.620995564,5.02624,0.05432,5.026533517,0.18624,0.05432,0.194,4.84,0,4.84,6.22968,0.44824,6.245785139,0.43968,0.12824,0.458,5.79,0.32,5.79883609,3.88,-0.25,3.888045782,0,0,0,3.88,-0.25,3.888045782
14/11/2020 15:30,4.82496,0.48228,4.8490033,0.14496,0.04228,0.151,4.68,0.44,4.700638255,5.07328,0.06804,5.073736237,0.23328,0.06804,0.243,4.84,0,4.84,6.1868,0.4474,6.202955828,0.4368,0.1274,0.455,5.75,0.32,5.758897464,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
14/11/2020 16:00,4.82112,0.48116,4.845071001,0.14112,0.04116,0.147,4.68,0.44,4.700638255,5.08096,0.07028,5.081446034,0.24096,0.07028,0.251,4.84,0,4.84,6.21832,0.45076,6.234636172,0.44832,0.13076,0.467,5.77,0.32,5.778866671,3.81,-0.23,3.816935944,0,0,0,3.81,-0.23,3.816935944
14/11/2020 16:30,5.03824,0.48032,5.061083836,0.13824,0.04032,0.144,4.9,0.44,4.919715439,5.39056,0.07308,5.391055351,0.25056,0.07308,0.261,5.14,0,5.14,6.5008,0.4344,6.515297691,0.4608,0.1344,0.48,6.04,0.3,6.047445742,3.94,-0.23,3.946707489,0,0,0,3.94,-0.23,3.946707489
14/11/2020 17:00,5.35632,0.42976,5.373533065,0.13632,0.03976,0.142,5.22,0.39,5.234548691,5.82944,0.06692,5.829824097,0.22944,0.06692,0.239,5.6,0,5.6,7.01888,0.13384,7.020155953,0.45888,0.13384,0.478,6.56,0,6.56,4.11,0,4.11,0,0,0,4.11,0,4.11
14/11/2020 17:30,5.57728,0.43004,5.593834695,0.13728,0.04004,0.143,5.44,0.39,5.453961863,6.22888,0.28384,6.235343711,0.21888,0.06384,0.228,6.01,0.22,6.014025274,7.06216,0.13188,7.063391268,0.45216,0.13188,0.471,6.61,0,6.61,4.15,0,4.15,0,0,0,4.15,0,4.15
14/11/2020 18:00,5.53728,0.43004,5.553953925,0.13728,0.04004,0.143,5.4,0.39,5.414065016,6.2732,0.3226,6.281489393,0.0432,0.0126,0.045,6.23,0.31,6.237707912,7.10432,0.01876,7.104344769,0.30432,0.08876,0.317,6.8,-0.07,6.800360285,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
14/11/2020 18:30,5.40824,0.43032,5.425332727,0.13824,0.04032,0.144,5.27,0.39,5.284411036,5.83112,0.38116,5.843564272,0.14112,0.04116,0.147,5.69,0.34,5.700149121,6.8532,0.4076,6.865310481,0.4032,0.1176,0.42,6.45,0.29,6.456516088,3.84,0.25,3.848129416,0,0,0,3.84,0.25,3.848129416
14/11/2020 19:00,5.2392,0.4306,5.256865321,0.1392,0.0406,0.145,5.1,0.39,5.114890028,5.56952,0.05236,5.569766117,0.17952,0.05236,0.187,5.39,0,5.39,6.7592,0.4306,6.772901963,0.3792,0.1106,0.395,6.38,0.32,6.388020038,3.81,-0.21,3.815783013,0,0,0,3.81,-0.21,3.815783013
14/11/2020 19:30,5.03112,0.50116,5.056019165,0.14112,0.04116,0.147,4.89,0.46,4.911588338,5.29832,0.02576,5.298382621,0.08832,0.02576,0.092,5.21,0,5.21,6.31656,0.42108,6.330579642,0.34656,0.10108,0.361,5.97,0.32,5.978570063,3.7,0,3.7,0,0,0,3.7,0,3.7
14/11/2020 20:00,4.6892,0.5406,4.720258997,0.1392,0.0406,0.145,4.55,0.5,4.577390086,4.87736,0.02548,4.877426555,0.08736,0.02548,0.091,4.79,0,4.79,6.01768,0.49724,6.038188487,0.36768,0.10724,0.383,5.65,0.39,5.663444182,3.5,0.25,3.508917212,0,0,0,3.5,0.25,3.508917212
14/11/2020 20:30,4.50248,0.53864,4.534584788,0.13248,0.03864,0.138,4.37,0.5,4.398511112,4.61496,0.04228,4.61515367,0.14496,0.04228,0.151,4.47,0,4.47,5.73408,0.52744,5.758286759,0.33408,0.09744,0.348,5.4,0.43,5.417093317,3.33,0.28,3.341751038,0,0,0,3.33,0.28,3.341751038
14/11/2020 21:00,4.3244,0.5392,4.357886185,0.1344,0.0392,0.14,4.19,0.5,4.219727479,4.4988,0.2284,4.504594099,0.0288,0.0084,0.03,4.47,0.22,4.475410596,5.62752,0.49636,5.649367628,0.22752,0.06636,0.237,5.4,0.43,5.417093317,3.26,0.28,3.272002445,0,0,0,3.26,0.28,3.272002445
14/11/2020 21:30,4.17248,0.58864,4.213797147,0.13248,0.03864,0.138,4.04,0.55,4.077266241,4.25688,0.00784,4.25688722,0.02688,0.00784,0.028,4.23,0,4.23,5.49024,0.52632,5.515410048,0.33024,0.09632,0.344,5.16,0.43,5.177885669,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
14/11/2020 22:00,4.04536,0.58948,4.088083194,0.13536,0.03948,0.141,3.91,0.55,3.948493384,4.1072,0.0196,4.107246766,0.0672,0.0196,0.07,4.04,0,4.04,5.32944,0.55192,5.357942366,0.34944,0.10192,0.364,4.98,0.45,5.000289992,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
14/11/2020 22:30,3.8144,0.6192,3.864331249,0.1344,0.0392,0.14,3.68,0.58,3.72542615,3.87424,0.03332,3.87438328,0.11424,0.03332,0.119,3.76,0,3.76,5.12048,0.59264,5.154661735,0.42048,0.12264,0.438,4.7,0.47,4.723441542,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
14/11/2020 23:00,3.65632,0.61976,3.708473864,0.13632,0.03976,0.142,3.52,0.58,3.567464085,3.7132,0.2626,3.722474043,0.0432,0.0126,0.045,3.67,0.25,3.678505131,4.96144,0.55792,4.992710847,0.30144,0.08792,0.314,4.66,0.47,4.683641745,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
14/11/2020 23:30,3.45728,0.62004,3.512439978,0.13728,0.04004,0.143,3.32,0.58,3.370281887,3.46688,0.00784,3.466888865,0.02688,0.00784,0.028,3.44,0,3.44,4.68304,0.54672,4.714845321,0.26304,0.07672,0.274,4.42,0.47,4.444918447,2.87,0.25,2.880867925,0,0,0,2.87,0.25,2.880867925
15/11/2020 00:00,3.30824,0.64032,3.3696382,0.13824,0.04032,0.144,3.17,0.6,3.226282691,3.23512,0.01316,3.235146766,0.04512,0.01316,0.047,3.19,0,3.19,4.46992,0.61456,4.511969503,0.28992,0.08456,0.302,4.18,0.53,4.213466506,2.68,0.25,2.691635191,0,0,0,2.68,0.25,2.691635191
15/11/2020 00:30,3.25728,0.63004,3.317653297,0.13728,0.04004,0.143,3.12,0.59,3.175295262,3.34512,0.01316,3.345145886,0.04512,0.01316,0.047,3.3,0,3.3,4.42136,0.60248,4.462219896,0.35136,0.10248,0.366,4.07,0.5,4.100597517,2.7,0.25,2.711549373,0,0,0,2.7,0.25,2.711549373
15/11/2020 01:00,3.42728,0.61004,3.481148805,0.13728,0.04004,0.143,3.29,0.57,3.33901183,3.7624,0.0182,3.76244402,0.0624,0.0182,0.065,3.7,0,3.7,4.5224,0.5732,4.55858092,0.4224,0.1232,0.44,4.1,0.45,4.124621195,2.82,0.25,2.831059872,0,0,0,2.82,0.25,2.831059872
15/11/2020 01:30,3.42728,0.61004,3.481148805,0.13728,0.04004,0.143,3.29,0.57,3.33901183,3.83224,0.01232,3.832259803,0.04224,0.01232,0.044,3.79,0,3.79,4.48512,0.55316,4.519102499,0.28512,0.08316,0.297,4.2,0.47,4.226215801,2.82,0.25,2.831059872,0,0,0,2.82,0.25,2.831059872
15/11/2020 02:00,3.31728,0.58004,3.367609389,0.13728,0.04004,0.143,3.18,0.54,3.225523213,3.73032,0.01176,3.730338537,0.04032,0.01176,0.042,3.69,0,3.69,4.37536,0.54448,4.409108028,0.25536,0.07448,0.266,4.12,0.47,4.146721597,2.77,0.25,2.781258708,0,0,0,2.77,0.25,2.781258708
15/11/2020 02:30,3.22728,0.58004,3.278991095,0.13728,0.04004,0.143,3.09,0.54,3.13682961,3.57472,0.01596,3.574755628,0.05472,0.01596,0.057,3.52,0,3.52,4.34312,0.53216,4.37560117,0.21312,0.06216,0.222,4.13,0.47,4.156657311,2.7,0.27,2.713466418,0,0,0,2.7,0.27,2.713466418
15/11/2020 03:00,3.1492,0.5806,3.202273723,0.1392,0.0406,0.145,3.01,0.54,3.058054937,3.51704,0.01372,3.517066761,0.04704,0.01372,0.049,3.47,0,3.47,4.27344,0.54392,4.307915784,0.25344,0.07392,0.264,4.02,0.47,4.04738187,2.69,0.25,2.701592123,0,0,0,2.69,0.25,2.701592123
15/11/2020 03:30,3.03824,0.56032,3.089475813,0.13824,0.04032,0.144,2.9,0.52,2.946251856,3.37448,0.02464,3.374569958,0.08448,0.02464,0.088,3.29,0,3.29,4.28112,0.51616,4.31212356,0.26112,0.07616,0.272,4.02,0.44,4.044007913,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
15/11/2020 04:00,2.92824,0.56032,2.981366801,0.13824,0.04032,0.144,2.79,0.52,2.838045102,3.15312,0.02716,3.153236972,0.09312,0.02716,0.097,3.06,0,3.06,4.14904,0.54472,4.184644883,0.35904,0.10472,0.374,3.79,0.44,3.815455412,2.62,0.23,2.630076045,0,0,0,2.62,0.23,2.630076045
15/11/2020 04:30,2.96824,0.56032,3.020663371,0.13824,0.04032,0.144,2.83,0.52,2.877377278,3.10296,0.02128,3.103032968,0.07296,0.02128,0.076,3.03,0,3.03,4.20664,0.52652,4.239462631,0.29664,0.08652,0.309,3.91,0.44,3.934679148,2.62,0.23,2.630076045,0,0,0,2.62,0.23,2.630076045
15/11/2020 05:00,2.9092,0.5406,2.959002028,0.1392,0.0406,0.145,2.77,0.5,2.814764644,3.10472,0.01596,3.104761021,0.05472,0.01596,0.057,3.05,0,3.05,4.174,0.482,4.201737736,0.144,0.042,0.15,4.03,0.44,4.053948692,2.58,0.23,2.59023165,0,0,0,2.58,0.23,2.59023165
15/11/2020 05:30,2.91016,0.54088,2.959997027,0.14016,0.04088,0.146,2.77,0.5,2.814764644,3.14856,0.23708,3.157473199,0.05856,0.01708,0.061,3.09,0.22,3.097821815,4.27072,0.47396,4.296939306,0.15072,0.04396,0.157,4.12,0.43,4.142378544,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
15/11/2020 06:00,2.95016,0.54088,2.999332459,0.14016,0.04088,0.146,2.81,0.5,2.854137348,3.1976,0.0168,3.197644133,0.0576,0.0168,0.06,3.14,0,3.14,4.29184,0.45012,4.315379311,0.17184,0.05012,0.179,4.12,0.4,4.139371933,2.56,0.27,2.574198905,0,0,0,2.56,0.27,2.574198905
15/11/2020 06:30,2.99112,0.54116,3.039679753,0.14112,0.04116,0.147,2.85,0.5,2.893527259,3.35928,0.02604,3.359380925,0.08928,0.02604,0.093,3.27,0,3.27,4.53384,0.44112,4.555248841,0.24384,0.07112,0.254,4.29,0.37,4.305926149,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
15/11/2020 07:00,3.08016,0.54088,3.12728905,0.14016,0.04088,0.146,2.94,0.5,2.982213943,3.4528,0.2354,3.460815077,0.0528,0.0154,0.055,3.4,0.22,3.407110212,4.66752,0.38636,4.683483426,0.22752,0.06636,0.237,4.44,0.32,4.451516595,2.96,0.16,2.96432117,0,0,0,2.96,0.16,2.96432117
15/11/2020 07:30,3.21016,0.54088,3.255407563,0.14016,0.04088,0.146,3.07,0.5,3.110450128,3.56184,0.35512,3.579499183,0.05184,0.01512,0.054,3.51,0.34,3.526428788,4.8556,0.3908,4.871301264,0.3456,0.1008,0.36,4.51,0.29,4.519314107,3.14,-0.3,3.154298654,0,0,0,3.14,-0.3,3.154298654
15/11/2020 08:00,3.2092,0.5406,3.254414387,0.1392,0.0406,0.145,3.07,0.5,3.110450128,3.62312,0.30716,3.636116857,0.09312,0.02716,0.097,3.53,0.28,3.541087404,4.964,0.402,4.980250998,0.384,0.112,0.4,4.58,0.29,4.589172039,3.12,0,3.12,0,0,0,3.12,0,3.12
15/11/2020 08:30,3.39728,0.54004,3.439935261,0.13728,0.04004,0.143,3.26,0.5,3.298120677,3.85208,0.04144,3.852302896,0.14208,0.04144,0.148,3.71,0,3.71,5.1476,0.4118,5.16404541,0.4176,0.1218,0.435,4.73,0.29,4.738881725,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
15/11/2020 09:00,3.75824,0.57032,3.801267262,0.13824,0.04032,0.144,3.62,0.53,3.658592626,4.13944,0.06692,4.139980894,0.22944,0.06692,0.239,3.91,0,3.91,5.47376,0.43068,5.490676989,0.41376,0.12068,0.431,5.06,0.31,5.069487154,3.46,-0.32,3.474766179,0,0,0,3.46,-0.32,3.474766179
15/11/2020 09:30,4.1292,0.5506,4.165747592,0.1392,0.0406,0.145,3.99,0.51,4.022461933,4.50064,0.02352,4.500701456,0.08064,0.02352,0.084,4.42,0,4.42,5.76056,0.41808,5.775711419,0.37056,0.10808,0.386,5.39,0.31,5.398907297,4.38216,-0.01812,4.382197462,0.69216,0.20188,0.721,3.69,-0.22,3.696552448
15/11/2020 10:00,4.2392,0.5006,4.268655175,0.1392,0.0406,0.145,4.1,0.46,4.125724179,4.63112,0.04116,4.631302905,0.14112,0.04116,0.147,4.49,0,4.49,5.77464,0.41052,5.789213574,0.34464,0.10052,0.359,5.43,0.31,5.438841788,7.5312,0.8916,7.58379351,3.8112,1.1116,3.97,3.72,-0.22,3.726499698
15/11/2020 10:30,4.4692,0.5006,4.497148986,0.1392,0.0406,0.145,4.33,0.46,4.354365625,4.69848,0.06664,4.698952564,0.22848,0.06664,0.238,4.47,0,4.47,5.8524,0.4132,5.866968553,0.4224,0.1232,0.44,5.43,0.29,5.437738501,5.43744,0.50092,5.460464687,1.71744,0.50092,1.789,3.72,0,3.72
15/11/2020 11:00,4.6692,0.4706,4.692855527,0.1392,0.0406,0.145,4.53,0.43,4.550362623,4.76664,0.05152,4.766918418,0.17664,0.05152,0.184,4.59,0,4.59,5.99952,0.41236,6.013674501,0.41952,0.12236,0.437,5.58,0.29,5.587530761,8.23472,1.09096,8.306672451,4.49472,1.31096,4.682,3.74,-0.22,3.746465001
15/11/2020 11:30,4.6692,0.4706,4.692855527,0.1392,0.0406,0.145,4.53,0.43,4.550362623,4.73824,0.07532,4.738838613,0.25824,0.07532,0.269,4.48,0,4.48,5.984,0.402,5.997487807,0.384,0.112,0.4,5.6,0.29,5.607503901,12.84752,2.43636,13.07649113,9.10752,2.65636,9.487,3.74,-0.22,3.746465001
15/11/2020 12:00,4.7392,0.4706,4.762507848,0.1392,0.0406,0.145,4.6,0.43,4.620054112,4.90072,0.07896,4.901356057,0.27072,0.07896,0.282,4.63,0,4.63,6.08672,0.43196,6.102028335,0.48672,0.14196,0.507,5.6,0.29,5.607503901,9.50776,1.41268,9.612136339,5.59776,1.63268,5.831,3.91,-0.22,3.916184367
15/11/2020 12:30,4.73728,0.45004,4.758608809,0.13728,0.04004,0.143,4.6,0.41,4.618235594,4.97184,0.05012,4.972092618,0.17184,0.05012,0.179,4.8,0,4.8,6.09656,0.44608,6.112857859,0.46656,0.13608,0.486,5.63,0.31,5.638528177,9.43264,1.43452,9.541097683,5.67264,1.65452,5.909,3.76,-0.22,3.766430671
15/11/2020 13:00,4.83536,0.44948,4.856206194,0.13536,0.03948,0.141,4.7,0.41,4.717849086,5.03512,0.04816,5.035350316,0.16512,0.04816,0.172,4.87,0,4.87,6.19712,0.44916,6.213375974,0.47712,0.13916,0.497,5.72,0.31,5.72839419,9.77056,1.75308,9.926587138,6.01056,1.75308,6.261,3.76,0,3.76
15/11/2020 13:30,4.74536,0.46948,4.768527341,0.13536,0.03948,0.141,4.61,0.43,4.630010799,4.98312,0.06216,4.98350768,0.21312,0.06216,0.222,4.77,0,4.77,6.13232,0.44776,6.148645184,0.47232,0.13776,0.492,5.66,0.31,5.668483042,8.51736,1.13548,8.592714135,4.64736,1.35548,4.841,3.87,-0.22,3.876248186
15/11/2020 14:00,4.80632,0.46976,4.829222132,0.13632,0.03976,0.142,4.67,0.43,4.689754791,5.0404,0.0672,5.040847945,0.2304,0.0672,0.24,4.81,0,4.81,6.12848,0.46664,6.146219977,0.46848,0.13664,0.488,5.66,0.33,5.66961198,4.46912,-0.09484,4.470126195,0.42912,0.12516,0.447,4.04,-0.22,4.045985665
15/11/2020 14:30,4.72728,0.47004,4.75059089,0.13728,0.04004,0.143,4.59,0.43,4.610097613,4.89784,0.04312,4.898029808,0.14784,0.04312,0.154,4.75,0,4.75,6.0404,0.4372,6.05620145,0.4704,0.1372,0.49,5.57,0.3,5.578073144,5.98336,0.68348,6.022270485,2.34336,0.68348,2.441,3.64,0,3.64
15/11/2020 15:00,4.78728,0.50004,4.813324194,0.13728,0.04004,0.143,4.65,0.46,4.672697294,4.8368,0.0574,4.837140581,0.1968,0.0574,0.205,4.64,0,4.64,5.9064,0.4702,5.925086413,0.4464,0.1302,0.465,5.46,0.34,5.470575838,6.86904,0.97972,6.938556175,3.35904,0.97972,3.499,3.51,0,3.51
15/11/2020 15:30,4.95728,0.50004,4.982435649,0.13728,0.04004,0.143,4.82,0.46,4.841900453,4.95248,0.03864,4.952630735,0.13248,0.03864,0.138,4.82,0,4.82,6.13992,0.42956,6.154928058,0.40992,0.11956,0.427,5.73,0.31,5.738379562,3.882,-0.214,3.887894031,0.192,0.056,0.2,3.69,-0.27,3.699864862
15/11/2020 16:00,5.08632,0.52976,5.113833865,0.13632,0.03976,0.142,4.95,0.49,4.974193402,5.2112,0.0266,5.211267888,0.0912,0.0266,0.095,5.12,0,5.12,6.294,0.452,6.310209188,0.384,0.112,0.4,5.91,0.34,5.919771955,3.83,-0.23,3.83689979,0,0,0,3.83,-0.23,3.83689979
15/11/2020 16:30,5.40536,0.52948,5.431230597,0.13536,0.03948,0.141,5.27,0.49,5.292730864,5.77544,0.02492,5.775493762,0.08544,0.02492,0.089,5.69,0,5.69,6.81056,0.42808,6.824000293,0.37056,0.10808,0.386,6.44,0.32,6.447945409,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
15/11/2020 17:00,5.90536,0.41948,5.920239877,0.13536,0.03948,0.141,5.77,0.38,5.78249946,6.48312,0.02716,6.483176891,0.09312,0.02716,0.097,6.39,0,6.39,7.39456,0.37508,7.404066626,0.39456,0.11508,0.411,7,0.26,7.004826907,4.22,0,4.22,0,0,0,4.22,0,4.22
15/11/2020 17:30,6.00824,0.42032,6.022924273,0.13824,0.04032,0.144,5.87,0.38,5.88228697,6.74088,0.26484,6.746080595,0.05088,0.01484,0.053,6.69,0.25,6.694669521,7.66576,0.10668,7.666502266,0.36576,0.10668,0.381,7.3,0,7.3,4.2,0.22,4.205757958,0,0,0,4.2,0.22,4.205757958
15/11/2020 18:00,5.87016,0.46088,5.888224588,0.14016,0.04088,0.146,5.73,0.42,5.745372051,6.67432,0.26876,6.679728992,0.06432,0.01876,0.067,6.61,0.25,6.614725996,7.6244,0.1092,7.625181965,0.3744,0.1092,0.39,7.25,0,7.25,4.2,0.22,4.205757958,0,0,0,4.2,0.22,4.205757958
15/11/2020 18:30,5.5792,0.4606,5.598180508,0.1392,0.0406,0.145,5.44,0.42,5.456189146,6.23368,0.03024,6.233753348,0.10368,0.03024,0.108,6.13,0,6.13,7.36784,0.11312,7.368708326,0.38784,0.11312,0.404,6.98,0,6.98,4.11,0,4.11,0,0,0,4.11,0,4.11
15/11/2020 19:00,5.3692,0.5106,5.393423866,0.1392,0.0406,0.145,5.23,0.47,5.25107608,5.84328,0.25304,5.848756312,0.11328,0.03304,0.118,5.73,0.22,5.73422183,6.92208,0.41144,6.934296965,0.38208,0.11144,0.398,6.54,0.3,6.546877118,4.01,-0.24,4.017175625,0,0,0,4.01,-0.24,4.017175625
15/11/2020 19:30,5.24112,0.53116,5.267966382,0.14112,0.04116,0.147,5.1,0.49,5.123485142,5.56296,0.02128,5.563000701,0.07296,0.02128,0.076,5.49,0,5.49,6.60816,0.46488,6.62449183,0.42816,0.12488,0.446,6.18,0.34,6.189345684,3.8,0.23,3.806954163,0,0,0,3.8,0.23,3.806954163
15/11/2020 20:00,4.96304,0.55172,4.993612019,0.14304,0.04172,0.149,4.82,0.51,4.84690623,5.15224,0.04732,5.152457297,0.16224,0.04732,0.169,4.99,0,4.99,6.25504,0.53272,6.277683968,0.45504,0.13272,0.474,5.8,0.4,5.813776741,3.69,0.23,3.697161073,0,0,0,3.69,0.23,3.697161073
15/11/2020 20:30,4.73112,0.58116,4.766680543,0.14112,0.04116,0.147,4.59,0.54,4.621655548,4.9648,0.0714,4.965313384,0.2448,0.0714,0.255,4.72,0,4.72,6.00888,0.53384,6.032547057,0.45888,0.13384,0.478,5.55,0.4,5.564395744,3.52,0.26,3.529589211,0,0,0,3.52,0.26,3.529589211
15/11/2020 21:00,4.58304,0.58172,4.619811013,0.14304,0.04172,0.149,4.44,0.54,4.472717295,4.8776,0.0518,4.87787505,0.1776,0.0518,0.185,4.7,0,4.7,5.866,0.573,5.893919324,0.456,0.133,0.475,5.41,0.44,5.4278633,3.54,0.26,3.549535181,0,0,0,3.54,0.26,3.549535181
15/11/2020 21:30,4.35208,0.61144,4.394821862,0.14208,0.04144,0.148,4.21,0.57,4.248411468,4.56936,0.04648,4.569596394,0.15936,0.04648,0.166,4.41,0,4.41,5.61776,0.56768,5.646369453,0.43776,0.12768,0.456,5.18,0.44,5.198653672,3.4,0.26,3.409926685,0,0,0,3.4,0.26,3.409926685
15/11/2020 22:00,4.074,0.642,4.124274482,0.144,0.042,0.15,3.93,0.6,3.975537699,4.35288,0.03584,4.353027544,0.12288,0.03584,0.128,4.23,0,4.23,5.41256,0.57908,5.443449219,0.44256,0.12908,0.461,4.97,0.45,4.99033065,3.29,0.26,3.300257566,0,0,0,3.29,0.26,3.300257566
15/11/2020 22:30,3.874,0.642,3.926835876,0.144,0.042,0.15,3.73,0.6,3.777949179,4.09008,0.02044,4.090131074,0.07008,0.02044,0.073,4.02,0,4.02,5.16376,0.57068,5.195199034,0.41376,0.12068,0.431,4.75,0.45,4.771268175,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
15/11/2020 23:00,3.62496,0.64228,3.681420731,0.14496,0.04228,0.151,3.48,0.6,3.531345353,3.86336,0.01848,3.863404198,0.06336,0.01848,0.066,3.8,0,3.8,4.92656,0.55108,4.95728581,0.34656,0.10108,0.361,4.58,0.45,4.602053889,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
15/11/2020 23:30,3.43592,0.64256,3.495487033,0.14592,0.04256,0.152,3.29,0.6,3.344263746,3.56536,0.03948,3.565578579,0.13536,0.03948,0.141,3.43,0,3.43,4.66936,0.59648,4.707304027,0.39936,0.11648,0.416,4.27,0.48,4.296894227,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
16/11/2020 00:00,3.18592,0.66256,3.254085432,0.14592,0.04256,0.152,3.04,0.62,3.102579572,3.30792,0.02856,3.308043289,0.09792,0.02856,0.102,3.21,0,3.21,4.48912,0.63516,4.533831338,0.42912,0.12516,0.447,4.06,0.51,4.091906646,2.81,0.25,2.821099077,0,0,0,2.81,0.25,2.821099077
16/11/2020 00:30,3.18304,0.60172,3.239415163,0.14304,0.04172,0.149,3.04,0.56,3.091148654,3.41544,0.02492,3.41553091,0.08544,0.02492,0.089,3.33,0,3.33,4.44584,0.59712,4.485760315,0.43584,0.12712,0.454,4.01,0.47,4.03744969,2.83,0.25,2.841020943,0,0,0,2.83,0.25,2.841020943
16/11/2020 01:00,3.39304,0.60172,3.445981341,0.14304,0.04172,0.149,3.25,0.56,3.297893267,3.76752,0.03136,3.767650515,0.10752,0.03136,0.112,3.66,0,3.66,4.49864,0.57752,4.535558532,0.36864,0.10752,0.384,4.13,0.47,4.156657311,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
16/11/2020 01:30,3.42304,0.62172,3.479042771,0.14304,0.04172,0.149,3.28,0.58,3.330885768,3.91,0.035,3.910156646,0.12,0.035,0.125,3.79,0,3.79,4.4604,0.5722,4.496952412,0.3504,0.1022,0.365,4.11,0.47,4.136786192,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
16/11/2020 02:00,3.354,0.622,3.411187477,0.144,0.042,0.15,3.21,0.58,3.261977928,3.83888,0.02884,3.83898833,0.09888,0.02884,0.103,3.74,0,3.74,4.45752,0.55136,4.491489998,0.34752,0.10136,0.362,4.11,0.45,4.134561645,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
16/11/2020 02:30,3.29304,0.60172,3.347563203,0.14304,0.04172,0.149,3.15,0.56,3.199390567,3.75584,0.02212,3.755905137,0.07584,0.02212,0.079,3.68,0,3.68,4.45152,0.55836,4.486401253,0.37152,0.10836,0.387,4.08,0.45,4.104741161,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
16/11/2020 03:00,3.254,0.602,3.30921743,0.144,0.042,0.15,3.11,0.56,3.160015823,3.71776,0.02268,3.717829178,0.07776,0.02268,0.081,3.64,0,3.64,4.38464,0.55052,4.419065535,0.34464,0.10052,0.359,4.04,0.45,4.064984625,2.83,0.25,2.841020943,0,0,0,2.83,0.25,2.841020943
16/11/2020 03:30,3.12304,0.60172,3.180478863,0.14304,0.04172,0.149,2.98,0.56,3.032160946,3.58704,0.01372,3.587066239,0.04704,0.01372,0.049,3.54,0,3.54,4.44064,0.50352,4.469095658,0.32064,0.09352,0.334,4.12,0.41,4.140350227,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
16/11/2020 04:00,3.034,0.572,3.087448785,0.144,0.042,0.15,2.89,0.53,2.938196726,3.46144,0.01792,3.461486386,0.06144,0.01792,0.064,3.4,0,3.4,4.38496,0.48728,4.411951496,0.26496,0.07728,0.276,4.12,0.41,4.140350227,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
16/11/2020 04:30,3.084,0.572,3.136596882,0.144,0.042,0.15,2.94,0.53,2.987390165,3.35352,0.02436,3.353608474,0.08352,0.02436,0.087,3.27,0,3.27,4.37184,0.49512,4.399787358,0.29184,0.08512,0.304,4.08,0.41,4.100548744,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
16/11/2020 05:00,3.06304,0.54172,3.110574641,0.14304,0.04172,0.149,2.92,0.5,2.962498945,3.3908,0.0294,3.390927454,0.1008,0.0294,0.105,3.29,0,3.29,4.48224,0.48732,4.50865348,0.40224,0.11732,0.419,4.08,0.37,4.096742608,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
16/11/2020 05:30,3.164,0.542,3.210087226,0.144,0.042,0.15,3.02,0.5,3.061110909,3.52328,0.03304,3.523434915,0.11328,0.03304,0.118,3.41,0,3.41,4.68272,0.48496,4.70776516,0.46272,0.13496,0.482,4.22,0.35,4.234489343,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
16/11/2020 06:00,3.284,0.542,3.328426054,0.144,0.042,0.15,3.14,0.5,3.179559718,3.73968,0.02324,3.739752211,0.07968,0.02324,0.083,3.66,0,3.66,5.08832,0.45076,5.108246764,0.44832,0.13076,0.467,4.64,0.32,4.651021393,2.85,0.27,2.862760905,0,0,0,2.85,0.27,2.862760905
16/11/2020 06:30,3.70304,0.46172,3.731714164,0.14304,0.04172,0.149,3.56,0.42,3.584689666,4.1952,0.2536,4.202858075,0.1152,0.0336,0.12,4.08,0.22,4.085927067,6.00384,0.07612,6.004322526,0.36384,0.10612,0.379,5.64,-0.03,5.640079787,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
16/11/2020 07:00,4.03208,0.42144,4.054044992,0.14208,0.04144,0.148,3.89,0.38,3.908516343,4.60576,0.25668,4.612906871,0.12576,0.03668,0.131,4.48,0.22,4.485398533,6.8432,-0.1424,6.844681439,0.4032,0.1176,0.42,6.44,-0.26,6.44524631,3.67,-0.23,3.677200022,0,0,0,3.67,-0.23,3.677200022
16/11/2020 07:30,4.43016,0.42088,4.450107594,0.14016,0.04088,0.146,4.29,0.38,4.306796954,4.97384,0.33612,4.985184149,0.12384,0.03612,0.129,4.85,0.3,4.859269492,7.63392,-0.21344,7.636903247,0.43392,0.12656,0.452,7.2,-0.34,7.208023307,3.92,-0.23,3.926741652,0,0,0,3.92,-0.23,3.926741652
16/11/2020 08:00,4.61824,0.42032,4.637327851,0.13824,0.04032,0.144,4.48,0.38,4.496087188,5.20456,0.27008,5.211562913,0.03456,0.01008,0.036,5.17,0.26,5.176533589,8.4184,-0.4538,8.430622338,0.3984,0.1162,0.415,8.02,-0.57,8.040230096,4.17,-0.28,4.179389908,0,0,0,4.17,-0.28,4.179389908
16/11/2020 08:30,4.90632,0.37976,4.920995184,0.13632,0.03976,0.142,4.77,0.34,4.782102048,5.60632,0.00476,5.606322021,0.01632,0.00476,0.017,5.59,0,5.59,9.21904,-0.72028,9.247134789,0.23904,0.06972,0.249,8.98,-0.79,9.014682468,4.48,-0.31,4.490712638,0,0,0,4.48,-0.31,4.490712638
16/11/2020 09:00,5.15632,0.37976,5.17028564,0.13632,0.03976,0.142,5.02,0.34,5.03150077,5.808,0.324,5.81703017,0.048,0.014,0.05,5.76,0.31,5.768335982,9.44712,-0.96584,9.496363683,0.11712,0.03416,0.122,9.33,-1,9.383437536,4.69,-0.31,4.700234037,0,0,0,4.69,-0.31,4.700234037
16/11/2020 09:30,5.38728,0.34004,5.398000834,0.13728,0.04004,0.143,5.25,0.3,5.258564443,6.144,0.287,6.150699554,0.024,0.007,0.025,6.12,0.28,6.12640188,9.67216,-1.03812,9.72771156,0.21216,0.06188,0.221,9.46,-1.1,9.523738762,4.94,-0.4,4.956167874,0,0,0,4.94,-0.4,4.956167874
16/11/2020 10:00,5.51016,0.32088,5.519495194,0.14016,0.04088,0.146,5.37,0.28,5.377294859,6.11744,0.32092,6.125851924,0.03744,0.01092,0.039,6.08,0.31,6.087897831,9.70592,-1.01744,9.759101762,0.14592,0.04256,0.152,9.56,-1.06,9.618586175,4.99,-0.4,5.006006392,0,0,0,4.99,-0.4,5.006006392
16/11/2020 10:30,5.38112,0.32116,5.390695335,0.14112,0.04116,0.147,5.24,0.28,5.247475584,5.9932,0.3226,6.001876123,0.0432,0.0126,0.045,5.95,0.31,5.958070157,9.57016,-1.06912,9.629692622,0.14016,0.04088,0.146,9.43,-1.11,9.495104002,4.87,-0.42,4.888077332,0,0,0,4.87,-0.42,4.888077332
16/11/2020 11:00,5.34112,0.32116,5.350766917,0.14112,0.04116,0.147,5.2,0.28,5.207533005,6.05664,0.32652,6.065435137,0.05664,0.01652,0.059,6,0.31,6.008002996,9.48344,-1.03608,9.539868762,0.25344,0.07392,0.264,9.23,-1.11,9.29650472,4.87,-0.47,4.892627106,0,0,0,4.87,-0.47,4.892627106
16/11/2020 11:30,5.49112,0.32116,5.50050385,0.14112,0.04116,0.147,5.35,0.28,5.357322092,6.0384,0.3212,6.046936745,0.0384,0.0112,0.04,6,0.31,6.008002996,9.74576,-1.11832,9.809713431,0.24576,0.07168,0.256,9.5,-1.19,9.574241484,5.02,-0.52,5.04686041,0,0,0,5.02,-0.52,5.04686041
16/11/2020 12:00,5.42112,0.34116,5.431844272,0.14112,0.04116,0.147,5.28,0.3,5.28851586,5.98992,0.34456,5.999821931,0.04992,0.01456,0.052,5.94,0.33,5.949159605,9.52192,-1.16944,9.593463942,0.00192,0.00056,0.002,9.52,-1.17,9.591626557,4.95,-0.54,4.97936743,0,0,0,4.95,-0.54,4.97936743
16/11/2020 12:30,5.42016,0.37088,5.432834104,0.14016,0.04088,0.146,5.28,0.33,5.290302449,6.1972,0.3496,6.207053085,0.0672,0.0196,0.07,6.13,0.33,6.138876119,9.46096,-1.09972,9.524660004,0.00096,0.00028,0.001,9.46,-1.1,9.523738762,4.95,-0.45,4.970412458,0,0,0,4.95,-0.45,4.970412458
16/11/2020 13:00,5.42112,0.37116,5.433810983,0.14112,0.04116,0.147,5.28,0.33,5.290302449,5.92008,0.32044,5.928745989,0.07008,0.02044,0.073,5.85,0.3,5.857687257,9.66384,-1.11888,9.728396374,0.00384,0.00112,0.004,9.66,-1.12,9.724710793,4.82,-0.36,4.833425286,0,0,0,4.82,-0.36,4.833425286
16/11/2020 13:30,5.42112,0.37116,5.433810983,0.14112,0.04116,0.147,5.28,0.33,5.290302449,5.88296,0.27128,5.889211424,0.07296,0.02128,0.076,5.81,0.25,5.81537617,9.40792,-0.96644,9.45742909,0.21792,0.06356,0.227,9.19,-1.03,9.247540213,4.93,-0.51,4.956309111,0,0,0,4.93,-0.51,4.956309111
16/11/2020 14:00,5.45112,0.34116,5.461785367,0.14112,0.04116,0.147,5.31,0.3,5.318467824,6.00072,0.27896,6.007200613,0.03072,0.00896,0.032,5.97,0.27,5.976102409,9.47312,-0.96784,9.522432294,0.21312,0.06216,0.222,9.26,-1.03,9.31710792,4.87,-0.45,4.890746364,0,0,0,4.87,-0.45,4.890746364
16/11/2020 14:30,5.36112,0.38116,5.374652603,0.14112,0.04116,0.147,5.22,0.34,5.231061078,6.05936,0.30148,6.066855347,0.03936,0.01148,0.041,6.02,0.29,6.026981002,9.36792,-0.98644,9.419712788,0.21792,0.06356,0.227,9.15,-1.05,9.21004886,4.8,-0.41,4.817478594,0,0,0,4.8,-0.41,4.817478594
16/11/2020 15:00,5.25304,0.42172,5.269940892,0.14304,0.04172,0.149,5.11,0.38,5.124109679,5.91496,0.31728,5.923463379,0.02496,0.00728,0.026,5.89,0.31,5.898152253,9.41472,-0.99904,9.467578022,0.17472,0.05096,0.182,9.24,-1.05,9.299467727,4.78,-0.37,4.794298697,0,0,0,4.78,-0.37,4.794298697
16/11/2020 15:30,5.28208,0.42144,5.298865992,0.14208,0.04144,0.148,5.14,0.38,5.154027551,5.88592,0.00756,5.885924855,0.02592,0.00756,0.027,5.86,0,5.86,9.3752,-0.8714,9.415610071,0.2352,0.0686,0.245,9.14,-0.94,9.188209837,4.8,-0.35,4.8127435,0,0,0,4.8,-0.35,4.8127435
16/11/2020 16:00,5.54112,0.44116,5.558653884,0.14112,0.04116,0.147,5.4,0.4,5.414794548,6.11152,0.00336,6.111520924,0.01152,0.00336,0.012,6.1,0,6.1,9.43048,-0.79736,9.464128909,0.18048,0.05264,0.188,9.25,-0.85,9.288971956,4.91,-0.35,4.922458735,0,0,0,4.91,-0.35,4.922458735
16/11/2020 16:30,5.9292,0.4206,5.944099343,0.1392,0.0406,0.145,5.79,0.38,5.802456376,6.39976,0.27868,6.40582474,0.02976,0.00868,0.031,6.37,0.27,6.375719567,9.35688,-0.56216,9.373752034,0.26688,0.07784,0.278,9.09,-0.64,9.112502401,5.1,-0.35,5.111995696,0,0,0,5.1,-0.35,5.111995696
16/11/2020 17:00,6.26824,0.36032,6.278587676,0.13824,0.04032,0.144,6.13,0.32,6.138346683,7.00224,0.31232,7.009201723,0.04224,0.01232,0.044,6.96,0.3,6.966462517,9.38616,-0.55112,9.402325925,0.23616,0.06888,0.246,9.15,-0.62,9.170981409,5.17,-0.24,5.175567602,0,0,0,5.17,-0.24,5.175567602
16/11/2020 17:30,6.29016,0.39088,6.302293233,0.14016,0.04088,0.146,6.15,0.35,6.159951299,7.12936,0.31148,7.136160999,0.03936,0.01148,0.041,7.09,0.3,7.096344129,8.88072,-0.29104,8.885487719,0.27072,0.07896,0.282,8.61,-0.37,8.617946391,5.13,-0.22,5.134715182,0,0,0,5.13,-0.22,5.134715182
16/11/2020 18:00,6.0792,0.4106,6.09305055,0.1392,0.0406,0.145,5.94,0.37,5.951512413,6.97992,0.28456,6.985718116,0.04992,0.01456,0.052,6.93,0.27,6.935257746,8.61064,-0.18648,8.612659055,0.32064,0.09352,0.334,8.29,-0.28,8.294727241,4.87,-0.22,4.874966667,0,0,0,4.87,-0.22,4.874966667
16/11/2020 18:30,5.85824,0.41032,5.872592136,0.13824,0.04032,0.144,5.72,0.37,5.731954292,6.5968,0.2624,6.602016662,0.0768,0.0224,0.08,6.52,0.24,6.524415683,8.23824,-0.16968,8.239987233,0.37824,0.11032,0.394,7.86,-0.28,7.864985696,4.64,-0.22,4.645212589,0,0,0,4.64,-0.22,4.645212589
16/11/2020 19:00,5.65112,0.47116,5.670727378,0.14112,0.04116,0.147,5.51,0.43,5.526753116,6.28368,0.29024,6.290379448,0.10368,0.03024,0.108,6.18,0.26,6.185466838,7.96416,-0.13212,7.965255815,0.40416,0.11788,0.421,7.56,-0.25,7.564132468,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
16/11/2020 19:30,5.37304,0.50172,5.396413791,0.14304,0.04172,0.149,5.23,0.46,5.250190473,5.90352,0.02436,5.903570259,0.08352,0.02436,0.087,5.82,0,5.82,7.53688,-0.13716,7.538127951,0.38688,0.11284,0.403,7.15,-0.25,7.154369294,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
16/11/2020 20:00,5.17496,0.50228,5.199278431,0.14496,0.04228,0.151,5.03,0.46,5.050990002,5.49488,0.02184,5.494923403,0.07488,0.02184,0.078,5.42,0,5.42,7.12328,0.10304,7.124025211,0.35328,0.10304,0.368,6.77,0,6.77,4.19,-0.32,4.202201804,0,0,0,4.19,-0.32,4.202201804
16/11/2020 20:30,4.90824,0.54032,4.937890805,0.13824,0.04032,0.144,4.77,0.5,4.79613386,5.19432,0.01876,5.194353877,0.06432,0.01876,0.067,5.13,0,5.13,6.81064,0.09352,6.811282053,0.32064,0.09352,0.334,6.49,0,6.49,4,0.02,4.00005,0,0,0,4,0.02,4.00005
16/11/2020 21:00,4.6244,0.5592,4.65808759,0.1344,0.0392,0.14,4.49,0.52,4.520011062,4.86952,0.01736,4.869550944,0.05952,0.01736,0.062,4.81,0,4.81,6.49432,0.30876,6.501655558,0.30432,0.08876,0.317,6.19,0.22,6.193908298,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
16/11/2020 21:30,4.33632,0.59976,4.377600164,0.13632,0.03976,0.142,4.2,0.56,4.237168866,4.64072,0.00896,4.64072865,0.03072,0.00896,0.032,4.61,0,4.61,6.19544,0.37492,6.206773864,0.32544,0.09492,0.339,5.87,0.28,5.87667423,3.67,0.21,3.676003264,0,0,0,3.67,0.21,3.676003264
16/11/2020 22:00,4.06824,0.63032,4.116780295,0.13824,0.04032,0.144,3.93,0.59,3.974040765,4.29032,0.01176,4.290336117,0.04032,0.01176,0.042,4.25,0,4.25,5.704,0.462,5.722679442,0.384,0.112,0.4,5.32,0.35,5.331500727,3.52,0.24,3.528172331,0,0,0,3.52,0.24,3.528172331
16/11/2020 22:30,3.83824,0.63032,3.889651604,0.13824,0.04032,0.144,3.7,0.59,3.746745254,4.04632,0.00476,4.0463228,0.01632,0.00476,0.017,4.03,0,4.03,5.47408,0.48244,5.495298008,0.45408,0.13244,0.473,5.02,0.35,5.032186404,3.39,0.24,3.398484957,0,0,0,3.39,0.24,3.398484957
16/11/2020 23:00,3.64016,0.63088,3.694424773,0.14016,0.04088,0.146,3.5,0.59,3.549380228,3.77184,0.01512,3.771870305,0.05184,0.01512,0.054,3.72,0,3.72,5.13392,0.49656,5.157878091,0.43392,0.12656,0.452,4.7,0.37,4.714541335,3.33,0,3.33,0,0,0,3.33,0,3.33
16/11/2020 23:30,3.4292,0.6306,3.486698869,0.1392,0.0406,0.145,3.29,0.59,3.342484106,3.48936,0.04648,3.489669555,0.15936,0.04648,0.166,3.33,0,3.33,4.81952,0.53236,4.84883287,0.41952,0.12236,0.437,4.4,0.41,4.419060986,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
17/11/2020 00:00,3.3092,0.6306,3.36874769,0.1392,0.0406,0.145,3.17,0.59,3.224437936,3.26256,0.05908,3.263094881,0.20256,0.05908,0.211,3.06,0,3.06,4.5708,0.5094,4.599097846,0.3408,0.0994,0.355,4.23,0.41,4.249823526,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
17/11/2020 00:30,3.22016,0.64088,3.283315032,0.14016,0.04088,0.146,3.08,0.6,3.137897385,3.40392,0.05656,3.404389872,0.19392,0.05656,0.202,3.21,0,3.21,4.51024,0.50132,4.538015712,0.21024,0.06132,0.219,4.3,0.44,4.322453007,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
17/11/2020 01:00,3.3792,0.6406,3.439383811,0.1392,0.0406,0.145,3.24,0.6,3.295087252,3.79136,0.03248,3.791499123,0.11136,0.03248,0.116,3.68,0,3.68,4.52376,0.49068,4.550293551,0.17376,0.05068,0.181,4.35,0.44,4.372196244,3.28,0,3.28,0,0,0,3.28,0,3.28
17/11/2020 01:30,3.3792,0.6406,3.439383811,0.1392,0.0406,0.145,3.24,0.6,3.295087252,3.83624,0.01932,3.836288649,0.06624,0.01932,0.069,3.77,0,3.77,4.46976,0.51368,4.499180103,0.14976,0.04368,0.156,4.32,0.47,4.345491917,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
17/11/2020 02:00,3.31016,0.61088,3.36605609,0.14016,0.04088,0.146,3.17,0.57,3.2208384,3.81216,0.02688,3.812254766,0.09216,0.02688,0.096,3.72,0,3.72,4.47168,0.50924,4.500583007,0.27168,0.07924,0.283,4.2,0.43,4.221954524,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
17/11/2020 02:30,3.18016,0.61088,3.238300789,0.14016,0.04088,0.146,3.04,0.57,3.092975913,3.7088,0.0084,3.708809512,0.0288,0.0084,0.03,3.68,0,3.68,4.37744,0.52592,4.408919686,0.39744,0.11592,0.414,3.98,0.41,4.001062359,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
17/11/2020 03:00,3.08016,0.61088,3.140152863,0.14016,0.04088,0.146,2.94,0.57,2.994745398,3.59768,0.00224,3.597680697,0.00768,0.00224,0.008,3.59,0,3.59,4.40688,0.52284,4.437786948,0.38688,0.11284,0.403,4.02,0.41,4.04085387,3.06,0,3.06,0,0,0,3.06,0,3.06
17/11/2020 03:30,2.98016,0.61088,3.042125573,0.14016,0.04088,0.146,2.84,0.57,2.89663598,3.45224,0.01232,3.452261983,0.04224,0.01232,0.044,3.41,0,3.41,4.46024,0.47632,4.485601587,0.33024,0.09632,0.344,4.13,0.38,4.147444997,3.02,0,3.02,0,0,0,3.02,0,3.02
17/11/2020 04:00,2.91112,0.61116,2.974581685,0.14112,0.04116,0.147,2.77,0.57,2.828038189,3.33456,0.01008,3.334575235,0.03456,0.01008,0.036,3.3,0,3.3,4.4404,0.4472,4.46286231,0.2304,0.0672,0.24,4.21,0.38,4.227114855,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
17/11/2020 04:30,2.9592,0.6106,3.021538846,0.1392,0.0406,0.145,2.82,0.57,2.877029718,3.25552,0.01036,3.255536484,0.03552,0.01036,0.037,3.22,0,3.22,4.422,0.471,4.447013042,0.312,0.091,0.325,4.11,0.38,4.127529527,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
17/11/2020 05:00,2.9592,0.5906,3.01756077,0.1392,0.0406,0.145,2.82,0.55,2.873134177,3.20632,0.00476,3.206323533,0.01632,0.00476,0.017,3.19,0,3.19,4.44232,0.48276,4.468474482,0.35232,0.10276,0.367,4.09,0.38,4.10761488,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
17/11/2020 05:30,3.0292,0.5606,3.080637109,0.1392,0.0406,0.145,2.89,0.52,2.936409372,3.36016,0.00588,3.360165145,0.02016,0.00588,0.021,3.34,0,3.34,4.75424,0.45332,4.775803283,0.35424,0.10332,0.369,4.4,0.35,4.413898504,3.05,0,3.05,0,0,0,3.05,0,3.05
17/11/2020 06:00,3.1892,0.5606,3.238096509,0.1392,0.0406,0.145,3.05,0.52,3.094010343,3.64456,0.01008,3.644573939,0.03456,0.01008,0.036,3.61,0,3.61,5.08488,0.40684,5.10112962,0.43488,0.12684,0.453,4.65,0.28,4.65842248,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
17/11/2020 06:30,3.59824,0.50032,3.632857168,0.13824,0.04032,0.144,3.46,0.46,3.490444098,4.08976,0.00868,4.089769211,0.02976,0.00868,0.031,4.06,0,4.06,6.17408,-0.08756,6.174700851,0.45408,0.13244,0.473,5.72,-0.22,5.724229206,3.39,0.2,3.39589458,0,0,0,3.39,0.2,3.39589458
17/11/2020 07:00,3.934,0.442,3.958752329,0.144,0.042,0.15,3.79,0.4,3.811049724,4.40728,0.22504,4.413021641,0.01728,0.00504,0.018,4.39,0.22,4.395509072,6.83928,-0.21896,6.842784112,0.20928,0.06104,0.218,6.63,-0.28,6.635909885,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
17/11/2020 07:30,4.31208,0.44144,4.334616846,0.14208,0.04144,0.148,4.17,0.4,4.189140723,4.85,0,4.85,0,0,0,4.85,0,4.85,7.8772,-0.6004,7.900048101,0.0672,0.0196,0.07,7.81,-0.62,7.834570824,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
17/11/2020 08:00,4.46112,0.44116,4.482880079,0.14112,0.04116,0.147,4.32,0.4,4.338478996,4.92,0,4.92,0,0,0,4.92,0,4.92,8.7056,-0.8992,8.751915905,0.1056,0.0308,0.11,8.6,-0.93,8.650138727,4.23,-0.3,4.240624954,0,0,0,4.23,-0.3,4.240624954
17/11/2020 08:30,4.84112,0.37116,4.855327239,0.14112,0.04116,0.147,4.7,0.33,4.711570863,5.26632,0.34476,5.277592804,0.01632,0.00476,0.017,5.25,0.34,5.260998004,9.3588,-1.1266,9.426365418,0.1488,0.0434,0.155,9.21,-1.17,9.284018526,4.48,-0.37,4.495253052,0,0,0,4.48,-0.37,4.495253052
17/11/2020 09:00,4.94112,0.37116,4.955040525,0.14112,0.04116,0.147,4.8,0.33,4.811330377,5.47488,0.31184,5.483753751,0.07488,0.02184,0.078,5.4,0.29,5.40778143,9.57304,-1.17328,9.644671109,0.26304,0.07672,0.274,9.31,-1.25,9.393540334,4.73,-0.45,4.751357701,0,0,0,4.73,-0.45,4.751357701
17/11/2020 09:30,5.14112,0.35116,5.153098893,0.14112,0.04116,0.147,5,0.31,5.009600782,5.64256,0.33408,5.652441313,0.08256,0.02408,0.086,5.56,0.31,5.56863538,9.54648,-1.16936,9.617831523,0.27648,0.08064,0.288,9.27,-1.25,9.353897583,4.71,-0.45,4.731447981,0,0,0,4.71,-0.45,4.731447981
17/11/2020 10:00,5.10112,0.35116,5.113192603,0.14112,0.04116,0.147,4.96,0.31,4.969678058,5.432,0.291,5.439789058,0.072,0.021,0.075,5.36,0.27,5.366796065,9.37728,-1.10996,9.44274279,0.37728,0.11004,0.393,9,-1.22,9.082312481,4.71,-0.48,4.734395421,0,0,0,4.71,-0.48,4.734395421
17/11/2020 10:30,5.18208,0.35144,5.193983365,0.14208,0.04144,0.148,5.04,0.31,5.04952473,5.50216,0.31688,5.511277311,0.09216,0.02688,0.096,5.41,0.29,5.417767068,9.2672,-1.0954,9.33171458,0.4272,0.1246,0.445,8.84,-1.22,8.923788433,4.68,-0.46,4.702552498,0,0,0,4.68,-0.46,4.702552498
17/11/2020 11:00,5.18208,0.35144,5.193983365,0.14208,0.04144,0.148,5.04,0.31,5.04952473,5.65,0.035,5.650108406,0.12,0.035,0.125,5.53,0,5.53,9.3372,-1.0654,9.397785963,0.4272,0.1246,0.445,8.91,-1.19,8.989115641,4.64,-0.44,4.660815379,0,0,0,4.64,-0.44,4.660815379
17/11/2020 11:30,5.18112,0.35116,5.193006624,0.14112,0.04116,0.147,5.04,0.31,5.04952473,5.65952,0.34736,5.670169803,0.05952,0.01736,0.062,5.6,0.33,5.609714788,9.35064,-1.08148,9.412973356,0.44064,0.12852,0.459,8.91,-1.21,8.99178514,4.79,-0.52,4.818142796,0,0,0,4.79,-0.52,4.818142796
17/11/2020 12:00,5.13728,0.36004,5.149881028,0.13728,0.04004,0.143,5,0.32,5.010229536,5.79704,0.31372,5.805522629,0.04704,0.01372,0.049,5.75,0.3,5.757820768,9.50696,-1.13172,9.574083695,0.33696,0.09828,0.351,9.17,-1.23,9.25212408,4.75,-0.45,4.771268175,0,0,0,4.75,-0.45,4.771268175
17/11/2020 12:30,5.15632,0.38976,5.171029762,0.13632,0.03976,0.142,5.02,0.35,5.032186404,6.00992,0.35456,6.02036969,0.04992,0.01456,0.052,5.96,0.34,5.969690109,9.2652,-0.9864,9.317559552,0.3552,0.1036,0.37,8.91,-1.09,8.976424678,4.87,-0.49,4.894588849,0,0,0,4.87,-0.49,4.894588849
17/11/2020 13:00,5.19728,0.39004,5.211895106,0.13728,0.04004,0.143,5.06,0.35,5.072090299,5.84912,0.31016,5.85733762,0.06912,0.02016,0.072,5.78,0.29,5.787270514,9.32792,-0.96644,9.377851449,0.21792,0.06356,0.227,9.11,-1.03,9.168042321,4.96,-0.42,4.977750496,0,0,0,4.96,-0.42,4.977750496
17/11/2020 13:30,5.14728,0.41004,5.16358637,0.13728,0.04004,0.143,5.01,0.37,5.023644096,5.58088,0.26484,5.587160442,0.05088,0.01484,0.053,5.53,0.25,5.53564811,9.07288,-0.84416,9.112066593,0.12288,0.03584,0.128,8.95,-0.88,8.993158511,4.89,-0.45,4.91066187,0,0,0,4.89,-0.45,4.91066187
17/11/2020 14:00,5.12728,0.39004,5.142094068,0.13728,0.04004,0.143,4.99,0.35,5.002259489,5.59104,0.29072,5.598593252,0.07104,0.02072,0.074,5.52,0.27,5.526599316,8.85432,-0.73624,8.884876589,0.18432,0.05376,0.192,8.67,-0.79,8.705917528,4.76,-0.45,4.781223693,0,0,0,4.76,-0.45,4.781223693
17/11/2020 14:30,5.10728,0.39004,5.122151911,0.13728,0.04004,0.143,4.97,0.35,4.982308702,5.69496,0.36728,5.706791042,0.02496,0.00728,0.026,5.67,0.36,5.681417077,8.81696,-0.75672,8.849373356,0.21696,0.06328,0.226,8.6,-0.82,8.639004572,4.8,-0.48,4.823940298,0,0,0,4.8,-0.48,4.823940298
17/11/2020 15:00,5.03824,0.39032,5.053336719,0.13824,0.04032,0.144,4.9,0.35,4.912484097,5.69688,0.28784,5.704147053,0.02688,0.00784,0.028,5.67,0.28,5.67690937,8.94216,-0.79812,8.97770689,0.21216,0.06188,0.221,8.73,-0.86,8.772257406,4.71,-0.4,4.726954622,0,0,0,4.71,-0.4,4.726954622
17/11/2020 15:30,5.0992,0.4206,5.116516882,0.1392,0.0406,0.145,4.96,0.38,4.974535154,5.6096,0.0028,5.609600699,0.0096,0.0028,0.01,5.6,0,5.6,9.00392,-0.76344,9.036227974,0.19392,0.05656,0.202,8.81,-0.82,8.848078888,4.77,-0.45,4.791179396,0,0,0,4.77,-0.45,4.791179396
17/11/2020 16:00,5.23824,0.45032,5.257560879,0.13824,0.04032,0.144,5.1,0.41,5.11645385,5.80344,0.00392,5.803441324,0.01344,0.00392,0.014,5.79,0,5.79,8.89304,-0.69828,8.920412289,0.14304,0.04172,0.149,8.75,-0.74,8.781235676,4.89,-0.43,4.908869524,0,0,0,4.89,-0.43,4.908869524
17/11/2020 16:30,5.65632,0.42976,5.672622815,0.13632,0.03976,0.142,5.52,0.39,5.533760024,6.28632,0.29476,6.293226724,0.01632,0.00476,0.017,6.27,0.29,6.276702956,9.1404,-0.6478,9.163326743,0.1104,0.0322,0.115,9.03,-0.68,9.055567348,5.08,-0.38,5.094192772,0,0,0,5.08,-0.38,5.094192772
17/11/2020 17:00,5.90536,0.38948,5.918189875,0.13536,0.03948,0.141,5.77,0.35,5.780605505,6.72592,0.38756,6.73707671,0.02592,0.00756,0.027,6.7,0.38,6.710767467,9.13696,-0.58672,9.155778416,0.21696,0.06328,0.226,8.92,-0.65,8.94365138,5.04,-0.29,5.04833636,0,0,0,5.04,-0.29,5.04833636
17/11/2020 17:30,5.98728,0.39004,5.999971083,0.13728,0.04004,0.143,5.85,0.35,5.860460733,6.89512,0.33316,6.903164159,0.04512,0.01316,0.047,6.85,0.32,6.857470379,8.77296,-0.38372,8.781347744,0.19296,0.05628,0.201,8.58,-0.44,8.591274643,5.04,-0.29,5.04833636,0,0,0,5.04,-0.29,5.04833636
17/11/2020 18:00,5.87824,0.39032,5.891184533,0.13824,0.04032,0.144,5.74,0.35,5.750660832,6.74648,0.29064,6.752737519,0.03648,0.01064,0.038,6.71,0.28,6.715839486,8.50568,-0.36876,8.513669961,0.17568,0.05124,0.183,8.33,-0.42,8.340581514,4.89,-0.27,4.897448315,0,0,0,4.89,-0.27,4.897448315
17/11/2020 18:30,5.67824,0.45032,5.696068609,0.13824,0.04032,0.144,5.54,0.41,5.555150763,6.32456,0.31008,6.332156726,0.03456,0.01008,0.036,6.29,0.3,6.297150149,8.0748,-0.1786,8.076774913,0.2448,0.0714,0.255,7.83,-0.25,7.833990043,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
17/11/2020 19:00,5.50824,0.47032,5.528282627,0.13824,0.04032,0.144,5.37,0.43,5.387188506,5.97608,0.31344,5.984294177,0.04608,0.01344,0.048,5.93,0.3,5.937583684,7.75792,-0.17644,7.759926147,0.21792,0.06356,0.227,7.54,-0.24,7.543818662,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
17/11/2020 19:30,5.2792,0.5006,5.302881575,0.1392,0.0406,0.145,5.14,0.46,5.160542607,5.63256,0.02408,5.632611472,0.08256,0.02408,0.086,5.55,0,5.55,7.25264,-0.16048,7.254415262,0.27264,0.07952,0.284,6.98,-0.24,6.984124856,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
