Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
17/11/2020 20:00,4.99016,0.52088,5.01727145,0.14016,0.04088,0.146,4.85,0.48,4.873694697,5.29288,0.00084,5.292880067,0.00288,0.00084,0.003,5.29,0,5.29,6.9496,-0.2022,6.952540902,0.1296,0.0378,0.135,6.82,-0.24,6.824221567,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
17/11/2020 20:30,4.78112,0.52116,4.809440321,0.14112,0.04116,0.147,4.64,0.48,4.664761516,4.96192,0.00056,4.961920032,0.00192,0.00056,0.002,4.96,0,4.96,6.63056,-0.16692,6.632660718,0.25056,0.07308,0.261,6.38,-0.24,6.384512511,4.06,-0.22,4.065956222,0,0,0,4.06,-0.22,4.065956222
17/11/2020 21:00,4.48112,0.56116,4.516119684,0.14112,0.04116,0.147,4.34,0.52,4.371041066,4.64336,0.01848,4.643396774,0.06336,0.01848,0.066,4.58,0,4.58,6.40728,0.07504,6.407719407,0.25728,0.07504,0.268,6.15,0,6.15,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
17/11/2020 21:30,4.24728,0.59004,4.288068866,0.13728,0.04004,0.143,4.11,0.55,4.146637192,4.402,0.021,4.402050091,0.072,0.021,0.075,4.33,0,4.33,6.0516,0.3138,6.05973044,0.3216,0.0938,0.335,5.73,0.22,5.73422183,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
17/11/2020 22:00,3.9992,0.6206,4.047066221,0.1392,0.0406,0.145,3.86,0.58,3.90333191,4.13008,0.02044,4.130130579,0.07008,0.02044,0.073,4.06,0,4.06,5.68488,0.38184,5.697689216,0.31488,0.09184,0.328,5.37,0.29,5.377824839,3.44,0.25,3.449072339,0,0,0,3.44,0.25,3.449072339
17/11/2020 22:30,3.71112,0.65116,3.767813822,0.14112,0.04116,0.147,3.57,0.61,3.621739913,3.86048,0.01764,3.860520302,0.06048,0.01764,0.063,3.8,0,3.8,5.3904,0.3972,5.405014339,0.2304,0.0672,0.24,5.16,0.33,5.170541558,3.42,0.2,3.425842962,0,0,0,3.42,0.2,3.425842962
17/11/2020 23:00,3.49208,0.65144,3.552322733,0.14208,0.04144,0.148,3.35,0.61,3.405084434,3.65632,0.00476,3.656323098,0.01632,0.00476,0.017,3.64,0,3.64,5.05256,0.39908,5.068296302,0.20256,0.05908,0.211,4.85,0.34,4.86190292,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
17/11/2020 23:30,3.25112,0.62116,3.309927643,0.14112,0.04116,0.147,3.11,0.58,3.163621343,3.42112,0.00616,3.421125546,0.02112,0.00616,0.022,3.4,0,3.4,4.72024,0.49632,4.746261603,0.33024,0.09632,0.344,4.39,0.4,4.408185568,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
18/11/2020 00:00,3.10208,0.62144,3.163714273,0.14208,0.04144,0.148,2.96,0.58,3.016289111,3.16648,0.26064,3.17718882,0.03648,0.01064,0.038,3.13,0.25,3.139968153,4.45656,0.50108,4.484641368,0.34656,0.10108,0.361,4.11,0.4,4.129418845,3.1,-0.3,3.1144823,0,0,0,3.1,-0.3,3.1144823
18/11/2020 00:30,3.10112,0.66116,3.170816583,0.14112,0.04116,0.147,2.96,0.62,3.024235441,3.34224,0.01232,3.342262707,0.04224,0.01232,0.044,3.3,0,3.3,4.42776,0.49268,4.455086105,0.31776,0.09268,0.331,4.11,0.4,4.129418845,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
18/11/2020 01:00,3.34016,0.62088,3.397375575,0.14016,0.04088,0.146,3.2,0.58,3.252137758,3.70456,0.01008,3.704573714,0.03456,0.01008,0.036,3.67,0,3.67,4.46472,0.48596,4.491089155,0.29472,0.08596,0.307,4.17,0.4,4.189140723,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
18/11/2020 01:30,3.34208,0.65144,3.40497765,0.14208,0.04144,0.148,3.2,0.61,3.257621832,3.76784,0.00812,3.76784875,0.02784,0.00812,0.029,3.74,0,3.74,4.48408,0.49744,4.511587304,0.33408,0.09744,0.348,4.15,0.4,4.169232543,3.22,-0.32,3.235861555,0,0,0,3.22,-0.32,3.235861555
18/11/2020 02:00,3.23304,0.62172,3.292276325,0.14304,0.04172,0.149,3.09,0.58,3.143962468,3.71016,0.00588,3.710164659,0.02016,0.00588,0.021,3.69,0,3.69,4.3328,0.4854,4.359904701,0.2928,0.0854,0.305,4.04,0.4,4.059753687,3.22,0,3.22,0,0,0,3.22,0,3.22
18/11/2020 02:30,3.144,0.622,3.204936817,0.144,0.042,0.15,3,0.58,3.055552323,3.67208,0.22644,3.679055123,0.02208,0.00644,0.023,3.65,0.22,3.656624126,4.29728,0.50504,4.326855764,0.25728,0.07504,0.268,4.04,0.43,4.062819218,3.14,0,3.14,0,0,0,3.14,0,3.14
18/11/2020 03:00,3.054,0.622,3.11669697,0.144,0.042,0.15,2.91,0.58,2.967237773,3.58456,0.01008,3.584574173,0.03456,0.01008,0.036,3.55,0,3.55,4.308,0.459,4.332383293,0.168,0.049,0.175,4.14,0.41,4.160252396,3.11,0,3.11,0,0,0,3.11,0,3.11
18/11/2020 03:30,2.93496,0.62228,3.00020376,0.14496,0.04228,0.151,2.79,0.58,2.849649101,3.40408,0.02744,3.404190594,0.09408,0.02744,0.098,3.31,0,3.31,4.31816,0.49988,4.346997331,0.30816,0.08988,0.321,4.01,0.41,4.030905605,3.11,0,3.11,0,0,0,3.11,0,3.11
18/11/2020 04:00,2.91496,0.58228,2.972548032,0.14496,0.04228,0.151,2.77,0.54,2.822144575,3.28904,0.03472,3.289223252,0.11904,0.03472,0.124,3.17,0,3.17,4.25896,0.49428,4.287546268,0.28896,0.08428,0.301,3.97,0.41,3.991115132,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
18/11/2020 04:30,3.01496,0.58228,3.070673184,0.14496,0.04228,0.151,2.87,0.54,2.920359567,3.2604,0.0322,3.260559001,0.1104,0.0322,0.115,3.15,0,3.15,4.28592,0.48756,4.313562912,0.26592,0.07756,0.277,4.02,0.41,4.04085387,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
18/11/2020 05:00,2.95496,0.58228,3.011783292,0.14496,0.04228,0.151,2.81,0.54,2.861415734,3.23432,0.05376,3.234766761,0.18432,0.05376,0.192,3.05,0,3.05,4.39312,0.51216,4.422873636,0.45312,0.13216,0.472,3.94,0.38,3.958282456,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
18/11/2020 05:30,3.024,0.602,3.083339099,0.144,0.042,0.15,2.88,0.56,2.933939331,3.3516,0.3238,3.367204924,0.0816,0.0238,0.085,3.27,0.3,3.283732632,4.53768,0.45724,4.560658746,0.36768,0.10724,0.383,4.17,0.35,4.184662471,3.13,0,3.13,0,0,0,3.13,0,3.13
18/11/2020 06:00,3.10208,0.55144,3.150712047,0.14208,0.04144,0.148,2.96,0.51,3.003614489,3.60856,0.29708,3.620768123,0.05856,0.01708,0.061,3.55,0.28,3.561025133,5.024,0.367,5.037386723,0.264,0.077,0.275,4.76,0.29,4.768825851,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
18/11/2020 06:30,3.56208,0.49144,3.595820796,0.14208,0.04144,0.148,3.42,0.45,3.449478221,3.97568,0.24624,3.983298332,0.05568,0.01624,0.058,3.92,0.23,3.926741652,6.11192,-0.16944,6.114268231,0.24192,0.07056,0.252,5.87,-0.24,5.874904255,3.51,-0.12,3.512050683,0,0,0,3.51,-0.12,3.512050683
18/11/2020 07:00,3.93208,0.47144,3.960241003,0.14208,0.04144,0.148,3.79,0.43,3.814315142,4.30976,0.23868,4.316364141,0.02976,0.00868,0.031,4.28,0.23,4.286175451,6.7976,-0.2632,6.802693584,0.2976,0.0868,0.31,6.5,-0.35,6.509416256,3.79,-0.22,3.796379855,0,0,0,3.79,-0.22,3.796379855
18/11/2020 07:30,4.39112,0.43116,4.412236825,0.14112,0.04116,0.147,4.25,0.39,4.267856605,4.6676,0.2468,4.674120238,0.0576,0.0168,0.06,4.61,0.23,4.615733961,7.8204,-0.6278,7.845558552,0.3504,0.1022,0.365,7.47,-0.73,7.505584587,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
18/11/2020 08:00,4.50112,0.43116,4.521723145,0.14112,0.04116,0.147,4.36,0.39,4.377407909,4.99992,0.27456,5.007452766,0.04992,0.01456,0.052,4.95,0.26,4.95682358,8.56536,-0.77052,8.599947267,0.37536,0.10948,0.391,8.19,-0.88,8.237141494,4.25,-0.27,4.258567834,0,0,0,4.25,-0.27,4.258567834
18/11/2020 08:30,4.8492,0.4006,4.86571896,0.1392,0.0406,0.145,4.71,0.36,4.723737927,5.56088,0.33484,5.570951822,0.05088,0.01484,0.053,5.51,0.32,5.519284374,9.15896,-0.84072,9.197464781,0.40896,0.11928,0.426,8.75,-0.96,8.802505325,4.47,-0.35,4.483681523,0,0,0,4.47,-0.35,4.483681523
18/11/2020 09:00,4.9092,0.4006,4.925517739,0.1392,0.0406,0.145,4.77,0.36,4.783565616,5.74936,0.41648,5.764425036,0.15936,0.04648,0.166,5.59,0.37,5.602231698,9.4808,-1.0556,9.539384676,0.4608,0.1344,0.48,9.02,-1.19,9.098159154,4.74,-0.43,4.759464256,0,0,0,4.74,-0.43,4.759464256
18/11/2020 09:30,5.05824,0.37032,5.071777677,0.13824,0.04032,0.144,4.92,0.33,4.931054654,5.9696,0.4378,5.985632214,0.1296,0.0378,0.135,5.84,0.4,5.853682602,9.48368,-1.03476,9.539964078,0.46368,0.13524,0.483,9.02,-1.17,9.095564853,4.89,-0.46,4.911588338,0,0,0,4.89,-0.46,4.911588338
18/11/2020 10:00,5.1692,0.3406,5.180408961,0.1392,0.0406,0.145,5.03,0.3,5.03893838,6.02792,0.35856,6.038574733,0.09792,0.02856,0.102,5.93,0.33,5.939175027,9.47408,-1.03756,9.530725188,0.45408,0.13244,0.473,9.02,-1.17,9.095564853,4.86,-0.43,4.87898555,0,0,0,4.86,-0.43,4.87898555
18/11/2020 10:30,5.1892,0.3606,5.201714044,0.1392,0.0406,0.145,5.05,0.32,5.060128457,6.1256,0.3208,6.133994457,0.1056,0.0308,0.11,6.02,0.29,6.026981002,9.62632,-1.01024,9.679184966,0.37632,0.10976,0.392,9.25,-1.12,9.317558693,4.93,-0.47,4.952352976,0,0,0,4.93,-0.47,4.952352976
18/11/2020 11:00,5.18728,0.36004,5.19975986,0.13728,0.04004,0.143,5.05,0.32,5.060128457,6.14552,0.04536,6.145687398,0.15552,0.04536,0.162,5.99,0,5.99,9.53576,-1.01332,9.589449213,0.36576,0.10668,0.381,9.17,-1.12,9.238143753,5.12,-0.56,5.150533953,0,0,0,5.12,-0.56,5.150533953
18/11/2020 11:30,5.26824,0.37032,5.2812394,0.13824,0.04032,0.144,5.13,0.33,5.140603077,6.062,0.056,6.062258655,0.192,0.056,0.2,5.87,0,5.87,9.62536,-1.10052,9.688069952,0.37536,0.10948,0.391,9.25,-1.21,9.328804854,5.19,-0.6,5.224566968,0,0,0,5.19,-0.6,5.224566968
18/11/2020 12:00,5.26824,0.39032,5.282679472,0.13824,0.04032,0.144,5.13,0.35,5.141925709,5.938,0.084,5.93859411,0.288,0.084,0.3,5.65,0,5.65,9.53416,-1.03212,9.589863325,0.40416,0.11788,0.421,9.13,-1.15,9.202141055,5.09,-0.5,5.114498998,0,0,0,5.09,-0.5,5.114498998
18/11/2020 12:30,5.35632,0.38976,5.37048199,0.13632,0.03976,0.142,5.22,0.35,5.231720558,6.1072,0.0896,6.107857235,0.3072,0.0896,0.32,5.8,0,5.8,9.44272,-0.94504,9.489892602,0.46272,0.13496,0.482,8.98,-1.08,9.044711162,5.16,-0.54,5.188178871,0,0,0,5.16,-0.54,5.188178871
18/11/2020 13:00,5.3192,0.3906,5.333522007,0.1392,0.0406,0.145,5.18,0.35,5.191810859,6.1144,0.0742,6.114850203,0.2544,0.0742,0.265,5.86,0,5.86,9.55848,-0.91336,9.602018871,0.46848,0.13664,0.488,9.09,-1.05,9.150442612,5.1,-0.45,5.11981445,0,0,0,5.1,-0.45,5.11981445
18/11/2020 13:30,5.29112,0.42116,5.307855179,0.14112,0.04116,0.147,5.15,0.38,5.164000387,6.01488,0.27684,6.021247529,0.19488,0.05684,0.203,5.82,0.22,5.824156591,9.1912,-0.6984,9.217696024,0.4512,0.1316,0.47,8.74,-0.83,8.779322297,5.24,-0.56,5.269838707,0,0,0,5.24,-0.56,5.269838707
18/11/2020 14:00,5.22112,0.42116,5.238078827,0.14112,0.04116,0.147,5.08,0.38,5.094192772,6.1124,0.2732,6.118502431,0.1824,0.0532,0.19,5.93,0.22,5.934079541,9.05104,-0.66428,9.075383904,0.43104,0.12572,0.449,8.62,-0.79,8.656124999,5.11,-0.5,5.134403568,0,0,0,5.11,-0.5,5.134403568
18/11/2020 14:30,5.15112,0.42116,5.168308524,0.14112,0.04116,0.147,5.01,0.38,5.02439051,6.1412,0.2816,6.147652885,0.2112,0.0616,0.22,5.93,0.22,5.934079541,9.17368,-0.71476,9.201482848,0.46368,0.13524,0.483,8.71,-0.85,8.751377035,5.08,-0.54,5.108620166,0,0,0,5.08,-0.54,5.108620166
18/11/2020 15:00,5.20112,0.42116,5.218143827,0.14112,0.04116,0.147,5.06,0.38,5.074248713,6.0392,0.3906,6.051818322,0.1392,0.0406,0.145,5.9,0.35,5.910372239,9.15544,-0.78008,9.188612866,0.44544,0.12992,0.464,8.71,-0.91,8.757408292,5.03,-0.43,5.048346264,0,0,0,5.03,-0.43,5.048346264
18/11/2020 15:30,5.1492,0.4206,5.166349291,0.1392,0.0406,0.145,5.01,0.38,5.02439051,5.98192,0.07056,5.982336132,0.24192,0.07056,0.252,5.74,0,5.74,9.09272,-0.72504,9.121581003,0.46272,0.13496,0.482,8.63,-0.86,8.672744664,4.92,-0.43,4.938754904,0,0,0,4.92,-0.43,4.938754904
18/11/2020 16:00,5.32824,0.44032,5.346402828,0.13824,0.04032,0.144,5.19,0.4,5.205391436,6.18,0.07,6.180396427,0.24,0.07,0.25,5.94,0,5.94,8.90656,-0.59392,8.926340348,0.46656,0.13608,0.486,8.44,-0.73,8.471511081,4.92,-0.37,4.933892986,0,0,0,4.92,-0.37,4.933892986
18/11/2020 16:30,5.64728,0.44004,5.664398168,0.13728,0.04004,0.143,5.51,0.4,5.524499977,6.38632,0.03976,6.386443768,0.13632,0.03976,0.142,6.25,0,6.25,8.93656,-0.46392,8.948593543,0.46656,0.13608,0.486,8.47,-0.6,8.491224882,4.99,-0.31,4.999619986,0,0,0,4.99,-0.31,4.999619986
18/11/2020 17:00,6.10728,0.33004,6.116191249,0.13728,0.04004,0.143,5.97,0.29,5.977039401,7.11936,0.04648,7.119511725,0.15936,0.04648,0.166,6.96,0,6.96,9.2256,-0.3942,9.234018031,0.4656,0.1358,0.485,8.76,-0.53,8.776018459,5.28,-0.28,5.28741903,0,0,0,5.28,-0.28,5.28741903
18/11/2020 17:30,6.16632,0.38976,6.178625672,0.13632,0.03976,0.142,6.03,0.35,6.040149005,7.4716,0.0588,7.471831369,0.2016,0.0588,0.21,7.27,0,7.27,8.88008,-0.23456,8.883177314,0.43008,0.12544,0.448,8.45,-0.36,8.457665162,5.24,-0.28,5.247475584,0,0,0,5.24,-0.28,5.247475584
18/11/2020 18:00,6.14016,0.39088,6.152589049,0.14016,0.04088,0.146,6,0.35,6.010199664,7.25168,0.04424,7.251814945,0.15168,0.04424,0.158,7.1,0,7.1,8.93912,-0.23484,8.942204214,0.42912,0.12516,0.447,8.51,-0.36,8.517611167,5.16,-0.25,5.166052652,0,0,0,5.16,-0.25,5.166052652
18/11/2020 18:30,5.92112,0.43116,5.936797201,0.14112,0.04116,0.147,5.78,0.39,5.793142498,6.8688,0.0434,6.868937108,0.1488,0.0434,0.155,6.72,0,6.72,8.66472,-0.23904,8.668016659,0.41472,0.12096,0.432,8.25,-0.36,8.25785081,4.91,-0.22,4.914926246,0,0,0,4.91,-0.22,4.914926246
18/11/2020 19:00,5.74496,0.44228,5.761959476,0.14496,0.04228,0.151,5.6,0.4,5.614267539,6.4924,0.3482,6.501730616,0.0624,0.0182,0.065,6.43,0.33,6.438462549,8.17624,-0.14568,8.177537722,0.42624,0.12432,0.444,7.75,-0.27,7.7547018,4.75,-0.22,4.755092008,0,0,0,4.75,-0.22,4.755092008
18/11/2020 19:30,5.534,0.482,5.554950945,0.144,0.042,0.15,5.39,0.44,5.407929363,6.04376,0.01568,6.04378034,0.05376,0.01568,0.056,5.99,0,5.99,7.84008,-0.14456,7.841412628,0.43008,0.12544,0.448,7.41,-0.27,7.414917397,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
18/11/2020 20:00,5.1592,0.5106,5.184405173,0.1392,0.0406,0.145,5.02,0.47,5.041953986,5.73048,0.26764,5.73672661,0.06048,0.01764,0.063,5.67,0.25,5.675508788,7.37984,0.09912,7.38050562,0.33984,0.09912,0.354,7.04,0,7.04,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
18/11/2020 20:30,4.88728,0.54004,4.917026439,0.13728,0.04004,0.143,4.75,0.5,4.776243294,5.37792,0.02856,5.377995835,0.09792,0.02856,0.102,5.28,0,5.28,7.11536,0.07448,7.115749799,0.25536,0.07448,0.266,6.86,0,6.86,4.19,0,4.19,0,0,0,4.19,0,4.19
18/11/2020 21:00,4.57824,0.58032,4.614872999,0.13824,0.04032,0.144,4.44,0.54,4.472717295,5.216,0.028,5.216075153,0.096,0.028,0.1,5.12,0,5.12,6.9412,-0.1584,6.943007129,0.2112,0.0616,0.22,6.73,-0.22,6.733594879,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
18/11/2020 21:30,4.2092,0.6406,4.257667554,0.1392,0.0406,0.145,4.07,0.6,4.113988333,4.88832,0.02576,4.888387873,0.08832,0.02576,0.092,4.8,0,4.8,6.38912,0.38016,6.400419986,0.30912,0.09016,0.322,6.08,0.29,6.086912189,3.92,0,3.92,0,0,0,3.92,0,3.92
18/11/2020 22:00,4.0392,0.6406,4.089682751,0.1392,0.0406,0.145,3.9,0.6,3.945883931,4.61576,0.03668,4.61590574,0.12576,0.03668,0.131,4.49,0,4.49,5.96704,0.42872,5.982421516,0.40704,0.11872,0.424,5.56,0.31,5.56863538,3.66,0.27,3.669945504,0,0,0,3.66,0.27,3.669945504
18/11/2020 22:30,3.86824,0.64032,3.920878779,0.13824,0.04032,0.144,3.73,0.6,3.777949179,4.32728,0.04004,4.32746524,0.13728,0.04004,0.143,4.19,0,4.19,5.60136,0.44248,5.618809696,0.35136,0.10248,0.366,5.25,0.34,5.260998004,3.52,0.2,3.52567724,0,0,0,3.52,0.2,3.52567724
18/11/2020 23:00,3.62016,0.64088,3.676450136,0.14016,0.04088,0.146,3.48,0.6,3.531345353,4.05032,0.04676,4.050589908,0.16032,0.04676,0.167,3.89,0,3.89,5.20032,0.45676,5.220340774,0.40032,0.11676,0.417,4.8,0.34,4.8120266,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
18/11/2020 23:30,3.39016,0.66088,3.453975564,0.14016,0.04088,0.146,3.25,0.62,3.30860998,3.75144,0.05292,3.751813242,0.18144,0.05292,0.189,3.57,0,3.57,4.86008,0.51544,4.887336289,0.43008,0.12544,0.448,4.43,0.39,4.447133908,3.2,0.21,3.206883222,0,0,0,3.2,0.21,3.206883222
19/11/2020 00:00,3.23112,0.68116,3.302138004,0.14112,0.04116,0.147,3.09,0.64,3.155582355,3.472,0.056,3.472451584,0.192,0.056,0.2,3.28,0,3.28,4.63792,0.55356,4.670838319,0.45792,0.13356,0.477,4.18,0.42,4.201047488,3.09,0.21,3.097127702,0,0,0,3.09,0.21,3.097127702
19/11/2020 00:30,3.23112,0.68116,3.302138004,0.14112,0.04116,0.147,3.09,0.64,3.155582355,3.62352,0.05936,3.624006181,0.20352,0.05936,0.212,3.42,0,3.42,4.65736,0.55048,4.689779355,0.44736,0.13048,0.466,4.21,0.42,4.23089825,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
19/11/2020 01:00,3.42112,0.66116,3.484421702,0.14112,0.04116,0.147,3.28,0.62,3.338083282,4.03568,0.05124,4.036005277,0.17568,0.05124,0.183,3.86,0,3.86,4.63504,0.55272,4.66787909,0.45504,0.13272,0.474,4.18,0.42,4.201047488,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
19/11/2020 01:30,3.42112,0.66116,3.484421702,0.14112,0.04116,0.147,3.28,0.62,3.338083282,4.12176,0.06468,4.122267459,0.22176,0.06468,0.231,3.9,0,3.9,4.67544,0.54992,4.707669402,0.44544,0.12992,0.464,4.23,0.42,4.250799925,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
19/11/2020 02:00,3.31208,0.63144,3.371734035,0.14208,0.04144,0.148,3.17,0.59,3.224437936,4.11024,0.06132,4.110697386,0.21024,0.06132,0.219,3.9,0,3.9,4.60952,0.51236,4.637907653,0.41952,0.12236,0.437,4.19,0.39,4.208111215,3.18,0,3.18,0,0,0,3.18,0,3.18
19/11/2020 02:30,3.23208,0.63144,3.293183505,0.14208,0.04144,0.148,3.09,0.59,3.145822627,4.04528,0.05404,4.045640938,0.18528,0.05404,0.193,3.86,0,3.86,4.59032,0.54676,4.622768024,0.40032,0.11676,0.417,4.19,0.43,4.212006648,3.08,0.26,3.090954545,0,0,0,3.08,0.26,3.090954545
19/11/2020 03:00,3.16208,0.61144,3.220653474,0.14208,0.04144,0.148,3.02,0.57,3.07332068,3.99152,0.03836,3.991704323,0.13152,0.03836,0.137,3.86,0,3.86,4.5368,0.5574,4.570913366,0.4368,0.1274,0.455,4.1,0.43,4.122487113,3.08,0,3.08,0,0,0,3.08,0,3.08
19/11/2020 03:30,3.10304,0.63172,3.166690291,0.14304,0.04172,0.149,2.96,0.59,3.018227957,3.81456,0.04508,3.814826366,0.15456,0.04508,0.161,3.66,0,3.66,4.62448,0.52464,4.654144648,0.32448,0.09464,0.338,4.3,0.43,4.321446517,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
19/11/2020 04:00,3.024,0.632,3.089336498,0.144,0.042,0.15,2.88,0.59,2.939812919,3.71064,0.02352,3.71071454,0.08064,0.02352,0.084,3.63,0,3.63,4.55176,0.49468,4.578561717,0.22176,0.06468,0.231,4.33,0.43,4.351298657,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
19/11/2020 04:30,3.04304,0.63172,3.107919336,0.14304,0.04172,0.149,2.9,0.59,2.959408725,3.6828,0.0154,3.682832198,0.0528,0.0154,0.055,3.63,0,3.63,4.55248,0.48364,4.578098055,0.25248,0.07364,0.263,4.3,0.41,4.319502286,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
19/11/2020 05:00,3.04208,0.63144,3.106922464,0.14208,0.04144,0.148,2.9,0.59,2.959408725,3.55584,0.02212,3.555908801,0.07584,0.02212,0.079,3.48,0,3.48,4.64472,0.51096,4.672740524,0.41472,0.12096,0.432,4.23,0.39,4.247940678,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
19/11/2020 05:30,3.10208,0.63144,3.165693731,0.14208,0.04144,0.148,2.96,0.59,3.018227957,3.7332,0.0126,3.733221263,0.0432,0.0126,0.045,3.69,0,3.69,4.8252,0.4936,4.850381016,0.3552,0.1036,0.37,4.47,0.39,4.486981168,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
19/11/2020 06:00,3.23112,0.59116,3.284753659,0.14112,0.04116,0.147,3.09,0.55,3.138566552,3.98128,0.01204,3.981298205,0.04128,0.01204,0.043,3.94,0,3.94,5.19848,0.42164,5.215551227,0.34848,0.10164,0.363,4.85,0.32,4.860545237,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
19/11/2020 06:30,3.65016,0.53088,3.688563623,0.14016,0.04088,0.146,3.51,0.49,3.544037246,4.32608,0.34344,4.339691141,0.04608,0.01344,0.048,4.28,0.33,4.292703111,6.21192,-0.11444,6.212974054,0.36192,0.10556,0.377,5.85,-0.22,5.854135291,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
19/11/2020 07:00,4.01112,0.48116,4.039876062,0.14112,0.04116,0.147,3.87,0.44,3.894932605,4.77112,0.33616,4.782947794,0.02112,0.00616,0.022,4.75,0.33,4.761449359,6.97664,-0.18848,6.979185511,0.41664,0.12152,0.434,6.56,-0.31,6.56732061,3.75,-0.25,3.758324095,0,0,0,3.75,-0.25,3.758324095
19/11/2020 07:30,4.53112,0.46116,4.554527089,0.14112,0.04116,0.147,4.39,0.42,4.410045351,5.218,0.324,5.228049349,0.048,0.014,0.05,5.17,0.31,5.179285665,7.95224,-0.43768,7.964275535,0.28224,0.08232,0.294,7.67,-0.52,7.68760691,4.01,0,4.01,0,0,0,4.01,0,4.01
19/11/2020 08:00,4.81016,0.46088,4.832188904,0.14016,0.04088,0.146,4.67,0.42,4.688848473,5.57664,0.35652,5.588024714,0.05664,0.01652,0.059,5.52,0.34,5.530461102,8.6476,-0.6132,8.669313698,0.2976,0.0868,0.31,8.35,-0.7,8.379289946,4.32,-0.3,4.330404138,0,0,0,4.32,-0.3,4.330404138
19/11/2020 08:30,5.08016,0.38088,5.094418043,0.14016,0.04088,0.146,4.94,0.34,4.951686581,5.96472,0.38596,5.977194141,0.05472,0.01596,0.057,5.91,0.37,5.921570738,9.39592,-0.83744,9.433165874,0.14592,0.04256,0.152,9.25,-0.88,9.291765171,4.55,-0.32,4.561238867,0,0,0,4.55,-0.32,4.561238867
19/11/2020 09:00,5.2592,0.3806,5.272953726,0.1392,0.0406,0.145,5.12,0.34,5.131276644,6.20832,0.43576,6.223594138,0.08832,0.02576,0.092,6.12,0.41,6.133718285,9.62488,-0.91316,9.668100961,0.19488,0.05684,0.203,9.43,-0.97,9.479757381,4.78,-0.35,4.792796678,0,0,0,4.78,-0.35,4.792796678
19/11/2020 09:30,5.42824,0.35032,5.43953248,0.13824,0.04032,0.144,5.29,0.31,5.299075391,6.34936,0.33148,6.358006873,0.03936,0.01148,0.041,6.31,0.32,6.318108894,9.67848,-0.91836,9.721952489,0.10848,0.03164,0.113,9.57,-0.95,9.617036966,4.91,-0.44,4.929675446,0,0,0,4.91,-0.44,4.929675446
19/11/2020 10:00,5.38016,0.35088,5.391589599,0.14016,0.04088,0.146,5.24,0.31,5.249161838,6.2396,0.0028,6.239600628,0.0096,0.0028,0.01,6.23,0,6.23,9.52,-0.845,9.55742774,0.12,0.035,0.125,9.4,-0.88,9.441101631,4.84,-0.35,4.852638458,0,0,0,4.84,-0.35,4.852638458
19/11/2020 10:30,5.33112,0.35116,5.342672908,0.14112,0.04116,0.147,5.19,0.31,5.199249946,6.1396,0.0028,6.139600638,0.0096,0.0028,0.01,6.13,0,6.13,9.20216,-0.85312,9.2416212,0.09216,0.02688,0.096,9.11,-0.88,9.152404056,4.84,-0.4,4.856500798,0,0,0,4.84,-0.4,4.856500798
19/11/2020 11:00,5.30016,0.35088,5.311761742,0.14016,0.04088,0.146,5.16,0.31,5.169303628,6.02016,0.00588,6.020162872,0.02016,0.00588,0.021,6,0,6,9.23816,-0.86012,9.278114388,0.06816,0.01988,0.071,9.17,-0.88,9.212127876,4.82,-0.49,4.844842619,0,0,0,4.82,-0.49,4.844842619
19/11/2020 11:30,5.18112,0.39116,5.19586476,0.14112,0.04116,0.147,5.04,0.35,5.052138161,5.95896,0.38428,5.971337823,0.04896,0.01428,0.051,5.91,0.37,5.921570738,9.20536,-0.95052,9.254303918,0.13536,0.03948,0.141,9.07,-0.99,9.123869793,4.85,-0.49,4.874689734,0,0,0,4.85,-0.49,4.874689734
19/11/2020 12:00,5.22112,0.37116,5.234295922,0.14112,0.04116,0.147,5.08,0.33,5.09070722,5.96472,0.35596,5.975331974,0.05472,0.01596,0.057,5.91,0.34,5.919771955,9.1156,-0.8942,9.159353525,0.2256,0.0658,0.235,8.89,-0.96,8.941683287,4.89,-0.51,4.916523162,0,0,0,4.89,-0.51,4.916523162
19/11/2020 12:30,5.3792,0.3906,5.39336268,0.1392,0.0406,0.145,5.24,0.35,5.251675923,6.34304,0.33672,6.351971096,0.02304,0.00672,0.024,6.32,0.33,6.328609642,9.17928,-0.83896,9.217539542,0.20928,0.06104,0.218,8.97,-0.9,9.015037438,4.94,-0.42,4.957822102,0,0,0,4.94,-0.42,4.957822102
19/11/2020 13:00,5.38016,0.39088,5.394340442,0.14016,0.04088,0.146,5.24,0.35,5.251675923,6.07824,0.27532,6.084472253,0.01824,0.00532,0.019,6.06,0.27,6.066011869,9.21016,-0.80912,9.245632612,0.14016,0.04088,0.146,9.07,-0.85,9.109742038,4.85,-0.36,4.863342472,0,0,0,4.85,-0.36,4.863342472
19/11/2020 13:30,5.27112,0.41116,5.287131415,0.14112,0.04116,0.147,5.13,0.37,5.143325772,5.98168,0.27924,5.988194269,0.03168,0.00924,0.033,5.95,0.27,5.9561229,9.03936,-0.71352,9.067477047,0.15936,0.04648,0.166,8.88,-0.76,8.912463184,4.91,-0.43,4.928792956,0,0,0,4.91,-0.43,4.928792956
19/11/2020 14:00,5.17112,0.39116,5.185893192,0.14112,0.04116,0.147,5.03,0.35,5.042162235,5.87304,0.00672,5.873043845,0.02304,0.00672,0.024,5.85,0,5.85,8.92224,-0.77768,8.956067932,0.04224,0.01232,0.044,8.88,-0.79,8.915071508,4.8,-0.46,4.82199129,0,0,0,4.8,-0.46,4.82199129
19/11/2020 14:30,5.11112,0.42116,5.12844259,0.14112,0.04116,0.147,4.97,0.38,4.984505994,5.86632,0.00476,5.866321931,0.01632,0.00476,0.017,5.85,0,5.85,9.08472,-0.87404,9.126668801,0.05472,0.01596,0.057,9.03,-0.89,9.073753358,4.86,-0.44,4.879877048,0,0,0,4.86,-0.44,4.879877048
19/11/2020 15:00,5.24112,0.42116,5.258014321,0.14112,0.04116,0.147,5.1,0.38,5.114137268,6.24688,0.32784,6.255476704,0.02688,0.00784,0.028,6.22,0.32,6.228226072,9.31184,-0.88988,9.354263766,0.17184,0.05012,0.179,9.14,-0.94,9.188209837,4.96,-0.37,4.973781258,0,0,0,4.96,-0.37,4.973781258
19/11/2020 15:30,5.32112,0.42116,5.337761122,0.14112,0.04116,0.147,5.18,0.38,5.193919522,6.26768,0.00224,6.2676804,0.00768,0.00224,0.008,6.26,0,6.26,9.236,-0.862,9.276138205,0.096,0.028,0.1,9.14,-0.89,9.18322928,4.93,-0.37,4.943864885,0,0,0,4.93,-0.37,4.943864885
19/11/2020 16:00,5.4692,0.4406,5.486918716,0.1392,0.0406,0.145,5.33,0.4,5.344988307,6.3548,0.0014,6.354800154,0.0048,0.0014,0.005,6.35,0,6.35,9.23264,-0.76048,9.263906908,0.03264,0.00952,0.034,9.2,-0.77,9.232166593,5.07,-0.37,5.083483058,0,0,0,5.07,-0.37,5.083483058
19/11/2020 16:30,5.79728,0.44004,5.813956536,0.13728,0.04004,0.143,5.66,0.4,5.674116671,6.83288,0.00084,6.832880052,0.00288,0.00084,0.003,6.83,0,6.83,9.40792,-0.60144,9.427125161,0.09792,0.02856,0.102,9.31,-0.63,9.331291443,5.09,-0.27,5.09715607,0,0,0,5.09,-0.27,5.09715607
19/11/2020 17:00,6.12632,0.40976,6.140008143,0.13632,0.03976,0.142,5.99,0.37,6.001416499,7.22576,0.00168,7.225760195,0.00576,0.00168,0.006,7.22,0,7.22,9.45128,-0.53796,9.466577766,0.04128,0.01204,0.043,9.41,-0.55,9.426059622,5.26,-0.22,5.26459875,0,0,0,5.26,-0.22,5.26459875
19/11/2020 17:30,6.19632,0.40976,6.209853847,0.13632,0.03976,0.142,6.06,0.37,6.071284872,7.50288,0.00084,7.502880047,0.00288,0.00084,0.003,7.5,0,7.5,9.09632,-0.33524,9.102495449,0.01632,0.00476,0.017,9.08,-0.34,9.086363409,5.15,-0.22,5.154696887,0,0,0,5.15,-0.22,5.154696887
19/11/2020 18:00,6.06728,0.43004,6.082501212,0.13728,0.04004,0.143,5.93,0.39,5.942810783,7.23576,0.00168,7.235760195,0.00576,0.00168,0.006,7.23,0,7.23,8.97864,-0.33748,8.984980189,0.00864,0.00252,0.009,8.97,-0.34,8.976441388,4.95,-0.22,4.954886477,0,0,0,4.95,-0.22,4.954886477
19/11/2020 18:30,5.90824,0.46032,5.926144986,0.13824,0.04032,0.144,5.77,0.42,5.785265767,6.78,0,6.78,0,0,0,6.78,0,6.78,8.73152,-0.27664,8.735901281,0.01152,0.00336,0.012,8.72,-0.28,8.724494255,4.72,0.22,4.725124337,0,0,0,4.72,0.22,4.725124337
19/11/2020 19:00,5.6992,0.4606,5.717782175,0.1392,0.0406,0.145,5.56,0.42,5.575840744,6.49,0,6.49,0,0,0,6.49,0,6.49,8.33096,-0.26972,8.335325033,0.00096,0.00028,0.001,8.33,-0.27,8.334374602,4.72,-0.22,4.725124337,0,0,0,4.72,-0.22,4.725124337
19/11/2020 19:30,5.47824,0.50032,5.50103932,0.13824,0.04032,0.144,5.34,0.46,5.359776115,6.13,0,6.13,0,0,0,6.13,0,6.13,7.8648,-0.2186,7.867837378,0.0048,0.0014,0.005,7.86,-0.22,7.863078278,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
19/11/2020 20:00,5.29632,0.52976,5.322748463,0.13632,0.03976,0.142,5.16,0.49,5.183213289,5.77,0,5.77,0,0,0,5.77,0,5.77,7.47496,-0.21272,7.477986146,0.02496,0.00728,0.026,7.45,-0.22,7.453247614,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
19/11/2020 20:30,4.97728,0.55004,5.007580274,0.13728,0.04004,0.143,4.84,0.51,4.86679566,5.41,0,5.41,0,0,0,5.41,0,5.41,7.26032,0.01176,7.260329524,0.04032,0.01176,0.042,7.22,0,7.22,4.17,0.22,4.175799325,0,0,0,4.17,0.22,4.175799325
19/11/2020 21:00,4.80824,0.57032,4.841945559,0.13824,0.04032,0.144,4.67,0.53,4.699978723,5.16,0,5.16,0,0,0,5.16,0,5.16,7.02824,0.00532,7.028242013,0.01824,0.00532,0.019,7.01,0,7.01,4.06,0.22,4.065956222,0,0,0,4.06,0.22,4.065956222
19/11/2020 21:30,4.56016,0.59088,4.598282114,0.14016,0.04088,0.146,4.42,0.55,4.45408801,4.87,0,4.87,0,0,0,4.87,0,4.87,6.6296,0.0028,6.629600591,0.0096,0.0028,0.01,6.62,0,6.62,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
19/11/2020 22:00,4.24112,0.63116,4.287827165,0.14112,0.04116,0.147,4.1,0.59,4.142233697,4.47,0,4.47,0,0,0,4.47,0,4.47,6.2592,0.3556,6.269293102,0.0192,0.0056,0.02,6.24,0.35,6.249807997,3.63,0.27,3.640027472,0,0,0,3.63,0.27,3.640027472
19/11/2020 22:30,4.01112,0.65116,4.06363052,0.14112,0.04116,0.147,3.87,0.61,3.917779984,4.23,0,4.23,0,0,0,4.23,0,4.23,5.73248,0.39364,5.745979412,0.01248,0.00364,0.013,5.72,0.39,5.733280039,3.61,0.24,3.617969044,0,0,0,3.61,0.24,3.617969044
19/11/2020 23:00,3.77016,0.65088,3.825931416,0.14016,0.04088,0.146,3.63,0.61,3.68089663,3.96,0,3.96,0,0,0,3.96,0,3.96,5.4548,0.3914,5.468824097,0.0048,0.0014,0.005,5.45,0.39,5.46393631,3.44,0.24,3.44836193,0,0,0,3.44,0.24,3.44836193
19/11/2020 23:30,3.52112,0.66116,3.582655244,0.14112,0.04116,0.147,3.38,0.62,3.436393458,3.65,0,3.65,0,0,0,3.65,0,3.65,5.06576,0.41168,5.082460506,0.00576,0.00168,0.006,5.06,0.41,5.076583497,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
20/11/2020 00:00,3.32112,0.66116,3.38629157,0.14112,0.04116,0.147,3.18,0.62,3.239876541,3.45,0,3.45,0,0,0,3.45,0,3.45,4.82344,0.46392,4.845698629,0.01344,0.00392,0.014,4.81,0.46,4.831945778,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
20/11/2020 00:30,3.26112,0.65116,3.325494399,0.14112,0.04116,0.147,3.12,0.61,3.179072192,3.55,0,3.55,0,0,0,3.55,0,3.55,4.74264,0.46952,4.765824504,0.03264,0.00952,0.034,4.71,0.46,4.732409534,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
20/11/2020 01:00,3.50112,0.65116,3.561158604,0.14112,0.04116,0.147,3.36,0.61,3.414923132,3.98,0,3.98,0,0,0,3.98,0,3.98,4.8484,0.4712,4.871243373,0.0384,0.0112,0.04,4.81,0.46,4.831945778,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
20/11/2020 01:30,3.50112,0.65116,3.561158604,0.14112,0.04116,0.147,3.36,0.61,3.414923132,4.04,0,4.04,0,0,0,4.04,0,4.04,4.79088,0.47484,4.814353975,0.05088,0.01484,0.053,4.74,0.46,4.762268367,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
20/11/2020 02:00,3.46208,0.65144,3.52283579,0.14208,0.04144,0.148,3.32,0.61,3.375574025,4.01,0,4.01,0,0,0,4.01,0,4.01,4.81184,0.47512,4.835239725,0.05184,0.01512,0.054,4.76,0.46,4.782175237,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
20/11/2020 02:30,3.37304,0.65172,3.435423962,0.14304,0.04172,0.149,3.23,0.61,3.287095983,4.07,0,4.07,0,0,0,4.07,0,4.07,4.7732,0.4726,4.796539273,0.0432,0.0126,0.045,4.73,0.46,4.752315225,3.07,0.27,3.081850094,0,0,0,3.07,0.27,3.081850094
20/11/2020 03:00,3.30304,0.64172,3.364799816,0.14304,0.04172,0.149,3.16,0.6,3.216457679,4,0,4,0,0,0,4,0,4,4.78376,0.46568,4.806372603,0.05376,0.01568,0.056,4.73,0.45,4.751357701,3.07,0.27,3.081850094,0,0,0,3.07,0.27,3.081850094
20/11/2020 03:30,3.21208,0.64144,3.27550045,0.14208,0.04144,0.148,3.07,0.6,3.12808248,3.78,0,3.78,0,0,0,3.78,0,3.78,4.74664,0.43652,4.766669802,0.05664,0.01652,0.059,4.69,0.42,4.708768416,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
20/11/2020 04:00,3.15208,0.62144,3.212755204,0.14208,0.04144,0.148,3.01,0.58,3.065371103,3.64,0,3.64,0,0,0,3.64,0,3.64,4.77064,0.44352,4.791212373,0.08064,0.02352,0.084,4.69,0.42,4.708768416,3.03,0.24,3.039490089,0,0,0,3.03,0.24,3.039490089
20/11/2020 04:30,3.15112,0.62116,3.211759175,0.14112,0.04116,0.147,3.01,0.58,3.065371103,3.54,0,3.54,0,0,0,3.54,0,3.54,4.75448,0.44464,4.775226152,0.08448,0.02464,0.088,4.67,0.42,4.688848473,3.06,0.24,3.069397335,0,0,0,3.06,0.24,3.069397335
20/11/2020 05:00,3.15112,0.62116,3.211759175,0.14112,0.04116,0.147,3.01,0.58,3.065371103,3.54,0,3.54,0,0,0,3.54,0,3.54,4.87584,0.44212,4.895843727,0.07584,0.02212,0.079,4.8,0.42,4.818339963,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
20/11/2020 05:30,3.22112,0.59116,3.274917434,0.14112,0.04116,0.147,3.08,0.55,3.128721784,3.7,0,3.7,0,0,0,3.7,0,3.7,4.93352,0.42436,4.95173717,0.08352,0.02436,0.087,4.85,0.4,4.866466891,3.12,0.24,3.129217154,0,0,0,3.12,0.24,3.129217154
20/11/2020 06:00,3.36016,0.59088,3.411717222,0.14016,0.04088,0.146,3.22,0.55,3.266634354,3.94,0,3.94,0,0,0,3.94,0,3.94,5.35376,0.33568,5.364273222,0.05376,0.01568,0.056,5.3,0.32,5.309651589,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
20/11/2020 06:30,3.79016,0.54088,3.828558998,0.14016,0.04088,0.146,3.65,0.5,3.684087404,4.49,0,4.49,0,0,0,4.49,0,4.49,6.38256,-0.19592,6.385566287,0.08256,0.02408,0.086,6.3,-0.22,6.303840099,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
20/11/2020 07:00,4.12016,0.54088,4.155510751,0.14016,0.04088,0.146,3.98,0.5,4.011284084,4.76,0,4.76,0,0,0,4.76,0,4.76,6.9048,-0.1836,6.907240549,0.1248,0.0364,0.13,6.78,-0.22,6.783568382,3.9,-0.31,3.912301113,0,0,0,3.9,-0.31,3.912301113
20/11/2020 07:30,4.59728,0.50004,4.624394382,0.13728,0.04004,0.143,4.46,0.46,4.48365922,5.26576,0.00168,5.265760268,0.00576,0.00168,0.006,5.26,0,5.26,7.7936,-0.3852,7.803113481,0.1536,0.0448,0.16,7.64,-0.43,7.652091217,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
20/11/2020 08:00,4.86632,0.47976,4.889912065,0.13632,0.03976,0.142,4.73,0.44,4.750421034,5.50192,0.00056,5.501920028,0.00192,0.00056,0.002,5.5,0,5.5,8.22976,-0.47632,8.243532641,0.14976,0.04368,0.156,8.08,-0.52,8.096715383,4.45,-0.28,4.458800287,0,0,0,4.45,-0.28,4.458800287
20/11/2020 08:30,5.15728,0.44004,5.176018953,0.13728,0.04004,0.143,5.02,0.4,5.03591104,5.87,0,5.87,0,0,0,5.87,0,5.87,8.83304,-0.61828,8.854652212,0.14304,0.04172,0.149,8.69,-0.66,8.715027252,4.73,-0.33,4.741497654,0,0,0,4.73,-0.33,4.741497654
20/11/2020 09:00,5.33304,0.42172,5.349688159,0.14304,0.04172,0.149,5.19,0.38,5.203892774,6.25,0,6.25,0,0,0,6.25,0,6.25,9.08392,-0.78844,9.118072176,0.07392,0.02156,0.077,9.01,-0.81,9.046336275,5.06,-0.42,5.07740091,0,0,0,5.06,-0.42,5.07740091
20/11/2020 09:30,5.49304,0.40172,5.507709814,0.14304,0.04172,0.149,5.35,0.36,5.36209847,6.46192,0.00056,6.461920024,0.00192,0.00056,0.002,6.46,0,6.46,9.4264,-0.7948,9.45984799,0.0864,0.0252,0.09,9.34,-0.82,9.375926621,5.17,-0.44,5.188689623,0,0,0,5.17,-0.44,5.188689623
20/11/2020 10:00,5.52208,0.40144,5.536652563,0.14208,0.04144,0.148,5.38,0.36,5.392031157,6.4344,0.0042,6.434401371,0.0144,0.0042,0.015,6.42,0,6.42,9.5388,-0.7766,9.570361174,0.1488,0.0434,0.155,9.39,-0.82,9.425736046,5.23,-0.48,5.251980579,0,0,0,5.23,-0.48,5.251980579
20/11/2020 10:30,5.59112,0.38116,5.604097233,0.14112,0.04116,0.147,5.45,0.34,5.460595206,6.44496,0.28728,6.451359485,0.02496,0.00728,0.026,6.42,0.28,6.426103018,9.36064,-0.71148,9.387640012,0.20064,0.05852,0.209,9.16,-0.77,9.192306566,5.36,-0.44,5.378029379,0,0,0,5.36,-0.44,5.378029379
20/11/2020 11:00,5.67208,0.38144,5.684891204,0.14208,0.04144,0.148,5.53,0.34,5.540442221,6.61192,0.00056,6.611920024,0.00192,0.00056,0.002,6.61,0,6.61,9.43856,-0.77792,9.470563574,0.17856,0.05208,0.186,9.26,-0.83,9.297123211,5.4,-0.5,5.423098745,0,0,0,5.4,-0.5,5.423098745
20/11/2020 11:30,5.69304,0.38172,5.705822868,0.14304,0.04172,0.149,5.55,0.34,5.560404662,6.534,0.307,6.541208222,0.024,0.007,0.025,6.51,0.3,6.516908776,9.37688,-0.73216,9.405420607,0.26688,0.07784,0.278,9.11,-0.81,9.14593899,5.45,-0.56,5.4786951,0,0,0,5.45,-0.56,5.4786951
20/11/2020 12:00,5.56304,0.43172,5.57976668,0.14304,0.04172,0.149,5.42,0.39,5.43401325,6.54168,0.35924,6.551536507,0.03168,0.00924,0.033,6.51,0.35,6.519401813,9.23056,-0.70692,9.257590064,0.25056,0.07308,0.261,8.98,-0.78,9.013811624,5.36,-0.53,5.386139619,0,0,0,5.36,-0.53,5.386139619
20/11/2020 12:30,5.64208,0.43144,5.658551687,0.14208,0.04144,0.148,5.5,0.39,5.513809935,6.56728,0.32504,6.575318821,0.01728,0.00504,0.018,6.55,0.32,6.557812135,9.22096,-0.66972,9.245248953,0.24096,0.07028,0.251,8.98,-0.74,9.010438391,5.33,-0.46,5.349813081,0,0,0,5.33,-0.46,5.349813081
20/11/2020 13:00,5.59304,0.43172,5.609677228,0.14304,0.04172,0.149,5.45,0.39,5.46393631,6.56248,0.00364,6.562481009,0.01248,0.00364,0.013,6.55,0,6.55,9.1412,-0.6384,9.163465065,0.2112,0.0616,0.22,8.93,-0.7,8.957393594,5.23,-0.32,5.23978053,0,0,0,5.23,-0.32,5.23978053
20/11/2020 13:30,5.44208,0.48144,5.463334074,0.14208,0.04144,0.148,5.3,0.44,5.318232789,6.42496,0.00728,6.424964124,0.02496,0.00728,0.026,6.4,0,6.4,8.81056,-0.48692,8.82400468,0.25056,0.07308,0.261,8.56,-0.56,8.5782982,5.19,-0.36,5.202470567,0,0,0,5.19,-0.36,5.202470567
20/11/2020 14:00,5.41496,0.48228,5.436394559,0.14496,0.04228,0.151,5.27,0.44,5.288336222,6.40128,0.28204,6.40749032,0.04128,0.01204,0.043,6.36,0.27,6.365728552,8.776,-0.532,8.792110099,0.336,0.098,0.35,8.44,-0.63,8.463480372,4.98,-0.24,4.985779779,0,0,0,4.98,-0.24,4.985779779
20/11/2020 14:30,5.364,0.482,5.385612314,0.144,0.042,0.15,5.22,0.44,5.238511239,6.3784,0.3012,6.385507654,0.0384,0.0112,0.04,6.34,0.29,6.346629026,8.53088,-0.47516,8.54410268,0.29088,0.08484,0.303,8.24,-0.56,8.259007204,4.9,-0.24,4.90587403,0,0,0,4.9,-0.24,4.90587403
20/11/2020 15:00,5.29496,0.45228,5.314241112,0.14496,0.04228,0.151,5.15,0.41,5.16629461,6.24664,0.27652,6.25275736,0.05664,0.01652,0.059,6.19,0.26,6.195458014,8.42816,-0.43012,8.439128166,0.30816,0.08988,0.321,8.12,-0.52,8.13663321,4.88,-0.26,4.886921321,0,0,0,4.88,-0.26,4.886921321
20/11/2020 15:30,5.27304,0.48172,5.294998111,0.14304,0.04172,0.149,5.13,0.44,5.14883482,6.12968,0.24324,6.134504267,0.07968,0.02324,0.083,6.05,0.22,6.053998679,8.18592,-0.34744,8.193289986,0.38592,0.11256,0.402,7.8,-0.46,7.813552329,4.8,-0.26,4.807036509,0,0,0,4.8,-0.26,4.807036509
20/11/2020 16:00,5.5192,0.4506,5.537563453,0.1392,0.0406,0.145,5.38,0.41,5.395600059,6.36032,0.26176,6.365704109,0.04032,0.01176,0.042,6.32,0.25,6.324942687,8.09472,-0.31404,8.100809404,0.29472,0.08596,0.307,7.8,-0.4,7.810249676,4.9,-0.26,4.906893111,0,0,0,4.9,-0.26,4.906893111
20/11/2020 16:30,5.90728,0.42004,5.922194745,0.13728,0.04004,0.143,5.77,0.38,5.78249946,6.71168,0.00924,6.71168636,0.03168,0.00924,0.033,6.68,0,6.68,8.29944,-0.27308,8.303931418,0.22944,0.06692,0.239,8.07,-0.34,8.077159154,5.06,-0.26,5.066675439,0,0,0,5.06,-0.26,5.066675439
20/11/2020 17:00,6.09824,0.36032,6.108875641,0.13824,0.04032,0.144,5.96,0.32,5.968584422,6.95512,0.29316,6.961295641,0.04512,0.01316,0.047,6.91,0.28,6.915670611,8.47784,-0.23188,8.481010518,0.26784,0.07812,0.279,8.21,-0.31,8.215850534,5.06,-0.22,5.064780351,0,0,0,5.06,-0.22,5.064780351
20/11/2020 17:30,6.00112,0.41116,6.015188592,0.14112,0.04116,0.147,5.86,0.37,5.871669269,6.98456,0.26008,6.989400547,0.03456,0.01008,0.036,6.95,0.25,6.954494949,8.35552,-0.18964,8.357671793,0.27552,0.08036,0.287,8.08,-0.27,8.08450988,4.93,-0.22,4.934906281,0,0,0,4.93,-0.22,4.934906281
20/11/2020 18:00,5.88112,0.44116,5.897643139,0.14112,0.04116,0.147,5.74,0.4,5.753920403,6.69976,0.00868,6.699765623,0.02976,0.00868,0.031,6.67,0,6.67,8.01152,-0.16664,8.013252873,0.25152,0.07336,0.262,7.76,-0.24,7.763710453,4.79,-0.22,4.795049531,0,0,0,4.79,-0.22,4.795049531
20/11/2020 18:30,5.6692,0.4806,5.689534691,0.1392,0.0406,0.145,5.53,0.44,5.547476904,6.44168,0.00924,6.441686627,0.03168,0.00924,0.033,6.41,0,6.41,7.5684,0.0462,7.568541009,0.1584,0.0462,0.165,7.41,0,7.41,4.55,0,4.55,0,0,0,4.55,0,4.55
20/11/2020 19:00,5.47824,0.48032,5.499256386,0.13824,0.04032,0.144,5.34,0.44,5.358096677,6.04672,0.00196,6.046720318,0.00672,0.00196,0.007,6.04,0,6.04,7.31848,0.03164,7.318548394,0.10848,0.03164,0.113,7.21,0,7.21,4.55,-0.22,4.555315576,0,0,0,4.55,-0.22,4.555315576
20/11/2020 19:30,5.27112,0.53116,5.297814361,0.14112,0.04116,0.147,5.13,0.49,5.153348426,5.69768,0.00224,5.69768044,0.00768,0.00224,0.008,5.69,0,5.69,7.04912,0.02016,7.049148828,0.06912,0.02016,0.072,6.98,0,6.98,4.42,-0.22,4.425471726,0,0,0,4.42,-0.22,4.425471726
20/11/2020 20:00,4.98208,0.56144,5.013615063,0.14208,0.04144,0.148,4.84,0.52,4.867853737,5.33976,0.00868,5.339767055,0.02976,0.00868,0.031,5.31,0,5.31,6.5496,0.3478,6.55882802,0.1296,0.0378,0.135,6.42,0.31,6.427480066,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
20/11/2020 20:30,4.74304,0.56172,4.776186533,0.14304,0.04172,0.149,4.6,0.52,4.629298003,5.07704,0.01372,5.077058538,0.04704,0.01372,0.049,5.03,0,5.03,6.30728,0.35004,6.316985753,0.13728,0.04004,0.143,6.17,0.31,6.177782774,4.02,0,4.02,0,0,0,4.02,0,4.02
20/11/2020 21:00,4.49208,0.61144,4.533502134,0.14208,0.04144,0.148,4.35,0.57,4.387185886,4.88088,0.01484,4.88090256,0.05088,0.01484,0.053,4.83,0,4.83,6.03376,0.41068,6.04772005,0.17376,0.05068,0.181,5.86,0.36,5.871047607,3.97,-0.24,3.977247792,0,0,0,3.97,-0.24,3.977247792
20/11/2020 21:30,4.24016,0.64088,4.288319484,0.14016,0.04088,0.146,4.1,0.6,4.143669871,4.60552,0.01036,4.605531652,0.03552,0.01036,0.037,4.57,0,4.57,5.8016,0.4488,5.818933236,0.2016,0.0588,0.21,5.6,0.39,5.61356393,3.84,0.22,3.84629692,0,0,0,3.84,0.22,3.84629692
20/11/2020 22:00,4.10208,0.64144,4.151927938,0.14208,0.04144,0.148,3.96,0.6,4.005196624,4.3544,0.0042,4.354402026,0.0144,0.0042,0.015,4.34,0,4.34,5.6272,0.4446,5.644736398,0.1872,0.0546,0.195,5.44,0.39,5.453961863,3.53,0.24,3.538149234,0,0,0,3.53,0.24,3.538149234
20/11/2020 22:30,3.90208,0.66144,3.957743195,0.14208,0.04144,0.148,3.76,0.62,3.8107742,4.15512,0.01316,4.15514084,0.04512,0.01316,0.047,4.11,0,4.11,5.32352,0.51436,5.348311079,0.32352,0.09436,0.337,5,0.42,5.017608992,3.51,0.24,3.51819556,0,0,0,3.51,0.24,3.51819556
20/11/2020 23:00,3.68304,0.66172,3.742012426,0.14304,0.04172,0.149,3.54,0.62,3.593883693,3.92896,0.01428,3.928985951,0.04896,0.01428,0.051,3.88,0,3.88,5.0904,0.5222,5.11711491,0.3504,0.1022,0.365,4.74,0.42,4.758571214,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
20/11/2020 23:30,3.51112,0.66116,3.57282748,0.14112,0.04116,0.147,3.37,0.62,3.42655804,3.64784,0.00812,3.647849037,0.02784,0.00812,0.029,3.62,0,3.62,4.77464,0.51552,4.802389822,0.22464,0.06552,0.234,4.55,0.45,4.572198596,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
21/11/2020 00:00,3.34112,0.66116,3.405908895,0.14112,0.04116,0.147,3.2,0.62,3.259509166,3.464,0.007,3.464007073,0.024,0.007,0.025,3.44,0,3.44,4.57824,0.52032,4.607712491,0.13824,0.04032,0.144,4.44,0.48,4.465870576,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
21/11/2020 00:30,3.2692,0.7006,3.343427732,0.1392,0.0406,0.145,3.13,0.66,3.19882791,3.4892,0.0056,3.489204494,0.0192,0.0056,0.02,3.47,0,3.47,4.59432,0.53376,4.625221724,0.18432,0.05376,0.192,4.41,0.48,4.436045536,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
21/11/2020 01:00,3.46728,0.64004,3.525859016,0.13728,0.04004,0.143,3.33,0.6,3.383622319,3.9212,0.2466,3.928946551,0.0912,0.0266,0.095,3.83,0.22,3.836313334,4.63792,0.52856,4.667941473,0.33792,0.09856,0.352,4.3,0.43,4.321446517,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
21/11/2020 01:30,3.4992,0.6406,3.557354213,0.1392,0.0406,0.145,3.36,0.6,3.413151037,4.00976,0.00868,4.009769395,0.02976,0.00868,0.031,3.98,0,3.98,4.55544,0.52492,4.585583343,0.32544,0.09492,0.339,4.23,0.43,4.251799619,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
21/11/2020 02:00,3.40016,0.62088,3.456382502,0.14016,0.04088,0.146,3.26,0.58,3.311193138,3.93992,0.01456,3.939946903,0.04992,0.01456,0.052,3.89,0,3.89,4.5324,0.4982,4.559698784,0.3024,0.0882,0.315,4.23,0.41,4.249823526,3.13,0,3.13,0,0,0,3.13,0,3.13
21/11/2020 02:30,3.31112,0.62116,3.368880437,0.14112,0.04116,0.147,3.17,0.58,3.222623155,3.87584,0.02212,3.875903121,0.07584,0.02212,0.079,3.8,0,3.8,4.52616,0.51388,4.555238413,0.35616,0.10388,0.371,4.17,0.41,4.190107397,3.06,0,3.06,0,0,0,3.06,0,3.06
21/11/2020 03:00,3.22112,0.62116,3.280465485,0.14112,0.04116,0.147,3.08,0.58,3.134134649,3.78512,0.40316,3.8065301,0.04512,0.01316,0.047,3.74,0.39,3.760279245,4.43944,0.47692,4.464983785,0.22944,0.06692,0.239,4.21,0.41,4.229917257,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
21/11/2020 03:30,3.13208,0.62144,3.193135262,0.14208,0.04144,0.148,2.99,0.58,3.045734723,3.5532,0.0476,3.553518819,0.1632,0.0476,0.17,3.39,0,3.39,4.42904,0.51472,4.45884873,0.35904,0.10472,0.374,4.07,0.41,4.090598978,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
21/11/2020 04:00,3.11304,0.62172,3.17451631,0.14304,0.04172,0.149,2.97,0.58,3.026103105,3.45008,0.02044,3.450140548,0.07008,0.02044,0.073,3.38,0,3.38,4.37864,0.51752,4.409117281,0.36864,0.10752,0.384,4.01,0.41,4.030905605,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
21/11/2020 04:30,3.11208,0.62144,3.173520065,0.14208,0.04144,0.148,2.97,0.58,3.026103105,3.35048,0.01764,3.350526436,0.06048,0.01764,0.063,3.29,0,3.29,4.4268,0.5374,4.459300057,0.4368,0.1274,0.455,3.99,0.41,4.011009848,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
21/11/2020 05:00,3.05208,0.59144,3.108857282,0.14208,0.04144,0.148,2.91,0.55,2.96151988,3.25992,0.01456,3.259952515,0.04992,0.01456,0.052,3.21,0,3.21,4.35752,0.51636,4.388007315,0.46752,0.13636,0.487,3.89,0.38,3.908516343,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
21/11/2020 05:30,3.14208,0.59144,3.197259451,0.14208,0.04144,0.148,3,0.55,3.05,3.33896,0.01428,3.338990536,0.04896,0.01428,0.051,3.29,0,3.29,4.49464,0.49552,4.521872267,0.46464,0.13552,0.484,4.03,0.36,4.046047454,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
21/11/2020 06:00,3.20112,0.59116,3.255247978,0.14112,0.04116,0.147,3.06,0.55,3.10903522,3.45208,0.04144,3.452328721,0.14208,0.04144,0.148,3.31,0,3.31,4.67312,0.45216,4.694944004,0.45312,0.13216,0.472,4.22,0.32,4.23211531,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
21/11/2020 06:30,3.33016,0.57088,3.378737871,0.14016,0.04088,0.146,3.19,0.53,3.233728498,3.68128,0.04704,3.68158053,0.16128,0.04704,0.168,3.52,0,3.52,5.39216,0.39188,5.406381359,0.45216,0.13188,0.471,4.94,0.26,4.946837374,3.19,0.16,3.194010019,0,0,0,3.19,0.16,3.194010019
21/11/2020 07:00,3.4592,0.5406,3.50118737,0.1392,0.0406,0.145,3.32,0.5,3.357439501,3.85504,0.06272,3.855550181,0.21504,0.06272,0.224,3.64,0,3.64,5.73408,-0.08756,5.734748486,0.45408,0.13244,0.473,5.28,-0.22,5.284581346,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
21/11/2020 07:30,3.62112,0.54116,3.661333664,0.14112,0.04116,0.147,3.48,0.5,3.515736054,4.12624,0.05432,4.126597533,0.18624,0.05432,0.194,3.94,0,3.94,6.00216,-0.08812,6.002806827,0.45216,0.13188,0.471,5.55,-0.22,5.554358649,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
21/11/2020 08:00,3.65016,0.57088,3.694532717,0.14016,0.04088,0.146,3.51,0.53,3.549788726,4.16264,0.30452,4.173763793,0.15264,0.04452,0.159,4.01,0.26,4.018420088,6.1556,-0.0842,6.156175842,0.4656,0.1358,0.485,5.69,-0.22,5.694251487,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
21/11/2020 08:30,3.84016,0.55088,3.879471304,0.14016,0.04088,0.146,3.7,0.51,3.734983266,4.3464,0.0252,4.346473053,0.0864,0.0252,0.09,4.26,0,4.26,6.40488,-0.09316,6.405557478,0.43488,0.12684,0.453,5.97,-0.22,5.974052226,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
21/11/2020 09:00,4.11824,0.52032,4.150979836,0.13824,0.04032,0.144,3.98,0.48,4.008840231,4.64872,0.02296,4.648776699,0.07872,0.02296,0.082,4.57,0,4.57,6.64832,-0.12924,6.649576062,0.44832,0.13076,0.467,6.2,-0.26,6.205449218,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
21/11/2020 09:30,4.38728,0.50004,4.415684069,0.13728,0.04004,0.143,4.25,0.46,4.274821634,4.90368,0.03024,4.903773241,0.10368,0.03024,0.108,4.8,0,4.8,6.66088,-0.12016,6.661963735,0.41088,0.11984,0.428,6.25,-0.24,6.254606303,4.262,-0.164,4.265154159,0.192,0.056,0.2,4.07,-0.22,4.075941609
21/11/2020 10:00,4.50632,0.47976,4.531786579,0.13632,0.03976,0.142,4.37,0.44,4.392095172,5.00512,0.47316,5.02743539,0.04512,0.01316,0.047,4.96,0.46,4.981284975,6.85392,-0.14844,6.855527244,0.31392,0.09156,0.327,6.54,-0.24,6.544402188,5.0092,0.0656,5.009629527,0.9792,0.2856,1.02,4.03,-0.22,4.036000496
21/11/2020 10:30,4.65728,0.48004,4.681954229,0.13728,0.04004,0.143,4.52,0.44,4.541365433,4.9176,0.2968,4.926548488,0.0576,0.0168,0.06,4.86,0.28,4.868059162,6.79544,-0.11008,6.79633154,0.44544,0.12992,0.464,6.35,-0.24,6.354533815,6.5912,0.5416,6.613414247,2.6112,0.7616,2.72,3.98,-0.22,3.986075764
21/11/2020 11:00,4.75728,0.45004,4.778519541,0.13728,0.04004,0.143,4.62,0.41,4.638156962,4.89728,0.29004,4.90586125,0.13728,0.04004,0.143,4.76,0.25,4.766560605,6.65792,-0.14144,6.659422197,0.33792,0.09856,0.352,6.32,-0.24,6.32455532,6.21656,0.36608,6.227329508,2.14656,0.62608,2.236,4.07,-0.26,4.078296213
21/11/2020 11:30,4.84824,0.45032,4.869108666,0.13824,0.04032,0.144,4.71,0.41,4.727811333,4.82744,0.08092,4.828118163,0.27744,0.08092,0.289,4.55,0,4.55,6.48568,-0.15376,6.487502385,0.29568,0.08624,0.308,6.19,-0.24,6.194650918,5.9012,0.2916,5.908400122,1.8912,0.5516,1.97,4.01,-0.26,4.018420088
21/11/2020 12:00,4.7792,0.4506,4.800395088,0.1392,0.0406,0.145,4.64,0.41,4.658079003,4.90048,0.08764,4.901263613,0.30048,0.08764,0.313,4.6,0,4.6,6.4252,-0.1564,6.427103236,0.3552,0.1036,0.37,6.07,-0.26,6.075565817,7.5812,0.7816,7.621383864,3.5712,1.0416,3.72,4.01,-0.26,4.018420088
21/11/2020 12:30,4.90824,0.48032,4.93168604,0.13824,0.04032,0.144,4.77,0.44,4.790250515,5.13408,0.45244,5.153977047,0.21408,0.06244,0.223,4.92,0.39,4.935433112,6.22216,0.13188,6.223557455,0.45216,0.13188,0.471,5.77,0,5.77,8.07984,0.88912,8.128612969,3.93984,1.14912,4.104,4.14,-0.26,4.148156217
21/11/2020 13:00,4.84824,0.48032,4.871974795,0.13824,0.04032,0.144,4.71,0.44,4.730507372,5.13608,0.04844,5.136308421,0.16608,0.04844,0.173,4.97,0,4.97,6.25832,0.13076,6.259685887,0.44832,0.13076,0.467,5.81,0,5.81,7.1648,0.6164,7.191266092,3.0048,0.8764,3.13,4.16,-0.26,4.168117081
