Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/11/2020 13:30,4.71824,0.52032,4.74684333,0.13824,0.04032,0.144,4.58,0.48,4.605084147,5.06984,0.30912,5.079255142,0.09984,0.02912,0.104,4.97,0.28,4.977881075,6.288,0.119,6.289125933,0.408,0.119,0.425,5.88,0,5.88,5.07,0.05,5.070246542,0.96,0.28,1,4.11,-0.23,4.116430493
21/11/2020 14:00,4.7692,0.5206,4.797529885,0.1392,0.0406,0.145,4.63,0.48,4.654814712,4.97296,0.02128,4.97300553,0.07296,0.02128,0.076,4.9,0,4.9,6.08992,0.38956,6.102366967,0.40992,0.11956,0.427,5.68,0.27,5.686413633,4.40912,-0.10484,4.410366266,0.42912,0.12516,0.447,3.98,-0.23,3.986640189
21/11/2020 14:30,4.69016,0.52088,4.718995317,0.14016,0.04088,0.146,4.55,0.48,4.575248627,4.926,0.028,4.926079577,0.096,0.028,0.1,4.83,0,4.83,5.97416,0.38788,5.986738561,0.40416,0.11788,0.421,5.57,0.27,5.576540146,3.962,-0.174,3.965818957,0.192,0.056,0.2,3.77,-0.23,3.777009399
21/11/2020 15:00,4.64016,0.54088,4.671577464,0.14016,0.04088,0.146,4.5,0.5,4.527692569,4.9828,0.0154,4.982823798,0.0528,0.0154,0.055,4.93,0,4.93,6.03336,0.08848,6.03400875,0.30336,0.08848,0.316,5.73,0,5.73,3.73,-0.23,3.737084425,0,0,0,3.73,-0.23,3.737084425
21/11/2020 15:30,4.68016,0.54088,4.711310731,0.14016,0.04088,0.146,4.54,0.5,4.567450054,5.0584,0.0112,5.058412399,0.0384,0.0112,0.04,5.02,0,5.02,6.19696,0.32328,6.205386628,0.21696,0.06328,0.226,5.98,0.26,5.985649505,3.77,0,3.77,0,0,0,3.77,0,3.77
21/11/2020 16:00,4.79016,0.54088,4.820599963,0.14016,0.04088,0.146,4.65,0.5,4.676804465,5.25552,0.01036,5.255530211,0.03552,0.01036,0.037,5.22,0,5.22,6.27224,0.30732,6.279764343,0.16224,0.04732,0.169,6.11,0.26,6.115529413,3.81,0,3.81,0,0,0,3.81,0,3.81
21/11/2020 16:30,5.06824,0.51032,5.093867215,0.13824,0.04032,0.144,4.93,0.47,4.952352976,5.56784,0.22812,5.572511193,0.02784,0.00812,0.029,5.54,0.22,5.54436651,6.68904,0.03472,6.689130108,0.11904,0.03472,0.124,6.57,0,6.57,3.95,0,3.95,0,0,0,3.95,0,3.95
21/11/2020 17:00,5.32728,0.49004,5.349771154,0.13728,0.04004,0.143,5.19,0.45,5.209472142,6.02688,0.39784,6.039996623,0.02688,0.00784,0.028,6,0.39,6.01266164,7.04208,0.04144,7.042201928,0.14208,0.04144,0.148,6.9,0,6.9,4.14,0,4.14,0,0,0,4.14,0,4.14
21/11/2020 17:30,5.59112,0.49116,5.612651869,0.14112,0.04116,0.147,5.45,0.45,5.468546425,6.38456,0.23008,6.388704344,0.03456,0.01008,0.036,6.35,0.22,6.353809881,7.37112,0.04116,7.371234917,0.14112,0.04116,0.147,7.23,0,7.23,4.21,0,4.21,0,0,0,4.21,0,4.21
21/11/2020 18:00,5.53112,0.49116,5.55288453,0.14112,0.04116,0.147,5.39,0.45,5.408752167,6.38744,0.33092,6.396006395,0.03744,0.01092,0.039,6.35,0.32,6.35805788,7.324,0.042,7.324120425,0.144,0.042,0.15,7.18,0,7.18,4.21,0.22,4.2157443,0,0,0,4.21,0.22,4.2157443
21/11/2020 18:30,5.36112,0.49116,5.383571844,0.14112,0.04116,0.147,5.22,0.45,5.239360648,6.08824,0.00532,6.088242324,0.01824,0.00532,0.019,6.07,0,6.07,7.28656,0.03108,7.286626284,0.10656,0.03108,0.111,7.18,0,7.18,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
21/11/2020 19:00,5.19304,0.49172,5.21626811,0.14304,0.04172,0.149,5.05,0.45,5.070009862,5.8188,0.0084,5.818806063,0.0288,0.0084,0.03,5.79,0,5.79,6.95472,0.05096,6.9549067,0.17472,0.05096,0.182,6.78,0,6.78,3.93,-0.07,3.93062336,0,0,0,3.93,-0.07,3.93062336
21/11/2020 19:30,4.96304,0.54172,4.992517061,0.14304,0.04172,0.149,4.82,0.5,4.845864216,5.48672,0.00196,5.48672035,0.00672,0.00196,0.007,5.48,0,5.48,6.55288,0.29584,6.55955468,0.12288,0.03584,0.128,6.43,0.26,6.435254463,3.81,0.22,3.81634642,0,0,0,3.81,0.22,3.81634642
21/11/2020 20:00,4.74016,0.57088,4.774413137,0.14016,0.04088,0.146,4.6,0.53,4.630431945,5.0744,0.0042,5.074401738,0.0144,0.0042,0.015,5.06,0,5.06,6.2972,0.3496,6.30689686,0.0672,0.0196,0.07,6.23,0.33,6.238733846,3.58,0.27,3.590167127,0,0,0,3.58,0.27,3.590167127
21/11/2020 20:30,4.54016,0.59088,4.578448646,0.14016,0.04088,0.146,4.4,0.55,4.434241762,4.8048,0.0014,4.804800204,0.0048,0.0014,0.005,4.8,0,4.8,6.07352,0.35436,6.083848798,0.08352,0.02436,0.087,5.99,0.33,5.999083263,3.49,0.27,3.500428545,0,0,0,3.49,0.27,3.500428545
21/11/2020 21:00,4.36016,0.59088,4.400015273,0.14016,0.04088,0.146,4.22,0.55,4.255690308,4.61592,0.00756,4.615926191,0.02592,0.00756,0.027,4.59,0,4.59,5.8832,0.3976,5.896620049,0.1632,0.0476,0.17,5.72,0.35,5.730698038,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
21/11/2020 21:30,4.18016,0.63088,4.22749893,0.14016,0.04088,0.146,4.04,0.59,4.082854394,4.43648,0.01064,4.436492759,0.03648,0.01064,0.038,4.4,0,4.4,5.6708,0.4194,5.686287805,0.1008,0.0294,0.105,5.57,0.39,5.583636808,3.28,0.27,3.291094043,0,0,0,3.28,0.27,3.291094043
21/11/2020 22:00,4.00112,0.63116,4.050595536,0.14112,0.04116,0.147,3.86,0.59,3.904830342,4.19128,0.01204,4.191297293,0.04128,0.01204,0.043,4.15,0,4.15,5.48056,0.42808,5.497252987,0.13056,0.03808,0.136,5.35,0.39,5.364196119,3.22,0.27,3.231300048,0,0,0,3.22,0.27,3.231300048
21/11/2020 22:30,3.78112,0.66116,3.838489416,0.14112,0.04116,0.147,3.64,0.62,3.692424678,4.0076,0.0168,4.007635213,0.0576,0.0168,0.06,3.95,0,3.95,5.25008,0.48544,5.272474941,0.19008,0.05544,0.198,5.06,0.43,5.078237883,3.12,0.27,3.131660901,0,0,0,3.12,0.27,3.131660901
21/11/2020 23:00,3.58208,0.66144,3.642636408,0.14208,0.04144,0.148,3.44,0.62,3.495425582,3.81552,0.01036,3.815534065,0.03552,0.01036,0.037,3.78,0,3.78,5.11544,0.48992,5.138846952,0.20544,0.05992,0.214,4.91,0.43,4.928792956,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
21/11/2020 23:30,3.42304,0.63172,3.48084372,0.14304,0.04172,0.149,3.28,0.59,3.332641595,3.56032,0.01176,3.560339422,0.04032,0.01176,0.042,3.52,0,3.52,4.84216,0.50188,4.868099937,0.21216,0.06188,0.221,4.63,0.44,4.650860136,2.91,0.25,2.92071909,0,0,0,2.91,0.25,2.92071909
22/11/2020 00:00,3.24304,0.66172,3.309861296,0.14304,0.04172,0.149,3.1,0.62,3.161392098,3.35224,0.01232,3.352262639,0.04224,0.01232,0.044,3.31,0,3.31,4.63616,0.54888,4.668538187,0.23616,0.06888,0.246,4.4,0.48,4.426104382,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
22/11/2020 00:30,3.26208,0.66144,3.328463429,0.14208,0.04144,0.148,3.12,0.62,3.18100613,3.4188,0.0084,3.418810319,0.0288,0.0084,0.03,3.39,0,3.39,4.62848,0.51664,4.657224925,0.22848,0.06664,0.238,4.4,0.45,4.422951503,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
22/11/2020 01:00,3.47208,0.63144,3.529030462,0.14208,0.04144,0.148,3.33,0.59,3.381863392,3.84208,0.00644,3.842085397,0.02208,0.00644,0.023,3.82,0,3.82,4.61376,0.50068,4.640847099,0.17376,0.05068,0.181,4.44,0.45,4.462745792,2.89,0.27,2.902585055,0,0,0,2.89,0.27,2.902585055
22/11/2020 01:30,3.47304,0.63172,3.530025071,0.14304,0.04172,0.149,3.33,0.59,3.381863392,3.93112,0.00616,3.931124826,0.02112,0.00616,0.022,3.91,0,3.91,4.6248,0.4664,4.648258168,0.1248,0.0364,0.13,4.5,0.43,4.52049776,2.97,0.27,2.982247475,0,0,0,2.97,0.27,2.982247475
22/11/2020 02:00,3.38304,0.63172,3.441515625,0.14304,0.04172,0.149,3.24,0.59,3.293281039,3.8492,0.0056,3.849204074,0.0192,0.0056,0.02,3.83,0,3.83,4.5704,0.4622,4.593711462,0.1104,0.0322,0.115,4.46,0.43,4.480680752,2.88,0.27,2.892628562,0,0,0,2.88,0.27,2.892628562
22/11/2020 02:30,3.28304,0.63172,3.343265141,0.14304,0.04172,0.149,3.14,0.59,3.194949139,3.79248,0.00364,3.792481747,0.01248,0.00364,0.013,3.78,0,3.78,4.53104,0.45072,4.553402244,0.07104,0.02072,0.074,4.46,0.43,4.480680752,2.74,0.27,2.753270782,0,0,0,2.74,0.27,2.753270782
22/11/2020 03:00,3.194,0.612,3.252103934,0.144,0.042,0.15,3.05,0.57,3.102805182,3.69,0,3.69,0,0,0,3.69,0,3.69,4.48848,0.46164,4.512157378,0.10848,0.03164,0.113,4.38,0.43,4.401056691,2.72,0.27,2.733367886,0,0,0,2.72,0.27,2.733367886
22/11/2020 03:30,3.12496,0.61228,3.184377773,0.14496,0.04228,0.151,2.98,0.57,3.034023731,3.5888,0.0084,3.588809831,0.0288,0.0084,0.03,3.56,0,3.56,4.47952,0.42736,4.499859553,0.05952,0.01736,0.062,4.42,0.41,4.438975107,2.69,0.27,2.703516229,0,0,0,2.69,0.27,2.703516229
22/11/2020 04:00,3.04496,0.61228,3.105908595,0.14496,0.04228,0.151,2.9,0.57,2.955486424,3.3848,0.0014,3.38480029,0.0048,0.0014,0.005,3.38,0,3.38,4.4228,0.4254,4.443211114,0.0528,0.0154,0.055,4.37,0.41,4.389191269,2.66,0.25,2.671722291,0,0,0,2.66,0.25,2.671722291
22/11/2020 04:30,3.04496,0.61228,3.105908595,0.14496,0.04228,0.151,2.9,0.57,2.955486424,3.27152,0.00336,3.271521725,0.01152,0.00336,0.012,3.26,0,3.26,4.41176,0.41968,4.431676613,0.10176,0.02968,0.106,4.31,0.39,4.32760904,2.66,0.25,2.671722291,0,0,0,2.66,0.25,2.671722291
22/11/2020 05:00,2.91496,0.61228,2.978569892,0.14496,0.04228,0.151,2.77,0.57,2.828038189,3.3048,0.0014,3.304800297,0.0048,0.0014,0.005,3.3,0,3.3,4.43256,0.41408,4.451859207,0.08256,0.02408,0.086,4.35,0.39,4.367447767,2.62,0.25,2.631900454,0,0,0,2.62,0.25,2.631900454
22/11/2020 05:30,2.95496,0.61228,3.01772686,0.14496,0.04228,0.151,2.81,0.57,2.867228627,3.35208,0.00644,3.352086186,0.02208,0.00644,0.023,3.33,0,3.33,4.3996,0.4278,4.420349873,0.1296,0.0378,0.135,4.27,0.39,4.287773315,2.62,0.25,2.631900454,0,0,0,2.62,0.25,2.631900454
22/11/2020 06:00,2.95304,0.61172,3.015733178,0.14304,0.04172,0.149,2.81,0.57,2.867228627,3.36768,0.00224,3.367680745,0.00768,0.00224,0.008,3.36,0,3.36,4.54216,0.38688,4.558606541,0.09216,0.02688,0.096,4.45,0.36,4.46453805,2.58,0.27,2.594089436,0,0,0,2.58,0.27,2.594089436
22/11/2020 06:30,3.11208,0.60144,3.169664336,0.14208,0.04144,0.148,2.97,0.56,3.022333536,3.63248,0.00364,3.632481824,0.01248,0.00364,0.013,3.62,0,3.62,4.806,0.368,4.820068464,0.096,0.028,0.1,4.71,0.34,4.722255817,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
22/11/2020 07:00,3.14112,0.60116,3.198128859,0.14112,0.04116,0.147,3,0.56,3.05181913,3.6896,0.0028,3.689601062,0.0096,0.0028,0.01,3.68,0,3.68,4.98208,0.29644,4.990891483,0.02208,0.00644,0.023,4.96,0.29,4.96847059,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
22/11/2020 07:30,3.23112,0.60116,3.286568088,0.14112,0.04116,0.147,3.09,0.56,3.140334377,3.84096,0.00028,3.84096001,0.00096,0.00028,0.001,3.84,0,3.84,5.12392,0.29156,5.132208433,0.07392,0.02156,0.077,5.05,0.27,5.057212671,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
22/11/2020 08:00,3.27112,0.60116,3.325901291,0.14112,0.04116,0.147,3.13,0.56,3.179701244,3.87,0,3.87,0,0,0,3.87,0,3.87,5.2532,0.2826,5.260795852,0.0432,0.0126,0.045,5.21,0.27,5.21699147,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
22/11/2020 08:30,3.51016,0.60088,3.561218892,0.14016,0.04088,0.146,3.37,0.56,3.416211352,4.1,0,4.1,0,0,0,4.1,0,4.1,5.39856,0.28708,5.406187659,0.05856,0.01708,0.061,5.34,0.27,5.346821486,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
22/11/2020 09:00,3.75016,0.60088,3.797993786,0.14016,0.04088,0.146,3.61,0.56,3.6531767,4.42,0,4.42,0,0,0,4.42,0,4.42,5.75936,0.28148,5.766234352,0.03936,0.01148,0.041,5.72,0.27,5.726368832,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
22/11/2020 09:30,4.15824,0.55032,4.194497825,0.13824,0.04032,0.144,4.02,0.51,4.052221613,4.71,0,4.71,0,0,0,4.71,0,4.71,5.97976,0.23868,5.984521518,0.02976,0.00868,0.031,5.95,0.23,5.954443719,3.78,0,3.78,0,0,0,3.78,0,3.78
22/11/2020 10:00,4.44824,0.55032,4.482152519,0.13824,0.04032,0.144,4.31,0.51,4.340069124,4.89096,0.00028,4.890960008,0.00096,0.00028,0.001,4.89,0,4.89,6.34072,0.00896,6.340726331,0.03072,0.00896,0.032,6.31,0,6.31,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
22/11/2020 10:30,4.47728,0.52004,4.50738037,0.13728,0.04004,0.143,4.34,0.48,4.3664631,4.78576,0.00168,4.785760295,0.00576,0.00168,0.006,4.78,0,4.78,6.24704,0.26372,6.252604018,0.04704,0.01372,0.049,6.2,0.25,6.205038275,10.73,1.81,10.88158996,6.96,2.03,7.25,3.77,-0.22,3.776413643
22/11/2020 11:00,4.67728,0.48004,4.701849274,0.13728,0.04004,0.143,4.54,0.44,4.561271752,4.90864,0.00252,4.908640647,0.00864,0.00252,0.009,4.9,0,4.9,6.17664,0.26652,6.182387451,0.05664,0.01652,0.059,6.12,0.25,6.125104081,10.8616,1.8338,11.01531557,7.0416,2.0538,7.335,3.82,-0.22,3.826329834
22/11/2020 11:30,4.67728,0.52004,4.706101338,0.13728,0.04004,0.143,4.54,0.48,4.565303933,4.88344,0.00392,4.883441573,0.01344,0.00392,0.014,4.87,0,4.87,6.06432,0.32876,6.07322486,0.06432,0.01876,0.067,6,0.31,6.008002996,12.92664,2.42152,13.15149348,9.05664,2.64152,9.434,3.87,-0.22,3.876248186
22/11/2020 12:00,4.81728,0.50004,4.843162872,0.13728,0.04004,0.143,4.68,0.46,4.702552498,4.95168,0.00924,4.951688621,0.03168,0.00924,0.033,4.92,0,4.92,5.98928,0.33604,5.998699676,0.08928,0.02604,0.093,5.9,0.31,5.908138455,13.15992,2.48956,13.39333429,9.28992,2.70956,9.677,3.87,-0.22,3.876248186
22/11/2020 12:30,4.79824,0.52032,4.826369236,0.13824,0.04032,0.144,4.66,0.48,4.684655804,5.10456,0.01008,5.104569953,0.03456,0.01008,0.036,5.07,0,5.07,6.18504,0.33772,6.194253353,0.09504,0.02772,0.099,6.09,0.31,6.097884879,12.05376,2.14068,12.24237073,8.09376,2.36068,8.431,3.96,-0.22,3.966106403
22/11/2020 13:00,4.72728,0.52004,4.755798335,0.13728,0.04004,0.143,4.59,0.48,4.615029794,5.04648,0.01064,5.046491217,0.03648,0.01064,0.038,5.01,0,5.01,6.11768,0.34724,6.12752676,0.12768,0.03724,0.133,5.99,0.31,5.998016339,12.65952,2.31736,12.86987195,8.69952,2.53736,9.062,3.96,-0.22,3.966106403
22/11/2020 13:30,4.72728,0.52004,4.755798335,0.13728,0.04004,0.143,4.59,0.48,4.615029794,4.90168,0.00924,4.901688709,0.03168,0.00924,0.033,4.87,0,4.87,6.08344,0.34892,6.093438061,0.13344,0.03892,0.139,5.95,0.31,5.958070157,11.40072,1.95896,11.56779758,7.47072,2.17896,7.782,3.93,-0.22,3.936152944
22/11/2020 14:00,4.75824,0.55032,4.789958246,0.13824,0.04032,0.144,4.62,0.51,4.648064113,4.84592,0.00756,4.845925897,0.02592,0.00756,0.027,4.82,0,4.82,5.96632,0.37976,5.978393764,0.13632,0.03976,0.142,5.83,0.34,5.839905821,10.112,1.586,10.23562113,6.192,1.806,6.45,3.92,-0.22,3.926168616
22/11/2020 14:30,4.75728,0.55004,4.788972437,0.13728,0.04004,0.143,4.62,0.51,4.648064113,4.88152,0.00336,4.881521156,0.01152,0.00336,0.012,4.87,0,4.87,5.97544,0.36492,5.986572458,0.08544,0.02492,0.089,5.89,0.34,5.899805082,7.81192,1.19056,7.90212169,4.08192,1.19056,4.252,3.73,0,3.73
22/11/2020 15:00,4.72728,0.55004,4.759172218,0.13728,0.04004,0.143,4.59,0.51,4.61824642,5.03864,0.00252,5.03864063,0.00864,0.00252,0.009,5.03,0,5.03,6.01048,0.35764,6.021110878,0.06048,0.01764,0.063,5.95,0.34,5.959706369,6.50552,0.81536,6.556416887,2.79552,0.81536,2.912,3.71,0,3.71
22/11/2020 15:30,4.82632,0.56976,4.859834483,0.13632,0.03976,0.142,4.69,0.53,4.719851693,5.12576,0.00168,5.125760275,0.00576,0.00168,0.006,5.12,0,5.12,6.21896,0.33428,6.227937588,0.04896,0.01428,0.051,6.17,0.32,6.178292644,3.77,0.22,3.776413643,0,0,0,3.77,0.22,3.776413643
22/11/2020 16:00,5.04632,0.56976,5.078382813,0.13632,0.03976,0.142,4.91,0.53,4.938522046,5.38576,0.00168,5.385760262,0.00576,0.00168,0.006,5.38,0,5.38,6.43896,0.33428,6.44763127,0.04896,0.01428,0.051,6.39,0.32,6.398007502,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
22/11/2020 16:30,5.5692,0.5106,5.592557644,0.1392,0.0406,0.145,5.43,0.47,5.450302744,6.03288,0.00084,6.032880058,0.00288,0.00084,0.003,6.03,0,6.03,6.98856,0.29708,6.994871507,0.05856,0.01708,0.061,6.93,0.28,6.935654259,4.15,-0.24,4.156933966,0,0,0,4.15,-0.24,4.156933966
22/11/2020 17:00,5.97304,0.45172,5.990096644,0.14304,0.04172,0.149,5.83,0.41,5.844399028,6.66112,0.00616,6.661122848,0.02112,0.00616,0.022,6.64,0,6.64,7.69008,0.02044,7.690107164,0.07008,0.02044,0.073,7.62,0,7.62,4.4,0.22,4.405496567,0,0,0,4.4,0.22,4.405496567
22/11/2020 17:30,6.044,0.452,6.060877824,0.144,0.042,0.15,5.9,0.41,5.914228606,6.83768,0.00224,6.837680367,0.00768,0.00224,0.008,6.83,0,6.83,7.79416,0.01288,7.794170642,0.04416,0.01288,0.046,7.75,0,7.75,4.4,0.22,4.405496567,0,0,0,4.4,0.22,4.405496567
22/11/2020 18:00,5.91496,0.47228,5.933784644,0.14496,0.04228,0.151,5.77,0.43,5.786000346,6.76,0,6.76,0,0,0,6.76,0,6.76,7.76144,0.01792,7.761460687,0.06144,0.01792,0.064,7.7,0,7.7,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
22/11/2020 18:30,5.554,0.512,5.577549641,0.144,0.042,0.15,5.41,0.47,5.430377519,6.45288,0.00084,6.452880055,0.00288,0.00084,0.003,6.45,0,6.45,7.48184,0.01512,7.481855278,0.05184,0.01512,0.054,7.43,0,7.43,4.19,0.22,4.195771681,0,0,0,4.19,0.22,4.195771681
22/11/2020 19:00,5.39112,0.54116,5.418212713,0.14112,0.04116,0.147,5.25,0.5,5.273755777,6.12192,0.00056,6.121920026,0.00192,0.00056,0.002,6.12,0,6.12,7.27456,0.01008,7.274566984,0.03456,0.01008,0.036,7.24,0,7.24,4.11,0.22,4.115883866,0,0,0,4.11,0.22,4.115883866
22/11/2020 19:30,5.13208,0.56144,5.162698907,0.14208,0.04144,0.148,4.99,0.52,5.017021028,5.74,0,5.74,0,0,0,5.74,0,5.74,6.77384,0.29112,6.780092861,0.00384,0.00112,0.004,6.77,0.29,6.776208379,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
22/11/2020 20:00,4.95112,0.59116,4.986287136,0.14112,0.04116,0.147,4.81,0.55,4.841342789,5.45,0,5.45,0,0,0,5.45,0,5.45,6.60632,0.32476,6.61429762,0.01632,0.00476,0.017,6.59,0.32,6.597764773,3.81,0.22,3.81634642,0,0,0,3.81,0.22,3.81634642
22/11/2020 20:30,4.7692,0.5906,4.805629719,0.1392,0.0406,0.145,4.63,0.55,4.662552949,5.26,0,5.26,0,0,0,5.26,0,5.26,6.33496,0.32728,6.343408421,0.02496,0.00728,0.026,6.31,0.32,6.318108894,3.67,0.24,3.677839039,0,0,0,3.67,0.24,3.677839039
22/11/2020 21:00,4.54112,0.59116,4.579436756,0.14112,0.04116,0.147,4.4,0.55,4.434241762,5.02,0,5.02,0,0,0,5.02,0,5.02,6.14112,0.34616,6.150868361,0.02112,0.00616,0.022,6.12,0.34,6.129437168,3.63,0.24,3.637925233,0,0,0,3.63,0.24,3.637925233
22/11/2020 21:30,4.32112,0.63116,4.366971605,0.14112,0.04116,0.147,4.18,0.59,4.221433406,4.81,0,4.81,0,0,0,4.81,0,4.81,5.91208,0.38644,5.924696262,0.02208,0.00644,0.023,5.89,0.38,5.902245335,3.54,0.24,3.548126266,0,0,0,3.54,0.24,3.548126266
22/11/2020 22:00,4.11208,0.65144,4.163361142,0.14208,0.04144,0.148,3.97,0.61,4.016590594,4.59,0,4.59,0,0,0,4.59,0,4.59,5.70112,0.38616,5.714183126,0.02112,0.00616,0.022,5.68,0.38,5.692697076,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
22/11/2020 22:30,3.86112,0.65116,3.915642604,0.14112,0.04116,0.147,3.72,0.61,3.769681684,4.38,0,4.38,0,0,0,4.38,0,4.38,5.55744,0.39092,5.571172031,0.03744,0.01092,0.039,5.52,0.38,5.53306425,3.34,0.27,3.350895403,0,0,0,3.34,0.27,3.350895403
22/11/2020 23:00,3.63304,0.65172,3.691032186,0.14304,0.04172,0.149,3.49,0.61,3.54290841,4.1,0,4.1,0,0,0,4.1,0,4.1,5.26032,0.39176,5.274887904,0.04032,0.01176,0.042,5.22,0.38,5.233813141,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
22/11/2020 23:30,3.454,0.652,3.514999289,0.144,0.042,0.15,3.31,0.61,3.365739146,3.75,0,3.75,0,0,0,3.75,0,3.75,5.08264,0.38952,5.097544036,0.03264,0.00952,0.034,5.05,0.38,5.064276849,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
23/11/2020 00:00,3.28304,0.65172,3.347101821,0.14304,0.04172,0.149,3.14,0.61,3.198702862,3.55,0,3.55,0,0,0,3.55,0,3.55,4.8188,0.4084,4.836075268,0.0288,0.0084,0.03,4.79,0.4,4.806672446,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
23/11/2020 00:30,3.28304,0.65172,3.347101821,0.14304,0.04172,0.149,3.14,0.61,3.198702862,3.69,0,3.69,0,0,0,3.69,0,3.69,4.8444,0.4042,4.86123328,0.0144,0.0042,0.015,4.83,0.4,4.846534845,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
23/11/2020 01:00,3.53112,0.65116,3.590657015,0.14112,0.04116,0.147,3.39,0.61,3.444444803,4.13,0,4.13,0,0,0,4.13,0,4.13,4.84536,0.40448,4.862213241,0.01536,0.00448,0.016,4.83,0.4,4.846534845,3.05,0.25,3.06022875,0,0,0,3.05,0.25,3.06022875
23/11/2020 01:30,3.49112,0.63116,3.547715011,0.14112,0.04116,0.147,3.35,0.59,3.401558466,4.27,0,4.27,0,0,0,4.27,0,4.27,4.84632,0.40476,4.86319321,0.01632,0.00476,0.017,4.83,0.4,4.846534845,3.08,0.25,3.090129447,0,0,0,3.08,0.25,3.090129447
23/11/2020 02:00,3.43304,0.63172,3.490678129,0.14304,0.04172,0.149,3.29,0.59,3.342484106,4.27,0,4.27,0,0,0,4.27,0,4.27,4.914,0.367,4.927685562,0.024,0.007,0.025,4.89,0.36,4.903233627,2.99,0.28,3.00308175,0,0,0,2.99,0.28,3.00308175
23/11/2020 02:30,3.43304,0.60172,3.485373811,0.14304,0.04172,0.149,3.29,0.56,3.337319283,4.24,0,4.24,0,0,0,4.24,0,4.24,4.86384,0.33112,4.875097948,0.00384,0.00112,0.004,4.86,0.33,4.87119082,2.91,0.3,2.925423046,0,0,0,2.91,0.3,2.925423046
23/11/2020 03:00,3.364,0.602,3.417440563,0.144,0.042,0.15,3.22,0.56,3.268332908,4.21,0,4.21,0,0,0,4.21,0,4.21,4.8792,0.3356,4.890727962,0.0192,0.0056,0.02,4.86,0.33,4.87119082,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
23/11/2020 03:30,3.274,0.622,3.332560577,0.144,0.042,0.15,3.13,0.58,3.183284467,4.05,0,4.05,0,0,0,4.05,0,4.05,4.974,0.337,4.985403193,0.024,0.007,0.025,4.95,0.33,4.960987805,2.89,0.28,2.903532331,0,0,0,2.89,0.28,2.903532331
23/11/2020 04:00,3.234,0.592,3.287737824,0.144,0.042,0.15,3.09,0.55,3.138566552,3.93,0,3.93,0,0,0,3.93,0,3.93,4.95976,0.33868,4.971310029,0.02976,0.00868,0.031,4.93,0.33,4.941032281,2.86,0.28,2.873673607,0,0,0,2.86,0.28,2.873673607
23/11/2020 04:30,3.234,0.592,3.287737824,0.144,0.042,0.15,3.09,0.55,3.138566552,3.82,0,3.82,0,0,0,3.82,0,3.82,4.97224,0.34232,4.984009791,0.04224,0.01232,0.044,4.93,0.33,4.941032281,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
23/11/2020 05:00,3.204,0.592,3.25823265,0.144,0.042,0.15,3.06,0.55,3.10903522,3.78,0,3.78,0,0,0,3.78,0,3.78,5.01608,0.34344,5.027823545,0.04608,0.01344,0.048,4.97,0.33,4.980943686,2.98,0.26,2.991320779,0,0,0,2.98,0.26,2.991320779
23/11/2020 05:30,3.27208,0.59144,3.325102825,0.14208,0.04144,0.148,3.13,0.55,3.177955317,3.92,0,3.92,0,0,0,3.92,0,3.92,5.20512,0.34316,5.216419558,0.04512,0.01316,0.047,5.16,0.33,5.170541558,3.01,0.26,3.021208368,0,0,0,3.01,0.26,3.021208368
23/11/2020 06:00,3.42304,0.59172,3.473807047,0.14304,0.04172,0.149,3.28,0.55,3.325793138,4.19,0,4.19,0,0,0,4.19,0,4.19,5.74224,0.29232,5.749675747,0.04224,0.01232,0.044,5.7,0.28,5.706873049,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
23/11/2020 06:30,3.86016,0.52088,3.895144567,0.14016,0.04088,0.146,3.72,0.48,3.750839906,4.68,0,4.68,0,0,0,4.68,0,4.68,6.85128,-0.29796,6.857756032,0.04128,0.01204,0.043,6.81,-0.31,6.817052149,3.48,0.24,3.488266045,0,0,0,3.48,0.24,3.488266045
23/11/2020 07:00,4.28112,0.48116,4.30807421,0.14112,0.04116,0.147,4.14,0.44,4.163315986,5.09,0,5.09,0,0,0,5.09,0,5.09,7.71416,-0.43712,7.726534695,0.04416,0.01288,0.046,7.67,-0.45,7.683189442,3.83,0,3.83,0,0,0,3.83,0,3.83
23/11/2020 07:30,4.80728,0.44004,4.827377777,0.13728,0.04004,0.143,4.67,0.4,4.687099316,5.56,0,5.56,0,0,0,5.56,0,5.56,8.5476,-0.6732,8.574069279,0.0576,0.0168,0.06,8.49,-0.69,8.517992721,4.23,-0.3,4.240624954,0,0,0,4.23,-0.3,4.240624954
23/11/2020 08:00,4.92536,0.43948,4.944928088,0.13536,0.03948,0.141,4.79,0.4,4.806672446,5.96,0,5.96,0,0,0,5.96,0,5.96,9.36376,-0.82432,9.39997366,0.05376,0.01568,0.056,9.31,-0.84,9.347817927,4.5,-0.3,4.509988914,0,0,0,4.5,-0.3,4.509988914
23/11/2020 08:30,5.19536,0.40948,5.211471903,0.13536,0.03948,0.141,5.06,0.37,5.073509633,6.33,0.22,6.333821911,0,0,0,6.33,0.22,6.333821911,10.34608,-1.14656,10.40941743,0.04608,0.01344,0.048,10.3,-1.16,10.36511457,4.76,-0.28,4.768228182,0,0,0,4.76,-0.28,4.768228182
23/11/2020 09:00,5.4692,0.3606,5.481074803,0.1392,0.0406,0.145,5.33,0.32,5.339597363,6.46192,0.00056,6.461920024,0.00192,0.00056,0.002,6.46,0,6.46,10.43528,-1.14096,10.49746914,0.06528,0.01904,0.068,10.37,-1.16,10.43467776,5.08,-0.33,5.09070722,0,0,0,5.08,-0.33,5.09070722
23/11/2020 09:30,5.63112,0.33116,5.640849174,0.14112,0.04116,0.147,5.49,0.29,5.497654045,6.71096,0.00028,6.710960006,0.00096,0.00028,0.001,6.71,0,6.71,10.7472,-1.2904,10.82439098,0.0672,0.0196,0.07,10.68,-1.31,10.76004182,5.33,-0.44,5.348130514,0,0,0,5.33,-0.44,5.348130514
23/11/2020 10:00,5.69304,0.30172,5.701029679,0.14304,0.04172,0.149,5.55,0.26,5.556086752,6.81288,0.00084,6.812880052,0.00288,0.00084,0.003,6.81,0,6.81,10.78296,-1.30872,10.86208886,0.07296,0.02128,0.076,10.71,-1.33,10.79226575,5.33,-0.42,5.346522234,0,0,0,5.33,-0.42,5.346522234
23/11/2020 10:30,5.81208,0.30144,5.819891752,0.14208,0.04144,0.148,5.67,0.26,5.675958069,6.62112,0.00616,6.621122865,0.02112,0.00616,0.022,6.6,0,6.6,10.83448,-1.27536,10.90928504,0.08448,0.02464,0.088,10.75,-1.3,10.82831935,5.3,-0.42,5.316615465,0,0,0,5.3,-0.42,5.316615465
23/11/2020 11:00,5.71208,0.30144,5.720028322,0.14208,0.04144,0.148,5.57,0.26,5.576064921,6.48128,0.40204,6.493737491,0.04128,0.01204,0.043,6.44,0.39,6.451798199,10.45288,-1.16416,10.51750773,0.12288,0.03584,0.128,10.33,-1.2,10.39946633,5.15,-0.42,5.167097831,0,0,0,5.15,-0.42,5.167097831
23/11/2020 11:30,5.60016,0.30088,5.608236871,0.14016,0.04088,0.146,5.46,0.26,5.466186971,6.28184,0.40512,6.294889673,0.05184,0.01512,0.054,6.23,0.39,6.242195127,10.44216,-1.30312,10.52315671,0.09216,0.02688,0.096,10.35,-1.33,10.43510422,5.12,-0.45,5.139737347,0,0,0,5.12,-0.45,5.139737347
23/11/2020 12:00,5.70112,0.32116,5.710158754,0.14112,0.04116,0.147,5.56,0.28,5.567045895,6.50744,0.40092,6.519778539,0.03744,0.01092,0.039,6.47,0.39,6.481743593,10.72664,-1.27848,10.80256066,0.17664,0.05152,0.184,10.55,-1.33,10.63350366,5.25,-0.46,5.270113851,0,0,0,5.25,-0.46,5.270113851
23/11/2020 12:30,5.79112,0.32116,5.8000185,0.14112,0.04116,0.147,5.65,0.28,5.656933798,6.61824,0.00532,6.618242138,0.01824,0.00532,0.019,6.6,0,6.6,10.49864,-1.22248,10.56957422,0.12864,0.03752,0.134,10.37,-1.26,10.44626728,5.33,-0.42,5.346522234,0,0,0,5.33,-0.42,5.346522234
23/11/2020 13:00,5.88208,0.32144,5.890856372,0.14208,0.04144,0.148,5.74,0.28,5.74682521,6.62864,0.22252,6.632373889,0.00864,0.00252,0.009,6.62,0.22,6.62365458,10.56776,-1.18732,10.63425034,0.07776,0.02268,0.081,10.49,-1.21,10.55955491,5.36,-0.42,5.376430042,0,0,0,5.36,-0.42,5.376430042
23/11/2020 13:30,5.75208,0.34144,5.762204925,0.14208,0.04144,0.148,5.61,0.3,5.618015664,6.4744,0.3042,6.481542486,0.0144,0.0042,0.015,6.46,0.3,6.466962193,10.18088,-0.99516,10.22940179,0.05088,0.01484,0.053,10.13,-1.01,10.18022593,5.26,-0.38,5.273708373,0,0,0,5.26,-0.38,5.273708373
23/11/2020 14:00,5.58016,0.34088,5.590562118,0.14016,0.04088,0.146,5.44,0.3,5.448265779,6.37056,0.00308,6.370560745,0.01056,0.00308,0.011,6.36,0,6.36,10.05848,-0.97836,10.10594915,0.10848,0.03164,0.113,9.95,-1.01,10.00112994,5.1,-0.4,5.115662225,0,0,0,5.1,-0.4,5.115662225
23/11/2020 14:30,5.56016,0.37088,5.572515698,0.14016,0.04088,0.146,5.42,0.33,5.430036832,6.41496,0.00728,6.414964131,0.02496,0.00728,0.026,6.39,0,6.39,10.01872,-0.97204,10.06576436,0.19872,0.05796,0.207,9.82,-1.03,9.873869556,5.19,-0.42,5.206966487,0,0,0,5.19,-0.42,5.206966487
23/11/2020 15:00,5.46016,0.37088,5.47274147,0.14016,0.04088,0.146,5.32,0.33,5.330225136,6.42552,0.37036,6.436184724,0.03552,0.01036,0.037,6.39,0.36,6.400132811,10.04,-1.075,10.09738704,0.12,0.035,0.125,9.92,-1.11,9.981908635,5.11,-0.4,5.125631668,0,0,0,5.11,-0.4,5.125631668
23/11/2020 15:30,5.56208,0.41144,5.577276827,0.14208,0.04144,0.148,5.42,0.37,5.432614472,6.47072,0.00896,6.470726203,0.03072,0.00896,0.032,6.44,0,6.44,9.92304,-0.91828,9.965438325,0.14304,0.04172,0.149,9.78,-0.96,9.827003612,5.09,-0.43,5.108130774,0,0,0,5.09,-0.43,5.108130774
23/11/2020 16:00,5.83016,0.41088,5.844620433,0.14016,0.04088,0.146,5.69,0.37,5.702017187,6.59704,0.33372,6.605475441,0.04704,0.01372,0.049,6.55,0.32,6.557812135,9.98192,-0.87444,10.02014831,0.12192,0.03556,0.127,9.86,-0.91,9.901903857,5.25,-0.39,5.264465785,0,0,0,5.25,-0.39,5.264465785
23/11/2020 16:30,6.1892,0.4106,6.20280493,0.1392,0.0406,0.145,6.05,0.37,6.06130349,6.94608,0.33344,6.954078631,0.04608,0.01344,0.048,6.9,0.32,6.907416304,10.08496,-0.71272,10.11011315,0.26496,0.07728,0.276,9.82,-0.79,9.851725737,5.47,-0.39,5.483885484,0,0,0,5.47,-0.39,5.483885484
23/11/2020 17:00,6.38632,0.36976,6.397015367,0.13632,0.03976,0.142,6.25,0.33,6.258705937,7.34072,0.34896,7.349009675,0.03072,0.00896,0.032,7.31,0.34,7.317902705,9.96464,-0.54448,9.979504437,0.22464,0.06552,0.234,9.74,-0.61,9.759082949,5.39,-0.26,5.396267228,0,0,0,5.39,-0.26,5.396267228
23/11/2020 17:30,6.46112,0.39116,6.472949699,0.14112,0.04116,0.147,6.32,0.35,6.329684036,7.46496,0.27728,7.470107897,0.02496,0.00728,0.026,7.44,0.27,7.444897582,9.4572,-0.4154,9.466318661,0.1872,0.0546,0.195,9.27,-0.47,9.281907132,5.36,-0.23,5.364932432,0,0,0,5.36,-0.23,5.364932432
23/11/2020 18:00,6.36304,0.42172,6.376999749,0.14304,0.04172,0.149,6.22,0.38,6.231596906,7.14784,0.36812,7.157312973,0.02784,0.00812,0.029,7.12,0.36,7.129095314,9.1004,-0.2978,9.105271275,0.3504,0.1022,0.365,8.75,-0.4,8.759138085,5.15,-0.23,5.155133364,0,0,0,5.15,-0.23,5.155133364
23/11/2020 18:30,6.05208,0.45144,6.068893672,0.14208,0.04144,0.148,5.91,0.41,5.924204588,6.77568,0.27624,6.781308723,0.05568,0.01624,0.058,6.72,0.26,6.725027881,8.70976,-0.21632,8.712445902,0.38976,0.11368,0.406,8.32,-0.33,8.326541899,4.94,-0.23,4.945351353,0,0,0,4.94,-0.23,4.945351353
23/11/2020 19:00,5.85112,0.45116,5.868487931,0.14112,0.04116,0.147,5.71,0.41,5.724700866,6.47264,0.24952,6.477447707,0.03264,0.00952,0.034,6.44,0.24,6.444470498,8.38448,-0.21536,8.387245364,0.32448,0.09464,0.338,8.06,-0.31,8.065959335,4.87,-0.23,4.875428186,0,0,0,4.87,-0.23,4.875428186
23/11/2020 19:30,5.53016,0.50088,5.552796629,0.14016,0.04088,0.146,5.39,0.46,5.40959333,6.12016,0.28588,6.12683326,0.02016,0.00588,0.021,6.1,0.28,6.106422848,7.90192,-0.18944,7.904190484,0.24192,0.07056,0.252,7.66,-0.26,7.664411262,4.61,-0.23,4.615733961,0,0,0,4.61,-0.23,4.615733961
23/11/2020 20:00,5.34016,0.53088,5.366483243,0.14016,0.04088,0.146,5.2,0.49,5.223035516,5.74208,0.00644,5.742083611,0.02208,0.00644,0.023,5.72,0,5.72,7.48376,0.05068,7.4839316,0.17376,0.05068,0.181,7.31,0,7.31,4.42,0,4.42,0,0,0,4.42,0,4.42
23/11/2020 20:30,5.11112,0.56116,5.141833156,0.14112,0.04116,0.147,4.97,0.52,4.997129176,5.4888,0.0084,5.488806428,0.0288,0.0084,0.03,5.46,0,5.46,7.27168,-0.15076,7.273242647,0.27168,0.07924,0.283,7,-0.23,7.003777552,4.28,0,4.28,0,0,0,4.28,0,4.28
23/11/2020 21:00,4.77208,0.59144,4.808591145,0.14208,0.04144,0.148,4.63,0.55,4.662552949,5.21208,0.00644,5.212083979,0.02208,0.00644,0.023,5.19,0,5.19,6.85464,0.23052,6.858515073,0.34464,0.10052,0.359,6.51,0.13,6.511297874,4.13,-0.32,4.142378544,0,0,0,4.13,-0.32,4.142378544
23/11/2020 21:30,4.50112,0.61116,4.542422019,0.14112,0.04116,0.147,4.36,0.57,4.397101318,4.85168,0.00924,4.851688799,0.03168,0.00924,0.033,4.82,0,4.82,6.55336,0.27348,6.559063851,0.18336,0.05348,0.191,6.37,0.22,6.373797926,3.92,0.07,3.92062495,0,0,0,3.92,0.07,3.92062495
23/11/2020 22:00,4.25208,0.64144,4.300189484,0.14208,0.04144,0.148,4.11,0.6,4.153564734,4.56456,0.01008,4.56457113,0.03456,0.01008,0.036,4.53,0,4.53,6.134,0.377,6.145574424,0.264,0.077,0.275,5.87,0.3,5.877661099,3.65,0.26,3.659248557,0,0,0,3.65,0.26,3.659248557
23/11/2020 22:30,3.88208,0.64144,3.934716051,0.14208,0.04144,0.148,3.74,0.6,3.787822594,4.31976,0.22868,4.325808711,0.02976,0.00868,0.031,4.29,0.22,4.295637322,5.8116,0.4138,5.826313157,0.3216,0.0938,0.335,5.49,0.32,5.49931814,3.56,0.26,3.569481755,0,0,0,3.56,0.26,3.569481755
23/11/2020 23:00,3.64112,0.66116,3.700660401,0.14112,0.04116,0.147,3.5,0.62,3.554490118,4.04224,0.23232,4.04891057,0.04224,0.01232,0.044,4,0.22,4.006045432,5.5188,0.3984,5.533161483,0.2688,0.0784,0.28,5.25,0.32,5.25974334,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
23/11/2020 23:30,3.4192,0.6606,3.48243033,0.1392,0.0406,0.145,3.28,0.62,3.338083282,3.70552,0.01036,3.705534482,0.03552,0.01036,0.037,3.67,0,3.67,5.15096,0.43028,5.168900251,0.24096,0.07028,0.251,4.91,0.36,4.923179867,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
24/11/2020 00:00,3.24112,0.62116,3.300105847,0.14112,0.04116,0.147,3.1,0.58,3.153791369,3.46976,0.00868,3.469770857,0.02976,0.00868,0.031,3.44,0,3.44,4.89008,0.38044,4.904856471,0.07008,0.02044,0.073,4.82,0.36,4.833425286,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
24/11/2020 00:30,3.20016,0.62088,3.259833738,0.14016,0.04088,0.146,3.06,0.58,3.1144823,3.56264,0.00952,3.56265272,0.03264,0.00952,0.034,3.53,0,3.53,4.81168,0.43424,4.831234708,0.15168,0.04424,0.158,4.66,0.39,4.676291266,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
24/11/2020 01:00,3.4392,0.6206,3.494744769,0.1392,0.0406,0.145,3.3,0.58,3.350582039,4.0032,0.3526,4.018698421,0.0432,0.0126,0.045,3.96,0.34,3.974569159,4.82432,0.44376,4.844686409,0.18432,0.05376,0.192,4.64,0.39,4.65636124,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
24/11/2020 01:30,3.4592,0.6206,3.514428688,0.1392,0.0406,0.145,3.32,0.58,3.370281887,4.10512,0.01316,4.105141094,0.04512,0.01316,0.047,4.06,0,4.06,4.81168,0.46924,4.834506242,0.27168,0.07924,0.283,4.54,0.39,4.556720312,3.3,0,3.3,0,0,0,3.3,0,3.3
24/11/2020 02:00,3.37016,0.62088,3.426874728,0.14016,0.04088,0.146,3.23,0.58,3.281661165,4.06416,0.01288,4.064180409,0.04416,0.01288,0.046,4.02,0,4.02,4.72616,0.45888,4.748384904,0.23616,0.06888,0.246,4.49,0.39,4.506905812,3.28,0,3.28,0,0,0,3.28,0,3.28
24/11/2020 02:30,3.28016,0.60088,3.334742329,0.14016,0.04088,0.146,3.14,0.56,3.189545422,4.03128,0.01204,4.03129798,0.04128,0.01204,0.043,3.99,0,3.99,4.65808,0.45944,4.680683113,0.23808,0.06944,0.248,4.42,0.39,4.437172523,3.17,0,3.17,0,0,0,3.17,0,3.17
24/11/2020 03:00,3.22112,0.60116,3.27673731,0.14112,0.04116,0.147,3.08,0.56,3.130495168,3.94752,0.03136,3.947644564,0.10752,0.03136,0.112,3.84,0,3.84,4.68864,0.49752,4.714962481,0.36864,0.10752,0.384,4.32,0.39,4.337568443,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
24/11/2020 03:30,3.15112,0.60116,3.207951153,0.14112,0.04116,0.147,3.01,0.56,3.061649882,3.83704,0.01372,3.837064529,0.04704,0.01372,0.049,3.79,0,3.79,4.67328,0.45804,4.695673179,0.23328,0.06804,0.243,4.44,0.39,4.457095467,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
24/11/2020 04:00,3.08208,0.60144,3.140214515,0.14208,0.04144,0.148,2.94,0.56,2.992858166,3.664,0.007,3.664006687,0.024,0.007,0.025,3.64,0,3.64,4.68152,0.42836,4.701076664,0.13152,0.03836,0.137,4.55,0.39,4.566683698,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
24/11/2020 04:30,3.13112,0.60116,3.18830767,0.14112,0.04116,0.147,2.99,0.56,3.041989481,3.60648,0.01064,3.606495695,0.03648,0.01064,0.038,3.57,0,3.57,4.65496,0.41228,4.673181721,0.14496,0.04228,0.151,4.51,0.37,4.525151931,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
24/11/2020 05:00,3.06112,0.60116,3.119591159,0.14112,0.04116,0.147,2.92,0.56,2.973213749,3.52224,0.01232,3.522261546,0.04224,0.01232,0.044,3.48,0,3.48,4.74376,0.42068,4.762376571,0.17376,0.05068,0.181,4.57,0.37,4.584953653,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
24/11/2020 05:30,3.11016,0.58088,3.163940075,0.14016,0.04088,0.146,2.97,0.54,3.01869177,3.66016,0.00588,3.660164723,0.02016,0.00588,0.021,3.64,0,3.64,5.01224,0.41732,5.029583064,0.16224,0.04732,0.169,4.85,0.37,4.864092927,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
24/11/2020 06:00,3.2792,0.5806,3.330202546,0.1392,0.0406,0.145,3.14,0.54,3.186094788,3.83,0,3.83,0,0,0,3.83,0,3.83,5.41056,0.33808,5.421112211,0.13056,0.03808,0.136,5.28,0.3,5.28851586,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
24/11/2020 06:30,3.82016,0.50088,3.852856499,0.14016,0.04088,0.146,3.68,0.46,3.708638564,4.28096,0.00028,4.280960009,0.00096,0.00028,0.001,4.28,0,4.28,6.59072,-0.24604,6.595310895,0.15072,0.04396,0.157,6.44,-0.29,6.446526196,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
24/11/2020 07:00,4.12208,0.45144,4.146726613,0.14208,0.04144,0.148,3.98,0.41,4.001062359,4.66096,0.00028,4.660960008,0.00096,0.00028,0.001,4.66,0,4.66,7.36936,-0.42352,7.381519898,0.15936,0.04648,0.166,7.21,-0.47,7.225302762,3.82,0,3.82,0,0,0,3.82,0,3.82
24/11/2020 07:30,4.524,0.432,4.544579188,0.144,0.042,0.15,4.38,0.39,4.397328735,5.05,0,5.05,0,0,0,5.05,0,5.05,8.30368,-0.69976,8.3331126,0.10368,0.03024,0.108,8.2,-0.73,8.232429775,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
24/11/2020 08:00,4.754,0.452,4.775439247,0.144,0.042,0.15,4.61,0.41,4.628196193,5.29536,0.00448,5.295361895,0.01536,0.00448,0.016,5.28,0,5.28,9.10496,-0.86772,9.146214222,0.14496,0.04228,0.151,8.96,-0.91,9.006092382,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
24/11/2020 08:30,4.98304,0.42172,5.000853467,0.14304,0.04172,0.149,4.84,0.38,4.854894438,5.63112,0.00616,5.631123369,0.02112,0.00616,0.022,5.61,0,5.61,9.8832,-0.9724,9.930921609,0.1632,0.0476,0.17,9.72,-1.02,9.773371987,4.67,-0.26,4.677232087,0,0,0,4.67,-0.26,4.677232087
24/11/2020 09:00,5.09304,0.38172,5.107324799,0.14304,0.04172,0.149,4.95,0.34,4.961663028,5.86152,0.00336,5.861520963,0.01152,0.00336,0.012,5.85,0,5.85,10.2628,-1.1596,10.32810418,0.1728,0.0504,0.18,10.09,-1.21,10.16229305,5.02,-0.43,5.038382677,0,0,0,5.02,-0.43,5.038382677
24/11/2020 09:30,5.37304,0.34172,5.38389556,0.14304,0.04172,0.149,5.23,0.3,5.23859714,6.14344,0.00392,6.143441251,0.01344,0.00392,0.014,6.13,0,6.13,10.60032,-1.33324,10.68383419,0.16032,0.04676,0.167,10.44,-1.38,10.53081193,5.02,-0.35,5.032186404,0,0,0,5.02,-0.35,5.032186404
24/11/2020 10:00,5.63304,0.34172,5.64339545,0.14304,0.04172,0.149,5.49,0.3,5.498190611,6.62248,0.00364,6.622481,0.01248,0.00364,0.013,6.61,0,6.61,9.8384,-1.3338,9.928400526,0.1584,0.0462,0.165,9.68,-1.38,9.777872979,5.02,-0.4,5.03591104,0,0,0,5.02,-0.4,5.03591104
24/11/2020 10:30,5.924,0.302,5.931692844,0.144,0.042,0.15,5.78,0.26,5.785844796,7.06152,0.00336,7.061520799,0.01152,0.00336,0.012,7.05,0,7.05,9.22168,-1.25576,9.306788662,0.15168,0.04424,0.158,9.07,-1.3,9.162690653,5.17,-0.46,5.190423875,0,0,0,5.17,-0.46,5.190423875
24/11/2020 11:00,5.974,0.302,5.981628541,0.144,0.042,0.15,5.83,0.26,5.835794719,6.98304,0.32672,6.990679051,0.02304,0.00672,0.024,6.96,0.32,6.967352438,9.10592,-1.23744,9.189615705,0.14592,0.04256,0.152,8.96,-1.28,9.050966799,5.25,-0.55,5.278730908,0,0,0,5.25,-0.55,5.278730908
24/11/2020 11:30,5.97496,0.30228,5.982601458,0.14496,0.04228,0.151,5.83,0.26,5.835794719,7.01976,0.29868,7.026111314,0.02976,0.00868,0.031,6.99,0.29,6.99601315,9.11064,-1.22148,9.192158321,0.20064,0.05852,0.209,8.91,-1.28,9.001472102,5.25,-0.55,5.278730908,0,0,0,5.25,-0.55,5.278730908
24/11/2020 12:00,6.02496,0.30228,6.032538123,0.14496,0.04228,0.151,5.88,0.26,5.885745492,6.95264,0.29952,6.959088676,0.03264,0.00952,0.034,6.92,0.29,6.926073924,9.02304,-1.20328,9.10291896,0.26304,0.07672,0.274,8.76,-1.28,8.853022083,5.31,-0.56,5.339447537,0,0,0,5.31,-0.56,5.339447537
24/11/2020 12:30,6.05496,0.30228,6.062500623,0.14496,0.04228,0.151,5.91,0.26,5.915716356,7.06432,0.31876,7.071507972,0.06432,0.01876,0.067,7,0.3,7.006425622,8.85096,-1.18972,8.930561382,0.24096,0.07028,0.251,8.61,-1.26,8.701706729,5.32,-0.56,5.349392489,0,0,0,5.32,-0.56,5.349392489
24/11/2020 13:00,6.09592,0.30256,6.103423892,0.14592,0.04256,0.152,5.95,0.26,5.955677963,7.11136,0.03248,7.111434173,0.11136,0.03248,0.116,7,0,7,8.92776,-1.12732,8.998652621,0.31776,0.09268,0.331,8.61,-1.22,8.69600483,5.1,-0.31,5.109412882,0,0,0,5.1,-0.31,5.109412882
24/11/2020 13:30,5.96824,0.32032,5.976829728,0.13824,0.04032,0.144,5.83,0.28,5.836719969,7.00008,0.27044,7.005302121,0.07008,0.02044,0.073,6.93,0.25,6.934507913,8.58104,-0.94428,8.632839174,0.19104,0.05572,0.199,8.39,-1,8.449384593,5.08,-0.36,5.092739931,0,0,0,5.08,-0.36,5.092739931
24/11/2020 14:00,5.87016,0.32088,5.878923575,0.14016,0.04088,0.146,5.73,0.28,5.736837108,6.8124,0.2682,6.81767739,0.0624,0.0182,0.065,6.75,0.25,6.754628043,8.62464,-0.96948,8.678957691,0.10464,0.03052,0.109,8.52,-1,8.578484715,4.79,-0.29,4.798770676,0,0,0,4.79,-0.29,4.798770676
24/11/2020 14:30,5.78824,0.32032,5.797096446,0.13824,0.04032,0.144,5.65,0.28,5.656933798,6.60744,0.26092,6.612589704,0.03744,0.01092,0.039,6.57,0.25,6.574754748,8.44624,-0.97568,8.502406812,0.18624,0.05432,0.194,8.26,-1.03,8.323971408,4.75,-0.32,4.760766745,0,0,0,4.75,-0.32,4.760766745
24/11/2020 15:00,5.7392,0.3506,5.749898869,0.1392,0.0406,0.145,5.6,0.31,5.608573794,6.5732,0.2626,6.578443357,0.0432,0.0126,0.045,6.53,0.25,6.534783853,8.52168,-1.03576,8.584394492,0.15168,0.04424,0.158,8.37,-1.08,8.439389788,5.04,-0.49,5.063763423,0,0,0,5.04,-0.49,5.063763423
24/11/2020 15:30,5.71016,0.38088,5.722848661,0.14016,0.04088,0.146,5.57,0.34,5.580367371,6.51416,0.29288,6.520740694,0.04416,0.01288,0.046,6.47,0.28,6.476055898,8.39936,-1.00352,8.459095744,0.15936,0.04648,0.166,8.24,-1.05,8.306629882,5.06,-0.54,5.088732652,0,0,0,5.06,-0.54,5.088732652
24/11/2020 16:00,5.92728,0.43004,5.9428598,0.13728,0.04004,0.143,5.79,0.39,5.803119851,6.76128,0.25204,6.765976012,0.04128,0.01204,0.043,6.72,0.24,6.724284349,8.27616,-0.85612,8.320322458,0.11616,0.03388,0.121,8.16,-0.89,8.208392047,5,-0.43,5.018455938,0,0,0,5,-0.43,5.018455938
24/11/2020 16:30,6.3244,0.4292,6.338946916,0.1344,0.0392,0.14,6.19,0.39,6.202273777,7.48552,0.30036,7.491543619,0.03552,0.01036,0.037,7.45,0.29,7.455642159,8.29728,-0.67496,8.324687766,0.25728,0.07504,0.268,8.04,-0.75,8.074905572,5.21,-0.36,5.222422809,0,0,0,5.21,-0.36,5.222422809
24/11/2020 17:00,6.64016,0.40088,6.652249965,0.14016,0.04088,0.146,6.5,0.36,6.509961597,8.0484,0.3312,8.055211729,0.0384,0.0112,0.04,8.01,0.32,8.016389462,8.17136,-0.57252,8.191392031,0.23136,0.06748,0.241,7.94,-0.64,7.965751691,5.21,-0.26,5.21648349,0,0,0,5.21,-0.26,5.21648349
24/11/2020 17:30,6.64112,0.40116,6.653225098,0.14112,0.04116,0.147,6.5,0.36,6.509961597,8.24704,0.31372,8.253004847,0.04704,0.01372,0.049,8.2,0.3,8.20548597,7.74464,-0.44448,7.757384301,0.22464,0.06552,0.234,7.52,-0.51,7.537274043,5.14,-0.26,5.146571674,0,0,0,5.14,-0.26,5.146571674
24/11/2020 18:00,6.52208,0.40144,6.534422821,0.14208,0.04144,0.148,6.38,0.36,6.390148668,8.0188,0.3784,8.027723214,0.0288,0.0084,0.03,7.99,0.37,7.998562371,7.5848,-0.3936,7.595005727,0.1248,0.0364,0.13,7.46,-0.43,7.472382485,4.91,-0.22,4.914926246,0,0,0,4.91,-0.22,4.914926246
24/11/2020 18:30,6.3292,0.4306,6.343830783,0.1392,0.0406,0.145,6.19,0.39,6.202273777,7.67304,0.39672,7.683288983,0.02304,0.00672,0.024,7.65,0.39,7.659934726,7.29712,-0.35584,7.305791018,0.11712,0.03416,0.122,7.18,-0.39,7.190584121,4.68,-0.22,4.685168087,0,0,0,4.68,-0.22,4.685168087
24/11/2020 19:00,6.08112,0.45116,6.097832877,0.14112,0.04116,0.147,5.94,0.41,5.954133018,7.24648,0.23064,7.250149461,0.03648,0.01064,0.038,7.21,0.22,7.213355668,6.9208,-0.2406,6.924980939,0.1008,0.0294,0.105,6.82,-0.27,6.825342482,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
24/11/2020 19:30,5.84208,0.51144,5.864424064,0.14208,0.04144,0.148,5.7,0.47,5.719344368,6.72264,0.26952,6.728040547,0.03264,0.00952,0.034,6.69,0.26,6.695050411,6.656,-0.242,6.660397886,0.096,0.028,0.1,6.56,-0.27,6.565554051,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
24/11/2020 20:00,5.52112,0.53116,5.546611308,0.14112,0.04116,0.147,5.38,0.49,5.402268042,6.28184,0.01512,6.281858196,0.05184,0.01512,0.054,6.23,0,6.23,6.36136,-0.20752,6.364743954,0.11136,0.03248,0.116,6.25,-0.24,6.254606303,4.14,0,4.14,0,0,0,4.14,0,4.14
24/11/2020 20:30,5.34824,0.55032,5.376478699,0.13824,0.04032,0.144,5.21,0.51,5.2349021,5.87048,0.01764,5.870506503,0.06048,0.01764,0.063,5.81,0,5.81,6.10032,-0.19324,6.103379867,0.16032,0.04676,0.167,5.94,-0.24,5.944846508,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
24/11/2020 21:00,5.07728,0.58004,5.110305138,0.13728,0.04004,0.143,4.94,0.54,4.969426526,5.63736,0.02548,5.637417583,0.08736,0.02548,0.091,5.55,0,5.55,5.80128,-0.13796,5.802920179,0.28128,0.08204,0.293,5.52,-0.22,5.524382318,4.06,-0.21,4.065427407,0,0,0,4.06,-0.21,4.065427407
24/11/2020 21:30,4.79632,0.60976,4.834924281,0.13632,0.03976,0.142,4.66,0.57,4.694731089,5.29488,0.02184,5.294925042,0.07488,0.02184,0.078,5.22,0,5.22,5.44792,0.09856,5.448811467,0.33792,0.09856,0.352,5.11,0,5.11,3.81,0.17,3.813790765,0,0,0,3.81,0.17,3.813790765
24/11/2020 22:00,4.56824,0.61032,4.608829266,0.13824,0.04032,0.144,4.43,0.57,4.466519898,5.02752,0.03136,5.027617806,0.10752,0.03136,0.112,4.92,0,4.92,5.1628,0.0854,5.16350627,0.2928,0.0854,0.305,4.87,0,4.87,3.59,0.25,3.598694208,0,0,0,3.59,0.25,3.598694208
24/11/2020 22:30,4.31016,0.64088,4.357545915,0.14016,0.04088,0.146,4.17,0.6,4.212944339,4.70088,0.04984,4.701144201,0.17088,0.04984,0.178,4.53,0,4.53,5.04664,0.12152,5.048102852,0.41664,0.12152,0.434,4.63,0,4.63,3.55,-0.32,3.564393357,0,0,0,3.55,-0.32,3.564393357
24/11/2020 23:00,3.9792,0.6406,4.030434344,0.1392,0.0406,0.145,3.84,0.6,3.886592338,4.36904,0.03472,4.369177955,0.11904,0.03472,0.124,4.25,0,4.25,4.7152,0.1036,4.716337986,0.3552,0.1036,0.37,4.36,0,4.36,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
24/11/2020 23:30,3.70112,0.66116,3.759710335,0.14112,0.04116,0.147,3.56,0.62,3.613585477,4.0024,0.0182,4.00244138,0.0624,0.0182,0.065,3.94,0,3.94,4.46448,0.32964,4.476633132,0.20448,0.05964,0.213,4.26,0.27,4.268547762,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
25/11/2020 00:00,3.51208,0.64144,3.570175234,0.14208,0.04144,0.148,3.37,0.6,3.422995764,3.74152,0.00336,3.741521509,0.01152,0.00336,0.012,3.73,0,3.73,4.21528,0.26904,4.223857005,0.06528,0.01904,0.068,4.15,0.25,4.157523301,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
25/11/2020 00:30,3.41208,0.64144,3.47184896,0.14208,0.04144,0.148,3.27,0.6,3.3245902,3.8692,0.0056,3.869204053,0.0192,0.0056,0.02,3.85,0,3.85,4.19384,0.28612,4.203588776,0.12384,0.03612,0.129,4.07,0.25,4.077670904,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
25/11/2020 01:00,3.61112,0.64116,3.667597824,0.14112,0.04116,0.147,3.47,0.6,3.521491161,4.25496,0.00728,4.254966228,0.02496,0.00728,0.026,4.23,0,4.23,4.28032,0.29676,4.29059504,0.16032,0.04676,0.167,4.12,0.25,4.127577982,3.22,0.2,3.226205201,0,0,0,3.22,0.2,3.226205201
25/11/2020 01:30,3.65112,0.64116,3.706988454,0.14112,0.04116,0.147,3.51,0.6,3.560912804,4.37392,0.02156,4.373973137,0.07392,0.02156,0.077,4.3,0,4.3,4.18696,0.33328,4.200203519,0.21696,0.06328,0.226,3.97,0.27,3.979170768,3.26,0.2,3.266129207,0,0,0,3.26,0.2,3.266129207
25/11/2020 02:00,3.54112,0.64116,3.59869657,0.14112,0.04116,0.147,3.4,0.6,3.4525353,4.2684,0.0112,4.268414694,0.0384,0.0112,0.04,4.23,0,4.23,4.15416,0.31788,4.166304478,0.16416,0.04788,0.171,3.99,0.27,3.999124904,3.23,-0.29,3.242992445,0,0,0,3.23,-0.29,3.242992445
25/11/2020 02:30,3.51208,0.61144,3.564907404,0.14208,0.04144,0.148,3.37,0.57,3.417864831,4.24032,0.01176,4.240336307,0.04032,0.01176,0.042,4.2,0,4.2,4.04248,0.30864,4.054245084,0.13248,0.03864,0.138,3.91,0.27,3.919311164,3.11,-0.16,3.114113036,0,0,0,3.11,-0.16,3.114113036
25/11/2020 03:00,3.43304,0.63172,3.490678129,0.14304,0.04172,0.149,3.29,0.59,3.342484106,4.11744,0.01092,4.117454481,0.03744,0.01092,0.039,4.08,0,4.08,4.05016,0.31088,4.062073658,0.14016,0.04088,0.146,3.91,0.27,3.919311164,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
25/11/2020 03:30,3.364,0.612,3.419216284,0.144,0.042,0.15,3.22,0.57,3.270061162,3.9088,0.0084,3.908809026,0.0288,0.0084,0.03,3.88,0,3.88,4.06744,0.28592,4.077476965,0.15744,0.04592,0.164,3.91,0.24,3.917358804,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
25/11/2020 04:00,3.304,0.612,3.360202375,0.144,0.042,0.15,3.16,0.57,3.21099673,3.78264,0.00952,3.78265198,0.03264,0.00952,0.034,3.75,0,3.75,4.06904,0.27472,4.078303275,0.11904,0.03472,0.124,3.95,0.24,3.957284422,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
25/11/2020 04:30,3.30304,0.59172,3.355623012,0.14304,0.04172,0.149,3.16,0.55,3.20750682,3.75864,0.00252,3.758640845,0.00864,0.00252,0.009,3.75,0,3.75,4.01656,0.27108,4.025697281,0.10656,0.03108,0.111,3.91,0.24,3.917358804,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
25/11/2020 05:00,3.28208,0.56144,3.329754345,0.14208,0.04144,0.148,3.14,0.52,3.182766093,3.75496,0.00728,3.754967057,0.02496,0.00728,0.026,3.73,0,3.73,4.05376,0.25568,4.061815161,0.05376,0.01568,0.056,4,0.24,4.007193532,3.06,0,3.06,0,0,0,3.06,0,3.06
25/11/2020 05:30,3.32112,0.56116,3.368195155,0.14112,0.04116,0.147,3.18,0.52,3.222235249,3.93168,0.00924,3.931690858,0.03168,0.00924,0.033,3.9,0,3.9,4.19272,0.26996,4.201402075,0.10272,0.02996,0.107,4.09,0.24,4.097035514,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
25/11/2020 06:00,3.49016,0.56088,3.534940339,0.14016,0.04088,0.146,3.35,0.52,3.390117992,4.17264,0.00952,4.17265086,0.03264,0.00952,0.034,4.14,0,4.14,4.55008,0.26044,4.55752751,0.07008,0.02044,0.073,4.48,0.24,4.486423966,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
25/11/2020 06:30,4.0692,0.5006,4.099876705,0.1392,0.0406,0.145,3.93,0.46,3.956829539,4.64264,0.34952,4.655778173,0.03264,0.00952,0.034,4.61,0.34,4.622520957,5.76416,-0.30712,5.772336026,0.04416,0.01288,0.046,5.72,-0.32,5.728944056,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
25/11/2020 07:00,4.42824,0.45032,4.451078251,0.13824,0.04032,0.144,4.29,0.41,4.30954754,5.12536,0.00448,5.125361958,0.01536,0.00448,0.016,5.11,0,5.11,6.50104,-0.50928,6.520957537,0.07104,0.02072,0.074,6.43,-0.53,6.451805949,3.83,-0.25,3.838150596,0,0,0,3.83,-0.25,3.838150596
