Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
25/11/2020 07:30,4.97728,0.39004,4.992539174,0.13728,0.04004,0.143,4.84,0.35,4.852638458,5.65936,0.31148,5.667925141,0.03936,0.01148,0.041,5.62,0.3,5.628001421,7.41848,-0.75836,7.457141235,0.10848,0.03164,0.113,7.31,-0.79,7.352564179,4.04,-0.22,4.045985665,0,0,0,4.04,-0.22,4.045985665
25/11/2020 08:00,5.18632,0.38976,5.200944914,0.13632,0.03976,0.142,5.05,0.35,5.062114183,6.0536,0.2298,6.057960135,0.0336,0.0098,0.035,6.02,0.22,6.024018592,8.16616,-0.93612,8.219640491,0.11616,0.03388,0.121,8.05,-0.97,8.108230386,4.36,-0.25,4.36716155,0,0,0,4.36,-0.25,4.36716155
25/11/2020 08:30,5.60632,0.31976,5.615431453,0.13632,0.03976,0.142,5.47,0.28,5.477161674,6.57168,0.28924,6.578042095,0.03168,0.00924,0.033,6.54,0.28,6.54599114,8.73536,-1.08052,8.801933753,0.13536,0.03948,0.141,8.6,-1.12,8.672623594,4.59,-0.28,4.598532375,0,0,0,4.59,-0.28,4.598532375
25/11/2020 09:00,5.7292,0.3206,5.738163208,0.1392,0.0406,0.145,5.59,0.28,5.597008129,6.7592,0.0056,6.75920232,0.0192,0.0056,0.02,6.74,0,6.74,9.03304,-1.27828,9.1230374,0.14304,0.04172,0.149,8.89,-1.32,8.987463491,4.83,-0.32,4.840588807,0,0,0,4.83,-0.32,4.840588807
25/11/2020 09:30,5.94016,0.29088,5.947277697,0.14016,0.04088,0.146,5.8,0.25,5.805385431,6.98576,0.00168,6.985760202,0.00576,0.00168,0.006,6.98,0,6.98,9.2176,-1.2532,9.302400765,0.0576,0.0168,0.06,9.16,-1.27,9.247621316,5.04,-0.43,5.058309994,0,0,0,5.04,-0.43,5.058309994
25/11/2020 10:00,5.94112,0.29116,5.948250247,0.14112,0.04116,0.147,5.8,0.25,5.805385431,7.12288,0.00084,7.12288005,0.00288,0.00084,0.003,7.12,0,7.12,9.31432,-1.25124,9.397986944,0.06432,0.01876,0.067,9.25,-1.27,9.336776746,4.99,-0.37,5.003698632,0,0,0,4.99,-0.37,5.003698632
25/11/2020 10:30,6.06112,0.29116,6.068109244,0.14112,0.04116,0.147,5.92,0.25,5.925276365,7.16288,0.00084,7.162880049,0.00288,0.00084,0.003,7.16,0,7.16,9.22856,-1.19292,9.305341359,0.05856,0.01708,0.061,9.17,-1.21,9.249486472,4.99,-0.42,5.007644157,0,0,0,4.99,-0.42,5.007644157
25/11/2020 11:00,6.09112,0.28116,6.097605579,0.14112,0.04116,0.147,5.95,0.24,5.954838369,7.12,0,7.12,0,0,0,7.12,0,7.12,9.16168,-1.13076,9.23119703,0.03168,0.00924,0.033,9.13,-1.14,9.200896695,5.07,-0.42,5.087366706,0,0,0,5.07,-0.42,5.087366706
25/11/2020 11:30,6.12112,0.29116,6.128040813,0.14112,0.04116,0.147,5.98,0.25,5.985223471,6.98384,0.00112,6.98384009,0.00384,0.00112,0.004,6.98,0,6.98,9.12688,-1.19216,9.204411116,0.02688,0.00784,0.028,9.1,-1.2,9.178779875,5.04,-0.4,5.055848099,0,0,0,5.04,-0.4,5.055848099
25/11/2020 12:00,6.07112,0.29116,6.078097745,0.14112,0.04116,0.147,5.93,0.25,5.935267475,6.98192,0.00056,6.981920022,0.00192,0.00056,0.002,6.98,0,6.98,9.00632,-1.22524,9.089280115,0.01632,0.00476,0.017,8.99,-1.23,9.073753358,4.99,-0.4,5.006006392,0,0,0,4.99,-0.4,5.006006392
25/11/2020 12:30,6.12112,0.29116,6.128040813,0.14112,0.04116,0.147,5.98,0.25,5.985223471,7.07576,0.00168,7.075760199,0.00576,0.00168,0.006,7.07,0,7.07,8.85224,-1.16768,8.928920965,0.04224,0.01232,0.044,8.81,-1.18,8.888672567,5.08,-0.4,5.095723697,0,0,0,5.08,-0.4,5.095723697
25/11/2020 13:00,6.14112,0.29116,6.148018299,0.14112,0.04116,0.147,6,0.25,6.005206075,7.02192,0.00056,7.021920022,0.00192,0.00056,0.002,7.02,0,7.02,9.02896,-1.14572,9.101362151,0.04896,0.01428,0.051,8.98,-1.16,9.054612084,5.11,-0.33,5.120644491,0,0,0,5.11,-0.33,5.120644491
25/11/2020 13:30,6.01208,0.34144,6.02176778,0.14208,0.04144,0.148,5.87,0.3,5.877661099,6.91768,0.00224,6.917680363,0.00768,0.00224,0.008,6.91,0,6.91,8.66648,-1.00936,8.725060642,0.03648,0.01064,0.038,8.63,-1.02,8.690069045,5.1,-0.42,5.117264894,0,0,0,5.1,-0.42,5.117264894
25/11/2020 14:00,5.70304,0.34172,5.713268574,0.14304,0.04172,0.149,5.56,0.3,5.568087643,6.4944,0.0042,6.494401358,0.0144,0.0042,0.015,6.48,0,6.48,8.50624,-1.00068,8.564898096,0.06624,0.01932,0.069,8.44,-1.02,8.501411647,4.82,-0.42,4.838264152,0,0,0,4.82,-0.42,4.838264152
25/11/2020 14:30,5.63304,0.37172,5.645291436,0.14304,0.04172,0.149,5.49,0.33,5.49990909,6.47152,0.00336,6.471520872,0.01152,0.00336,0.012,6.46,0,6.46,8.45352,-0.96564,8.508493462,0.08352,0.02436,0.087,8.37,-0.99,8.428345033,4.87,-0.47,4.892627106,0,0,0,4.87,-0.47,4.892627106
25/11/2020 15:00,5.70304,0.40172,5.717170996,0.14304,0.04172,0.149,5.56,0.36,5.571642487,6.46288,0.00084,6.462880055,0.00288,0.00084,0.003,6.46,0,6.46,8.53936,-1.07852,8.607198999,0.03936,0.01148,0.041,8.5,-1.09,8.569603258,4.85,-0.37,4.864092927,0,0,0,4.85,-0.37,4.864092927
25/11/2020 15:30,5.814,0.402,5.827881262,0.144,0.042,0.15,5.67,0.36,5.681417077,6.53096,0.00028,6.530960006,0.00096,0.00028,0.001,6.53,0,6.53,8.45184,-1.04488,8.516183042,0.05184,0.01512,0.054,8.4,-1.06,8.466616798,4.9,-0.42,4.91796706,0,0,0,4.9,-0.42,4.91796706
25/11/2020 16:00,6.09208,0.40144,6.105292196,0.14208,0.04144,0.148,5.95,0.36,5.960880807,6.91,0,6.91,0,0,0,6.91,0,6.91,8.62304,-0.92328,8.672327531,0.02304,0.00672,0.024,8.6,-0.93,8.650138727,5.09,-0.4,5.105692901,0,0,0,5.09,-0.4,5.105692901
25/11/2020 16:30,6.41112,0.40116,6.423658537,0.14112,0.04116,0.147,6.27,0.36,6.280326425,7.6,0,7.6,0,0,0,7.6,0,7.6,8.4536,-0.7302,8.485077784,0.0336,0.0098,0.035,8.42,-0.74,8.452455265,5.2,-0.32,5.20983685,0,0,0,5.2,-0.32,5.20983685
25/11/2020 17:00,6.70016,0.35088,6.709341309,0.14016,0.04088,0.146,6.56,0.31,6.56732061,8.2,0,8.2,0,0,0,8.2,0,8.2,8.49824,-0.62468,8.521168242,0.01824,0.00532,0.019,8.48,-0.63,8.50336992,5.24,-0.22,5.244616287,0,0,0,5.24,-0.22,5.244616287
25/11/2020 17:30,6.74016,0.39088,6.751484577,0.14016,0.04088,0.146,6.6,0.35,6.609273788,8.45,0,8.45,0,0,0,8.45,0,8.45,8.03632,-0.51524,8.05282009,0.01632,0.00476,0.017,8.02,-0.52,8.036840175,5.24,-0.22,5.244616287,0,0,0,5.24,-0.22,5.244616287
25/11/2020 18:00,6.59016,0.39088,6.601741891,0.14016,0.04088,0.146,6.45,0.35,6.459489144,8.23,0,8.23,0,0,0,8.23,0,8.23,7.86168,-0.49076,7.876982785,0.03168,0.00924,0.033,7.83,-0.5,7.845947999,5.08,-0.22,5.084761548,0,0,0,5.08,-0.22,5.084761548
25/11/2020 18:30,6.3992,0.4306,6.413671102,0.1392,0.0406,0.145,6.26,0.39,6.272136797,7.88,0,7.88,0,0,0,7.88,0,7.88,7.59128,-0.45796,7.605081157,0.04128,0.01204,0.043,7.55,-0.47,7.564614994,4.83,0,4.83,0,0,0,4.83,0,4.83
25/11/2020 19:00,6.18824,0.43032,6.203183828,0.13824,0.04032,0.144,6.05,0.39,6.062557216,7.49,0,7.49,0,0,0,7.49,0,7.49,7.23896,-0.40572,7.250320724,0.04896,0.01428,0.051,7.19,-0.42,7.202256591,4.72,0,4.72,0,0,0,4.72,0,4.72
25/11/2020 19:30,5.9692,0.4806,5.988516093,0.1392,0.0406,0.145,5.83,0.44,5.846580197,6.99,0,6.99,0,0,0,6.99,0,6.99,7.0432,-0.3474,7.051762404,0.0432,0.0126,0.045,7,-0.36,7.00925103,4.6,-0.22,4.605257865,0,0,0,4.6,-0.22,4.605257865
25/11/2020 20:00,5.67112,0.52116,5.695016225,0.14112,0.04116,0.147,5.53,0.48,5.550792736,6.60096,0.00028,6.600960006,0.00096,0.00028,0.001,6.6,0,6.6,6.69072,-0.24104,6.695060448,0.03072,0.00896,0.032,6.66,-0.25,6.66469054,4.43,0.22,4.43545939,0,0,0,4.43,0.22,4.43545939
25/11/2020 20:30,5.53112,0.52116,5.555618435,0.14112,0.04116,0.147,5.39,0.48,5.411330705,6.29,0,6.29,0,0,0,6.29,0,6.29,6.54592,-0.22244,6.549698329,0.02592,0.00756,0.027,6.52,-0.23,6.524055487,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
25/11/2020 21:00,5.28016,0.57088,5.310931519,0.14016,0.04088,0.146,5.14,0.53,5.167252655,5.97288,0.00084,5.972880059,0.00288,0.00084,0.003,5.97,0,5.97,6.21728,-0.22496,6.221348535,0.01728,0.00504,0.018,6.2,-0.23,6.204264662,4.06,0.22,4.065956222,0,0,0,4.06,0.22,4.065956222
25/11/2020 21:30,5.02016,0.57088,5.052515255,0.14016,0.04088,0.146,4.88,0.53,4.908696365,5.73,0,5.73,0,0,0,5.73,0,5.73,5.99496,-0.22272,5.999095732,0.02496,0.00728,0.026,5.97,-0.23,5.974428843,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
25/11/2020 22:00,4.71016,0.60088,4.74833276,0.14016,0.04088,0.146,4.57,0.56,4.604182881,5.41,0,5.41,0,0,0,5.41,0,5.41,5.54016,0.00588,5.54016312,0.02016,0.00588,0.021,5.52,0,5.52,3.74,0.26,3.74902654,0,0,0,3.74,0.26,3.74902654
25/11/2020 22:30,4.4092,0.6006,4.449917415,0.1392,0.0406,0.145,4.27,0.56,4.306564756,5.04,0,5.04,0,0,0,5.04,0,5.04,5.13688,0.00784,5.136885983,0.02688,0.00784,0.028,5.11,0,5.11,3.63,0.23,3.637279203,0,0,0,3.63,0.23,3.637279203
25/11/2020 23:00,4.13632,0.59976,4.179575959,0.13632,0.03976,0.142,4,0.56,4.03900978,4.74,0,4.74,0,0,0,4.74,0,4.74,4.83608,0.28344,4.844379011,0.04608,0.01344,0.048,4.79,0.27,4.797603568,3.47,0.23,3.477614125,0,0,0,3.47,0.23,3.477614125
25/11/2020 23:30,3.89632,0.59976,3.942210243,0.13632,0.03976,0.142,3.76,0.56,3.801473399,4.34,0,4.34,0,0,0,4.34,0,4.34,4.64688,0.23784,4.652962669,0.02688,0.00784,0.028,4.62,0.23,4.625721565,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
26/11/2020 00:00,3.73728,0.60004,3.7851433,0.13728,0.04004,0.143,3.6,0.56,3.643295212,4.07,0,4.07,0,0,0,4.07,0,4.07,4.38672,0.26196,4.394534719,0.00672,0.00196,0.007,4.38,0.26,4.387710109,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
26/11/2020 00:30,3.73632,0.59976,3.784151054,0.13632,0.03976,0.142,3.6,0.56,3.643295212,4.16,0,4.16,0,0,0,4.16,0,4.16,4.44864,0.26252,4.456379091,0.00864,0.00252,0.009,4.44,0.26,4.447606098,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
26/11/2020 01:00,3.85632,0.59976,3.902680617,0.13632,0.03976,0.142,3.72,0.56,3.761914406,4.63,0,4.63,0,0,0,4.63,0,4.63,4.45824,0.26532,4.46612792,0.01824,0.00532,0.019,4.44,0.26,4.447606098,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
26/11/2020 01:30,3.85632,0.59976,3.902680617,0.13632,0.03976,0.142,3.72,0.56,3.761914406,4.65,0,4.65,0,0,0,4.65,0,4.65,4.47152,0.26336,4.479268869,0.01152,0.00336,0.012,4.46,0.26,4.467572048,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
26/11/2020 02:00,3.76728,0.60004,3.814766913,0.13728,0.04004,0.143,3.63,0.56,3.6729416,4.67,0,4.67,0,0,0,4.67,0,4.67,4.4,0.26,4.407675124,0,0,0,4.4,0.26,4.407675124,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
26/11/2020 02:30,3.70728,0.60004,3.755525662,0.13728,0.04004,0.143,3.57,0.56,3.61365466,4.74,0,4.74,0,0,0,4.74,0,4.74,4.35384,0.26112,4.361663261,0.00384,0.00112,0.004,4.35,0.26,4.357763188,3.14,0.25,3.149936507,0,0,0,3.14,0.25,3.149936507
26/11/2020 03:00,3.64728,0.60004,3.696308889,0.13728,0.04004,0.143,3.51,0.56,3.55439165,4.64,0,4.64,0,0,0,4.64,0,4.64,4.3644,0.2642,4.372389393,0.0144,0.0042,0.015,4.35,0.26,4.357763188,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
26/11/2020 03:30,3.59728,0.60004,3.646981135,0.13728,0.04004,0.143,3.46,0.56,3.505024964,4.54,0,4.54,0,0,0,4.54,0,4.54,4.40576,0.26168,4.413524397,0.00576,0.00168,0.006,4.4,0.26,4.407675124,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
26/11/2020 04:00,3.57824,0.58032,3.6249928,0.13824,0.04032,0.144,3.44,0.54,3.482125788,4.32,0,4.32,0,0,0,4.32,0,4.32,4.42192,0.26056,4.429590049,0.00192,0.00056,0.002,4.42,0.26,4.427640455,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
26/11/2020 04:30,3.55824,0.58032,3.605252169,0.13824,0.04032,0.144,3.42,0.54,3.462369131,4.35,0,4.35,0,0,0,4.35,0,4.35,4.42096,0.26028,4.428615246,0.00096,0.00028,0.001,4.42,0.26,4.427640455,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
26/11/2020 05:00,3.55824,0.56032,3.602086951,0.13824,0.04032,0.144,3.42,0.52,3.459306289,4.31,0,4.31,0,0,0,4.31,0,4.31,4.44,0.26,4.447606098,0,0,0,4.44,0.26,4.447606098,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
26/11/2020 05:30,3.61728,0.56004,3.660376948,0.13728,0.04004,0.143,3.48,0.52,3.518636099,4.46,0,4.46,0,0,0,4.46,0,4.46,4.5,0.24,4.506395455,0,0,0,4.5,0.24,4.506395455,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
26/11/2020 06:00,3.75536,0.55948,3.796807422,0.13536,0.03948,0.141,3.62,0.52,3.657157366,4.7,0,4.7,0,0,0,4.7,0,4.7,4.99192,0.00056,4.991920031,0.00192,0.00056,0.002,4.99,0,4.99,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
26/11/2020 06:30,4.24344,0.51892,4.275050994,0.13344,0.03892,0.139,4.11,0.48,4.137934267,5.23,0,5.23,0,0,0,5.23,0,5.23,6.03384,-0.34888,6.043917802,0.00384,0.00112,0.004,6.03,-0.35,6.040149005,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
26/11/2020 07:00,4.6844,0.4592,4.706853301,0.1344,0.0392,0.14,4.55,0.42,4.569343498,5.82,0,5.82,0,0,0,5.82,0,5.82,6.92,-0.56,6.942621983,0,0,0,6.92,-0.56,6.942621983,3.96,0,3.96,0,0,0,3.96,0,3.96
26/11/2020 07:30,5.22824,0.42032,5.245108426,0.13824,0.04032,0.144,5.09,0.38,5.104164966,6.39,0,6.39,0,0,0,6.39,0,6.39,7.63056,-0.77692,7.670009817,0.01056,0.00308,0.011,7.62,-0.78,7.65981723,4.3,0,4.3,0,0,0,4.3,0,4.3
26/11/2020 08:00,5.4692,0.4206,5.485348941,0.1392,0.0406,0.145,5.33,0.38,5.343528797,6.83,0,6.83,0,0,0,6.83,0,6.83,8.5844,-0.9958,8.641963955,0.0144,0.0042,0.015,8.57,-1,8.628145803,4.71,-0.29,4.718919368,0,0,0,4.71,-0.29,4.718919368
26/11/2020 08:30,5.95728,0.34004,5.966976806,0.13728,0.04004,0.143,5.82,0.3,5.82772683,7.09,0.22,7.093412437,0,0,0,7.09,0.22,7.093412437,9.25864,-1.20748,9.337045711,0.00864,0.00252,0.009,9.25,-1.21,9.328804854,4.9,-0.29,4.908574131,0,0,0,4.9,-0.29,4.908574131
26/11/2020 09:00,6.09632,0.31976,6.104700156,0.13632,0.03976,0.142,5.96,0.28,5.966573556,7.38,0,7.38,0,0,0,7.38,0,7.38,9.5596,-1.3672,9.656872579,0.0096,0.0028,0.01,9.55,-1.37,9.647766581,5.2,-0.32,5.20983685,0,0,0,5.2,-0.32,5.20983685
26/11/2020 09:30,6.37824,0.28032,6.38439698,0.13824,0.04032,0.144,6.24,0.24,6.244613679,7.7,0,7.7,0,0,0,7.7,0,7.7,9.61248,-1.36636,9.709104562,0.01248,0.00364,0.013,9.6,-1.37,9.6972625,5.34,-0.4,5.354960317,0,0,0,5.34,-0.4,5.354960317
26/11/2020 10:00,6.51112,0.28116,6.51718763,0.14112,0.04116,0.147,6.37,0.24,6.37451959,7.7348,0.0014,7.734800127,0.0048,0.0014,0.005,7.73,0,7.73,9.49344,-1.25608,9.576175646,0.01344,0.00392,0.014,9.48,-1.26,9.563367608,5.34,-0.4,5.354960317,0,0,0,5.34,-0.4,5.354960317
26/11/2020 10:30,6.31112,0.28116,6.317379726,0.14112,0.04116,0.147,6.17,0.24,6.174665983,7.54672,0.00196,7.546720255,0.00672,0.00196,0.007,7.54,0,7.54,9.30056,-1.13692,9.369792068,0.01056,0.00308,0.011,9.29,-1.14,9.359684824,5.34,-0.4,5.354960317,0,0,0,5.34,-0.4,5.354960317
26/11/2020 11:00,6.25112,0.28116,6.257439748,0.14112,0.04116,0.147,6.11,0.24,6.114711768,7.51864,0.00252,7.518640422,0.00864,0.00252,0.009,7.51,0,7.51,9.19288,-1.20916,9.272060753,0.00288,0.00084,0.003,9.19,-1.21,9.269314969,5.3,-0.4,5.315072906,0,0,0,5.3,-0.4,5.315072906
26/11/2020 11:30,6.23112,0.28116,6.237460012,0.14112,0.04116,0.147,6.09,0.24,6.094727229,7.34344,0.00392,7.343441046,0.01344,0.00392,0.014,7.33,0,7.33,9.29,-1.27,9.376406561,0,0,0,9.29,-1.27,9.376406561,5.28,-0.4,5.295129838,0,0,0,5.28,-0.4,5.295129838
26/11/2020 12:00,6.08112,0.29116,6.088086284,0.14112,0.04116,0.147,5.94,0.25,5.945258615,7.13056,0.00308,7.130560665,0.01056,0.00308,0.011,7.12,0,7.12,9.19096,-1.26972,9.278250622,0.00096,0.00028,0.001,9.19,-1.27,9.27733798,5.23,-0.44,5.248475969,0,0,0,5.23,-0.44,5.248475969
26/11/2020 12:30,6.08112,0.29116,6.088086284,0.14112,0.04116,0.147,5.94,0.25,5.945258615,7.13152,0.00336,7.131520792,0.01152,0.00336,0.012,7.12,0,7.12,8.92192,-1.21944,9.004870371,0.00192,0.00056,0.002,8.92,-1.22,9.00304393,5.2,-0.43,5.217748557,0,0,0,5.2,-0.43,5.217748557
26/11/2020 13:00,5.96016,0.33088,5.969337384,0.14016,0.04088,0.146,5.82,0.29,5.827220607,6.87152,0.00336,6.871520821,0.01152,0.00336,0.012,6.86,0,6.86,9.05096,-1.16972,9.126232618,0.00096,0.00028,0.001,9.05,-1.17,9.125316433,5.16,-0.35,5.171856533,0,0,0,5.16,-0.35,5.171856533
26/11/2020 13:30,5.80016,0.39088,5.813316024,0.14016,0.04088,0.146,5.66,0.35,5.670811229,7.05248,0.00364,7.052480939,0.01248,0.00364,0.013,7.04,0,7.04,8.62,-1.29,8.715991051,0,0,0,8.62,-1.29,8.715991051,5.18,-0.44,5.198653672,0,0,0,5.18,-0.44,5.198653672
26/11/2020 14:00,5.38112,0.36116,5.393226214,0.14112,0.04116,0.147,5.24,0.32,5.249761899,6.0096,0.0028,6.009600652,0.0096,0.0028,0.01,6,0,6,9.88,-1.08,9.938853053,0,0,0,9.88,-1.08,9.938853053,5.03,-0.41,5.046682078,0,0,0,5.03,-0.41,5.046682078
26/11/2020 14:30,5.28112,0.39116,5.295586332,0.14112,0.04116,0.147,5.14,0.35,5.151902561,5.95672,0.00196,5.956720322,0.00672,0.00196,0.007,5.95,0,5.95,9.68,-0.93,9.72457197,0,0,0,9.68,-0.93,9.72457197,5.03,-0.39,5.045096629,0,0,0,5.03,-0.39,5.045096629
26/11/2020 15:00,5.33112,0.39116,5.345451019,0.14112,0.04116,0.147,5.19,0.35,5.201788154,5.99096,0.00028,5.990960007,0.00096,0.00028,0.001,5.99,0,5.99,9.66,-0.93,9.704663827,0,0,0,9.66,-0.93,9.704663827,4.98,-0.37,4.993726064,0,0,0,4.98,-0.37,4.993726064
26/11/2020 15:30,5.37016,0.43088,5.387418306,0.14016,0.04088,0.146,5.23,0.39,5.24452095,6.08,0,6.08,0,0,0,6.08,0,6.08,9.73,-0.89,9.770619223,0,0,0,9.73,-0.89,9.770619223,5.03,-0.37,5.043589991,0,0,0,5.03,-0.37,5.043589991
26/11/2020 16:00,5.6792,0.4106,5.694023621,0.1392,0.0406,0.145,5.54,0.37,5.552341848,6.34,0,6.34,0,0,0,6.34,0,6.34,9.89,-0.8,9.92230316,0,0,0,9.89,-0.8,9.92230316,5.17,-0.37,5.183222936,0,0,0,5.17,-0.37,5.183222936
26/11/2020 16:30,6.03824,0.41032,6.052165298,0.13824,0.04032,0.144,5.9,0.37,5.911590311,6.85,0,6.85,0,0,0,6.85,0,6.85,9.92,-0.67,9.942600264,0,0,0,9.92,-0.67,9.942600264,5.25,-0.27,5.256938272,0,0,0,5.25,-0.27,5.256938272
26/11/2020 17:00,6.3992,0.4106,6.412359394,0.1392,0.0406,0.145,6.26,0.37,6.270924972,7.34,0,7.34,0,0,0,7.34,0,7.34,10.04,-0.61,10.05851381,0,0,0,10.04,-0.61,10.05851381,5.31,-0.22,5.314555485,0,0,0,5.31,-0.22,5.314555485
26/11/2020 17:30,6.43016,0.41088,6.443274012,0.14016,0.04088,0.146,6.29,0.37,6.300872955,7.46,0,7.46,0,0,0,7.46,0,7.46,9.64,-0.45,9.650497397,0,0,0,9.64,-0.45,9.650497397,5.33,-0.22,5.334538406,0,0,0,5.33,-0.22,5.334538406
26/11/2020 18:00,6.30016,0.41088,6.313544044,0.14016,0.04088,0.146,6.16,0.37,6.171102009,7.31,0,7.31,0,0,0,7.31,0,7.31,9.4,-0.45,9.410765112,0,0,0,9.4,-0.45,9.410765112,5.16,-0.22,5.164687793,0,0,0,5.16,-0.22,5.164687793
26/11/2020 18:30,6.17016,0.46088,6.18734877,0.14016,0.04088,0.146,6.03,0.42,6.044609169,7.14,0,7.14,0,0,0,7.14,0,7.14,8.95864,-0.36748,8.966173777,0.00864,0.00252,0.009,8.95,-0.37,8.95764478,4.9,-0.22,4.904936289,0,0,0,4.9,-0.22,4.904936289
26/11/2020 19:00,5.90728,0.46004,5.925166141,0.13728,0.04004,0.143,5.77,0.42,5.785265767,6.7,0,6.7,0,0,0,6.7,0,6.7,8.59,-0.33,8.596336429,0,0,0,8.59,-0.33,8.596336429,4.75,-0.22,4.755092008,0,0,0,4.75,-0.22,4.755092008
26/11/2020 19:30,5.70824,0.49032,5.729259778,0.13824,0.04032,0.144,5.57,0.45,5.588148173,6.32,0,6.32,0,0,0,6.32,0,6.32,8.23,-0.33,8.236613382,0,0,0,8.23,-0.33,8.236613382,4.55,-0.22,4.555315576,0,0,0,4.55,-0.22,4.555315576
26/11/2020 20:00,5.44112,0.49116,5.463243084,0.14112,0.04116,0.147,5.3,0.45,5.319069467,6.03,0,6.03,0,0,0,6.03,0,6.03,7.98,-0.27,7.984566363,0,0,0,7.98,-0.27,7.984566363,4.38,0,4.38,0,0,0,4.38,0,4.38
26/11/2020 20:30,5.17016,0.53088,5.197344322,0.14016,0.04088,0.146,5.03,0.49,5.053810444,5.58,0,5.58,0,0,0,5.58,0,5.58,7.56,-0.25,7.564132468,0,0,0,7.56,-0.25,7.564132468,4.21,0,4.21,0,0,0,4.21,0,4.21
26/11/2020 21:00,5.06016,0.56088,5.091149733,0.14016,0.04088,0.146,4.92,0.52,4.947403359,5.37,0,5.37,0,0,0,5.37,0,5.37,7.32,0,7.32,0,0,0,7.32,0,7.32,4.1,0,4.1,0,0,0,4.1,0,4.1
26/11/2020 21:30,4.71112,0.61116,4.750596615,0.14112,0.04116,0.147,4.57,0.57,4.605409862,5.06,0,5.06,0,0,0,5.06,0,5.06,6.87,0.28,6.8757036,0,0,0,6.87,0.28,6.8757036,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
26/11/2020 22:00,4.49112,0.61116,4.532513144,0.14112,0.04116,0.147,4.35,0.57,4.387185886,4.68,0,4.68,0,0,0,4.68,0,4.68,6.49,0.29,6.496475968,0,0,0,6.49,0.29,6.496475968,3.82,0.22,3.826329834,0,0,0,3.82,0.22,3.826329834
26/11/2020 22:30,4.10824,0.61032,4.153327148,0.13824,0.04032,0.144,3.97,0.57,4.01071066,4.47,0,4.47,0,0,0,4.47,0,4.47,6.16,0.29,6.166822521,0,0,0,6.16,0.29,6.166822521,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
26/11/2020 23:00,3.84728,0.61004,3.89534494,0.13728,0.04004,0.143,3.71,0.57,3.75353167,4.24,0,4.24,0,0,0,4.24,0,4.24,5.86,0.29,5.86717138,0,0,0,5.86,0.29,5.86717138,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
26/11/2020 23:30,3.5792,0.6206,3.632604713,0.1392,0.0406,0.145,3.44,0.58,3.488552709,3.86,0,3.86,0,0,0,3.86,0,3.86,5.45,0.34,5.460595206,0,0,0,5.45,0.34,5.460595206,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
27/11/2020 00:00,3.40824,0.62032,3.464231055,0.13824,0.04032,0.144,3.27,0.58,3.321038994,3.67,0,3.67,0,0,0,3.67,0,3.67,5.18,0.37,5.193197474,0,0,0,5.18,0.37,5.193197474,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
27/11/2020 00:30,3.3792,0.6206,3.435714918,0.1392,0.0406,0.145,3.24,0.58,3.291504215,3.78,0,3.78,0,0,0,3.78,0,3.78,5.11,0.37,5.123377792,0,0,0,5.11,0.37,5.123377792,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
27/11/2020 01:00,3.64824,0.62032,3.700601573,0.13824,0.04032,0.144,3.51,0.58,3.557597504,4.22,0,4.22,0,0,0,4.22,0,4.22,5.18,0.37,5.193197474,0,0,0,5.18,0.37,5.193197474,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
27/11/2020 01:30,3.6092,0.6206,3.662167255,0.1392,0.0406,0.145,3.47,0.58,3.518138712,4.28,0,4.28,0,0,0,4.28,0,4.28,5.16,0.37,5.173248496,0,0,0,5.16,0.37,5.173248496,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
27/11/2020 02:00,3.5392,0.6206,3.593199271,0.1392,0.0406,0.145,3.4,0.58,3.449115829,4.33,0,4.33,0,0,0,4.33,0,4.33,5.01,0.37,5.023644096,0,0,0,5.01,0.37,5.023644096,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
27/11/2020 02:30,3.50016,0.61088,3.553068308,0.14016,0.04088,0.146,3.36,0.57,3.408005282,4.33,0,4.33,0,0,0,4.33,0,4.33,4.99,0.37,5.003698632,0,0,0,4.99,0.37,5.003698632,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
27/11/2020 03:00,3.45016,0.61088,3.503823397,0.14016,0.04088,0.146,3.31,0.57,3.358719994,4.23,0,4.23,0,0,0,4.23,0,4.23,5.06,0.37,5.073509633,0,0,0,5.06,0.37,5.073509633,3.18,0,3.18,0,0,0,3.18,0,3.18
27/11/2020 03:30,3.33112,0.61116,3.386720685,0.14112,0.04116,0.147,3.19,0.57,3.240524649,4.07,0,4.07,0,0,0,4.07,0,4.07,5.1,0.34,5.111320769,0,0,0,5.1,0.34,5.111320769,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
27/11/2020 04:00,3.20112,0.61116,3.258939367,0.14112,0.04116,0.147,3.06,0.57,3.112635539,3.87,0,3.87,0,0,0,3.87,0,3.87,5.00192,0.34056,5.013500254,0.00192,0.00056,0.002,5,0.34,5.011546667,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
27/11/2020 04:30,3.27112,0.61116,3.327723336,0.14112,0.04116,0.147,3.13,0.57,3.181477644,3.76,0,3.76,0,0,0,3.76,0,3.76,5.02496,0.34728,5.036946138,0.02496,0.00728,0.026,5,0.34,5.011546667,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
27/11/2020 05:00,3.23016,0.61088,3.287416615,0.14016,0.04088,0.146,3.09,0.57,3.142133033,3.76,0,3.76,0,0,0,3.76,0,3.76,5.06952,0.33736,5.080732703,0.05952,0.01736,0.062,5.01,0.32,5.020209159,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
27/11/2020 05:30,3.26016,0.58088,3.311504915,0.14016,0.04088,0.146,3.12,0.54,3.166385952,3.89,0,3.89,0,0,0,3.89,0,3.89,5.2568,0.3424,5.267939256,0.0768,0.0224,0.08,5.18,0.32,5.189874758,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
27/11/2020 06:00,3.4092,0.5806,3.458285847,0.1392,0.0406,0.145,3.27,0.54,3.314287254,4.21,0,4.21,0,0,0,4.21,0,4.21,5.57608,0.28344,5.58327918,0.04608,0.01344,0.048,5.53,0.27,5.536587397,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
27/11/2020 06:30,3.86728,0.52004,3.902088697,0.13728,0.04004,0.143,3.73,0.48,3.760757902,4.67,0,4.67,0,0,0,4.67,0,4.67,6.51224,-0.14768,6.513914276,0.04224,0.01232,0.044,6.47,-0.16,6.471978059,3.61,0.23,3.61731945,0,0,0,3.61,0.23,3.61731945
27/11/2020 07:00,4.26016,0.48088,4.287214574,0.14016,0.04088,0.146,4.12,0.44,4.143428532,4.99,0,4.99,0,0,0,4.99,0,4.99,7.28608,-0.25656,7.290595641,0.04608,0.01344,0.048,7.24,-0.27,7.245032781,3.9,0,3.9,0,0,0,3.9,0,3.9
27/11/2020 07:30,4.73208,0.46144,4.754525003,0.14208,0.04144,0.148,4.59,0.42,4.609175631,5.49,0,5.49,0,0,0,5.49,0,5.49,8.08456,-0.38992,8.093957499,0.03456,0.01008,0.036,8.05,-0.4,8.059931761,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
27/11/2020 08:00,4.954,0.442,4.973678719,0.144,0.042,0.15,4.81,0.4,4.826603361,5.76,0,5.76,0,0,0,5.76,0,5.76,8.46264,-0.44048,8.474095728,0.03264,0.00952,0.034,8.43,-0.45,8.442002132,4.54,-0.27,4.548021548,0,0,0,4.54,-0.27,4.548021548
27/11/2020 08:30,5.21208,0.41144,5.228294253,0.14208,0.04144,0.148,5.07,0.37,5.083483058,6.03,0,6.03,0,0,0,6.03,0,6.03,9.24344,-0.69608,9.269612203,0.01344,0.00392,0.014,9.23,-0.7,9.25650582,4.85,-0.3,4.859269492,0,0,0,4.85,-0.3,4.859269492
27/11/2020 09:00,5.25112,0.45116,5.270465501,0.14112,0.04116,0.147,5.11,0.41,5.126421754,6.35,0.22,6.353809881,0,0,0,6.35,0.22,6.353809881,9.53864,-0.79748,9.57191869,0.00864,0.00252,0.009,9.53,-0.8,9.563519227,5.14,-0.39,5.154774486,0,0,0,5.14,-0.39,5.154774486
27/11/2020 09:30,5.51112,0.39116,5.524984145,0.14112,0.04116,0.147,5.37,0.35,5.381393871,6.54,0,6.54,0,0,0,6.54,0,6.54,9.67096,-0.81972,9.705637959,0.00096,0.00028,0.001,9.67,-0.82,9.704705044,5.36,-0.41,5.375658099,0,0,0,5.36,-0.41,5.375658099
27/11/2020 10:00,5.66112,0.33116,5.670797704,0.14112,0.04116,0.147,5.52,0.29,5.527612505,6.75,0,6.75,0,0,0,6.75,0,6.75,9.75536,-0.84552,9.791933047,0.01536,0.00448,0.016,9.74,-0.85,9.777018973,5.25,-0.36,5.262328382,0,0,0,5.25,-0.36,5.262328382
27/11/2020 10:30,5.66112,0.36116,5.672628685,0.14112,0.04116,0.147,5.52,0.32,5.529267583,6.56,0,6.56,0,0,0,6.56,0,6.56,9.7048,-0.8286,9.74010888,0.0048,0.0014,0.005,9.7,-0.83,9.735445547,5.25,-0.36,5.262328382,0,0,0,5.25,-0.36,5.262328382
27/11/2020 11:00,5.61112,0.36116,5.622731027,0.14112,0.04116,0.147,5.47,0.32,5.479352151,6.48288,0.00084,6.482880054,0.00288,0.00084,0.003,6.48,0,6.48,9.34,-0.72,9.367710499,0,0,0,9.34,-0.72,9.367710499,5.25,-0.45,5.269250421,0,0,0,5.25,-0.45,5.269250421
27/11/2020 11:30,5.59112,0.39116,5.604786258,0.14112,0.04116,0.147,5.45,0.35,5.461226968,6.39384,0.00112,6.393840098,0.00384,0.00112,0.004,6.39,0,6.39,9.23,-0.75,9.260421157,0,0,0,9.23,-0.75,9.260421157,5.25,-0.42,5.266773206,0,0,0,5.25,-0.42,5.266773206
27/11/2020 12:00,5.53208,0.39144,5.545911503,0.14208,0.04144,0.148,5.39,0.35,5.401351683,6.28864,0.00252,6.288640505,0.00864,0.00252,0.009,6.28,0,6.28,9.08096,-0.79972,9.11610589,0.00096,0.00028,0.001,9.08,-0.8,9.115174162,5.14,-0.45,5.159660842,0,0,0,5.14,-0.45,5.159660842
27/11/2020 12:30,5.53208,0.39144,5.545911503,0.14208,0.04144,0.148,5.39,0.35,5.401351683,6.2896,0.0028,6.289600623,0.0096,0.0028,0.01,6.28,0,6.28,9.08,-0.8,9.115174162,0,0,0,9.08,-0.8,9.115174162,5.14,-0.35,5.151902561,0,0,0,5.14,-0.35,5.151902561
27/11/2020 13:00,5.50304,0.39172,5.516964183,0.14304,0.04172,0.149,5.36,0.35,5.371415084,6.28768,0.00224,6.287680399,0.00768,0.00224,0.008,6.28,0,6.28,9.03,-0.77,9.062769996,0,0,0,9.03,-0.77,9.062769996,5.14,-0.32,5.149951456,0,0,0,5.14,-0.32,5.149951456
27/11/2020 13:30,5.324,0.452,5.343152627,0.144,0.042,0.15,5.18,0.41,5.196200535,6.00248,0.00364,6.002481104,0.01248,0.00364,0.013,5.99,0,5.99,8.63192,-0.58944,8.652021868,0.00192,0.00056,0.002,8.63,-0.59,8.650144507,5.03,-0.3,5.03893838,0,0,0,5.03,-0.3,5.03893838
27/11/2020 14:00,5.454,0.432,5.47108216,0.144,0.042,0.15,5.31,0.39,5.324302771,6.17096,0.00028,6.170960006,0.00096,0.00028,0.001,6.17,0,6.17,8.55,-0.48,8.563463085,0,0,0,8.55,-0.48,8.563463085,4.97,-0.23,4.975319085,0,0,0,4.97,-0.23,4.975319085
27/11/2020 14:30,5.27592,0.46256,5.296158381,0.14592,0.04256,0.152,5.13,0.42,5.147164268,6.10672,0.00196,6.106720315,0.00672,0.00196,0.007,6.1,0,6.1,8.55,-0.57,8.568978936,0,0,0,8.55,-0.57,8.568978936,5,-0.26,5.006755436,0,0,0,5,-0.26,5.006755436
27/11/2020 15:00,5.22592,0.46256,5.246351265,0.14592,0.04256,0.152,5.08,0.42,5.097332636,6.08096,0.00028,6.080960006,0.00096,0.00028,0.001,6.08,0,6.08,8.23,-0.47,8.243409489,0,0,0,8.23,-0.47,8.243409489,4.97,-0.26,4.976796158,0,0,0,4.97,-0.26,4.976796158
27/11/2020 15:30,5.27208,0.48144,5.294016623,0.14208,0.04144,0.148,5.13,0.44,5.14883482,6.02,0,6.02,0,0,0,6.02,0,6.02,8.23,-0.33,8.236613382,0,0,0,8.23,-0.33,8.236613382,4.87,-0.22,4.874966667,0,0,0,4.87,-0.22,4.874966667
27/11/2020 16:00,5.53016,0.48088,5.551028301,0.14016,0.04088,0.146,5.39,0.44,5.407929363,6.23,0,6.23,0,0,0,6.23,0,6.23,8.32,-0.33,8.326541899,0,0,0,8.32,-0.33,8.326541899,4.98,-0.22,4.984857069,0,0,0,4.98,-0.22,4.984857069
27/11/2020 16:30,5.92824,0.42032,5.943121941,0.13824,0.04032,0.144,5.79,0.38,5.802456376,6.76,0,6.76,0,0,0,6.76,0,6.76,8.51192,-0.25944,8.515872897,0.00192,0.00056,0.002,8.51,-0.26,8.513970871,5.12,-0.22,5.124724383,0,0,0,5.12,-0.22,5.124724383
27/11/2020 17:00,6.15728,0.37004,6.168389304,0.13728,0.04004,0.143,6.02,0.33,6.029038066,7.3,0,7.3,0,0,0,7.3,0,7.3,8.94096,-0.30972,8.946322831,0.00096,0.00028,0.001,8.94,-0.31,8.945373106,5.2,-0.22,5.204651765,0,0,0,5.2,-0.22,5.204651765
27/11/2020 17:30,6.24632,0.38976,6.258468375,0.13632,0.03976,0.142,6.11,0.35,6.12001634,7.46,0,7.46,0,0,0,7.46,0,7.46,8.67456,-0.23992,8.677877206,0.03456,0.01008,0.036,8.64,-0.25,8.643616141,5.24,-0.22,5.244616287,0,0,0,5.24,-0.22,5.244616287
27/11/2020 18:00,6.12728,0.36004,6.13784889,0.13728,0.04004,0.143,5.99,0.32,5.998541489,7.2,0,7.2,0,0,0,7.2,0,7.2,8.43624,-0.20068,8.438626535,0.06624,0.01932,0.069,8.37,-0.22,8.372890779,5.1,-0.22,5.104742893,0,0,0,5.1,-0.22,5.104742893
27/11/2020 18:30,5.85824,0.45032,5.875522445,0.13824,0.04032,0.144,5.72,0.41,5.734675231,6.85,0,6.85,0,0,0,6.85,0,6.85,8.22472,-0.20404,8.227250537,0.05472,0.01596,0.057,8.17,-0.22,8.17296152,4.82,-0.22,4.825018135,0,0,0,4.82,-0.22,4.825018135
27/11/2020 19:00,5.7592,0.4706,5.778395019,0.1392,0.0406,0.145,5.62,0.43,5.636426173,6.49,0,6.49,0,0,0,6.49,0,6.49,7.8184,0.0112,7.818408022,0.0384,0.0112,0.04,7.78,0,7.78,4.78,0,4.78,0,0,0,4.78,0,4.78
27/11/2020 19:30,5.5592,0.5106,5.582599484,0.1392,0.0406,0.145,5.42,0.47,5.440340063,6.15,0,6.15,0,0,0,6.15,0,6.15,7.43168,0.00924,7.431685744,0.03168,0.00924,0.033,7.4,0,7.4,4.62,0,4.62,0,0,0,4.62,0,4.62
27/11/2020 20:00,5.21016,0.54088,5.23815983,0.14016,0.04088,0.146,5.07,0.5,5.094595175,5.9,0,5.9,0,0,0,5.9,0,5.9,7.17264,0.24952,7.176978807,0.03264,0.00952,0.034,7.14,0.24,7.144032475,4.46,0,4.46,0,0,0,4.46,0,4.46
27/11/2020 20:30,5.02016,0.56088,5.051395134,0.14016,0.04088,0.146,4.88,0.52,4.907626718,5.53,0,5.53,0,0,0,5.53,0,5.53,6.91144,0.25792,6.916250834,0.06144,0.01792,0.064,6.85,0.24,6.85420309,4.27,0,4.27,0,0,0,4.27,0,4.27
27/11/2020 21:00,4.83016,0.58088,4.864963227,0.14016,0.04088,0.146,4.69,0.54,4.720985067,5.37,0,5.37,0,0,0,5.37,0,5.37,6.6708,0.3194,6.678442109,0.1008,0.0294,0.105,6.57,0.29,6.57639719,4.11,0,4.11,0,0,0,4.11,0,4.11
27/11/2020 21:30,4.59208,0.62144,4.633938541,0.14208,0.04144,0.148,4.45,0.58,4.487638577,5.1,0,5.1,0,0,0,5.1,0,5.1,6.39504,0.36772,6.405603375,0.09504,0.02772,0.099,6.3,0.34,6.309167932,3.99,0.22,3.99606056,0,0,0,3.99,0.22,3.99606056
27/11/2020 22:00,4.4192,0.5906,4.45849044,0.1392,0.0406,0.145,4.28,0.55,4.315194086,4.8,0,4.8,0,0,0,4.8,0,4.8,6.21752,0.39136,6.229824845,0.10752,0.03136,0.112,6.11,0.36,6.120596376,3.77,0.25,3.778280032,0,0,0,3.77,0.25,3.778280032
27/11/2020 22:30,4.17112,0.61116,4.215656366,0.14112,0.04116,0.147,4.03,0.57,4.070110564,4.57,0,4.57,0,0,0,4.57,0,4.57,5.9636,0.4248,5.978710563,0.1536,0.0448,0.16,5.81,0.38,5.822413589,3.64,0.25,3.648575064,0,0,0,3.64,0.25,3.648575064
27/11/2020 23:00,3.89112,0.63116,3.941976382,0.14112,0.04116,0.147,3.75,0.59,3.796129608,4.26,0,4.26,0,0,0,4.26,0,4.26,5.6824,0.4532,5.700443842,0.1824,0.0532,0.19,5.5,0.4,5.514526272,3.49,0.23,3.497570585,0,0,0,3.49,0.23,3.497570585
27/11/2020 23:30,3.66304,0.63172,3.717113423,0.14304,0.04172,0.149,3.52,0.59,3.569103529,3.89,0,3.89,0,0,0,3.89,0,3.89,5.36736,0.45548,5.386651594,0.08736,0.02548,0.091,5.28,0.43,5.297480533,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
28/11/2020 00:00,3.52496,0.65228,3.584802951,0.14496,0.04228,0.151,3.38,0.61,3.434603325,3.71,0,3.71,0,0,0,3.71,0,3.71,5.21576,0.46668,5.236596471,0.12576,0.03668,0.131,5.09,0.43,5.108130774,3.15,0.26,3.160711945,0,0,0,3.15,0.26,3.160711945
28/11/2020 00:30,3.49496,0.65228,3.555307947,0.14496,0.04228,0.151,3.35,0.61,3.405084434,3.75,0,3.75,0,0,0,3.75,0,3.75,5.08872,0.45296,5.10883979,0.07872,0.02296,0.082,5.01,0.43,5.028419235,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
28/11/2020 01:00,3.654,0.632,3.708252958,0.144,0.042,0.15,3.51,0.59,3.559241492,4.23,0,4.23,0,0,0,4.23,0,4.23,5.09928,0.45604,5.119631725,0.08928,0.02604,0.093,5.01,0.43,5.028419235,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
28/11/2020 01:30,3.65304,0.63172,3.707259284,0.14304,0.04172,0.149,3.51,0.59,3.559241492,4.29,0,4.29,0,0,0,4.29,0,4.29,5.074,0.472,5.0959062,0.144,0.042,0.15,4.93,0.43,4.948717005,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
28/11/2020 02:00,3.594,0.632,3.649145105,0.144,0.042,0.15,3.45,0.59,3.500085713,4.28728,0.00504,4.287282962,0.01728,0.00504,0.018,4.27,0,4.27,5.01264,0.47452,5.035050049,0.15264,0.04452,0.159,4.86,0.43,4.87898555,3.24,0.24,3.248876729,0,0,0,3.24,0.24,3.248876729
28/11/2020 02:30,3.514,0.612,3.566895008,0.144,0.042,0.15,3.37,0.57,3.417864831,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,4.93392,0.45156,4.954540645,0.07392,0.02156,0.077,4.86,0.43,4.87898555,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
28/11/2020 03:00,3.39496,0.63228,3.453336271,0.14496,0.04228,0.151,3.25,0.59,3.303119737,4.17,0,4.17,0,0,0,4.17,0,4.17,4.93008,0.45044,4.950614608,0.07008,0.02044,0.073,4.86,0.43,4.87898555,3.15,0.24,3.159129627,0,0,0,3.15,0.24,3.159129627
28/11/2020 03:30,3.34496,0.60228,3.398749564,0.14496,0.04228,0.151,3.2,0.56,3.248630481,4.06096,0.00028,4.06096001,0.00096,0.00028,0.001,4.06,0,4.06,4.90224,0.42232,4.920397464,0.04224,0.01232,0.044,4.86,0.41,4.877263577,3.09,0.24,3.099306374,0,0,0,3.09,0.24,3.099306374
28/11/2020 04:00,3.24592,0.60256,3.301374744,0.14592,0.04256,0.152,3.1,0.56,3.150174598,3.83344,0.00392,3.833442004,0.01344,0.00392,0.014,3.82,0,3.82,4.86304,0.39672,4.879195098,0.02304,0.00672,0.024,4.84,0.39,4.855687387,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
28/11/2020 04:30,3.24208,0.60144,3.29739485,0.14208,0.04144,0.148,3.1,0.56,3.150174598,3.69576,0.00168,3.695760382,0.00576,0.00168,0.006,3.69,0,3.69,4.79728,0.44504,4.817878786,0.01728,0.00504,0.018,4.78,0.44,4.800208329,3.02,0.24,3.029521414,0,0,0,3.02,0.24,3.029521414
28/11/2020 05:00,3.28112,0.60116,3.33573707,0.14112,0.04116,0.147,3.14,0.56,3.189545422,3.65768,0.00224,3.657680686,0.00768,0.00224,0.008,3.65,0,3.65,4.78088,0.45484,4.802467387,0.05088,0.01484,0.053,4.73,0.44,4.750421034,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
28/11/2020 05:30,3.36112,0.60116,3.414457644,0.14112,0.04116,0.147,3.22,0.56,3.268332908,3.7148,0.0014,3.714800264,0.0048,0.0014,0.005,3.71,0,3.71,4.93928,0.44604,4.959378852,0.08928,0.02604,0.093,4.85,0.42,4.8681516,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
28/11/2020 06:00,3.34112,0.58116,3.391287337,0.14112,0.04116,0.147,3.2,0.54,3.245242672,3.7736,0.0098,3.773612725,0.0336,0.0098,0.035,3.74,0,3.74,5.15152,0.37836,5.16539588,0.13152,0.03836,0.137,5.02,0.34,5.03150077,3.01,0.24,3.019552947,0,0,0,3.01,0.24,3.019552947
28/11/2020 06:30,3.49016,0.56088,3.534940339,0.14016,0.04088,0.146,3.35,0.52,3.390117992,4.04264,0.00952,4.042651209,0.03264,0.00952,0.034,4.01,0,4.01,5.87616,0.26388,5.882082029,0.11616,0.03388,0.121,5.76,0.23,5.764590185,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
28/11/2020 07:00,3.5992,0.5606,3.642597013,0.1392,0.0406,0.145,3.46,0.52,3.498856956,4.17384,0.00112,4.17384015,0.00384,0.00112,0.004,4.17,0,4.17,6.21136,-0.18752,6.214189955,0.11136,0.03248,0.116,6.1,-0.22,6.103965924,3.5,-0.25,3.508917212,0,0,0,3.5,-0.25,3.508917212
28/11/2020 07:30,3.77824,0.56032,3.819562279,0.13824,0.04032,0.144,3.64,0.52,3.676955262,4.41,0,4.41,0,0,0,4.41,0,4.41,6.4708,-0.1906,6.473606491,0.1008,0.0294,0.105,6.37,-0.22,6.373797926,3.55,0,3.55,0,0,0,3.55,0,3.55
28/11/2020 08:00,3.89824,0.54032,3.935507693,0.13824,0.04032,0.144,3.76,0.5,3.793098997,4.56768,0.00224,4.567680549,0.00768,0.00224,0.008,4.56,0,4.56,6.68112,-0.17884,6.683513163,0.14112,0.04116,0.147,6.54,-0.22,6.54369926,3.66,0,3.66,0,0,0,3.66,0,3.66
28/11/2020 08:30,4.16728,0.52004,4.199602862,0.13728,0.04004,0.143,4.03,0.48,4.058484939,4.76576,0.00168,4.765760296,0.00576,0.00168,0.006,4.76,0,4.76,6.90016,-0.17912,6.90248448,0.14016,0.04088,0.146,6.76,-0.22,6.763578934,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
28/11/2020 09:00,4.4292,0.5206,4.459690236,0.1392,0.0406,0.145,4.29,0.48,4.316769626,5.0948,0.0014,5.094800192,0.0048,0.0014,0.005,5.09,0,5.09,7.14976,-0.14132,7.151156508,0.26976,0.07868,0.281,6.88,-0.22,6.883516543,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
28/11/2020 09:30,4.75208,0.52144,4.780602891,0.14208,0.04144,0.148,4.61,0.48,4.63492179,5.3748,0.0014,5.374800182,0.0048,0.0014,0.005,5.37,0,5.37,7.39136,-0.11752,7.392294204,0.35136,0.10248,0.366,7.04,-0.22,7.043436661,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
28/11/2020 10:00,5.01208,0.47144,5.034203174,0.14208,0.04144,0.148,4.87,0.43,4.888946717,5.56768,0.00224,5.567680451,0.00768,0.00224,0.008,5.56,0,5.56,7.47608,-0.13656,7.477327116,0.28608,0.08344,0.298,7.19,-0.22,7.193364998,4.38,-0.22,4.385521634,0,0,0,4.38,-0.22,4.385521634
28/11/2020 10:30,5.22112,0.47116,5.242335911,0.14112,0.04116,0.147,5.08,0.43,5.098166337,5.6592,0.0056,5.659202771,0.0192,0.0056,0.02,5.64,0,5.64,7.54768,-0.14776,7.549126201,0.24768,0.07224,0.258,7.3,-0.22,7.303314316,4.54,-0.22,4.545327271,0,0,0,4.54,-0.22,4.545327271
28/11/2020 11:00,5.38208,0.45144,5.400979837,0.14208,0.04144,0.148,5.24,0.41,5.256015601,5.78208,0.00644,5.782083586,0.02208,0.00644,0.023,5.76,0,5.76,7.51,-0.15,7.511497853,0.24,0.07,0.25,7.27,-0.22,7.273327987,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
28/11/2020 11:30,5.38208,0.45144,5.400979837,0.14208,0.04144,0.148,5.24,0.41,5.256015601,5.79168,0.00924,5.791687371,0.03168,0.00924,0.033,5.76,0,5.76,7.33176,0.06468,7.332045294,0.22176,0.06468,0.231,7.11,0,7.11,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
28/11/2020 12:00,5.42208,0.45144,5.440840891,0.14208,0.04144,0.148,5.28,0.41,5.295894636,5.90112,0.00616,5.901123215,0.02112,0.00616,0.022,5.88,0,5.88,7.13984,0.06412,7.140127912,0.21984,0.06412,0.229,6.92,0,6.92,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
28/11/2020 12:30,5.50208,0.45144,5.520569029,0.14208,0.04144,0.148,5.36,0.41,5.375658099,6.20824,0.00532,6.208242279,0.01824,0.00532,0.019,6.19,0,6.19,7.19488,0.02184,7.194913147,0.07488,0.02184,0.078,7.12,0,7.12,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
28/11/2020 13:00,5.37304,0.49172,5.395493249,0.14304,0.04172,0.149,5.23,0.45,5.249323766,6.0896,0.0028,6.089600644,0.0096,0.0028,0.01,6.08,0,6.08,7.20992,0.27956,7.215337844,0.16992,0.04956,0.177,7.04,0.23,7.0437561,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
28/11/2020 13:30,5.41304,0.49172,5.435328012,0.14304,0.04172,0.149,5.27,0.45,5.28917763,5.94056,0.00308,5.940560798,0.01056,0.00308,0.011,5.93,0,5.93,6.9768,0.3474,6.985443794,0.1968,0.0574,0.205,6.78,0.29,6.786199231,4.68,-0.22,4.685168087,0,0,0,4.68,-0.22,4.685168087
28/11/2020 14:00,5.284,0.512,5.308747498,0.144,0.042,0.15,5.14,0.47,5.161443597,5.7188,0.3484,5.729402761,0.0288,0.0084,0.03,5.69,0.34,5.700149121,6.88032,0.37676,6.890627794,0.16032,0.04676,0.167,6.72,0.33,6.7280978,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
28/11/2020 14:30,5.164,0.512,5.189319801,0.144,0.042,0.15,5.02,0.47,5.041953986,5.64152,0.00336,5.641521001,0.01152,0.00336,0.012,5.63,0,5.63,6.66112,0.37116,6.67145257,0.14112,0.04116,0.147,6.52,0.33,6.528345885,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
28/11/2020 15:00,5.04208,0.54144,5.071067738,0.14208,0.04144,0.148,4.9,0.5,4.925444142,5.58344,0.00392,5.583441376,0.01344,0.00392,0.014,5.57,0,5.57,6.70576,0.36668,6.715777796,0.12576,0.03668,0.131,6.58,0.33,6.588269879,4.25,0,4.25,0,0,0,4.25,0,4.25
28/11/2020 15:30,5.04304,0.54172,5.072052149,0.14304,0.04172,0.149,4.9,0.5,4.925444142,5.63824,0.00532,5.63824251,0.01824,0.00532,0.019,5.62,0,5.62,6.72784,0.37312,6.738178508,0.14784,0.04312,0.154,6.58,0.33,6.588269879,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
28/11/2020 16:00,5.17112,0.51116,5.196322411,0.14112,0.04116,0.147,5.03,0.47,5.05191053,5.85592,0.00756,5.85592488,0.02592,0.00756,0.027,5.83,0,5.83,6.92024,0.35632,6.929407305,0.09024,0.02632,0.094,6.83,0.33,6.837967534,4.31,0,4.31,0,0,0,4.31,0,4.31
28/11/2020 16:30,5.49208,0.49144,5.514023576,0.14208,0.04144,0.148,5.35,0.45,5.368891878,6.10384,0.00112,6.103840103,0.00384,0.00112,0.004,6.1,0,6.1,7.332,0.291,7.337772482,0.072,0.021,0.075,7.26,0.27,7.265018926,4.38,0.22,4.385521634,0,0,0,4.38,0.22,4.385521634
28/11/2020 17:00,5.58112,0.49116,5.6026903,0.14112,0.04116,0.147,5.44,0.45,5.458580402,6.37096,0.00028,6.370960006,0.00096,0.00028,0.001,6.37,0,6.37,7.588,0.014,7.588012915,0.048,0.014,0.05,7.54,0,7.54,4.45,0,4.45,0,0,0,4.45,0,4.45
28/11/2020 17:30,5.81016,0.47088,5.829209826,0.14016,0.04088,0.146,5.67,0.43,5.686281738,6.64,0,6.64,0,0,0,6.64,0,6.64,7.66184,0.01512,7.661854919,0.05184,0.01512,0.054,7.61,0,7.61,4.54,0,4.54,0,0,0,4.54,0,4.54
28/11/2020 18:00,5.75112,0.47116,5.770387595,0.14112,0.04116,0.147,5.61,0.43,5.626455367,6.64096,0.00028,6.640960006,0.00096,0.00028,0.001,6.64,0,6.64,7.74088,0.01484,7.740894225,0.05088,0.01484,0.053,7.69,0,7.69,4.51,0,4.51,0,0,0,4.51,0,4.51
28/11/2020 18:30,5.60208,0.47144,5.621881891,0.14208,0.04144,0.148,5.46,0.43,5.476906061,6.43096,0.00028,6.430960006,0.00096,0.00028,0.001,6.43,0,6.43,7.65744,0.01092,7.657447786,0.03744,0.01092,0.039,7.62,0,7.62,4.22,0.24,4.226819135,0,0,0,4.22,0.24,4.226819135
28/11/2020 19:00,5.47304,0.47172,5.493331102,0.14304,0.04172,0.149,5.33,0.43,5.347317084,6.14096,0.00028,6.140960006,0.00096,0.00028,0.001,6.14,0,6.14,7.26416,0.01288,7.264171419,0.04416,0.01288,0.046,7.22,0,7.22,4.14,-0.34,4.153937891,0,0,0,4.14,-0.34,4.153937891
28/11/2020 19:30,5.15304,0.54172,5.181436268,0.14304,0.04172,0.149,5.01,0.5,5.034888281,5.72288,0.00084,5.722880062,0.00288,0.00084,0.003,5.72,0,5.72,6.99264,0.30952,6.999486895,0.03264,0.00952,0.034,6.96,0.3,6.966462517,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
28/11/2020 20:00,4.94728,0.57004,4.98001255,0.13728,0.04004,0.143,4.81,0.53,4.839111489,5.3548,0.0014,5.354800183,0.0048,0.0014,0.005,5.35,0,5.35,6.64088,0.39484,6.652607444,0.05088,0.01484,0.053,6.59,0.38,6.600946902,3.78,0.24,3.787611385,0,0,0,3.78,0.24,3.787611385
28/11/2020 20:30,4.75728,0.57004,4.791310739,0.13728,0.04004,0.143,4.62,0.53,4.650301066,5.03,0,5.03,0,0,0,5.03,0,5.03,6.37896,0.39428,6.391133499,0.04896,0.01428,0.051,6.33,0.38,6.341395745,3.65,0.26,3.659248557,0,0,0,3.65,0.26,3.659248557
28/11/2020 21:00,4.54728,0.60004,4.586698529,0.13728,0.04004,0.143,4.41,0.56,4.445413367,4.82,0,4.82,0,0,0,4.82,0,4.82,6.14536,0.43448,6.16069983,0.01536,0.00448,0.016,6.13,0.43,6.145063059,3.57,0.26,3.579455266,0,0,0,3.57,0.26,3.579455266
28/11/2020 21:30,4.37824,0.62032,4.421965898,0.13824,0.04032,0.144,4.24,0.58,4.27948595,4.58,0,4.58,0,0,0,4.58,0,4.58,5.8892,0.4656,5.907576491,0.0192,0.0056,0.02,5.87,0.46,5.887996264,3.43,0.26,3.439840113,0,0,0,3.43,0.26,3.439840113
28/11/2020 22:00,4.24016,0.62088,4.285376156,0.14016,0.04088,0.146,4.1,0.58,4.140821175,4.49,0,4.49,0,0,0,4.49,0,4.49,5.74632,0.46476,5.765084162,0.01632,0.00476,0.017,5.73,0.46,5.74843457,3.37,0.26,3.380014793,0,0,0,3.37,0.26,3.380014793
28/11/2020 22:30,3.99208,0.66144,4.046505356,0.14208,0.04144,0.148,3.85,0.62,3.899602544,4.1,0,4.1,0,0,0,4.1,0,4.1,5.4992,0.4956,5.521487119,0.0192,0.0056,0.02,5.48,0.49,5.501863321,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
28/11/2020 23:00,3.814,0.692,3.876268825,0.144,0.042,0.15,3.67,0.65,3.727116848,3.96,0,3.96,0,0,0,3.96,0,3.96,5.31728,0.49504,5.34027445,0.01728,0.00504,0.018,5.3,0.49,5.322602747,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
28/11/2020 23:30,3.60496,0.69228,3.670829361,0.14496,0.04228,0.151,3.46,0.65,3.520525529,3.68,0,3.68,0,0,0,3.68,0,3.68,5.04384,0.49112,5.067693834,0.00384,0.00112,0.004,5.04,0.49,5.063763423,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
29/11/2020 00:00,3.37688,0.69284,3.447222911,0.14688,0.04284,0.153,3.23,0.65,3.294753405,3.42,0,3.42,0,0,0,3.42,0,3.42,4.80384,0.54112,4.834220682,0.00384,0.00112,0.004,4.8,0.54,4.830279495,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
29/11/2020 00:30,3.334,0.672,3.401049838,0.144,0.042,0.15,3.19,0.63,3.251614983,3.54,0,3.54,0,0,0,3.54,0,3.54,4.75672,0.52196,4.785271925,0.00672,0.00196,0.007,4.75,0.52,4.778378386,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
29/11/2020 01:00,3.51824,0.64032,3.576034452,0.13824,0.04032,0.144,3.38,0.6,3.432841389,3.96,0,3.96,0,0,0,3.96,0,3.96,4.83096,0.50028,4.856794684,0.00096,0.00028,0.001,4.83,0.5,4.855810952,3.06,0.24,3.069397335,0,0,0,3.06,0.24,3.069397335
29/11/2020 01:30,3.51824,0.64032,3.576034452,0.13824,0.04032,0.144,3.38,0.6,3.432841389,4.07,0,4.07,0,0,0,4.07,0,4.07,4.8,0.5,4.825971405,0,0,0,4.8,0.5,4.825971405,3.11,0.24,3.119246704,0,0,0,3.11,0.24,3.119246704
29/11/2020 02:00,3.4692,0.6406,3.527848778,0.1392,0.0406,0.145,3.33,0.6,3.383622319,4.01,0,4.01,0,0,0,4.01,0,4.01,4.73096,0.52028,4.759482514,0.00096,0.00028,0.001,4.73,0.52,4.758497662,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
29/11/2020 02:30,3.3792,0.6406,3.439383811,0.1392,0.0406,0.145,3.24,0.6,3.295087252,3.93,0,3.93,0,0,0,3.93,0,3.93,4.61,0.52,4.639234851,0,0,0,4.61,0.52,4.639234851,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
29/11/2020 03:00,3.29824,0.62032,3.356066745,0.13824,0.04032,0.144,3.16,0.58,3.212786952,3.91,0,3.91,0,0,0,3.91,0,3.91,4.58,0.52,4.609425127,0,0,0,4.58,0.52,4.609425127,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
29/11/2020 03:30,3.20824,0.62032,3.267659835,0.13824,0.04032,0.144,3.07,0.58,3.124307923,3.72,0,3.72,0,0,0,3.72,0,3.72,4.53,0.5,4.557510285,0,0,0,4.53,0.5,4.557510285,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
29/11/2020 04:00,3.14824,0.62032,3.208771104,0.13824,0.04032,0.144,3.01,0.58,3.065371103,3.55,0,3.55,0,0,0,3.55,0,3.55,4.57,0.5,4.59727093,0,0,0,4.57,0.5,4.59727093,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
29/11/2020 04:30,3.1792,0.6206,3.23920623,0.1392,0.0406,0.145,3.04,0.58,3.094834406,3.44,0,3.44,0,0,0,3.44,0,3.44,4.49,0.5,4.517753867,0,0,0,4.49,0.5,4.517753867,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
29/11/2020 05:00,3.0492,0.6206,3.111714158,0.1392,0.0406,0.145,2.91,0.58,2.967237773,3.38,0,3.38,0,0,0,3.38,0,3.38,4.51,0.5,4.537631541,0,0,0,4.51,0.5,4.537631541,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
29/11/2020 05:30,3.0492,0.6206,3.111714158,0.1392,0.0406,0.145,2.91,0.58,2.967237773,3.44,0,3.44,0,0,0,3.44,0,3.44,4.58,0.5,4.607211738,0,0,0,4.58,0.5,4.607211738,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
29/11/2020 06:00,3.08824,0.62032,3.149924317,0.13824,0.04032,0.144,2.95,0.58,3.006476343,3.54,0,3.54,0,0,0,3.54,0,3.54,4.67,0.44,4.690682253,0,0,0,4.67,0.44,4.690682253,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
29/11/2020 06:30,3.14824,0.60032,3.204964774,0.13824,0.04032,0.144,3.01,0.56,3.061649882,3.68,0,3.68,0,0,0,3.68,0,3.68,5.05,0.37,5.063536314,0,0,0,5.05,0.37,5.063536314,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
29/11/2020 07:00,3.26824,0.60032,3.322916911,0.13824,0.04032,0.144,3.13,0.56,3.179701244,3.71,0,3.71,0,0,0,3.71,0,3.71,5.19,0.32,5.199855767,0,0,0,5.19,0.32,5.199855767,3.18,-0.29,3.193195891,0,0,0,3.18,-0.29,3.193195891
29/11/2020 07:30,3.4092,0.5806,3.458285847,0.1392,0.0406,0.145,3.27,0.54,3.314287254,3.93,0,3.93,0,0,0,3.93,0,3.93,5.46,0.32,5.469369251,0,0,0,5.46,0.32,5.469369251,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
29/11/2020 08:00,3.4092,0.5806,3.458285847,0.1392,0.0406,0.145,3.27,0.54,3.314287254,3.95,0,3.95,0,0,0,3.95,0,3.95,5.49,0.32,5.49931814,0,0,0,5.49,0.32,5.49931814,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
29/11/2020 08:30,3.53728,0.58004,3.584521753,0.13728,0.04004,0.143,3.4,0.54,3.442615285,4.08,0,4.08,0,0,0,4.08,0,4.08,5.74,0.32,5.748912941,0,0,0,5.74,0.32,5.748912941,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
29/11/2020 09:00,3.81536,0.57948,3.859115054,0.13536,0.03948,0.141,3.68,0.54,3.719408555,4.34,0,4.34,0,0,0,4.34,0,4.34,5.92,0.32,5.92864234,0,0,0,5.92,0.32,5.92864234,3.73,-0.22,3.736482303,0,0,0,3.73,-0.22,3.736482303
29/11/2020 09:30,4.18824,0.54032,4.222949206,0.13824,0.04032,0.144,4.05,0.5,4.080747481,4.82,0,4.82,0,0,0,4.82,0,4.82,6.32,0.27,6.325764776,0,0,0,6.32,0.27,6.325764776,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
