Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
29/11/2020 10:00,4.42824,0.52032,4.458704117,0.13824,0.04032,0.144,4.29,0.48,4.316769626,4.95,0,4.95,0,0,0,4.95,0,4.95,6.62,0.24,6.624349025,0,0,0,6.62,0.24,6.624349025,3.93,-0.22,3.936152944,0,0,0,3.93,-0.22,3.936152944
29/11/2020 10:30,4.74824,0.52032,4.776663689,0.13824,0.04032,0.144,4.61,0.48,4.63492179,5.16,0,5.16,0,0,0,5.16,0,5.16,6.67096,0.28028,6.676845378,0.00096,0.00028,0.001,6.67,0.28,6.675874475,4.04,-0.22,4.045985665,0,0,0,4.04,-0.22,4.045985665
29/11/2020 11:00,4.93728,0.52004,4.964592169,0.13728,0.04004,0.143,4.8,0.48,4.823940298,5.34,0,5.34,0,0,0,5.34,0,5.34,6.78096,0.24028,6.785215767,0.00096,0.00028,0.001,6.78,0.24,6.784246458,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
29/11/2020 11:30,5.00632,0.51976,5.033228626,0.13632,0.03976,0.142,4.87,0.48,4.893597858,5.43,0,5.43,0,0,0,5.43,0,5.43,6.89096,0.30028,6.897499387,0.00096,0.00028,0.001,6.89,0.3,6.896528112,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
29/11/2020 12:00,5.09824,0.49032,5.121763837,0.13824,0.04032,0.144,4.96,0.45,4.980371472,5.61,0,5.61,0,0,0,5.61,0,5.61,6.95096,0.22028,6.954449525,0.00096,0.00028,0.001,6.95,0.22,6.953481143,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
29/11/2020 12:30,5.16728,0.49004,5.190464507,0.13728,0.04004,0.143,5.03,0.45,5.050089108,5.78,0,5.78,0,0,0,5.78,0,5.78,7.00096,0.29028,7.006975339,0.00096,0.00028,0.001,7,0.29,7.006004568,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
29/11/2020 13:00,5.19728,0.49004,5.220331273,0.13728,0.04004,0.143,5.06,0.45,5.079970472,5.78,0,5.78,0,0,0,5.78,0,5.78,7.08096,0.29028,7.086907436,0.00096,0.00028,0.001,7.08,0.29,7.085936776,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
29/11/2020 13:30,5.19824,0.52032,5.224215922,0.13824,0.04032,0.144,5.06,0.48,5.082715809,5.63,0,5.63,0,0,0,5.63,0,5.63,7.04096,0.29028,7.046941195,0.00096,0.00028,0.001,7.04,0.29,7.04597048,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
29/11/2020 14:00,5.2192,0.5206,5.245099904,0.1392,0.0406,0.145,5.08,0.48,5.102626775,5.6,0,5.6,0,0,0,5.6,0,5.6,6.90096,0.31028,6.907931861,0.00096,0.00028,0.001,6.9,0.31,6.906960258,4.29,-0.22,4.295637322,0,0,0,4.29,-0.22,4.295637322
29/11/2020 14:30,5.2192,0.5206,5.245099904,0.1392,0.0406,0.145,5.08,0.48,5.102626775,5.5,0,5.5,0,0,0,5.5,0,5.5,6.84096,0.33028,6.848928281,0.00096,0.00028,0.001,6.84,0.33,6.847955899,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
29/11/2020 15:00,5.2192,0.5206,5.245099904,0.1392,0.0406,0.145,5.08,0.48,5.102626775,5.53,0,5.53,0,0,0,5.53,0,5.53,6.84,0.33,6.847955899,0,0,0,6.84,0.33,6.847955899,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
29/11/2020 15:30,5.2992,0.5406,5.32670339,0.1392,0.0406,0.145,5.16,0.5,5.184168207,5.56,0,5.56,0,0,0,5.56,0,5.56,6.84,0.35,6.848948824,0,0,0,6.84,0.35,6.848948824,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
29/11/2020 16:00,5.4692,0.5406,5.495852709,0.1392,0.0406,0.145,5.33,0.5,5.353400788,5.82,0,5.82,0,0,0,5.82,0,5.82,7.08,0.29,7.085936776,0,0,0,7.08,0.29,7.085936776,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
29/11/2020 16:30,5.82728,0.50004,5.848694914,0.13728,0.04004,0.143,5.69,0.46,5.708563742,6.23,0,6.23,0,0,0,6.23,0,6.23,7.56,0.29,7.565560125,0,0,0,7.56,0.29,7.565560125,4.32,0.22,4.325598225,0,0,0,4.32,0.22,4.325598225
29/11/2020 17:00,6.01632,0.47976,6.035418461,0.13632,0.03976,0.142,5.88,0.44,5.896439604,6.6,0,6.6,0,0,0,6.6,0,6.6,8.01,0.22,8.013020654,0,0,0,8.01,0.22,8.013020654,4.46,0.22,4.465422712,0,0,0,4.46,0.22,4.465422712
29/11/2020 17:30,5.98632,0.45976,6.003949234,0.13632,0.03976,0.142,5.85,0.42,5.865057544,6.88,0,6.88,0,0,0,6.88,0,6.88,8.08,0,8.08,0,0,0,8.08,0,8.08,4.36,0.22,4.36554693,0,0,0,4.36,0.22,4.36554693
29/11/2020 18:00,5.89632,0.45976,5.914217514,0.13632,0.03976,0.142,5.76,0.42,5.7752922,6.66,0,6.66,0,0,0,6.66,0,6.66,7.93,0,7.93,0,0,0,7.93,0,7.93,4.29,0.22,4.295637322,0,0,0,4.29,0.22,4.295637322
29/11/2020 18:30,5.58824,0.51032,5.611492921,0.13824,0.04032,0.144,5.45,0.47,5.470228514,6.35,0,6.35,0,0,0,6.35,0,6.35,7.66,0,7.66,0,0,0,7.66,0,7.66,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
29/11/2020 19:00,5.47016,0.54088,5.496835599,0.14016,0.04088,0.146,5.33,0.5,5.353400788,6.06,0,6.06,0,0,0,6.06,0,6.06,7.42,0.22,7.423260739,0,0,0,7.42,0.22,7.423260739,4.24,-0.33,4.252822592,0,0,0,4.24,-0.33,4.252822592
29/11/2020 19:30,5.2192,0.5606,5.24922099,0.1392,0.0406,0.145,5.08,0.52,5.10654482,5.76,0,5.76,0,0,0,5.76,0,5.76,7.03576,0.31168,7.042660236,0.00576,0.00168,0.006,7.03,0.31,7.036831673,4.04,0,4.04,0,0,0,4.04,0,4.04
29/11/2020 20:00,4.96824,0.58032,5.002017593,0.13824,0.04032,0.144,4.83,0.54,4.860092592,5.28,0,5.28,0,0,0,5.28,0,5.28,6.64496,0.34728,6.654028614,0.02496,0.00728,0.026,6.62,0.34,6.628725368,3.93,0,3.93,0,0,0,3.93,0,3.93
29/11/2020 20:30,4.7392,0.5806,4.774632237,0.1392,0.0406,0.145,4.6,0.54,4.631587201,5.17,0,5.17,0,0,0,5.17,0,5.17,6.44168,0.37924,6.452833812,0.03168,0.00924,0.033,6.41,0.37,6.420669747,3.83,0.22,3.836313334,0,0,0,3.83,0.22,3.836313334
29/11/2020 21:00,4.58016,0.60088,4.619407148,0.14016,0.04088,0.146,4.44,0.56,4.475175974,5.02,0,5.02,0,0,0,5.02,0,5.02,6.14168,0.40924,6.155299392,0.03168,0.00924,0.033,6.11,0.4,6.123079291,3.68,0.22,3.686570222,0,0,0,3.68,0.22,3.686570222
29/11/2020 21:30,4.37112,0.63116,4.416452536,0.14112,0.04116,0.147,4.23,0.59,4.270948372,4.73,0,4.73,0,0,0,4.73,0,4.73,5.90384,0.44112,5.920296749,0.00384,0.00112,0.004,5.9,0.44,5.916384031,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
29/11/2020 22:00,4.10208,0.66144,4.155064765,0.14208,0.04144,0.148,3.96,0.62,4.00824151,4.41,0,4.41,0,0,0,4.41,0,4.41,5.72,0.44,5.736898117,0,0,0,5.72,0.44,5.736898117,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
29/11/2020 22:30,3.89112,0.66116,3.946890852,0.14112,0.04116,0.147,3.75,0.62,3.800907786,4.2,0,4.2,0,0,0,4.2,0,4.2,5.5,0.46,5.519202841,0,0,0,5.5,0.46,5.519202841,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
29/11/2020 23:00,3.70112,0.66116,3.759710335,0.14112,0.04116,0.147,3.56,0.62,3.613585477,3.93,0,3.93,0,0,0,3.93,0,3.93,5.25,0.46,5.270113851,0,0,0,5.25,0.46,5.270113851,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
29/11/2020 23:30,3.48496,0.63228,3.541853215,0.14496,0.04228,0.151,3.34,0.59,3.391710483,3.64,0,3.64,0,0,0,3.64,0,3.64,5.02,0.46,5.04103164,0,0,0,5.02,0.46,5.04103164,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
30/11/2020 00:00,3.26592,0.63256,3.326614736,0.14592,0.04256,0.152,3.12,0.59,3.175295262,3.33,0,3.33,0,0,0,3.33,0,3.33,4.71,0.5,4.736464927,0,0,0,4.71,0.5,4.736464927,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
30/11/2020 00:30,3.26592,0.63256,3.326614736,0.14592,0.04256,0.152,3.12,0.59,3.175295262,3.47,0,3.47,0,0,0,3.47,0,3.47,4.71,0.5,4.736464927,0,0,0,4.71,0.5,4.736464927,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
30/11/2020 01:00,3.494,0.632,3.550698523,0.144,0.042,0.15,3.35,0.59,3.401558466,3.95,0,3.95,0,0,0,3.95,0,3.95,4.73576,0.46168,4.758210924,0.00576,0.00168,0.006,4.73,0.46,4.752315225,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
30/11/2020 01:30,3.524,0.612,3.576747126,0.144,0.042,0.15,3.38,0.57,3.427725193,4.07,0,4.07,0,0,0,4.07,0,4.07,4.72152,0.49336,4.747226053,0.01152,0.00336,0.012,4.71,0.49,4.735419728,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
30/11/2020 02:00,3.45496,0.61228,3.508794009,0.14496,0.04228,0.151,3.31,0.57,3.358719994,4.02,0,4.02,0,0,0,4.02,0,4.02,4.74072,0.46896,4.763858688,0.03072,0.00896,0.032,4.71,0.46,4.732409534,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
30/11/2020 02:30,3.37496,0.61228,3.430049825,0.14496,0.04228,0.151,3.23,0.57,3.279908535,3.96,0,3.96,0,0,0,3.96,0,3.96,4.67168,0.48924,4.697227885,0.03168,0.00924,0.033,4.64,0.48,4.664761516,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
30/11/2020 03:00,3.28496,0.61228,3.341533929,0.14496,0.04228,0.151,3.14,0.57,3.191316343,3.98,0,3.98,0,0,0,3.98,0,3.98,4.67552,0.51036,4.70329189,0.03552,0.01036,0.037,4.64,0.5,4.666861901,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
30/11/2020 03:30,3.244,0.612,3.301224015,0.144,0.042,0.15,3.1,0.57,3.151967639,3.81,0,3.81,0,0,0,3.81,0,3.81,4.70744,0.47092,4.730936165,0.03744,0.01092,0.039,4.67,0.46,4.692600558,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
30/11/2020 04:00,3.15304,0.61172,3.211831658,0.14304,0.04172,0.149,3.01,0.57,3.063494736,3.64,0,3.64,0,0,0,3.64,0,3.64,4.7132,0.4526,4.734881308,0.0432,0.0126,0.045,4.67,0.44,4.690682253,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
30/11/2020 04:30,3.15304,0.61172,3.211831658,0.14304,0.04172,0.149,3.01,0.57,3.063494736,3.62,0,3.62,0,0,0,3.62,0,3.62,4.66416,0.47288,4.688070392,0.04416,0.01288,0.046,4.62,0.46,4.642843956,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
30/11/2020 05:00,3.22112,0.59116,3.274917434,0.14112,0.04116,0.147,3.08,0.55,3.128721784,3.59,0,3.59,0,0,0,3.59,0,3.59,4.79568,0.44624,4.816396661,0.05568,0.01624,0.058,4.74,0.43,4.759464256,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
30/11/2020 05:30,3.1892,0.5906,3.243424887,0.1392,0.0406,0.145,3.05,0.55,3.099193443,3.66,0,3.66,0,0,0,3.66,0,3.66,4.97144,0.41792,4.988975125,0.06144,0.01792,0.064,4.91,0.4,4.926266335,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
30/11/2020 06:00,3.33824,0.57032,3.386607624,0.13824,0.04032,0.144,3.2,0.53,3.243593686,3.92632,0.00476,3.926322885,0.01632,0.00476,0.017,3.91,0,3.91,5.41888,0.34884,5.430096666,0.09888,0.02884,0.103,5.32,0.32,5.329615371,3.25,0.2,3.256148031,0,0,0,3.25,0.2,3.256148031
30/11/2020 06:30,3.86112,0.50116,3.893508572,0.14112,0.04116,0.147,3.72,0.46,3.748332963,4.43304,0.00672,4.433045093,0.02304,0.00672,0.024,4.41,0,4.41,6.42256,-0.11592,6.423606028,0.08256,0.02408,0.086,6.34,-0.14,6.341545553,3.54,-0.3,3.552689122,0,0,0,3.54,-0.3,3.552689122
30/11/2020 07:00,4.22112,0.47116,4.247333964,0.14112,0.04116,0.147,4.08,0.43,4.102596739,4.7996,0.0028,4.799600817,0.0096,0.0028,0.01,4.79,0,4.79,7.27856,-0.29292,7.284451784,0.05856,0.01708,0.061,7.22,-0.31,7.22665206,3.76,0,3.76,0,0,0,3.76,0,3.76
30/11/2020 07:30,4.6592,0.4306,4.679055567,0.1392,0.0406,0.145,4.52,0.39,4.536794022,5.28192,0.00056,5.28192003,0.00192,0.00056,0.002,5.28,0,5.28,8.03624,-0.49068,8.051206133,0.06624,0.01932,0.069,7.97,-0.51,7.986300771,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
30/11/2020 08:00,4.86728,0.41004,4.884521205,0.13728,0.04004,0.143,4.73,0.37,4.744449388,5.69384,0.00112,5.69384011,0.00384,0.00112,0.004,5.69,0,5.69,8.86528,-0.64096,8.888420512,0.06528,0.01904,0.068,8.8,-0.66,8.824715293,4.59,-0.3,4.599793474,0,0,0,4.59,-0.3,4.599793474
30/11/2020 08:30,5.20824,0.37032,5.221388781,0.13824,0.04032,0.144,5.07,0.33,5.080728294,5.98768,0.22224,5.991802934,0.00768,0.00224,0.008,5.98,0.22,5.984045454,9.84944,-0.82808,9.884188626,0.10944,0.03192,0.114,9.74,-0.86,9.777893434,4.8,-0.36,4.813481069,0,0,0,4.8,-0.36,4.813481069
30/11/2020 09:00,5.37728,0.40004,5.392139854,0.13728,0.04004,0.143,5.24,0.36,5.252351854,6.14384,0.00112,6.143840102,0.00384,0.00112,0.004,6.14,0,6.14,10.114,-1.048,10.16815126,0.144,0.042,0.15,9.97,-1.09,10.02940676,5.06,-0.42,5.07740091,0,0,0,5.06,-0.42,5.07740091
30/11/2020 09:30,5.56728,0.34004,5.577654866,0.13728,0.04004,0.143,5.43,0.3,5.438280978,6.47056,0.00308,6.470560733,0.01056,0.00308,0.011,6.46,0,6.46,10.19056,-1.03192,10.24267406,0.13056,0.03808,0.136,10.06,-1.07,10.11674355,5.4,-0.51,5.424029867,0,0,0,5.4,-0.51,5.424029867
30/11/2020 10:00,5.65016,0.29088,5.657642548,0.14016,0.04088,0.146,5.51,0.25,5.51566859,6.50032,0.39176,6.512114557,0.04032,0.01176,0.042,6.46,0.38,6.471166819,10.24752,-1.01864,10.29802377,0.10752,0.03136,0.112,10.14,-1.05,10.19421895,5.36,-0.45,5.378856756,0,0,0,5.36,-0.45,5.378856756
30/11/2020 10:30,5.73208,0.31144,5.74053447,0.14208,0.04144,0.148,5.59,0.27,5.596516774,6.64264,0.35952,6.652362047,0.03264,0.00952,0.034,6.61,0.35,6.619259777,10.25784,-0.97688,10.30425039,0.14784,0.04312,0.154,10.11,-1.02,10.16132373,5.39,-0.45,5.408752167,0,0,0,5.39,-0.45,5.408752167
30/11/2020 11:00,5.77112,0.33116,5.780613549,0.14112,0.04116,0.147,5.63,0.29,5.637463969,6.70704,0.38372,6.718007636,0.04704,0.01372,0.049,6.66,0.37,6.67026986,10.21912,-0.93484,10.26179026,0.18912,0.05516,0.197,10.03,-0.99,10.07874,5.52,-0.57,5.549351313,0,0,0,5.52,-0.57,5.549351313
30/11/2020 11:30,5.87112,0.29116,5.878335155,0.14112,0.04116,0.147,5.73,0.25,5.735451159,6.6784,0.4212,6.691669149,0.0384,0.0112,0.04,6.64,0.41,6.65264609,10.27792,-1.00644,10.32707902,0.21792,0.06356,0.227,10.06,-1.07,10.11674355,5.57,-0.54,5.596114724,0,0,0,5.57,-0.54,5.596114724
30/11/2020 12:00,5.85824,0.35032,5.868705138,0.13824,0.04032,0.144,5.72,0.31,5.72839419,6.67592,0.36756,6.686030826,0.02592,0.00756,0.027,6.65,0.36,6.659737232,10.33168,-1.02576,10.38247539,0.15168,0.04424,0.158,10.18,-1.07,10.23607835,5.6,-0.54,5.625975471,0,0,0,5.6,-0.54,5.625975471
30/11/2020 12:30,5.8592,0.3506,5.869680145,0.1392,0.0406,0.145,5.72,0.31,5.72839419,6.79552,0.37036,6.80560494,0.03552,0.01036,0.037,6.76,0.36,6.769579012,10.41264,-1.02548,10.46301491,0.15264,0.04452,0.159,10.26,-1.07,10.31564346,5.55,-0.49,5.571588642,0,0,0,5.55,-0.49,5.571588642
30/11/2020 13:00,5.81016,0.36088,5.82135668,0.14016,0.04088,0.146,5.67,0.32,5.679022803,6.71088,0.34484,6.719733998,0.05088,0.01484,0.053,6.66,0.33,6.668170664,10.70216,-1.04812,10.75336153,0.21216,0.06188,0.221,10.49,-1.11,10.54856388,5.46,-0.39,5.473910851,0,0,0,5.46,-0.39,5.473910851
30/11/2020 13:30,5.78112,0.36116,5.792390267,0.14112,0.04116,0.147,5.64,0.32,5.64907072,6.68856,0.31708,6.69607158,0.05856,0.01708,0.061,6.63,0.3,6.63678386,10.46432,-0.89124,10.50220462,0.30432,0.08876,0.317,10.16,-0.98,10.20715435,5.51,-0.51,5.533552205,0,0,0,5.51,-0.51,5.533552205
30/11/2020 14:00,5.73208,0.36144,5.743464111,0.14208,0.04144,0.148,5.59,0.32,5.599151721,6.56064,0.35352,6.570157806,0.08064,0.02352,0.084,6.48,0.33,6.488397337,10.38232,-0.84724,10.41683177,0.35232,0.10276,0.367,10.03,-0.95,10.07488958,5.4,-0.49,5.422185906,0,0,0,5.4,-0.49,5.422185906
30/11/2020 14:30,5.69208,0.33144,5.701721424,0.14208,0.04144,0.148,5.55,0.29,5.557571412,6.58776,0.42268,6.601305947,0.07776,0.02268,0.081,6.51,0.4,6.52227721,10.33128,-0.86296,10.36725838,0.40128,0.11704,0.418,9.93,-0.98,9.978241328,5.4,-0.56,5.428959385,0,0,0,5.4,-0.56,5.428959385
30/11/2020 15:00,5.67304,0.33172,5.682730066,0.14304,0.04172,0.149,5.53,0.29,5.537598758,6.56472,0.41596,6.577885025,0.05472,0.01596,0.057,6.51,0.4,6.52227721,10.314,-0.868,10.35045989,0.384,0.112,0.4,9.93,-0.98,9.978241328,5.23,-0.43,5.247647092,0,0,0,5.23,-0.43,5.247647092
30/11/2020 15:30,5.61304,0.40172,5.627397,0.14304,0.04172,0.149,5.47,0.36,5.481833635,6.41896,0.29428,6.425702156,0.04896,0.01428,0.051,6.37,0.28,6.376150877,10.22192,-0.89444,10.26097809,0.36192,0.10556,0.377,9.86,-1,9.910580205,5.3,-0.46,5.319924811,0,0,0,5.3,-0.46,5.319924811
30/11/2020 16:00,5.92016,0.40088,5.933717149,0.14016,0.04088,0.146,5.78,0.36,5.791200221,6.63128,0.29204,6.637707571,0.04128,0.01204,0.043,6.59,0.28,6.595945724,10.32544,-0.78508,10.3552432,0.32544,0.09492,0.339,10,-0.88,10.03864533,5.43,-0.48,5.451174185,0,0,0,5.43,-0.48,5.451174185
30/11/2020 16:30,6.22304,0.40172,6.235992768,0.14304,0.04172,0.149,6.08,0.36,6.09064857,7.10224,0.35232,7.110973379,0.04224,0.01232,0.044,7.06,0.34,7.068182227,10.34392,-0.64844,10.36422479,0.31392,0.09156,0.327,10.03,-0.74,10.05726106,5.57,-0.39,5.583636808,0,0,0,5.57,-0.39,5.583636808
30/11/2020 17:00,6.39016,0.37088,6.400913747,0.14016,0.04088,0.146,6.25,0.33,6.258705937,7.33104,0.36072,7.339909155,0.07104,0.02072,0.074,7.26,0.34,7.267957072,10.08776,-0.47732,10.0990463,0.31776,0.09268,0.331,9.77,-0.57,9.786613306,5.49,-0.27,5.496635334,0,0,0,5.49,-0.27,5.496635334
30/11/2020 17:30,6.36016,0.39088,6.372159948,0.14016,0.04088,0.146,6.22,0.35,6.229839484,7.43464,0.33052,7.441983297,0.10464,0.03052,0.109,7.33,0.3,7.336136585,9.57688,-0.31716,9.582130296,0.38688,0.11284,0.403,9.19,-0.43,9.200054348,5.33,-0.25,5.335859818,0,0,0,5.33,-0.25,5.335859818
30/11/2020 18:00,6.18016,0.42088,6.194474764,0.14016,0.04088,0.146,6.04,0.38,6.051941837,7.17488,0.36184,7.183998274,0.07488,0.02184,0.078,7.1,0.34,7.108136183,9.37616,-0.30612,9.381155888,0.35616,0.10388,0.371,9.02,-0.41,9.029313374,5.1,-0.22,5.104742893,0,0,0,5.1,-0.22,5.104742893
30/11/2020 18:30,5.91112,0.46116,5.929081565,0.14112,0.04116,0.147,5.77,0.42,5.785265767,6.912,0.361,6.921420736,0.072,0.021,0.075,6.84,0.34,6.848445079,8.83256,-0.23092,8.835578091,0.44256,0.12908,0.461,8.39,-0.36,8.397719929,4.96,-0.22,4.964876635,0,0,0,4.96,-0.22,4.964876635
30/11/2020 19:00,5.7792,0.4906,5.799986293,0.1392,0.0406,0.145,5.64,0.45,5.657923647,6.53776,0.02268,6.537799339,0.07776,0.02268,0.081,6.46,0,6.46,8.52112,-0.18884,8.523212223,0.38112,0.11116,0.397,8.14,-0.3,8.14552638,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
30/11/2020 19:30,5.5192,0.5306,5.544646517,0.1392,0.0406,0.145,5.38,0.49,5.402268042,6.1368,0.3024,6.144246089,0.0768,0.0224,0.08,6.06,0.28,6.066465198,8.10896,-0.17572,8.11086369,0.28896,0.08428,0.301,7.82,-0.26,7.824321057,4.7,-0.22,4.705146119,0,0,0,4.7,-0.22,4.705146119
30/11/2020 20:00,5.1992,0.5606,5.229335809,0.1392,0.0406,0.145,5.06,0.52,5.086649192,5.80416,0.33288,5.813697825,0.04416,0.01288,0.046,5.76,0.32,5.768882041,7.79568,-0.14376,7.797005425,0.29568,0.08624,0.308,7.5,-0.23,7.503525838,4.52,-0.22,4.525350815,0,0,0,4.52,-0.22,4.525350815
30/11/2020 20:30,4.97016,0.56088,5.001707388,0.14016,0.04088,0.146,4.83,0.52,4.857911074,5.5388,0.0084,5.53880637,0.0288,0.0084,0.03,5.51,0,5.51,7.51072,-0.11604,7.511616351,0.39072,0.11396,0.407,7.12,-0.23,7.123713919,4.39,-0.28,4.398920322,0,0,0,4.39,-0.28,4.398920322
30/11/2020 21:00,4.81016,0.59088,4.846315962,0.14016,0.04088,0.146,4.67,0.55,4.702276045,5.3436,0.0098,5.343608986,0.0336,0.0098,0.035,5.31,0,5.31,7.20912,-0.13984,7.210476156,0.30912,0.09016,0.322,6.9,-0.23,6.903832269,4.24,-0.28,4.249235225,0,0,0,4.24,-0.28,4.249235225
30/11/2020 21:30,4.55112,0.64116,4.596061292,0.14112,0.04116,0.147,4.41,0.6,4.450629169,5.04112,0.00616,5.041123764,0.02112,0.00616,0.022,5.02,0,5.02,6.85208,0.07644,6.852506359,0.26208,0.07644,0.273,6.59,0,6.59,4.08,-0.26,4.08827592,0,0,0,4.08,-0.26,4.08827592
30/11/2020 22:00,4.3092,0.6406,4.356555176,0.1392,0.0406,0.145,4.17,0.6,4.212944339,4.65288,0.00084,4.652880076,0.00288,0.00084,0.003,4.65,0,4.65,6.45912,0.34516,6.46833569,0.18912,0.05516,0.197,6.27,0.29,6.276702956,3.96,-0.26,3.968526175,0,0,0,3.96,-0.26,3.968526175
30/11/2020 22:30,4.0192,0.6406,4.069930835,0.1392,0.0406,0.145,3.88,0.6,3.926117675,4.45536,0.00448,4.455362252,0.01536,0.00448,0.016,4.44,0,4.44,6.084,0.332,6.093051781,0.144,0.042,0.15,5.94,0.29,5.947074911,3.71,-0.26,3.719099353,0,0,0,3.71,-0.26,3.719099353
30/11/2020 23:00,3.77016,0.67088,3.829384598,0.14016,0.04088,0.146,3.63,0.63,3.684263834,4.23192,0.00056,4.231920037,0.00192,0.00056,0.002,4.23,0,4.23,5.69632,0.32976,5.705856921,0.13632,0.03976,0.142,5.56,0.29,5.567557813,3.64,-0.26,3.6492739,0,0,0,3.64,-0.26,3.6492739
30/11/2020 23:30,3.52016,0.67088,3.583518718,0.14016,0.04088,0.146,3.38,0.63,3.438211744,3.9,0,3.9,0,0,0,3.9,0,3.9,5.30616,0.40388,5.321508527,0.11616,0.03388,0.121,5.19,0.37,5.203172109,3.38,-0.1,3.381478966,0,0,0,3.38,-0.1,3.381478966
01/12/2020 00:00,3.27016,0.64088,3.332367567,0.14016,0.04088,0.146,3.13,0.6,3.186989175,3.55,0,3.55,0,0,0,3.55,0,3.55,5.0352,0.4036,5.051349523,0.1152,0.0336,0.12,4.92,0.37,4.933892986,3.29,-0.07,3.290744597,0,0,0,3.29,-0.07,3.290744597
01/12/2020 00:30,3.30824,0.63032,3.367752247,0.13824,0.04032,0.144,3.17,0.59,3.224437936,3.68,0,3.68,0,0,0,3.68,0,3.68,4.97568,0.44124,4.995206122,0.17568,0.05124,0.183,4.8,0.39,4.815817688,3.29,-0.16,3.29388828,0,0,0,3.29,-0.16,3.29388828
01/12/2020 01:00,3.59824,0.63032,3.653030851,0.13824,0.04032,0.144,3.46,0.59,3.509943019,4.19672,0.00196,4.196720458,0.00672,0.00196,0.007,4.19,0,4.19,5.014,0.432,5.032575881,0.144,0.042,0.15,4.87,0.39,4.885591059,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
01/12/2020 01:30,3.5992,0.6306,3.654024767,0.1392,0.0406,0.145,3.46,0.59,3.509943019,4.32384,0.00112,4.323840145,0.00384,0.00112,0.004,4.32,0,4.32,5.05168,0.43424,5.070309182,0.15168,0.04424,0.158,4.9,0.39,4.915495906,3.37,0,3.37,0,0,0,3.37,0,3.37
01/12/2020 02:00,3.52016,0.63088,3.576246077,0.14016,0.04088,0.146,3.38,0.59,3.431107693,4.26152,0.00336,4.261521325,0.01152,0.00336,0.012,4.25,0,4.25,4.95,0.44,4.969517079,0.24,0.07,0.25,4.71,0.37,4.724510557,3.33,0,3.33,0,0,0,3.33,0,3.33
01/12/2020 02:30,3.46112,0.61116,3.514664735,0.14112,0.04116,0.147,3.32,0.57,3.368575367,4.26632,0.00476,4.266322655,0.01632,0.00476,0.017,4.25,0,4.25,4.9752,0.4386,4.99449547,0.2352,0.0686,0.245,4.74,0.37,4.754418997,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
01/12/2020 03:00,3.39112,0.61116,3.445752661,0.14112,0.04116,0.147,3.25,0.57,3.299606037,4.22,0,4.22,0,0,0,4.22,0,4.22,4.93296,0.42628,4.951344161,0.19296,0.05628,0.201,4.74,0.37,4.754418997,3.26,0,3.26,0,0,0,3.26,0,3.26
01/12/2020 03:30,3.35112,0.61116,3.406394252,0.14112,0.04116,0.147,3.21,0.57,3.260214717,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,5.068,0.399,5.083682228,0.168,0.049,0.175,4.9,0.35,4.912484097,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
01/12/2020 04:00,3.24112,0.61116,3.298238227,0.14112,0.04116,0.147,3.1,0.57,3.151967639,3.85096,0.00028,3.85096001,0.00096,0.00028,0.001,3.85,0,3.85,5.00928,0.41104,5.026115797,0.20928,0.06104,0.218,4.8,0.35,4.8127435,3.16,0,3.16,0,0,0,3.16,0,3.16
01/12/2020 04:30,3.24112,0.61116,3.298238227,0.14112,0.04116,0.147,3.1,0.57,3.151967639,3.85,0,3.85,0,0,0,3.85,0,3.85,5.03616,0.41888,5.053550039,0.23616,0.06888,0.246,4.8,0.35,4.8127435,3.24,0,3.24,0,0,0,3.24,0,3.24
01/12/2020 05:00,3.27208,0.61144,3.328718432,0.14208,0.04144,0.148,3.13,0.57,3.181477644,3.85864,0.00252,3.858640823,0.00864,0.00252,0.009,3.85,0,3.85,5.04568,0.40124,5.06160846,0.17568,0.05124,0.183,4.87,0.35,4.882560804,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
01/12/2020 05:30,3.31112,0.61116,3.367050965,0.14112,0.04116,0.147,3.17,0.57,3.2208384,3.9048,0.0014,3.904800251,0.0048,0.0014,0.005,3.9,0,3.9,5.2212,0.3616,5.233706526,0.2112,0.0616,0.22,5.01,0.3,5.018973999,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
01/12/2020 06:00,3.42824,0.57032,3.475355291,0.13824,0.04032,0.144,3.29,0.53,3.332416541,4.15824,0.00532,4.158243403,0.01824,0.00532,0.019,4.14,0,4.14,5.61848,0.34664,5.629163064,0.22848,0.06664,0.238,5.39,0.28,5.397267827,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
01/12/2020 06:30,3.92824,0.50032,3.959973434,0.13824,0.04032,0.144,3.79,0.46,3.81781351,4.69056,0.00308,4.690561011,0.01056,0.00308,0.011,4.68,0,4.68,6.8108,-0.1656,6.812812929,0.2208,0.0644,0.23,6.59,-0.23,6.594012436,3.77,0,3.77,0,0,0,3.77,0,3.77
01/12/2020 07:00,4.3692,0.4606,4.393411089,0.1392,0.0406,0.145,4.23,0.42,4.250799925,5.03,0,5.03,0,0,0,5.03,0,5.03,7.67872,-0.29204,7.684271481,0.19872,0.05796,0.207,7.48,-0.35,7.488184026,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
01/12/2020 07:30,4.89728,0.41004,4.914415957,0.13728,0.04004,0.143,4.76,0.37,4.774358596,5.52,0,5.52,0,0,0,5.52,0,5.52,8.66928,-0.56896,8.687930202,0.20928,0.06104,0.218,8.46,-0.63,8.483425016,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
01/12/2020 08:00,5.02016,0.41088,5.036946377,0.14016,0.04088,0.146,4.88,0.37,4.894006539,5.93,0,5.93,0,0,0,5.93,0,5.93,9.47416,-0.73212,9.502405348,0.16416,0.04788,0.171,9.31,-0.78,9.342617406,4.7,-0.35,4.713013898,0,0,0,4.7,-0.35,4.713013898
01/12/2020 08:30,5.29304,0.38172,5.306786466,0.14304,0.04172,0.149,5.15,0.34,5.161211098,6.23,0.26,6.235423001,0,0,0,6.23,0.26,6.235423001,10.42552,-0.94464,10.46822869,0.15552,0.04536,0.162,10.27,-0.99,10.31760631,5.08,-0.38,5.094192772,0,0,0,5.08,-0.38,5.094192772
01/12/2020 09:00,5.44304,0.35172,5.454391937,0.14304,0.04172,0.149,5.3,0.31,5.309058297,6.51,0,6.51,0,0,0,6.51,0,6.51,10.6512,-1.1034,10.70820027,0.0912,0.0266,0.095,10.56,-1.13,10.62028719,5.4,-0.46,5.419557177,0,0,0,5.4,-0.46,5.419557177
01/12/2020 09:30,5.644,0.352,5.654965959,0.144,0.042,0.15,5.5,0.31,5.508729436,6.61192,0.00056,6.611920024,0.00192,0.00056,0.002,6.61,0,6.61,10.89504,-1.12228,10.95268958,0.09504,0.02772,0.099,10.8,-1.15,10.86105428,5.49,-0.46,5.509237697,0,0,0,5.49,-0.46,5.509237697
01/12/2020 10:00,5.64496,0.35228,5.655941531,0.14496,0.04228,0.151,5.5,0.31,5.508729436,6.66384,0.00112,6.663840094,0.00384,0.00112,0.004,6.66,0,6.66,10.81184,-1.13488,10.87123897,0.05184,0.01512,0.054,10.76,-1.15,10.82127996,5.47,-0.4,5.484605729,0,0,0,5.47,-0.4,5.484605729
01/12/2020 10:30,5.75496,0.35228,5.765732026,0.14496,0.04228,0.151,5.61,0.31,5.618558534,6.66288,0.00084,6.662880053,0.00288,0.00084,0.003,6.66,0,6.66,10.82456,-1.08992,10.8792934,0.03456,0.01008,0.036,10.79,-1.1,10.8459255,5.53,-0.51,5.553467385,0,0,0,5.53,-0.51,5.553467385
01/12/2020 11:00,5.80496,0.31228,5.813353542,0.14496,0.04228,0.151,5.66,0.27,5.66643627,6.5848,0.0014,6.584800149,0.0048,0.0014,0.005,6.58,0,6.58,10.63976,-1.05132,10.69157456,0.02976,0.00868,0.031,10.61,-1.06,10.66281858,5.53,-0.49,5.551666416,0,0,0,5.53,-0.49,5.551666416
01/12/2020 11:30,5.69496,0.34228,5.70523663,0.14496,0.04228,0.151,5.55,0.3,5.558102194,6.39864,0.00252,6.398640496,0.00864,0.00252,0.009,6.39,0,6.39,10.50264,-1.10048,10.56013746,0.03264,0.00952,0.034,10.47,-1.11,10.52867513,5.39,-0.44,5.407929363,0,0,0,5.39,-0.44,5.407929363
01/12/2020 12:00,5.644,0.342,5.654352306,0.144,0.042,0.15,5.5,0.3,5.508175742,6.34864,0.00252,6.3486405,0.00864,0.00252,0.009,6.34,0,6.34,10.37152,-1.02664,10.42220787,0.01152,0.00336,0.012,10.36,-1.03,10.41107583,5.39,-0.48,5.411330705,0,0,0,5.39,-0.48,5.411330705
01/12/2020 12:30,5.714,0.342,5.724225712,0.144,0.042,0.15,5.57,0.3,5.578073144,6.37672,0.00196,6.376720301,0.00672,0.00196,0.007,6.37,0,6.37,10.07552,-0.99964,10.12498807,0.03552,0.01036,0.037,10.04,-1.01,10.09067391,5.46,-0.48,5.481058292,0,0,0,5.46,-0.48,5.481058292
01/12/2020 13:00,5.63496,0.34228,5.645345853,0.14496,0.04228,0.151,5.49,0.3,5.498190611,6.2496,0.0028,6.249600627,0.0096,0.0028,0.01,6.24,0,6.24,10.30552,-1.01964,10.35583933,0.03552,0.01036,0.037,10.27,-1.03,10.32152121,5.32,-0.34,5.33085359,0,0,0,5.32,-0.34,5.33085359
01/12/2020 13:30,5.58496,0.39228,5.598719657,0.14496,0.04228,0.151,5.44,0.35,5.451247564,6.2448,0.0014,6.244800157,0.0048,0.0014,0.005,6.24,0,6.24,9.928,-0.856,9.964834168,0.048,0.014,0.05,9.88,-0.87,9.918230689,5.39,-0.48,5.411330705,0,0,0,5.39,-0.48,5.411330705
01/12/2020 14:00,5.58112,0.39116,5.594810685,0.14112,0.04116,0.147,5.44,0.35,5.451247564,6.30384,0.00112,6.303840099,0.00384,0.00112,0.004,6.3,0,6.3,10.2488,-0.9716,10.29475148,0.0288,0.0084,0.03,10.22,-0.98,10.26687879,5.48,-0.46,5.499272679,0,0,0,5.48,-0.46,5.499272679
01/12/2020 14:30,5.53112,0.39116,5.544934138,0.14112,0.04116,0.147,5.39,0.35,5.401351683,6.39576,0.00168,6.395760221,0.00576,0.00168,0.006,6.39,0,6.39,10.39096,-1.06972,10.44587721,0.00096,0.00028,0.001,10.39,-1.07,10.44495093,5.48,-0.46,5.499272679,0,0,0,5.48,-0.46,5.499272679
01/12/2020 15:00,5.50016,0.39088,5.514031846,0.14016,0.04088,0.146,5.36,0.35,5.371415084,6.46,0,6.46,0,0,0,6.46,0,6.46,10.46768,-1.03776,10.51899569,0.00768,0.00224,0.008,10.46,-1.04,10.51157457,5.38,-0.35,5.391372738,0,0,0,5.38,-0.35,5.391372738
01/12/2020 15:30,5.58016,0.39088,5.593833462,0.14016,0.04088,0.146,5.44,0.35,5.451247564,6.4,0,6.4,0,0,0,6.4,0,6.4,10.33096,-0.96972,10.37637178,0.00096,0.00028,0.001,10.33,-0.97,10.37544216,5.53,-0.41,5.545178086,0,0,0,5.53,-0.41,5.545178086
01/12/2020 16:00,5.8392,0.3906,5.852249567,0.1392,0.0406,0.145,5.7,0.35,5.710735504,6.84,0,6.84,0,0,0,6.84,0,6.84,10.43,-0.83,10.46297281,0,0,0,10.43,-0.83,10.46297281,5.71,-0.46,5.728498931,0,0,0,5.71,-0.46,5.728498931
01/12/2020 16:30,6.3692,0.3906,6.381165803,0.1392,0.0406,0.145,6.23,0.35,6.239823715,7.36,0,7.36,0,0,0,7.36,0,7.36,10.53,-0.75,10.55667561,0,0,0,10.53,-0.75,10.55667561,5.9,-0.38,5.912224624,0,0,0,5.9,-0.38,5.912224624
01/12/2020 17:00,6.52824,0.39032,6.539898103,0.13824,0.04032,0.144,6.39,0.35,6.399578111,7.71,0,7.71,0,0,0,7.71,0,7.71,10.36192,-0.58944,10.37867167,0.00192,0.00056,0.002,10.36,-0.59,10.37678659,5.81,-0.26,5.815814646,0,0,0,5.81,-0.26,5.815814646
01/12/2020 17:30,6.5492,0.4106,6.562058595,0.1392,0.0406,0.145,6.41,0.37,6.420669747,7.78,0,7.78,0,0,0,7.78,0,7.78,9.86,-0.42,9.868941179,0,0,0,9.86,-0.42,9.868941179,5.61,-0.22,5.614312068,0,0,0,5.61,-0.22,5.614312068
01/12/2020 18:00,6.35016,0.41088,6.363438882,0.14016,0.04088,0.146,6.21,0.37,6.221012779,7.48,0,7.48,0,0,0,7.48,0,7.48,9.69384,-0.46888,9.705172971,0.00384,0.00112,0.004,9.69,-0.47,9.701391653,5.4,-0.22,5.404479623,0,0,0,5.4,-0.22,5.404479623
01/12/2020 18:30,6.0292,0.4506,6.046014638,0.1392,0.0406,0.145,5.89,0.41,5.904252705,7.01,0,7.01,0,0,0,7.01,0,7.01,9.22288,-0.43916,9.233329681,0.00288,0.00084,0.003,9.22,-0.44,9.230492945,5.04,-0.22,5.044799302,0,0,0,5.04,-0.22,5.044799302
01/12/2020 19:00,5.8392,0.4706,5.858132894,0.1392,0.0406,0.145,5.7,0.43,5.716196288,6.76,0,6.76,0,0,0,6.76,0,6.76,8.95,-0.42,8.959849329,0,0,0,8.95,-0.42,8.959849329,5.06,-0.22,5.064780351,0,0,0,5.06,-0.22,5.064780351
01/12/2020 19:30,5.64016,0.52088,5.664161085,0.14016,0.04088,0.146,5.5,0.48,5.520905723,6.39,0,6.39,0,0,0,6.39,0,6.39,8.37,-0.33,8.37650285,0,0,0,8.37,-0.33,8.37650285,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
01/12/2020 20:00,5.37016,0.52088,5.395362305,0.14016,0.04088,0.146,5.23,0.48,5.251980579,5.97,0,5.97,0,0,0,5.97,0,5.97,7.93,-0.23,7.933334734,0,0,0,7.93,-0.23,7.933334734,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
01/12/2020 20:30,5.13016,0.55088,5.159652159,0.14016,0.04088,0.146,4.99,0.51,5.015994418,5.64,0,5.64,0,0,0,5.64,0,5.64,7.75,-0.23,7.753412152,0,0,0,7.75,-0.23,7.753412152,4.42,-0.26,4.427640455,0,0,0,4.42,-0.26,4.427640455
01/12/2020 21:00,4.89824,0.59032,4.933683492,0.13824,0.04032,0.144,4.76,0.55,4.791669855,5.4,0,5.4,0,0,0,5.4,0,5.4,7.45,-0.23,7.45354949,0,0,0,7.45,-0.23,7.45354949,4.27,-0.23,4.276189893,0,0,0,4.27,-0.23,4.276189893
01/12/2020 21:30,4.64824,0.61032,4.688136687,0.13824,0.04032,0.144,4.51,0.57,4.545877253,5.07,0,5.07,0,0,0,5.07,0,5.07,7.08,0,7.08,0,0,0,7.08,0,7.08,4.08,-0.23,4.086477701,0,0,0,4.08,-0.23,4.086477701
01/12/2020 22:00,4.34824,0.64032,4.395133764,0.13824,0.04032,0.144,4.21,0.6,4.252540417,4.77,0,4.77,0,0,0,4.77,0,4.77,6.6,0.23,6.60400636,0,0,0,6.6,0.23,6.60400636,3.96,-0.16,3.963231005,0,0,0,3.96,-0.16,3.963231005
01/12/2020 22:30,4.04824,0.64032,4.098567652,0.13824,0.04032,0.144,3.91,0.6,3.955767941,4.46,0,4.46,0,0,0,4.46,0,4.46,6.16,0.28,6.166360353,0,0,0,6.16,0.28,6.166360353,3.75,0.21,3.755875397,0,0,0,3.75,0.21,3.755875397
01/12/2020 23:00,3.79016,0.64088,3.843961498,0.14016,0.04088,0.146,3.65,0.6,3.698986348,4.18,0,4.18,0,0,0,4.18,0,4.18,5.62,0.32,5.629102948,0,0,0,5.62,0.32,5.629102948,3.57,0.21,3.576171137,0,0,0,3.57,0.21,3.576171137
01/12/2020 23:30,3.52016,0.66088,3.581660062,0.14016,0.04088,0.146,3.38,0.62,3.436393458,3.79,0,3.79,0,0,0,3.79,0,3.79,5.33,0.35,5.341479196,0,0,0,5.33,0.35,5.341479196,3.35,0.21,3.356575636,0,0,0,3.35,0.21,3.356575636
02/12/2020 00:00,3.34016,0.66088,3.404912804,0.14016,0.04088,0.146,3.2,0.62,3.259509166,3.54,0,3.54,0,0,0,3.54,0,3.54,5.07,0.4,5.085754615,0,0,0,5.07,0.4,5.085754615,3.27,0.17,3.274415978,0,0,0,3.27,0.17,3.274415978
02/12/2020 00:30,3.31016,0.64088,3.371629636,0.14016,0.04088,0.146,3.17,0.6,3.226282691,3.64,0,3.64,0,0,0,3.64,0,3.64,5.11192,0.36056,5.124619947,0.00192,0.00056,0.002,5.11,0.36,5.122665322,3.25,0.09,3.251245915,0,0,0,3.25,0.09,3.251245915
02/12/2020 01:00,3.62016,0.64088,3.676450136,0.14016,0.04088,0.146,3.48,0.6,3.531345353,4.18,0,4.18,0,0,0,4.18,0,4.18,5.11,0.36,5.122665322,0,0,0,5.11,0.36,5.122665322,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
02/12/2020 01:30,3.6192,0.6406,3.675456026,0.1392,0.0406,0.145,3.48,0.6,3.531345353,4.28,0,4.28,0,0,0,4.28,0,4.28,5.08,0.36,5.092739931,0,0,0,5.08,0.36,5.092739931,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
02/12/2020 02:00,3.56016,0.62088,3.613894188,0.14016,0.04088,0.146,3.42,0.58,3.468832657,4.23,0,4.23,0,0,0,4.23,0,4.23,4.98,0.4,4.996038431,0,0,0,4.98,0.4,4.996038431,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
02/12/2020 02:30,3.51016,0.62088,3.564647977,0.14016,0.04088,0.146,3.37,0.58,3.419546754,4.23,0,4.23,0,0,0,4.23,0,4.23,4.9,0.4,4.916299421,0,0,0,4.9,0.4,4.916299421,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
02/12/2020 03:00,3.41112,0.62116,3.467214934,0.14112,0.04116,0.147,3.27,0.58,3.321038994,4.18,0,4.18,0,0,0,4.18,0,4.18,4.95672,0.37196,4.970656637,0.00672,0.00196,0.007,4.95,0.37,4.963809021,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
02/12/2020 03:30,3.33016,0.62088,3.387544479,0.14016,0.04088,0.146,3.19,0.58,3.242298567,3.98,0,3.98,0,0,0,3.98,0,3.98,4.91248,0.37364,4.926668915,0.01248,0.00364,0.013,4.9,0.37,4.913949532,3.21,0,3.21,0,0,0,3.21,0,3.21
02/12/2020 04:00,3.26016,0.62088,3.318755068,0.14016,0.04088,0.146,3.12,0.58,3.173452379,3.87,0,3.87,0,0,0,3.87,0,3.87,4.91536,0.37448,4.929604365,0.01536,0.00448,0.016,4.9,0.37,4.913949532,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
02/12/2020 04:30,3.2592,0.6006,3.314076795,0.1392,0.0406,0.145,3.12,0.56,3.169858041,3.68,0,3.68,0,0,0,3.68,0,3.68,4.92536,0.34448,4.937391781,0.01536,0.00448,0.016,4.91,0.34,4.921757816,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
02/12/2020 05:00,3.2292,0.6006,3.284578055,0.1392,0.0406,0.145,3.09,0.56,3.140334377,3.71,0,3.71,0,0,0,3.71,0,3.71,5.01632,0.34476,5.028153319,0.01632,0.00476,0.017,5,0.34,5.011546667,3.27,-0.14,3.27299557,0,0,0,3.27,-0.14,3.27299557
02/12/2020 05:30,3.25728,0.60004,3.312087106,0.13728,0.04004,0.143,3.12,0.56,3.169858041,3.87,0,3.87,0,0,0,3.87,0,3.87,5.20608,0.30344,5.214915608,0.04608,0.01344,0.048,5.16,0.29,5.1681428,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
02/12/2020 06:00,3.3992,0.5806,3.448428193,0.1392,0.0406,0.145,3.26,0.54,3.304421281,4.05,0,4.05,0,0,0,4.05,0,4.05,5.67976,0.27868,5.68659267,0.02976,0.00868,0.031,5.65,0.27,5.656447648,3.47,0,3.47,0,0,0,3.47,0,3.47
02/12/2020 06:30,3.85016,0.50088,3.882603869,0.14016,0.04088,0.146,3.71,0.46,3.738408752,4.52,0,4.52,0,0,0,4.52,0,4.52,6.75032,-0.27824,6.756051924,0.04032,0.01176,0.042,6.71,-0.29,6.716263842,3.81,0,3.81,0,0,0,3.81,0,3.81
02/12/2020 07:00,4.36112,0.44116,4.38337653,0.14112,0.04116,0.147,4.22,0.4,4.238914956,4.99,0,4.99,0,0,0,4.99,0,4.99,7.70416,-0.37712,7.713384523,0.04416,0.01288,0.046,7.66,-0.39,7.669921773,4.11,0,4.11,0,0,0,4.11,0,4.11
02/12/2020 07:30,4.8592,0.3906,4.874873639,0.1392,0.0406,0.145,4.72,0.35,4.732958905,5.45,0,5.45,0,0,0,5.45,0,5.45,8.82824,-0.64468,8.8517475,0.01824,0.00532,0.019,8.81,-0.65,8.833945891,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
02/12/2020 08:00,5.15016,0.35088,5.162098875,0.14016,0.04088,0.146,5.01,0.31,5.019581656,5.89,0,5.89,0,0,0,5.89,0,5.89,9.65728,-0.83496,9.693307753,0.01728,0.00504,0.018,9.64,-0.84,9.676528303,4.88,-0.36,4.893260672,0,0,0,4.88,-0.36,4.893260672
02/12/2020 08:30,5.43112,0.35116,5.442460638,0.14112,0.04116,0.147,5.29,0.31,5.299075391,6.25,0,6.25,0,0,0,6.25,0,6.25,10.59056,-1.03692,10.64120126,0.01056,0.00308,0.011,10.58,-1.04,10.63099243,5.19,-0.36,5.202470567,0,0,0,5.19,-0.36,5.202470567
02/12/2020 09:00,5.5192,0.3506,5.530324493,0.1392,0.0406,0.145,5.38,0.31,5.388923826,6.33,0,6.33,0,0,0,6.33,0,6.33,10.8896,-1.2072,10.9563096,0.0096,0.0028,0.01,10.88,-1.21,10.94707724,5.4,-0.44,5.417896271,0,0,0,5.4,-0.44,5.417896271
02/12/2020 09:30,5.6792,0.3106,5.68768714,0.1392,0.0406,0.145,5.54,0.27,5.54657552,6.53,0,6.53,0,0,0,6.53,0,6.53,10.9692,-1.1644,11.03082844,0.0192,0.0056,0.02,10.95,-1.17,11.01232945,5.72,-0.56,5.747347214,0,0,0,5.72,-0.56,5.747347214
02/12/2020 10:00,5.73016,0.31088,5.738586934,0.14016,0.04088,0.146,5.59,0.27,5.596516774,6.53,0,6.53,0,0,0,6.53,0,6.53,10.9136,-1.1202,10.97093948,0.0336,0.0098,0.035,10.88,-1.13,10.93852367,5.64,-0.46,5.658727772,0,0,0,5.64,-0.46,5.658727772
02/12/2020 10:30,5.92016,0.31088,5.928316861,0.14016,0.04088,0.146,5.78,0.27,5.786302792,6.53,0,6.53,0,0,0,6.53,0,6.53,11.02416,-1.11712,11.08061644,0.04416,0.01288,0.046,10.98,-1.13,11.03799348,5.68,-0.46,5.698596318,0,0,0,5.68,-0.46,5.698596318
02/12/2020 11:00,5.95112,0.32116,5.95977961,0.14112,0.04116,0.147,5.81,0.28,5.816743075,6.58,0,6.58,0,0,0,6.58,0,6.58,10.958,-1.116,11.01468202,0.048,0.014,0.05,10.91,-1.13,10.9683636,5.81,-0.59,5.839880136,0,0,0,5.81,-0.59,5.839880136
02/12/2020 11:30,5.89208,0.32144,5.900841499,0.14208,0.04144,0.148,5.75,0.28,5.756813355,6.58096,0.00028,6.580960006,0.00096,0.00028,0.001,6.58,0,6.58,11.11016,-1.26412,11.18184487,0.02016,0.00588,0.021,11.09,-1.27,11.1624818,5.81,-0.59,5.839880136,0,0,0,5.81,-0.59,5.839880136
02/12/2020 12:00,5.93112,0.30116,5.938760965,0.14112,0.04116,0.147,5.79,0.26,5.795834711,6.71,0,6.71,0,0,0,6.71,0,6.71,10.94744,-1.18908,11.0118279,0.03744,0.01092,0.039,10.91,-1.2,10.9757961,5.85,-0.59,5.879676862,0,0,0,5.85,-0.59,5.879676862
02/12/2020 12:30,5.98112,0.30116,5.988697171,0.14112,0.04116,0.147,5.84,0.26,5.845784806,6.92672,0.00196,6.926720277,0.00672,0.00196,0.007,6.92,0,6.92,10.87712,-1.13584,10.93626408,0.11712,0.03416,0.122,10.76,-1.17,10.82342367,5.89,-0.57,5.917516371,0,0,0,5.89,-0.57,5.917516371
02/12/2020 13:00,5.94304,0.30172,5.950694027,0.14304,0.04172,0.149,5.8,0.26,5.805824661,6.69288,0.00084,6.692880053,0.00288,0.00084,0.003,6.69,0,6.69,10.77648,-1.10936,10.83342978,0.03648,0.01064,0.038,10.74,-1.12,10.7982406,5.71,-0.43,5.726168003,0,0,0,5.71,-0.43,5.726168003
02/12/2020 13:30,5.894,0.352,5.904501672,0.144,0.042,0.15,5.75,0.31,5.758350458,6.42288,0.00084,6.422880055,0.00288,0.00084,0.003,6.42,0,6.42,10.35544,-0.84508,10.38986515,0.08544,0.02492,0.089,10.27,-0.87,10.30678417,5.76,-0.48,5.779965398,0,0,0,5.76,-0.48,5.779965398
02/12/2020 14:00,5.80304,0.35172,5.813689035,0.14304,0.04172,0.149,5.66,0.31,5.668483042,6.40056,0.00308,6.400560741,0.01056,0.00308,0.011,6.39,0,6.39,10.3708,-0.8406,10.40481144,0.1008,0.0294,0.105,10.27,-0.87,10.30678417,5.66,-0.52,5.683836732,0,0,0,5.66,-0.52,5.683836732
02/12/2020 14:30,5.62208,0.37144,5.634336802,0.14208,0.04144,0.148,5.48,0.33,5.48992714,6.31248,0.00364,6.312481049,0.01248,0.00364,0.013,6.3,0,6.3,10.57152,-0.99164,10.61792753,0.13152,0.03836,0.137,10.44,-1.03,10.49068635,5.56,-0.52,5.584263604,0,0,0,5.56,-0.52,5.584263604
02/12/2020 15:00,5.624,0.412,5.639070845,0.144,0.042,0.15,5.48,0.37,5.492476673,6.30384,0.00112,6.303840099,0.00384,0.00112,0.004,6.3,0,6.3,10.46672,-0.94304,10.50911757,0.12672,0.03696,0.132,10.34,-0.98,10.38633718,5.45,-0.46,5.469378392,0,0,0,5.45,-0.46,5.469378392
02/12/2020 15:30,5.58592,0.41256,5.601134528,0.14592,0.04256,0.152,5.44,0.37,5.452568202,6.28,0,6.28,0,0,0,6.28,0,6.28,10.45472,-0.96404,10.49907345,0.05472,0.01596,0.057,10.4,-0.98,10.44607103,5.57,-0.55,5.597088529,0,0,0,5.57,-0.55,5.597088529
02/12/2020 16:00,5.88728,0.39004,5.900186184,0.13728,0.04004,0.143,5.75,0.35,5.760642325,6.50248,0.00364,6.502481019,0.01248,0.00364,0.013,6.49,0,6.49,10.47272,-0.83004,10.50556189,0.10272,0.02996,0.107,10.37,-0.86,10.40559945,5.67,-0.52,5.693794868,0,0,0,5.67,-0.52,5.693794868
02/12/2020 16:30,6.34728,0.36004,6.357483166,0.13728,0.04004,0.143,6.21,0.32,6.218239301,7.21416,0.01288,7.214171498,0.04416,0.01288,0.046,7.17,0,7.17,10.57296,-0.70872,10.59668661,0.07296,0.02128,0.076,10.5,-0.73,10.5253456,5.79,-0.41,5.804498256,0,0,0,5.79,-0.41,5.804498256
02/12/2020 17:00,6.54016,0.36088,6.550108946,0.14016,0.04088,0.146,6.4,0.32,6.407995006,7.61152,0.22336,7.614796544,0.01152,0.00336,0.012,7.6,0.22,7.603183544,10.54792,-0.56144,10.56285147,0.09792,0.02856,0.102,10.45,-0.59,10.46664225,5.76,-0.31,5.768335982,0,0,0,5.76,-0.31,5.768335982
02/12/2020 17:30,6.68304,0.34172,6.691770782,0.14304,0.04172,0.149,6.54,0.3,6.546877118,7.81096,0.22028,7.814065485,0.00096,0.00028,0.001,7.81,0.22,7.813097977,9.91936,-0.33852,9.925134689,0.03936,0.01148,0.041,9.88,-0.35,9.886197449,5.65,-0.28,5.656933798,0,0,0,5.65,-0.28,5.656933798
02/12/2020 18:00,6.37208,0.41144,6.385349356,0.14208,0.04144,0.148,6.23,0.37,6.240977488,7.61,0,7.61,0,0,0,7.61,0,7.61,9.79168,-0.36076,9.798323581,0.03168,0.00924,0.033,9.76,-0.37,9.767010802,5.42,-0.22,5.424463107,0,0,0,5.42,-0.22,5.424463107
02/12/2020 18:30,6.01728,0.45004,6.034086062,0.13728,0.04004,0.143,5.88,0.41,5.894276885,7.38768,0.00224,7.38768034,0.00768,0.00224,0.008,7.38,0,7.38,9.34928,-0.32396,9.354891052,0.08928,0.02604,0.093,9.26,-0.35,9.26661211,5.19,-0.22,5.19466072,0,0,0,5.19,-0.22,5.19466072
02/12/2020 19:00,5.95824,0.45032,5.975233217,0.13824,0.04032,0.144,5.82,0.41,5.834423708,7.00304,0.00672,7.003043224,0.02304,0.00672,0.024,6.98,0,6.98,9.14136,-0.31752,9.146872777,0.11136,0.03248,0.116,9.03,-0.35,9.0367804,5.04,-0.22,5.044799302,0,0,0,5.04,-0.22,5.044799302
02/12/2020 19:30,5.74112,0.49116,5.762091374,0.14112,0.04116,0.147,5.6,0.45,5.618051264,6.57632,0.00476,6.576321723,0.01632,0.00476,0.017,6.56,0,6.56,8.51648,-0.24936,8.520129811,0.03648,0.01064,0.038,8.48,-0.26,8.483984913,4.84,-0.22,4.84499742,0,0,0,4.84,-0.22,4.84499742
02/12/2020 20:00,5.44728,0.51004,5.471105939,0.13728,0.04004,0.143,5.31,0.47,5.330759796,6.29304,0.00672,6.293043588,0.02304,0.00672,0.024,6.27,0,6.27,8.13664,-0.21348,8.139440042,0.05664,0.01652,0.059,8.08,-0.23,8.083272852,4.64,0,4.64,0,0,0,4.64,0,4.64
02/12/2020 20:30,5.14632,0.54976,5.175600989,0.13632,0.03976,0.142,5.01,0.51,5.035891182,5.95016,0.00588,5.950162905,0.02016,0.00588,0.021,5.93,0,5.93,7.9732,-0.2174,7.976163301,0.0432,0.0126,0.045,7.93,-0.23,7.933334734,4.54,-0.28,4.548626166,0,0,0,4.54,-0.28,4.548626166
02/12/2020 21:00,4.87824,0.57032,4.911465199,0.13824,0.04032,0.144,4.74,0.53,4.769538762,5.62016,0.00588,5.620163076,0.02016,0.00588,0.021,5.6,0,5.6,7.57648,-0.21936,7.579654873,0.03648,0.01064,0.038,7.54,-0.23,7.543507142,4.35,-0.25,4.357177986,0,0,0,4.35,-0.25,4.357177986
02/12/2020 21:30,4.61824,0.60032,4.65709403,0.13824,0.04032,0.144,4.48,0.56,4.514864339,5.33576,0.00168,5.335760264,0.00576,0.00168,0.006,5.33,0,5.33,7.24872,0.02296,7.248756362,0.07872,0.02296,0.082,7.17,0,7.17,4.26,-0.25,4.267329376,0,0,0,4.26,-0.25,4.267329376
02/12/2020 22:00,4.36016,0.63088,4.405565208,0.14016,0.04088,0.146,4.22,0.59,4.261044473,4.90096,0.00028,4.900960008,0.00096,0.00028,0.001,4.9,0,4.9,6.68064,0.27352,6.686236909,0.08064,0.02352,0.084,6.6,0.25,6.604733151,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
02/12/2020 22:30,4.15016,0.63088,4.197837253,0.14016,0.04088,0.146,4.01,0.59,4.053171598,4.55536,0.00448,4.555362203,0.01536,0.00448,0.016,4.54,0,4.54,6.23896,0.29428,6.245896461,0.04896,0.01428,0.051,6.19,0.28,6.196329559,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
02/12/2020 23:00,3.88112,0.65116,3.935365523,0.14112,0.04116,0.147,3.74,0.61,3.789419481,4.31152,0.00336,4.311521309,0.01152,0.00336,0.012,4.3,0,4.3,5.82088,0.29484,5.828342354,0.05088,0.01484,0.053,5.77,0.28,5.776789766,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
02/12/2020 23:30,3.5992,0.6506,3.657529357,0.1392,0.0406,0.145,3.46,0.61,3.513360215,3.93072,0.00896,3.930730212,0.03072,0.00896,0.032,3.9,0,3.9,5.43424,0.36332,5.446371801,0.11424,0.03332,0.119,5.32,0.33,5.330225136,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
03/12/2020 00:00,3.4192,0.6506,3.480547227,0.1392,0.0406,0.145,3.28,0.61,3.336240399,3.65976,0.00868,3.659770293,0.02976,0.00868,0.031,3.63,0,3.63,5.12808,0.39444,5.143227333,0.11808,0.03444,0.123,5.01,0.36,5.022917479,3.37,-0.08,3.370949421,0,0,0,3.37,-0.08,3.370949421
03/12/2020 00:30,3.42016,0.63088,3.477859112,0.14016,0.04088,0.146,3.28,0.59,3.332641595,3.87784,0.00812,3.877848501,0.02784,0.00812,0.029,3.85,0,3.85,5.15832,0.38576,5.172724234,0.08832,0.02576,0.092,5.07,0.36,5.082764996,3.4,-0.23,3.407770532,0,0,0,3.4,-0.23,3.407770532
03/12/2020 01:00,3.68824,0.63032,3.741713191,0.13824,0.04032,0.144,3.55,0.59,3.598694208,4.35536,0.00448,4.355362304,0.01536,0.00448,0.016,4.34,0,4.34,5.10864,0.40752,5.124868311,0.12864,0.03752,0.134,4.98,0.37,4.993726064,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
03/12/2020 01:30,3.68824,0.63032,3.741713191,0.13824,0.04032,0.144,3.55,0.59,3.598694208,4.44192,0.00056,4.441920035,0.00192,0.00056,0.002,4.44,0,4.44,5.1064,0.3952,5.12167004,0.0864,0.0252,0.09,5.02,0.37,5.03361699,3.49,0.2,3.495725962,0,0,0,3.49,0.2,3.495725962
03/12/2020 02:00,3.6092,0.6306,3.663875134,0.1392,0.0406,0.145,3.47,0.59,3.519801131,4.38,0,4.38,0,0,0,4.38,0,4.38,5.05984,0.39912,5.075556876,0.09984,0.02912,0.104,4.96,0.37,4.973781258,3.46,-0.22,3.466987165,0,0,0,3.46,-0.22,3.466987165
03/12/2020 02:30,3.56824,0.60032,3.618386491,0.13824,0.04032,0.144,3.43,0.56,3.475413644,4.35384,0.00112,4.353840144,0.00384,0.00112,0.004,4.35,0,4.35,4.95736,0.39548,4.973109953,0.08736,0.02548,0.091,4.87,0.37,4.884035217,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
03/12/2020 03:00,3.5392,0.6006,3.589799019,0.1392,0.0406,0.145,3.4,0.56,3.445809049,4.35768,0.00224,4.357680576,0.00768,0.00224,0.008,4.35,0,4.35,5.0052,0.4036,5.021446007,0.1152,0.0336,0.12,4.89,0.37,4.903977977,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
03/12/2020 03:30,3.44016,0.60088,3.492242489,0.14016,0.04088,0.146,3.3,0.56,3.347177916,4.2292,0.0056,4.229203708,0.0192,0.0056,0.02,4.21,0,4.21,5.07104,0.39072,5.086070074,0.07104,0.02072,0.074,5,0.37,5.01367131,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
03/12/2020 04:00,3.38016,0.60088,3.433152837,0.14016,0.04088,0.146,3.24,0.56,3.288038929,4.00152,0.00336,4.001521411,0.01152,0.00336,0.012,3.99,0,3.99,4.98088,0.38484,4.995724912,0.05088,0.01484,0.053,4.93,0.37,4.943864885,3.24,0.2,3.24616697,0,0,0,3.24,0.2,3.24616697
03/12/2020 04:30,3.40112,0.60116,3.453839979,0.14112,0.04116,0.147,3.26,0.56,3.307748479,3.9144,0.0042,3.914402253,0.0144,0.0042,0.015,3.9,0,3.9,5.06184,0.38512,5.076469403,0.05184,0.01512,0.054,5.01,0.37,5.023644096,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
03/12/2020 05:00,3.31016,0.60088,3.364255638,0.14016,0.04088,0.146,3.17,0.56,3.219083721,3.90672,0.00196,3.906720492,0.00672,0.00196,0.007,3.9,0,3.9,5.0704,0.4022,5.086326867,0.1104,0.0322,0.115,4.96,0.37,4.973781258,3.33,-0.2,3.3360006,0,0,0,3.33,-0.2,3.3360006
03/12/2020 05:30,3.3992,0.5706,3.446758622,0.1392,0.0406,0.145,3.26,0.53,3.302801841,3.98344,0.00392,3.983441929,0.01344,0.00392,0.014,3.97,0,3.97,5.18192,0.34556,5.193429175,0.12192,0.03556,0.127,5.06,0.31,5.069487154,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
03/12/2020 06:00,3.5292,0.5706,3.57502965,0.1392,0.0406,0.145,3.39,0.53,3.431180555,4.16672,0.00196,4.166720461,0.00672,0.00196,0.007,4.16,0,4.16,5.74384,0.30612,5.751991603,0.12384,0.03612,0.129,5.62,0.27,5.626482027,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
03/12/2020 06:30,3.98824,0.50032,4.01949977,0.13824,0.04032,0.144,3.85,0.46,3.877383138,4.66864,0.00252,4.66864068,0.00864,0.00252,0.009,4.66,0,4.66,6.84848,-0.21836,6.85196026,0.10848,0.03164,0.113,6.74,-0.25,6.744634905,3.79,0,3.79,0,0,0,3.79,0,3.79
03/12/2020 07:00,4.434,0.442,4.455975763,0.144,0.042,0.15,4.29,0.4,4.308607664,5.11344,0.00392,5.113441503,0.01344,0.00392,0.014,5.1,0,5.1,7.79328,-0.31696,7.799722867,0.11328,0.03304,0.118,7.68,-0.35,7.687971124,4.13,-0.23,4.1363994,0,0,0,4.13,-0.23,4.1363994
03/12/2020 07:30,4.88112,0.40116,4.897577136,0.14112,0.04116,0.147,4.74,0.36,4.753651228,5.68192,0.00056,5.681920028,0.00192,0.00056,0.002,5.68,0,5.68,8.8128,-0.6546,8.837077854,0.0528,0.0154,0.055,8.76,-0.67,8.785584784,4.42,-0.23,4.425980117,0,0,0,4.42,-0.23,4.425980117
03/12/2020 08:00,5.24208,0.34144,5.253187984,0.14208,0.04144,0.148,5.1,0.3,5.10881591,6.15288,0.00084,6.152880057,0.00288,0.00084,0.003,6.15,0,6.15,9.72816,-0.86012,9.766109942,0.06816,0.01988,0.071,9.66,-0.88,9.7,4.82,-0.27,4.827556318,0,0,0,4.82,-0.27,4.827556318
03/12/2020 08:30,5.48304,0.32172,5.492470428,0.14304,0.04172,0.149,5.34,0.28,5.347335785,6.54576,0.24168,6.550220088,0.00576,0.00168,0.006,6.54,0.24,6.544402188,10.52256,-0.91592,10.5623472,0.08256,0.02408,0.086,10.44,-0.94,10.48223259,5.21,-0.34,5.221082263,0,0,0,5.21,-0.34,5.221082263
