Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
03/12/2020 09:00,5.61208,0.34144,5.622457043,0.14208,0.04144,0.148,5.47,0.3,5.478220514,6.79192,0.27056,6.79730682,0.00192,0.00056,0.002,6.79,0.27,6.795366068,10.80936,-0.96852,10.85266302,0.03936,0.01148,0.041,10.77,-0.98,10.8144949,5.53,-0.47,5.549936937,0,0,0,5.53,-0.47,5.549936937
03/12/2020 09:30,5.76112,0.31116,5.769516808,0.14112,0.04116,0.147,5.62,0.27,5.626482027,7.06,0.25,7.064424959,0,0,0,7.06,0.25,7.064424959,11.12728,-1.07496,11.17908311,0.01728,0.00504,0.018,11.11,-1.08,11.16236982,5.78,-0.49,5.800732712,0,0,0,5.78,-0.49,5.800732712
03/12/2020 10:00,5.86112,0.31116,5.869373749,0.14112,0.04116,0.147,5.72,0.27,5.726368832,7.19,0.22,7.193364998,0,0,0,7.19,0.22,7.193364998,11.11192,-1.03944,11.16043017,0.00192,0.00056,0.002,11.11,-1.04,11.1585707,5.72,-0.42,5.735398853,0,0,0,5.72,-0.42,5.735398853
03/12/2020 10:30,6.01208,0.31144,6.020141261,0.14208,0.04144,0.148,5.87,0.27,5.876206259,7.26,0,7.26,0,0,0,7.26,0,7.26,11.20288,-1.07916,11.25473707,0.00288,0.00084,0.003,11.2,-1.08,11.25195094,5.79,-0.39,5.803119851,0,0,0,5.79,-0.39,5.803119851
03/12/2020 11:00,6.09112,0.28116,6.097605579,0.14112,0.04116,0.147,5.95,0.24,5.954838369,7.28,0,7.28,0,0,0,7.28,0,7.28,11.07192,-1.05944,11.12249188,0.00192,0.00056,0.002,11.07,-1.06,11.12063397,5.87,-0.47,5.888785953,0,0,0,5.87,-0.47,5.888785953
03/12/2020 11:30,6.16112,0.28116,6.16753197,0.14112,0.04116,0.147,6.02,0.24,6.024782154,7.28,0,7.28,0,0,0,7.28,0,7.28,11.2,-1.13,11.25686013,0,0,0,11.2,-1.13,11.25686013,5.91,-0.47,5.928659208,0,0,0,5.91,-0.47,5.928659208
03/12/2020 12:00,6.13016,0.28088,6.136591497,0.14016,0.04088,0.146,5.99,0.24,5.994806085,7.28,0,7.28,0,0,0,7.28,0,7.28,11.11,-1.1,11.16432264,0,0,0,11.11,-1.1,11.16432264,5.96,-0.5,5.980936382,0,0,0,5.96,-0.5,5.980936382
03/12/2020 12:30,6.17016,0.31088,6.177986792,0.14016,0.04088,0.146,6.03,0.27,6.036041749,7.34,0,7.34,0,0,0,7.34,0,7.34,11.05,-0.99,11.09425978,0,0,0,11.05,-0.99,11.09425978,5.95,-0.45,5.966992542,0,0,0,5.95,-0.45,5.966992542
03/12/2020 13:00,6.12112,0.31116,6.129023625,0.14112,0.04116,0.147,5.98,0.27,5.986092214,7.3,0,7.3,0,0,0,7.3,0,7.3,11.22,-1.02,11.26626824,0,0,0,11.22,-1.02,11.26626824,5.87,-0.39,5.882941441,0,0,0,5.87,-0.39,5.882941441
03/12/2020 13:30,6.09112,0.34116,6.100666603,0.14112,0.04116,0.147,5.95,0.3,5.957558225,7.21,0,7.21,0,0,0,7.21,0,7.21,10.82,-0.83,10.85178787,0,0,0,10.82,-0.83,10.85178787,5.89,-0.45,5.907165141,0,0,0,5.89,-0.45,5.907165141
03/12/2020 14:00,5.99112,0.34116,6.000825693,0.14112,0.04116,0.147,5.85,0.3,5.857687257,7.1,0,7.1,0,0,0,7.1,0,7.1,10.65,-0.83,10.68229376,0,0,0,10.65,-0.83,10.68229376,5.91,-0.5,5.93111288,0,0,0,5.91,-0.5,5.93111288
03/12/2020 14:30,5.96112,0.34116,5.970874459,0.14112,0.04116,0.147,5.82,0.3,5.82772683,7.1,0,7.1,0,0,0,7.1,0,7.1,10.94,-0.96,10.98203988,0,0,0,10.94,-0.96,10.98203988,5.91,-0.5,5.93111288,0,0,0,5.91,-0.5,5.93111288
03/12/2020 15:00,5.93112,0.34116,5.940923716,0.14112,0.04116,0.147,5.79,0.3,5.797766811,6.98,0,6.98,0,0,0,6.98,0,6.98,10.89,-1.04,10.93954752,0,0,0,10.89,-1.04,10.93954752,5.91,-0.5,5.93111288,0,0,0,5.91,-0.5,5.93111288
03/12/2020 15:30,5.98208,0.34144,5.991816286,0.14208,0.04144,0.148,5.84,0.3,5.847700403,7.03,0.22,7.033441547,0,0,0,7.03,0.22,7.033441547,10.84,-1.02,10.88788317,0,0,0,10.84,-1.02,10.88788317,5.95,-0.52,5.972679466,0,0,0,5.95,-0.52,5.972679466
03/12/2020 16:00,6.32112,0.34116,6.330319755,0.14112,0.04116,0.147,6.18,0.3,6.187277269,7.38,0,7.38,0,0,0,7.38,0,7.38,10.84,-0.93,10.87982077,0,0,0,10.84,-0.93,10.87982077,6.15,-0.56,6.175443304,0,0,0,6.15,-0.56,6.175443304
03/12/2020 16:30,6.72112,0.34116,6.729772968,0.14112,0.04116,0.147,6.58,0.3,6.586835355,7.74,0,7.74,0,0,0,7.74,0,7.74,10.98,-0.82,11.01057673,0,0,0,10.98,-0.82,11.01057673,6.25,-0.39,6.262156178,0,0,0,6.25,-0.39,6.262156178
03/12/2020 17:00,6.78112,0.34116,6.789696503,0.14112,0.04116,0.147,6.64,0.3,6.646773653,7.94096,0.00028,7.940960005,0.00096,0.00028,0.001,7.94,0,7.94,10.81,-0.68,10.83136649,0,0,0,10.81,-0.68,10.83136649,6.19,-0.3,6.197265526,0,0,0,6.19,-0.3,6.197265526
03/12/2020 17:30,6.69208,0.34144,6.70078473,0.14208,0.04144,0.148,6.55,0.3,6.55686663,7.96,0,7.96,0,0,0,7.96,0,7.96,10.17,-0.45,10.17995088,0,0,0,10.17,-0.45,10.17995088,5.95,-0.3,5.957558225,0,0,0,5.95,-0.3,5.957558225
03/12/2020 18:00,6.52208,0.34144,6.531011315,0.14208,0.04144,0.148,6.38,0.3,6.387049397,7.87,0,7.87,0,0,0,7.87,0,7.87,9.84,-0.29,9.844272446,0,0,0,9.84,-0.29,9.844272446,5.56,-0.23,5.564755161,0,0,0,5.56,-0.23,5.564755161
03/12/2020 18:30,6.15016,0.44088,6.165942199,0.14016,0.04088,0.146,6.01,0.4,6.02329644,7.48,0,7.48,0,0,0,7.48,0,7.48,9.35,-0.29,9.354496245,0,0,0,9.35,-0.29,9.354496245,5.24,-0.23,5.245045281,0,0,0,5.24,-0.23,5.245045281
03/12/2020 19:00,5.98112,0.44116,5.997367639,0.14112,0.04116,0.147,5.84,0.4,5.853682602,7.22096,0.00028,7.220960005,0.00096,0.00028,0.001,7.22,0,7.22,9.00768,-0.24776,9.011086727,0.00768,0.00224,0.008,9,-0.25,9.003471553,5.19,-0.23,5.195093839,0,0,0,5.19,-0.23,5.195093839
03/12/2020 19:30,5.69112,0.50116,5.71314346,0.14112,0.04116,0.147,5.55,0.46,5.569030436,6.77,0,6.77,0,0,0,6.77,0,6.77,8.53592,-0.22244,8.538817822,0.02592,0.00756,0.027,8.51,-0.23,8.513107541,5.06,-0.23,5.065224575,0,0,0,5.06,-0.23,5.065224575
03/12/2020 20:00,5.47208,0.50144,5.49500697,0.14208,0.04144,0.148,5.33,0.46,5.349813081,6.43,0,6.43,0,0,0,6.43,0,6.43,8.14936,-0.21852,8.152289212,0.03936,0.01148,0.041,8.11,-0.23,8.11326075,4.76,-0.23,4.765553483,0,0,0,4.76,-0.23,4.765553483
03/12/2020 20:30,5.17208,0.54144,5.200343143,0.14208,0.04144,0.148,5.03,0.5,5.054789808,6.04,0,6.04,0,0,0,6.04,0,6.04,7.8184,-0.2188,7.821460989,0.0384,0.0112,0.04,7.78,-0.23,7.783399,4.61,-0.27,4.617899956,0,0,0,4.61,-0.27,4.617899956
03/12/2020 21:00,4.93824,0.56032,4.969926841,0.13824,0.04032,0.144,4.8,0.52,4.828084506,5.72,0,5.72,0,0,0,5.72,0,5.72,7.68592,0.00756,7.685923718,0.02592,0.00756,0.027,7.66,0,7.66,4.43,-0.27,4.438220364,0,0,0,4.43,-0.27,4.438220364
03/12/2020 21:30,4.63728,0.60004,4.675939884,0.13728,0.04004,0.143,4.5,0.56,4.534710575,5.38096,0.00028,5.380960007,0.00096,0.00028,0.001,5.38,0,5.38,7.31744,0.01092,7.317448148,0.03744,0.01092,0.039,7.28,0,7.28,4.31,-0.25,4.317244492,0,0,0,4.31,-0.25,4.317244492
03/12/2020 22:00,4.4592,0.6006,4.499464968,0.1392,0.0406,0.145,4.32,0.56,4.356145085,5.05096,0.00028,5.050960008,0.00096,0.00028,0.001,5.05,0,5.05,6.82208,0.27644,6.827678566,0.02208,0.00644,0.023,6.8,0.27,6.805358183,4.21,-0.25,4.217416271,0,0,0,4.21,-0.25,4.217416271
03/12/2020 22:30,4.1392,0.6306,4.186959876,0.1392,0.0406,0.145,4,0.59,4.043278373,4.69288,0.00084,4.692880075,0.00288,0.00084,0.003,4.69,0,4.69,6.31784,0.28812,6.324406328,0.02784,0.00812,0.029,6.29,0.28,6.29622903,3.94,-0.19,3.944578558,0,0,0,3.94,-0.19,3.944578558
03/12/2020 23:00,3.91016,0.63088,3.960727307,0.14016,0.04088,0.146,3.77,0.59,3.815887839,4.33016,0.00588,4.330163992,0.02016,0.00588,0.021,4.31,0,4.31,5.99032,0.29176,5.997420912,0.04032,0.01176,0.042,5.95,0.28,5.956584592,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
03/12/2020 23:30,3.6492,0.6506,3.70674264,0.1392,0.0406,0.145,3.51,0.61,3.562611402,3.95536,0.00448,3.955362537,0.01536,0.00448,0.016,3.94,0,3.94,5.5072,0.3496,5.518285241,0.0672,0.0196,0.07,5.44,0.33,5.45,3.54,-0.21,3.546223343,0,0,0,3.54,-0.21,3.546223343
04/12/2020 00:00,3.48016,0.65088,3.540502563,0.14016,0.04088,0.146,3.34,0.61,3.395246677,3.73248,0.00364,3.732481775,0.01248,0.00364,0.013,3.72,0,3.72,5.3572,0.3496,5.368594974,0.0672,0.0196,0.07,5.29,0.33,5.300283011,3.43,-0.21,3.436422558,0,0,0,3.43,-0.21,3.436422558
04/12/2020 00:30,3.4492,0.6206,3.504586281,0.1392,0.0406,0.145,3.31,0.58,3.36043152,3.85496,0.00728,3.854966874,0.02496,0.00728,0.026,3.83,0,3.83,5.25176,0.35968,5.264062386,0.10176,0.02968,0.106,5.15,0.33,5.160561985,3.4,-0.06,3.400529371,0,0,0,3.4,-0.06,3.400529371
04/12/2020 01:00,3.71728,0.60004,3.765397535,0.13728,0.04004,0.143,3.58,0.56,3.623534186,4.2992,0.0056,4.299203647,0.0192,0.0056,0.02,4.28,0,4.28,5.35104,0.35072,5.362521198,0.07104,0.02072,0.074,5.28,0.33,5.290302449,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
04/12/2020 01:30,3.71728,0.60004,3.765397535,0.13728,0.04004,0.143,3.58,0.56,3.623534186,4.40208,0.00644,4.402084711,0.02208,0.00644,0.023,4.38,0,4.38,5.27328,0.36304,5.285762008,0.11328,0.03304,0.118,5.16,0.33,5.170541558,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
04/12/2020 02:00,3.6992,0.6006,3.74763939,0.1392,0.0406,0.145,3.56,0.56,3.603775798,4.40536,0.00448,4.405362278,0.01536,0.00448,0.016,4.39,0,4.39,5.23048,0.38264,5.244457493,0.18048,0.05264,0.188,5.05,0.33,5.060770692,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
04/12/2020 02:30,3.61016,0.60088,3.659824039,0.14016,0.04088,0.146,3.47,0.56,3.514896869,4.4044,0.0042,4.404402003,0.0144,0.0042,0.015,4.39,0,4.39,5.176,0.358,5.188365831,0.096,0.028,0.1,5.08,0.33,5.09070722,3.47,0,3.47,0,0,0,3.47,0,3.47
04/12/2020 03:00,3.57112,0.60116,3.621365958,0.14112,0.04116,0.147,3.43,0.56,3.475413644,4.3988,0.0084,4.39880802,0.0288,0.0084,0.03,4.37,0,4.37,5.17792,0.35856,5.190319913,0.09792,0.02856,0.102,5.08,0.33,5.09070722,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
04/12/2020 03:30,3.46112,0.60116,3.512939652,0.14112,0.04116,0.147,3.32,0.56,3.366897682,4.2088,0.0084,4.208808382,0.0288,0.0084,0.03,4.18,0,4.18,5.20872,0.35296,5.220665168,0.07872,0.02296,0.082,5.13,0.33,5.140603077,3.45,-0.22,3.457007376,0,0,0,3.45,-0.22,3.457007376
04/12/2020 04:00,3.33112,0.60116,3.384930398,0.14112,0.04116,0.147,3.19,0.56,3.238780635,4.0332,0.0126,4.033219682,0.0432,0.0126,0.045,3.99,0,3.99,5.15296,0.35128,5.164919593,0.07296,0.02128,0.076,5.08,0.33,5.09070722,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
04/12/2020 04:30,3.36016,0.60088,3.413463344,0.14016,0.04088,0.146,3.22,0.56,3.268332908,3.93528,0.01904,3.93532606,0.06528,0.01904,0.068,3.87,0,3.87,5.12936,0.37648,5.143157707,0.15936,0.04648,0.166,4.97,0.33,4.980943686,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
04/12/2020 05:00,3.3592,0.5706,3.40731698,0.1392,0.0406,0.145,3.22,0.53,3.263326524,3.88048,0.01764,3.880520094,0.06048,0.01764,0.063,3.82,0,3.82,5.28648,0.37564,5.299809072,0.15648,0.04564,0.163,5.13,0.33,5.140603077,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
04/12/2020 05:30,3.41824,0.55032,3.462256028,0.13824,0.04032,0.144,3.28,0.51,3.319412599,3.9932,0.0126,3.993219879,0.0432,0.0126,0.045,3.95,0,3.95,5.50728,0.35004,5.518392973,0.13728,0.04004,0.143,5.37,0.31,5.378940416,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
04/12/2020 06:00,3.58728,0.55004,3.629204017,0.13728,0.04004,0.143,3.45,0.51,3.487491935,4.25224,0.32232,4.264438439,0.04224,0.01232,0.044,4.21,0.31,4.221397873,5.928,0.329,5.93712262,0.168,0.049,0.175,5.76,0.28,5.76680154,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
04/12/2020 06:30,4.08016,0.48088,4.108400078,0.14016,0.04088,0.146,3.94,0.44,3.964492401,4.78936,0.25148,4.795957819,0.03936,0.01148,0.041,4.75,0.24,4.756059293,6.95344,-0.19108,6.956064936,0.13344,0.03892,0.139,6.82,-0.23,6.823877197,4.01,0,4.01,0,0,0,4.01,0,4.01
04/12/2020 07:00,4.49112,0.45116,4.513723984,0.14112,0.04116,0.147,4.35,0.41,4.369279117,5.20608,0.27344,5.213256027,0.04608,0.01344,0.048,5.16,0.26,5.166546235,7.63472,-0.24904,7.638780688,0.17472,0.05096,0.182,7.46,-0.3,7.466029735,4.25,-0.22,4.255690308,0,0,0,4.25,-0.22,4.255690308
04/12/2020 07:30,5.04016,0.40088,5.056077294,0.14016,0.04088,0.146,4.9,0.36,4.913206692,5.81504,0.37772,5.827294621,0.09504,0.02772,0.099,5.72,0.35,5.730698038,8.54152,-0.40664,8.551194069,0.25152,0.07336,0.262,8.29,-0.48,8.303884633,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
04/12/2020 08:00,5.32112,0.37116,5.334048912,0.14112,0.04116,0.147,5.18,0.33,5.190500939,6.23352,0.40436,6.246621375,0.08352,0.02436,0.087,6.15,0.38,6.161728654,9.16872,-0.47704,9.181121587,0.31872,0.09296,0.332,8.85,-0.57,8.868336935,5,-0.3,5.008991915,0,0,0,5,-0.3,5.008991915
04/12/2020 08:30,5.57016,0.34088,5.580580758,0.14016,0.04088,0.146,5.43,0.3,5.438280978,6.59296,0.28128,6.598957493,0.07296,0.02128,0.076,6.52,0.26,6.52518199,10.04408,-0.59256,10.06154414,0.33408,0.09744,0.348,9.71,-0.69,9.734485092,5.33,-0.32,5.339597363,0,0,0,5.33,-0.32,5.339597363
04/12/2020 09:00,5.73112,0.34116,5.741265244,0.14112,0.04116,0.147,5.59,0.3,5.598044301,6.82424,0.27332,6.829711224,0.11424,0.03332,0.119,6.71,0.24,6.714290729,10.22952,-0.64764,10.25000083,0.41952,0.12236,0.437,9.81,-0.77,9.840172763,5.64,-0.4,5.654166605,0,0,0,5.64,-0.4,5.654166605
04/12/2020 09:30,5.98112,0.30116,5.988697171,0.14112,0.04116,0.147,5.84,0.26,5.845784806,7.18656,0.30108,7.192864089,0.10656,0.03108,0.111,7.08,0.27,7.085146435,10.5348,-0.7536,10.56171975,0.3648,0.1064,0.38,10.17,-0.86,10.20629708,5.84,-0.4,5.853682602,0,0,0,5.84,-0.4,5.853682602
04/12/2020 10:00,6.08016,0.30088,6.087600053,0.14016,0.04088,0.146,5.94,0.26,5.945687513,7.15952,0.40736,7.171099553,0.05952,0.01736,0.062,7.1,0.39,7.1107032,10.4244,-0.6808,10.4466073,0.3744,0.1092,0.39,10.05,-0.79,10.08100193,5.87,-0.4,5.883612836,0,0,0,5.87,-0.4,5.883612836
04/12/2020 10:30,6.17728,0.31004,6.185055618,0.13728,0.04004,0.143,6.04,0.27,6.046031756,7.2924,0.3782,7.302200559,0.0624,0.0182,0.065,7.23,0.36,7.238957107,10.63992,-0.71044,10.66361208,0.40992,0.11956,0.427,10.23,-0.83,10.26361535,6.02,-0.46,6.037549172,0,0,0,6.02,-0.46,6.037549172
04/12/2020 11:00,6.17728,0.27004,6.183179587,0.13728,0.04004,0.143,6.04,0.23,6.044377553,7.2556,0.3708,7.265068754,0.1056,0.0308,0.11,7.15,0.34,7.158079351,10.494,-0.693,10.51685718,0.264,0.077,0.275,10.23,-0.77,10.25893757,6.17,-0.57,6.196273073,0,0,0,6.17,-0.57,6.196273073
04/12/2020 11:30,6.27112,0.31116,6.278834812,0.14112,0.04116,0.147,6.13,0.27,6.135943285,7.34128,0.43204,7.353981955,0.04128,0.01204,0.043,7.3,0.42,7.31207221,10.62528,-0.71596,10.64937434,0.42528,0.12404,0.443,10.2,-0.84,10.23452979,6.22,-0.57,6.24606276,0,0,0,6.22,-0.57,6.24606276
04/12/2020 12:00,6.17016,0.31088,6.177986792,0.14016,0.04088,0.146,6.03,0.27,6.036041749,7.26656,0.42108,7.278750071,0.10656,0.03108,0.111,7.16,0.39,7.170613642,10.39224,-0.65768,10.41303007,0.28224,0.08232,0.294,10.11,-0.74,10.13704592,6.15,-0.57,6.17635815,0,0,0,6.15,-0.57,6.17635815
04/12/2020 12:30,6.17016,0.31088,6.177986792,0.14016,0.04088,0.146,6.03,0.27,6.036041749,7.3208,0.3994,7.331686914,0.1008,0.0294,0.105,7.22,0.37,7.229474393,10.33376,-0.57932,10.34998586,0.41376,0.12068,0.431,9.92,-0.7,9.944666912,6.09,-0.46,6.107348033,0,0,0,6.09,-0.46,6.107348033
04/12/2020 13:00,6.21112,0.31116,6.218909245,0.14112,0.04116,0.147,6.07,0.27,6.076001975,7.3324,0.3882,7.342669065,0.0624,0.0182,0.065,7.27,0.37,7.279409317,10.30192,-0.51444,10.31475662,0.36192,0.10556,0.377,9.94,-0.62,9.959317246,6.09,-0.42,6.104465579,0,0,0,6.09,-0.42,6.104465579
04/12/2020 13:30,6.10016,0.31088,6.108076489,0.14016,0.04088,0.146,5.96,0.27,5.966112637,7.1324,0.3182,7.13949445,0.0624,0.0182,0.065,7.07,0.3,7.07636206,10.00272,-0.47004,10.01375779,0.34272,0.09996,0.357,9.66,-0.57,9.676802158,5.89,-0.38,5.902245335,0,0,0,5.89,-0.38,5.902245335
04/12/2020 14:00,6.00112,0.34116,6.010809546,0.14112,0.04116,0.147,5.86,0.3,5.867674156,7.158,0.334,7.165788163,0.048,0.014,0.05,7.11,0.32,7.117197482,9.70656,-0.41892,9.715595761,0.34656,0.10108,0.361,9.36,-0.52,9.374433316,5.84,-0.35,5.850478613,0,0,0,5.84,-0.35,5.850478613
04/12/2020 14:30,5.91112,0.37116,5.92276113,0.14112,0.04116,0.147,5.77,0.33,5.779429038,7.03456,0.33008,7.042299852,0.03456,0.01008,0.036,7,0.32,7.007310468,9.77984,-0.47088,9.791169409,0.33984,0.09912,0.354,9.44,-0.57,9.45719303,5.72,-0.31,5.72839419,0,0,0,5.72,-0.31,5.72839419
04/12/2020 15:00,5.82112,0.37116,5.832940751,0.14112,0.04116,0.147,5.68,0.33,5.689578192,6.97144,0.33792,6.979625033,0.06144,0.01792,0.064,6.91,0.32,6.917405583,9.60424,-0.45168,9.614855215,0.23424,0.06832,0.244,9.37,-0.52,9.384417936,5.72,-0.31,5.72839419,0,0,0,5.72,-0.31,5.72839419
04/12/2020 15:30,5.93208,0.37144,5.94369757,0.14208,0.04144,0.148,5.79,0.33,5.79939652,7.1184,0.3012,7.12476947,0.0384,0.0112,0.04,7.08,0.29,7.085936776,9.7108,-0.4356,9.720565004,0.2208,0.0644,0.23,9.49,-0.5,9.503162631,5.66,-0.31,5.668483042,0,0,0,5.66,-0.31,5.668483042
04/12/2020 16:00,6.21016,0.35088,6.22006463,0.14016,0.04088,0.146,6.07,0.31,6.077910825,7.35936,0.27148,7.364365621,0.03936,0.01148,0.041,7.32,0.26,7.324616031,9.55728,-0.34996,9.563685116,0.13728,0.04004,0.143,9.42,-0.39,9.428069792,5.76,-0.28,5.76680154,0,0,0,5.76,-0.28,5.76680154
04/12/2020 16:30,6.57112,0.35116,6.580496288,0.14112,0.04116,0.147,6.43,0.31,6.437468447,7.78784,0.00812,7.787844233,0.02784,0.00812,0.029,7.76,0,7.76,9.65656,-0.35892,9.66322796,0.10656,0.03108,0.111,9.55,-0.39,9.557960033,5.97,-0.28,5.976562557,0,0,0,5.97,-0.28,5.976562557
04/12/2020 17:00,6.6592,0.2606,6.664297187,0.1392,0.0406,0.145,6.52,0.22,6.523710601,7.7692,0.3656,7.777797375,0.0192,0.0056,0.02,7.75,0.36,7.758356785,9.57152,-0.35164,9.577977125,0.13152,0.03836,0.137,9.44,-0.39,9.448052709,5.84,-0.25,5.845348578,0,0,0,5.84,-0.25,5.845348578
04/12/2020 17:30,6.5992,0.2606,6.604343495,0.1392,0.0406,0.145,6.46,0.22,6.463745044,7.88344,0.00392,7.883440975,0.01344,0.00392,0.014,7.87,0,7.87,9.27368,-0.19976,9.275831219,0.10368,0.03024,0.108,9.17,-0.23,9.172883952,5.64,-0.22,5.644289149,0,0,0,5.64,-0.22,5.644289149
04/12/2020 18:00,6.40112,0.26116,6.406445333,0.14112,0.04116,0.147,6.26,0.22,6.263864622,7.53056,0.00308,7.53056063,0.01056,0.00308,0.011,7.52,0,7.52,9.03544,-0.20508,9.03776708,0.08544,0.02492,0.089,8.95,-0.23,8.952954819,5.39,-0.22,5.394487928,0,0,0,5.39,-0.22,5.394487928
04/12/2020 18:30,6.25112,0.31116,6.258859465,0.14112,0.04116,0.147,6.11,0.27,6.115962721,7.16632,0.00476,7.166321581,0.01632,0.00476,0.017,7.15,0,7.15,8.59256,-0.20592,8.595027074,0.08256,0.02408,0.086,8.51,-0.23,8.513107541,5.13,-0.22,5.134715182,0,0,0,5.13,-0.22,5.134715182
04/12/2020 19:00,5.95208,0.33144,5.961300932,0.14208,0.04144,0.148,5.81,0.29,5.817233019,6.8296,0.0028,6.829600574,0.0096,0.0028,0.01,6.82,0,6.82,8.12872,0.02296,8.128752426,0.07872,0.02296,0.082,8.05,0,8.05,5.01,-0.22,5.014828013,0,0,0,5.01,-0.22,5.014828013
04/12/2020 19:30,5.64304,0.45172,5.661091008,0.14304,0.04172,0.149,5.5,0.41,5.515260647,6.40576,0.00168,6.40576022,0.00576,0.00168,0.006,6.4,0,6.4,7.72336,0.01848,7.723382109,0.06336,0.01848,0.066,7.66,0,7.66,4.77,-0.22,4.77507068,0,0,0,4.77,-0.22,4.77507068
04/12/2020 20:00,5.28112,0.53116,5.307764068,0.14112,0.04116,0.147,5.14,0.49,5.163303206,6.0248,0.0014,6.024800163,0.0048,0.0014,0.005,6.02,0,6.02,7.43336,0.01848,7.433382971,0.06336,0.01848,0.066,7.37,0,7.37,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
04/12/2020 20:30,5.11016,0.53088,5.137661803,0.14016,0.04088,0.146,4.97,0.49,4.994096515,5.81096,0.00028,5.810960007,0.00096,0.00028,0.001,5.81,0,5.81,7.16704,0.01372,7.167053132,0.04704,0.01372,0.049,7.12,0,7.12,4.3,0,4.3,0,0,0,4.3,0,4.3
04/12/2020 21:00,4.87016,0.57088,4.903505114,0.14016,0.04088,0.146,4.73,0.53,4.759600824,5.47576,0.00168,5.475760258,0.00576,0.00168,0.006,5.47,0,5.47,6.96416,0.01288,6.964171911,0.04416,0.01288,0.046,6.92,0,6.92,4.27,0,4.27,0,0,0,4.27,0,4.27
04/12/2020 21:30,4.63728,0.59004,4.674667154,0.13728,0.04004,0.143,4.5,0.55,4.533486517,5.16192,0.00056,5.16192003,0.00192,0.00056,0.002,5.16,0,5.16,6.62128,0.01204,6.621290947,0.04128,0.01204,0.043,6.58,0,6.58,4.09,0,4.09,0,0,0,4.09,0,4.09
04/12/2020 22:00,4.46824,0.59032,4.507066274,0.13824,0.04032,0.144,4.33,0.55,4.364790946,4.86096,0.00028,4.860960008,0.00096,0.00028,0.001,4.86,0,4.86,6.31416,0.31288,6.321907181,0.04416,0.01288,0.046,6.27,0.3,6.277172931,3.89,0.22,3.896216113,0,0,0,3.89,0.22,3.896216113
04/12/2020 22:30,4.1792,0.6406,4.228011471,0.1392,0.0406,0.145,4.04,0.6,4.084311447,4.62,0,4.62,0,0,0,4.62,0,4.62,6.05168,0.32924,6.060629489,0.03168,0.00924,0.033,6.02,0.32,6.028498984,3.73,0.22,3.736482303,0,0,0,3.73,0.22,3.736482303
04/12/2020 23:00,3.97016,0.64088,4.021554127,0.14016,0.04088,0.146,3.83,0.6,3.876712525,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,5.73152,0.32336,5.74063439,0.01152,0.00336,0.012,5.72,0.32,5.728944056,3.63,0,3.63,0,0,0,3.63,0,3.63
04/12/2020 23:30,3.79016,0.64088,3.843961498,0.14016,0.04088,0.146,3.65,0.6,3.698986348,4.06,0,4.06,0,0,0,4.06,0,4.06,5.52672,0.32196,5.536089974,0.00672,0.00196,0.007,5.52,0.32,5.529267583,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
05/12/2020 00:00,3.57112,0.64116,3.628220528,0.14112,0.04116,0.147,3.43,0.6,3.48208271,3.82,0,3.82,0,0,0,3.82,0,3.82,5.2292,0.3456,5.24060798,0.0192,0.0056,0.02,5.21,0.34,5.221082263,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
05/12/2020 00:30,3.50112,0.64116,3.559343675,0.14112,0.04116,0.147,3.36,0.6,3.413151037,3.90192,0.00056,3.90192004,0.00192,0.00056,0.002,3.9,0,3.9,5.20936,0.33148,5.21989565,0.03936,0.01148,0.041,5.17,0.32,5.179893821,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
05/12/2020 01:00,3.75112,0.60116,3.798985996,0.14112,0.04116,0.147,3.61,0.56,3.6531767,4.36728,0.00504,4.367282908,0.01728,0.00504,0.018,4.35,0,4.35,5.21008,0.34044,5.221190765,0.07008,0.02044,0.073,5.14,0.32,5.149951456,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
05/12/2020 01:30,3.72112,0.60116,3.769366976,0.14112,0.04116,0.147,3.58,0.56,3.623534186,4.51192,0.00056,4.511920035,0.00192,0.00056,0.002,4.51,0,4.51,5.21072,0.34896,5.222391789,0.03072,0.00896,0.032,5.18,0.34,5.191146309,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
05/12/2020 02:00,3.72112,0.60116,3.769366976,0.14112,0.04116,0.147,3.58,0.56,3.623534186,4.51192,0.00056,4.511920035,0.00192,0.00056,0.002,4.51,0,4.51,5.09608,0.35344,5.10832176,0.04608,0.01344,0.048,5.05,0.34,5.061432604,3.32,0,3.32,0,0,0,3.32,0,3.32
05/12/2020 02:30,3.62112,0.60116,3.670681599,0.14112,0.04116,0.147,3.48,0.56,3.524769496,4.46768,0.00224,4.467680562,0.00768,0.00224,0.008,4.46,0,4.46,5.09968,0.39324,5.114819039,0.07968,0.02324,0.083,5.02,0.37,5.03361699,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
05/12/2020 03:00,3.57208,0.60144,3.622359121,0.14208,0.04144,0.148,3.43,0.56,3.475413644,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,5.02664,0.40652,5.043051477,0.05664,0.01652,0.059,4.97,0.39,4.985278327,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
05/12/2020 03:30,3.46304,0.60172,3.514927169,0.14304,0.04172,0.149,3.32,0.56,3.366897682,4.25768,0.00224,4.257680589,0.00768,0.00224,0.008,4.25,0,4.25,5.03704,0.40372,5.053193228,0.04704,0.01372,0.049,4.99,0.39,5.005217278,3.23,0,3.23,0,0,0,3.23,0,3.23
05/12/2020 04:00,3.404,0.602,3.45682224,0.144,0.042,0.15,3.26,0.56,3.307748479,4.10576,0.00168,4.105760344,0.00576,0.00168,0.006,4.1,0,4.1,4.94592,0.39756,4.961872489,0.02592,0.00756,0.027,4.92,0.39,4.935433112,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
05/12/2020 04:30,3.404,0.602,3.45682224,0.144,0.042,0.15,3.26,0.56,3.307748479,3.95192,0.00056,3.95192004,0.00192,0.00056,0.002,3.95,0,3.95,4.94568,0.40624,4.962336305,0.05568,0.01624,0.058,4.89,0.39,4.905527495,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
05/12/2020 05:00,3.364,0.572,3.412283693,0.144,0.042,0.15,3.22,0.53,3.263326524,3.83864,0.00252,3.838640827,0.00864,0.00252,0.009,3.83,0,3.83,4.95096,0.42528,4.969191886,0.12096,0.03528,0.126,4.83,0.39,4.845719761,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
05/12/2020 05:30,3.39304,0.57172,3.440869687,0.14304,0.04172,0.149,3.25,0.53,3.292931824,3.95112,0.00616,3.951124802,0.02112,0.00616,0.022,3.93,0,3.93,5.04192,0.42556,5.059847685,0.12192,0.03556,0.127,4.92,0.39,4.935433112,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
05/12/2020 06:00,3.43112,0.57116,3.478334113,0.14112,0.04116,0.147,3.29,0.53,3.332416541,3.94384,0.00112,3.943840159,0.00384,0.00112,0.004,3.94,0,3.94,5.49008,0.32044,5.499423624,0.07008,0.02044,0.073,5.42,0.3,5.428296234,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
05/12/2020 06:30,3.64016,0.55088,3.681607475,0.14016,0.04088,0.146,3.5,0.51,3.536961973,4.18688,0.00784,4.18688734,0.02688,0.00784,0.028,4.16,0,4.16,6.11,0.255,6.11531888,0.12,0.035,0.125,5.99,0.22,5.994038705,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
05/12/2020 07:00,3.7992,0.5306,3.836073122,0.1392,0.0406,0.145,3.66,0.49,3.692654871,4.42552,0.34036,4.438588988,0.03552,0.01036,0.037,4.39,0.33,4.402385717,6.5084,-0.1838,6.510994778,0.1584,0.0462,0.165,6.35,-0.23,6.354163989,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
05/12/2020 07:30,3.98112,0.53116,4.016397316,0.14112,0.04116,0.147,3.84,0.49,3.871136784,4.64168,0.36924,4.656343136,0.03168,0.00924,0.033,4.61,0.36,4.624035034,6.85576,-0.24332,6.860076516,0.12576,0.03668,0.131,6.73,-0.28,6.735822147,3.89,-0.22,3.896216113,0,0,0,3.89,-0.22,3.896216113
05/12/2020 08:00,4.114,0.492,4.143315098,0.144,0.042,0.15,3.97,0.45,3.995422381,4.88072,0.33896,4.892476019,0.03072,0.00896,0.032,4.85,0.33,4.86121384,7.25728,-0.17996,7.259510906,0.13728,0.04004,0.143,7.12,-0.22,7.123398066,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
05/12/2020 08:30,4.32496,0.51228,4.355193429,0.14496,0.04228,0.151,4.18,0.47,4.206340452,5.1836,0.2798,5.19114602,0.0336,0.0098,0.035,5.15,0.27,5.157072813,7.22112,-0.17884,7.223334258,0.14112,0.04116,0.147,7.08,-0.22,7.083417254,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
05/12/2020 09:00,4.724,0.472,4.747521459,0.144,0.042,0.15,4.58,0.43,4.600141302,5.4836,0.2798,5.49073374,0.0336,0.0098,0.035,5.45,0.27,5.456683975,7.59064,-0.19648,7.593182469,0.08064,0.02352,0.084,7.51,-0.22,7.513221679,4.54,-0.22,4.545327271,0,0,0,4.54,-0.22,4.545327271
05/12/2020 09:30,5.04208,0.47144,5.064072116,0.14208,0.04144,0.148,4.9,0.43,4.918831162,5.81976,0.00868,5.819766473,0.02976,0.00868,0.031,5.79,0,5.79,7.6664,-0.1948,7.668874494,0.0864,0.0252,0.09,7.58,-0.22,7.58319194,4.76,-0.22,4.765081321,0,0,0,4.76,-0.22,4.765081321
05/12/2020 10:00,5.22208,0.45144,5.241556792,0.14208,0.04144,0.148,5.08,0.41,5.096518419,5.87032,0.29176,5.877565891,0.04032,0.01176,0.042,5.83,0.28,5.836719969,7.98064,-0.19648,7.983058261,0.08064,0.02352,0.084,7.9,-0.22,7.903062697,5.98392,0.03156,5.984003225,1.03392,0.30156,1.077,4.95,-0.27,4.957358167
05/12/2020 10:30,5.39112,0.41116,5.406776063,0.14112,0.04116,0.147,5.25,0.37,5.263021946,5.93936,0.29148,5.946508034,0.03936,0.01148,0.041,5.9,0.28,5.906640331,7.83056,-0.18192,7.832672903,0.13056,0.03808,0.136,7.7,-0.22,7.703142216,7.1188,0.3684,7.128326031,2.1888,0.6384,2.28,4.93,-0.27,4.937387973
05/12/2020 11:00,5.55304,0.39172,5.566839121,0.14304,0.04172,0.149,5.41,0.35,5.421309805,6.01456,0.01008,6.014568447,0.03456,0.01008,0.036,5.98,0,5.98,7.86488,-0.19816,7.867375979,0.07488,0.02184,0.078,7.79,-0.22,7.793105928,5.06,-0.27,5.067198437,0,0,0,5.06,-0.27,5.067198437
05/12/2020 11:30,5.654,0.412,5.668991092,0.144,0.042,0.15,5.51,0.37,5.522408895,6.09208,0.00644,6.092083404,0.02208,0.00644,0.023,6.07,0,6.07,7.722,-0.199,7.724563742,0.072,0.021,0.075,7.65,-0.22,7.653162745,5.978,-0.076,5.978483085,0.768,0.224,0.8,5.21,-0.3,5.218630088
05/12/2020 12:00,5.55304,0.41172,5.568282195,0.14304,0.04172,0.149,5.41,0.37,5.422637735,5.96344,0.00392,5.963441288,0.01344,0.00392,0.014,5.95,0,5.95,7.34296,0.02128,7.342990835,0.07296,0.02128,0.076,7.27,0,7.27,10.31232,1.26776,10.38995473,5.27232,1.53776,5.492,5.04,-0.27,5.047226961
05/12/2020 12:30,5.384,0.432,5.401303546,0.144,0.042,0.15,5.24,0.39,5.254493315,5.81824,0.00532,5.818242432,0.01824,0.00532,0.019,5.8,0,5.8,7.11832,0.02576,7.11836661,0.08832,0.02576,0.092,7.03,0,7.03,9.4584,1.0362,9.514990331,4.4784,1.3062,4.665,4.98,-0.27,4.987313906
05/12/2020 13:00,5.404,0.452,5.422870089,0.144,0.042,0.15,5.26,0.41,5.27595489,5.84208,0.00644,5.84208355,0.02208,0.00644,0.023,5.82,0,5.82,7.05528,0.01904,7.055305691,0.06528,0.01904,0.068,6.99,0,6.99,6.36208,0.15644,6.364003096,1.46208,0.42644,1.523,4.9,-0.27,4.907433138
05/12/2020 13:30,5.34208,0.45144,5.361120853,0.14208,0.04144,0.148,5.2,0.41,5.216138418,5.70344,0.00392,5.703441347,0.01344,0.00392,0.014,5.69,0,5.69,7.0628,0.2854,7.068563998,0.0528,0.0154,0.055,7.01,0.27,7.015197788,6.27776,0.13768,6.279269575,1.39776,0.40768,1.456,4.88,-0.27,4.887463555
05/12/2020 14:00,5.30632,0.47976,5.327964114,0.13632,0.03976,0.142,5.17,0.44,5.188689623,5.61768,0.00224,5.617680447,0.00768,0.00224,0.008,5.61,0,5.61,6.82816,0.28988,6.834310455,0.06816,0.01988,0.071,6.76,0.27,6.765389863,7.15504,0.45272,7.169348143,2.37504,0.69272,2.474,4.78,-0.24,4.786021312
05/12/2020 14:30,5.17632,0.47976,5.198505401,0.13632,0.03976,0.142,5.04,0.44,5.059169892,5.60384,0.00112,5.603840112,0.00384,0.00112,0.004,5.6,0,5.6,6.96008,0.26044,6.964951012,0.07008,0.02044,0.073,6.89,0.24,6.894178704,5.40824,0.01032,5.408249846,0.85824,0.25032,0.894,4.55,-0.24,4.556325274
05/12/2020 15:00,5.09632,0.49976,5.120765333,0.13632,0.03976,0.142,4.96,0.46,4.981284975,5.6348,0.0014,5.634800174,0.0048,0.0014,0.005,5.63,0,5.63,6.89648,0.25064,6.901033024,0.03648,0.01064,0.038,6.86,0.24,6.864196967,4.46,-0.24,4.466452731,0,0,0,4.46,-0.24,4.466452731
05/12/2020 15:30,5.16632,0.49976,5.190435666,0.13632,0.03976,0.142,5.03,0.46,5.050990002,5.69096,0.00028,5.690960007,0.00096,0.00028,0.001,5.69,0,5.69,6.9416,0.2638,6.946610756,0.0816,0.0238,0.085,6.86,0.24,6.864196967,4.46,-0.24,4.466452731,0,0,0,4.46,-0.24,4.466452731
05/12/2020 16:00,5.32824,0.50032,5.351678391,0.13824,0.04032,0.144,5.19,0.46,5.210345478,5.97,0,5.97,0,0,0,5.97,0,5.97,7.11176,0.26968,7.116871335,0.10176,0.02968,0.106,7.01,0.24,7.014107213,4.6,-0.24,4.606256615,0,0,0,4.6,-0.24,4.606256615
05/12/2020 16:30,5.56728,0.46004,5.586254864,0.13728,0.04004,0.143,5.43,0.42,5.446218872,6.36,0,6.36,0,0,0,6.36,0,6.36,7.49072,0.27896,7.49591254,0.03072,0.00896,0.032,7.46,0.27,7.46488446,4.8,-0.24,4.805996255,0,0,0,4.8,-0.24,4.805996255
05/12/2020 17:00,5.86824,0.46032,5.886266661,0.13824,0.04032,0.144,5.73,0.42,5.745372051,6.88,0,6.88,0,0,0,6.88,0,6.88,8.00568,0.01624,8.005696472,0.05568,0.01624,0.058,7.95,0,7.95,4.97,-0.24,4.975791394,0,0,0,4.97,-0.24,4.975791394
05/12/2020 17:30,5.96728,0.44004,5.983482748,0.13728,0.04004,0.143,5.83,0.4,5.843706016,7.19,0,7.19,0,0,0,7.19,0,7.19,8.27976,-0.83132,8.321389223,0.02976,0.00868,0.031,8.25,-0.84,8.292653375,4.87,-0.24,4.875910171,0,0,0,4.87,-0.24,4.875910171
05/12/2020 18:00,5.85824,0.46032,5.876297338,0.13824,0.04032,0.144,5.72,0.42,5.735398853,7.14288,0.00084,7.142880049,0.00288,0.00084,0.003,7.14,0,7.14,8.21512,0.01316,8.215130541,0.04512,0.01316,0.047,8.17,0,8.17,4.75,0,4.75,0,0,0,4.75,0,4.75
05/12/2020 18:30,5.7492,0.4606,5.767621087,0.1392,0.0406,0.145,5.61,0.42,5.625699956,6.99864,0.00252,6.998640454,0.00864,0.00252,0.009,6.99,0,6.99,8.11664,0.01652,8.116656812,0.05664,0.01652,0.059,8.06,0,8.06,4.37,0.22,4.375534253,0,0,0,4.37,0.22,4.375534253
05/12/2020 19:00,5.5192,0.4606,5.538386137,0.1392,0.0406,0.145,5.38,0.42,5.39636915,6.63576,0.00168,6.635760213,0.00576,0.00168,0.006,6.63,0,6.63,7.84896,0.01428,7.84897299,0.04896,0.01428,0.051,7.8,0,7.8,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
05/12/2020 19:30,5.36112,0.51116,5.385433334,0.14112,0.04116,0.147,5.22,0.47,5.241116293,6.21096,0.00028,6.210960006,0.00096,0.00028,0.001,6.21,0,6.21,7.44672,0.22196,7.450027181,0.00672,0.00196,0.007,7.44,0.22,7.443251977,4.16,0,4.16,0,0,0,4.16,0,4.16
05/12/2020 20:00,5.18112,0.54116,5.209305002,0.14112,0.04116,0.147,5.04,0.5,5.064740862,5.93192,0.00056,5.931920026,0.00192,0.00056,0.002,5.93,0,5.93,7.22,0.31,7.22665206,0,0,0,7.22,0.31,7.22665206,4.04,0.24,4.047122435,0,0,0,4.04,0.24,4.047122435
05/12/2020 20:30,4.99112,0.56116,5.022567013,0.14112,0.04116,0.147,4.85,0.52,4.877796634,5.53,0,5.53,0,0,0,5.53,0,5.53,6.89,0.32,6.897427057,0,0,0,6.89,0.32,6.897427057,3.85,0.27,3.85945592,0,0,0,3.85,0.27,3.85945592
05/12/2020 21:00,4.84112,0.56116,4.873535,0.14112,0.04116,0.147,4.7,0.52,4.728678462,5.28,0,5.28,0,0,0,5.28,0,5.28,6.68096,0.32028,6.688632581,0.00096,0.00028,0.001,6.68,0.32,6.687660278,3.74,0.27,3.749733324,0,0,0,3.74,0.27,3.749733324
05/12/2020 21:30,4.69208,0.60144,4.730469829,0.14208,0.04144,0.148,4.55,0.56,4.584332012,5.03,0,5.03,0,0,0,5.03,0,5.03,6.43384,0.36112,6.443966542,0.00384,0.00112,0.004,6.43,0.36,6.440069875,3.65,0.27,3.659972677,0,0,0,3.65,0.27,3.659972677
05/12/2020 22:00,4.51208,0.60144,4.551988137,0.14208,0.04144,0.148,4.37,0.56,4.405734899,4.8,0,4.8,0,0,0,4.8,0,4.8,6.25864,0.36252,6.269130354,0.00864,0.00252,0.009,6.25,0.36,6.260359415,3.59,0.27,3.600138886,0,0,0,3.59,0.27,3.600138886
05/12/2020 22:30,4.304,0.642,4.35161809,0.144,0.042,0.15,4.16,0.6,4.203046514,4.62,0,4.62,0,0,0,4.62,0,4.62,5.93,0.44,5.946301371,0,0,0,5.93,0.44,5.946301371,3.52,0.23,3.527506201,0,0,0,3.52,0.23,3.527506201
05/12/2020 23:00,4.014,0.642,4.065016605,0.144,0.042,0.15,3.87,0.6,3.916235437,4.36,0,4.36,0,0,0,4.36,0,4.36,5.63,0.44,5.647167432,0,0,0,5.63,0.44,5.647167432,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
05/12/2020 23:30,3.814,0.662,3.871025704,0.144,0.042,0.15,3.67,0.62,3.722002149,4.01,0,4.01,0,0,0,4.01,0,4.01,5.40728,0.44504,5.425563344,0.01728,0.00504,0.018,5.39,0.44,5.407929363,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
06/12/2020 00:00,3.66592,0.66256,3.725312765,0.14592,0.04256,0.152,3.52,0.62,3.574185222,3.82,0,3.82,0,0,0,3.82,0,3.82,5.15744,0.45092,5.17711466,0.03744,0.01092,0.039,5.12,0.44,5.138871471,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
06/12/2020 00:30,3.61592,0.62256,3.669122293,0.14592,0.04256,0.152,3.47,0.58,3.518138712,3.96,0,3.96,0,0,0,3.96,0,3.96,5.2084,0.4512,5.227907038,0.0384,0.0112,0.04,5.17,0.44,5.188689623,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
06/12/2020 01:00,3.80208,0.62144,3.852531635,0.14208,0.04144,0.148,3.66,0.58,3.705671329,4.38056,0.00308,4.380561083,0.01056,0.00308,0.011,4.37,0,4.37,5.20576,0.45668,5.225752941,0.12576,0.03668,0.131,5.08,0.42,5.097332636,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
06/12/2020 01:30,3.82112,0.62116,3.871278574,0.14112,0.04116,0.147,3.68,0.58,3.72542615,4.47672,0.00196,4.476720429,0.00672,0.00196,0.007,4.47,0,4.47,5.20168,0.44924,5.221043133,0.03168,0.00924,0.033,5.17,0.44,5.188689623,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
06/12/2020 02:00,3.77112,0.62116,3.821934824,0.14112,0.04116,0.147,3.63,0.58,3.676044069,4.43,0,4.43,0,0,0,4.43,0,4.43,5.13152,0.44336,5.150637397,0.01152,0.00336,0.012,5.12,0.44,5.138871471,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
06/12/2020 02:30,3.73112,0.62116,3.782472234,0.14112,0.04116,0.147,3.59,0.58,3.636550563,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,5.1232,0.4526,5.143153216,0.0432,0.0126,0.045,5.08,0.44,5.099019514,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
06/12/2020 03:00,3.63208,0.62144,3.684859943,0.14208,0.04144,0.148,3.49,0.58,3.537866589,4.38288,0.00084,4.38288008,0.00288,0.00084,0.003,4.38,0,4.38,5.05264,0.44952,5.072596889,0.03264,0.00952,0.034,5.02,0.44,5.039245975,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
06/12/2020 03:30,3.54208,0.62144,3.596181086,0.14208,0.04144,0.148,3.4,0.58,3.449115829,4.25,0,4.25,0,0,0,4.25,0,4.25,5.05048,0.45764,5.071171719,0.06048,0.01764,0.063,4.99,0.44,5.009361237,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
06/12/2020 04:00,3.43208,0.62144,3.487887728,0.14208,0.04144,0.148,3.29,0.58,3.340733452,4.07,0,4.07,0,0,0,4.07,0,4.07,4.96408,0.44744,4.98420433,0.09408,0.02744,0.098,4.87,0.42,4.888077332,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
06/12/2020 04:30,3.41304,0.60172,3.465675836,0.14304,0.04172,0.149,3.27,0.56,3.317604558,3.92,0,3.92,0,0,0,3.92,0,3.92,4.9596,0.4228,4.977588975,0.0096,0.0028,0.01,4.95,0.42,4.967786227,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
06/12/2020 05:00,3.37304,0.60172,3.426290385,0.14304,0.04172,0.149,3.23,0.56,3.278185474,3.81,0,3.81,0,0,0,3.81,0,3.81,4.97096,0.42028,4.98869508,0.00096,0.00028,0.001,4.97,0.42,4.987714908,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
06/12/2020 05:30,3.37208,0.60144,3.425296133,0.14208,0.04144,0.148,3.23,0.56,3.278185474,3.87,0,3.87,0,0,0,3.87,0,3.87,4.97,0.39,4.985278327,0,0,0,4.97,0.39,4.985278327,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
06/12/2020 06:00,3.39304,0.57172,3.440869687,0.14304,0.04172,0.149,3.25,0.53,3.292931824,3.87,0,3.87,0,0,0,3.87,0,3.87,5.09,0.37,5.103430219,0,0,0,5.09,0.37,5.103430219,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
06/12/2020 06:30,3.45208,0.57144,3.499057016,0.14208,0.04144,0.148,3.31,0.53,3.352163481,3.99,0,3.99,0,0,0,3.99,0,3.99,5.45,0.29,5.457710143,0,0,0,5.45,0.29,5.457710143,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
06/12/2020 07:00,3.45112,0.57116,3.498064179,0.14112,0.04116,0.147,3.31,0.53,3.352163481,4.13,0,4.13,0,0,0,4.13,0,4.13,5.66,0.29,5.667424459,0,0,0,5.66,0.29,5.667424459,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
06/12/2020 07:30,3.60112,0.57116,3.646133431,0.14112,0.04116,0.147,3.46,0.53,3.500357125,4.27,0,4.27,0,0,0,4.27,0,4.27,5.76,0.26,5.76586507,0,0,0,5.76,0.26,5.76586507,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
06/12/2020 08:00,3.64112,0.57116,3.685644937,0.14112,0.04116,0.147,3.5,0.53,3.539901129,4.36,0,4.36,0,0,0,4.36,0,4.36,6.02,0.26,6.025612002,0,0,0,6.02,0.26,6.025612002,3.67,0.23,3.677200022,0,0,0,3.67,0.23,3.677200022
06/12/2020 08:30,3.84016,0.57088,3.882361755,0.14016,0.04088,0.146,3.7,0.53,3.737766713,4.6,0,4.6,0,0,0,4.6,0,4.6,6.28,0.26,6.285379861,0,0,0,6.28,0.26,6.285379861,3.71,0.23,3.717122543,0,0,0,3.71,0.23,3.717122543
06/12/2020 09:00,4.26016,0.54088,4.294358439,0.14016,0.04088,0.146,4.12,0.5,4.150228909,4.81,0,4.81,0,0,0,4.81,0,4.81,6.49,0.23,6.494074222,0,0,0,6.49,0.23,6.494074222,3.85,0.23,3.856864011,0,0,0,3.85,0.23,3.856864011
06/12/2020 09:30,4.59824,0.54032,4.629876543,0.13824,0.04032,0.144,4.46,0.5,4.487939394,5.24,0,5.24,0,0,0,5.24,0,5.24,6.83,0.23,6.833871524,0,0,0,6.83,0.23,6.833871524,4.08,0,4.08,0,0,0,4.08,0,4.08
06/12/2020 10:00,4.85824,0.52032,4.886023823,0.13824,0.04032,0.144,4.72,0.48,4.744344001,5.56,0,5.56,0,0,0,5.56,0,5.56,7.15,0,7.15,0,0,0,7.15,0,7.15,4.26,0,4.26,0,0,0,4.26,0,4.26
06/12/2020 10:30,5.05728,0.52004,5.083947541,0.13728,0.04004,0.143,4.92,0.48,4.943359182,5.87,0,5.87,0,0,0,5.87,0,5.87,7.32096,0.00028,7.320960005,0.00096,0.00028,0.001,7.32,0,7.32,4.51,-0.22,4.515362665,0,0,0,4.51,-0.22,4.515362665
06/12/2020 11:00,5.33632,0.47976,5.357842924,0.13632,0.03976,0.142,5.2,0.44,5.218582183,6.03,0,6.03,0,0,0,6.03,0,6.03,7.46096,0.00028,7.460960005,0.00096,0.00028,0.001,7.46,0,7.46,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
06/12/2020 11:30,5.46208,0.48144,5.483256551,0.14208,0.04144,0.148,5.32,0.44,5.338164479,6.14096,0.00028,6.140960006,0.00096,0.00028,0.001,6.14,0,6.14,7.57864,0.22252,7.581906053,0.00864,0.00252,0.009,7.57,0.22,7.573196155,5.30672,-0.04304,5.306894534,0.60672,0.17696,0.632,4.7,-0.22,4.705146119
06/12/2020 12:00,5.57208,0.46144,5.591153942,0.14208,0.04144,0.148,5.43,0.42,5.446218872,6.27,0,6.27,0,0,0,6.27,0,6.27,7.57672,0.00196,7.576720254,0.00672,0.00196,0.007,7.57,0,7.57,4.82,-0.22,4.825018135,0,0,0,4.82,-0.22,4.825018135
06/12/2020 12:30,5.69112,0.46116,5.709773673,0.14112,0.04116,0.147,5.55,0.42,5.565869204,6.55,0,6.55,0,0,0,6.55,0,6.55,7.65672,0.22196,7.659936514,0.00672,0.00196,0.007,7.65,0.22,7.653162745,4.87,-0.22,4.874966667,0,0,0,4.87,-0.22,4.874966667
06/12/2020 13:00,5.69208,0.46144,5.710753155,0.14208,0.04144,0.148,5.55,0.42,5.565869204,6.59,0,6.59,0,0,0,6.59,0,6.59,7.62728,0.27504,7.632237365,0.01728,0.00504,0.018,7.61,0.27,7.614788244,4.96,-0.22,4.964876635,0,0,0,4.96,-0.22,4.964876635
06/12/2020 13:30,5.60208,0.46144,5.621052144,0.14208,0.04144,0.148,5.46,0.42,5.47613002,6.3,0,6.3,0,0,0,6.3,0,6.3,7.61576,0.27168,7.620604333,0.00576,0.00168,0.006,7.61,0.27,7.614788244,4.96,-0.22,4.964876635,0,0,0,4.96,-0.22,4.964876635
06/12/2020 14:00,5.60304,0.48172,5.623709754,0.14304,0.04172,0.149,5.46,0.44,5.477700247,6.14,0,6.14,0,0,0,6.14,0,6.14,7.55096,0.27028,7.55579567,0.00096,0.00028,0.001,7.55,0.27,7.554826272,4.88,-0.22,4.884956499,0,0,0,4.88,-0.22,4.884956499
06/12/2020 14:30,5.624,0.482,5.644616905,0.144,0.042,0.15,5.48,0.44,5.497635856,6.14,0,6.14,0,0,0,6.14,0,6.14,7.49,0.27,7.494864909,0,0,0,7.49,0.27,7.494864909,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
06/12/2020 15:00,5.62496,0.51228,5.648239177,0.14496,0.04228,0.151,5.48,0.47,5.500118181,6.17,0,6.17,0,0,0,6.17,0,6.17,7.45,0.27,7.454891012,0,0,0,7.45,0.27,7.454891012,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
06/12/2020 15:30,5.66304,0.51172,5.686112855,0.14304,0.04172,0.149,5.52,0.47,5.539972924,6.34,0,6.34,0,0,0,6.34,0,6.34,7.57,0.27,7.574813529,0,0,0,7.57,0.27,7.574813529,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
06/12/2020 16:00,5.75208,0.51144,5.774772307,0.14208,0.04144,0.148,5.61,0.47,5.629653631,6.4,0,6.4,0,0,0,6.4,0,6.4,7.61,0.27,7.614788244,0,0,0,7.61,0.27,7.614788244,4.65,0,4.65,0,0,0,4.65,0,4.65
06/12/2020 16:30,6.12016,0.45088,6.136745978,0.14016,0.04088,0.146,5.98,0.41,5.994038705,6.8,0,6.8,0,0,0,6.8,0,6.8,8.16,0,8.16,0,0,0,8.16,0,8.16,4.8,0,4.8,0,0,0,4.8,0,4.8
06/12/2020 17:00,6.31016,0.41088,6.323522879,0.14016,0.04088,0.146,6.17,0.37,6.181084047,7.14,0,7.14,0,0,0,7.14,0,7.14,8.45,0,8.45,0,0,0,8.45,0,8.45,4.83,0,4.83,0,0,0,4.83,0,4.83
06/12/2020 17:30,6.28016,0.41088,6.293586577,0.14016,0.04088,0.146,6.14,0.37,6.151138106,7.2,0,7.2,0,0,0,7.2,0,7.2,8.35,0,8.35,0,0,0,8.35,0,8.35,4.72,0.22,4.725124337,0,0,0,4.72,0.22,4.725124337
06/12/2020 18:00,6.13112,0.46116,6.148438908,0.14112,0.04116,0.147,5.99,0.42,6.004706487,7.1,0,7.1,0,0,0,7.1,0,7.1,8.23,0,8.23,0,0,0,8.23,0,8.23,4.62,0.22,4.625235129,0,0,0,4.62,0.22,4.625235129
06/12/2020 18:30,5.93208,0.48144,5.951584461,0.14208,0.04144,0.148,5.79,0.44,5.806694412,6.8,0,6.8,0,0,0,6.8,0,6.8,8.02,0,8.02,0,0,0,8.02,0,8.02,4.51,0.22,4.515362665,0,0,0,4.51,0.22,4.515362665
06/12/2020 19:00,5.71304,0.51172,5.735911732,0.14304,0.04172,0.149,5.57,0.47,5.589794272,6.39,0,6.39,0,0,0,6.39,0,6.39,7.69,0,7.69,0,0,0,7.69,0,7.69,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
06/12/2020 19:30,5.464,0.562,5.492826231,0.144,0.042,0.15,5.32,0.52,5.345353122,6.04,0,6.04,0,0,0,6.04,0,6.04,7.34,0.28,7.345338658,0,0,0,7.34,0.28,7.345338658,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
06/12/2020 20:00,5.22304,0.56172,5.253158688,0.14304,0.04172,0.149,5.08,0.52,5.10654482,5.74,0,5.74,0,0,0,5.74,0,5.74,7.05,0.34,7.05819382,0,0,0,7.05,0.34,7.05819382,4.15,-0.33,4.163099807,0,0,0,4.15,-0.33,4.163099807
06/12/2020 20:30,5.04208,0.58144,5.07549438,0.14208,0.04144,0.148,4.9,0.54,4.929665303,5.56,0,5.56,0,0,0,5.56,0,5.56,6.84,0.36,6.849467133,0,0,0,6.84,0.36,6.849467133,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
06/12/2020 21:00,4.85304,0.60172,4.890200834,0.14304,0.04172,0.149,4.71,0.56,4.743174043,5.37,0,5.37,0,0,0,5.37,0,5.37,6.6,0.39,6.611512686,0,0,0,6.6,0.39,6.611512686,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
06/12/2020 21:30,4.59304,0.62172,4.634927421,0.14304,0.04172,0.149,4.45,0.58,4.487638577,5.13,0,5.13,0,0,0,5.13,0,5.13,6.32,0.39,6.332021794,0,0,0,6.32,0.39,6.332021794,3.75,0.22,3.75644779,0,0,0,3.75,0.22,3.75644779
06/12/2020 22:00,4.35304,0.65172,4.401556111,0.14304,0.04172,0.149,4.21,0.61,4.253962858,4.76,0,4.76,0,0,0,4.76,0,4.76,6.06,0.44,6.0759526,0,0,0,6.06,0.44,6.0759526,3.6,0.27,3.610110802,0,0,0,3.6,0.27,3.610110802
06/12/2020 22:30,4.10824,0.65032,4.159393225,0.13824,0.04032,0.144,3.97,0.61,4.016590594,4.4,0,4.4,0,0,0,4.4,0,4.4,5.81288,0.46084,5.831118881,0.00288,0.00084,0.003,5.81,0.46,5.828181535,3.47,0.27,3.480488471,0,0,0,3.47,0.27,3.480488471
06/12/2020 23:00,3.85824,0.65032,3.912663032,0.13824,0.04032,0.144,3.72,0.61,3.769681684,4.18,0,4.18,0,0,0,4.18,0,4.18,5.5,0.47,5.52004529,0,0,0,5.5,0.47,5.52004529,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
06/12/2020 23:30,3.6192,0.6206,3.672023012,0.1392,0.0406,0.145,3.48,0.58,3.528002268,3.87,0,3.87,0,0,0,3.87,0,3.87,5.2,0.47,5.221197181,0,0,0,5.2,0.47,5.221197181,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
07/12/2020 00:00,3.43016,0.65088,3.491366838,0.14016,0.04088,0.146,3.29,0.61,3.346072324,3.63,0,3.63,0,0,0,3.63,0,3.63,5.02,0.47,5.041953986,0,0,0,5.02,0.47,5.041953986,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
07/12/2020 00:30,3.4292,0.6506,3.49037147,0.1392,0.0406,0.145,3.29,0.61,3.346072324,3.72,0,3.72,0,0,0,3.72,0,3.72,4.97,0.47,4.992173875,0,0,0,4.97,0.47,4.992173875,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
07/12/2020 01:00,3.6992,0.6206,3.750896559,0.1392,0.0406,0.145,3.56,0.58,3.606937759,4.27,0,4.27,0,0,0,4.27,0,4.27,5.0248,0.4614,5.045939457,0.0048,0.0014,0.005,5.02,0.46,5.04103164,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
07/12/2020 01:30,3.72824,0.62032,3.779493405,0.13824,0.04032,0.144,3.59,0.58,3.636550563,4.36,0,4.36,0,0,0,4.36,0,4.36,5.02,0.46,5.04103164,0,0,0,5.02,0.46,5.04103164,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
07/12/2020 02:00,3.64824,0.62032,3.700601573,0.13824,0.04032,0.144,3.51,0.58,3.557597504,4.31,0,4.31,0,0,0,4.31,0,4.31,4.96,0.46,4.981284975,0,0,0,4.96,0.46,4.981284975,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
07/12/2020 02:30,3.56824,0.62032,3.621758357,0.13824,0.04032,0.144,3.43,0.58,3.478692283,4.38,0,4.38,0,0,0,4.38,0,4.38,4.97,0.42,4.987714908,0,0,0,4.97,0.42,4.987714908,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
07/12/2020 03:00,3.50824,0.62032,3.562659793,0.13824,0.04032,0.144,3.37,0.58,3.419546754,4.35,0,4.35,0,0,0,4.35,0,4.35,4.97,0.42,4.987714908,0,0,0,4.97,0.42,4.987714908,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
07/12/2020 03:30,3.42824,0.62032,3.483909643,0.13824,0.04032,0.144,3.29,0.58,3.340733452,4.19,0,4.19,0,0,0,4.19,0,4.19,5.05,0.42,5.067435249,0,0,0,5.05,0.42,5.067435249,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
07/12/2020 04:00,3.3892,0.6206,3.445550899,0.1392,0.0406,0.145,3.25,0.58,3.301348209,4.02,0,4.02,0,0,0,4.02,0,4.02,5.02152,0.42336,5.039334956,0.01152,0.00336,0.012,5.01,0.42,5.027573968,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
07/12/2020 04:30,3.36824,0.59032,3.419578687,0.13824,0.04032,0.144,3.23,0.55,3.276492027,3.93,0,3.93,0,0,0,3.93,0,3.93,5.01672,0.40196,5.032797572,0.00672,0.00196,0.007,5.01,0.4,5.025942698,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
07/12/2020 05:00,3.3692,0.5906,3.420572613,0.1392,0.0406,0.145,3.23,0.55,3.276492027,3.93,0,3.93,0,0,0,3.93,0,3.93,5.07056,0.40308,5.086556025,0.01056,0.00308,0.011,5.06,0.4,5.075785653,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
07/12/2020 05:30,3.36824,0.59032,3.419578687,0.13824,0.04032,0.144,3.23,0.55,3.276492027,4.04,0,4.04,0,0,0,4.04,0,4.04,5.31152,0.34336,5.322606579,0.01152,0.00336,0.012,5.3,0.34,5.310894463,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
07/12/2020 06:00,3.50824,0.59032,3.557558938,0.13824,0.04032,0.144,3.37,0.55,3.414586359,4.28,0,4.28,0,0,0,4.28,0,4.28,5.75768,0.30224,5.76560734,0.00768,0.00224,0.008,5.75,0.3,5.757820768,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
07/12/2020 06:30,4.06632,0.49976,4.096915718,0.13632,0.03976,0.142,3.93,0.46,3.956829539,4.73,0,4.73,0,0,0,4.73,0,4.73,6.92288,-0.21916,6.926348143,0.00288,0.00084,0.003,6.92,-0.22,6.923496227,3.8,0,3.8,0,0,0,3.8,0,3.8
07/12/2020 07:00,4.40208,0.47144,4.427252421,0.14208,0.04144,0.148,4.26,0.43,4.281646879,5.1,0,5.1,0,0,0,5.1,0,5.1,7.84,-0.31,7.846126433,0,0,0,7.84,-0.31,7.846126433,4.11,0,4.11,0,0,0,4.11,0,4.11
07/12/2020 07:30,4.97112,0.42116,4.988928723,0.14112,0.04116,0.147,4.83,0.38,4.84492518,5.73,0,5.73,0,0,0,5.73,0,5.73,8.78,-0.55,8.797209785,0,0,0,8.78,-0.55,8.797209785,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
07/12/2020 08:00,5.21016,0.38088,5.224063246,0.14016,0.04088,0.146,5.07,0.34,5.081387606,6.23,0,6.23,0,0,0,6.23,0,6.23,9.88,-0.8,9.912335749,0,0,0,9.88,-0.8,9.912335749,4.91,-0.26,4.916879091,0,0,0,4.91,-0.26,4.916879091
07/12/2020 08:30,5.5992,0.3106,5.607808217,0.1392,0.0406,0.145,5.46,0.27,5.466671748,6.64,0,6.64,0,0,0,6.64,0,6.64,10.58,-1.06,10.6329676,0,0,0,10.58,-1.06,10.6329676,5.18,-0.29,5.18811141,0,0,0,5.18,-0.29,5.18811141
07/12/2020 09:00,5.77112,0.29116,5.77846002,0.14112,0.04116,0.147,5.63,0.25,5.635547888,6.9,0.25,6.9045275,0,0,0,6.9,0.25,6.9045275,10.96,-1.21,11.02659059,0,0,0,10.96,-1.21,11.02659059,5.51,-0.38,5.523087904,0,0,0,5.51,-0.38,5.523087904
