Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
07/12/2020 09:30,6.02112,0.29116,6.028155622,0.14112,0.04116,0.147,5.88,0.25,5.885312226,7.15,0.22,7.153383815,0,0,0,7.15,0.22,7.153383815,11.15,-1.21,11.21546254,0,0,0,11.15,-1.21,11.21546254,5.79,-0.42,5.805213174,0,0,0,5.79,-0.42,5.805213174
07/12/2020 10:00,6.04208,0.29144,6.049104727,0.14208,0.04144,0.148,5.9,0.25,5.905294235,7.23,0,7.23,0,0,0,7.23,0,7.23,11.22,-1.19,11.28292958,0,0,0,11.22,-1.19,11.28292958,5.86,-0.44,5.876495554,0,0,0,5.86,-0.44,5.876495554
07/12/2020 10:30,6.19112,0.29116,6.197962649,0.14112,0.04116,0.147,6.05,0.25,6.055163086,7.18,0,7.18,0,0,0,7.18,0,7.18,11.2,-1.1,11.25388822,0,0,0,11.2,-1.1,11.25388822,5.96,-0.46,5.97772532,0,0,0,5.96,-0.46,5.97772532
07/12/2020 11:00,6.24112,0.29116,6.24790789,0.14112,0.04116,0.147,6.1,0.25,6.105120801,7.24,0,7.24,0,0,0,7.24,0,7.24,11.34,-1.21,11.40437197,0,0,0,11.34,-1.21,11.40437197,5.96,-0.44,5.976219541,0,0,0,5.96,-0.44,5.976219541
07/12/2020 11:30,6.31304,0.29172,6.319776468,0.14304,0.04172,0.149,6.17,0.25,6.175062753,7.42096,0.23028,7.424532053,0.00096,0.00028,0.001,7.42,0.23,7.423563834,11.36,-1.24,11.42747566,0,0,0,11.36,-1.24,11.42747566,6.13,-0.53,6.152869249,0,0,0,6.13,-0.53,6.152869249
07/12/2020 12:00,6.31208,0.29144,6.31880457,0.14208,0.04144,0.148,6.17,0.25,6.175062753,7.38,0.23,7.383583141,0,0,0,7.38,0.23,7.383583141,11.18,-1.19,11.24315347,0,0,0,11.18,-1.19,11.24315347,6.19,-0.62,6.220972593,0,0,0,6.19,-0.62,6.220972593
07/12/2020 12:30,6.27208,0.27144,6.277950876,0.14208,0.04144,0.148,6.13,0.23,6.134313328,7.41,0,7.41,0,0,0,7.41,0,7.41,11.05,-1.18,11.11282592,0,0,0,11.05,-1.18,11.11282592,6.05,-0.48,6.069011452,0,0,0,6.05,-0.48,6.069011452
07/12/2020 13:00,6.23208,0.30144,6.239365929,0.14208,0.04144,0.148,6.09,0.26,6.095547555,7.29,0,7.29,0,0,0,7.29,0,7.29,11.15,-1.12,11.20610994,0,0,0,11.15,-1.12,11.20610994,5.97,-0.43,5.98546573,0,0,0,5.97,-0.43,5.98546573
07/12/2020 13:30,6.10304,0.34172,6.112599267,0.14304,0.04172,0.149,5.96,0.3,5.967545559,7.21,0,7.21,0,0,0,7.21,0,7.21,10.75,-0.85,10.78355229,0,0,0,10.75,-0.85,10.78355229,5.86,-0.41,5.874325493,0,0,0,5.86,-0.41,5.874325493
07/12/2020 14:00,6.10304,0.34172,6.112599267,0.14304,0.04172,0.149,5.96,0.3,5.967545559,7.18,0.22,7.183369683,0,0,0,7.18,0.22,7.183369683,10.62,-0.85,10.6539617,0,0,0,10.62,-0.85,10.6539617,5.92,-0.49,5.940244103,0,0,0,5.92,-0.49,5.940244103
07/12/2020 14:30,5.99304,0.34172,6.002774442,0.14304,0.04172,0.149,5.85,0.3,5.857687257,7.2,0,7.2,0,0,0,7.2,0,7.2,10.5,-0.87,10.53598121,0,0,0,10.5,-0.87,10.53598121,5.9,-0.47,5.918690734,0,0,0,5.9,-0.47,5.918690734
07/12/2020 15:00,5.99304,0.34172,6.002774442,0.14304,0.04172,0.149,5.85,0.3,5.857687257,7.14,0,7.14,0,0,0,7.14,0,7.14,10.55,-0.95,10.59268616,0,0,0,10.55,-0.95,10.59268616,5.85,-0.45,5.867282165,0,0,0,5.85,-0.45,5.867282165
07/12/2020 15:30,6.004,0.342,6.013732618,0.144,0.042,0.15,5.86,0.3,5.867674156,7.01,0,7.01,0,0,0,7.01,0,7.01,10.57,-0.91,10.60909987,0,0,0,10.57,-0.91,10.60909987,5.85,-0.43,5.86578213,0,0,0,5.85,-0.43,5.86578213
07/12/2020 16:00,6.24304,0.38172,6.254698922,0.14304,0.04172,0.149,6.1,0.34,6.109468062,7.23,0,7.23,0,0,0,7.23,0,7.23,10.5,-0.8,10.53043209,0,0,0,10.5,-0.8,10.53043209,5.93,-0.41,5.944156795,0,0,0,5.93,-0.41,5.944156795
07/12/2020 16:30,6.79112,0.31116,6.798244729,0.14112,0.04116,0.147,6.65,0.27,6.655478946,8.03,0,8.03,0,0,0,8.03,0,8.03,10.87096,-0.74972,10.8967817,0.00096,0.00028,0.001,10.87,-0.75,10.89584324,6.04,-0.35,6.05013223,0,0,0,6.04,-0.35,6.05013223
07/12/2020 17:00,6.89208,0.29144,6.898239196,0.14208,0.04144,0.148,6.75,0.25,6.754628043,8.38,0,8.38,0,0,0,8.38,0,8.38,10.75208,-0.64356,10.77132275,0.02208,0.00644,0.023,10.73,-0.65,10.74966976,6.04,-0.27,6.046031756,0,0,0,6.04,-0.27,6.046031756
07/12/2020 17:30,6.85304,0.36172,6.862579588,0.14304,0.04172,0.149,6.71,0.32,6.717626069,8.32,0,8.32,0,0,0,8.32,0,8.32,10.24344,-0.41608,10.25188693,0.01344,0.00392,0.014,10.23,-0.42,10.23861807,5.86,-0.27,5.866216839,0,0,0,5.86,-0.27,5.866216839
07/12/2020 18:00,6.70304,0.36172,6.712792757,0.14304,0.04172,0.149,6.56,0.32,6.567800241,8.07,0,8.07,0,0,0,8.07,0,8.07,10.09384,-0.41888,10.10252772,0.00384,0.00112,0.004,10.09,-0.42,10.09873754,5.62,-0.22,5.624304401,0,0,0,5.62,-0.22,5.624304401
07/12/2020 18:30,6.28112,0.44116,6.296593571,0.14112,0.04116,0.147,6.14,0.4,6.153015521,7.78,0,7.78,0,0,0,7.78,0,7.78,9.74,-0.34,9.745932485,0,0,0,9.74,-0.34,9.745932485,5.25,-0.22,5.254607502,0,0,0,5.25,-0.22,5.254607502
07/12/2020 19:00,6.16208,0.42144,6.176474852,0.14208,0.04144,0.148,6.02,0.38,6.031981432,7.48,0,7.48,0,0,0,7.48,0,7.48,9.28,-0.33,9.285865603,0,0,0,9.28,-0.33,9.285865603,5.06,-0.22,5.064780351,0,0,0,5.06,-0.22,5.064780351
07/12/2020 19:30,5.894,0.502,5.915339382,0.144,0.042,0.15,5.75,0.46,5.768370654,6.91,0,6.91,0,0,0,6.91,0,6.91,8.8,-0.26,8.803840071,0,0,0,8.8,-0.26,8.803840071,5.01,-0.22,5.014828013,0,0,0,5.01,-0.22,5.014828013
07/12/2020 20:00,5.60112,0.50116,5.623495941,0.14112,0.04116,0.147,5.46,0.46,5.479343026,6.5,0,6.5,0,0,0,6.5,0,6.5,8.33,-0.23,8.333174665,0,0,0,8.33,-0.23,8.333174665,4.81,-0.22,4.815028557,0,0,0,4.81,-0.22,4.815028557
07/12/2020 20:30,5.33112,0.50116,5.354624338,0.14112,0.04116,0.147,5.19,0.46,5.210345478,6.19,0,6.19,0,0,0,6.19,0,6.19,7.98,-0.25,7.98391508,0,0,0,7.98,-0.25,7.98391508,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
07/12/2020 21:00,5.01112,0.53116,5.03919186,0.14112,0.04116,0.147,4.87,0.49,4.894588849,5.91,0,5.91,0,0,0,5.91,0,5.91,7.71096,0.00028,7.710960005,0.00096,0.00028,0.001,7.71,0,7.71,4.51,-0.25,4.516923732,0,0,0,4.51,-0.25,4.516923732
07/12/2020 21:30,4.82112,0.56116,4.853668571,0.14112,0.04116,0.147,4.68,0.52,4.708800272,5.52,0,5.52,0,0,0,5.52,0,5.52,7.36096,0.00028,7.360960005,0.00096,0.00028,0.001,7.36,0,7.36,4.37,-0.23,4.376048446,0,0,0,4.37,-0.23,4.376048446
07/12/2020 22:00,4.45112,0.59116,4.490204828,0.14112,0.04116,0.147,4.31,0.55,4.344951093,5.13,0,5.13,0,0,0,5.13,0,5.13,6.83864,0.31252,6.845777224,0.00864,0.00252,0.009,6.83,0.31,6.83703152,4.23,-0.23,4.23624834,0,0,0,4.23,-0.23,4.23624834
07/12/2020 22:30,4.2392,0.5906,4.280143105,0.1392,0.0406,0.145,4.1,0.55,4.136725758,4.82,0,4.82,0,0,0,4.82,0,4.82,6.37672,0.35196,6.386425745,0.00672,0.00196,0.007,6.37,0.35,6.379608138,3.91,0.22,3.916184367,0,0,0,3.91,0.22,3.916184367
07/12/2020 23:00,3.97112,0.59116,4.014880347,0.14112,0.04116,0.147,3.83,0.55,3.86928934,4.47,0,4.47,0,0,0,4.47,0,4.47,6.09672,0.32196,6.10521523,0.00672,0.00196,0.007,6.09,0.32,6.09840143,3.73,-0.22,3.736482303,0,0,0,3.73,-0.22,3.736482303
07/12/2020 23:30,3.66112,0.61116,3.711780732,0.14112,0.04116,0.147,3.52,0.57,3.565851932,4.1,0,4.1,0,0,0,4.1,0,4.1,5.69864,0.34252,5.7089244,0.00864,0.00252,0.009,5.69,0.34,5.700149121,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
08/12/2020 00:00,3.50112,0.61116,3.554062155,0.14112,0.04116,0.147,3.36,0.57,3.408005282,3.78,0,3.78,0,0,0,3.78,0,3.78,5.40576,0.36168,5.417845845,0.00576,0.00168,0.006,5.4,0.36,5.411986696,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
08/12/2020 00:30,3.53016,0.61088,3.582625294,0.14016,0.04088,0.146,3.39,0.57,3.437586363,3.94,0,3.94,0,0,0,3.94,0,3.94,5.30384,0.36112,5.316119487,0.00384,0.00112,0.004,5.3,0.36,5.312212345,3.37,0,3.37,0,0,0,3.37,0,3.37
08/12/2020 01:00,3.7992,0.6106,3.847954392,0.1392,0.0406,0.145,3.66,0.57,3.704119329,4.47,0,4.47,0,0,0,4.47,0,4.47,5.40344,0.36392,5.415681084,0.01344,0.00392,0.014,5.39,0.36,5.402008886,3.52,0,3.52,0,0,0,3.52,0,3.52
08/12/2020 01:30,3.83016,0.61088,3.878569324,0.14016,0.04088,0.146,3.69,0.57,3.733764856,4.55,0,4.55,0,0,0,4.55,0,4.55,5.37728,0.36504,5.389656241,0.01728,0.00504,0.018,5.36,0.36,5.372075949,3.58,0,3.58,0,0,0,3.58,0,3.58
08/12/2020 02:00,3.78112,0.61116,3.830193859,0.14112,0.04116,0.147,3.64,0.57,3.684358832,4.55,0,4.55,0,0,0,4.55,0,4.55,5.34592,0.36756,5.358540939,0.02592,0.00756,0.027,5.32,0.36,5.332166539,3.53,0,3.53,0,0,0,3.53,0,3.53
08/12/2020 02:30,3.72112,0.59116,3.767785052,0.14112,0.04116,0.147,3.58,0.55,3.622002209,4.49,0,4.49,0,0,0,4.49,0,4.49,5.25976,0.42868,5.277200186,0.02976,0.00868,0.031,5.23,0.42,5.246837143,3.43,0,3.43,0,0,0,3.43,0,3.43
08/12/2020 03:00,3.58112,0.59116,3.629585458,0.14112,0.04116,0.147,3.44,0.55,3.483690572,4.52,0,4.52,0,0,0,4.52,0,4.52,5.33648,0.43064,5.353827565,0.03648,0.01064,0.038,5.3,0.42,5.316615465,3.36,0,3.36,0,0,0,3.36,0,3.36
08/12/2020 03:30,3.55112,0.59116,3.599989361,0.14112,0.04116,0.147,3.41,0.55,3.454070063,4.4,0,4.4,0,0,0,4.4,0,4.4,5.31632,0.39476,5.330956181,0.01632,0.00476,0.017,5.3,0.39,5.314329685,3.32,0,3.32,0,0,0,3.32,0,3.32
08/12/2020 04:00,3.46112,0.59116,3.511242202,0.14112,0.04116,0.147,3.32,0.55,3.365248876,4.25,0,4.25,0,0,0,4.25,0,4.25,5.32016,0.39588,5.334868639,0.02016,0.00588,0.021,5.3,0.39,5.314329685,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
08/12/2020 04:30,3.52112,0.59116,3.570400006,0.14112,0.04116,0.147,3.38,0.55,3.424456161,4.21,0,4.21,0,0,0,4.21,0,4.21,5.20032,0.40176,5.215816254,0.04032,0.01176,0.042,5.16,0.39,5.174717384,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
08/12/2020 05:00,3.47112,0.59116,3.521099857,0.14112,0.04116,0.147,3.33,0.55,3.375114813,4.08,0,4.08,0,0,0,4.08,0,4.08,5.32472,0.40596,5.3401729,0.05472,0.01596,0.057,5.27,0.39,5.284411036,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
08/12/2020 05:30,3.5092,0.5906,3.558552093,0.1392,0.0406,0.145,3.37,0.55,3.414586359,4.27,0,4.27,0,0,0,4.27,0,4.27,5.44104,0.37072,5.453654701,0.07104,0.02072,0.074,5.37,0.35,5.381393871,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
08/12/2020 06:00,3.66112,0.57116,3.70540462,0.14112,0.04116,0.147,3.52,0.53,3.559676952,4.53,0,4.53,0,0,0,4.53,0,4.53,6.00912,0.31016,6.017119111,0.06912,0.02016,0.072,5.94,0.29,5.947074911,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
08/12/2020 06:30,4.17112,0.49116,4.199938119,0.14112,0.04116,0.147,4.03,0.45,4.055046239,4.96,0,4.96,0,0,0,4.96,0,4.96,7.20144,-0.27208,7.20657794,0.06144,0.01792,0.064,7.14,-0.29,7.145886929,3.98,0,3.98,0,0,0,3.98,0,3.98
08/12/2020 07:00,4.58208,0.46144,4.605256128,0.14208,0.04144,0.148,4.44,0.42,4.459820624,5.49,0,5.49,0,0,0,5.49,0,5.49,8.23952,-0.48264,8.253643511,0.05952,0.01736,0.062,8.18,-0.5,8.195266927,4.29,0,4.29,0,0,0,4.29,0,4.29
08/12/2020 07:30,5.11016,0.41088,5.126651695,0.14016,0.04088,0.146,4.97,0.37,4.983753605,6.05,0,6.05,0,0,0,6.05,0,6.05,9.15816,-0.74012,9.18801786,0.06816,0.01988,0.071,9.09,-0.76,9.121715847,4.58,-0.22,4.585280798,0,0,0,4.58,-0.22,4.585280798
08/12/2020 08:00,5.40208,0.36144,5.414158032,0.14208,0.04144,0.148,5.26,0.32,5.269724851,6.63,0,6.63,0,0,0,6.63,0,6.63,10.28952,-0.97264,10.33538826,0.05952,0.01736,0.062,10.23,-0.99,10.27779159,4.96,-0.24,4.965803057,0,0,0,4.96,-0.24,4.965803057
08/12/2020 08:30,5.674,0.332,5.683704778,0.144,0.042,0.15,5.53,0.29,5.537598758,6.85,0,6.85,0,0,0,6.85,0,6.85,11.1528,-1.1846,11.21553499,0.0528,0.0154,0.055,11.1,-1.2,11.16467644,5.3,-0.31,5.309058297,0,0,0,5.3,-0.31,5.309058297
08/12/2020 09:00,5.81496,0.30228,5.822811434,0.14496,0.04228,0.151,5.67,0.26,5.675958069,7.05,0.25,7.054431232,0,0,0,7.05,0.25,7.054431232,11.29856,-1.11292,11.35323958,0.05856,0.01708,0.061,11.24,-1.13,11.2966588,5.68,-0.38,5.692697076,0,0,0,5.68,-0.38,5.692697076
08/12/2020 09:30,6.094,0.302,6.101478509,0.144,0.042,0.15,5.95,0.26,5.955677963,7.4,0,7.4,0,0,0,7.4,0,7.4,11.528,-1.166,11.58681751,0.048,0.014,0.05,11.48,-1.18,11.54048526,6.01,-0.38,6.022001328,0,0,0,6.01,-0.38,6.022001328
08/12/2020 10:00,6.214,0.272,6.219950161,0.144,0.042,0.15,6.07,0.23,6.074355933,7.42,0,7.42,0,0,0,7.42,0,7.42,11.69624,-1.20068,11.75770652,0.06624,0.01932,0.069,11.63,-1.22,11.6938146,6.1,-0.38,6.111824605,0,0,0,6.1,-0.38,6.111824605
08/12/2020 10:30,6.30496,0.27228,6.310836474,0.14496,0.04228,0.151,6.16,0.23,6.164292336,7.35,0,7.35,0,0,0,7.35,0,7.35,11.6072,-1.1204,11.66114866,0.0672,0.0196,0.07,11.54,-1.14,11.59617178,6.1,-0.41,6.113763162,0,0,0,6.1,-0.41,6.113763162
08/12/2020 11:00,6.274,0.292,6.280791351,0.144,0.042,0.15,6.13,0.25,6.135095761,7.37,0,7.37,0,0,0,7.37,0,7.37,11.6024,-1.1218,11.65650552,0.0624,0.0182,0.065,11.54,-1.14,11.59617178,6.13,-0.43,6.145063059,0,0,0,6.13,-0.43,6.145063059
08/12/2020 11:30,6.364,0.292,6.370695409,0.144,0.042,0.15,6.22,0.25,6.225022088,7.43288,0.00084,7.432880047,0.00288,0.00084,0.003,7.43,0,7.43,11.6632,-1.2274,11.72760611,0.0432,0.0126,0.045,11.62,-1.24,11.6859745,6.09,-0.46,6.107348033,0,0,0,6.09,-0.46,6.107348033
08/12/2020 12:00,6.214,0.292,6.220856854,0.144,0.042,0.15,6.07,0.25,6.075146089,7.22288,0.00084,7.222880049,0.00288,0.00084,0.003,7.22,0,7.22,11.36512,-1.18684,11.4269218,0.04512,0.01316,0.047,11.32,-1.2,11.38342655,6.09,-0.49,6.109680843,0,0,0,6.09,-0.49,6.109680843
08/12/2020 12:30,6.094,0.292,6.100991723,0.144,0.042,0.15,5.95,0.25,5.955249785,7.04672,0.00196,7.046720273,0.00672,0.00196,0.007,7.04,0,7.04,10.80568,-1.01376,10.85312994,0.05568,0.01624,0.058,10.75,-1.03,10.79923145,6.01,-0.49,6.029941957,0,0,0,6.01,-0.49,6.029941957
08/12/2020 13:00,6.10208,0.32144,6.110540402,0.14208,0.04144,0.148,5.96,0.28,5.966573556,7.04,0,7.04,0,0,0,7.04,0,7.04,11.12504,-1.00228,11.17009759,0.09504,0.02772,0.099,11.03,-1.03,11.07798718,6.05,-0.42,6.06456099,0,0,0,6.05,-0.42,6.06456099
08/12/2020 13:30,6.06016,0.32088,6.068649207,0.14016,0.04088,0.146,5.92,0.28,5.926617923,6.99,0,6.99,0,0,0,6.99,0,6.99,10.81816,-0.82012,10.84920193,0.06816,0.01988,0.071,10.75,-0.84,10.78276866,6.08,-0.46,6.097376485,0,0,0,6.08,-0.46,6.097376485
08/12/2020 14:00,6.03112,0.32116,6.039664908,0.14112,0.04116,0.147,5.89,0.28,5.896651592,6.94,0,6.94,0,0,0,6.94,0,6.94,10.78624,-0.84068,10.81895171,0.06624,0.01932,0.069,10.72,-0.86,10.75444094,5.96,-0.49,5.980108695,0,0,0,5.96,-0.49,5.980108695
08/12/2020 14:30,6.03112,0.34116,6.040761426,0.14112,0.04116,0.147,5.89,0.3,5.897635119,7.04,0,7.04,0,0,0,7.04,0,7.04,10.7456,-0.8292,10.77754573,0.1056,0.0308,0.11,10.64,-0.86,10.67469906,5.96,-0.49,5.980108695,0,0,0,5.96,-0.49,5.980108695
08/12/2020 15:00,5.97112,0.34116,5.980858149,0.14112,0.04116,0.147,5.83,0.3,5.837713594,7.14,0,7.14,0,0,0,7.14,0,7.14,10.89192,-0.94444,10.93278959,0.12192,0.03556,0.127,10.77,-0.98,10.8144949,5.92,-0.42,5.934879948,0,0,0,5.92,-0.42,5.934879948
08/12/2020 15:30,5.91016,0.36088,5.921167588,0.14016,0.04088,0.146,5.77,0.32,5.778866671,7.21,0.22,7.213355668,0,0,0,7.21,0.22,7.213355668,10.91112,-0.97884,10.95493804,0.14112,0.04116,0.147,10.77,-1.02,10.81819301,6,-0.47,6.018380181,0,0,0,6,-0.47,6.018380181
08/12/2020 16:00,6.4092,0.3606,6.419336181,0.1392,0.0406,0.145,6.27,0.32,6.278160559,7.4,0,7.4,0,0,0,7.4,0,7.4,10.9692,-0.8794,11.00439426,0.1392,0.0406,0.145,10.83,-0.92,10.86900639,6.15,-0.42,6.164324781,0,0,0,6.15,-0.42,6.164324781
08/12/2020 16:30,6.5892,0.3606,6.599059706,0.1392,0.0406,0.145,6.45,0.32,6.457933106,7.9144,0.0042,7.914401114,0.0144,0.0042,0.015,7.9,0,7.9,10.98456,-0.68492,11.00589269,0.15456,0.04508,0.161,10.83,-0.73,10.85457507,6.15,-0.31,6.157808052,0,0,0,6.15,-0.31,6.157808052
08/12/2020 17:00,6.65728,0.36004,6.66700876,0.13728,0.04004,0.143,6.52,0.32,6.527848037,8.06496,0.00728,8.064963286,0.02496,0.00728,0.026,8.04,0,8.04,10.82568,-0.52876,10.83858545,0.17568,0.05124,0.183,10.65,-0.58,10.66578173,6.1,-0.26,6.105538469,0,0,0,6.1,-0.26,6.105538469
08/12/2020 17:30,6.65728,0.38004,6.66811873,0.13728,0.04004,0.143,6.52,0.34,6.528859012,8.0848,0.0014,8.084800121,0.0048,0.0014,0.005,8.08,0,8.08,10.25248,-0.39136,10.25994682,0.13248,0.03864,0.138,10.12,-0.43,10.12913126,5.86,-0.26,5.865765082,0,0,0,5.86,-0.26,5.865765082
08/12/2020 18:00,6.54824,0.38032,6.559275143,0.13824,0.04032,0.144,6.41,0.34,6.419010827,7.94728,0.00504,7.947281598,0.01728,0.00504,0.018,7.93,0,7.93,10.10768,-0.36276,10.11418755,0.12768,0.03724,0.133,9.98,-0.4,9.988012815,5.55,-0.22,5.554358649,0,0,0,5.55,-0.22,5.554358649
08/12/2020 18:30,6.4392,0.4006,6.451649169,0.1392,0.0406,0.145,6.3,0.36,6.310277331,7.58592,0.00756,7.585923767,0.02592,0.00756,0.027,7.56,0,7.56,9.57696,-0.26172,9.580535486,0.09696,0.02828,0.101,9.48,-0.29,9.484434617,5.31,-0.22,5.314555485,0,0,0,5.31,-0.22,5.314555485
08/12/2020 19:00,6.2392,0.4406,6.254737804,0.1392,0.0406,0.145,6.1,0.4,6.113100686,7.31168,0.00924,7.311685838,0.03168,0.00924,0.033,7.28,0,7.28,9.2148,-0.2236,9.217512463,0.1248,0.0364,0.13,9.09,-0.26,9.093717612,5.09,-0.22,5.094752202,0,0,0,5.09,-0.22,5.094752202
08/12/2020 19:30,6.00112,0.49116,6.02118588,0.14112,0.04116,0.147,5.86,0.45,5.87725276,6.80264,0.34952,6.81161326,0.03264,0.00952,0.034,6.77,0.34,6.77853229,8.84384,-0.20388,8.846189745,0.12384,0.03612,0.129,8.72,-0.24,8.723302127,4.91,-0.22,4.914926246,0,0,0,4.91,-0.22,4.914926246
08/12/2020 20:00,5.76112,0.49116,5.782018834,0.14112,0.04116,0.147,5.62,0.45,5.637987229,6.58128,0.32204,6.589154437,0.04128,0.01204,0.043,6.54,0.31,6.547342973,8.382,-0.184,8.384019322,0.192,0.056,0.2,8.19,-0.24,8.193515729,4.8,-0.22,4.805039022,0,0,0,4.8,-0.22,4.805039022
08/12/2020 20:30,5.41112,0.51116,5.435209674,0.14112,0.04116,0.147,5.27,0.47,5.290916745,6.15744,0.35092,6.167431572,0.03744,0.01092,0.039,6.12,0.34,6.129437168,7.8668,0.0574,7.867009406,0.1968,0.0574,0.205,7.67,0,7.67,4.58,-0.22,4.585280798,0,0,0,4.58,-0.22,4.585280798
08/12/2020 21:00,5.15208,0.55144,5.181506962,0.14208,0.04144,0.148,5.01,0.51,5.035891182,5.76744,0.26092,5.773339017,0.03744,0.01092,0.039,5.73,0.25,5.735451159,7.49968,0.05824,7.499906133,0.19968,0.05824,0.208,7.3,0,7.3,4.41,0,4.41,0,0,0,4.41,0,4.41
08/12/2020 21:30,4.89112,0.58116,4.925525535,0.14112,0.04116,0.147,4.75,0.54,4.780596197,5.4132,0.2926,5.421102194,0.0432,0.0126,0.045,5.37,0.28,5.377294859,7.14888,0.28384,7.15451259,0.21888,0.06384,0.228,6.93,0.22,6.933491184,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
08/12/2020 22:00,4.614,0.582,4.650561256,0.144,0.042,0.15,4.47,0.54,4.502499306,5.06704,0.26372,5.073898166,0.04704,0.01372,0.049,5.02,0.25,5.026221245,6.73,0.33,6.738085782,0.24,0.07,0.25,6.49,0.26,6.495205924,4.07,0,4.07,0,0,0,4.07,0,4.07
08/12/2020 22:30,4.32496,0.61228,4.368084912,0.14496,0.04228,0.151,4.18,0.57,4.218684629,4.72512,0.01316,4.725138326,0.04512,0.01316,0.047,4.68,0,4.68,6.34688,0.36784,6.357530338,0.26688,0.07784,0.278,6.08,0.29,6.086912189,3.84,-0.35,3.85591753,0,0,0,3.84,-0.35,3.85591753
08/12/2020 23:00,3.91112,0.63116,3.961719652,0.14112,0.04116,0.147,3.77,0.59,3.815887839,4.28648,0.01064,4.286493205,0.03648,0.01064,0.038,4.25,0,4.25,6.01432,0.36376,6.025310482,0.18432,0.05376,0.192,5.83,0.31,5.838236035,3.67,0,3.67,0,0,0,3.67,0,3.67
08/12/2020 23:30,3.68016,0.65088,3.737274729,0.14016,0.04088,0.146,3.54,0.61,3.592172045,3.94704,0.01372,3.947063845,0.04704,0.01372,0.049,3.9,0,3.9,5.55416,0.37788,5.566999784,0.16416,0.04788,0.171,5.39,0.33,5.400092592,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
09/12/2020 00:00,3.52112,0.65116,3.580823285,0.14112,0.04116,0.147,3.38,0.61,3.434603325,3.68664,0.01652,3.686677013,0.05664,0.01652,0.059,3.63,0,3.63,5.24792,0.43356,5.265798952,0.21792,0.06356,0.227,5.03,0.37,5.043589991,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
09/12/2020 00:30,3.57112,0.65116,3.630001019,0.14112,0.04116,0.147,3.43,0.61,3.483819743,3.7932,0.0126,3.793220927,0.0432,0.0126,0.045,3.75,0,3.75,5.22296,0.45628,5.242852525,0.19296,0.05628,0.201,5.03,0.4,5.045879507,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
09/12/2020 01:00,3.8392,0.6506,3.893935927,0.1392,0.0406,0.145,3.7,0.61,3.749946666,4.32032,0.01176,4.320336005,0.04032,0.01176,0.042,4.28,0,4.28,5.30816,0.45488,5.327614701,0.18816,0.05488,0.196,5.12,0.4,5.135601231,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
09/12/2020 01:30,3.7992,0.6506,3.854503989,0.1392,0.0406,0.145,3.66,0.61,3.710485143,4.39456,0.01008,4.39457156,0.03456,0.01008,0.036,4.36,0,4.36,5.25472,0.45096,5.274035191,0.17472,0.05096,0.182,5.08,0.4,5.095723697,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
09/12/2020 02:00,3.6892,0.6306,3.742706641,0.1392,0.0406,0.145,3.55,0.59,3.598694208,4.38208,0.00644,4.382084732,0.02208,0.00644,0.023,4.36,0,4.36,5.1844,0.4392,5.202970306,0.1344,0.0392,0.14,5.05,0.4,5.065816815,3.41,0,3.41,0,0,0,3.41,0,3.41
09/12/2020 02:30,3.6392,0.6106,3.69006897,0.1392,0.0406,0.145,3.5,0.57,3.546110545,4.3588,0.0084,4.358808094,0.0288,0.0084,0.03,4.33,0,4.33,5.11712,0.43416,5.135505038,0.11712,0.03416,0.122,5,0.4,5.015974482,3.39,0,3.39,0,0,0,3.39,0,3.39
09/12/2020 03:00,3.5392,0.6106,3.591485626,0.1392,0.0406,0.145,3.4,0.57,3.447448332,4.32784,0.00812,4.327847617,0.02784,0.00812,0.029,4.3,0,4.3,5.14944,0.43192,5.167522346,0.10944,0.03192,0.114,5.04,0.4,5.055848099,3.39,0,3.39,0,0,0,3.39,0,3.39
09/12/2020 03:30,3.48016,0.61088,3.533367799,0.14016,0.04088,0.146,3.34,0.57,3.388288654,4.24264,0.00952,4.242650681,0.03264,0.00952,0.034,4.21,0,4.21,5.18792,0.46356,5.208589233,0.21792,0.06356,0.227,4.97,0.4,4.986070597,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
09/12/2020 04:00,3.43112,0.61116,3.485125679,0.14112,0.04116,0.147,3.29,0.57,3.33901183,4.0936,0.0098,4.09361173,0.0336,0.0098,0.035,4.06,0,4.06,5.08952,0.48736,5.112800954,0.29952,0.08736,0.312,4.79,0.4,4.806672446,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
09/12/2020 04:30,3.45016,0.61088,3.503823397,0.14016,0.04088,0.146,3.31,0.57,3.358719994,3.9988,0.0084,3.998808823,0.0288,0.0084,0.03,3.97,0,3.97,5.17288,0.46584,5.193813089,0.36288,0.10584,0.378,4.81,0.36,4.82345312,3.34,-0.04,3.340239512,0,0,0,3.34,-0.04,3.340239512
09/12/2020 05:00,3.41016,0.59088,3.460972464,0.14016,0.04088,0.146,3.27,0.55,3.315931242,3.96688,0.00784,3.966887747,0.02688,0.00784,0.028,3.94,0,3.94,5.21712,0.42916,5.234741579,0.23712,0.06916,0.247,4.98,0.36,4.992995093,3.37,-0.29,3.38245473,0,0,0,3.37,-0.29,3.38245473
09/12/2020 05:30,3.40824,0.59032,3.458985053,0.13824,0.04032,0.144,3.27,0.55,3.315931242,4.0844,0.0042,4.084402159,0.0144,0.0042,0.015,4.07,0,4.07,5.49304,0.37172,5.505602982,0.14304,0.04172,0.149,5.35,0.33,5.360167908,3.44,-0.29,3.452202196,0,0,0,3.44,-0.29,3.452202196
09/12/2020 06:00,3.58824,0.56032,3.631724769,0.13824,0.04032,0.144,3.45,0.52,3.488968329,4.21152,0.00336,4.21152134,0.01152,0.00336,0.012,4.2,0,4.2,5.91928,0.31604,5.927710941,0.08928,0.02604,0.093,5.83,0.29,5.837208237,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
09/12/2020 06:30,4.08728,0.47004,4.114218686,0.13728,0.04004,0.143,3.95,0.43,3.97333613,4.78056,0.00308,4.780560992,0.01056,0.00308,0.011,4.77,0,4.77,7.22928,-0.24396,7.233395178,0.08928,0.02604,0.093,7.14,-0.27,7.145103218,3.89,0,3.89,0,0,0,3.89,0,3.89
09/12/2020 07:00,4.5192,0.4106,4.537814562,0.1392,0.0406,0.145,4.38,0.37,4.395600073,5.21096,0.00028,5.210960008,0.00096,0.00028,0.001,5.21,0,5.21,8.14448,-0.40536,8.154561374,0.08448,0.02464,0.088,8.06,-0.43,8.071462073,4.15,0,4.15,0,0,0,4.15,0,4.15
09/12/2020 07:30,5.02824,0.39032,5.043366653,0.13824,0.04032,0.144,4.89,0.35,4.902509561,5.77096,0.00028,5.770960007,0.00096,0.00028,0.001,5.77,0,5.77,9.23048,-0.75236,9.261091005,0.06048,0.01764,0.063,9.17,-0.77,9.202271459,4.47,-0.22,4.475410596,0,0,0,4.47,-0.22,4.475410596
09/12/2020 08:00,5.27112,0.35116,5.282804123,0.14112,0.04116,0.147,5.13,0.31,5.139357937,6.19,0,6.19,0,0,0,6.19,0,6.19,10.03472,-0.89404,10.07446837,0.05472,0.01596,0.057,9.98,-0.91,10.0214021,4.79,-0.22,4.795049531,0,0,0,4.79,-0.22,4.795049531
09/12/2020 08:30,5.56112,0.32116,5.570385929,0.14112,0.04116,0.147,5.42,0.28,5.427227653,6.53096,0.00028,6.530960006,0.00096,0.00028,0.001,6.53,0,6.53,10.81784,-1.10188,10.87381266,0.02784,0.00812,0.029,10.79,-1.11,10.84694427,5.16,-0.25,5.166052652,0,0,0,5.16,-0.25,5.166052652
09/12/2020 09:00,5.59016,0.32088,5.599361821,0.14016,0.04088,0.146,5.45,0.28,5.457187921,6.62672,0.00196,6.62672029,0.00672,0.00196,0.007,6.62,0,6.62,10.8228,-1.0346,10.87213857,0.0528,0.0154,0.055,10.77,-1.05,10.82106279,5.5,-0.33,5.509891106,0,0,0,5.5,-0.33,5.509891106
09/12/2020 09:30,5.50016,0.32088,5.509512138,0.14016,0.04088,0.146,5.36,0.28,5.36730845,6.94056,0.34308,6.949034249,0.01056,0.00308,0.011,6.93,0.34,6.938335535,11.02256,-1.05592,11.07302109,0.08256,0.02408,0.086,10.94,-1.08,10.9931797,5.87,-0.41,5.884301148,0,0,0,5.87,-0.41,5.884301148
09/12/2020 10:00,5.5992,0.3206,5.608370976,0.1392,0.0406,0.145,5.46,0.28,5.467174773,7.03208,0.00644,7.032082949,0.02208,0.00644,0.023,7.01,0,7.01,10.9912,-1.0234,11.038742,0.0912,0.0266,0.095,10.9,-1.05,10.95045661,5.9,-0.41,5.914228606,0,0,0,5.9,-0.41,5.914228606
09/12/2020 10:30,5.66016,0.32088,5.669248204,0.14016,0.04088,0.146,5.52,0.28,5.527096887,7.06112,0.00616,7.061122687,0.02112,0.00616,0.022,7.04,0,7.04,11.17144,-1.03208,11.21901336,0.06144,0.01792,0.064,11.11,-1.05,11.15950716,6,-0.43,6.015388599,0,0,0,6,-0.43,6.015388599
09/12/2020 11:00,5.75112,0.29116,5.758485513,0.14112,0.04116,0.147,5.61,0.25,5.615567647,7.13768,0.00224,7.137680351,0.00768,0.00224,0.008,7.13,0,7.13,11.21936,-1.07852,11.27107999,0.03936,0.01148,0.041,11.18,-1.09,11.23300939,5.99,-0.43,6.005414224,0,0,0,5.99,-0.43,6.005414224
09/12/2020 11:30,5.78208,0.31144,5.790461467,0.14208,0.04144,0.148,5.64,0.27,5.646459067,7.1548,0.0014,7.154800137,0.0048,0.0014,0.005,7.15,0,7.15,11.28648,-1.14936,11.34485166,0.03648,0.01064,0.038,11.25,-1.16,11.30964633,6.19,-0.43,6.204917405,0,0,0,6.19,-0.43,6.204917405
09/12/2020 12:00,5.68112,0.31116,5.689634874,0.14112,0.04116,0.147,5.54,0.27,5.54657552,7.12096,0.22028,7.12436626,0.00096,0.00028,0.001,7.12,0.22,7.123398066,11.09704,-1.01628,11.14347889,0.04704,0.01372,0.049,11.05,-1.03,11.0979007,6.11,-0.44,6.125822394,0,0,0,6.11,-0.44,6.125822394
09/12/2020 12:30,5.78112,0.31116,5.789487801,0.14112,0.04116,0.147,5.64,0.27,5.646459067,7.12,0,7.12,0,0,0,7.12,0,7.12,11.02536,-1.02552,11.07295148,0.01536,0.00448,0.016,11.01,-1.03,11.05807397,6.05,-0.43,6.065261742,0,0,0,6.05,-0.43,6.065261742
09/12/2020 13:00,5.74208,0.31144,5.750519768,0.14208,0.04144,0.148,5.6,0.27,5.60650515,6.94,0,6.94,0,0,0,6.94,0,6.94,11.07096,-0.99972,11.11600627,0.00096,0.00028,0.001,11.07,-1,11.11507535,6,-0.4,6.013318551,0,0,0,6,-0.4,6.013318551
09/12/2020 13:30,5.65304,0.35172,5.663971063,0.14304,0.04172,0.149,5.51,0.31,5.518713618,6.77096,0.00028,6.770960006,0.00096,0.00028,0.001,6.77,0,6.77,10.62096,-0.78972,10.65027929,0.00096,0.00028,0.001,10.62,-0.79,10.6493427,6.05,-0.51,6.071457815,0,0,0,6.05,-0.51,6.071457815
09/12/2020 14:00,5.54208,0.35144,5.553211755,0.14208,0.04144,0.148,5.4,0.31,5.408890829,6.77096,0.22028,6.774542243,0.00096,0.00028,0.001,6.77,0.22,6.773573651,10.55688,-0.93216,10.59795441,0.02688,0.00784,0.028,10.53,-0.94,10.57187306,6.05,-0.51,6.071457815,0,0,0,6.05,-0.51,6.071457815
09/12/2020 14:30,5.52208,0.35144,5.533251991,0.14208,0.04144,0.148,5.38,0.31,5.388923826,6.76,0,6.76,0,0,0,6.76,0,6.76,10.64344,-1.02608,10.69278519,0.01344,0.00392,0.014,10.63,-1.03,10.67978464,5.96,-0.51,5.981780671,0,0,0,5.96,-0.51,5.981780671
09/12/2020 15:00,5.54304,0.40172,5.557577836,0.14304,0.04172,0.149,5.4,0.36,5.411986696,6.83,0.22,6.833542273,0,0,0,6.83,0.22,6.833542273,10.76592,-1.02244,10.81436161,0.02592,0.00756,0.027,10.74,-1.03,10.78927708,5.87,-0.43,5.885728502,0,0,0,5.87,-0.43,5.885728502
09/12/2020 15:30,5.65304,0.40172,5.667295669,0.14304,0.04172,0.149,5.51,0.36,5.521747912,6.91192,0.00056,6.911920023,0.00192,0.00056,0.002,6.91,0,6.91,10.77072,-1.02104,10.8190079,0.03072,0.00896,0.032,10.74,-1.03,10.78927708,5.92,-0.47,5.938627788,0,0,0,5.92,-0.47,5.938627788
09/12/2020 16:00,6.24112,0.34116,6.250437505,0.14112,0.04116,0.147,6.1,0.3,6.107372594,7.12096,0.00028,7.120960006,0.00096,0.00028,0.001,7.12,0,7.12,11.028,-0.996,11.0728858,0.048,0.014,0.05,10.98,-1.01,11.02635479,6.16,-0.47,6.177904175,0,0,0,6.16,-0.47,6.177904175
09/12/2020 16:30,6.54112,0.34116,6.550010763,0.14112,0.04116,0.147,6.4,0.3,6.407027392,7.67,0,7.67,0,0,0,7.67,0,7.67,11.00304,-0.84328,11.03530744,0.02304,0.00672,0.024,10.98,-0.85,11.01285158,6.24,-0.37,6.250959926,0,0,0,6.24,-0.37,6.250959926
09/12/2020 17:00,6.61112,0.34116,6.619916752,0.14112,0.04116,0.147,6.47,0.3,6.476951443,8.0148,0.0014,8.014800122,0.0048,0.0014,0.005,8.01,0,8.01,10.94208,-0.79356,10.97081821,0.02208,0.00644,0.023,10.92,-0.8,10.94926482,6.07,-0.27,6.076001975,0,0,0,6.07,-0.27,6.076001975
09/12/2020 17:30,6.63112,0.37116,6.641499243,0.14112,0.04116,0.147,6.49,0.33,6.498384415,8.01288,0.00084,8.012880044,0.00288,0.00084,0.003,8.01,0,8.01,10.35784,-0.56188,10.37306891,0.02784,0.00812,0.029,10.33,-0.57,10.34571409,5.94,-0.27,5.946133197,0,0,0,5.94,-0.27,5.946133197
09/12/2020 18:00,6.60112,0.37116,6.61154634,0.14112,0.04116,0.147,6.46,0.33,6.468423301,7.85192,0.00056,7.85192002,0.00192,0.00056,0.002,7.85,0,7.85,10.15112,-0.50384,10.16361609,0.02112,0.00616,0.022,10.13,-0.51,10.14282998,5.61,-0.23,5.614712815,0,0,0,5.61,-0.23,5.614712815
09/12/2020 18:30,6.36208,0.42144,6.376023337,0.14208,0.04144,0.148,6.22,0.38,6.231596906,7.52672,0.00196,7.526720255,0.00672,0.00196,0.007,7.52,0,7.52,9.74168,-0.47076,9.753047944,0.03168,0.00924,0.033,9.71,-0.48,9.721856819,5.28,-0.23,5.285007096,0,0,0,5.28,-0.23,5.285007096
09/12/2020 19:00,6.05016,0.45088,6.066937349,0.14016,0.04088,0.146,5.91,0.41,5.924204588,7.12384,0.00112,7.123840088,0.00384,0.00112,0.004,7.12,0,7.12,9.27112,-0.30384,9.276097498,0.02112,0.00616,0.022,9.25,-0.31,9.255193137,5.13,-0.23,5.135153357,0,0,0,5.13,-0.23,5.135153357
09/12/2020 19:30,5.83112,0.50116,5.852616663,0.14112,0.04116,0.147,5.69,0.46,5.708563742,6.75,0,6.75,0,0,0,6.75,0,6.75,8.88168,-0.30076,8.886770853,0.03168,0.00924,0.033,8.85,-0.31,8.855427714,4.95,-0.23,4.955340553,0,0,0,4.95,-0.23,4.955340553
09/12/2020 20:00,5.74208,0.50144,5.763933102,0.14208,0.04144,0.148,5.6,0.46,5.618861095,6.46384,0.00112,6.463840097,0.00384,0.00112,0.004,6.46,0,6.46,8.40768,-0.26776,8.411942606,0.00768,0.00224,0.008,8.4,-0.27,8.404338165,4.81,-0.23,4.815495821,0,0,0,4.81,-0.23,4.815495821
09/12/2020 20:30,5.37208,0.52144,5.397327413,0.14208,0.04144,0.148,5.23,0.48,5.251980579,6.13288,0.00084,6.132880058,0.00288,0.00084,0.003,6.13,0,6.13,8.07664,-0.21348,8.079460836,0.05664,0.01652,0.059,8.02,-0.23,8.023297327,4.58,-0.23,4.585771473,0,0,0,4.58,-0.23,4.585771473
09/12/2020 21:00,5.154,0.552,5.183475668,0.144,0.042,0.15,5.01,0.51,5.035891182,5.80288,0.00084,5.802880061,0.00288,0.00084,0.003,5.8,0,5.8,7.70144,-0.21208,7.704359545,0.06144,0.01792,0.064,7.64,-0.23,7.643461258,4.45,0,4.45,0,0,0,4.45,0,4.45
09/12/2020 21:30,4.88592,0.57256,4.919353535,0.14592,0.04256,0.152,4.74,0.53,4.769538762,5.37768,0.00224,5.377680467,0.00768,0.00224,0.008,5.37,0,5.37,7.39904,0.03472,7.399121461,0.11904,0.03472,0.124,7.28,0,7.28,4.23,0,4.23,0,0,0,4.23,0,4.23
09/12/2020 22:00,4.56496,0.60228,4.604519627,0.14496,0.04228,0.151,4.42,0.56,4.455333882,4.98672,0.00196,4.986720385,0.00672,0.00196,0.007,4.98,0,4.98,6.734,0.312,6.741223924,0.144,0.042,0.15,6.59,0.27,6.595528789,4.14,0,4.14,0,0,0,4.14,0,4.14
09/12/2020 22:30,4.35208,0.62144,4.396224289,0.14208,0.04144,0.148,4.21,0.58,4.249764699,4.64536,0.00448,4.64536216,0.01536,0.00448,0.016,4.63,0,4.63,6.42824,0.31032,6.435725911,0.13824,0.04032,0.144,6.29,0.27,6.295792246,3.93,-0.17,3.933675126,0,0,0,3.93,-0.17,3.933675126
09/12/2020 23:00,4.02112,0.62116,4.068813807,0.14112,0.04116,0.147,3.88,0.58,3.92311101,4.30632,0.00476,4.306322631,0.01632,0.00476,0.017,4.29,0,4.29,5.93936,0.33648,5.948883593,0.15936,0.04648,0.166,5.78,0.29,5.787270514,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
09/12/2020 23:30,3.75112,0.64116,3.805520648,0.14112,0.04116,0.147,3.61,0.6,3.659521827,3.9988,0.0084,3.998808823,0.0288,0.0084,0.03,3.97,0,3.97,5.55576,0.36668,5.567847286,0.12576,0.03668,0.131,5.43,0.33,5.440018382,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
10/12/2020 00:00,3.55824,0.64032,3.615395082,0.13824,0.04032,0.144,3.42,0.6,3.472232711,3.66512,0.01316,3.665143626,0.04512,0.01316,0.047,3.62,0,3.62,5.21048,0.41264,5.226793816,0.18048,0.05264,0.188,5.03,0.36,5.042866248,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
10/12/2020 00:30,3.57824,0.64032,3.635080632,0.13824,0.04032,0.144,3.44,0.6,3.491933562,3.81976,0.00868,3.819769862,0.02976,0.00868,0.031,3.79,0,3.79,5.19448,0.41964,5.211402901,0.20448,0.05964,0.213,4.99,0.36,5.002969118,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
10/12/2020 01:00,3.85728,0.64004,3.910020486,0.13728,0.04004,0.143,3.72,0.6,3.768076432,4.35648,0.01064,4.356492993,0.03648,0.01064,0.038,4.32,0,4.32,5.264,0.402,5.279327609,0.144,0.042,0.15,5.12,0.36,5.132640646,3.52,0,3.52,0,0,0,3.52,0,3.52
10/12/2020 01:30,3.85728,0.64004,3.910020486,0.13728,0.04004,0.143,3.72,0.6,3.768076432,4.51936,0.01148,4.519374581,0.03936,0.01148,0.041,4.48,0,4.48,5.27168,0.40424,5.287156135,0.15168,0.04424,0.158,5.12,0.36,5.132640646,3.52,0,3.52,0,0,0,3.52,0,3.52
10/12/2020 02:00,3.79824,0.64032,3.851835511,0.13824,0.04032,0.144,3.66,0.6,3.708854271,4.42936,0.01148,4.429374877,0.03936,0.01148,0.041,4.39,0,4.39,5.16864,0.42752,5.186290852,0.12864,0.03752,0.134,5.04,0.39,5.055066765,3.52,0,3.52,0,0,0,3.52,0,3.52
10/12/2020 02:30,3.73824,0.63032,3.791007993,0.13824,0.04032,0.144,3.6,0.59,3.648026864,4.45976,0.00868,4.459768447,0.02976,0.00868,0.031,4.43,0,4.43,5.18464,0.39052,5.199326668,0.10464,0.03052,0.109,5.08,0.36,5.092739931,3.45,0,3.45,0,0,0,3.45,0,3.45
10/12/2020 03:00,3.6092,0.6306,3.663875134,0.1392,0.0406,0.145,3.47,0.59,3.519801131,4.4084,0.0112,4.408414227,0.0384,0.0112,0.04,4.37,0,4.37,5.19712,0.39416,5.21204551,0.11712,0.03416,0.122,5.08,0.36,5.092739931,3.45,0,3.45,0,0,0,3.45,0,3.45
10/12/2020 03:30,3.4992,0.6306,3.555567043,0.1392,0.0406,0.145,3.36,0.59,3.411407334,4.3532,0.0126,4.353218235,0.0432,0.0126,0.045,4.31,0,4.31,5.20384,0.41612,5.220450804,0.12384,0.03612,0.129,5.08,0.38,5.094192772,3.39,0,3.39,0,0,0,3.39,0,3.39
10/12/2020 04:00,3.4992,0.6306,3.555567043,0.1392,0.0406,0.145,3.36,0.59,3.411407334,4.18128,0.01204,4.181297335,0.04128,0.01204,0.043,4.14,0,4.14,5.13,0.435,5.148409949,0.12,0.035,0.125,5.01,0.4,5.025942698,3.3,0,3.3,0,0,0,3.3,0,3.3
10/12/2020 04:30,3.50016,0.61088,3.553068308,0.14016,0.04088,0.146,3.36,0.57,3.408005282,4.06992,0.01456,4.069946044,0.04992,0.01456,0.052,4.02,0,4.02,5.14832,0.42576,5.165894927,0.08832,0.02576,0.092,5.06,0.4,5.075785653,3.3,0,3.3,0,0,0,3.3,0,3.3
10/12/2020 05:00,3.3692,0.6106,3.424082505,0.1392,0.0406,0.145,3.23,0.57,3.279908535,3.96264,0.00952,3.962651436,0.03264,0.00952,0.034,3.93,0,3.93,5.28896,0.39428,5.303635979,0.04896,0.01428,0.051,5.24,0.38,5.253760558,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
10/12/2020 05:30,3.42112,0.61116,3.475281082,0.14112,0.04116,0.147,3.28,0.57,3.329159053,4.10512,0.01316,4.105141094,0.04512,0.01316,0.047,4.06,0,4.06,5.36664,0.39652,5.381268717,0.05664,0.01652,0.059,5.31,0.38,5.323579623,3.4,0,3.4,0,0,0,3.4,0,3.4
10/12/2020 06:00,3.54304,0.61172,3.595460165,0.14304,0.04172,0.149,3.4,0.57,3.447448332,4.32592,0.00756,4.325926606,0.02592,0.00756,0.027,4.3,0,4.3,5.97688,0.31284,5.985061687,0.14688,0.04284,0.153,5.83,0.27,5.836248795,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
10/12/2020 06:30,3.99016,0.54088,4.026652207,0.14016,0.04088,0.146,3.85,0.5,3.882331774,4.7748,0.0014,4.774800205,0.0048,0.0014,0.005,4.77,0,4.77,7.12888,-0.26116,7.133662075,0.09888,0.02884,0.103,7.03,-0.29,7.035978965,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
10/12/2020 07:00,4.39016,0.46088,4.414285356,0.14016,0.04088,0.146,4.25,0.42,4.270702518,5.17192,0.00056,5.17192003,0.00192,0.00056,0.002,5.17,0,5.17,8.1676,-0.4432,8.179615883,0.0576,0.0168,0.06,8.11,-0.46,8.123035147,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
10/12/2020 07:30,4.92824,0.44032,4.947871381,0.13824,0.04032,0.144,4.79,0.4,4.806672446,5.69192,0.00056,5.691920028,0.00192,0.00056,0.002,5.69,0,5.69,9.11552,-0.74964,9.146292418,0.03552,0.01036,0.037,9.08,-0.76,9.111750655,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
10/12/2020 08:00,5.14824,0.41032,5.164565577,0.13824,0.04032,0.144,5.01,0.37,5.023644096,6.17,0,6.17,0,0,0,6.17,0,6.17,9.96864,-0.88748,10.00806696,0.00864,0.00252,0.009,9.96,-0.89,9.999684995,4.95,-0.26,4.95682358,0,0,0,4.95,-0.26,4.95682358
10/12/2020 08:30,5.4592,0.3806,5.472451096,0.1392,0.0406,0.145,5.32,0.34,5.33085359,6.44192,0.00056,6.441920024,0.00192,0.00056,0.002,6.44,0,6.44,10.774,-1.013,10.82151768,0.024,0.007,0.025,10.75,-1.02,10.79828227,5.21,-0.28,5.217518567,0,0,0,5.21,-0.28,5.217518567
10/12/2020 09:00,5.6092,0.3406,5.619531386,0.1392,0.0406,0.145,5.47,0.3,5.478220514,6.53152,0.00336,6.531520864,0.01152,0.00336,0.012,6.52,0,6.52,10.95992,-1.11544,11.01653543,0.04992,0.01456,0.052,10.91,-1.13,10.9683636,5.52,-0.35,5.531084885,0,0,0,5.52,-0.35,5.531084885
10/12/2020 09:30,5.80824,0.30032,5.815998968,0.13824,0.04032,0.144,5.67,0.26,5.675958069,6.75112,0.33616,6.759484063,0.02112,0.00616,0.022,6.73,0.33,6.738085782,11.06376,-1.15432,11.12381409,0.05376,0.01568,0.056,11.01,-1.17,11.07199169,5.8,-0.41,5.814473321,0,0,0,5.8,-0.41,5.814473321
10/12/2020 10:00,5.89112,0.30116,5.898812779,0.14112,0.04116,0.147,5.75,0.26,5.755875259,6.77784,0.38812,6.788943379,0.02784,0.00812,0.029,6.75,0.38,6.760687835,10.94064,-1.04648,10.99057433,0.08064,0.02352,0.084,10.86,-1.07,10.91258448,5.77,-0.41,5.784548383,0,0,0,5.77,-0.41,5.784548383
10/12/2020 10:30,5.95112,0.30116,5.958735319,0.14112,0.04116,0.147,5.81,0.26,5.815814646,6.70016,0.34588,6.709081681,0.02016,0.00588,0.021,6.68,0.34,6.688647098,10.9068,-1.0476,10.95699557,0.0768,0.0224,0.08,10.83,-1.07,10.88272944,5.75,-0.47,5.769176718,0,0,0,5.75,-0.47,5.769176718
10/12/2020 11:00,5.92112,0.30116,5.928773853,0.14112,0.04116,0.147,5.78,0.26,5.785844796,6.59304,0.34672,6.602150498,0.02304,0.00672,0.024,6.57,0.34,6.578791682,10.63984,-1.02088,10.68870391,0.09984,0.02912,0.104,10.54,-1.05,10.59217164,5.71,-0.54,5.735477312,0,0,0,5.71,-0.54,5.735477312
10/12/2020 11:30,5.92112,0.32116,5.929823421,0.14112,0.04116,0.147,5.78,0.28,5.786778033,6.66688,0.37784,6.677578304,0.02688,0.00784,0.028,6.64,0.37,6.650300745,10.78096,-1.07472,10.8343953,0.12096,0.03528,0.126,10.66,-1.11,10.717635,5.77,-0.51,5.792495145,0,0,0,5.77,-0.51,5.792495145
10/12/2020 12:00,6.03016,0.32088,6.038691381,0.14016,0.04088,0.146,5.89,0.28,5.896651592,6.89784,0.38812,6.908750524,0.02784,0.00812,0.029,6.87,0.38,6.880501435,10.87672,-1.07304,10.92952208,0.12672,0.03696,0.132,10.75,-1.11,10.80715504,5.96,-0.54,5.984413087,0,0,0,5.96,-0.54,5.984413087
10/12/2020 12:30,6.0692,0.3206,6.077661804,0.1392,0.0406,0.145,5.93,0.28,5.936606775,7.0688,0.3884,7.079462409,0.0288,0.0084,0.03,7.04,0.38,7.050248223,10.77568,-0.98876,10.82094847,0.17568,0.05124,0.183,10.6,-1.04,10.65089668,6.05,-0.48,6.069011452,0,0,0,6.05,-0.48,6.069011452
10/12/2020 13:00,6.0692,0.3406,6.078749625,0.1392,0.0406,0.145,5.93,0.3,5.937583684,6.9296,0.0028,6.929600566,0.0096,0.0028,0.01,6.92,0,6.92,10.94448,-0.94536,10.98523318,0.08448,0.02464,0.088,10.86,-0.97,10.90323347,6.05,-0.42,6.06456099,0,0,0,6.05,-0.42,6.06456099
10/12/2020 13:30,5.7092,0.3906,5.722546024,0.1392,0.0406,0.145,5.57,0.35,5.580985576,6.81768,0.00224,6.817680368,0.00768,0.00224,0.008,6.81,0,6.81,10.63448,-0.73536,10.65987426,0.08448,0.02464,0.088,10.55,-0.76,10.57733898,6.02,-0.45,6.036795508,0,0,0,6.02,-0.45,6.036795508
10/12/2020 14:00,5.49824,0.41032,5.513529323,0.13824,0.04032,0.144,5.36,0.37,5.372755345,6.83496,0.32728,6.842791126,0.02496,0.00728,0.026,6.81,0.32,6.81751421,10.7548,-0.8636,10.78941741,0.1248,0.0364,0.13,10.63,-0.9,10.66803168,5.92,-0.48,5.939427582,0,0,0,5.92,-0.48,5.939427582
10/12/2020 14:30,5.4592,0.4106,5.474619347,0.1392,0.0406,0.145,5.32,0.37,5.33285102,6.83552,0.37036,6.845546012,0.03552,0.01036,0.037,6.8,0.36,6.809522744,10.78424,-1.00668,10.83112353,0.11424,0.03332,0.119,10.67,-1.04,10.72056435,5.83,-0.48,5.849726489,0,0,0,5.83,-0.48,5.849726489
10/12/2020 15:00,5.4592,0.4106,5.474619347,0.1392,0.0406,0.145,5.32,0.37,5.33285102,6.7284,0.3212,6.736062351,0.0384,0.0112,0.04,6.69,0.31,6.69717851,10.8596,-1.0922,10.9143856,0.1296,0.0378,0.135,10.73,-1.13,10.78933733,5.78,-0.46,5.798275606,0,0,0,5.78,-0.46,5.798275606
10/12/2020 15:30,5.5192,0.4606,5.538386137,0.1392,0.0406,0.145,5.38,0.42,5.39636915,6.81496,0.34728,6.823802694,0.02496,0.00728,0.026,6.79,0.34,6.798507189,10.8752,-1.0364,10.92447253,0.1152,0.0336,0.12,10.76,-1.07,10.81307079,5.85,-0.46,5.8680576,0,0,0,5.85,-0.46,5.8680576
10/12/2020 16:00,6.0492,0.4006,6.062450082,0.1392,0.0406,0.145,5.91,0.36,5.920954315,7.10456,0.32008,7.111766588,0.03456,0.01008,0.036,7.07,0.31,7.076793059,10.84672,-0.93304,10.88677631,0.12672,0.03696,0.132,10.72,-0.97,10.7637958,5.98,-0.46,5.997666213,0,0,0,5.98,-0.46,5.997666213
10/12/2020 16:30,6.58304,0.35172,6.592429188,0.14304,0.04172,0.149,6.44,0.31,6.447456863,7.6988,0.3884,7.708591052,0.0288,0.0084,0.03,7.67,0.38,7.679407529,11.10344,-0.81108,11.13302432,0.13344,0.03892,0.139,10.97,-0.85,11.00288144,6.14,-0.37,6.151138106,0,0,0,6.14,-0.37,6.151138106
10/12/2020 17:00,6.72112,0.32116,6.728788732,0.14112,0.04116,0.147,6.58,0.28,6.585954752,7.70936,0.39148,7.719293245,0.03936,0.01148,0.041,7.67,0.38,7.679407529,10.85376,-0.69932,10.87626566,0.17376,0.05068,0.181,10.68,-0.75,10.70630188,6.02,-0.29,6.026981002,0,0,0,6.02,-0.29,6.026981002
10/12/2020 17:30,6.63208,0.35144,6.641385036,0.14208,0.04144,0.148,6.49,0.31,6.49739948,7.82976,0.29868,7.835454767,0.02976,0.00868,0.031,7.8,0.29,7.805389164,10.14008,-0.44456,10.14982049,0.19008,0.05544,0.198,9.95,-0.5,9.962554893,5.84,-0.27,5.846238107,0,0,0,5.84,-0.27,5.846238107
10/12/2020 18:00,6.464,0.382,6.4752776,0.144,0.042,0.15,6.32,0.34,6.329138962,7.75376,0.30568,7.759783141,0.05376,0.01568,0.056,7.7,0.29,7.705459104,9.9588,-0.3866,9.966301069,0.1488,0.0434,0.155,9.81,-0.43,9.819419535,5.58,-0.23,5.584738132,0,0,0,5.58,-0.23,5.584738132
10/12/2020 18:30,6.13208,0.44144,6.147948796,0.14208,0.04144,0.148,5.99,0.4,6.003340737,7.29608,0.30344,7.302387226,0.04608,0.01344,0.048,7.25,0.29,7.255797682,9.44608,-0.23156,9.44891779,0.16608,0.04844,0.173,9.28,-0.28,9.284223177,5.12,-0.23,5.125163412,0,0,0,5.12,-0.23,5.125163412
10/12/2020 19:00,5.99016,0.44088,6.006362626,0.14016,0.04088,0.146,5.85,0.4,5.863659267,7.05224,0.37232,7.062061399,0.04224,0.01232,0.044,7.01,0.36,7.01923785,9.04208,-0.26856,9.046067389,0.14208,0.04144,0.148,8.9,-0.31,8.90539724,4.98,-0.23,4.985308416,0,0,0,4.98,-0.23,4.985308416
10/12/2020 19:30,5.6992,0.4806,5.719428031,0.1392,0.0406,0.145,5.56,0.44,5.577382899,6.61264,0.28952,6.618974966,0.03264,0.00952,0.034,6.58,0.28,6.585954752,8.65888,-0.18616,8.660880925,0.21888,0.06384,0.228,8.44,-0.25,8.443701795,4.87,-0.23,4.875428186,0,0,0,4.87,-0.23,4.875428186
10/12/2020 20:00,5.53112,0.48116,5.552008952,0.14112,0.04116,0.147,5.39,0.44,5.407929363,6.4036,0.3298,6.412087102,0.0336,0.0098,0.035,6.37,0.32,6.378032612,8.30184,-0.19988,8.304245866,0.17184,0.05012,0.179,8.13,-0.25,8.13384288,4.66,0,4.66,0,0,0,4.66,0,4.66
10/12/2020 20:30,5.21208,0.53144,5.239103587,0.14208,0.04144,0.148,5.07,0.49,5.093623465,5.95648,0.35064,5.966791634,0.03648,0.01064,0.038,5.92,0.34,5.929755476,7.87792,-0.18644,7.880125849,0.21792,0.06356,0.227,7.66,-0.25,7.664078549,4.6,-0.26,4.607341967,0,0,0,4.6,-0.26,4.607341967
10/12/2020 21:00,4.87016,0.55088,4.90121691,0.14016,0.04088,0.146,4.73,0.51,4.757415265,5.5688,0.2284,5.573481856,0.0288,0.0084,0.03,5.54,0.22,5.54436651,7.58536,0.03948,7.585462741,0.13536,0.03948,0.141,7.45,0,7.45,4.43,-0.23,4.435966636,0,0,0,4.43,-0.23,4.435966636
10/12/2020 21:30,4.63208,0.55144,4.664788441,0.14208,0.04144,0.148,4.49,0.51,4.518871541,5.31552,0.01036,5.315530096,0.03552,0.01036,0.037,5.28,0,5.28,7.10568,0.32124,7.112937748,0.17568,0.05124,0.183,6.93,0.27,6.935257746,4.32,-0.25,4.32722775,0,0,0,4.32,-0.25,4.32722775
10/12/2020 22:00,4.444,0.582,4.481948237,0.144,0.042,0.15,4.3,0.54,4.333774337,5.09632,0.00476,5.096322223,0.01632,0.00476,0.017,5.08,0,5.08,6.73416,0.31788,6.741658446,0.16416,0.04788,0.171,6.57,0.27,6.575545605,4.14,0.19,4.14435761,0,0,0,4.14,0.19,4.14435761
10/12/2020 22:30,4.16728,0.61004,4.2116946,0.13728,0.04004,0.143,4.03,0.57,4.070110564,4.63112,0.00616,4.631124097,0.02112,0.00616,0.022,4.61,0,4.61,6.29352,0.31436,6.301366217,0.08352,0.02436,0.087,6.21,0.29,6.216767649,3.89,0.22,3.896216113,0,0,0,3.89,0.22,3.896216113
10/12/2020 23:00,3.9292,0.6106,3.976360773,0.1392,0.0406,0.145,3.79,0.57,3.832623123,4.2592,0.0056,4.259203681,0.0192,0.0056,0.02,4.24,0,4.24,5.90768,0.32724,5.916736347,0.12768,0.03724,0.133,5.78,0.29,5.787270514,3.79,-0.22,3.796379855,0,0,0,3.79,-0.22,3.796379855
10/12/2020 23:30,3.6492,0.6106,3.699931486,0.1392,0.0406,0.145,3.51,0.57,3.555980877,3.92112,0.00616,3.921124839,0.02112,0.00616,0.022,3.9,0,3.9,5.54728,0.35004,5.558312999,0.13728,0.04004,0.143,5.41,0.31,5.418874422,3.57,-0.22,3.576772288,0,0,0,3.57,-0.22,3.576772288
11/12/2020 00:00,3.45824,0.61032,3.51168256,0.13824,0.04032,0.144,3.32,0.57,3.368575367,3.76592,0.00756,3.765927588,0.02592,0.00756,0.027,3.74,0,3.74,5.24632,0.39976,5.261528447,0.13632,0.03976,0.142,5.11,0.36,5.122665322,3.38,0,3.38,0,0,0,3.38,0,3.38
11/12/2020 00:30,3.43824,0.63032,3.495539672,0.13824,0.04032,0.144,3.3,0.59,3.35232755,3.83496,0.00728,3.83496691,0.02496,0.00728,0.026,3.81,0,3.81,5.1216,0.3838,5.135960378,0.0816,0.0238,0.085,5.04,0.36,5.052840785,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
11/12/2020 01:00,3.69728,0.61004,3.747269433,0.13728,0.04004,0.143,3.56,0.57,3.605343257,4.26976,0.00868,4.269768823,0.02976,0.00868,0.031,4.24,0,4.24,5.19856,0.37708,5.212217896,0.05856,0.01708,0.061,5.14,0.36,5.152591581,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
11/12/2020 01:30,3.69824,0.61032,3.748262211,0.13824,0.04032,0.144,3.56,0.57,3.605343257,4.404,0.007,4.404005563,0.024,0.007,0.025,4.38,0,4.38,5.22256,0.35408,5.234549226,0.08256,0.02408,0.086,5.14,0.33,5.150582491,3.6,-0.22,3.606715958,0,0,0,3.6,-0.22,3.606715958
11/12/2020 02:00,3.6592,0.6106,3.709794738,0.1392,0.0406,0.145,3.52,0.57,3.565851932,4.37344,0.00392,4.373441757,0.01344,0.00392,0.014,4.36,0,4.36,5.14176,0.35968,5.154324941,0.10176,0.02968,0.106,5.04,0.33,5.050792017,3.58,-0.22,3.586753407,0,0,0,3.58,-0.22,3.586753407
11/12/2020 02:30,3.5792,0.6106,3.630909666,0.1392,0.0406,0.145,3.44,0.57,3.486904071,4.33016,0.00588,4.330163992,0.02016,0.00588,0.021,4.31,0,4.31,5.0636,0.3748,5.077452117,0.1536,0.0448,0.16,4.91,0.33,4.921077118,3.5,-0.22,3.50690747,0,0,0,3.5,-0.22,3.50690747
11/12/2020 03:00,3.48016,0.61088,3.533367799,0.14016,0.04088,0.146,3.34,0.57,3.388288654,4.2644,0.0042,4.264402068,0.0144,0.0042,0.015,4.25,0,4.25,5.02144,0.37792,5.03564129,0.06144,0.01792,0.064,4.96,0.36,4.973047355,3.41,0,3.41,0,0,0,3.41,0,3.41
11/12/2020 03:30,3.38112,0.61116,3.435911669,0.14112,0.04116,0.147,3.24,0.57,3.28975683,4.11864,0.00252,4.118640771,0.00864,0.00252,0.009,4.11,0,4.11,4.9224,0.3982,4.938480029,0.0624,0.0182,0.065,4.86,0.38,4.87483333,3.39,0,3.39,0,0,0,3.39,0,3.39
11/12/2020 04:00,3.26112,0.59116,3.314268215,0.14112,0.04116,0.147,3.12,0.55,3.16810669,3.92576,0.00168,3.925760359,0.00576,0.00168,0.006,3.92,0,3.92,4.90032,0.39176,4.915954841,0.04032,0.01176,0.042,4.86,0.38,4.87483333,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
11/12/2020 04:30,3.24208,0.59144,3.295585532,0.14208,0.04144,0.148,3.1,0.55,3.148412298,3.85384,0.00112,3.853840163,0.00384,0.00112,0.004,3.85,0,3.85,4.88496,0.38728,4.900287747,0.02496,0.00728,0.026,4.86,0.38,4.87483333,3.29,0,3.29,0,0,0,3.29,0,3.29
11/12/2020 05:00,3.31112,0.57116,3.360020744,0.14112,0.04116,0.147,3.17,0.53,3.214000622,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,5.01016,0.34588,5.022084846,0.02016,0.00588,0.021,4.99,0.34,5.001569754,3.26,0,3.26,0,0,0,3.26,0,3.26
11/12/2020 05:30,3.46112,0.57116,3.507930358,0.14112,0.04116,0.147,3.32,0.53,3.362038072,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,5.29688,0.30784,5.305817863,0.02688,0.00784,0.028,5.27,0.3,5.278531993,3.3,0,3.3,0,0,0,3.3,0,3.3
11/12/2020 06:00,3.58112,0.55116,3.623285498,0.14112,0.04116,0.147,3.44,0.51,3.477599747,4.09096,0.00028,4.09096001,0.00096,0.00028,0.001,4.09,0,4.09,5.68744,0.28092,5.694373521,0.03744,0.01092,0.039,5.65,0.27,5.656447648,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
