Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
11/12/2020 06:30,3.89728,0.51004,3.930512969,0.13728,0.04004,0.143,3.76,0.47,3.789261142,4.46192,0.00056,4.461920035,0.00192,0.00056,0.002,4.46,0,4.46,6.66976,-0.21132,6.673106818,0.02976,0.00868,0.031,6.64,-0.22,6.643643579,3.68,0,3.68,0,0,0,3.68,0,3.68
11/12/2020 07:00,4.29824,0.48032,4.32499415,0.13824,0.04032,0.144,4.16,0.44,4.183204513,4.84,0,4.84,0,0,0,4.84,0,4.84,7.43768,-0.25776,7.442145121,0.00768,0.00224,0.008,7.43,-0.26,7.434547733,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
11/12/2020 07:30,4.7892,0.4406,4.809424602,0.1392,0.0406,0.145,4.65,0.4,4.667172592,5.45,0,5.45,0,0,0,5.45,0,5.45,8.28288,-0.40916,8.292979742,0.00288,0.00084,0.003,8.28,-0.41,8.290144751,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
11/12/2020 08:00,5.09112,0.37116,5.104631485,0.14112,0.04116,0.147,4.95,0.33,4.960987805,5.84,0,5.84,0,0,0,5.84,0,5.84,9.05344,-0.56608,9.07112024,0.01344,0.00392,0.014,9.04,-0.57,9.057952307,4.71,-0.24,4.716110686,0,0,0,4.71,-0.24,4.716110686
11/12/2020 08:30,5.32112,0.37116,5.334048912,0.14112,0.04116,0.147,5.18,0.33,5.190500939,6.1,0,6.1,0,0,0,6.1,0,6.1,9.83096,-0.71972,9.857269977,0.00096,0.00028,0.001,9.83,-0.72,9.85633299,5.06,-0.29,5.068303464,0,0,0,5.06,-0.29,5.068303464
11/12/2020 09:00,5.45208,0.36144,5.464047511,0.14208,0.04144,0.148,5.31,0.32,5.319633446,6.23,0,6.23,0,0,0,6.23,0,6.23,9.91864,-0.78748,9.949851466,0.00864,0.00252,0.009,9.91,-0.79,9.941438528,5.4,-0.39,5.414065016,0,0,0,5.4,-0.39,5.414065016
11/12/2020 09:30,5.64208,0.34144,5.652401967,0.14208,0.04144,0.148,5.5,0.3,5.508175742,6.45,0,6.45,0,0,0,6.45,0,6.45,9.95208,-0.69356,9.97621781,0.02208,0.00644,0.023,9.93,-0.7,9.954642133,5.65,-0.45,5.667892024,0,0,0,5.65,-0.45,5.667892024
11/12/2020 10:00,5.66208,0.34144,5.672365574,0.14208,0.04144,0.148,5.52,0.3,5.528146163,6.66,0,6.66,0,0,0,6.66,0,6.66,9.95112,-0.66384,9.973237829,0.02112,0.00616,0.022,9.93,-0.67,9.952577556,5.7,-0.41,5.71472659,0,0,0,5.7,-0.41,5.71472659
11/12/2020 10:30,5.73112,0.34116,5.741265244,0.14112,0.04116,0.147,5.59,0.3,5.598044301,6.71,0,6.71,0,0,0,6.71,0,6.71,9.82192,-0.61944,9.841433757,0.00192,0.00056,0.002,9.82,-0.62,9.839552835,5.7,-0.41,5.71472659,0,0,0,5.7,-0.41,5.71472659
11/12/2020 11:00,5.73112,0.34116,5.741265244,0.14112,0.04116,0.147,5.59,0.3,5.598044301,6.71,0,6.71,0,0,0,6.71,0,6.71,9.62672,-0.54804,9.642307079,0.00672,0.00196,0.007,9.62,-0.55,9.635709626,5.7,-0.45,5.717735566,0,0,0,5.7,-0.45,5.717735566
11/12/2020 11:30,5.70208,0.36144,5.713523886,0.14208,0.04144,0.148,5.56,0.32,5.56920102,6.6548,0.0014,6.654800147,0.0048,0.0014,0.005,6.65,0,6.65,9.5396,-0.5672,9.556447248,0.0096,0.0028,0.01,9.53,-0.57,9.547030952,5.73,-0.47,5.749243428,0,0,0,5.73,-0.47,5.749243428
11/12/2020 12:00,5.65208,0.36144,5.663624917,0.14208,0.04144,0.148,5.51,0.32,5.519284374,6.56056,0.00308,6.560560723,0.01056,0.00308,0.011,6.55,0,6.55,9.48168,-0.66076,9.50467566,0.03168,0.00924,0.033,9.45,-0.67,9.47372155,5.66,-0.45,5.677860513,0,0,0,5.66,-0.45,5.677860513
11/12/2020 12:30,5.76304,0.36172,5.774380607,0.14304,0.04172,0.149,5.62,0.32,5.629102948,6.51864,0.00252,6.518640487,0.00864,0.00252,0.009,6.51,0,6.51,9.53264,-0.66048,9.555493666,0.03264,0.00952,0.034,9.5,-0.67,9.52359701,5.63,-0.43,5.646397081,0,0,0,5.63,-0.43,5.646397081
11/12/2020 13:00,5.62304,0.36172,5.634662386,0.14304,0.04172,0.149,5.48,0.32,5.489335115,6.43,0,6.43,0,0,0,6.43,0,6.43,9.36344,-0.57608,9.381144749,0.01344,0.00392,0.014,9.35,-0.58,9.367972032,5.5,-0.38,5.513111644,0,0,0,5.5,-0.38,5.513111644
11/12/2020 13:30,5.52496,0.42228,5.54107421,0.14496,0.04228,0.151,5.38,0.38,5.393403378,6.3,0,6.3,0,0,0,6.3,0,6.3,8.98,-0.47,8.992291143,0,0,0,8.98,-0.47,8.992291143,5.52,-0.38,5.53306425,0,0,0,5.52,-0.38,5.53306425
11/12/2020 14:00,5.3692,0.4206,5.3856488,0.1392,0.0406,0.145,5.23,0.38,5.2437868,6.19096,0.00028,6.190960006,0.00096,0.00028,0.001,6.19,0,6.19,8.78,-0.47,8.792570728,0,0,0,8.78,-0.47,8.792570728,5.3,-0.32,5.309651589,0,0,0,5.3,-0.32,5.309651589
11/12/2020 14:30,5.26632,0.41976,5.283022317,0.13632,0.03976,0.142,5.13,0.38,5.144054821,6.1,0,6.1,0,0,0,6.1,0,6.1,8.69,-0.4,8.699201113,0,0,0,8.69,-0.4,8.699201113,5.21,-0.32,5.219818004,0,0,0,5.21,-0.32,5.219818004
11/12/2020 15:00,5.28728,0.42004,5.30393848,0.13728,0.04004,0.143,5.15,0.38,5.164000387,6.06,0,6.06,0,0,0,6.06,0,6.06,8.66,-0.42,8.670178776,0,0,0,8.66,-0.42,8.670178776,5.17,-0.29,5.178127075,0,0,0,5.17,-0.29,5.178127075
11/12/2020 15:30,5.26728,0.45004,5.286470902,0.13728,0.04004,0.143,5.13,0.41,5.146357935,6.06,0,6.06,0,0,0,6.06,0,6.06,8.44192,-0.33944,8.448741492,0.00192,0.00056,0.002,8.44,-0.34,8.446845565,5.17,-0.29,5.178127075,0,0,0,5.17,-0.29,5.178127075
11/12/2020 16:00,5.43632,0.44976,5.454893143,0.13632,0.03976,0.142,5.3,0.41,5.315834836,6.25,0,6.25,0,0,0,6.25,0,6.25,8.33,-0.24,8.333456666,0,0,0,8.33,-0.24,8.333456666,5.31,-0.29,5.317913125,0,0,0,5.31,-0.29,5.317913125
11/12/2020 16:30,5.97536,0.41948,5.990065993,0.13536,0.03948,0.141,5.84,0.38,5.852349955,6.76,0,6.76,0,0,0,6.76,0,6.76,8.53,-0.24,8.533375651,0,0,0,8.53,-0.24,8.533375651,5.52,-0.29,5.527612505,0,0,0,5.52,-0.29,5.527612505
11/12/2020 17:00,6.31728,0.32004,6.325381585,0.13728,0.04004,0.143,6.18,0.28,6.18633979,7.32,0,7.32,0,0,0,7.32,0,7.32,8.9,-0.24,8.903235367,0,0,0,8.9,-0.24,8.903235367,5.68,-0.29,5.687398351,0,0,0,5.68,-0.29,5.687398351
11/12/2020 17:30,6.31728,0.30004,6.324401205,0.13728,0.04004,0.143,6.18,0.26,6.185466838,7.46,0,7.46,0,0,0,7.46,0,7.46,8.72,-0.24,8.723302127,0,0,0,8.72,-0.24,8.723302127,5.47,-0.26,5.476175673,0,0,0,5.47,-0.26,5.476175673
11/12/2020 18:00,6.1792,0.4006,6.192171913,0.1392,0.0406,0.145,6.04,0.36,6.050718966,7.18,0,7.18,0,0,0,7.18,0,7.18,8.66,0,8.66,0,0,0,8.66,0,8.66,5.25,-0.23,5.25503568,0,0,0,5.25,-0.23,5.25503568
11/12/2020 18:30,5.9392,0.4406,5.955520548,0.1392,0.0406,0.145,5.8,0.4,5.813776741,6.82,0,6.82,0,0,0,6.82,0,6.82,8.31,0,8.31,0,0,0,8.31,0,8.31,5,-0.23,5.005287205,0,0,0,5,-0.23,5.005287205
11/12/2020 19:00,5.74016,0.44088,5.757066267,0.14016,0.04088,0.146,5.6,0.4,5.614267539,6.56,0,6.56,0,0,0,6.56,0,6.56,7.91,0,7.91,0,0,0,7.91,0,7.91,4.87,-0.23,4.875428186,0,0,0,4.87,-0.23,4.875428186
11/12/2020 19:30,5.60112,0.47116,5.620901796,0.14112,0.04116,0.147,5.46,0.43,5.476906061,6.2,0,6.2,0,0,0,6.2,0,6.2,7.57,0,7.57,0,0,0,7.57,0,7.57,4.71,-0.23,4.715612367,0,0,0,4.71,-0.23,4.715612367
11/12/2020 20:00,5.38208,0.49144,5.404470224,0.14208,0.04144,0.148,5.24,0.45,5.259287024,5.89,0,5.89,0,0,0,5.89,0,5.89,7.25,0,7.25,0,0,0,7.25,0,7.25,4.53,0,4.53,0,0,0,4.53,0,4.53
11/12/2020 20:30,4.95208,0.54144,4.981591473,0.14208,0.04144,0.148,4.81,0.5,4.8359177,5.52,0,5.52,0,0,0,5.52,0,5.52,6.82,0,6.82,0,0,0,6.82,0,6.82,4.38,0,4.38,0,0,0,4.38,0,4.38
11/12/2020 21:00,4.71304,0.57172,4.747589894,0.14304,0.04172,0.149,4.57,0.53,4.600630392,5.27,0,5.27,0,0,0,5.27,0,5.27,6.54,0.29,6.546426506,0,0,0,6.54,0.29,6.546426506,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
11/12/2020 21:30,4.534,0.612,4.575117485,0.144,0.042,0.15,4.39,0.57,4.426849896,4.98,0,4.98,0,0,0,4.98,0,4.98,6.26,0.29,6.266713652,0,0,0,6.26,0.29,6.266713652,4.06,0,4.06,0,0,0,4.06,0,4.06
11/12/2020 22:00,4.27496,0.63228,4.321465145,0.14496,0.04228,0.151,4.13,0.59,4.171930009,4.64,0,4.64,0,0,0,4.64,0,4.64,6.04768,0.35224,6.057929217,0.00768,0.00224,0.008,6.04,0.35,6.05013223,3.9,0.28,3.910038363,0,0,0,3.9,0.28,3.910038363
11/12/2020 22:30,4.04496,0.63228,4.094078578,0.14496,0.04228,0.151,3.9,0.59,3.944375743,4.39,0,4.39,0,0,0,4.39,0,4.39,5.72824,0.41532,5.743276434,0.01824,0.00532,0.019,5.71,0.41,5.724700866,3.62,0.26,3.629325006,0,0,0,3.62,0.26,3.629325006
11/12/2020 23:00,3.83592,0.63256,3.887726122,0.14592,0.04256,0.152,3.69,0.59,3.736870348,4.05,0,4.05,0,0,0,4.05,0,4.05,5.37728,0.44504,5.395665001,0.01728,0.00504,0.018,5.36,0.44,5.378029379,3.46,0,3.46,0,0,0,3.46,0,3.46
11/12/2020 23:30,3.60496,0.63228,3.659988333,0.14496,0.04228,0.151,3.46,0.59,3.509943019,3.72,0,3.72,0,0,0,3.72,0,3.72,5.08536,0.44448,5.104747673,0.01536,0.00448,0.016,5.07,0.44,5.089056887,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
12/12/2020 00:00,3.424,0.632,3.481838595,0.144,0.042,0.15,3.28,0.59,3.332641595,3.5,0,3.5,0,0,0,3.5,0,3.5,4.87152,0.44336,4.891653626,0.01152,0.00336,0.012,4.86,0.44,4.879877048,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
12/12/2020 00:30,3.39208,0.63144,3.450351171,0.14208,0.04144,0.148,3.25,0.59,3.303119737,3.62,0,3.62,0,0,0,3.62,0,3.62,4.87536,0.44448,4.895579394,0.01536,0.00448,0.016,4.86,0.44,4.879877048,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
12/12/2020 01:00,3.64112,0.61116,3.692055173,0.14112,0.04116,0.147,3.5,0.57,3.546110545,4.08,0,4.08,0,0,0,4.08,0,4.08,4.8144,0.4442,4.834848602,0.0144,0.0042,0.015,4.8,0.44,4.82012448,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
12/12/2020 01:30,3.62208,0.63144,3.676707766,0.14208,0.04144,0.148,3.48,0.59,3.52966004,4.17,0,4.17,0,0,0,4.17,0,4.17,4.80496,0.47728,4.828606093,0.02496,0.00728,0.026,4.78,0.47,4.803051114,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
12/12/2020 02:00,3.564,0.632,3.619602188,0.144,0.042,0.15,3.42,0.59,3.470518693,4.14,0,4.14,0,0,0,4.14,0,4.14,4.79728,0.45504,4.8188128,0.01728,0.00504,0.018,4.78,0.45,4.801135282,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
12/12/2020 02:30,3.504,0.612,3.557043716,0.144,0.042,0.15,3.36,0.57,3.408005282,4.15,0,4.15,0,0,0,4.15,0,4.15,4.74592,0.45756,4.767925943,0.02592,0.00756,0.027,4.72,0.45,4.741402746,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
12/12/2020 03:00,3.42496,0.61228,3.479258226,0.14496,0.04228,0.151,3.28,0.57,3.329159053,4.06,0,4.06,0,0,0,4.06,0,4.06,4.70016,0.45588,4.722216704,0.02016,0.00588,0.021,4.68,0.45,4.701584839,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
12/12/2020 03:30,3.31208,0.61144,3.368045843,0.14208,0.04144,0.148,3.17,0.57,3.2208384,3.82,0,3.82,0,0,0,3.82,0,3.82,4.67992,0.46456,4.702921135,0.04992,0.01456,0.052,4.63,0.45,4.651816849,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
12/12/2020 04:00,3.19208,0.61144,3.25011286,0.14208,0.04144,0.148,3.05,0.57,3.102805182,3.69,0,3.69,0,0,0,3.69,0,3.69,4.618,0.464,4.641251986,0.048,0.014,0.05,4.57,0.45,4.592101915,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
12/12/2020 04:30,3.23208,0.59144,3.285748377,0.14208,0.04144,0.148,3.09,0.55,3.138566552,3.58,0,3.58,0,0,0,3.58,0,3.58,4.61992,0.46456,4.643218367,0.04992,0.01456,0.052,4.57,0.45,4.592101915,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
12/12/2020 05:00,3.17208,0.59144,3.226746473,0.14208,0.04144,0.148,3.03,0.55,3.079512949,3.47,0,3.47,0,0,0,3.47,0,3.47,4.62928,0.47604,4.653691803,0.08928,0.02604,0.093,4.54,0.45,4.562247253,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
12/12/2020 05:30,3.17112,0.59116,3.225751416,0.14112,0.04116,0.147,3.03,0.55,3.079512949,3.53,0,3.53,0,0,0,3.53,0,3.53,4.72736,0.44548,4.748303381,0.08736,0.02548,0.091,4.64,0.42,4.658969843,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
12/12/2020 06:00,3.19112,0.59116,3.245414765,0.14112,0.04116,0.147,3.05,0.55,3.099193443,3.64112,0.00616,3.641125211,0.02112,0.00616,0.022,3.62,0,3.62,4.93368,0.42024,4.951545213,0.10368,0.03024,0.108,4.83,0.39,4.845719761,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
12/12/2020 06:30,3.3692,0.5506,3.413893525,0.1392,0.0406,0.145,3.23,0.51,3.27001529,3.92976,0.00868,3.929769586,0.02976,0.00868,0.031,3.9,0,3.9,5.43416,0.36788,5.446598076,0.16416,0.04788,0.171,5.27,0.32,5.279706431,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
12/12/2020 07:00,3.51824,0.55032,3.561020191,0.13824,0.04032,0.144,3.38,0.51,3.418259791,4.1136,0.3198,4.126012239,0.0336,0.0098,0.035,4.08,0.31,4.091760013,5.81568,0.26124,5.821544486,0.17568,0.05124,0.183,5.64,0.21,5.64390822,4.29,-0.13,4.291969245,0,0,0,4.29,-0.13,4.291969245
12/12/2020 07:30,3.72632,0.54976,3.766655917,0.13632,0.03976,0.142,3.59,0.51,3.626044677,4.37704,0.36372,4.392126068,0.04704,0.01372,0.049,4.33,0.35,4.344122466,6.16208,-0.20356,6.165441314,0.26208,0.07644,0.273,5.9,-0.28,5.906640331,5.02,-0.24,5.025733777,0,0,0,5.02,-0.24,5.025733777
12/12/2020 08:00,4.02824,0.52032,4.061705356,0.13824,0.04032,0.144,3.89,0.48,3.919502519,4.62392,0.28156,4.632484452,0.07392,0.02156,0.077,4.55,0.26,4.557422517,6.58664,0.08652,6.587208225,0.29664,0.08652,0.309,6.29,0,6.29,5.27,-0.24,5.275462065,0,0,0,5.27,-0.24,5.275462065
12/12/2020 08:30,4.26824,0.52032,4.299837857,0.13824,0.04032,0.144,4.13,0.48,4.157799899,4.87072,0.30896,4.880509154,0.03072,0.00896,0.032,4.84,0.3,4.849288608,6.9028,0.1204,6.90384994,0.4128,0.1204,0.43,6.49,0,6.49,5.52,-0.24,5.525214928,0,0,0,5.52,-0.24,5.525214928
12/12/2020 09:00,4.56824,0.52032,4.597776593,0.13824,0.04032,0.144,4.43,0.48,4.455928635,5.2536,0.4498,5.272820213,0.0336,0.0098,0.035,5.22,0.44,5.238511239,7.1676,0.0868,7.168125557,0.2976,0.0868,0.31,6.87,0,6.87,5.88,-0.27,5.886195715,0,0,0,5.88,-0.27,5.886195715
12/12/2020 09:30,4.82728,0.49004,4.852089385,0.13728,0.04004,0.143,4.69,0.45,4.711539027,5.5288,0.3484,5.539766421,0.0288,0.0084,0.03,5.5,0.34,5.51049907,7.28488,0.05684,7.285101743,0.19488,0.05684,0.203,7.09,0,7.09,6.13,-0.27,6.135943285,0,0,0,6.13,-0.27,6.135943285
12/12/2020 10:00,4.99728,0.47004,5.019337108,0.13728,0.04004,0.143,4.86,0.43,4.87898555,5.58168,0.34924,5.592595122,0.03168,0.00924,0.033,5.55,0.34,5.560404662,7.36872,0.05796,7.368947944,0.19872,0.05796,0.207,7.17,0,7.17,6.27,-0.27,6.275810705,0,0,0,6.27,-0.27,6.275810705
12/12/2020 10:30,5.14728,0.47004,5.168697031,0.13728,0.04004,0.143,5.01,0.43,5.028419235,5.78128,0.27204,5.787676926,0.04128,0.01204,0.043,5.74,0.26,5.745885484,7.4548,0.0714,7.455141917,0.2448,0.0714,0.255,7.21,0,7.21,6.25,-0.27,6.255829282,0,0,0,6.25,-0.27,6.255829282
12/12/2020 11:00,5.30728,0.47004,5.328053922,0.13728,0.04004,0.143,5.17,0.43,5.187851193,5.85224,0.37232,5.864071555,0.04224,0.01232,0.044,5.81,0.36,5.8211425,7.3664,0.0602,7.36664598,0.2064,0.0602,0.215,7.16,0,7.16,6.16,-0.27,6.165914369,0,0,0,6.16,-0.27,6.165914369
12/12/2020 11:30,5.44728,0.44004,5.465024666,0.13728,0.04004,0.143,5.31,0.4,5.325044601,5.86568,0.34624,5.87589006,0.05568,0.01624,0.058,5.81,0.33,5.819364226,7.31472,0.08596,7.315225068,0.29472,0.08596,0.307,7.02,0,7.02,6.16,-0.27,6.165914369,0,0,0,6.16,-0.27,6.165914369
12/12/2020 12:00,5.38728,0.44004,5.405221642,0.13728,0.04004,0.143,5.25,0.4,5.265216045,5.79832,0.24576,5.803525894,0.08832,0.02576,0.092,5.71,0.22,5.714236607,7.2648,0.1064,7.265579124,0.3648,0.1064,0.38,6.9,0,6.9,6.646,-0.102,6.64678268,0.576,0.168,0.6,6.07,-0.27,6.076001975
12/12/2020 12:30,5.8792,0.4406,5.895686644,0.1392,0.0406,0.145,5.74,0.4,5.753920403,6.14816,0.01988,6.148192141,0.06816,0.01988,0.071,6.08,0,6.08,11.82184,0.67012,11.84081762,0.41184,0.12012,0.429,11.41,0.55,11.42324822,12.73112,0.73116,12.75209831,1.82112,0.53116,1.897,10.91,0.2,10.91183303
12/12/2020 13:00,5.20712,0.45416,5.226888176,0.11712,0.03416,0.122,5.09,0.42,5.107298699,5.70664,0.32652,5.715973705,0.05664,0.01652,0.059,5.65,0.31,5.658498034,9.14856,0.55708,9.165505343,0.29856,0.08708,0.311,8.85,0.47,8.862471439,13.66144,1.52792,13.74661713,5.58144,1.62792,5.814,8.08,-0.1,8.080618788
12/12/2020 13:30,5.16824,0.46032,5.188699182,0.13824,0.04032,0.144,5.03,0.42,5.047504334,5.60608,0.26344,5.612266351,0.04608,0.01344,0.048,5.56,0.25,5.565617666,6.8788,0.3684,6.888657924,0.2688,0.0784,0.28,6.61,0.29,6.616358515,8.8188,0.6984,8.846411476,3.1488,0.9184,3.28,5.67,-0.22,5.674266472
12/12/2020 14:00,5.0792,0.4606,5.100041666,0.1392,0.0406,0.145,4.94,0.42,4.957822102,5.54016,0.22588,5.544762808,0.02016,0.00588,0.021,5.52,0.22,5.524382318,6.74968,0.36824,6.759717509,0.19968,0.05824,0.208,6.55,0.31,6.557331774,6.91744,0.17592,6.919676582,1.35744,0.39592,1.414,5.56,-0.22,5.564350816
12/12/2020 14:30,4.9592,0.4906,4.98340777,0.1392,0.0406,0.145,4.82,0.45,4.840960648,5.34688,0.28784,5.354622078,0.02688,0.00784,0.028,5.32,0.28,5.327363325,6.70504,0.37272,6.715391396,0.21504,0.06272,0.224,6.49,0.31,6.49739948,6.84744,0.61592,6.875084872,1.35744,0.39592,1.414,5.49,0.22,5.494406246
12/12/2020 15:00,4.8692,0.5206,4.896951399,0.1392,0.0406,0.145,4.73,0.48,4.754292797,5.35856,0.34708,5.369788618,0.05856,0.01708,0.061,5.3,0.33,5.310263647,6.63704,0.42372,6.650551752,0.28704,0.08372,0.299,6.35,0.34,6.359095848,7.13912,0.69516,7.17288518,1.62912,0.47516,1.697,5.51,0.22,5.514390265
12/12/2020 15:30,5.0992,0.5206,5.125706293,0.1392,0.0406,0.145,4.96,0.48,4.983171681,5.53648,0.23064,5.541281946,0.03648,0.01064,0.038,5.5,0.22,5.504398241,6.69464,0.44052,6.70911787,0.34464,0.10052,0.359,6.35,0.34,6.359095848,5.6,0.1,5.600892786,0,0,0,5.6,0.1,5.600892786
12/12/2020 16:00,5.15824,0.52032,5.184416341,0.13824,0.04032,0.144,5.02,0.48,5.042895993,5.77728,0.22504,5.781661284,0.01728,0.00504,0.018,5.76,0.22,5.764199858,6.80752,0.38636,6.818475093,0.22752,0.06636,0.237,6.58,0.32,6.58777656,5.41,0.01,5.410009242,0,0,0,5.41,0.01,5.410009242
12/12/2020 16:30,5.66904,0.51472,5.692359019,0.11904,0.03472,0.124,5.55,0.48,5.570718087,7.30016,0.72588,7.336159608,0.02016,0.00588,0.021,7.28,0.72,7.315517753,12.23904,0.62472,12.25497349,0.11904,0.03472,0.124,12.12,0.59,12.13435206,9.77,0.21,9.772256648,0,0,0,9.77,0.21,9.772256648
12/12/2020 17:00,5.68536,0.44948,5.703100087,0.13536,0.03948,0.141,5.55,0.41,5.565123539,6.67552,0.01036,6.675528039,0.03552,0.01036,0.037,6.64,0,6.64,7.85128,0.04704,7.851420916,0.16128,0.04704,0.168,7.69,0,7.69,4.94,-0.23,4.945351353,0,0,0,4.94,-0.23,4.945351353
12/12/2020 17:30,5.78536,0.44948,5.802794379,0.13536,0.03948,0.141,5.65,0.41,5.664856574,6.88648,0.23064,6.890341182,0.03648,0.01064,0.038,6.85,0.22,6.853531936,8.02272,0.02996,8.022775941,0.10272,0.02996,0.107,7.92,0,7.92,4.84,-0.23,4.845461794,0,0,0,4.84,-0.23,4.845461794
12/12/2020 18:00,5.8544,0.4492,5.871607957,0.1344,0.0392,0.14,5.72,0.41,5.734675231,6.88288,0.00084,6.882880051,0.00288,0.00084,0.003,6.88,0,6.88,8.18824,0.04032,8.18833927,0.13824,0.04032,0.144,8.05,0,8.05,4.69,-0.23,4.695636272,0,0,0,4.69,-0.23,4.695636272
12/12/2020 18:30,5.67824,0.48032,5.698518825,0.13824,0.04032,0.144,5.54,0.44,5.557445456,6.66,0,6.66,0,0,0,6.66,0,6.66,7.9956,0.0308,7.995659322,0.1056,0.0308,0.11,7.89,0,7.89,4.36,0.24,4.366600508,0,0,0,4.36,0.24,4.366600508
12/12/2020 19:00,5.48016,0.48088,5.501217974,0.14016,0.04088,0.146,5.34,0.44,5.358096677,6.38,0,6.38,0,0,0,6.38,0,6.38,7.62296,0.27128,7.627785524,0.07296,0.02128,0.076,7.55,0.25,7.554137939,4.07,0.27,4.078945942,0,0,0,4.07,0.27,4.078945942
12/12/2020 19:30,5.22016,0.53088,5.247085286,0.14016,0.04088,0.146,5.08,0.49,5.103577177,5.96,0,5.96,0,0,0,5.96,0,5.96,7.19216,0.31688,7.199137337,0.09216,0.02688,0.096,7.1,0.29,7.105920067,4.09,0,4.09,0,0,0,4.09,0,4.09
12/12/2020 20:00,5.08112,0.53116,5.108807238,0.14112,0.04116,0.147,4.94,0.49,4.964242138,5.64,0,5.64,0,0,0,5.64,0,5.64,7.00712,0.35416,7.016064424,0.11712,0.03416,0.122,6.89,0.32,6.897427057,3.85,0.28,3.86016839,0,0,0,3.85,0.28,3.86016839
12/12/2020 20:30,4.85208,0.56144,4.884454442,0.14208,0.04144,0.148,4.71,0.52,4.738617942,5.25,0,5.25,0,0,0,5.25,0,5.25,6.69256,0.34408,6.701399137,0.08256,0.02408,0.086,6.61,0.32,6.617741307,3.83,0.28,3.840221348,0,0,0,3.83,0.28,3.840221348
12/12/2020 21:00,4.70112,0.56116,4.734493616,0.14112,0.04116,0.147,4.56,0.52,4.589553355,5.09,0,5.09,0,0,0,5.09,0,5.09,6.55064,0.36352,6.560718802,0.08064,0.02352,0.084,6.47,0.34,6.47892738,3.75,0.28,3.760438804,0,0,0,3.75,0.28,3.760438804
12/12/2020 21:30,4.53304,0.60172,4.572802051,0.14304,0.04172,0.149,4.39,0.56,4.425573409,4.95,0,4.95,0,0,0,4.95,0,4.95,6.34784,0.34812,6.357378406,0.02784,0.00812,0.029,6.32,0.34,6.329138962,3.6,0.28,3.610872471,0,0,0,3.6,0.28,3.610872471
12/12/2020 22:00,4.34112,0.60116,4.382546771,0.14112,0.04116,0.147,4.2,0.56,4.237168866,4.8,0,4.8,0,0,0,4.8,0,4.8,6.0992,0.3956,6.112016034,0.0192,0.0056,0.02,6.08,0.39,6.092495384,3.5,0.28,3.511182137,0,0,0,3.5,0.28,3.511182137
12/12/2020 22:30,4.16304,0.65172,4.213744297,0.14304,0.04172,0.149,4.02,0.61,4.066017708,4.56,0,4.56,0,0,0,4.56,0,4.56,5.8188,0.4284,5.834548826,0.0288,0.0084,0.03,5.79,0.42,5.805213174,3.43,0.25,3.439098719,0,0,0,3.43,0.25,3.439098719
12/12/2020 23:00,3.95496,0.65228,4.008388429,0.14496,0.04228,0.151,3.81,0.61,3.858523033,4.3,0,4.3,0,0,0,4.3,0,4.3,5.54592,0.42756,5.562376848,0.02592,0.00756,0.027,5.52,0.42,5.535955202,3.39,0.25,3.39920579,0,0,0,3.39,0.25,3.39920579
12/12/2020 23:30,3.764,0.652,3.820052356,0.144,0.042,0.15,3.62,0.61,3.671035276,3.92,0,3.92,0,0,0,3.92,0,3.92,5.31456,0.43008,5.331933683,0.03456,0.01008,0.036,5.28,0.42,5.296678204,3.19,0.25,3.199781243,0,0,0,3.19,0.25,3.199781243
13/12/2020 00:00,3.59208,0.65144,3.650672924,0.14208,0.04144,0.148,3.45,0.61,3.503512523,3.68,0,3.68,0,0,0,3.68,0,3.68,5.05304,0.46672,5.074548335,0.02304,0.00672,0.024,5.03,0.46,5.050990002,3.06,0.25,3.070195434,0,0,0,3.06,0.25,3.070195434
13/12/2020 00:30,3.59208,0.63144,3.647157139,0.14208,0.04144,0.148,3.45,0.59,3.500085713,3.84,0,3.84,0,0,0,3.84,0,3.84,5.0588,0.4684,5.080438564,0.0288,0.0084,0.03,5.03,0.46,5.050990002,3.06,0.25,3.070195434,0,0,0,3.06,0.25,3.070195434
13/12/2020 01:00,3.81016,0.61088,3.858820234,0.14016,0.04088,0.146,3.67,0.57,3.714000539,4.32,0,4.32,0,0,0,4.32,0,4.32,5.0336,0.4698,5.055476338,0.0336,0.0098,0.035,5,0.46,5.021115414,3.18,0.27,3.19144168,0,0,0,3.18,0.27,3.19144168
13/12/2020 01:30,3.7892,0.6106,3.838081422,0.1392,0.0406,0.145,3.65,0.57,3.694238758,4.36,0,4.36,0,0,0,4.36,0,4.36,5.08456,0.43008,5.102716845,0.03456,0.01008,0.036,5.05,0.42,5.067435249,3.21,0.27,3.221335127,0,0,0,3.21,0.27,3.221335127
13/12/2020 02:00,3.72016,0.61088,3.769982069,0.14016,0.04088,0.146,3.58,0.57,3.625093102,4.31,0,4.31,0,0,0,4.31,0,4.31,4.98072,0.42896,4.999157769,0.03072,0.00896,0.032,4.95,0.42,4.967786227,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
13/12/2020 02:30,3.6392,0.6106,3.69006897,0.1392,0.0406,0.145,3.5,0.57,3.546110545,4.31,0,4.31,0,0,0,4.31,0,4.31,4.94936,0.46148,4.970827718,0.03936,0.01148,0.041,4.91,0.45,4.930578059,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
13/12/2020 03:00,3.55016,0.61088,3.602334021,0.14016,0.04088,0.146,3.41,0.57,3.457311094,4.24,0,4.24,0,0,0,4.24,0,4.24,4.91384,0.45112,4.934504311,0.00384,0.00112,0.004,4.91,0.45,4.930578059,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
13/12/2020 03:30,3.48016,0.61088,3.533367799,0.14016,0.04088,0.146,3.34,0.57,3.388288654,4.11,0,4.11,0,0,0,4.11,0,4.11,4.94288,0.40084,4.959106311,0.00288,0.00084,0.003,4.94,0.4,4.956167874,3.02,0.25,3.030330015,0,0,0,3.02,0.25,3.030330015
13/12/2020 04:00,3.36112,0.61116,3.416232457,0.14112,0.04116,0.147,3.22,0.57,3.270061162,3.94,0,3.94,0,0,0,3.94,0,3.94,4.83192,0.40056,4.848494529,0.00192,0.00056,0.002,4.83,0.4,4.846534845,2.96,0.25,2.970538672,0,0,0,2.96,0.25,2.970538672
13/12/2020 04:30,3.39112,0.61116,3.445752661,0.14112,0.04116,0.147,3.25,0.57,3.299606037,3.85,0,3.85,0,0,0,3.85,0,3.85,4.83768,0.40224,4.85437378,0.00768,0.00224,0.008,4.83,0.4,4.846534845,2.96,0.25,2.970538672,0,0,0,2.96,0.25,2.970538672
13/12/2020 05:00,3.32112,0.59116,3.37332302,0.14112,0.04116,0.147,3.18,0.55,3.227212419,3.74,0,3.74,0,0,0,3.74,0,3.74,4.76816,0.41988,4.786611432,0.06816,0.01988,0.071,4.7,0.4,4.716990566,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
13/12/2020 05:30,3.25016,0.59088,3.303434455,0.14016,0.04088,0.146,3.11,0.55,3.158259014,3.7,0,3.7,0,0,0,3.7,0,3.7,4.7912,0.4466,4.811969347,0.0912,0.0266,0.095,4.7,0.42,4.718728642,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
13/12/2020 06:00,3.27016,0.59088,3.323113841,0.14016,0.04088,0.146,3.13,0.55,3.177955317,3.72288,0.00084,3.722880095,0.00288,0.00084,0.003,3.72,0,3.72,4.92216,0.42688,4.940636153,0.09216,0.02688,0.096,4.83,0.4,4.846534845,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
13/12/2020 06:30,3.33824,0.57032,3.386607624,0.13824,0.04032,0.144,3.2,0.53,3.243593686,3.95344,0.00392,3.953441943,0.01344,0.00392,0.014,3.94,0,3.94,5.16296,0.36128,5.175584914,0.07296,0.02128,0.076,5.09,0.34,5.10134296,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
13/12/2020 07:00,3.4492,0.5706,3.496078517,0.1392,0.0406,0.145,3.31,0.53,3.352163481,3.99496,0.28728,4.005275921,0.02496,0.00728,0.026,3.97,0.28,3.979861807,5.32256,0.34408,5.333670031,0.08256,0.02408,0.086,5.24,0.32,5.249761899,3.28,0.23,3.288054136,0,0,0,3.28,0.23,3.288054136
13/12/2020 07:30,3.54632,0.56976,3.591797879,0.13632,0.03976,0.142,3.41,0.53,3.4509419,4.13112,0.00616,4.131124593,0.02112,0.00616,0.022,4.11,0,4.11,5.61288,0.30584,5.621206276,0.12288,0.03584,0.128,5.49,0.27,5.496635334,3.43,0.23,3.437702721,0,0,0,3.43,0.23,3.437702721
13/12/2020 08:00,3.62632,0.53976,3.666270257,0.13632,0.03976,0.142,3.49,0.5,3.525634695,4.25016,0.29588,4.260446573,0.02016,0.00588,0.021,4.23,0.29,4.239929245,5.98888,0.29384,5.996084189,0.21888,0.06384,0.228,5.77,0.23,5.774582236,3.55,0,3.55,0,0,0,3.55,0,3.55
13/12/2020 08:30,3.83536,0.53948,3.873115671,0.13536,0.03948,0.141,3.7,0.5,3.733630941,4.5588,0.0084,4.558807739,0.0288,0.0084,0.03,4.53,0,4.53,6.286,0.063,6.286315694,0.216,0.063,0.225,6.07,0,6.07,3.75,0.18,3.754317515,0,0,0,3.75,0.18,3.754317515
13/12/2020 09:00,4.17536,0.57948,4.215379959,0.13536,0.03948,0.141,4.04,0.54,4.075929342,4.80592,0.22756,4.811304459,0.02592,0.00756,0.027,4.78,0.22,4.785060083,6.56616,0.06888,6.566521271,0.23616,0.06888,0.246,6.33,0,6.33,3.86,0,3.86,0,0,0,3.86,0,3.86
13/12/2020 09:30,4.50536,0.53948,4.537544204,0.13536,0.03948,0.141,4.37,0.5,4.398511112,5.16416,0.23288,5.169408245,0.04416,0.01288,0.046,5.12,0.22,5.124724383,6.79584,0.34212,6.804446149,0.31584,0.09212,0.329,6.48,0.25,6.484820738,4.14,0,4.14,0,0,0,4.14,0,4.14
13/12/2020 10:00,4.79344,0.49892,4.81933483,0.13344,0.03892,0.139,4.66,0.46,4.682648823,5.51144,0.31792,5.520601779,0.06144,0.01792,0.064,5.45,0.3,5.458250636,7.07944,0.31692,7.08653011,0.22944,0.06692,0.239,6.85,0.25,6.854560526,4.33,0,4.33,0,0,0,4.33,0,4.33
13/12/2020 10:30,5.11248,0.47864,5.134836706,0.13248,0.03864,0.138,4.98,0.44,4.999399964,5.75072,0.28896,5.7579752,0.03072,0.00896,0.032,5.72,0.28,5.726849046,7.20568,0.27124,7.210783272,0.17568,0.05124,0.183,7.03,0.22,7.033441547,4.6,-0.22,4.605257865,0,0,0,4.6,-0.22,4.605257865
13/12/2020 11:00,5.30344,0.47892,5.325020207,0.13344,0.03892,0.139,5.17,0.44,5.188689623,6.08376,0.27568,6.09000289,0.05376,0.01568,0.056,6.03,0.26,6.035602704,7.53072,0.26396,7.535344624,0.15072,0.04396,0.157,7.38,0.22,7.383278405,4.73,-0.22,4.735113515,0,0,0,4.73,-0.22,4.735113515
13/12/2020 11:30,5.54824,0.44032,5.565684935,0.13824,0.04032,0.144,5.41,0.4,5.424767276,6.36624,0.23932,6.370736676,0.06624,0.01932,0.069,6.3,0.22,6.303840099,7.65904,0.28972,7.664517689,0.23904,0.06972,0.249,7.42,0.22,7.423260739,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
13/12/2020 12:00,5.62016,0.44088,5.63742615,0.14016,0.04088,0.146,5.48,0.4,5.494579147,6.37584,0.24212,6.380435549,0.07584,0.02212,0.079,6.3,0.22,6.303840099,7.77056,0.29308,7.776085043,0.25056,0.07308,0.261,7.52,0.22,7.523217397,4.81,-0.22,4.815028557,0,0,0,4.81,-0.22,4.815028557
13/12/2020 12:30,5.67824,0.44032,5.695286753,0.13824,0.04032,0.144,5.54,0.4,5.554421662,6.63256,0.27408,6.638220545,0.08256,0.02408,0.086,6.55,0.25,6.554769256,7.76008,0.27544,7.764966761,0.19008,0.05544,0.198,7.57,0.22,7.573196155,4.95,-0.22,4.954886477,0,0,0,4.95,-0.22,4.954886477
13/12/2020 13:00,5.75824,0.44032,5.775050614,0.13824,0.04032,0.144,5.62,0.4,5.634216893,6.50432,0.28876,6.510726611,0.06432,0.01876,0.067,6.44,0.27,6.445657453,7.74696,0.28328,7.752137563,0.21696,0.06328,0.226,7.53,0.22,7.533213126,4.99,-0.22,4.994847345,0,0,0,4.99,-0.22,4.994847345
13/12/2020 13:30,5.6492,0.4406,5.666355884,0.1392,0.0406,0.145,5.51,0.4,5.524499977,6.32296,0.27128,6.328776817,0.07296,0.02128,0.076,6.25,0.25,6.254998002,7.67272,0.28496,7.678009794,0.22272,0.06496,0.232,7.45,0.22,7.453247614,4.79,-0.22,4.795049531,0,0,0,4.79,-0.22,4.795049531
13/12/2020 14:00,5.60112,0.48116,5.621748856,0.14112,0.04116,0.147,5.46,0.44,5.477700247,6.11976,0.04368,6.119915882,0.14976,0.04368,0.156,5.97,0,5.97,7.44048,0.35764,7.449070345,0.30048,0.08764,0.313,7.14,0.27,7.145103218,4.72,-0.22,4.725124337,0,0,0,4.72,-0.22,4.725124337
13/12/2020 14:30,5.60304,0.48172,5.623709754,0.14304,0.04172,0.149,5.46,0.44,5.477700247,6.00672,0.03696,6.006833708,0.12672,0.03696,0.132,5.88,0,5.88,7.27704,0.37372,7.286630072,0.28704,0.08372,0.299,6.99,0.29,6.99601315,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
13/12/2020 15:00,5.55304,0.50172,5.575659261,0.14304,0.04172,0.149,5.41,0.46,5.429521158,5.85024,0.30632,5.858254006,0.09024,0.02632,0.094,5.76,0.28,5.76680154,7.11528,0.41904,7.127608575,0.30528,0.08904,0.318,6.81,0.33,6.817990906,4.48,-0.22,4.485398533,0,0,0,4.48,-0.22,4.485398533
13/12/2020 15:30,5.58208,0.50144,5.604557003,0.14208,0.04144,0.148,5.44,0.46,5.459413888,6.00176,0.02968,6.001833387,0.10176,0.02968,0.106,5.9,0,5.9,7.21568,0.41624,7.227675532,0.29568,0.08624,0.308,6.92,0.33,6.927864029,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
13/12/2020 16:00,5.78016,0.48088,5.800128895,0.14016,0.04088,0.146,5.64,0.44,5.657137085,6.28048,0.01764,6.280504773,0.06048,0.01764,0.063,6.22,0,6.22,7.36888,0.36384,7.37785687,0.21888,0.06384,0.228,7.15,0.3,7.156290939,4.48,0,4.48,0,0,0,4.48,0,4.48
13/12/2020 16:30,6.07728,0.45004,6.093920594,0.13728,0.04004,0.143,5.94,0.41,5.954133018,6.84744,0.28092,6.853200026,0.03744,0.01092,0.039,6.81,0.27,6.815350321,7.86752,0.32636,7.874286114,0.22752,0.06636,0.237,7.64,0.26,7.644422804,4.69,-0.22,4.695157079,0,0,0,4.69,-0.22,4.695157079
13/12/2020 17:00,6.19016,0.32088,6.198471166,0.14016,0.04088,0.146,6.05,0.28,6.056475873,7.01416,0.31288,7.021134837,0.04416,0.01288,0.046,6.97,0.3,6.976453254,8.00672,0.10696,8.007434396,0.36672,0.10696,0.382,7.64,0,7.64,4.62,-0.22,4.625235129,0,0,0,4.62,-0.22,4.625235129
13/12/2020 17:30,6.21112,0.34116,6.220482441,0.14112,0.04116,0.147,6.07,0.3,6.077408987,6.94224,0.31232,6.949261831,0.04224,0.01232,0.044,6.9,0.3,6.90651866,7.93968,0.09324,7.940227465,0.31968,0.09324,0.333,7.62,0,7.62,4.5,0,4.5,0,0,0,4.5,0,4.5
13/12/2020 18:00,6.04112,0.42116,6.055782906,0.14112,0.04116,0.147,5.9,0.38,5.912224624,6.89128,0.29204,6.897465288,0.04128,0.01204,0.043,6.85,0.28,6.855720239,7.88448,0.09464,7.885047977,0.32448,0.09464,0.338,7.56,0,7.56,4.38,0,4.38,0,0,0,4.38,0,4.38
13/12/2020 18:30,5.74824,0.48032,5.76827274,0.13824,0.04032,0.144,5.61,0.44,5.627228447,6.56016,0.00588,6.560162635,0.02016,0.00588,0.021,6.54,0,6.54,7.64192,0.07056,7.642245743,0.24192,0.07056,0.252,7.4,0,7.4,4.34,0.22,4.345572459,0,0,0,4.34,0.22,4.345572459
13/12/2020 19:00,5.5592,0.5106,5.582599484,0.1392,0.0406,0.145,5.42,0.47,5.440340063,6.23,0,6.23,0,0,0,6.23,0,6.23,7.39552,0.04536,7.395659105,0.15552,0.04536,0.162,7.24,0,7.24,4.25,-0.35,4.264387412,0,0,0,4.25,-0.35,4.264387412
13/12/2020 19:30,5.3892,0.5106,5.41333437,0.1392,0.0406,0.145,5.25,0.47,5.270996111,5.94192,0.00056,5.941920026,0.00192,0.00056,0.002,5.94,0,5.94,6.98632,0.34976,6.995069635,0.13632,0.03976,0.142,6.85,0.31,6.857011011,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
13/12/2020 20:00,5.0792,0.5406,5.107888115,0.1392,0.0406,0.145,4.94,0.5,4.965239168,5.60096,0.00028,5.600960007,0.00096,0.00028,0.001,5.6,0,5.6,6.73488,0.35184,6.744064057,0.07488,0.02184,0.078,6.66,0.33,6.668170664,4,-0.37,4.017076051,0,0,0,4,-0.37,4.017076051
13/12/2020 20:30,4.86536,0.55948,4.897422363,0.13536,0.03948,0.141,4.73,0.52,4.758497662,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,6.45384,0.44112,6.468897711,0.24384,0.07112,0.254,6.21,0.37,6.221012779,3.89,-0.35,3.905713763,0,0,0,3.89,-0.35,3.905713763
13/12/2020 21:00,4.68536,0.58948,4.722296581,0.13536,0.03948,0.141,4.55,0.55,4.583121207,5.1736,0.0098,5.173609282,0.0336,0.0098,0.035,5.14,0,5.14,6.2388,0.4484,6.254893125,0.2688,0.0784,0.28,5.97,0.37,5.981454673,3.78,0.23,3.78699089,0,0,0,3.78,0.23,3.78699089
13/12/2020 21:30,4.50344,0.58892,4.541783636,0.13344,0.03892,0.139,4.37,0.55,4.404474997,4.90744,0.01092,4.90745215,0.03744,0.01092,0.039,4.87,0,4.87,5.99576,0.50668,6.017130761,0.36576,0.10668,0.381,5.63,0.4,5.644191705,3.65,0.23,3.657239396,0,0,0,3.65,0.23,3.657239396
13/12/2020 22:00,4.23536,0.62948,4.281882693,0.13536,0.03948,0.141,4.1,0.59,4.142233697,4.66128,0.01204,4.66129555,0.04128,0.01204,0.043,4.62,0,4.62,5.79936,0.53648,5.824121153,0.39936,0.11648,0.416,5.4,0.42,5.416308706,3.6,0.25,3.608670115,0,0,0,3.6,0.25,3.608670115
13/12/2020 22:30,4.0144,0.6292,4.063409898,0.1344,0.0392,0.14,3.88,0.59,3.924601891,4.35688,0.00784,4.356887054,0.02688,0.00784,0.028,4.33,0,4.33,5.57056,0.49308,5.592339993,0.25056,0.07308,0.261,5.32,0.42,5.336553195,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
13/12/2020 23:00,3.7892,0.6306,3.841313968,0.1392,0.0406,0.145,3.65,0.59,3.697377449,4.03264,0.00952,4.032651237,0.03264,0.00952,0.034,4,0,4,5.28992,0.48956,5.312525068,0.16992,0.04956,0.177,5.12,0.44,5.138871471,3.41,0,3.41,0,0,0,3.41,0,3.41
13/12/2020 23:30,3.52304,0.63172,3.579229107,0.14304,0.04172,0.149,3.38,0.59,3.431107693,3.68592,0.00756,3.685927753,0.02592,0.00756,0.027,3.66,0,3.66,4.97768,0.49724,5.002453978,0.12768,0.03724,0.133,4.85,0.46,4.871765594,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
14/12/2020 00:00,3.39304,0.63172,3.451346201,0.14304,0.04172,0.149,3.25,0.59,3.303119737,3.50112,0.00616,3.501125419,0.02112,0.00616,0.022,3.48,0,3.48,4.7668,0.5174,4.794797702,0.1968,0.0574,0.205,4.57,0.46,4.59309264,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
14/12/2020 00:30,3.35304,0.63172,3.412029806,0.14304,0.04172,0.149,3.21,0.59,3.263770825,3.5884,0.0112,3.588417478,0.0384,0.0112,0.04,3.55,0,3.55,4.78168,0.51924,4.809789372,0.27168,0.07924,0.283,4.51,0.44,4.531412583,3.1,0,3.1,0,0,0,3.1,0,3.1
14/12/2020 01:00,3.61208,0.63144,3.666856747,0.14208,0.04144,0.148,3.47,0.59,3.519801131,4.06936,0.01148,4.069376193,0.03936,0.01148,0.041,4.03,0,4.03,4.7872,0.4946,4.812682516,0.1872,0.0546,0.195,4.6,0.44,4.620995564,3.23,0,3.23,0,0,0,3.23,0,3.23
14/12/2020 01:30,3.64112,0.63116,3.695418488,0.14112,0.04116,0.147,3.5,0.59,3.549380228,4.14496,0.00728,4.144966393,0.02496,0.00728,0.026,4.12,0,4.12,4.7952,0.4736,4.818530896,0.1152,0.0336,0.12,4.68,0.44,4.700638255,3.29,0,3.29,0,0,0,3.29,0,3.29
14/12/2020 02:00,3.55304,0.59172,3.601975264,0.14304,0.04172,0.149,3.41,0.55,3.454070063,4.10952,0.01736,4.109556667,0.05952,0.01736,0.062,4.05,0,4.05,4.76384,0.51112,4.791180982,0.24384,0.07112,0.254,4.52,0.44,4.541365433,3.23,0,3.23,0,0,0,3.23,0,3.23
14/12/2020 02:30,3.55208,0.59144,3.60098231,0.14208,0.04144,0.148,3.41,0.55,3.454070063,4.08024,0.02632,4.080324889,0.09024,0.02632,0.094,3.99,0,3.99,4.70104,0.53072,4.730902747,0.31104,0.09072,0.324,4.39,0.44,4.411995014,3.15,0,3.15,0,0,0,3.15,0,3.15
14/12/2020 03:00,3.45304,0.59172,3.503372347,0.14304,0.04172,0.149,3.31,0.55,3.355383734,4.09464,0.03052,4.094753741,0.10464,0.03052,0.109,3.99,0,3.99,4.72816,0.52488,4.757204641,0.42816,0.12488,0.446,4.3,0.4,4.318564576,3.13,0,3.13,0,0,0,3.13,0,3.13
14/12/2020 03:30,3.37304,0.59172,3.42454835,0.14304,0.04172,0.149,3.23,0.55,3.276492027,3.87896,0.01428,3.878986285,0.04896,0.01428,0.051,3.83,0,3.83,4.76176,0.49968,4.787905429,0.34176,0.09968,0.356,4.42,0.4,4.43806264,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
14/12/2020 04:00,3.26304,0.59172,3.316257318,0.14304,0.04172,0.149,3.12,0.55,3.16810669,3.7736,0.0098,3.773612725,0.0336,0.0098,0.035,3.74,0,3.74,4.7424,0.4682,4.765455802,0.3024,0.0882,0.315,4.44,0.38,4.456231592,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
14/12/2020 04:30,3.26304,0.59172,3.316257318,0.14304,0.04172,0.149,3.12,0.55,3.16810669,3.68664,0.23652,3.694219295,0.05664,0.01652,0.059,3.63,0.22,3.636660556,4.69112,0.49116,4.716762131,0.38112,0.11116,0.397,4.31,0.38,4.326719311,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
14/12/2020 05:00,3.30208,0.58144,3.352880075,0.14208,0.04144,0.148,3.16,0.54,3.205807231,3.64912,0.02016,3.649175688,0.06912,0.02016,0.072,3.58,0,3.58,4.73768,0.48724,4.762668853,0.36768,0.10724,0.383,4.37,0.38,4.386490625,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
14/12/2020 05:30,3.34208,0.54144,3.385654442,0.14208,0.04144,0.148,3.2,0.5,3.238826948,3.75376,0.01568,3.753792749,0.05376,0.01568,0.056,3.7,0,3.7,4.94824,0.45032,4.96868868,0.37824,0.11032,0.394,4.57,0.34,4.582630249,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
14/12/2020 06:00,3.464,0.542,3.506146032,0.144,0.042,0.15,3.32,0.5,3.357439501,3.96096,0.03528,3.961117115,0.12096,0.03528,0.126,3.84,0,3.84,5.49816,0.41488,5.513790783,0.42816,0.12488,0.446,5.07,0.29,5.078287113,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
14/12/2020 06:30,3.92208,0.49144,3.952749018,0.14208,0.04144,0.148,3.78,0.45,3.806691477,4.54576,0.28668,4.554790818,0.12576,0.03668,0.131,4.42,0.25,4.42706449,6.55096,-0.11472,6.551964408,0.36096,0.10528,0.376,6.19,-0.22,6.193908298,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
14/12/2020 07:00,4.30112,0.46116,4.325771816,0.14112,0.04116,0.147,4.16,0.42,4.181148168,4.94488,0.32184,4.955342491,0.07488,0.02184,0.078,4.87,0.3,4.879231497,7.40816,-0.25012,7.412381169,0.30816,0.08988,0.321,7.1,-0.34,7.108136183,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
14/12/2020 07:30,4.7692,0.4006,4.78599509,0.1392,0.0406,0.145,4.63,0.36,4.643974591,5.49912,0.29016,5.506769797,0.06912,0.02016,0.072,5.43,0.27,5.436708563,8.50568,-0.57376,8.525009842,0.29568,0.08624,0.308,8.21,-0.66,8.236485901,4.43,-0.22,4.43545939,0,0,0,4.43,-0.22,4.43545939
14/12/2020 08:00,5.06728,0.37004,5.080773189,0.13728,0.04004,0.143,4.93,0.33,4.941032281,5.94992,0.28456,5.956720776,0.04992,0.01456,0.052,5.9,0.27,5.906174735,9.56416,-0.73712,9.592523255,0.28416,0.08288,0.296,9.28,-0.82,9.316158006,4.74,-0.28,4.74826284,0,0,0,4.74,-0.28,4.74826284
14/12/2020 08:30,5.41824,0.37032,5.430880371,0.13824,0.04032,0.144,5.28,0.33,5.290302449,6.18704,0.35372,6.197143035,0.04704,0.01372,0.049,6.14,0.34,6.149406475,10.23472,-0.98904,10.28239727,0.17472,0.05096,0.182,10.06,-1.04,10.11361459,5.03,-0.32,5.040168648,0,0,0,5.03,-0.32,5.040168648
14/12/2020 09:00,5.5692,0.3306,5.579003943,0.1392,0.0406,0.145,5.43,0.29,5.437738501,6.46184,0.41512,6.475160291,0.05184,0.01512,0.054,6.41,0.4,6.422468373,10.42208,-1.10856,10.48087099,0.14208,0.04144,0.148,10.28,-1.15,10.34412394,5.33,-0.41,5.345745972,0,0,0,5.33,-0.41,5.345745972
14/12/2020 09:30,5.72824,0.33032,5.737756077,0.13824,0.04032,0.144,5.59,0.29,5.597517307,6.60512,0.39316,6.616810788,0.04512,0.01316,0.047,6.56,0.38,6.57099688,10.38696,-0.95172,10.43047022,0.33696,0.09828,0.351,10.05,-1.05,10.10470188,5.66,-0.51,5.682930582,0,0,0,5.66,-0.51,5.682930582
14/12/2020 10:00,5.83016,0.33088,5.839541694,0.14016,0.04088,0.146,5.69,0.29,5.697385365,6.70992,0.42456,6.723338278,0.04992,0.01456,0.052,6.66,0.41,6.672608186,10.43016,-0.96912,10.47508621,0.38016,0.11088,0.396,10.05,-1.08,10.10786328,5.62,-0.47,5.639618781,0,0,0,5.62,-0.47,5.639618781
14/12/2020 10:30,5.83016,0.33088,5.839541694,0.14016,0.04088,0.146,5.69,0.29,5.697385365,6.69856,0.37708,6.70916503,0.05856,0.01708,0.061,6.64,0.36,6.649751875,10.4164,-0.9498,10.45961323,0.4464,0.1302,0.465,9.97,-1.08,10.02832489,5.72,-0.47,5.739276958,0,0,0,5.72,-0.47,5.739276958
14/12/2020 11:00,5.87016,0.33088,5.879477868,0.14016,0.04088,0.146,5.73,0.29,5.737333876,6.55568,0.37624,6.566467604,0.05568,0.01624,0.058,6.5,0.36,6.509961597,10.27352,-0.95064,10.31740905,0.44352,0.12936,0.462,9.83,-1.08,9.889150621,5.75,-0.52,5.773465164,0,0,0,5.75,-0.52,5.773465164
14/12/2020 11:30,5.95016,0.30088,5.957762399,0.14016,0.04088,0.146,5.81,0.26,5.815814646,6.64496,0.31228,6.652293755,0.14496,0.04228,0.151,6.5,0.27,6.505605275,10.61336,-1.06652,10.66681187,0.42336,0.12348,0.441,10.19,-1.19,10.25924949,5.8,-0.56,5.826971769,0,0,0,5.8,-0.56,5.826971769
14/12/2020 12:00,5.90112,0.30116,5.90879976,0.14112,0.04116,0.147,5.76,0.26,5.76586507,6.61712,0.03416,6.617208173,0.11712,0.03416,0.122,6.5,0,6.5,10.244,-0.928,10.2859477,0.384,0.112,0.4,9.86,-1.04,9.914696163,5.61,-0.47,5.629653631,0,0,0,5.61,-0.47,5.629653631
14/12/2020 12:30,6.01016,0.30088,6.017686599,0.14016,0.04088,0.146,5.87,0.26,5.875755271,6.87168,0.36424,6.881326674,0.15168,0.04424,0.158,6.72,0.32,6.727614733,10.32008,-0.88956,10.35834775,0.31008,0.09044,0.323,10.01,-0.98,10.05785762,5.84,-0.47,5.858882146,0,0,0,5.84,-0.47,5.858882146
14/12/2020 13:00,5.86016,0.33088,5.869493743,0.14016,0.04088,0.146,5.72,0.29,5.727346681,6.56616,0.03388,6.566247406,0.11616,0.03388,0.121,6.45,0,6.45,10.31912,-0.85984,10.35488109,0.30912,0.09016,0.322,10.01,-0.95,10.05497887,5.64,-0.41,5.654882846,0,0,0,5.64,-0.41,5.654882846
14/12/2020 13:30,5.90016,0.37088,5.911805139,0.14016,0.04088,0.146,5.76,0.33,5.769445381,6.50896,0.04928,6.509146549,0.16896,0.04928,0.176,6.34,0,6.34,10.14176,-0.69032,10.16522688,0.34176,0.09968,0.356,9.8,-0.79,9.831790274,5.75,-0.44,5.76681021,0,0,0,5.75,-0.44,5.76681021
14/12/2020 14:00,5.90016,0.37088,5.911805139,0.14016,0.04088,0.146,5.76,0.33,5.769445381,6.51304,0.04172,6.51317362,0.14304,0.04172,0.149,6.37,0,6.37,10.09688,-0.69716,10.12091981,0.38688,0.11284,0.403,9.71,-0.81,9.743726187,5.61,-0.44,5.627228447,0,0,0,5.61,-0.44,5.627228447
14/12/2020 14:30,5.77112,0.37116,5.783042953,0.14112,0.04116,0.147,5.63,0.33,5.639663111,6.4672,0.0196,6.467229701,0.0672,0.0196,0.07,6.4,0,6.4,10.06416,-0.75712,10.09259863,0.28416,0.08288,0.296,9.78,-0.84,9.816007335,5.54,-0.42,5.555897767,0,0,0,5.54,-0.42,5.555897767
14/12/2020 15:00,5.72112,0.35116,5.731886897,0.14112,0.04116,0.147,5.58,0.31,5.588604477,6.48552,0.34036,6.494444903,0.03552,0.01036,0.037,6.45,0.33,6.458436343,10.10992,-0.90044,10.14993964,0.16992,0.04956,0.177,9.94,-0.95,9.985294187,5.51,-0.39,5.523784934,0,0,0,5.51,-0.39,5.523784934
14/12/2020 15:30,5.7192,0.3906,5.732522743,0.1392,0.0406,0.145,5.58,0.35,5.590965927,6.46344,0.00392,6.463441189,0.01344,0.00392,0.014,6.45,0,6.45,10.19024,-0.92368,10.2320172,0.09024,0.02632,0.094,10.1,-0.95,10.14457983,5.51,-0.39,5.523784934,0,0,0,5.51,-0.39,5.523784934
14/12/2020 16:00,5.95728,0.42004,5.972069876,0.13728,0.04004,0.143,5.82,0.38,5.832392305,6.73,0,6.73,0,0,0,6.73,0,6.73,10.39544,-0.88508,10.43305034,0.08544,0.02492,0.089,10.31,-0.91,10.35008213,5.63,-0.42,5.645644339,0,0,0,5.63,-0.42,5.645644339
14/12/2020 16:30,6.51112,0.36116,6.521128752,0.14112,0.04116,0.147,6.37,0.32,6.378032612,7.39128,0.42204,7.403319377,0.04128,0.01204,0.043,7.35,0.41,7.361426492,10.48656,-0.73892,10.51256122,0.10656,0.03108,0.111,10.38,-0.77,10.40852055,5.88,-0.32,5.888701045,0,0,0,5.88,-0.32,5.888701045
14/12/2020 17:00,6.68016,0.30088,6.686932511,0.14016,0.04088,0.146,6.54,0.26,6.545166155,7.71152,0.41336,7.722590705,0.01152,0.00336,0.012,7.7,0.41,7.710907858,10.44496,-0.59772,10.46204849,0.14496,0.04228,0.151,10.3,-0.64,10.31986434,5.88,-0.26,5.885745492,0,0,0,5.88,-0.26,5.885745492
14/12/2020 17:30,6.64016,0.37088,6.650509514,0.14016,0.04088,0.146,6.5,0.33,6.508371532,7.74056,0.00308,7.740560613,0.01056,0.00308,0.011,7.73,0,7.73,9.97936,-0.40352,9.987514926,0.15936,0.04648,0.166,9.82,-0.45,9.830305183,5.72,-0.23,5.724622258,0,0,0,5.72,-0.23,5.724622258
14/12/2020 18:00,6.46112,0.39116,6.472949699,0.14112,0.04116,0.147,6.32,0.35,6.329684036,7.68056,0.00308,7.680560618,0.01056,0.00308,0.011,7.67,0,7.67,9.7584,-0.4038,9.766750995,0.1584,0.0462,0.165,9.6,-0.45,9.610541088,5.47,-0.23,5.474833331,0,0,0,5.47,-0.23,5.474833331
14/12/2020 18:30,6.23016,0.43088,6.24504213,0.14016,0.04088,0.146,6.09,0.39,6.102474908,7.35304,0.00672,7.353043071,0.02304,0.00672,0.024,7.33,0,7.33,9.21392,-0.29344,9.218591476,0.19392,0.05656,0.202,9.02,-0.35,9.026787912,5.12,-0.23,5.125163412,0,0,0,5.12,-0.23,5.125163412
14/12/2020 19:00,6.12112,0.43116,6.136286255,0.14112,0.04116,0.147,5.98,0.39,5.992703897,6.93784,0.00812,6.937844752,0.02784,0.00812,0.029,6.91,0,6.91,8.9328,-0.2196,8.935498867,0.1728,0.0504,0.18,8.76,-0.27,8.764159971,4.98,-0.23,4.985308416,0,0,0,4.98,-0.23,4.985308416
14/12/2020 19:30,5.79016,0.48088,5.810094526,0.14016,0.04088,0.146,5.65,0.44,5.667106846,6.568,0.014,6.568014921,0.048,0.014,0.05,6.52,0,6.52,8.53528,-0.18596,8.537305535,0.18528,0.05404,0.193,8.35,-0.24,8.35344839,4.86,-0.23,4.865439343,0,0,0,4.86,-0.23,4.865439343
14/12/2020 20:00,5.4992,0.5006,5.521938156,0.1392,0.0406,0.145,5.36,0.46,5.379702594,6.13416,0.01288,6.134173522,0.04416,0.01288,0.046,6.09,0,6.09,8.11704,-0.19128,8.119293467,0.16704,0.04872,0.174,7.95,-0.24,7.953621817,4.66,-0.23,4.665672513,0,0,0,4.66,-0.23,4.665672513
14/12/2020 20:30,5.24728,0.53004,5.273982347,0.13728,0.04004,0.143,5.11,0.49,5.133439393,5.73688,0.00784,5.736885357,0.02688,0.00784,0.028,5.71,0,5.71,7.72328,-0.15196,7.724774806,0.23328,0.06804,0.243,7.49,-0.22,7.493230278,4.51,0,4.51,0,0,0,4.51,0,4.51
14/12/2020 21:00,4.92728,0.56004,4.959005243,0.13728,0.04004,0.143,4.79,0.52,4.818142796,5.51016,0.00588,5.510163137,0.02016,0.00588,0.021,5.49,0,5.49,7.41656,-0.15392,7.418157022,0.22656,0.06608,0.236,7.19,-0.22,7.193364998,4.31,0.22,4.315611197,0,0,0,4.31,0.22,4.315611197
14/12/2020 21:30,4.72824,0.59032,4.764948184,0.13824,0.04032,0.144,4.59,0.55,4.622834628,5.1688,0.0084,5.168806826,0.0288,0.0084,0.03,5.14,0,5.14,7.04312,0.06216,7.043394295,0.21312,0.06216,0.222,6.83,0,6.83,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
14/12/2020 22:00,4.4692,0.6206,4.512083,0.1392,0.0406,0.145,4.33,0.58,4.368672567,4.82264,0.00952,4.822649396,0.03264,0.00952,0.034,4.79,0,4.79,6.62608,0.30844,6.633254963,0.16608,0.04844,0.173,6.46,0.26,6.465230081,3.96,0.25,3.967883567,0,0,0,3.96,0.25,3.967883567
14/12/2020 22:30,4.24824,0.62032,4.293290114,0.13824,0.04032,0.144,4.11,0.58,4.150722829,4.6288,0.0084,4.628807622,0.0288,0.0084,0.03,4.6,0,4.6,6.11688,0.33284,6.125928779,0.14688,0.04284,0.153,5.97,0.29,5.977039401,3.72,0.25,3.728391074,0,0,0,3.72,0.25,3.728391074
14/12/2020 23:00,3.95016,0.62088,3.998656774,0.14016,0.04088,0.146,3.81,0.58,3.853894135,4.20936,0.01148,4.209375654,0.03936,0.01148,0.041,4.17,0,4.17,5.68896,0.35928,5.700293677,0.16896,0.04928,0.176,5.52,0.31,5.528697858,3.6,0,3.6,0,0,0,3.6,0,3.6
14/12/2020 23:30,3.68112,0.64116,3.736539924,0.14112,0.04116,0.147,3.54,0.6,3.590487432,3.86304,0.00672,3.863045845,0.02304,0.00672,0.024,3.84,0,3.84,5.31304,0.39172,5.327460802,0.14304,0.04172,0.149,5.17,0.35,5.181833652,3.37,0.23,3.377839546,0,0,0,3.37,0.23,3.377839546
15/12/2020 00:00,3.50112,0.62116,3.55579541,0.14112,0.04116,0.147,3.36,0.58,3.409692068,3.56592,0.00756,3.565928014,0.02592,0.00756,0.027,3.54,0,3.54,5.0816,0.3738,5.095329724,0.0816,0.0238,0.085,5,0.35,5.01223503,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
15/12/2020 00:30,3.45016,0.62088,3.505580694,0.14016,0.04088,0.146,3.31,0.58,3.36043152,3.70592,0.00756,3.705927711,0.02592,0.00756,0.027,3.68,0,3.68,4.9696,0.3878,4.984707915,0.1296,0.0378,0.135,4.84,0.35,4.852638458,3.16,0.25,3.169873815,0,0,0,3.16,0.25,3.169873815
15/12/2020 01:00,3.6392,0.6206,3.691736854,0.1392,0.0406,0.145,3.5,0.58,3.54773167,4.21768,0.00224,4.217680595,0.00768,0.00224,0.008,4.21,0,4.21,5.05728,0.39004,5.072298513,0.13728,0.04004,0.143,4.92,0.35,4.932433476,3.3,0.25,3.309456149,0,0,0,3.3,0.25,3.309456149
15/12/2020 01:30,3.65016,0.62088,3.702588284,0.14016,0.04088,0.146,3.51,0.58,3.557597504,4.29344,0.00392,4.29344179,0.01344,0.00392,0.014,4.28,0,4.28,5.01544,0.40992,5.032163829,0.20544,0.05992,0.214,4.81,0.35,4.822717077,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
15/12/2020 02:00,3.62016,0.60088,3.669688706,0.14016,0.04088,0.146,3.48,0.56,3.524769496,4.22384,0.00112,4.223840148,0.00384,0.00112,0.004,4.22,0,4.22,5.00368,0.38024,5.018106814,0.10368,0.03024,0.108,4.9,0.35,4.912484097,3.29,0,3.29,0,0,0,3.29,0,3.29
15/12/2020 02:30,3.55112,0.60116,3.601644985,0.14112,0.04116,0.147,3.41,0.56,3.455676489,4.24096,0.00028,4.240960009,0.00096,0.00028,0.001,4.24,0,4.24,4.89512,0.41316,4.912524911,0.04512,0.01316,0.047,4.85,0.4,4.866466891,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
15/12/2020 03:00,3.51112,0.60116,3.562212374,0.14112,0.04116,0.147,3.37,0.56,3.416211352,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,4.92512,0.41316,4.942419266,0.04512,0.01316,0.047,4.88,0.4,4.896365999,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
