Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
15/12/2020 03:30,3.41112,0.60116,3.463687775,0.14112,0.04116,0.147,3.27,0.56,3.317604558,4.02344,0.00392,4.02344191,0.01344,0.00392,0.014,4.01,0,4.01,4.9448,0.4064,4.961472362,0.1248,0.0364,0.13,4.82,0.37,4.834180386,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
15/12/2020 04:00,3.34208,0.60144,3.395766305,0.14208,0.04144,0.148,3.2,0.56,3.248630481,3.91536,0.00448,3.915362563,0.01536,0.00448,0.016,3.9,0,3.9,4.90928,0.39604,4.925228705,0.08928,0.02604,0.093,4.82,0.37,4.834180386,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
15/12/2020 04:30,3.38112,0.60116,3.434147027,0.14112,0.04116,0.147,3.24,0.56,3.288038929,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,4.92992,0.35456,4.942653538,0.04992,0.01456,0.052,4.88,0.34,4.891829923,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
15/12/2020 05:00,3.38112,0.57116,3.42902263,0.14112,0.04116,0.147,3.24,0.53,3.283062595,3.79192,0.00056,3.791920041,0.00192,0.00056,0.002,3.79,0,3.79,5.00352,0.36436,5.01676894,0.08352,0.02436,0.087,4.92,0.34,4.931733975,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
15/12/2020 05:30,3.41016,0.57088,3.457614091,0.14016,0.04088,0.146,3.27,0.53,3.312672637,3.90192,0.00056,3.90192004,0.00192,0.00056,0.002,3.9,0,3.9,5.15336,0.32848,5.1638182,0.06336,0.01848,0.066,5.09,0.31,5.099431341,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
15/12/2020 06:00,3.50112,0.54116,3.542696064,0.14112,0.04116,0.147,3.36,0.5,3.396998675,4.11152,0.00336,4.111521373,0.01152,0.00336,0.012,4.1,0,4.1,5.7272,0.2696,5.733542012,0.0672,0.0196,0.07,5.66,0.25,5.665518511,3.48,0.23,3.487592293,0,0,0,3.48,0.23,3.487592293
15/12/2020 06:30,3.93112,0.48116,3.960456969,0.14112,0.04116,0.147,3.79,0.44,3.815455412,4.6096,0.0028,4.60960085,0.0096,0.0028,0.01,4.6,0,4.6,6.80968,-0.19676,6.812522015,0.07968,0.02324,0.083,6.73,-0.22,6.733594879,3.8,0.23,3.806954163,0,0,0,3.8,0.23,3.806954163
15/12/2020 07:00,4.39208,0.43144,4.413219596,0.14208,0.04144,0.148,4.25,0.39,4.267856605,4.98192,0.00056,4.981920031,0.00192,0.00056,0.002,4.98,0,4.98,7.69952,-0.31264,7.70586478,0.05952,0.01736,0.062,7.64,-0.33,7.647123642,4.08,0,4.08,0,0,0,4.08,0,4.08
15/12/2020 07:30,4.9092,0.3706,4.923168593,0.1392,0.0406,0.145,4.77,0.33,4.781401468,5.55496,0.00728,5.55496477,0.02496,0.00728,0.026,5.53,0,5.53,8.7992,-0.5794,8.818255213,0.1392,0.0406,0.145,8.66,-0.62,8.682165628,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
15/12/2020 08:00,5.16824,0.37032,5.181490288,0.13824,0.04032,0.144,5.03,0.33,5.040813426,5.93072,0.00896,5.930726768,0.03072,0.00896,0.032,5.9,0,5.9,9.79216,-0.84312,9.828389939,0.09216,0.02688,0.096,9.7,-0.87,9.738937314,4.86,-0.29,4.868644575,0,0,0,4.86,-0.29,4.868644575
15/12/2020 08:30,5.6792,0.3706,5.69127903,0.1392,0.0406,0.145,5.54,0.33,5.549819817,6.26072,0.00896,6.260726412,0.03072,0.00896,0.032,6.23,0,6.23,10.48048,-1.02236,10.53022702,0.06048,0.01764,0.063,10.42,-1.04,10.47177158,5.11,-0.31,5.119394495,0,0,0,5.11,-0.31,5.119394495
15/12/2020 09:00,5.87112,0.35116,5.881612313,0.14112,0.04116,0.147,5.73,0.31,5.738379562,6.41056,0.00308,6.41056074,0.01056,0.00308,0.011,6.4,0,6.4,10.56792,-1.01144,10.61621138,0.09792,0.02856,0.102,10.47,-1.04,10.52152555,5.47,-0.35,5.481186003,0,0,0,5.47,-0.35,5.481186003
15/12/2020 09:30,5.99208,0.35144,6.002377262,0.14208,0.04144,0.148,5.85,0.31,5.858207917,6.64536,0.00448,6.64536151,0.01536,0.00448,0.016,6.63,0,6.63,10.71896,-1.02572,10.76792482,0.04896,0.01428,0.051,10.67,-1.04,10.72056435,5.75,-0.42,5.765318725,0,0,0,5.75,-0.42,5.765318725
15/12/2020 10:00,6.07208,0.35144,6.082241824,0.14208,0.04144,0.148,5.93,0.31,5.938097338,6.5896,0.2228,6.593365453,0.0096,0.0028,0.01,6.58,0.22,6.583676784,10.63952,-1.07264,10.69345325,0.05952,0.01736,0.062,10.58,-1.09,10.63600019,5.63,-0.36,5.641498028,0,0,0,5.63,-0.36,5.641498028
15/12/2020 10:30,6.07112,0.31116,6.079088632,0.14112,0.04116,0.147,5.93,0.27,5.936143529,6.44864,0.00252,6.448640492,0.00864,0.00252,0.009,6.44,0,6.44,10.50968,-0.98676,10.55590209,0.07968,0.02324,0.083,10.43,-1.01,10.4787881,5.56,-0.34,5.570385983,0,0,0,5.56,-0.34,5.570385983
15/12/2020 11:00,5.99112,0.31116,5.999194896,0.14112,0.04116,0.147,5.85,0.27,5.856227455,6.43208,0.00644,6.432083224,0.02208,0.00644,0.023,6.41,0,6.41,10.49464,-1.04948,10.54698426,0.10464,0.03052,0.109,10.39,-1.08,10.44598009,5.6,-0.41,5.614988869,0,0,0,5.6,-0.41,5.614988869
15/12/2020 11:30,5.99112,0.33116,6.000265477,0.14112,0.04116,0.147,5.85,0.29,5.857183624,6.37072,0.00896,6.370726301,0.03072,0.00896,0.032,6.34,0,6.34,10.49032,-1.10324,10.54817293,0.16032,0.04676,0.167,10.33,-1.15,10.39381547,5.6,-0.41,5.614988869,0,0,0,5.6,-0.41,5.614988869
15/12/2020 12:00,6.06112,0.32116,6.069622674,0.14112,0.04116,0.147,5.92,0.28,5.926617923,6.39184,0.39512,6.404040787,0.05184,0.01512,0.054,6.34,0.38,6.351377803,10.24672,-1.02804,10.29816183,0.24672,0.07196,0.257,10,-1.1,10.06031809,5.48,-0.41,5.495316187,0,0,0,5.48,-0.41,5.495316187
15/12/2020 12:30,6.06112,0.35116,6.071283966,0.14112,0.04116,0.147,5.92,0.31,5.928110998,6.54608,0.39344,6.557892832,0.04608,0.01344,0.048,6.5,0.38,6.511098218,9.98096,-0.91972,10.02324535,0.24096,0.07028,0.251,9.74,-0.99,9.790183859,5.48,-0.41,5.495316187,0,0,0,5.48,-0.41,5.495316187
15/12/2020 13:00,6.09208,0.35144,6.102208518,0.14208,0.04144,0.148,5.95,0.31,5.958070157,6.3632,0.3626,6.373522809,0.0432,0.0126,0.045,6.32,0.35,6.329684036,9.88064,-0.84148,9.916407384,0.20064,0.05852,0.209,9.68,-0.9,9.721748814,5.46,-0.36,5.471855261,0,0,0,5.46,-0.36,5.471855261
15/12/2020 13:30,6.02208,0.37144,6.033524277,0.14208,0.04144,0.148,5.88,0.33,5.889252924,6.22392,0.31156,6.231713232,0.07392,0.02156,0.077,6.15,0.29,6.156833602,9.59416,-0.59212,9.612414483,0.40416,0.11788,0.421,9.19,-0.71,9.217385747,5.46,-0.41,5.475372133,0,0,0,5.46,-0.41,5.475372133
15/12/2020 14:00,5.88304,0.37172,5.89477187,0.14304,0.04172,0.149,5.74,0.33,5.749478237,6.26704,0.35372,6.277014274,0.04704,0.01372,0.049,6.22,0.34,6.229285673,9.56152,-0.64664,9.583360997,0.25152,0.07336,0.262,9.31,-0.72,9.337799527,5.38,-0.41,5.395600059,0,0,0,5.38,-0.41,5.395600059
15/12/2020 14:30,5.80304,0.39172,5.816246023,0.14304,0.04172,0.149,5.66,0.35,5.670811229,6.3528,0.3954,6.365093008,0.0528,0.0154,0.055,6.3,0.38,6.311449913,9.87376,-0.86932,9.911955095,0.17376,0.05068,0.181,9.7,-0.92,9.743531187,5.35,-0.41,5.365687281,0,0,0,5.35,-0.41,5.365687281
15/12/2020 15:00,5.71112,0.39116,5.724499786,0.14112,0.04116,0.147,5.57,0.35,5.580985576,6.4084,0.3912,6.420329275,0.0384,0.0112,0.04,6.37,0.38,6.381324314,10.01272,-0.89504,10.05264435,0.22272,0.06496,0.232,9.79,-0.96,9.83695583,5.37,-0.37,5.382731649,0,0,0,5.37,-0.37,5.382731649
15/12/2020 15:30,5.78304,0.43172,5.799132159,0.14304,0.04172,0.149,5.64,0.39,5.653467962,6.42112,0.00616,6.421122955,0.02112,0.00616,0.022,6.4,0,6.4,9.99328,-0.79696,10.02500825,0.11328,0.03304,0.118,9.88,-0.83,9.914802066,5.45,-0.37,5.462545194,0,0,0,5.45,-0.37,5.462545194
15/12/2020 16:00,6.13112,0.48116,6.149971333,0.14112,0.04116,0.147,5.99,0.44,6.006138527,6.65728,0.00504,6.657281908,0.01728,0.00504,0.018,6.64,0,6.64,9.97952,-0.67264,10.00216297,0.05952,0.01736,0.062,9.92,-0.69,9.943968021,5.57,-0.37,5.582275522,0,0,0,5.57,-0.37,5.582275522
15/12/2020 16:30,6.7192,0.4606,6.734968523,0.1392,0.0406,0.145,6.58,0.42,6.59339063,7.11592,0.00756,7.115924016,0.02592,0.00756,0.027,7.09,0,7.09,10.14368,-0.52976,10.1575041,0.10368,0.03024,0.108,10.04,-0.56,10.0556054,5.73,-0.31,5.738379562,0,0,0,5.73,-0.31,5.738379562
15/12/2020 17:00,7.0892,0.4306,7.102265343,0.1392,0.0406,0.145,6.95,0.39,6.960933845,7.44112,0.35616,7.449638703,0.02112,0.00616,0.022,7.42,0.35,7.42825013,10.28464,-0.50948,10.29725157,0.10464,0.03052,0.109,10.18,-0.54,10.19431214,5.73,-0.26,5.735895745,0,0,0,5.73,-0.26,5.735895745
15/12/2020 17:30,7.1292,0.4606,7.14406362,0.1392,0.0406,0.145,6.99,0.42,7.002606658,7.63152,0.00336,7.63152074,0.01152,0.00336,0.012,7.62,0,7.62,9.79664,-0.32848,9.802145398,0.17664,0.05152,0.184,9.62,-0.38,9.627502272,5.6,-0.23,5.604721224,0,0,0,5.6,-0.23,5.604721224
15/12/2020 18:00,6.98016,0.48088,6.996704882,0.14016,0.04088,0.146,6.84,0.44,6.854137437,7.65632,0.00476,7.65632148,0.01632,0.00476,0.017,7.64,0,7.64,9.7936,-0.3352,9.799334671,0.1536,0.0448,0.16,9.64,-0.38,9.647486719,5.42,-0.23,5.424877879,0,0,0,5.42,-0.23,5.424877879
15/12/2020 18:30,6.69112,0.52116,6.711385446,0.14112,0.04116,0.147,6.55,0.48,6.567564236,7.34672,0.00196,7.346720261,0.00672,0.00196,0.007,7.34,0,7.34,9.28768,-0.34276,9.294002593,0.12768,0.03724,0.133,9.16,-0.38,9.167878708,5.15,-0.23,5.155133364,0,0,0,5.15,-0.23,5.155133364
15/12/2020 19:00,6.50208,0.54144,6.524584401,0.14208,0.04144,0.148,6.36,0.5,6.379623813,6.94536,0.00448,6.945361445,0.01536,0.00448,0.016,6.93,0,6.93,8.94816,-0.24012,8.951381178,0.06816,0.01988,0.071,8.88,-0.26,8.883805491,4.91,-0.23,4.915384013,0,0,0,4.91,-0.23,4.915384013
15/12/2020 19:30,6.28304,0.57172,6.308997971,0.14304,0.04172,0.149,6.14,0.53,6.162832141,6.57,0,6.57,0,0,0,6.57,0,6.57,8.55856,-0.21292,8.561208104,0.05856,0.01708,0.061,8.5,-0.23,8.503111195,4.77,-0.23,4.775541854,0,0,0,4.77,-0.23,4.775541854
15/12/2020 20:00,5.97112,0.61116,6.002315437,0.14112,0.04116,0.147,5.83,0.57,5.857798221,6.28192,0.00056,6.281920025,0.00192,0.00056,0.002,6.28,0,6.28,8.09104,-0.20928,8.093746129,0.07104,0.02072,0.074,8.02,-0.23,8.023297327,4.57,0,4.57,0,0,0,4.57,0,4.57
15/12/2020 20:30,5.72112,0.61116,5.753671054,0.14112,0.04116,0.147,5.58,0.57,5.609037351,5.93096,0.00028,5.930960007,0.00096,0.00028,0.001,5.93,0,5.93,7.68776,-0.20732,7.690554947,0.07776,0.02268,0.081,7.61,-0.23,7.613474897,4.47,0,4.47,0,0,0,4.47,0,4.47
15/12/2020 21:00,5.46208,0.64144,5.499614823,0.14208,0.04144,0.148,5.32,0.6,5.353727673,5.62096,0.00028,5.620960007,0.00096,0.00028,0.001,5.62,0,5.62,7.36624,0.23932,7.37012658,0.06624,0.01932,0.069,7.3,0.22,7.303314316,4.35,0.22,4.355559666,0,0,0,4.35,0.22,4.355559666
15/12/2020 21:30,5.20208,0.68144,5.246522353,0.14208,0.04144,0.148,5.06,0.64,5.100313716,5.23096,0.00028,5.230960007,0.00096,0.00028,0.001,5.23,0,5.23,6.99208,0.26144,6.996966028,0.14208,0.04144,0.148,6.85,0.22,6.853531936,4.16,0,4.16,0,0,0,4.16,0,4.16
15/12/2020 22:00,4.77728,0.68004,4.825438695,0.13728,0.04004,0.143,4.64,0.64,4.683929974,4.9448,0.0014,4.944800198,0.0048,0.0014,0.005,4.94,0,4.94,6.5452,0.3136,6.552708448,0.1152,0.0336,0.12,6.43,0.28,6.436093536,4,0.23,4.006607043,0,0,0,4,0.23,4.006607043
15/12/2020 22:30,4.47728,0.73004,4.536407676,0.13728,0.04004,0.143,4.34,0.69,4.394507936,4.64576,0.00168,4.645760304,0.00576,0.00168,0.006,4.64,0,4.64,6.16696,0.33828,6.17623097,0.09696,0.02828,0.101,6.07,0.31,6.077910825,3.7,0.23,3.707141756,0,0,0,3.7,0.23,3.707141756
15/12/2020 23:00,4.23016,0.73088,4.292835799,0.14016,0.04088,0.146,4.09,0.69,4.147794595,4.3344,0.0042,4.334402035,0.0144,0.0042,0.015,4.32,0,4.32,5.74488,0.31184,5.753337327,0.07488,0.02184,0.078,5.67,0.29,5.677411382,3.56,0.25,3.568767294,0,0,0,3.56,0.25,3.568767294
15/12/2020 23:30,3.89016,0.73088,3.958223137,0.14016,0.04088,0.146,3.75,0.69,3.812951613,3.85824,0.00532,3.858243668,0.01824,0.00532,0.019,3.84,0,3.84,5.36536,0.38948,5.379477911,0.13536,0.03948,0.141,5.23,0.35,5.241698198,3.32,0.25,3.329399345,0,0,0,3.32,0.25,3.329399345
16/12/2020 00:00,3.66016,0.71088,3.728554894,0.14016,0.04088,0.146,3.52,0.67,3.583196897,3.64112,0.00616,3.641125211,0.02112,0.00616,0.022,3.62,0,3.62,5.03048,0.43264,5.049050049,0.18048,0.05264,0.188,4.85,0.38,4.864863821,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
16/12/2020 00:30,3.6192,0.7106,3.688300557,0.1392,0.0406,0.145,3.48,0.67,3.54391027,3.74112,0.00616,3.741125071,0.02112,0.00616,0.022,3.72,0,3.72,4.96832,0.44076,4.987832495,0.20832,0.06076,0.217,4.76,0.38,4.775143977,3.18,0.26,3.190611227,0,0,0,3.18,0.26,3.190611227
16/12/2020 01:00,3.91728,0.71004,3.981110323,0.13728,0.04004,0.143,3.78,0.67,3.838919119,4.18032,0.26176,4.188507324,0.04032,0.01176,0.042,4.14,0.25,4.14754144,5.03568,0.43124,5.054111297,0.17568,0.05124,0.183,4.86,0.38,4.87483333,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
16/12/2020 01:30,3.91824,0.71032,3.982104871,0.13824,0.04032,0.144,3.78,0.67,3.838919119,4.2936,0.0098,4.293611184,0.0336,0.0098,0.035,4.26,0,4.26,5.07632,0.41976,5.093645374,0.13632,0.03976,0.142,4.94,0.38,4.954593828,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
16/12/2020 02:00,3.81824,0.69032,3.880141544,0.13824,0.04032,0.144,3.68,0.65,3.736964008,4.2332,0.0126,4.233218752,0.0432,0.0126,0.045,4.19,0,4.19,4.99112,0.39116,5.006424373,0.14112,0.04116,0.147,4.85,0.35,4.862612467,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
16/12/2020 02:30,3.7792,0.6906,3.841780967,0.1392,0.0406,0.145,3.64,0.65,3.69758029,4.21816,0.01988,4.218206847,0.06816,0.01988,0.071,4.15,0,4.15,4.94744,0.46092,4.968864035,0.27744,0.08092,0.289,4.67,0.38,4.685434878,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
16/12/2020 03:00,3.72016,0.69088,3.783768703,0.14016,0.04088,0.146,3.58,0.65,3.638529923,4.14448,0.02464,4.144553245,0.08448,0.02464,0.088,4.06,0,4.06,4.93792,0.47856,4.961055694,0.33792,0.09856,0.352,4.6,0.38,4.615668966,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
16/12/2020 03:30,3.61824,0.69032,3.683504093,0.13824,0.04032,0.144,3.48,0.65,3.540183611,3.996,0.028,3.996098097,0.096,0.028,0.1,3.9,0,3.9,4.94648,0.47564,4.969295503,0.39648,0.11564,0.413,4.55,0.36,4.564219539,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
16/12/2020 04:00,3.56016,0.69088,3.626576126,0.14016,0.04088,0.146,3.42,0.65,3.48122105,3.85592,0.04256,3.856154872,0.14592,0.04256,0.152,3.71,0,3.71,4.86744,0.47592,4.89065149,0.39744,0.11592,0.414,4.47,0.36,4.484473213,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
16/12/2020 04:30,3.50632,0.66976,3.56971405,0.13632,0.03976,0.142,3.37,0.63,3.428381542,3.77928,0.02604,3.779369709,0.08928,0.02604,0.093,3.69,0,3.69,4.87848,0.46164,4.900273319,0.34848,0.10164,0.363,4.53,0.36,4.544282122,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
16/12/2020 05:00,3.45824,0.67032,3.522605967,0.13824,0.04032,0.144,3.32,0.63,3.379245478,3.73832,0.02576,3.738408752,0.08832,0.02576,0.092,3.65,0,3.65,4.98712,0.41416,5.004287602,0.35712,0.10416,0.372,4.63,0.31,4.640366365,3.27,0,3.27,0,0,0,3.27,0,3.27
16/12/2020 05:30,3.54824,0.67032,3.611002077,0.13824,0.04032,0.144,3.41,0.63,3.467708177,3.89592,0.04256,3.896152461,0.14592,0.04256,0.152,3.75,0,3.75,5.21624,0.43432,5.234290172,0.42624,0.12432,0.444,4.79,0.31,4.800020833,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
16/12/2020 06:00,3.70824,0.65032,3.764832002,0.13824,0.04032,0.144,3.57,0.61,3.621739913,4.12456,0.04508,4.124806347,0.15456,0.04508,0.161,3.97,0,3.97,5.75992,0.36956,5.771763422,0.40992,0.11956,0.427,5.35,0.25,5.355837936,3.58,0,3.58,0,0,0,3.58,0,3.58
16/12/2020 06:30,4.26112,0.57116,4.299228698,0.14112,0.04116,0.147,4.12,0.53,4.153949927,4.53328,0.03304,4.533400401,0.11328,0.03304,0.118,4.42,0,4.42,6.79248,-0.11136,6.79339279,0.37248,0.10864,0.388,6.42,-0.22,6.423768364,3.84,-0.29,3.850934951,0,0,0,3.84,-0.29,3.850934951
16/12/2020 07:00,4.71016,0.50088,4.736717007,0.14016,0.04088,0.146,4.57,0.46,4.59309264,5.0008,0.2694,5.008051218,0.1008,0.0294,0.105,4.9,0.24,4.90587403,7.69824,-0.26968,7.702962183,0.37824,0.11032,0.394,7.32,-0.38,7.329856752,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
16/12/2020 07:30,5.3192,0.4606,5.339104888,0.1392,0.0406,0.145,5.18,0.42,5.196999134,5.55776,0.33268,5.567707984,0.07776,0.02268,0.081,5.48,0.31,5.488761245,8.51744,-0.46408,8.530073528,0.39744,0.11592,0.414,8.12,-0.58,8.140687932,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
16/12/2020 08:00,5.53016,0.42088,5.546152685,0.14016,0.04088,0.146,5.39,0.38,5.403378573,5.95672,0.40696,5.970605463,0.12672,0.03696,0.132,5.83,0.37,5.841729196,9.60432,-0.62624,9.624715019,0.42432,0.12376,0.442,9.18,-0.75,9.210586301,4.8,-0.25,4.806506007,0,0,0,4.8,-0.25,4.806506007
16/12/2020 08:30,5.8292,0.3606,5.840342884,0.1392,0.0406,0.145,5.69,0.32,5.698991139,6.28552,0.04536,6.28568367,0.15552,0.04536,0.162,6.13,0,6.13,10.28432,-0.79624,10.31509748,0.42432,0.12376,0.442,9.86,-0.92,9.902827879,5.09,-0.27,5.09715607,0,0,0,5.09,-0.27,5.09715607
16/12/2020 09:00,5.97824,0.36032,5.989088745,0.13824,0.04032,0.144,5.84,0.32,5.848760552,6.294,0.042,6.294140132,0.144,0.042,0.15,6.15,0,6.15,10.44256,-0.81092,10.47399879,0.44256,0.12908,0.461,10,-0.94,10.04408284,5.49,-0.38,5.50313547,0,0,0,5.49,-0.38,5.50313547
16/12/2020 09:30,6.28824,0.33032,6.296909845,0.13824,0.04032,0.144,6.15,0.29,6.156833602,6.58304,0.27172,6.588645339,0.14304,0.04172,0.149,6.44,0.23,6.444105834,10.56256,-0.83092,10.59519239,0.44256,0.12908,0.461,10.12,-0.96,10.16543162,5.74,-0.42,5.755345342,0,0,0,5.74,-0.42,5.755345342
16/12/2020 10:00,6.3192,0.3306,6.327842049,0.1392,0.0406,0.145,6.18,0.29,6.186800466,6.77408,0.29244,6.780389443,0.21408,0.06244,0.223,6.56,0.23,6.564030774,10.67696,-0.85672,10.71127649,0.45696,0.13328,0.476,10.22,-0.99,10.26783814,5.7,-0.38,5.712652624,0,0,0,5.7,-0.38,5.712652624
16/12/2020 10:30,6.31824,0.36032,6.328505922,0.13824,0.04032,0.144,6.18,0.32,6.188279244,6.7436,0.0448,6.743748809,0.1536,0.0448,0.16,6.59,0,6.59,10.65568,-0.75876,10.68266039,0.41568,0.12124,0.433,10.24,-0.88,10.27774294,5.79,-0.38,5.802456376,0,0,0,5.79,-0.38,5.802456376
16/12/2020 11:00,6.34728,0.36004,6.357483166,0.13728,0.04004,0.143,6.21,0.32,6.218239301,6.73888,0.36884,6.748966336,0.09888,0.02884,0.103,6.64,0.34,6.648699121,10.61456,-0.78492,10.64354186,0.39456,0.11508,0.411,10.22,-0.9,10.25955165,5.79,-0.38,5.802456376,0,0,0,5.79,-0.38,5.802456376
16/12/2020 11:30,6.29728,0.38004,6.308737259,0.13728,0.04004,0.143,6.16,0.34,6.169375981,6.90792,0.36856,6.91774495,0.09792,0.02856,0.102,6.81,0.34,6.818482236,10.8212,-0.8934,10.85801699,0.3312,0.0966,0.345,10.49,-0.99,10.53661236,5.91,-0.43,5.92562233,0,0,0,5.91,-0.43,5.92562233
16/12/2020 12:00,6.38632,0.38976,6.39820256,0.13632,0.03976,0.142,6.25,0.35,6.259792329,6.87808,0.40444,6.889960537,0.11808,0.03444,0.123,6.76,0.37,6.770118167,10.7056,-0.9192,10.74498953,0.3456,0.1008,0.36,10.36,-1.02,10.41009126,5.93,-0.45,5.947049689,0,0,0,5.93,-0.45,5.947049689
16/12/2020 12:30,6.53728,0.39004,6.548905328,0.13728,0.04004,0.143,6.4,0.35,6.409563168,6.94504,0.42772,6.958198402,0.09504,0.02772,0.099,6.85,0.4,6.861668893,10.4968,-0.7776,10.52556279,0.3168,0.0924,0.33,10.18,-0.87,10.2171082,6.04,-0.45,6.056740047,0,0,0,6.04,-0.45,6.056740047
16/12/2020 13:00,6.63728,0.37004,6.647587186,0.13728,0.04004,0.143,6.5,0.33,6.508371532,6.98992,0.41456,7.002202625,0.04992,0.01456,0.052,6.94,0.4,6.95151782,10.6076,-0.8132,10.63872511,0.2976,0.0868,0.31,10.31,-0.9,10.3492077,5.96,-0.4,5.973407738,0,0,0,5.96,-0.4,5.973407738
16/12/2020 13:30,6.51824,0.42032,6.531777828,0.13824,0.04032,0.144,6.38,0.38,6.391306596,6.95344,0.00392,6.953441105,0.01344,0.00392,0.014,6.94,0,6.94,10.30128,-0.73296,10.32732298,0.16128,0.04704,0.168,10.14,-0.78,10.16995575,6.03,-0.45,6.046767732,0,0,0,6.03,-0.45,6.046767732
16/12/2020 14:00,6.4392,0.4206,6.452921896,0.1392,0.0406,0.145,6.3,0.38,6.311449913,6.97,0,6.97,0,0,0,6.97,0,6.97,10.10824,-0.72468,10.13418359,0.01824,0.00532,0.019,10.09,-0.73,10.11637287,5.81,-0.39,5.823074789,0,0,0,5.81,-0.39,5.823074789
16/12/2020 14:30,6.33016,0.42088,6.344136316,0.14016,0.04088,0.146,6.19,0.38,6.201653005,6.84096,0.00028,6.840960006,0.00096,0.00028,0.001,6.84,0,6.84,10.26768,-0.74776,10.29487239,0.00768,0.00224,0.008,10.26,-0.75,10.28737576,5.65,-0.35,5.660830328,0,0,0,5.65,-0.35,5.660830328
16/12/2020 15:00,6.18016,0.44088,6.195865783,0.14016,0.04088,0.146,6.04,0.4,6.053230542,6.72,0,6.72,0,0,0,6.72,0,6.72,10.07304,-0.74328,10.10042573,0.02304,0.00672,0.024,10.05,-0.75,10.07794622,5.6,-0.35,5.61092684,0,0,0,5.6,-0.35,5.61092684
16/12/2020 15:30,6.1792,0.4706,6.197094238,0.1392,0.0406,0.145,6.04,0.43,6.055286946,6.72,0,6.72,0,0,0,6.72,0,6.72,9.95144,-0.65208,9.972781277,0.06144,0.01792,0.064,9.89,-0.67,9.912668662,5.6,-0.35,5.61092684,0,0,0,5.6,-0.35,5.61092684
16/12/2020 16:00,6.54824,0.45032,6.563705904,0.13824,0.04032,0.144,6.41,0.41,6.423098941,6.8948,0.0014,6.894800142,0.0048,0.0014,0.005,6.89,0,6.89,10.18352,-0.67564,10.20590853,0.08352,0.02436,0.087,10.1,-0.7,10.12422837,5.71,-0.35,5.720716738,0,0,0,5.71,-0.35,5.720716738
16/12/2020 16:30,7.04536,0.40948,7.057249563,0.13536,0.03948,0.141,6.91,0.37,6.919898843,7.33496,0.38728,7.345176921,0.02496,0.00728,0.026,7.31,0.38,7.319870217,10.26736,-0.62452,10.28633592,0.08736,0.02548,0.091,10.18,-0.65,10.20073037,5.87,-0.29,5.877159178,0,0,0,5.87,-0.29,5.877159178
16/12/2020 17:00,7.23112,0.36116,7.240133493,0.14112,0.04116,0.147,7.09,0.32,7.097217765,7.72632,0.22476,7.729588463,0.01632,0.00476,0.017,7.71,0.22,7.713138142,10.23296,-0.55872,10.24820172,0.07296,0.02128,0.076,10.16,-0.58,10.17654165,5.93,-0.29,5.937086828,0,0,0,5.93,-0.29,5.937086828
16/12/2020 17:30,7.16304,0.44172,7.176646752,0.14304,0.04172,0.149,7.02,0.4,7.031386776,7.694,0.007,7.694003184,0.024,0.007,0.025,7.67,0,7.67,9.64872,-0.28704,9.652988636,0.07872,0.02296,0.082,9.57,-0.31,9.575019582,5.67,-0.25,5.675508788,0,0,0,5.67,-0.25,5.675508788
16/12/2020 18:00,7.04112,0.46116,7.056205737,0.14112,0.04116,0.147,6.9,0.42,6.91277079,7.5984,0.3012,7.604367429,0.0384,0.0112,0.04,7.56,0.29,7.565560125,9.39824,-0.26968,9.402108402,0.13824,0.04032,0.144,9.26,-0.31,9.265187532,5.45,-0.25,5.455730932,0,0,0,5.45,-0.25,5.455730932
16/12/2020 18:30,6.72304,0.50172,6.741734925,0.14304,0.04172,0.149,6.58,0.46,6.59605943,7.26168,0.34924,7.270073246,0.03168,0.00924,0.033,7.23,0.34,7.237990052,9.06528,-0.17596,9.066987559,0.18528,0.05404,0.193,8.88,-0.23,8.882978104,5.05,-0.22,5.054789808,0,0,0,5.05,-0.22,5.054789808
16/12/2020 19:00,6.484,0.532,6.505788192,0.144,0.042,0.15,6.34,0.49,6.358907139,6.90632,0.00476,6.90632164,0.01632,0.00476,0.017,6.89,0,6.89,8.72424,-0.19668,8.726456704,0.11424,0.03332,0.119,8.61,-0.23,8.613071461,5,-0.22,5.00483766,0,0,0,5,-0.22,5.00483766
16/12/2020 19:30,6.33496,0.55228,6.358988237,0.14496,0.04228,0.151,6.19,0.51,6.210974159,6.47824,0.00532,6.478242184,0.01824,0.00532,0.019,6.46,0,6.46,8.28328,-0.19696,8.285621329,0.11328,0.03304,0.118,8.17,-0.23,8.173236813,4.89,-0.22,4.894946374,0,0,0,4.89,-0.22,4.894946374
16/12/2020 20:00,6.04632,0.55976,6.072175623,0.13632,0.03976,0.142,5.91,0.52,5.932832376,6.14344,0.00392,6.143441251,0.01344,0.00392,0.014,6.13,0,6.13,7.888,-0.181,7.890076362,0.168,0.049,0.175,7.72,-0.23,7.723425406,4.55,0.18,4.553559048,0,0,0,4.55,0.18,4.553559048
16/12/2020 20:30,5.73728,0.60004,5.768572596,0.13728,0.04004,0.143,5.6,0.56,5.627930348,5.93096,0.00028,5.930960007,0.00096,0.00028,0.001,5.93,0,5.93,7.3704,0.2522,7.374713622,0.1104,0.0322,0.115,7.26,0.22,7.263332568,4.36,0.22,4.36554693,0,0,0,4.36,0.22,4.36554693
16/12/2020 21:00,5.45728,0.63004,5.493528502,0.13728,0.04004,0.143,5.32,0.59,5.352616183,5.6196,0.0028,5.619600698,0.0096,0.0028,0.01,5.61,0,5.61,7.1304,0.2522,7.134858723,0.1104,0.0322,0.115,7.02,0.22,7.023446447,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
16/12/2020 21:30,5.2292,0.6806,5.27330532,0.1392,0.0406,0.145,5.09,0.64,5.130077972,5.37632,0.00476,5.376322107,0.01632,0.00476,0.017,5.36,0,5.36,6.79304,0.26172,6.798079861,0.14304,0.04172,0.149,6.65,0.22,6.653638103,4.18,0.22,4.18578547,0,0,0,4.18,0.22,4.18578547
16/12/2020 22:00,4.92016,0.68088,4.967048621,0.14016,0.04088,0.146,4.78,0.64,4.822654871,4.97672,0.00196,4.976720386,0.00672,0.00196,0.007,4.97,0,4.97,6.47008,0.30044,6.477051752,0.07008,0.02044,0.073,6.4,0.28,6.406122072,4.05,0.22,4.055970907,0,0,0,4.05,0.22,4.055970907
16/12/2020 22:30,4.53016,0.71088,4.585597017,0.14016,0.04088,0.146,4.39,0.67,4.440833255,4.66056,0.00308,4.660561018,0.01056,0.00308,0.011,4.65,0,4.65,6.034,0.352,6.044258433,0.144,0.042,0.15,5.89,0.31,5.898152253,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
16/12/2020 23:00,4.2492,0.7106,4.308207632,0.1392,0.0406,0.145,4.11,0.67,4.164252634,4.3492,0.0056,4.349203605,0.0192,0.0056,0.02,4.33,0,4.33,5.61056,0.34808,5.621347098,0.13056,0.03808,0.136,5.48,0.31,5.488761245,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
16/12/2020 23:30,3.95112,0.74116,4.020033259,0.14112,0.04116,0.147,3.81,0.7,3.873770773,3.94096,0.00028,3.94096001,0.00096,0.00028,0.001,3.94,0,3.94,5.27176,0.37968,5.285414875,0.10176,0.02968,0.106,5.17,0.35,5.181833652,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
17/12/2020 00:00,3.75112,0.74116,3.823639549,0.14112,0.04116,0.147,3.61,0.7,3.677240813,3.7248,0.0014,3.724800263,0.0048,0.0014,0.005,3.72,0,3.72,4.992,0.371,5.005767174,0.072,0.021,0.075,4.92,0.35,4.932433476,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
17/12/2020 00:30,3.72112,0.73116,3.792272274,0.14112,0.04116,0.147,3.58,0.69,3.645888095,3.8192,0.0056,3.819204106,0.0192,0.0056,0.02,3.8,0,3.8,5.02944,0.38192,5.043920063,0.10944,0.03192,0.114,4.92,0.35,4.932433476,3.29,0,3.29,0,0,0,3.29,0,3.29
17/12/2020 01:00,3.98016,0.73088,4.046709676,0.14016,0.04088,0.146,3.84,0.69,3.901499712,4.2448,0.0014,4.244800231,0.0048,0.0014,0.005,4.24,0,4.24,5.15848,0.40164,5.174092249,0.10848,0.03164,0.113,5.05,0.37,5.063536314,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
17/12/2020 01:30,3.96112,0.73116,4.028035079,0.14112,0.04116,0.147,3.82,0.69,3.881816585,4.34864,0.00252,4.34864073,0.00864,0.00252,0.009,4.34,0,4.34,5.1204,0.4022,5.136171823,0.1104,0.0322,0.115,5.01,0.37,5.023644096,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
17/12/2020 02:00,3.93112,0.73116,3.998537158,0.14112,0.04116,0.147,3.79,0.69,3.852298015,4.31768,0.00224,4.317680581,0.00768,0.00224,0.008,4.31,0,4.31,5.04816,0.38988,5.063193241,0.06816,0.01988,0.071,4.98,0.37,4.993726064,3.39,0,3.39,0,0,0,3.39,0,3.39
17/12/2020 02:30,3.83208,0.69144,3.893960246,0.14208,0.04144,0.148,3.69,0.65,3.746811978,4.31672,0.00196,4.316720445,0.00672,0.00196,0.007,4.31,0,4.31,5.01432,0.42376,5.032194114,0.18432,0.05376,0.192,4.83,0.37,4.844151112,3.31,0,3.31,0,0,0,3.31,0,3.31
17/12/2020 03:00,3.83208,0.69144,3.893960246,0.14208,0.04144,0.148,3.69,0.65,3.746811978,4.20264,0.00952,4.202650783,0.03264,0.00952,0.034,4.17,0,4.17,4.94872,0.44796,4.968953391,0.19872,0.05796,0.207,4.75,0.39,4.765983634,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
17/12/2020 03:30,3.72208,0.69144,3.785758682,0.14208,0.04144,0.148,3.58,0.65,3.638529923,4.11072,0.00896,4.110729765,0.03072,0.00896,0.032,4.08,0,4.08,4.9868,0.4274,5.005081917,0.1968,0.0574,0.205,4.79,0.37,4.804268935,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
17/12/2020 04:00,3.68208,0.67144,3.74279906,0.14208,0.04144,0.148,3.54,0.63,3.595622338,4.0144,0.0042,4.014402197,0.0144,0.0042,0.015,4,0,4,4.93984,0.43412,4.958878845,0.21984,0.06412,0.229,4.72,0.37,4.734479908,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
17/12/2020 04:30,3.68112,0.67116,3.741804404,0.14112,0.04116,0.147,3.54,0.63,3.595622338,3.94152,0.00336,3.941521432,0.01152,0.00336,0.012,3.93,0,3.93,5.0352,0.4386,5.054266416,0.2352,0.0686,0.245,4.8,0.37,4.814239296,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
17/12/2020 05:00,3.59208,0.67144,3.654294788,0.14208,0.04144,0.148,3.45,0.63,3.507050042,3.81576,0.00168,3.81576037,0.00576,0.00168,0.006,3.81,0,3.81,5.08424,0.44832,5.10396779,0.23424,0.06832,0.244,4.85,0.38,4.864863821,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
17/12/2020 05:30,3.72112,0.67116,3.781162493,0.14112,0.04116,0.147,3.58,0.63,3.635010316,3.9448,0.0014,3.944800248,0.0048,0.0014,0.005,3.94,0,3.94,5.23944,0.39692,5.254453064,0.22944,0.06692,0.239,5.01,0.33,5.020856501,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
17/12/2020 06:00,3.81304,0.64172,3.866662463,0.14304,0.04172,0.149,3.67,0.6,3.718722899,4.15056,0.00308,4.150561143,0.01056,0.00308,0.011,4.14,0,4.14,5.6896,0.3428,5.699917543,0.2496,0.0728,0.26,5.44,0.27,5.446696246,3.46,0.23,3.467636082,0,0,0,3.46,0.23,3.467636082
17/12/2020 06:30,4.32304,0.58172,4.362003324,0.14304,0.04172,0.149,4.18,0.54,4.214736053,4.5796,0.0028,4.579600856,0.0096,0.0028,0.01,4.57,0,4.57,6.55944,-0.16308,6.561466924,0.22944,0.06692,0.239,6.33,-0.23,6.334177137,3.82,0.23,3.82691782,0,0,0,3.82,0.23,3.82691782
17/12/2020 07:00,4.76208,0.51144,4.789465189,0.14208,0.04144,0.148,4.62,0.47,4.643845389,5.03112,0.00616,5.031123771,0.02112,0.00616,0.022,5.01,0,5.01,7.37528,-0.20596,7.37815523,0.18528,0.05404,0.193,7.19,-0.26,7.194699438,4.07,0,4.07,0,0,0,4.07,0,4.07
17/12/2020 07:30,5.31208,0.48144,5.333852116,0.14208,0.04144,0.148,5.17,0.44,5.188689623,5.61728,0.00504,5.617282261,0.01728,0.00504,0.018,5.6,0,5.6,8.37928,-0.43896,8.390769881,0.20928,0.06104,0.218,8.17,-0.5,8.185285578,4.44,0,4.44,0,0,0,4.44,0,4.44
17/12/2020 08:00,5.61112,0.44116,5.628435822,0.14112,0.04116,0.147,5.47,0.4,5.484605729,6.01192,0.00056,6.011920026,0.00192,0.00056,0.002,6.01,0,6.01,9.27176,-0.56532,9.288978426,0.22176,0.06468,0.231,9.05,-0.63,9.071901675,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
17/12/2020 08:30,5.88112,0.40116,5.894785984,0.14112,0.04116,0.147,5.74,0.36,5.751278119,6.37288,0.00084,6.372880055,0.00288,0.00084,0.003,6.37,0,6.37,10.08544,-0.80008,10.11712548,0.20544,0.05992,0.214,9.88,-0.86,9.917358519,5.11,-0.25,5.116111805,0,0,0,5.11,-0.25,5.116111805
17/12/2020 09:00,6.08112,0.40116,6.094337519,0.14112,0.04116,0.147,5.94,0.36,5.950899092,6.4796,0.0028,6.479600605,0.0096,0.0028,0.01,6.47,0,6.47,10.31816,-0.87512,10.35520453,0.18816,0.05488,0.196,10.13,-0.93,10.17260045,5.41,-0.25,5.41577326,0,0,0,5.41,-0.25,5.41577326
17/12/2020 09:30,6.19112,0.37116,6.202235613,0.14112,0.04116,0.147,6.05,0.33,6.058993316,6.67784,0.00812,6.677844937,0.02784,0.00812,0.029,6.65,0,6.65,10.4584,-0.8738,10.49483954,0.1584,0.0462,0.165,10.3,-0.92,10.34100575,5.57,-0.29,5.577544262,0,0,0,5.57,-0.29,5.577544262
17/12/2020 10:00,6.25016,0.35088,6.260001342,0.14016,0.04088,0.146,6.11,0.31,6.117859103,6.66648,0.40064,6.678507917,0.03648,0.01064,0.038,6.63,0.39,6.641460683,10.4028,-0.8296,10.43582694,0.1728,0.0504,0.18,10.23,-0.88,10.2677797,5.53,-0.29,5.537598758,0,0,0,5.53,-0.29,5.537598758
17/12/2020 10:30,6.24112,0.35116,6.250991297,0.14112,0.04116,0.147,6.1,0.31,6.10787197,6.6588,0.3584,6.668438198,0.0288,0.0084,0.03,6.63,0.35,6.639231883,10.35776,-0.82232,10.39035141,0.19776,0.05768,0.206,10.16,-0.88,10.19803903,5.5,-0.28,5.507122661,0,0,0,5.5,-0.28,5.507122661
17/12/2020 11:00,6.35208,0.35144,6.36179459,0.14208,0.04144,0.148,6.21,0.31,6.217732706,6.5544,0.0042,6.554401346,0.0144,0.0042,0.015,6.54,0,6.54,10.17248,-0.84636,10.20762826,0.25248,0.07364,0.263,9.92,-0.92,9.96256995,5.56,-0.33,5.569784556,0,0,0,5.56,-0.33,5.569784556
17/12/2020 11:30,6.32208,0.38144,6.333576557,0.14208,0.04144,0.148,6.18,0.34,6.189345684,6.45472,0.41596,6.46810892,0.05472,0.01596,0.057,6.4,0.4,6.412487817,10.03824,-0.92468,10.08073883,0.25824,0.07532,0.269,9.78,-1,9.830991812,5.62,-0.35,5.630888029,0,0,0,5.62,-0.35,5.630888029
17/12/2020 12:00,6.32208,0.38144,6.333576557,0.14208,0.04144,0.148,6.18,0.34,6.189345684,6.4276,0.4168,6.441099596,0.0576,0.0168,0.06,6.37,0.4,6.382546514,9.86808,-0.89056,9.908183486,0.23808,0.06944,0.248,9.63,-0.96,9.677732172,5.51,-0.35,5.521104962,0,0,0,5.51,-0.35,5.521104962
17/12/2020 12:30,6.28304,0.38172,6.294624834,0.14304,0.04172,0.149,6.14,0.34,6.149406475,6.528,0.414,6.541114584,0.048,0.014,0.05,6.48,0.4,6.492333941,9.57496,-0.75272,9.604501361,0.26496,0.07728,0.276,9.31,-0.83,9.346924628,5.46,-0.35,5.471206448,0,0,0,5.46,-0.35,5.471206448
17/12/2020 13:00,6.264,0.412,6.277534548,0.144,0.042,0.15,6.12,0.37,6.131174439,6.51072,0.29896,6.517580226,0.03072,0.00896,0.032,6.48,0.29,6.486485952,9.66752,-0.67364,9.690961449,0.22752,0.06636,0.237,9.44,-0.74,9.468959816,5.57,-0.38,5.58294725,0,0,0,5.57,-0.38,5.58294725
17/12/2020 13:30,6.224,0.452,6.240391013,0.144,0.042,0.15,6.08,0.41,6.093808333,6.5136,0.2798,6.519606813,0.0336,0.0098,0.035,6.48,0.27,6.485622561,9.47368,-0.52476,9.488202454,0.22368,0.06524,0.233,9.25,-0.59,9.268797117,5.67,-0.4,5.684091836,0,0,0,5.67,-0.4,5.684091836
17/12/2020 14:00,6.07304,0.45172,6.089816565,0.14304,0.04172,0.149,5.93,0.41,5.944156795,6.5392,0.0056,6.539202398,0.0192,0.0056,0.02,6.52,0,6.52,9.46504,-0.56228,9.481726689,0.09504,0.02772,0.099,9.37,-0.59,9.388556865,5.61,-0.36,5.621538935,0,0,0,5.61,-0.36,5.621538935
17/12/2020 14:30,5.95208,0.49144,5.972333681,0.14208,0.04144,0.148,5.81,0.45,5.827400793,6.43576,0.00168,6.435760219,0.00576,0.00168,0.006,6.43,0,6.43,9.70792,-0.72144,9.734689846,0.09792,0.02856,0.102,9.61,-0.75,9.63922196,5.56,-0.36,5.571642487,0,0,0,5.56,-0.36,5.571642487
17/12/2020 15:00,5.90208,0.49144,5.922504673,0.14208,0.04144,0.148,5.76,0.45,5.777551384,6.44248,0.00364,6.442481028,0.01248,0.00364,0.013,6.43,0,6.43,9.59376,-0.69932,9.619214074,0.17376,0.05068,0.181,9.42,-0.75,9.449809522,5.51,-0.34,5.520480052,0,0,0,5.51,-0.34,5.520480052
17/12/2020 15:30,6.01112,0.49116,6.03115261,0.14112,0.04116,0.147,5.87,0.45,5.887223454,6.45592,0.26756,6.461462017,0.02592,0.00756,0.027,6.43,0.26,6.435254463,9.55248,-0.61136,9.572023569,0.13248,0.03864,0.138,9.42,-0.65,9.44239906,5.51,-0.34,5.520480052,0,0,0,5.51,-0.34,5.520480052
17/12/2020 16:00,6.24824,0.49032,6.267448987,0.13824,0.04032,0.144,6.11,0.45,6.126548784,6.7488,0.3284,6.75678533,0.0288,0.0084,0.03,6.72,0.32,6.727614733,9.54472,-0.57904,9.56226789,0.17472,0.05096,0.182,9.37,-0.63,9.391155413,5.58,-0.3,5.588058697,0,0,0,5.58,-0.3,5.588058697
17/12/2020 16:30,6.75824,0.45032,6.77322641,0.13824,0.04032,0.144,6.62,0.41,6.632684223,7.28936,0.36148,7.298317409,0.03936,0.01148,0.041,7.25,0.35,7.258443359,9.77008,-0.53456,9.784693025,0.19008,0.05544,0.198,9.58,-0.59,9.598150864,5.81,-0.3,5.817740111,0,0,0,5.81,-0.3,5.817740111
17/12/2020 17:00,7.0192,0.4306,7.032395396,0.1392,0.0406,0.145,6.88,0.39,6.891044914,7.69672,0.00196,7.69672025,0.00672,0.00196,0.007,7.69,0,7.69,9.69776,-0.50732,9.711020678,0.07776,0.02268,0.081,9.62,-0.53,9.63458873,5.84,-0.25,5.845348578,0,0,0,5.84,-0.25,5.845348578
17/12/2020 17:30,6.9992,0.4706,7.015002851,0.1392,0.0406,0.145,6.86,0.43,6.873463465,7.58344,0.00392,7.583441013,0.01344,0.00392,0.014,7.57,0,7.57,9.45656,-0.31892,9.461936218,0.10656,0.03108,0.111,9.35,-0.35,9.356548509,5.64,-0.23,5.644687768,0,0,0,5.64,-0.23,5.644687768
17/12/2020 18:00,6.96016,0.47088,6.976070183,0.14016,0.04088,0.146,6.82,0.43,6.833542273,7.48536,0.00448,7.485361341,0.01536,0.00448,0.016,7.47,0,7.47,9.34016,-0.27412,9.344181644,0.26016,0.07588,0.271,9.08,-0.35,9.086743091,5.4,-0.23,5.404895929,0,0,0,5.4,-0.23,5.404895929
17/12/2020 18:30,6.6692,0.5206,6.689488246,0.1392,0.0406,0.145,6.53,0.48,6.547617887,7.18112,0.28616,7.186819324,0.02112,0.00616,0.022,7.16,0.28,7.165472769,9.03776,-0.18732,9.039701024,0.31776,0.09268,0.331,8.72,-0.28,8.724494255,5.12,-0.23,5.125163412,0,0,0,5.12,-0.23,5.125163412
17/12/2020 19:00,6.40016,0.52088,6.421321048,0.14016,0.04088,0.146,6.26,0.48,6.278375586,7.01168,0.28924,7.017643208,0.03168,0.00924,0.033,6.98,0.28,6.985613788,8.60256,-0.15592,8.603972896,0.32256,0.09408,0.336,8.28,-0.25,8.283773295,5.02,-0.23,5.025266162,0,0,0,5.02,-0.23,5.025266162
17/12/2020 19:30,6.17112,0.57116,6.197495123,0.14112,0.04116,0.147,6.03,0.53,6.053247063,6.57184,0.29512,6.578463103,0.05184,0.01512,0.054,6.52,0.28,6.5260095,8.28856,-0.13292,8.289625721,0.29856,0.08708,0.311,7.99,-0.22,7.993028212,4.87,-0.23,4.875428186,0,0,0,4.87,-0.23,4.875428186
17/12/2020 20:00,5.94112,0.57116,5.96851159,0.14112,0.04116,0.147,5.8,0.53,5.824165176,6.11376,0.31568,6.12190454,0.05376,0.01568,0.056,6.06,0.3,6.067421198,7.87016,0.11088,7.870941036,0.38016,0.11088,0.396,7.49,0,7.49,4.64,-0.23,4.645696934,0,0,0,4.64,-0.23,4.645696934
17/12/2020 20:30,5.63112,0.61116,5.664188291,0.14112,0.04116,0.147,5.49,0.57,5.519510848,5.77576,0.03668,5.77587647,0.12576,0.03668,0.131,5.65,0,5.65,7.38816,0.12488,7.38921533,0.42816,0.12488,0.446,6.96,0,6.96,4.53,-0.32,4.541288363,0,0,0,4.53,-0.32,4.541288363
17/12/2020 21:00,5.33208,0.65144,5.371727022,0.14208,0.04144,0.148,5.19,0.61,5.22572483,5.51032,0.04676,5.510518397,0.16032,0.04676,0.167,5.35,0,5.35,7.17656,0.13608,7.17785004,0.46656,0.13608,0.486,6.71,0,6.71,4.34,-0.32,4.351781245,0,0,0,4.34,-0.32,4.351781245
17/12/2020 21:30,4.98016,0.69088,5.027853299,0.14016,0.04088,0.146,4.84,0.65,4.883451648,5.10208,0.04144,5.102248289,0.14208,0.04144,0.148,4.96,0,4.96,6.7256,0.3558,6.735004751,0.4656,0.1358,0.485,6.26,0.22,6.263864622,4.21,0,4.21,0,0,0,4.21,0,4.21
17/12/2020 22:00,4.77016,0.69088,4.819931701,0.14016,0.04088,0.146,4.63,0.65,4.675403726,4.71864,0.03752,4.718789167,0.12864,0.03752,0.134,4.59,0,4.59,6.42984,0.42412,6.443812552,0.45984,0.13412,0.479,5.97,0.29,5.977039401,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
17/12/2020 22:30,4.46112,0.71116,4.517448417,0.14112,0.04116,0.147,4.32,0.67,4.371647287,4.42288,0.03584,4.423025209,0.12288,0.03584,0.128,4.3,0,4.3,6.03792,0.44356,6.054190565,0.45792,0.13356,0.477,5.58,0.31,5.588604477,3.84,-0.29,3.850934951,0,0,0,3.84,-0.29,3.850934951
17/12/2020 23:00,4.21112,0.69116,4.26746222,0.14112,0.04116,0.147,4.07,0.65,4.121577368,4.10504,0.02772,4.105133591,0.09504,0.02772,0.099,4.01,0,4.01,5.63968,0.45824,5.658266024,0.43968,0.12824,0.458,5.2,0.33,5.210460632,3.78,0,3.78,0,0,0,3.78,0,3.78
17/12/2020 23:30,3.88208,0.69144,3.943175675,0.14208,0.04144,0.148,3.74,0.65,3.796063751,3.76272,0.06496,3.763280696,0.22272,0.06496,0.232,3.54,0,3.54,5.2356,0.4958,5.259023198,0.4656,0.1358,0.485,4.77,0.36,4.783565616,3.54,0,3.54,0,0,0,3.54,0,3.54
18/12/2020 00:00,3.67632,0.68976,3.740467564,0.13632,0.03976,0.142,3.54,0.65,3.599180462,3.5792,0.0406,3.579430262,0.1392,0.0406,0.145,3.44,0,3.44,4.99176,0.49468,5.016211339,0.46176,0.13468,0.481,4.53,0.36,4.544282122,3.39,0,3.39,0,0,0,3.39,0,3.39
18/12/2020 00:30,3.61632,0.68976,3.681513167,0.13632,0.03976,0.142,3.48,0.65,3.540183611,3.69144,0.05292,3.691819308,0.18144,0.05292,0.189,3.51,0,3.51,4.93408,0.50244,4.959595891,0.45408,0.13244,0.473,4.48,0.37,4.495253052,3.31,-0.26,3.320195777,0,0,0,3.31,-0.26,3.320195777
18/12/2020 01:00,3.92728,0.69004,3.987440708,0.13728,0.04004,0.143,3.79,0.65,3.845334836,4.10688,0.04284,4.107103432,0.14688,0.04284,0.153,3.96,0,3.96,4.96888,0.48384,4.992381155,0.45888,0.13384,0.478,4.51,0.35,4.523560545,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
18/12/2020 01:30,3.86824,0.69032,3.929353942,0.13824,0.04032,0.144,3.73,0.65,3.786211827,4.1596,0.0378,4.159771749,0.1296,0.0378,0.135,4.03,0,4.03,4.94792,0.48356,4.971492995,0.45792,0.13356,0.477,4.49,0.35,4.503620766,3.42,0,3.42,0,0,0,3.42,0,3.42
18/12/2020 02:00,3.80016,0.67088,3.858924202,0.14016,0.04088,0.146,3.66,0.63,3.713825521,4.08384,0.03612,4.083999731,0.12384,0.03612,0.129,3.96,0,3.96,4.87504,0.50272,4.900892,0.45504,0.13272,0.474,4.42,0.37,4.43545939,3.35,0.24,3.358586012,0,0,0,3.35,0.24,3.358586012
18/12/2020 02:30,3.7592,0.6706,3.818545404,0.1392,0.0406,0.145,3.62,0.63,3.674411518,4.07328,0.03304,4.073413998,0.11328,0.03304,0.118,3.96,0,3.96,4.83312,0.48216,4.857110993,0.45312,0.13216,0.472,4.38,0.35,4.393961766,3.26,0,3.26,0,0,0,3.26,0,3.26
18/12/2020 03:00,3.69016,0.67088,3.750648051,0.14016,0.04088,0.146,3.55,0.63,3.605468069,3.9768,0.0224,3.976863085,0.0768,0.0224,0.08,3.9,0,3.9,4.78352,0.47936,4.807478507,0.44352,0.12936,0.462,4.34,0.35,4.354090031,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
18/12/2020 03:30,3.58112,0.67116,3.643470351,0.14112,0.04116,0.147,3.44,0.63,3.497213176,3.83144,0.01792,3.831481907,0.06144,0.01792,0.064,3.77,0,3.77,4.80536,0.45948,4.827277349,0.37536,0.10948,0.391,4.43,0.35,4.443804676,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
18/12/2020 04:00,3.42304,0.67172,3.488324899,0.14304,0.04172,0.149,3.28,0.63,3.33995509,3.66088,0.01484,3.660910078,0.05088,0.01484,0.053,3.61,0,3.61,4.73512,0.50816,4.762309104,0.40512,0.11816,0.422,4.33,0.39,4.347528033,3.14,0,3.14,0,0,0,3.14,0,3.14
18/12/2020 04:30,3.42112,0.66116,3.484421702,0.14112,0.04116,0.147,3.28,0.62,3.338083282,3.61448,0.02464,3.614563985,0.08448,0.02464,0.088,3.53,0,3.53,4.73064,0.48852,4.755797157,0.44064,0.12852,0.459,4.29,0.36,4.305078396,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
18/12/2020 05:00,3.42112,0.66116,3.484421702,0.14112,0.04116,0.147,3.28,0.62,3.338083282,3.58216,0.02688,3.58226085,0.09216,0.02688,0.096,3.49,0,3.49,4.79696,0.49328,4.822255738,0.45696,0.13328,0.476,4.34,0.36,4.35490528,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
18/12/2020 05:30,3.49016,0.63088,3.546720513,0.14016,0.04088,0.146,3.35,0.59,3.401558466,3.68584,0.05712,3.686282572,0.19584,0.05712,0.204,3.49,0,3.49,4.95848,0.45664,4.97946222,0.46848,0.13664,0.488,4.49,0.32,4.501388675,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
18/12/2020 06:00,3.63112,0.61116,3.682193504,0.14112,0.04116,0.147,3.49,0.57,3.536240942,3.82464,0.03052,3.82476177,0.10464,0.03052,0.109,3.72,0,3.72,5.3684,0.3862,5.38227359,0.3984,0.1162,0.415,4.97,0.27,4.977328601,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
18/12/2020 06:30,4.07112,0.56116,4.10961295,0.14112,0.04116,0.147,3.93,0.52,3.964252767,4.30968,0.02324,4.309742661,0.07968,0.02324,0.083,4.23,0,4.23,6.1244,0.3292,6.133241231,0.3744,0.1092,0.39,5.75,0.22,5.754207157,3.73,-0.28,3.74049462,0,0,0,3.73,-0.28,3.74049462
18/12/2020 07:00,4.38304,0.56172,4.418887756,0.14304,0.04172,0.149,4.24,0.52,4.271767784,4.72064,0.24352,4.726916966,0.08064,0.02352,0.084,4.64,0.22,4.645212589,6.7584,-0.1038,6.759197068,0.3984,0.1162,0.415,6.36,-0.22,6.363803894,3.95,0,3.95,0,0,0,3.95,0,3.95
18/12/2020 07:30,4.8492,0.5206,4.877065204,0.1392,0.0406,0.145,4.71,0.48,4.734395421,5.19712,0.03416,5.197232263,0.11712,0.03416,0.122,5.08,0,5.08,7.41192,-0.11444,7.412803424,0.36192,0.10556,0.377,7.05,-0.22,7.053431789,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
18/12/2020 08:00,5.17824,0.44032,5.196927092,0.13824,0.04032,0.144,5.04,0.4,5.055848099,5.69344,0.03892,5.693573026,0.13344,0.03892,0.139,5.56,0,5.56,7.98592,-0.19744,7.988360332,0.38592,0.11256,0.402,7.6,-0.31,7.606319741,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
18/12/2020 08:30,5.52016,0.37088,5.532605028,0.14016,0.04088,0.146,5.38,0.33,5.390111316,5.90376,0.31068,5.911928975,0.17376,0.05068,0.181,5.73,0.26,5.735895745,8.67472,-0.37904,8.682997086,0.41472,0.12096,0.432,8.26,-0.5,8.275119334,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
18/12/2020 09:00,5.61824,0.42032,5.633940859,0.13824,0.04032,0.144,5.48,0.38,5.493159382,6.1408,0.2944,6.147852959,0.2208,0.0644,0.23,5.92,0.23,5.924466221,8.71504,-0.26728,8.719137618,0.45504,0.13272,0.474,8.26,-0.4,8.269679558,5.18,-0.32,5.189874758,0,0,0,5.18,-0.32,5.189874758
18/12/2020 09:30,5.81824,0.40032,5.83199561,0.13824,0.04032,0.144,5.68,0.36,5.691397017,6.35416,0.41788,6.36788607,0.16416,0.04788,0.171,6.19,0.37,6.201048298,8.95792,-0.33644,8.964235751,0.45792,0.13356,0.477,8.5,-0.47,8.512984201,5.53,-0.44,5.547476904,0,0,0,5.53,-0.44,5.547476904
18/12/2020 10:00,5.79824,0.40032,5.812042945,0.13824,0.04032,0.144,5.66,0.36,5.671437208,6.3968,0.4124,6.410079875,0.0768,0.0224,0.08,6.32,0.39,6.332021794,9.13104,-0.34428,9.137528123,0.43104,0.12572,0.449,8.7,-0.47,8.712686153,5.53,-0.4,5.544447673,0,0,0,5.53,-0.4,5.544447673
18/12/2020 10:30,5.87824,0.40032,5.891855531,0.13824,0.04032,0.144,5.74,0.36,5.751278119,6.3432,0.0476,6.343378595,0.1632,0.0476,0.17,6.18,0,6.18,9.00504,-0.36728,9.012526838,0.45504,0.13272,0.474,8.55,-0.5,8.564607405,5.41,-0.31,5.418874422,0,0,0,5.41,-0.31,5.418874422
18/12/2020 11:00,5.85824,0.40032,5.871901907,0.13824,0.04032,0.144,5.72,0.36,5.731317475,6.34024,0.06132,6.340536523,0.21024,0.06132,0.219,6.13,0,6.13,8.9964,-0.3198,9.002082259,0.4464,0.1302,0.465,8.55,-0.45,8.561833916,5.52,-0.39,5.533760024,0,0,0,5.52,-0.39,5.533760024
18/12/2020 11:30,5.92824,0.40032,5.941740957,0.13824,0.04032,0.144,5.79,0.36,5.801180914,6.36352,0.05936,6.363796854,0.20352,0.05936,0.212,6.16,0,6.16,8.96176,-0.31532,8.96730556,0.46176,0.13468,0.481,8.5,-0.45,8.51190343,5.6,-0.45,5.618051264,0,0,0,5.6,-0.45,5.618051264
18/12/2020 12:00,5.9692,0.4206,5.983999749,0.1392,0.0406,0.145,5.83,0.38,5.842371094,6.54704,0.04872,6.547221273,0.16704,0.04872,0.174,6.38,0,6.38,9.01368,-0.34476,9.020270872,0.46368,0.13524,0.483,8.55,-0.48,8.563463085,5.6,-0.43,5.616484666,0,0,0,5.6,-0.43,5.616484666
18/12/2020 12:30,6.1192,0.4206,6.133637828,0.1392,0.0406,0.145,5.98,0.38,5.992061415,6.69392,0.05656,6.694158946,0.19392,0.05656,0.202,6.5,0,6.5,8.98272,-0.31504,8.988242809,0.46272,0.13496,0.482,8.52,-0.45,8.531875527,5.68,-0.4,5.694067088,0,0,0,5.68,-0.4,5.694067088
18/12/2020 13:00,6.12016,0.42088,6.134614772,0.14016,0.04088,0.146,5.98,0.38,5.992061415,6.6556,0.2908,6.661949865,0.1056,0.0308,0.11,6.55,0.26,6.555158274,8.85864,-0.34248,8.865257763,0.36864,0.10752,0.384,8.49,-0.45,8.501917431,5.58,-0.4,5.594318547,0,0,0,5.58,-0.4,5.594318547
18/12/2020 13:30,6.04016,0.46088,6.057717656,0.14016,0.04088,0.146,5.9,0.42,5.914930262,6.47064,0.05852,6.47090462,0.20064,0.05852,0.209,6.27,0,6.27,8.68928,-0.29896,8.69442143,0.44928,0.13104,0.468,8.24,-0.43,8.251212032,5.61,-0.42,5.625699956,0,0,0,5.61,-0.42,5.625699956
18/12/2020 14:00,5.89112,0.46116,5.909142357,0.14112,0.04116,0.147,5.75,0.42,5.765318725,6.3768,0.0574,6.377058334,0.1968,0.0574,0.205,6.18,0,6.18,8.47312,-0.25784,8.477042173,0.45312,0.13216,0.472,8.02,-0.39,8.029476944,5.36,-0.38,5.373453266,0,0,0,5.36,-0.38,5.373453266
18/12/2020 14:30,5.65208,0.48144,5.672547294,0.14208,0.04144,0.148,5.51,0.44,5.52754014,6.28656,0.06608,6.286907284,0.22656,0.06608,0.236,6.06,0,6.06,8.4608,-0.2556,8.464659946,0.4608,0.1344,0.48,8,-0.39,8.009500609,5.31,-0.36,5.322189399,0,0,0,5.31,-0.36,5.322189399
18/12/2020 15:00,5.54304,0.50172,5.565699902,0.14304,0.04172,0.149,5.4,0.46,5.419557177,6.14624,0.05432,6.146480033,0.18624,0.05432,0.194,5.96,0,5.96,8.3008,-0.2556,8.304734312,0.4608,0.1344,0.48,7.84,-0.39,7.849694262,5.23,-0.33,5.240400748,0,0,0,5.23,-0.33,5.240400748
18/12/2020 15:30,5.50112,0.55116,5.528661556,0.14112,0.04116,0.147,5.36,0.51,5.384208391,6.08952,0.05236,6.089745101,0.17952,0.05236,0.187,5.91,0,5.91,8.26312,-0.14784,8.264442437,0.45312,0.13216,0.472,7.81,-0.28,7.815017594,5.16,-0.29,5.1681428,0,0,0,5.16,-0.29,5.1681428
18/12/2020 16:00,5.7792,0.5506,5.805369325,0.1392,0.0406,0.145,5.64,0.51,5.663011566,6.3032,0.0476,6.303379728,0.1632,0.0476,0.17,6.14,0,6.14,8.35216,-0.20812,8.354752576,0.45216,0.13188,0.471,7.9,-0.34,7.907313071,5.23,-0.29,5.238033982,0,0,0,5.23,-0.29,5.238033982
18/12/2020 16:30,6.19016,0.48088,6.208810385,0.14016,0.04088,0.146,6.05,0.44,6.065978899,6.72032,0.04676,6.720482676,0.16032,0.04676,0.167,6.56,0,6.56,8.60256,-0.21092,8.60514531,0.44256,0.12908,0.461,8.16,-0.34,8.167080262,5.48,-0.33,5.48992714,0,0,0,5.48,-0.33,5.48992714
18/12/2020 17:00,6.43112,0.40116,6.443619619,0.14112,0.04116,0.147,6.29,0.36,6.300293644,6.93056,0.31808,6.937855346,0.13056,0.03808,0.136,6.8,0.28,6.805762264,8.67864,-0.26248,8.682608364,0.36864,0.10752,0.384,8.31,-0.37,8.318232985,5.5,-0.33,5.509891106,0,0,0,5.5,-0.33,5.509891106
18/12/2020 17:30,6.49208,0.47144,6.50917494,0.14208,0.04144,0.148,6.35,0.43,6.364542403,7.10232,0.40276,7.113730737,0.11232,0.03276,0.117,6.99,0.37,6.999785711,8.54712,-0.16584,8.548728748,0.35712,0.10416,0.372,8.19,-0.27,8.194449341,5.43,-0.31,5.438841788,0,0,0,5.43,-0.31,5.438841788
18/12/2020 18:00,6.44208,0.45144,6.457878351,0.14208,0.04144,0.148,6.3,0.41,6.313327174,6.81928,0.06104,6.819553182,0.20928,0.06104,0.218,6.61,0,6.61,8.35776,-0.11232,8.358514701,0.43776,0.12768,0.456,7.92,-0.24,7.923635529,5.12,-0.28,5.127650534,0,0,0,5.12,-0.28,5.127650534
18/12/2020 18:30,6.24016,0.49088,6.259437674,0.14016,0.04088,0.146,6.1,0.45,6.116575839,6.5944,0.0742,6.594817435,0.2544,0.0742,0.265,6.34,0,6.34,7.97792,0.13356,7.979037899,0.45792,0.13356,0.477,7.52,0,7.52,4.72,-0.21,4.724669301,0,0,0,4.72,-0.21,4.724669301
18/12/2020 19:00,6.0192,0.5106,6.040817908,0.1392,0.0406,0.145,5.88,0.47,5.898754106,6.31104,0.05572,6.31128597,0.19104,0.05572,0.199,6.12,0,6.12,7.646,0.133,7.647156661,0.456,0.133,0.475,7.19,0,7.19,4.69,-0.21,4.694699138,0,0,0,4.69,-0.21,4.694699138
