Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/12/2020 19:30,5.79112,0.56116,5.818244701,0.14112,0.04116,0.147,5.65,0.52,5.673878744,5.94296,0.05628,5.943226481,0.19296,0.05628,0.201,5.75,0,5.75,7.326,0.133,7.327207176,0.456,0.133,0.475,6.87,0,6.87,4.53,-0.21,4.534864937,0,0,0,4.53,-0.21,4.534864937
18/12/2020 20:00,5.61112,0.56116,5.639110586,0.14112,0.04116,0.147,5.47,0.52,5.494661045,5.66336,0.05348,5.663612504,0.18336,0.05348,0.191,5.48,0,5.48,7.03888,0.35384,7.047768044,0.45888,0.13384,0.478,6.58,0.22,6.583676784,4.45,-0.21,4.454952301,0,0,0,4.45,-0.21,4.454952301
18/12/2020 20:30,5.36112,0.59116,5.393614539,0.14112,0.04116,0.147,5.22,0.55,5.248895122,5.34984,0.06412,5.350224238,0.21984,0.06412,0.229,5.13,0,5.13,6.62064,0.34852,6.62980695,0.44064,0.12852,0.459,6.18,0.22,6.183914618,4.33,-0.21,4.335089388,0,0,0,4.33,-0.21,4.335089388
18/12/2020 21:00,5.00208,0.65144,5.044321401,0.14208,0.04144,0.148,4.86,0.61,4.898132297,4.99472,0.05096,4.99497996,0.17472,0.05096,0.182,4.82,0,4.82,6.48184,0.38012,6.492976282,0.41184,0.12012,0.429,6.07,0.26,6.075565817,4.23,-0.21,4.235209558,0,0,0,4.23,-0.21,4.235209558
18/12/2020 21:30,4.82112,0.65116,4.864895415,0.14112,0.04116,0.147,4.68,0.61,4.719586846,4.76032,0.04676,4.760549653,0.16032,0.04676,0.167,4.6,0,4.6,6.08936,0.39648,6.102253813,0.39936,0.11648,0.416,5.69,0.28,5.696885114,4.03,-0.21,4.035467755,0,0,0,4.03,-0.21,4.035467755
18/12/2020 22:00,4.61208,0.67144,4.660698832,0.14208,0.04144,0.148,4.47,0.63,4.514177666,4.5124,0.0532,4.512713596,0.1824,0.0532,0.19,4.33,0,4.33,5.86968,0.44824,5.886770116,0.43968,0.12824,0.458,5.43,0.32,5.439420925,3.91,-0.21,3.915635325,0,0,0,3.91,-0.21,3.915635325
18/12/2020 22:30,4.384,0.692,4.438278946,0.144,0.042,0.15,4.24,0.65,4.289533774,4.20144,0.05292,4.201773269,0.18144,0.05292,0.189,4.02,0,4.02,5.48816,0.49488,5.510427061,0.42816,0.12488,0.446,5.06,0.37,5.073509633,3.63,0.09,3.631115531,0,0,0,3.63,0.09,3.631115531
18/12/2020 23:00,4.064,0.722,4.127636127,0.144,0.042,0.15,3.92,0.68,3.978542447,3.9876,0.0518,3.987936434,0.1776,0.0518,0.185,3.81,0,3.81,5.31696,0.50328,5.340726018,0.45696,0.13328,0.476,4.86,0.37,4.874064013,3.54,0,3.54,0,0,0,3.54,0,3.54
18/12/2020 23:30,3.81112,0.69116,3.873285143,0.14112,0.04116,0.147,3.67,0.65,3.727116848,3.67392,0.05656,3.674355345,0.19392,0.05656,0.202,3.48,0,3.48,4.96736,0.53048,4.995605509,0.44736,0.13048,0.466,4.52,0.4,4.537664598,3.37,0,3.37,0,0,0,3.37,0,3.37
19/12/2020 00:00,3.66016,0.69088,3.724793471,0.14016,0.04088,0.146,3.52,0.65,3.57951114,3.45816,0.05488,3.458595437,0.18816,0.05488,0.196,3.27,0,3.27,4.816,0.533,4.845404524,0.456,0.133,0.475,4.36,0.4,4.378310176,3.2,0,3.2,0,0,0,3.2,0,3.2
19/12/2020 00:30,3.6392,0.6906,3.704147,0.1392,0.0406,0.145,3.5,0.65,3.559845502,3.56848,0.06664,3.569102184,0.22848,0.06664,0.238,3.34,0,3.34,4.77696,0.53328,4.806634415,0.45696,0.13328,0.476,4.32,0.4,4.338478996,3.2,0,3.2,0,0,0,3.2,0,3.2
19/12/2020 01:00,3.81824,0.69032,3.880141544,0.13824,0.04032,0.144,3.68,0.65,3.736964008,3.97496,0.07728,3.975711157,0.26496,0.07728,0.276,3.71,0,3.71,4.81928,0.53104,4.848449567,0.44928,0.13104,0.468,4.37,0.4,4.388268451,3.31,0,3.31,0,0,0,3.31,0,3.31
19/12/2020 01:30,3.81632,0.68976,3.87815255,0.13632,0.03976,0.142,3.68,0.65,3.736964008,4.07224,0.08232,4.073071961,0.28224,0.08232,0.294,3.79,0,3.79,4.75176,0.53468,4.781747149,0.46176,0.13468,0.481,4.29,0.4,4.308607664,3.31,0,3.31,0,0,0,3.31,0,3.31
19/12/2020 02:00,3.74824,0.67032,3.807706921,0.13824,0.04032,0.144,3.61,0.63,3.664560001,3.9736,0.0448,3.973852539,0.1536,0.0448,0.16,3.82,0,3.82,4.6712,0.5316,4.701351721,0.4512,0.1316,0.47,4.22,0.4,4.238914956,3.22,0,3.22,0,0,0,3.22,0,3.22
19/12/2020 02:30,3.67728,0.65004,3.734292463,0.13728,0.04004,0.143,3.54,0.61,3.592172045,3.93824,0.00532,3.938243593,0.01824,0.00532,0.019,3.92,0,3.92,4.60584,0.52712,4.635905262,0.43584,0.12712,0.454,4.17,0.4,4.189140723,3.14,0,3.14,0,0,0,3.14,0,3.14
19/12/2020 03:00,3.5792,0.6506,3.637850052,0.1392,0.0406,0.145,3.44,0.61,3.493665697,3.8576,0.0168,3.857636582,0.0576,0.0168,0.06,3.8,0,3.8,4.56136,0.50248,4.58895317,0.35136,0.10248,0.366,4.21,0.4,4.228959683,3.04,0.25,3.050262284,0,0,0,3.04,0.25,3.050262284
19/12/2020 03:30,3.48728,0.65004,3.547347432,0.13728,0.04004,0.143,3.35,0.61,3.405084434,3.66728,0.00504,3.667283463,0.01728,0.00504,0.018,3.65,0,3.65,4.57272,0.43496,4.593360251,0.22272,0.06496,0.232,4.35,0.37,4.365707274,2.98,0,2.98,0,0,0,2.98,0,2.98
19/12/2020 04:00,3.35824,0.63032,3.416881502,0.13824,0.04032,0.144,3.22,0.59,3.273606574,3.50576,0.00168,3.505760403,0.00576,0.00168,0.006,3.5,0,3.5,4.5716,0.4438,4.593091007,0.3216,0.0938,0.335,4.25,0.35,4.264387412,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
19/12/2020 04:30,3.26728,0.63004,3.327471863,0.13728,0.04004,0.143,3.13,0.59,3.185121662,3.37248,0.00364,3.372481964,0.01248,0.00364,0.013,3.36,0,3.36,4.59072,0.39396,4.607593146,0.15072,0.04396,0.157,4.44,0.35,4.453773681,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
19/12/2020 05:00,3.29824,0.63032,3.357929481,0.13824,0.04032,0.144,3.16,0.59,3.214607286,3.33496,0.00728,3.334967946,0.02496,0.00728,0.026,3.31,0,3.31,4.55128,0.41704,4.570347033,0.16128,0.04704,0.168,4.39,0.37,4.405564663,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
19/12/2020 05:30,3.29632,0.62976,3.355938498,0.13632,0.03976,0.142,3.16,0.59,3.214607286,3.38632,0.00476,3.386323345,0.01632,0.00476,0.017,3.37,0,3.37,4.6704,0.3822,4.686012484,0.1104,0.0322,0.115,4.56,0.35,4.573412293,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
19/12/2020 06:00,3.33728,0.61004,3.392578164,0.13728,0.04004,0.143,3.2,0.57,3.25036921,3.46168,0.22924,3.469262083,0.03168,0.00924,0.033,3.43,0.22,3.437048152,4.86208,0.36144,4.875495954,0.14208,0.04144,0.148,4.72,0.32,4.730835021,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
19/12/2020 06:30,3.50016,0.61088,3.553068308,0.14016,0.04088,0.146,3.36,0.57,3.408005282,3.79744,0.01092,3.797455701,0.03744,0.01092,0.039,3.76,0,3.76,5.44416,0.28788,5.451766044,0.16416,0.04788,0.171,5.28,0.24,5.285451731,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
19/12/2020 07:00,3.64824,0.61032,3.698938442,0.13824,0.04032,0.144,3.51,0.57,3.555980877,3.94648,0.29064,3.957167674,0.03648,0.01064,0.038,3.91,0.28,3.920012755,5.74312,0.30216,5.751063206,0.21312,0.06216,0.222,5.53,0.24,5.535205507,3.33,0,3.33,0,0,0,3.33,0,3.33
19/12/2020 07:30,3.8392,0.5906,3.884361595,0.1392,0.0406,0.145,3.7,0.55,3.740655023,4.22168,0.00924,4.221690112,0.03168,0.00924,0.033,4.19,0,4.19,6.03912,0.29516,6.046328622,0.18912,0.05516,0.197,5.85,0.24,5.854921007,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
19/12/2020 08:00,3.99112,0.59116,4.034663431,0.14112,0.04116,0.147,3.85,0.55,3.889087297,4.47976,0.00868,4.479768409,0.02976,0.00868,0.031,4.45,0,4.45,6.38528,0.05404,6.385508672,0.18528,0.05404,0.193,6.2,0,6.2,3.66,0,3.66,0,0,0,3.66,0,3.66
19/12/2020 08:30,4.17112,0.61116,4.215656366,0.14112,0.04116,0.147,4.03,0.57,4.070110564,4.6736,0.0098,4.673610275,0.0336,0.0098,0.035,4.64,0,4.64,6.67952,-0.16764,6.681623351,0.17952,0.05236,0.187,6.5,-0.22,6.503722011,3.79,0.03,3.790118732,0,0,0,3.79,0.03,3.790118732
19/12/2020 09:00,4.46016,0.61088,4.501799818,0.14016,0.04088,0.146,4.32,0.57,4.35744191,5.03976,0.00868,5.039767475,0.02976,0.00868,0.031,5.01,0,5.01,6.75912,0.09016,6.759721296,0.30912,0.09016,0.322,6.45,0,6.45,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
19/12/2020 09:30,4.90016,0.61088,4.938090967,0.14016,0.04088,0.146,4.76,0.57,4.794006675,5.23784,0.45812,5.257836228,0.02784,0.00812,0.029,5.21,0.45,5.229397671,6.89944,0.06692,6.899764532,0.22944,0.06692,0.239,6.67,0,6.67,4.43,-0.25,4.437048569,0,0,0,4.43,-0.25,4.437048569
19/12/2020 10:00,5.0692,0.5706,5.101212895,0.1392,0.0406,0.145,4.93,0.53,4.958407002,5.3336,0.2598,5.339923689,0.0336,0.0098,0.035,5.3,0.25,5.30589295,6.96088,0.08484,6.961397001,0.29088,0.08484,0.303,6.67,0,6.67,6.52664,0.32652,6.534802598,1.97664,0.57652,2.059,4.55,-0.25,4.556862956
19/12/2020 10:30,5.2992,0.5506,5.327727564,0.1392,0.0406,0.145,5.16,0.51,5.185142235,5.37008,0.02044,5.3701189,0.07008,0.02044,0.073,5.3,0,5.3,7.05432,0.12376,7.055405531,0.42432,0.12376,0.442,6.63,0,6.63,7.35,0.62,7.376103307,2.88,0.84,3,4.47,-0.22,4.475410596
19/12/2020 11:00,5.4192,0.5506,5.447099136,0.1392,0.0406,0.145,5.28,0.51,5.304573498,5.58664,0.35652,5.598004377,0.05664,0.01652,0.059,5.53,0.34,5.540442221,7.0484,-0.1038,7.049164277,0.3984,0.1162,0.415,6.65,-0.22,6.653638103,4.66,-0.25,4.66670119,0,0,0,4.66,-0.25,4.66670119
19/12/2020 11:30,5.32016,0.55088,5.348604603,0.14016,0.04088,0.146,5.18,0.51,5.205045629,5.39616,0.25388,5.402129006,0.11616,0.03388,0.121,5.28,0.22,5.284581346,6.84848,0.13664,6.849842976,0.46848,0.13664,0.488,6.38,0,6.38,7.76336,0.74348,7.798879471,3.30336,0.96348,3.441,4.46,-0.22,4.465422712
19/12/2020 12:00,5.37016,0.55088,5.398341153,0.14016,0.04088,0.146,5.23,0.51,5.254807323,5.49024,0.02632,5.490303088,0.09024,0.02632,0.094,5.4,0,5.4,6.7076,0.3818,6.718457338,0.4176,0.1218,0.435,6.29,0.26,6.295371315,8.18768,0.86724,8.233480977,3.72768,1.08724,3.883,4.46,-0.22,4.465422712
19/12/2020 12:30,5.44016,0.55088,5.467980395,0.14016,0.04088,0.146,5.3,0.51,5.324481195,5.5912,0.2466,5.596635507,0.0912,0.0266,0.095,5.5,0.22,5.504398241,6.69528,0.39404,6.706865274,0.42528,0.12404,0.443,6.27,0.27,6.275810705,7.27488,0.57184,7.297320056,2.71488,0.79184,2.828,4.56,-0.22,4.565303933
19/12/2020 13:00,5.40016,0.55088,5.428185406,0.14016,0.04088,0.146,5.26,0.51,5.284666498,5.5592,0.0406,5.559348253,0.1392,0.0406,0.145,5.42,0,5.42,6.68936,0.38648,6.700515204,0.39936,0.11648,0.416,6.29,0.27,6.295792246,6.84872,0.43296,6.862391711,2.23872,0.65296,2.332,4.61,-0.22,4.615246472
19/12/2020 13:30,5.29016,0.59088,5.323056641,0.14016,0.04088,0.146,5.15,0.55,5.179285665,5.3984,0.2312,5.403348591,0.0384,0.0112,0.04,5.36,0.22,5.364513025,6.60976,0.34868,6.618950446,0.26976,0.07868,0.281,6.34,0.27,6.345746607,6.2612,0.2616,6.266662589,1.6512,0.4816,1.72,4.61,-0.22,4.615246472
19/12/2020 14:00,5.24112,0.59116,5.274353894,0.14112,0.04116,0.147,5.1,0.55,5.129571132,5.26304,0.04172,5.263205354,0.14304,0.04172,0.149,5.12,0,5.12,6.36912,0.39516,6.381366703,0.42912,0.12516,0.447,5.94,0.27,5.946133197,7.86856,0.77708,7.906838167,3.41856,0.99708,3.561,4.45,-0.22,4.455434883
19/12/2020 14:30,5.12112,0.59116,5.155127564,0.14112,0.04116,0.147,4.98,0.55,5.010279433,5.09184,0.01512,5.091862449,0.05184,0.01512,0.054,5.04,0,5.04,6.21888,0.42884,6.233648386,0.33888,0.09884,0.353,5.88,0.33,5.889252924,7.15088,0.63484,7.179004569,2.93088,0.85484,3.053,4.22,-0.22,4.225730706
19/12/2020 15:00,4.97016,0.63088,5.01003992,0.14016,0.04088,0.146,4.83,0.59,4.865901766,5.02704,0.01372,5.027058723,0.04704,0.01372,0.049,4.98,0,4.98,6.21504,0.42772,6.229740492,0.33504,0.09772,0.349,5.88,0.33,5.889252924,4.79216,0.20188,4.796410429,0.69216,0.20188,0.721,4.1,0,4.1
19/12/2020 15:30,5.12824,0.63032,5.166831602,0.13824,0.04032,0.144,4.99,0.59,5.024758701,5.27224,0.01232,5.272254394,0.04224,0.01232,0.044,5.23,0,5.23,6.34,0.435,6.354905585,0.36,0.105,0.375,5.98,0.33,5.98909843,4.18,0,4.18,0,0,0,4.18,0,4.18
19/12/2020 16:00,5.32728,0.63004,5.364407013,0.13728,0.04004,0.143,5.19,0.59,5.223427993,5.48416,0.23288,5.489102295,0.04416,0.01288,0.046,5.44,0.22,5.444446712,6.57992,0.38456,6.591148125,0.28992,0.08456,0.302,6.29,0.3,6.297150149,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
19/12/2020 16:30,5.73632,0.56976,5.764546261,0.13632,0.03976,0.142,5.6,0.53,5.625024444,5.8832,0.2326,5.887796277,0.0432,0.0126,0.045,5.84,0.22,5.844142367,6.99376,0.38568,7.00438634,0.29376,0.08568,0.306,6.7,0.3,6.706713055,4.45,0,4.45,0,0,0,4.45,0,4.45
19/12/2020 17:00,6.1392,0.5106,6.160396822,0.1392,0.0406,0.145,6,0.47,6.018380181,6.43728,0.36004,6.447340739,0.13728,0.04004,0.143,6.3,0.32,6.308121749,7.4056,0.3708,7.414877207,0.3456,0.1008,0.36,7.06,0.27,7.065161003,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
19/12/2020 17:30,6.4892,0.5106,6.509257177,0.1392,0.0406,0.145,6.35,0.47,6.367369944,6.89544,0.02492,6.89548503,0.08544,0.02492,0.089,6.81,0,6.81,7.82672,0.32696,7.833546374,0.36672,0.10696,0.382,7.46,0.22,7.463243263,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
19/12/2020 18:00,6.39016,0.51088,6.410549368,0.14016,0.04088,0.146,6.25,0.47,6.267647086,6.88488,0.02184,6.88491464,0.07488,0.02184,0.078,6.81,0,6.81,7.79984,0.09912,7.800469781,0.33984,0.09912,0.354,7.46,0,7.46,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
19/12/2020 18:30,6.1492,0.5406,6.172917382,0.1392,0.0406,0.145,6.01,0.5,6.030762804,6.49128,0.35204,6.500819041,0.04128,0.01204,0.043,6.45,0.34,6.458955024,7.61816,0.32488,7.625084183,0.18816,0.05488,0.196,7.43,0.27,7.434904169,4.22,0.27,4.228628619,0,0,0,4.22,0.27,4.228628619
19/12/2020 19:00,5.9092,0.5406,5.933876726,0.1392,0.0406,0.145,5.77,0.5,5.791623261,6.18088,0.01484,6.180897815,0.05088,0.01484,0.053,6.13,0,6.13,7.31176,0.33468,7.319415619,0.22176,0.06468,0.231,7.09,0.27,7.095139181,4.01,0.27,4.019079497,0,0,0,4.01,0.27,4.019079497
19/12/2020 19:30,5.73016,0.58088,5.759527342,0.14016,0.04088,0.146,5.59,0.54,5.616021724,5.78608,0.29344,5.7935161,0.04608,0.01344,0.048,5.74,0.28,5.74682521,7.08752,0.32136,7.094801759,0.10752,0.03136,0.112,6.98,0.29,6.986021758,3.92,0,3.92,0,0,0,3.92,0,3.92
19/12/2020 20:00,5.51016,0.60088,5.542825994,0.14016,0.04088,0.146,5.37,0.56,5.399120299,5.59584,0.02212,5.595883719,0.07584,0.02212,0.079,5.52,0,5.52,6.75728,0.40504,6.769408423,0.25728,0.07504,0.268,6.5,0.33,6.508371532,3.72,0.27,3.729785517,0,0,0,3.72,0.27,3.729785517
19/12/2020 20:30,5.33824,0.62032,5.374160697,0.13824,0.04032,0.144,5.2,0.58,5.232246172,5.254,0.042,5.254167869,0.144,0.042,0.15,5.11,0,5.11,6.53816,0.45488,6.553964602,0.42816,0.12488,0.446,6.11,0.33,6.118905131,3.61,0.27,3.620082872,0,0,0,3.61,0.27,3.620082872
19/12/2020 21:00,5.13536,0.64948,5.176267632,0.13536,0.03948,0.141,5,0.61,5.037072563,4.96848,0.03164,4.968580743,0.10848,0.03164,0.113,4.86,0,4.86,6.27976,0.47368,6.297599416,0.38976,0.11368,0.406,5.89,0.36,5.900991442,3.51,0.27,3.520369299,0,0,0,3.51,0.27,3.520369299
19/12/2020 21:30,4.91536,0.64948,4.958083117,0.13536,0.03948,0.141,4.78,0.61,4.818765402,4.66952,0.01736,4.66955227,0.05952,0.01736,0.062,4.61,0,4.61,6.08552,0.47536,6.104057732,0.39552,0.11536,0.412,5.69,0.36,5.701377027,3.41,0.27,3.420672449,0,0,0,3.41,0.27,3.420672449
19/12/2020 22:00,4.66536,0.68948,4.71603293,0.13536,0.03948,0.141,4.53,0.65,4.576395962,4.42568,0.01624,4.425709796,0.05568,0.01624,0.058,4.37,0,4.37,5.86984,0.48912,5.890183359,0.33984,0.09912,0.354,5.53,0.39,5.543735203,3.33,0.29,3.342603776,0,0,0,3.33,0.29,3.342603776
19/12/2020 22:30,4.46632,0.70976,4.522363718,0.13632,0.03976,0.142,4.33,0.67,4.381529413,4.30552,0.01036,4.305532464,0.03552,0.01036,0.037,4.27,0,4.27,5.61,0.53,5.634980035,0.24,0.07,0.25,5.37,0.46,5.389666038,3.27,0.29,3.282834141,0,0,0,3.27,0.29,3.282834141
19/12/2020 23:00,4.20632,0.70976,4.26578096,0.13632,0.03976,0.142,4.07,0.67,4.124778782,3.98184,0.01512,3.981868707,0.05184,0.01512,0.054,3.93,0,3.93,5.31288,0.56584,5.342926988,0.36288,0.10584,0.378,4.95,0.46,4.97132779,3.15,0.28,3.162419959,0,0,0,3.15,0.28,3.162419959
19/12/2020 23:30,3.99728,0.71004,4.059852731,0.13728,0.04004,0.143,3.86,0.67,3.917716171,3.68896,0.01428,3.688987639,0.04896,0.01428,0.051,3.64,0,3.64,5.09592,0.57256,5.127984555,0.38592,0.11256,0.402,4.71,0.46,4.732409534,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
20/12/2020 00:00,3.83632,0.70976,3.90142415,0.13632,0.03976,0.142,3.7,0.67,3.760172868,3.49104,0.02072,3.491101488,0.07104,0.02072,0.074,3.42,0,3.42,4.86784,0.57312,4.901462312,0.38784,0.11312,0.404,4.48,0.46,4.503554152,2.84,0.28,2.853769437,0,0,0,2.84,0.28,2.853769437
20/12/2020 00:30,3.75536,0.68948,3.818129306,0.13536,0.03948,0.141,3.62,0.65,3.677893419,3.60744,0.01092,3.607456528,0.03744,0.01092,0.039,3.57,0,3.57,4.82448,0.51964,4.852384259,0.20448,0.05964,0.213,4.62,0.46,4.642843956,2.78,0.3,2.796140197,0,0,0,2.78,0.3,2.796140197
20/12/2020 01:00,4.01536,0.68948,4.074125501,0.13536,0.03948,0.141,3.88,0.65,3.93406914,3.98112,0.00616,3.981124766,0.02112,0.00616,0.022,3.96,0,3.96,4.87952,0.51236,4.906345707,0.17952,0.05236,0.187,4.7,0.46,4.722456988,2.94,0.3,2.955266485,0,0,0,2.94,0.3,2.955266485
20/12/2020 01:30,3.94536,0.68948,4.005152706,0.13536,0.03948,0.141,3.81,0.65,3.865048512,4.0876,0.0168,4.087634524,0.0576,0.0168,0.06,4.03,0,4.03,4.81424,0.52832,4.843142451,0.23424,0.06832,0.244,4.58,0.46,4.603042472,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
20/12/2020 02:00,3.84728,0.69004,3.90867223,0.13728,0.04004,0.143,3.71,0.65,3.766510321,4.09512,0.01316,4.095141145,0.04512,0.01316,0.047,4.05,0,4.05,4.81904,0.52972,4.848066604,0.23904,0.06972,0.249,4.58,0.46,4.603042472,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
20/12/2020 02:30,3.81728,0.69004,3.879147045,0.13728,0.04004,0.143,3.68,0.65,3.736964008,4.09344,0.00392,4.093441877,0.01344,0.00392,0.014,4.08,0,4.08,4.69824,0.53532,4.72863898,0.25824,0.07532,0.269,4.44,0.46,4.463765227,2.88,0.31,2.89663598,0,0,0,2.88,0.31,2.89663598
20/12/2020 03:00,3.65824,0.69032,3.722802923,0.13824,0.04032,0.144,3.52,0.65,3.57951114,4.02976,0.00868,4.029769348,0.02976,0.00868,0.031,4,0,4,4.69424,0.50832,4.721681734,0.23424,0.06832,0.244,4.46,0.44,4.481651481,2.85,0.31,2.866810074,0,0,0,2.85,0.31,2.866810074
20/12/2020 03:30,3.57728,0.69004,3.643224863,0.13728,0.04004,0.143,3.44,0.65,3.50087132,3.91088,0.01484,3.910908155,0.05088,0.01484,0.053,3.86,0,3.86,4.59928,0.50104,4.626490852,0.20928,0.06104,0.218,4.39,0.44,4.411995014,2.79,0.28,2.804014979,0,0,0,2.79,0.28,2.804014979
20/12/2020 04:00,3.5392,0.6606,3.600323458,0.1392,0.0406,0.145,3.4,0.62,3.456067129,3.80128,0.01204,3.801299067,0.04128,0.01204,0.043,3.76,0,3.76,4.61512,0.46816,4.638804415,0.16512,0.04816,0.172,4.45,0.42,4.469776281,2.74,0.28,2.754269413,0,0,0,2.74,0.28,2.754269413
20/12/2020 04:30,3.50824,0.66032,3.569841789,0.13824,0.04032,0.144,3.37,0.62,3.42655804,3.65224,0.01232,3.652260779,0.04224,0.01232,0.044,3.61,0,3.61,4.54152,0.45836,4.564591745,0.13152,0.03836,0.137,4.41,0.42,4.429954853,2.72,0.28,2.734373786,0,0,0,2.72,0.28,2.734373786
20/12/2020 05:00,3.4192,0.6606,3.48243033,0.1392,0.0406,0.145,3.28,0.62,3.338083282,3.614,0.007,3.614006779,0.024,0.007,0.025,3.59,0,3.59,4.60832,0.47576,4.632813486,0.08832,0.02576,0.092,4.52,0.45,4.542345209,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
20/12/2020 05:30,3.4292,0.6606,3.492249275,0.1392,0.0406,0.145,3.29,0.62,3.347909796,3.64864,0.00252,3.64864087,0.00864,0.00252,0.009,3.64,0,3.64,4.5756,0.4808,4.600791671,0.1056,0.0308,0.11,4.47,0.45,4.492593906,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
20/12/2020 06:00,3.42824,0.64032,3.487526229,0.13824,0.04032,0.144,3.29,0.6,3.344263746,3.65248,0.00364,3.652481814,0.01248,0.00364,0.013,3.64,0,3.64,4.68288,0.42584,4.702202122,0.12288,0.03584,0.128,4.56,0.39,4.576647244,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
20/12/2020 06:30,3.53632,0.63976,3.593723974,0.13632,0.03976,0.142,3.4,0.6,3.4525353,3.81112,0.00616,3.811124978,0.02112,0.00616,0.022,3.79,0,3.79,4.97864,0.43252,4.9973923,0.24864,0.07252,0.259,4.73,0.36,4.743680006,2.93,0.24,2.939812919,0,0,0,2.93,0.24,2.939812919
20/12/2020 07:00,3.62632,0.63976,3.682321224,0.13632,0.03976,0.142,3.49,0.6,3.541200361,3.84744,0.01092,3.847455497,0.03744,0.01092,0.039,3.81,0,3.81,5.12704,0.36872,5.140281471,0.16704,0.04872,0.174,4.96,0.32,4.970311861,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
20/12/2020 07:30,3.83632,0.63976,3.889298651,0.13632,0.03976,0.142,3.7,0.6,3.748332963,4.06112,0.00616,4.061124672,0.02112,0.00616,0.022,4.04,0,4.04,5.33984,0.38412,5.353637959,0.21984,0.06412,0.229,5.12,0.32,5.129990253,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
20/12/2020 08:00,3.99016,0.64088,4.041299791,0.14016,0.04088,0.146,3.85,0.6,3.896472764,4.25496,0.22728,4.261025792,0.02496,0.00728,0.026,4.23,0.22,4.235717177,5.51272,0.38496,5.526144768,0.22272,0.06496,0.232,5.29,0.32,5.299669801,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
20/12/2020 08:30,4.13208,0.64144,4.181570327,0.14208,0.04144,0.148,3.99,0.6,4.034860592,4.55648,0.23064,4.562313536,0.03648,0.01064,0.038,4.52,0.22,4.525350815,5.7928,0.3854,5.805606342,0.2928,0.0854,0.305,5.5,0.3,5.508175742,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
20/12/2020 09:00,4.50304,0.63172,4.547135296,0.14304,0.04172,0.149,4.36,0.59,4.399738629,4.75552,0.23036,4.761096113,0.03552,0.01036,0.037,4.72,0.22,4.725124337,5.9548,0.3714,5.96637084,0.2448,0.0714,0.255,5.71,0.3,5.71787548,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
20/12/2020 09:30,4.744,0.632,4.785912661,0.144,0.042,0.15,4.6,0.59,4.637682611,5.01112,0.28616,5.019283933,0.02112,0.00616,0.022,4.99,0.28,4.997849538,6.2828,0.3854,6.294609519,0.2928,0.0854,0.305,5.99,0.3,5.997507816,3.74,0.22,3.746465001,0,0,0,3.74,0.22,3.746465001
20/12/2020 10:00,5.04304,0.61172,5.080005295,0.14304,0.04172,0.149,4.9,0.57,4.933041658,5.13416,0.01288,5.134176156,0.04416,0.01288,0.046,5.09,0,5.09,6.32088,0.34984,6.330553846,0.17088,0.04984,0.178,6.15,0.3,6.157312726,5.44752,0.45136,5.466186971,1.54752,0.45136,1.612,3.9,0,3.9
20/12/2020 10:30,5.19304,0.61172,5.228944999,0.14304,0.04172,0.149,5.05,0.57,5.082066509,5.28224,0.29232,5.290322334,0.04224,0.01232,0.044,5.24,0.28,5.247475584,6.4964,0.3602,6.506378178,0.2064,0.0602,0.215,6.29,0.3,6.297150149,4.912,0.451,4.932661047,0.792,0.231,0.825,4.12,0.22,4.125869605
20/12/2020 11:00,5.37208,0.58144,5.40345408,0.14208,0.04144,0.148,5.23,0.54,5.257803724,5.408,0.254,5.413961581,0.048,0.014,0.05,5.36,0.24,5.365370444,6.49464,0.39552,6.506672329,0.22464,0.06552,0.234,6.27,0.33,6.278678205,7.85832,1.07576,7.931610984,3.68832,1.07576,3.842,4.17,0,4.17
20/12/2020 11:30,5.43112,0.58116,5.462125172,0.14112,0.04116,0.147,5.29,0.54,5.317490009,5.41744,0.35092,5.428793697,0.03744,0.01092,0.039,5.38,0.34,5.390732789,6.63584,0.38712,6.647122265,0.19584,0.05712,0.204,6.44,0.33,6.448449426,6.16024,0.51632,6.181839791,1.77024,0.51632,1.844,4.39,0,4.39
20/12/2020 12:00,5.46112,0.55116,5.488862268,0.14112,0.04116,0.147,5.32,0.51,5.344389582,5.3884,0.0112,5.38841164,0.0384,0.0112,0.04,5.35,0,5.35,6.65984,0.36412,6.669786518,0.21984,0.06412,0.229,6.44,0.3,6.446983791,7.466,0.683,7.497175802,3.096,0.903,3.225,4.37,-0.22,4.375534253
20/12/2020 12:30,5.58112,0.55116,5.608268699,0.14112,0.04116,0.147,5.44,0.51,5.463853951,5.6384,0.0112,5.638411124,0.0384,0.0112,0.04,5.6,0,5.6,6.72736,0.36048,6.737011088,0.20736,0.06048,0.216,6.52,0.3,6.526898191,8.4988,0.9784,8.554932378,4.1088,1.1984,4.28,4.39,-0.22,4.395509072
20/12/2020 13:00,5.60112,0.55116,5.628172226,0.14112,0.04116,0.147,5.46,0.51,5.483766953,5.57152,0.00336,5.571521013,0.01152,0.00336,0.012,5.56,0,5.56,6.7204,0.3622,6.730153416,0.1104,0.0322,0.115,6.61,0.33,6.618232392,10.31968,1.48324,10.42572761,5.83968,1.70324,6.083,4.48,-0.22,4.485398533
20/12/2020 13:30,5.60112,0.55116,5.628172226,0.14112,0.04116,0.147,5.46,0.51,5.483766953,5.62096,0.00028,5.620960007,0.00096,0.00028,0.001,5.62,0,5.62,6.698,0.344,6.706827864,0.048,0.014,0.05,6.65,0.33,6.658182935,7.20568,0.53124,7.225236342,2.57568,0.75124,2.683,4.63,-0.22,4.635223835
20/12/2020 14:00,5.67112,0.55116,5.697839889,0.14112,0.04116,0.147,5.53,0.51,5.553467385,5.5548,0.0014,5.554800176,0.0048,0.0014,0.005,5.55,0,5.55,6.73688,0.33784,6.745345655,0.02688,0.00784,0.028,6.71,0.33,6.718109853,4.54,-0.22,4.545327271,0,0,0,4.54,-0.22,4.545327271
20/12/2020 14:30,5.65208,0.57144,5.680893592,0.14208,0.04144,0.148,5.51,0.53,5.535431329,5.54416,0.29288,5.551890561,0.04416,0.01288,0.046,5.5,0.28,5.507122661,6.65936,0.34148,6.668109492,0.03936,0.01148,0.041,6.62,0.33,6.628219972,4.37,0,4.37,0,0,0,4.37,0,4.37
20/12/2020 15:00,5.56208,0.60144,5.594503016,0.14208,0.04144,0.148,5.42,0.56,5.44885309,5.44672,0.00196,5.446720353,0.00672,0.00196,0.007,5.44,0,5.44,6.668,0.344,6.676867529,0.048,0.014,0.05,6.62,0.33,6.628219972,4.756,0.168,4.758966274,0.576,0.168,0.6,4.18,0,4.18
20/12/2020 15:30,5.53112,0.63116,5.567014586,0.14112,0.04116,0.147,5.39,0.59,5.422195127,5.51152,0.00336,5.511521024,0.01152,0.00336,0.012,5.5,0,5.5,6.668,0.364,6.677927822,0.048,0.014,0.05,6.62,0.35,6.629245809,4.18,0,4.18,0,0,0,4.18,0,4.18
20/12/2020 16:00,5.68112,0.63116,5.716072725,0.14112,0.04116,0.147,5.54,0.59,5.571328387,5.74768,0.00224,5.747680436,0.00768,0.00224,0.008,5.74,0,5.74,6.87624,0.36932,6.88615087,0.06624,0.01932,0.069,6.81,0.35,6.818988195,4.29,0.22,4.295637322,0,0,0,4.29,0.22,4.295637322
20/12/2020 16:30,6.25824,0.54032,6.281521599,0.13824,0.04032,0.144,6.12,0.5,6.140390867,6.25672,0.00196,6.256720307,0.00672,0.00196,0.007,6.25,0,6.25,7.43048,0.28764,7.436045306,0.06048,0.01764,0.063,7.37,0.27,7.374944068,4.48,0.22,4.485398533,0,0,0,4.48,0.22,4.485398533
20/12/2020 17:00,6.59824,0.49032,6.616432936,0.13824,0.04032,0.144,6.46,0.45,6.475654407,6.67112,0.00616,6.671122844,0.02112,0.00616,0.022,6.65,0,6.65,7.82968,0.24324,7.833457385,0.07968,0.02324,0.083,7.75,0.22,7.753121952,4.6,-0.22,4.605257865,0,0,0,4.6,-0.22,4.605257865
20/12/2020 17:30,6.6292,0.5106,6.64883486,0.1392,0.0406,0.145,6.49,0.47,6.506996235,6.8836,0.2898,6.889697599,0.0336,0.0098,0.035,6.85,0.28,6.855720239,7.95312,0.02716,7.953166376,0.09312,0.02716,0.097,7.86,0,7.86,4.57,0.22,4.57529234,0,0,0,4.57,0.22,4.57529234
20/12/2020 18:00,6.63016,0.51088,6.649813531,0.14016,0.04088,0.146,6.49,0.47,6.506996235,6.88552,0.01036,6.885527794,0.03552,0.01036,0.037,6.85,0,6.85,7.89456,0.04508,7.894688708,0.15456,0.04508,0.161,7.74,0,7.74,4.44,0.22,4.445447109,0,0,0,4.44,0.22,4.445447109
20/12/2020 18:30,6.33112,0.55116,6.355065523,0.14112,0.04116,0.147,6.19,0.51,6.210974159,6.57592,0.00756,6.575924346,0.02592,0.00756,0.027,6.55,0,6.55,7.65424,0.03332,7.654312523,0.11424,0.03332,0.119,7.54,0,7.54,4.26,0.27,4.268547762,0,0,0,4.26,0.27,4.268547762
20/12/2020 19:00,6.08824,0.58032,6.115834988,0.13824,0.04032,0.144,5.95,0.54,5.97445395,6.274,0.227,6.278105208,0.024,0.007,0.025,6.25,0.22,6.253870801,7.3128,0.3204,7.319815571,0.1728,0.0504,0.18,7.14,0.27,7.145103218,4.15,0.24,4.156933966,0,0,0,4.15,0.24,4.156933966
20/12/2020 19:30,5.87016,0.60088,5.900833433,0.14016,0.04088,0.146,5.73,0.56,5.757299714,5.90576,0.00168,5.905760239,0.00576,0.00168,0.006,5.9,0,5.9,7.03736,0.33048,7.045115528,0.20736,0.06048,0.216,6.83,0.27,6.835334666,4.06,0.22,4.065956222,0,0,0,4.06,0.22,4.065956222
20/12/2020 20:00,5.60112,0.62116,5.635457834,0.14112,0.04116,0.147,5.46,0.58,5.490719443,5.61784,0.00812,5.617845868,0.02784,0.00812,0.029,5.59,0,5.59,6.73264,0.37952,6.743328318,0.27264,0.07952,0.284,6.46,0.3,6.466962193,3.91,0.3,3.921492063,0,0,0,3.91,0.3,3.921492063
20/12/2020 20:30,5.46016,0.62088,5.49534705,0.14016,0.04088,0.146,5.32,0.58,5.351523148,5.45824,0.00532,5.458242593,0.01824,0.00532,0.019,5.44,0,5.44,6.6464,0.3602,6.656153319,0.2064,0.0602,0.215,6.44,0.3,6.446983791,3.73,0.3,3.742044896,0,0,0,3.73,0.3,3.742044896
20/12/2020 21:00,5.22112,0.68116,5.265365419,0.14112,0.04116,0.147,5.08,0.64,5.120156248,5.14744,0.01092,5.147451583,0.03744,0.01092,0.039,5.11,0,5.11,6.32792,0.41356,6.341419668,0.21792,0.06356,0.227,6.11,0.35,6.12001634,3.68,0.28,3.690636801,0,0,0,3.68,0.28,3.690636801
20/12/2020 21:30,5.04016,0.68088,5.08594243,0.14016,0.04088,0.146,4.9,0.64,4.941619168,4.91456,0.01008,4.914570337,0.03456,0.01008,0.036,4.88,0,4.88,6.20424,0.43832,6.219704044,0.23424,0.06832,0.244,5.97,0.37,5.981454673,3.59,0.28,3.600902665,0,0,0,3.59,0.28,3.600902665
20/12/2020 22:00,4.75112,0.70116,4.802579161,0.14112,0.04116,0.147,4.61,0.66,4.657005476,4.67728,0.00504,4.677282715,0.01728,0.00504,0.018,4.66,0,4.66,5.95344,0.44392,5.969967571,0.25344,0.07392,0.264,5.7,0.37,5.711996148,3.53,0.28,3.541087404,0,0,0,3.53,0.28,3.541087404
20/12/2020 22:30,4.52304,0.70172,4.577149965,0.14304,0.04172,0.149,4.38,0.66,4.429446918,4.43112,0.00616,4.431124282,0.02112,0.00616,0.022,4.41,0,4.41,5.70376,0.46068,5.722333807,0.17376,0.05068,0.181,5.53,0.41,5.545178086,3.47,0.28,3.481278501,0,0,0,3.47,0.28,3.481278501
20/12/2020 23:00,4.2492,0.7006,4.306569516,0.1392,0.0406,0.145,4.11,0.66,4.162655403,4.1684,0.0112,4.168415047,0.0384,0.0112,0.04,4.13,0,4.13,5.34272,0.51496,5.36747993,0.22272,0.06496,0.232,5.12,0.45,5.139737347,3.31,0.28,3.321821789,0,0,0,3.31,0.28,3.321821789
20/12/2020 23:30,3.92824,0.70032,3.99017764,0.13824,0.04032,0.144,3.79,0.66,3.847037821,3.834,0.007,3.83400639,0.024,0.007,0.025,3.81,0,3.81,5.10608,0.49844,5.130350417,0.16608,0.04844,0.173,4.94,0.45,4.960453608,3.15,0.28,3.162419959,0,0,0,3.15,0.28,3.162419959
21/12/2020 00:00,3.77824,0.70032,3.842596206,0.13824,0.04032,0.144,3.64,0.66,3.699351294,3.5796,0.0028,3.579601095,0.0096,0.0028,0.01,3.57,0,3.57,4.91,0.485,4.93389552,0.12,0.035,0.125,4.79,0.45,4.811091352,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
21/12/2020 00:30,3.80824,0.70032,3.872097623,0.13824,0.04032,0.144,3.67,0.66,3.728873825,3.70304,0.00672,3.703046097,0.02304,0.00672,0.024,3.68,0,3.68,4.8532,0.4776,4.876643518,0.1632,0.0476,0.17,4.69,0.43,4.709670901,3.08,0.28,3.092701085,0,0,0,3.08,0.28,3.092701085
21/12/2020 01:00,3.94632,0.66976,4.002751554,0.13632,0.03976,0.142,3.81,0.63,3.861735361,4.14768,0.00224,4.147680605,0.00768,0.00224,0.008,4.14,0,4.14,4.96384,0.46612,4.985677025,0.12384,0.03612,0.129,4.84,0.43,4.859063696,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
21/12/2020 01:30,3.99728,0.67004,4.053048359,0.13728,0.04004,0.143,3.86,0.63,3.911074021,4.21192,0.00056,4.211920037,0.00192,0.00056,0.002,4.21,0,4.21,4.8872,0.4196,4.905179711,0.0672,0.0196,0.07,4.82,0.4,4.836569032,3.26,0.25,3.269571837,0,0,0,3.26,0.25,3.269571837
21/12/2020 02:00,3.8992,0.6706,3.956446006,0.1392,0.0406,0.145,3.76,0.63,3.812413933,4.21,0,4.21,0,0,0,4.21,0,4.21,4.85648,0.41064,4.873809927,0.03648,0.01064,0.038,4.82,0.4,4.836569032,3.18,0.25,3.189811907,0,0,0,3.18,0.25,3.189811907
21/12/2020 02:30,3.87016,0.67088,3.927877086,0.14016,0.04088,0.146,3.73,0.63,3.782829629,4.21,0,4.21,0,0,0,4.21,0,4.21,4.82672,0.40196,4.843428311,0.00672,0.00196,0.007,4.82,0.4,4.836569032,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
21/12/2020 03:00,3.67112,0.67116,3.731967015,0.14112,0.04116,0.147,3.53,0.63,3.585777461,4.05,0,4.05,0,0,0,4.05,0,4.05,4.80152,0.43336,4.821036735,0.01152,0.00336,0.012,4.79,0.43,4.809261898,3.04,0.27,3.051966579,0,0,0,3.04,0.27,3.051966579
21/12/2020 03:30,3.63112,0.67116,3.692626193,0.14112,0.04116,0.147,3.49,0.63,3.546406632,3.93,0,3.93,0,0,0,3.93,0,3.93,4.75072,0.41896,4.769157997,0.03072,0.00896,0.032,4.72,0.41,4.737773739,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
21/12/2020 04:00,3.56304,0.67172,3.625804986,0.14304,0.04172,0.149,3.42,0.63,3.477542236,3.79384,0.00112,3.793840165,0.00384,0.00112,0.004,3.79,0,3.79,4.80608,0.40344,4.822983392,0.04608,0.01344,0.048,4.76,0.39,4.775950167,2.96,0.27,2.97228868,0,0,0,2.96,0.27,2.97228868
21/12/2020 04:30,3.524,0.672,3.587500523,0.144,0.042,0.15,3.38,0.63,3.438211744,3.73576,0.00168,3.735760378,0.00576,0.00168,0.006,3.73,0,3.73,4.75896,0.43428,4.778734079,0.04896,0.01428,0.051,4.71,0.42,4.728689036,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
21/12/2020 05:00,3.55304,0.64172,3.610525973,0.14304,0.04172,0.149,3.41,0.6,3.462383572,3.67056,0.00308,3.670561292,0.01056,0.00308,0.011,3.66,0,3.66,4.80856,0.43708,4.828383601,0.05856,0.01708,0.061,4.75,0.42,4.768532269,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
21/12/2020 05:30,3.59304,0.64172,3.649896026,0.14304,0.04172,0.149,3.45,0.6,3.501785259,3.7496,0.0028,3.749601045,0.0096,0.0028,0.01,3.74,0,3.74,4.92776,0.39268,4.943381049,0.07776,0.02268,0.081,4.85,0.37,4.864092927,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
21/12/2020 06:00,3.67112,0.62116,3.723299854,0.14112,0.04116,0.147,3.53,0.58,3.577331408,3.9344,0.0042,3.934402242,0.0144,0.0042,0.015,3.92,0,3.92,5.26944,0.35192,5.281178429,0.10944,0.03192,0.114,5.16,0.32,5.169912959,3.27,0.24,3.278795511,0,0,0,3.27,0.24,3.278795511
21/12/2020 06:30,4.0292,0.6006,4.073717344,0.1392,0.0406,0.145,3.89,0.56,3.93010178,4.31072,0.00896,4.310729312,0.03072,0.00896,0.032,4.28,0,4.28,6.2276,0.2668,6.233312442,0.0576,0.0168,0.06,6.17,0.25,6.175062753,3.56,0.24,3.568080717,0,0,0,3.56,0.24,3.568080717
21/12/2020 07:00,4.15728,0.58004,4.19754969,0.13728,0.04004,0.143,4.02,0.54,4.056106507,4.68032,0.01176,4.680334774,0.04032,0.01176,0.042,4.64,0,4.64,6.8228,-0.2146,6.826174111,0.0528,0.0154,0.055,6.77,-0.23,6.773905816,3.83,0.22,3.836313334,0,0,0,3.83,0.22,3.836313334
21/12/2020 07:30,4.65824,0.54032,4.689471783,0.13824,0.04032,0.144,4.52,0.5,4.54757078,5.1436,0.0098,5.143609336,0.0336,0.0098,0.035,5.11,0,5.11,7.56656,-0.28892,7.572074022,0.10656,0.03108,0.111,7.46,-0.32,7.466860117,4.18,0,4.18,0,0,0,4.18,0,4.18
21/12/2020 08:00,4.9392,0.4906,4.963505314,0.1392,0.0406,0.145,4.8,0.45,4.821047604,5.50224,0.30232,5.510539211,0.04224,0.01232,0.044,5.46,0.29,5.467696041,8.45512,-0.40184,8.464663585,0.16512,0.04816,0.172,8.29,-0.45,8.302204527,4.52,-0.22,4.525350815,0,0,0,4.52,-0.22,4.525350815
21/12/2020 08:30,5.39824,0.44032,5.416168092,0.13824,0.04032,0.144,5.26,0.4,5.2751872,6.07224,0.30232,6.07976118,0.04224,0.01232,0.044,6.03,0.29,6.036969438,9.09536,-0.49552,9.108848094,0.25536,0.07448,0.266,8.84,-0.57,8.858357636,4.77,-0.24,4.776033919,0,0,0,4.77,-0.24,4.776033919
21/12/2020 09:00,5.67824,0.48032,5.698518825,0.13824,0.04032,0.144,5.54,0.44,5.557445456,6.438,0.374,6.448854162,0.048,0.014,0.05,6.39,0.36,6.400132811,9.31464,-0.61448,9.334886395,0.22464,0.06552,0.234,9.09,-0.68,9.115399059,5.25,-0.22,5.254607502,0,0,0,5.25,-0.22,5.254607502
21/12/2020 09:30,5.89824,0.45032,5.915405582,0.13824,0.04032,0.144,5.76,0.41,5.774573577,6.60704,0.39372,6.618760685,0.04704,0.01372,0.049,6.56,0.38,6.57099688,9.5072,-0.6254,9.52774774,0.1872,0.0546,0.195,9.32,-0.68,9.344773941,5.44,-0.26,5.446209691,0,0,0,5.44,-0.26,5.446209691
21/12/2020 10:00,6.07824,0.41032,6.092073867,0.13824,0.04032,0.144,5.94,0.37,5.951512413,6.75936,0.33148,6.767483033,0.03936,0.01148,0.041,6.72,0.32,6.727614733,9.47472,-0.55904,9.491198281,0.17472,0.05096,0.182,9.3,-0.61,9.319983906,5.44,-0.26,5.446209691,0,0,0,5.44,-0.26,5.446209691
21/12/2020 10:30,6.12824,0.41032,6.14196125,0.13824,0.04032,0.144,5.99,0.37,6.001416499,6.76728,0.27504,6.772866867,0.01728,0.00504,0.018,6.75,0.27,6.755397842,9.46032,-0.56324,9.477072006,0.16032,0.04676,0.167,9.3,-0.61,9.319983906,5.67,-0.28,5.67690937,0,0,0,5.67,-0.28,5.67690937
21/12/2020 11:00,6.22728,0.41004,6.240765097,0.13728,0.04004,0.143,6.09,0.37,6.101229384,6.75576,0.00168,6.755760209,0.00576,0.00168,0.006,6.75,0,6.75,9.45512,-0.63684,9.476542587,0.04512,0.01316,0.047,9.41,-0.65,9.432422806,5.75,-0.35,5.760642325,0,0,0,5.75,-0.35,5.760642325
21/12/2020 11:30,6.22728,0.43004,6.242111069,0.13728,0.04004,0.143,6.09,0.39,6.102474908,6.80096,0.00028,6.800960006,0.00096,0.00028,0.001,6.8,0,6.8,9.55152,-0.67664,9.57545696,0.01152,0.00336,0.012,9.54,-0.68,9.564204097,5.75,-0.32,5.758897464,0,0,0,5.75,-0.32,5.758897464
21/12/2020 12:00,6.26728,0.43004,6.282016635,0.13728,0.04004,0.143,6.13,0.39,6.14239367,6.76096,0.00028,6.760960006,0.00096,0.00028,0.001,6.76,0,6.76,9.37288,-0.63916,9.394647678,0.00288,0.00084,0.003,9.37,-0.64,9.391831557,5.71,-0.32,5.718959696,0,0,0,5.71,-0.32,5.718959696
21/12/2020 12:30,6.23728,0.43004,6.252087347,0.13728,0.04004,0.143,6.1,0.39,6.112454499,6.84,0,6.84,0,0,0,6.84,0,6.84,9.2,-0.59,9.218899067,0,0,0,9.2,-0.59,9.218899067,5.74,-0.29,5.747321115,0,0,0,5.74,-0.29,5.747321115
21/12/2020 13:00,6.14824,0.43032,6.163280815,0.13824,0.04032,0.144,6.01,0.39,6.022640617,6.67,0,6.67,0,0,0,6.67,0,6.67,9.2984,-0.5788,9.316396943,0.0384,0.0112,0.04,9.26,-0.59,9.278776859,5.62,-0.29,5.627477232,0,0,0,5.62,-0.29,5.627477232
21/12/2020 13:30,6.0492,0.4706,6.067477647,0.1392,0.0406,0.145,5.91,0.43,5.92562233,6.63,0,6.63,0,0,0,6.63,0,6.63,9.08736,-0.52452,9.10248499,0.08736,0.02548,0.091,9,-0.55,9.016789894,5.65,-0.32,5.659054691,0,0,0,5.65,-0.32,5.659054691
21/12/2020 14:00,6.01016,0.47088,6.028577875,0.14016,0.04088,0.146,5.87,0.43,5.885728502,6.56672,0.00196,6.566720293,0.00672,0.00196,0.007,6.56,0,6.56,9.01328,-0.51696,9.028093043,0.11328,0.03304,0.118,8.9,-0.55,8.916978188,5.61,-0.34,5.620293587,0,0,0,5.61,-0.34,5.620293587
21/12/2020 14:30,6.01112,0.45116,6.028026957,0.14112,0.04116,0.147,5.87,0.41,5.884301148,6.54672,0.00196,6.546720293,0.00672,0.00196,0.007,6.54,0,6.54,8.94768,-0.51276,8.962360191,0.12768,0.03724,0.133,8.82,-0.55,8.837131888,5.53,-0.34,5.540442221,0,0,0,5.53,-0.34,5.540442221
21/12/2020 15:00,5.93112,0.50116,5.952255522,0.14112,0.04116,0.147,5.79,0.46,5.808244141,6.46,0,6.46,0,0,0,6.46,0,6.46,8.92464,-0.51948,8.939746003,0.10464,0.03052,0.109,8.82,-0.55,8.837131888,5.45,-0.34,5.460595206,0,0,0,5.45,-0.34,5.460595206
21/12/2020 15:30,6.01112,0.50116,6.031975215,0.14112,0.04116,0.147,5.87,0.46,5.887996264,6.53,0,6.53,0,0,0,6.53,0,6.53,8.89808,-0.41556,8.9077785,0.11808,0.03444,0.123,8.78,-0.45,8.791524327,5.38,-0.29,5.387810316,0,0,0,5.38,-0.29,5.387810316
21/12/2020 16:00,6.25112,0.48116,6.26961053,0.14112,0.04116,0.147,6.11,0.44,6.125822394,6.66,0,6.66,0,0,0,6.66,0,6.66,9.0308,-0.3806,9.038816571,0.1008,0.0294,0.105,8.93,-0.41,8.939407139,5.42,-0.29,5.427752758,0,0,0,5.42,-0.29,5.427752758
21/12/2020 16:30,6.56016,0.45088,6.575636243,0.14016,0.04088,0.146,6.42,0.41,6.433078579,7.04096,0.00028,7.040960006,0.00096,0.00028,0.001,7.04,0,7.04,9.19328,-0.37696,9.201005162,0.11328,0.03304,0.118,9.08,-0.41,9.089251894,5.62,-0.26,5.62601102,0,0,0,5.62,-0.26,5.62601102
21/12/2020 17:00,6.6592,0.4506,6.674427691,0.1392,0.0406,0.145,6.52,0.41,6.532878386,7.25208,0.00644,7.252082859,0.02208,0.00644,0.023,7.23,0,7.23,9.07608,-0.26156,9.079848115,0.16608,0.04844,0.173,8.91,-0.31,8.915391186,5.54,-0.22,5.54436651,0,0,0,5.54,-0.22,5.54436651
21/12/2020 17:30,6.5992,0.4906,6.61741105,0.1392,0.0406,0.145,6.46,0.45,6.475654407,7.26344,0.00392,7.263441058,0.01344,0.00392,0.014,7.25,0,7.25,8.70144,-0.16708,8.703043939,0.18144,0.05292,0.189,8.52,-0.22,8.522839902,5.4,-0.22,5.404479623,0,0,0,5.4,-0.22,5.404479623
21/12/2020 18:00,6.59824,0.45032,6.61358898,0.13824,0.04032,0.144,6.46,0.41,6.47299776,7.2492,0.0056,7.249202163,0.0192,0.0056,0.02,7.23,0,7.23,8.61544,-0.16008,8.616927062,0.20544,0.05992,0.214,8.41,-0.22,8.412877035,5.25,-0.22,5.254607502,0,0,0,5.25,-0.22,5.254607502
21/12/2020 18:30,6.36728,0.54004,6.390140671,0.13728,0.04004,0.143,6.23,0.5,6.250032,7.01344,0.00392,7.013441095,0.01344,0.00392,0.014,7,0,7,8.29728,-0.17996,8.29923135,0.13728,0.04004,0.143,8.16,-0.22,8.162965148,4.86,-0.13,4.861738372,0,0,0,4.86,-0.13,4.861738372
21/12/2020 19:00,6.18824,0.54032,6.211783963,0.13824,0.04032,0.144,6.05,0.5,6.070625997,6.65824,0.00532,6.658242125,0.01824,0.00532,0.019,6.64,0,6.64,8.044,-0.178,8.045969177,0.144,0.042,0.15,7.9,-0.22,7.903062697,4.73,-0.23,4.735588665,0,0,0,4.73,-0.23,4.735588665
21/12/2020 19:30,6.03016,0.58088,6.058073225,0.14016,0.04088,0.146,5.89,0.54,5.914702021,6.2784,0.3512,6.288215009,0.0384,0.0112,0.04,6.24,0.34,6.249255956,7.68008,-0.16456,7.6818428,0.19008,0.05544,0.198,7.49,-0.22,7.493230278,4.57,-0.23,4.575784086,0,0,0,4.57,-0.23,4.575784086
21/12/2020 20:00,5.79112,0.58116,5.820207711,0.14112,0.04116,0.147,5.65,0.54,5.675746647,5.9088,0.0084,5.908805971,0.0288,0.0084,0.03,5.88,0,5.88,7.34704,0.04872,7.347201535,0.16704,0.04872,0.174,7.18,0,7.18,4.47,-0.23,4.475913315,0,0,0,4.47,-0.23,4.475913315
21/12/2020 20:30,5.55112,0.58116,5.581458609,0.14112,0.04116,0.147,5.41,0.54,5.436883298,5.7036,0.0098,5.703608419,0.0336,0.0098,0.035,5.67,0,5.67,7.04936,0.04648,7.049513231,0.15936,0.04648,0.166,6.89,0,6.89,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
21/12/2020 21:00,5.16208,0.65144,5.203022583,0.14208,0.04144,0.148,5.02,0.61,5.056925944,5.31072,0.00896,5.310727558,0.03072,0.00896,0.032,5.28,0,5.28,6.82784,0.04312,6.827976157,0.14784,0.04312,0.154,6.68,0,6.68,4.06,0,4.06,0,0,0,4.06,0,4.06
21/12/2020 21:30,4.96208,0.67144,5.007301629,0.14208,0.04144,0.148,4.82,0.63,4.86099784,5.02496,0.00728,5.024965274,0.02496,0.00728,0.026,5,0,5,6.52264,0.28452,6.528842485,0.15264,0.04452,0.159,6.37,0.24,6.37451959,3.97,-0.1,3.971259246,0,0,0,3.97,-0.1,3.971259246
21/12/2020 22:00,4.69208,0.67144,4.739878311,0.14208,0.04144,0.148,4.55,0.63,4.593408321,4.72496,0.00728,4.724965608,0.02496,0.00728,0.026,4.7,0,4.7,6.09496,0.37228,6.106318842,0.14496,0.04228,0.151,5.95,0.33,5.959144234,3.8,0.27,3.809580029,0,0,0,3.8,0.27,3.809580029
21/12/2020 22:30,4.404,0.712,4.461183699,0.144,0.042,0.15,4.26,0.67,4.31236594,4.45592,0.00756,4.455926413,0.02592,0.00756,0.027,4.43,0,4.43,5.7632,0.4276,5.779041097,0.1632,0.0476,0.17,5.6,0.38,5.61287805,3.59,0.25,3.598694208,0,0,0,3.59,0.25,3.598694208
21/12/2020 23:00,4.17304,0.71172,4.233297556,0.14304,0.04172,0.149,4.03,0.67,4.085315165,4.10728,0.00504,4.107283092,0.01728,0.00504,0.018,4.09,0,4.09,5.3948,0.4164,5.410846145,0.1248,0.0364,0.13,5.27,0.38,5.283682428,3.39,0.25,3.39920579,0,0,0,3.39,0.25,3.39920579
21/12/2020 23:30,3.88592,0.71256,3.950710822,0.14592,0.04256,0.152,3.74,0.67,3.799539446,3.82208,0.00644,3.822085426,0.02208,0.00644,0.023,3.8,0,3.8,5.17208,0.44144,5.190884395,0.14208,0.04144,0.148,5.03,0.4,5.045879507,3.17,0.25,3.179842763,0,0,0,3.17,0.25,3.179842763
22/12/2020 00:00,3.76304,0.71172,3.829753961,0.14304,0.04172,0.149,3.62,0.67,3.68148068,3.54832,0.02576,3.548413505,0.08832,0.02576,0.092,3.46,0,3.46,4.93376,0.47568,4.956637893,0.29376,0.08568,0.306,4.64,0.39,4.65636124,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
22/12/2020 00:30,3.76304,0.71172,3.829753961,0.14304,0.04172,0.149,3.62,0.67,3.68148068,3.7984,0.0112,3.798416512,0.0384,0.0112,0.04,3.76,0,3.76,4.85512,0.43816,4.874851218,0.16512,0.04816,0.172,4.69,0.39,4.706187417,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
22/12/2020 01:00,3.98208,0.69144,4.041664311,0.14208,0.04144,0.148,3.84,0.65,3.894624501,4.19264,0.00952,4.192650808,0.03264,0.00952,0.034,4.16,0,4.16,4.90576,0.42668,4.924280354,0.12576,0.03668,0.131,4.78,0.39,4.795883652,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
22/12/2020 01:30,3.91208,0.69144,3.972714337,0.14208,0.04144,0.148,3.77,0.65,3.825624132,4.23784,0.22812,4.24397533,0.02784,0.00812,0.029,4.21,0.22,4.2157443,4.82744,0.43592,4.847081926,0.15744,0.04592,0.164,4.67,0.39,4.686256502,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
22/12/2020 02:00,3.83304,0.67172,3.891452608,0.14304,0.04172,0.149,3.69,0.63,3.743394182,4.17304,0.00672,4.173045411,0.02304,0.00672,0.024,4.15,0,4.15,4.7788,0.4134,4.796647684,0.1488,0.0434,0.155,4.63,0.37,4.644760489,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
22/12/2020 02:30,3.75304,0.67172,3.812678455,0.14304,0.04172,0.149,3.61,0.63,3.664560001,4.09728,0.00504,4.0972831,0.01728,0.00504,0.018,4.08,0,4.08,4.7084,0.4162,4.726759249,0.1584,0.0462,0.165,4.55,0.37,4.565019168,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
22/12/2020 03:00,3.694,0.652,3.751098506,0.144,0.042,0.15,3.55,0.61,3.602027207,4.09344,0.00392,4.093441877,0.01344,0.00392,0.014,4.08,0,4.08,4.69472,0.42096,4.713555261,0.17472,0.05096,0.182,4.52,0.37,4.535118521,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
22/12/2020 03:30,3.62496,0.68228,3.68860963,0.14496,0.04228,0.151,3.48,0.64,3.538361203,3.91688,0.00784,3.916887846,0.02688,0.00784,0.028,3.89,0,3.89,4.66152,0.44336,4.682556652,0.25152,0.07336,0.262,4.41,0.37,4.425494323,3.01,0.24,3.019552947,0,0,0,3.01,0.24,3.019552947
22/12/2020 04:00,3.51496,0.66228,3.576808438,0.14496,0.04228,0.151,3.37,0.62,3.42655804,3.7692,0.0056,3.76920416,0.0192,0.0056,0.02,3.75,0,3.75,4.64032,0.43676,4.660829218,0.16032,0.04676,0.167,4.48,0.39,4.496943406,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
22/12/2020 04:30,3.44496,0.66228,3.508042788,0.14496,0.04228,0.151,3.3,0.62,3.357737333,3.65096,0.00028,3.650960011,0.00096,0.00028,0.001,3.65,0,3.65,4.62392,0.41156,4.642199673,0.07392,0.02156,0.077,4.55,0.39,4.566683698,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
22/12/2020 05:00,3.33496,0.67228,3.402046237,0.14496,0.04228,0.151,3.19,0.63,3.251614983,3.61,0,3.61,0,0,0,3.61,0,3.61,4.70664,0.40652,4.72416327,0.05664,0.01652,0.059,4.65,0.39,4.666326178,3.02,0.24,3.029521414,0,0,0,3.02,0.24,3.029521414
22/12/2020 05:30,3.434,0.672,3.499134179,0.144,0.042,0.15,3.29,0.63,3.349776112,3.74,0,3.74,0,0,0,3.74,0,3.74,4.82048,0.37764,4.835249673,0.06048,0.01764,0.063,4.76,0.36,4.773594034,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
22/12/2020 06:00,3.53304,0.64172,3.590846168,0.14304,0.04172,0.149,3.39,0.6,3.442687903,3.91768,0.00224,3.91768064,0.00768,0.00224,0.008,3.91,0,3.91,5.19952,0.31736,5.209196253,0.05952,0.01736,0.062,5.14,0.3,5.14874742,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
22/12/2020 06:30,3.89112,0.61116,3.938823606,0.14112,0.04116,0.147,3.75,0.57,3.793072633,4.36288,0.00084,4.362880081,0.00288,0.00084,0.003,4.36,0,4.36,6.0604,0.2722,6.066509787,0.1104,0.0322,0.115,5.95,0.24,5.954838369,3.56,0.24,3.568080717,0,0,0,3.56,0.24,3.568080717
22/12/2020 07:00,4.17112,0.59116,4.212803366,0.14112,0.04116,0.147,4.03,0.55,4.067357865,4.71768,0.00224,4.717680532,0.00768,0.00224,0.008,4.71,0,4.71,6.72216,-0.19312,6.724933487,0.09216,0.02688,0.096,6.63,-0.22,6.633649071,3.8,0,3.8,0,0,0,3.8,0,3.8
22/12/2020 07:30,4.62208,0.53144,4.652531784,0.14208,0.04144,0.148,4.48,0.49,4.506717209,5.18288,0.00084,5.182880068,0.00288,0.00084,0.003,5.18,0,5.18,7.54784,-0.39188,7.558006258,0.02784,0.00812,0.029,7.52,-0.4,7.530630784,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
22/12/2020 08:00,4.944,0.502,4.969420489,0.144,0.042,0.15,4.8,0.46,4.82199129,5.54,0,5.54,0,0,0,5.54,0,5.54,8.41472,-0.55404,8.43293976,0.05472,0.01596,0.057,8.36,-0.57,8.379409287,4.46,-0.22,4.465422712,0,0,0,4.46,-0.22,4.465422712
22/12/2020 08:30,5.234,0.502,5.258018638,0.144,0.042,0.15,5.09,0.46,5.110743586,5.88,0,5.88,0,0,0,5.88,0,5.88,8.914,-0.613,8.935052602,0.024,0.007,0.025,8.89,-0.62,8.911593572,4.79,-0.22,4.795049531,0,0,0,4.79,-0.22,4.795049531
22/12/2020 09:00,5.61304,0.50172,5.635418441,0.14304,0.04172,0.149,5.47,0.46,5.489307789,6.23,0,6.23,0,0,0,6.23,0,6.23,9.03,-0.58,9.048607628,0,0,0,9.03,-0.58,9.048607628,5.2,-0.22,5.204651765,0,0,0,5.2,-0.22,5.204651765
22/12/2020 09:30,5.84304,0.47172,5.862050512,0.14304,0.04172,0.149,5.7,0.43,5.716196288,6.4,0,6.4,0,0,0,6.4,0,6.4,9.06,-0.55,9.076678908,0,0,0,9.06,-0.55,9.076678908,5.47,-0.29,5.477681991,0,0,0,5.47,-0.29,5.477681991
22/12/2020 10:00,5.91304,0.47172,5.931826177,0.14304,0.04172,0.149,5.77,0.43,5.786000346,6.50192,0.00056,6.501920024,0.00192,0.00056,0.002,6.5,0,6.5,9.06192,-0.54944,9.078561472,0.00192,0.00056,0.002,9.06,-0.55,9.076678908,5.52,-0.29,5.527612505,0,0,0,5.52,-0.29,5.527612505
22/12/2020 10:30,5.94304,0.47172,5.961731644,0.14304,0.04172,0.149,5.8,0.43,5.815917812,6.50096,0.00028,6.500960006,0.00096,0.00028,0.001,6.5,0,6.5,8.93288,-0.49916,8.9468154,0.00288,0.00084,0.003,8.93,-0.5,8.943986807,5.56,-0.29,5.567557813,0,0,0,5.56,-0.29,5.567557813
22/12/2020 11:00,6.00112,0.42116,6.015880401,0.14112,0.04116,0.147,5.86,0.38,5.872307894,6.52192,0.00056,6.521920024,0.00192,0.00056,0.002,6.52,0,6.52,8.98192,-0.49944,8.995794973,0.00192,0.00056,0.002,8.98,-0.5,8.99390905,5.65,-0.32,5.659054691,0,0,0,5.65,-0.32,5.659054691
22/12/2020 11:30,6.10112,0.37116,6.112399283,0.14112,0.04116,0.147,5.96,0.33,5.969128915,6.60096,0.00028,6.600960006,0.00096,0.00028,0.001,6.6,0,6.6,9.10192,-0.49944,9.115612322,0.00192,0.00056,0.002,9.1,-0.5,9.113725912,5.7,-0.35,5.710735504,0,0,0,5.7,-0.35,5.710735504
22/12/2020 12:00,6.10112,0.41116,6.114958528,0.14112,0.04116,0.147,5.96,0.37,5.971473855,6.68,0,6.68,0,0,0,6.68,0,6.68,9.10192,-0.53944,9.117891379,0.00192,0.00056,0.002,9.1,-0.54,9.116007898,5.78,-0.35,5.79058719,0,0,0,5.78,-0.35,5.79058719
22/12/2020 12:30,6.19112,0.41116,6.204757803,0.14112,0.04116,0.147,6.05,0.37,6.06130349,6.72,0,6.72,0,0,0,6.72,0,6.72,8.89192,-0.51944,8.907079162,0.00192,0.00056,0.002,8.89,-0.52,8.905195113,5.85,-0.33,5.8593003,0,0,0,5.85,-0.33,5.8593003
