Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
22/12/2020 13:00,6.12208,0.44144,6.13797465,0.14208,0.04144,0.148,5.98,0.4,5.993362996,6.64,0,6.64,0,0,0,6.64,0,6.64,9.10096,-0.48972,9.114126321,0.00096,0.00028,0.001,9.1,-0.49,9.113182759,5.77,-0.33,5.779429038,0,0,0,5.77,-0.33,5.779429038
22/12/2020 13:30,5.95304,0.47172,5.971700344,0.14304,0.04172,0.149,5.81,0.43,5.82589049,6.5,0,6.5,0,0,0,6.5,0,6.5,8.95096,-0.48972,8.964346635,0.00096,0.00028,0.001,8.95,-0.49,8.963403371,5.73,-0.33,5.739494751,0,0,0,5.73,-0.33,5.739494751
22/12/2020 14:00,5.954,0.472,5.972679466,0.144,0.042,0.15,5.81,0.43,5.82589049,6.5,0,6.5,0,0,0,6.5,0,6.5,8.84,-0.49,8.853569901,0,0,0,8.84,-0.49,8.853569901,5.63,-0.35,5.640868727,0,0,0,5.63,-0.35,5.640868727
22/12/2020 14:30,5.984,0.492,6.004191869,0.144,0.042,0.15,5.84,0.45,5.85731167,6.35,0,6.35,0,0,0,6.35,0,6.35,8.7,-0.43,8.710619955,0,0,0,8.7,-0.43,8.710619955,5.52,-0.3,5.528146163,0,0,0,5.52,-0.3,5.528146163
22/12/2020 15:00,5.85496,0.51228,5.877328254,0.14496,0.04228,0.151,5.71,0.47,5.729310604,6.28192,0.00056,6.281920025,0.00192,0.00056,0.002,6.28,0,6.28,8.59096,-0.39972,8.600254054,0.00096,0.00028,0.001,8.59,-0.4,8.599308112,5.4,-0.3,5.408326913,0,0,0,5.4,-0.3,5.408326913
22/12/2020 15:30,5.90496,0.52228,5.92801223,0.14496,0.04228,0.151,5.76,0.48,5.779965398,6.31,0,6.31,0,0,0,6.31,0,6.31,8.46,-0.32,8.466049846,0,0,0,8.46,-0.32,8.466049846,5.47,-0.3,5.478220514,0,0,0,5.47,-0.3,5.478220514
22/12/2020 16:00,6.174,0.492,6.193572475,0.144,0.042,0.15,6.03,0.45,6.046767732,6.55,0,6.55,0,0,0,6.55,0,6.55,8.70864,-0.27748,8.713059497,0.00864,0.00252,0.009,8.7,-0.28,8.704504581,5.52,-0.28,5.527096887,0,0,0,5.52,-0.28,5.527096887
22/12/2020 16:30,6.56304,0.49172,6.581434692,0.14304,0.04172,0.149,6.42,0.45,6.435751704,7.01,0,7.01,0,0,0,7.01,0,7.01,8.95072,-0.33104,8.956839621,0.03072,0.00896,0.032,8.92,-0.34,8.926477469,5.67,-0.24,5.675077092,0,0,0,5.67,-0.24,5.675077092
22/12/2020 17:00,6.70112,0.47116,6.717663359,0.14112,0.04116,0.147,6.56,0.43,6.574077882,7.37,0,7.37,0,0,0,7.37,0,7.37,9.02456,-0.24992,9.028019894,0.03456,0.01008,0.036,8.99,-0.26,8.993758947,5.67,-0.22,5.674266472,0,0,0,5.67,-0.22,5.674266472
22/12/2020 17:30,6.78112,0.47116,6.797468661,0.14112,0.04116,0.147,6.64,0.43,6.653908626,7.58,0,7.58,0,0,0,7.58,0,7.58,8.8476,-0.2432,8.850941871,0.0576,0.0168,0.06,8.79,-0.26,8.793844438,5.51,-0.22,5.514390265,0,0,0,5.51,-0.22,5.514390265
22/12/2020 18:00,6.82112,0.47116,6.837373019,0.14112,0.04116,0.147,6.68,0.43,6.693825513,7.54,0,7.54,0,0,0,7.54,0,7.54,8.83608,-0.21656,8.838733393,0.04608,0.01344,0.048,8.79,-0.23,8.793008586,5.22,-0.22,5.224633958,0,0,0,5.22,-0.22,5.224633958
22/12/2020 18:30,6.64304,0.50172,6.661959426,0.14304,0.04172,0.149,6.5,0.46,6.516256594,7.27,0,7.27,0,0,0,7.27,0,7.27,8.48048,-0.21236,8.48313844,0.06048,0.01764,0.063,8.42,-0.23,8.423140744,4.94,-0.01,4.940010121,0,0,0,4.94,-0.01,4.940010121
22/12/2020 19:00,6.39016,0.52088,6.411354054,0.14016,0.04088,0.146,6.25,0.48,6.268404901,6.87,0,6.87,0,0,0,6.87,0,6.87,8.27584,-0.20788,8.278450447,0.07584,0.02212,0.079,8.2,-0.23,8.203224976,4.81,0.22,4.815028557,0,0,0,4.81,0.22,4.815028557
22/12/2020 19:30,6.20824,0.56032,6.233474344,0.13824,0.04032,0.144,6.07,0.52,6.09223276,6.5,0,6.5,0,0,0,6.5,0,6.5,8.01104,-0.20928,8.013773144,0.07104,0.02072,0.074,7.94,-0.23,7.943330536,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
22/12/2020 20:00,5.9392,0.5806,5.967511458,0.1392,0.0406,0.145,5.8,0.54,5.82508369,6.21,0,6.21,0,0,0,6.21,0,6.21,7.74832,-0.20424,7.75101134,0.08832,0.02576,0.092,7.66,-0.23,7.663452225,4.57,-0.35,4.58338303,0,0,0,4.57,-0.35,4.58338303
22/12/2020 20:30,5.76016,0.61088,5.792462136,0.14016,0.04088,0.146,5.62,0.57,5.648831738,5.93096,0.00028,5.930960007,0.00096,0.00028,0.001,5.93,0,5.93,7.29256,-0.20592,7.295466702,0.08256,0.02408,0.086,7.21,-0.23,7.213667583,4.33,0,4.33,0,0,0,4.33,0,4.33
22/12/2020 21:00,5.47112,0.63116,5.507405651,0.14112,0.04116,0.147,5.33,0.59,5.362555361,5.64288,0.00084,5.642880063,0.00288,0.00084,0.003,5.64,0,5.64,6.95904,0.03472,6.959126612,0.11904,0.03472,0.124,6.84,0,6.84,4.16,0.24,4.166917326,0,0,0,4.16,0.24,4.166917326
22/12/2020 21:30,5.26208,0.66144,5.303488361,0.14208,0.04144,0.148,5.12,0.62,5.157402447,5.33056,0.00308,5.33056089,0.01056,0.00308,0.011,5.32,0,5.32,6.58632,0.38976,6.597842375,0.13632,0.03976,0.142,6.45,0.35,6.459489144,3.97,0.24,3.977247792,0,0,0,3.97,0.24,3.977247792
22/12/2020 22:00,4.96112,0.68116,5.007663188,0.14112,0.04116,0.147,4.82,0.64,4.862303981,5.09152,0.00336,5.091521109,0.01152,0.00336,0.012,5.08,0,5.08,6.18816,0.43488,6.203422023,0.18816,0.05488,0.196,6,0.38,6.012021291,3.82,0.26,3.828837944,0,0,0,3.82,0.26,3.828837944
22/12/2020 22:30,4.64304,0.71172,4.697272166,0.14304,0.04172,0.149,4.5,0.67,4.549604378,4.7848,0.0014,4.784800205,0.0048,0.0014,0.005,4.78,0,4.78,5.98704,0.42872,6.002370265,0.16704,0.04872,0.174,5.82,0.38,5.832392305,3.68,0.28,3.690636801,0,0,0,3.68,0.28,3.690636801
22/12/2020 23:00,4.374,0.712,4.431570828,0.144,0.042,0.15,4.23,0.67,4.282732772,4.4096,0.0028,4.409600889,0.0096,0.0028,0.01,4.4,0,4.4,5.60552,0.46536,5.624803499,0.15552,0.04536,0.162,5.45,0.42,5.466159529,3.52,0.23,3.527506201,0,0,0,3.52,0.23,3.527506201
22/12/2020 23:30,4.024,0.752,4.093663396,0.144,0.042,0.15,3.88,0.71,3.944426448,4.05632,0.00476,4.056322793,0.01632,0.00476,0.017,4.04,0,4.04,5.35016,0.46088,5.369974153,0.14016,0.04088,0.146,5.21,0.42,5.226901568,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
23/12/2020 00:00,3.96592,0.75256,4.036690228,0.14592,0.04256,0.152,3.82,0.71,3.88542147,3.80016,0.00588,3.800164549,0.02016,0.00588,0.021,3.78,0,3.78,5.07112,0.47116,5.092960809,0.14112,0.04116,0.147,4.93,0.43,4.948717005,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
23/12/2020 00:30,3.92496,0.72228,3.990864493,0.14496,0.04228,0.151,3.78,0.68,3.840677024,3.91552,0.01036,3.915533706,0.03552,0.01036,0.037,3.88,0,3.88,5.0276,0.4818,5.050632931,0.1776,0.0518,0.185,4.85,0.43,4.869024543,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
23/12/2020 01:00,4.094,0.722,4.157176927,0.144,0.042,0.15,3.95,0.68,4.00810429,4.37224,0.01232,4.372257357,0.04224,0.01232,0.044,4.33,0,4.33,5.04872,0.45796,5.0694478,0.19872,0.05796,0.207,4.85,0.4,4.866466891,3.29,0.25,3.299484808,0,0,0,3.29,0.25,3.299484808
23/12/2020 01:30,4.09496,0.69228,4.153065013,0.14496,0.04228,0.151,3.95,0.65,4.00312378,4.36552,0.01036,4.365532293,0.03552,0.01036,0.037,4.33,0,4.33,5.05784,0.44312,5.077213882,0.14784,0.04312,0.154,4.91,0.4,4.926266335,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
23/12/2020 02:00,4.034,0.692,4.092923161,0.144,0.042,0.15,3.89,0.65,3.943932048,4.3188,0.0084,4.318808169,0.0288,0.0084,0.03,4.29,0,4.29,4.92488,0.45684,4.946023231,0.19488,0.05684,0.203,4.73,0.4,4.746883188,3.27,0.25,3.279542651,0,0,0,3.27,0.25,3.279542651
23/12/2020 02:30,3.96112,0.66116,4.015918849,0.14112,0.04116,0.147,3.82,0.62,3.86998708,4.36168,0.00924,4.361689787,0.03168,0.00924,0.033,4.33,0,4.33,4.9492,0.4756,4.971999195,0.2592,0.0756,0.27,4.69,0.4,4.707026662,3.22,0.27,3.231300048,0,0,0,3.22,0.27,3.231300048
23/12/2020 03:00,3.87208,0.66144,3.928168326,0.14208,0.04144,0.148,3.73,0.62,3.781177065,4.31648,0.29064,4.326253714,0.03648,0.01064,0.038,4.28,0.28,4.2891491,4.84992,0.48456,4.874066311,0.28992,0.08456,0.302,4.56,0.4,4.57751024,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
23/12/2020 03:30,3.68208,0.68144,3.744605934,0.14208,0.04144,0.148,3.54,0.64,3.597387941,4.08184,0.23512,4.088606022,0.05184,0.01512,0.054,4.03,0.22,4.036000496,4.86016,0.47588,4.883402195,0.26016,0.07588,0.271,4.6,0.4,4.617358552,3.16,0.25,3.169873815,0,0,0,3.16,0.25,3.169873815
23/12/2020 04:00,3.62208,0.68144,3.685623963,0.14208,0.04144,0.148,3.48,0.64,3.538361203,3.95896,0.01428,3.958985754,0.04896,0.01428,0.051,3.91,0,3.91,4.74752,0.46636,4.770370824,0.22752,0.06636,0.237,4.52,0.4,4.537664598,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
23/12/2020 04:30,3.64208,0.68144,3.705280988,0.14208,0.04144,0.148,3.5,0.64,3.558033165,3.88816,0.01988,3.888210822,0.06816,0.01988,0.071,3.82,0,3.82,4.88488,0.44684,4.905274569,0.19488,0.05684,0.203,4.69,0.39,4.706187417,3.15,0.24,3.159129627,0,0,0,3.15,0.24,3.159129627
23/12/2020 05:00,3.64112,0.66116,3.700660401,0.14112,0.04116,0.147,3.5,0.62,3.554490118,3.83184,0.01512,3.831869831,0.05184,0.01512,0.054,3.78,0,3.78,4.8848,0.4614,4.906542673,0.2448,0.0714,0.255,4.64,0.39,4.65636124,3.15,0.24,3.159129627,0,0,0,3.15,0.24,3.159129627
23/12/2020 05:30,3.66112,0.66116,3.720340334,0.14112,0.04116,0.147,3.52,0.62,3.574185222,3.96224,0.01232,3.962259154,0.04224,0.01232,0.044,3.92,0,3.92,5.0408,0.4144,5.057805058,0.2208,0.0644,0.23,4.82,0.35,4.832690762,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
23/12/2020 06:00,3.75112,0.66116,3.808941296,0.14112,0.04116,0.147,3.61,0.62,3.662854078,4.05992,0.01456,4.059946108,0.04992,0.01456,0.052,4.01,0,4.01,5.30064,0.36852,5.313434991,0.20064,0.05852,0.209,5.1,0.31,5.109412882,3.35,0.24,3.358586012,0,0,0,3.35,0.24,3.358586012
23/12/2020 06:30,3.92016,0.63088,3.970599955,0.14016,0.04088,0.146,3.78,0.59,3.825767897,4.35144,0.01792,4.351476899,0.06144,0.01792,0.064,4.29,0,4.29,6.09616,0.34888,6.106134948,0.23616,0.06888,0.246,5.86,0.28,5.866685606,3.59,0.26,3.599402728,0,0,0,3.59,0.26,3.599402728
23/12/2020 07:00,4.23824,0.59032,4.279153655,0.13824,0.04032,0.144,4.1,0.55,4.136725758,4.65432,0.01876,4.654357807,0.06432,0.01876,0.067,4.59,0,4.59,6.5892,-0.1444,6.590782048,0.2592,0.0756,0.27,6.33,-0.22,6.333821911,3.79,0.22,3.796379855,0,0,0,3.79,0.22,3.796379855
23/12/2020 07:30,4.59824,0.57032,4.633473427,0.13824,0.04032,0.144,4.46,0.53,4.491380634,5.09416,0.29288,5.102572371,0.04416,0.01288,0.046,5.05,0.28,5.05775642,7.2136,-0.2002,7.216377554,0.2736,0.0798,0.285,6.94,-0.28,6.945646118,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
23/12/2020 08:00,4.89208,0.57144,4.925341653,0.14208,0.04144,0.148,4.75,0.53,4.779476959,5.36992,0.29456,5.377992785,0.04992,0.01456,0.052,5.32,0.28,5.327363325,7.95512,-0.29684,7.960656267,0.28512,0.08316,0.297,7.67,-0.38,7.679407529,4.43,0,4.43,0,0,0,4.43,0,4.43
23/12/2020 08:30,5.29112,0.52116,5.316724424,0.14112,0.04116,0.147,5.15,0.48,5.172320562,5.72512,0.31316,5.733678418,0.04512,0.01316,0.047,5.68,0.3,5.687917018,8.4356,-0.3142,8.441449461,0.2256,0.0658,0.235,8.21,-0.38,8.218789449,4.81,-0.22,4.815028557,0,0,0,4.81,-0.22,4.815028557
23/12/2020 09:00,5.48112,0.52116,5.505840917,0.14112,0.04116,0.147,5.34,0.48,5.361529632,6.06088,0.28484,6.067569546,0.05088,0.01484,0.053,6.01,0.27,6.016061835,8.64856,-0.32792,8.654774497,0.17856,0.05208,0.186,8.47,-0.38,8.478519918,5.16,-0.22,5.164687793,0,0,0,5.16,-0.22,5.164687793
23/12/2020 09:30,5.88016,0.46088,5.898193961,0.14016,0.04088,0.146,5.74,0.42,5.755345342,6.5028,0.2854,6.509059917,0.0528,0.0154,0.055,6.45,0.27,6.455648689,8.7864,-0.2598,8.790240099,0.2064,0.0602,0.215,8.58,-0.32,8.585965292,5.41,-0.26,5.416244086,0,0,0,5.41,-0.26,5.416244086
23/12/2020 10:00,6.18016,0.43088,6.195162242,0.14016,0.04088,0.146,6.04,0.39,6.052577963,6.56104,0.29072,6.56747775,0.07104,0.02072,0.074,6.49,0.27,6.495613905,8.9528,-0.2696,8.956858378,0.1728,0.0504,0.18,8.78,-0.32,8.7858295,5.5,-0.24,5.505233873,0,0,0,5.5,-0.24,5.505233873
23/12/2020 10:30,6.20016,0.43088,6.215113965,0.14016,0.04088,0.146,6.06,0.39,6.072536538,6.65584,0.27212,6.661400408,0.07584,0.02212,0.079,6.58,0.25,6.584747527,9.05584,-0.33288,9.061956036,0.19584,0.05712,0.204,8.86,-0.39,8.868579368,5.64,-0.28,5.646946077,0,0,0,5.64,-0.28,5.646946077
23/12/2020 11:00,6.30016,0.43088,6.314877164,0.14016,0.04088,0.146,6.16,0.39,6.172333432,6.64336,0.29848,6.650061834,0.06336,0.01848,0.066,6.58,0.28,6.585954752,9.06008,-0.35956,9.067211975,0.31008,0.09044,0.323,8.75,-0.45,8.761563787,5.83,-0.33,5.839332154,0,0,0,5.83,-0.33,5.839332154
23/12/2020 11:30,6.2992,0.4606,6.316017179,0.1392,0.0406,0.145,6.16,0.42,6.17430158,6.72336,0.27848,6.729124817,0.06336,0.01848,0.066,6.66,0.26,6.665073143,8.84952,-0.26764,8.853566253,0.41952,0.12236,0.437,8.43,-0.39,8.43901653,5.8,-0.31,5.808278575,0,0,0,5.8,-0.31,5.808278575
23/12/2020 12:00,6.4692,0.4606,6.485576381,0.1392,0.0406,0.145,6.33,0.42,6.343918348,6.77136,0.27248,6.77684009,0.11136,0.03248,0.116,6.66,0.24,6.664322921,8.7812,-0.2184,8.783915528,0.4512,0.1316,0.47,8.33,-0.35,8.337349699,5.84,-0.31,5.848221952,0,0,0,5.84,-0.31,5.848221952
23/12/2020 12:30,6.59112,0.46116,6.607233264,0.14112,0.04116,0.147,6.45,0.42,6.463659954,6.9736,0.3248,6.981159789,0.1536,0.0448,0.16,6.82,0.28,6.825745381,8.65256,-0.19092,8.654666083,0.44256,0.12908,0.461,8.21,-0.32,8.21623393,5.87,-0.31,5.87817999,0,0,0,5.87,-0.31,5.87817999
23/12/2020 13:00,6.59208,0.46144,6.608210469,0.14208,0.04144,0.148,6.45,0.42,6.463659954,6.9332,0.2876,6.939162485,0.1632,0.0476,0.17,6.77,0.24,6.774252726,8.64392,-0.21344,8.646554782,0.43392,0.12656,0.452,8.21,-0.34,8.217037179,5.71,-0.27,5.716379973,0,0,0,5.71,-0.27,5.716379973
23/12/2020 13:30,6.42208,0.46144,6.438636377,0.14208,0.04144,0.148,6.28,0.42,6.294028916,6.7284,0.2862,6.734484167,0.1584,0.0462,0.165,6.57,0.24,6.5743821,8.55984,-0.13588,8.56091842,0.45984,0.13412,0.479,8.1,-0.27,8.104498751,5.71,-0.27,5.716379973,0,0,0,5.71,-0.27,5.716379973
23/12/2020 14:00,6.314,0.462,6.330879876,0.144,0.042,0.15,6.17,0.42,6.184278454,6.49832,0.06076,6.49860405,0.20832,0.06076,0.217,6.29,0,6.29,8.3504,-0.1028,8.351032751,0.4704,0.1372,0.49,7.88,-0.24,7.883653975,5.71,-0.27,5.716379973,0,0,0,5.71,-0.27,5.716379973
23/12/2020 14:30,6.174,0.492,6.193572475,0.144,0.042,0.15,6.03,0.45,6.046767732,6.42216,0.06188,6.422458112,0.21216,0.06188,0.221,6.21,0,6.21,8.28752,-0.10364,8.288168012,0.46752,0.13636,0.487,7.82,-0.24,7.823681998,5.61,-0.27,5.616493568,0,0,0,5.61,-0.27,5.616493568
23/12/2020 15:00,6.14112,0.49116,6.160729908,0.14112,0.04116,0.147,6,0.45,6.016851336,6.37808,0.06944,6.378457995,0.23808,0.06944,0.248,6.14,0,6.14,8.16752,-0.10364,8.168177532,0.46752,0.13636,0.487,7.7,-0.24,7.703739352,5.56,-0.27,5.566551895,0,0,0,5.56,-0.27,5.566551895
23/12/2020 15:30,6.1592,0.5106,6.180328228,0.1392,0.0406,0.145,6.02,0.47,6.038319303,6.30576,0.07168,6.306167394,0.24576,0.07168,0.256,6.06,0,6.06,8.03368,-0.10476,8.034363011,0.46368,0.13524,0.483,7.57,-0.24,7.573803536,5.32,-0.23,5.324969483,0,0,0,5.32,-0.23,5.324969483
23/12/2020 16:00,6.27824,0.54032,6.301447707,0.13824,0.04032,0.144,6.14,0.5,6.160324667,6.48688,0.07784,6.487347008,0.26688,0.07784,0.278,6.22,0,6.22,8.03752,0.13636,8.03867662,0.46752,0.13636,0.487,7.57,0,7.57,5.4,-0.23,5.404895929,0,0,0,5.4,-0.23,5.404895929
23/12/2020 16:30,6.76728,0.46004,6.782898746,0.13728,0.04004,0.143,6.63,0.42,6.643289848,7.01592,0.07756,7.016348694,0.26592,0.07756,0.277,6.75,0,6.75,8.5156,-0.0842,8.516016263,0.4656,0.1358,0.485,8.05,-0.22,8.05300565,5.61,-0.23,5.614712815,0,0,0,5.61,-0.23,5.614712815
23/12/2020 17:00,6.93728,0.38004,6.94768193,0.13728,0.04004,0.143,6.8,0.34,6.808494694,7.27872,0.05796,7.278950762,0.19872,0.05796,0.207,7.08,0,7.08,8.67464,-0.08448,8.675051354,0.46464,0.13552,0.484,8.21,-0.22,8.212947096,5.64,-0.23,5.644687768,0,0,0,5.64,-0.23,5.644687768
23/12/2020 17:30,6.87728,0.38004,6.887772543,0.13728,0.04004,0.143,6.74,0.34,6.748570219,7.42448,0.05964,7.424719537,0.20448,0.05964,0.213,7.22,0,7.22,8.7856,0.1358,8.786649475,0.4656,0.1358,0.485,8.32,0,8.32,5.49,-0.23,5.494815738,0,0,0,5.49,-0.23,5.494815738
23/12/2020 18:00,6.79728,0.41004,6.809636422,0.13728,0.04004,0.143,6.66,0.37,6.67026986,7.30264,0.04452,7.302775705,0.15264,0.04452,0.159,7.15,0,7.15,8.5856,0.1358,8.58667392,0.4656,0.1358,0.485,8.12,0,8.12,5.34,-0.23,5.344950888,0,0,0,5.34,-0.23,5.344950888
23/12/2020 18:30,6.55824,0.49032,6.576543591,0.13824,0.04032,0.144,6.42,0.45,6.435751704,7.05216,0.24688,7.056480029,0.09216,0.02688,0.096,6.96,0.22,6.963476143,8.32176,0.13468,8.322849764,0.46176,0.13468,0.481,7.86,0,7.86,4.99,-0.23,4.995297789,0,0,0,4.99,-0.23,4.995297789
23/12/2020 19:00,6.50824,0.52032,6.529006111,0.13824,0.04032,0.144,6.37,0.48,6.388059173,6.81016,0.04088,6.810282696,0.14016,0.04088,0.146,6.67,0,6.67,8.07368,0.13524,8.074812605,0.46368,0.13524,0.483,7.61,0,7.61,4.84,-0.23,4.845461794,0,0,0,4.84,-0.23,4.845461794
23/12/2020 19:30,6.2892,0.5506,6.313255658,0.1392,0.0406,0.145,6.15,0.51,6.171110111,6.43888,0.30884,6.446282479,0.09888,0.02884,0.103,6.34,0.28,6.346179953,7.73736,0.13048,7.738460105,0.44736,0.13048,0.466,7.29,0,7.29,4.69,-0.23,4.695636272,0,0,0,4.69,-0.23,4.695636272
23/12/2020 20:00,5.97016,0.58088,5.99835244,0.14016,0.04088,0.146,5.83,0.54,5.854955166,6.24784,0.04312,6.247988796,0.14784,0.04312,0.154,6.1,0,6.1,7.46256,0.09408,7.463153007,0.32256,0.09408,0.336,7.14,0,7.14,4.53,0,4.53,0,0,0,4.53,0,4.53
23/12/2020 20:30,5.79112,0.60116,5.822238762,0.14112,0.04116,0.147,5.65,0.56,5.677684387,5.94128,0.04704,5.941466216,0.16128,0.04704,0.168,5.78,0,5.78,7.14048,0.35764,7.149430817,0.30048,0.08764,0.313,6.84,0.27,6.845326873,4.36,0,4.36,0,0,0,4.36,0,4.36
23/12/2020 21:00,5.5692,0.6206,5.603671386,0.1392,0.0406,0.145,5.43,0.58,5.460888206,5.55384,0.03612,5.553957454,0.12384,0.03612,0.129,5.43,0,5.43,6.8628,0.3854,6.873613096,0.2928,0.0854,0.305,6.57,0.3,6.576845749,4.25,0.22,4.255690308,0,0,0,4.25,0.22,4.255690308
23/12/2020 21:30,5.37112,0.65116,5.410447246,0.14112,0.04116,0.147,5.23,0.61,5.265453447,5.2612,0.0266,5.261267243,0.0912,0.0266,0.095,5.17,0,5.17,6.552,0.431,6.566160598,0.312,0.091,0.325,6.24,0.34,6.249255956,4.09,0.22,4.095912597,0,0,0,4.09,0.22,4.095912597
23/12/2020 22:00,5.05016,0.65088,5.09193095,0.14016,0.04088,0.146,4.91,0.61,4.947746962,4.9276,0.3168,4.937773182,0.0576,0.0168,0.06,4.87,0.3,4.879231497,6.24272,0.46996,6.260384605,0.34272,0.09996,0.357,5.9,0.37,5.911590311,3.93,0.25,3.937943626,0,0,0,3.93,0.25,3.937943626
23/12/2020 22:30,4.76728,0.69004,4.816961054,0.13728,0.04004,0.143,4.63,0.65,4.675403726,4.60784,0.00812,4.607847155,0.02784,0.00812,0.029,4.58,0,4.58,5.948,0.474,5.966856794,0.288,0.084,0.3,5.66,0.39,5.673420485,3.71,0.25,3.71841364,0,0,0,3.71,0.25,3.71841364
23/12/2020 23:00,4.38824,0.69032,4.442205758,0.13824,0.04032,0.144,4.25,0.65,4.299418565,4.2824,0.0182,4.282438674,0.0624,0.0182,0.065,4.22,0,4.22,5.6136,0.4898,5.634927595,0.2736,0.0798,0.285,5.34,0.41,5.355716572,3.56,0.25,3.568767294,0,0,0,3.56,0.25,3.568767294
23/12/2020 23:30,4.2492,0.7106,4.308207632,0.1392,0.0406,0.145,4.11,0.67,4.164252634,3.9432,0.0126,3.943220131,0.0432,0.0126,0.045,3.9,0,3.9,5.29728,0.50504,5.321300668,0.25728,0.07504,0.268,5.04,0.43,5.058309994,3.31,0.25,3.319427662,0,0,0,3.31,0.25,3.319427662
24/12/2020 00:00,3.98112,0.71116,4.044139587,0.14112,0.04116,0.147,3.84,0.67,3.898012314,3.70216,0.02688,3.702257582,0.09216,0.02688,0.096,3.61,0,3.61,5.11136,0.49748,5.13551238,0.23136,0.06748,0.241,4.88,0.43,4.898908042,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
24/12/2020 00:30,3.92208,0.71144,3.98608309,0.14208,0.04144,0.148,3.78,0.67,3.838919119,3.75352,0.02436,3.753599046,0.08352,0.02436,0.087,3.67,0,3.67,4.97928,0.49104,5.003433781,0.20928,0.06104,0.218,4.77,0.43,4.789342335,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
24/12/2020 01:00,4.13112,0.73116,4.195324469,0.14112,0.04116,0.147,3.99,0.69,4.049222148,4.21576,0.03668,4.215919568,0.12576,0.03668,0.131,4.09,0,4.09,5.02344,0.53392,5.051734356,0.25344,0.07392,0.264,4.77,0.46,4.792128963,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
24/12/2020 01:30,4.06208,0.73144,4.127408194,0.14208,0.04144,0.148,3.92,0.69,3.98026381,4.31728,0.04004,4.317465669,0.13728,0.04004,0.143,4.18,0,4.18,4.95864,0.53252,4.987152314,0.24864,0.07252,0.259,4.71,0.46,4.732409534,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
24/12/2020 02:00,4.044,0.732,4.109715319,0.144,0.042,0.15,3.9,0.69,3.960568141,4.30448,0.02464,4.304550522,0.08448,0.02464,0.088,4.22,0,4.22,4.90776,0.51768,4.934987416,0.19776,0.05768,0.206,4.71,0.46,4.732409534,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
24/12/2020 02:30,3.994,0.712,4.056966847,0.144,0.042,0.15,3.85,0.67,3.907863867,4.29776,0.02268,4.297819843,0.07776,0.02268,0.081,4.22,0,4.22,4.90864,0.49752,4.933788889,0.12864,0.03752,0.134,4.78,0.46,4.802082881,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
24/12/2020 03:00,3.88496,0.70228,3.947924949,0.14496,0.04228,0.151,3.74,0.66,3.79778883,4.21352,0.24436,4.220599791,0.08352,0.02436,0.087,4.13,0.22,4.135855413,4.88624,0.47432,4.909207757,0.18624,0.05432,0.194,4.7,0.42,4.718728642,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
24/12/2020 03:30,3.834,0.672,3.892446531,0.144,0.042,0.15,3.69,0.63,3.743394182,4.11088,0.01484,4.110906786,0.05088,0.01484,0.053,4.06,0,4.06,4.88888,0.45384,4.90990004,0.21888,0.06384,0.228,4.67,0.39,4.686256502,3.11,0.26,3.120849243,0,0,0,3.11,0.26,3.120849243
24/12/2020 04:00,3.74496,0.67228,3.804824017,0.14496,0.04228,0.151,3.6,0.63,3.654709291,3.93648,0.01064,3.93649438,0.03648,0.01064,0.038,3.9,0,3.9,4.86656,0.45608,4.887884532,0.22656,0.06608,0.236,4.64,0.39,4.65636124,3.11,0.26,3.120849243,0,0,0,3.11,0.26,3.120849243
24/12/2020 04:30,3.72496,0.67228,3.785140341,0.14496,0.04228,0.151,3.58,0.63,3.635010316,3.94704,0.01372,3.947063845,0.04704,0.01372,0.049,3.9,0,3.9,4.83872,0.47796,4.862268709,0.19872,0.05796,0.207,4.64,0.42,4.658969843,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
24/12/2020 05:00,3.704,0.672,3.764465433,0.144,0.042,0.15,3.56,0.63,3.615314647,3.89392,0.24156,3.901405413,0.07392,0.02156,0.077,3.82,0.22,3.826329834,4.92632,0.49476,4.951102524,0.25632,0.07476,0.267,4.67,0.42,4.688848473,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
24/12/2020 05:30,3.70208,0.67144,3.762476312,0.14208,0.04144,0.148,3.56,0.63,3.615314647,3.98528,0.23904,3.99244246,0.06528,0.01904,0.068,3.92,0.22,3.926168616,4.93416,0.50288,4.959720073,0.28416,0.08288,0.296,4.65,0.42,4.668929213,3.11,0.24,3.119246704,0,0,0,3.11,0.24,3.119246704
24/12/2020 06:00,3.79112,0.67116,3.850070986,0.14112,0.04116,0.147,3.65,0.63,3.703970842,4.05072,0.22896,4.057185626,0.03072,0.00896,0.032,4.02,0.22,4.0260154,5.15432,0.42876,5.172122369,0.30432,0.08876,0.317,4.85,0.34,4.86190292,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
24/12/2020 06:30,4.06016,0.61088,4.105858449,0.14016,0.04088,0.146,3.92,0.57,3.961224558,4.38096,0.00028,4.380960009,0.00096,0.00028,0.001,4.38,0,4.38,5.68256,0.34908,5.693271906,0.20256,0.05908,0.211,5.48,0.29,5.487667993,3.48,0.24,3.488266045,0,0,0,3.48,0.24,3.488266045
24/12/2020 07:00,4.20016,0.59088,4.241518973,0.14016,0.04088,0.146,4.06,0.55,4.097084329,4.71,0,4.71,0,0,0,4.71,0,4.71,5.94304,0.31172,5.95120944,0.14304,0.04172,0.149,5.8,0.27,5.806281082,3.73,0.22,3.736482303,0,0,0,3.73,0.22,3.736482303
24/12/2020 07:30,4.5992,0.5506,4.632040695,0.1392,0.0406,0.145,4.46,0.51,4.489064491,5.07,0,5.07,0,0,0,5.07,0,5.07,6.50672,0.30696,6.513956524,0.12672,0.03696,0.132,6.38,0.27,6.38571061,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
24/12/2020 08:00,4.80728,0.55004,4.838644955,0.13728,0.04004,0.143,4.67,0.51,4.697765426,5.22192,0.00056,5.22192003,0.00192,0.00056,0.002,5.22,0,5.22,6.80896,0.01428,6.808974974,0.04896,0.01428,0.051,6.76,0,6.76,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
24/12/2020 08:30,5.16632,0.54976,5.195488273,0.13632,0.03976,0.142,5.03,0.51,5.055788761,5.52384,0.00112,5.523840114,0.00384,0.00112,0.004,5.52,0,5.52,7.25104,0.24072,7.255034611,0.07104,0.02072,0.074,7.18,0.22,7.183369683,4.45,0.22,4.455434883,0,0,0,4.45,0.22,4.455434883
24/12/2020 09:00,5.43536,0.54948,5.463063847,0.13536,0.03948,0.141,5.3,0.51,5.324481195,5.76,0,5.76,0,0,0,5.76,0,5.76,7.42384,0.03612,7.423927869,0.12384,0.03612,0.129,7.3,0,7.3,4.9,-0.22,4.904936289,0,0,0,4.9,-0.22,4.904936289
24/12/2020 09:30,5.7692,0.5106,5.791751117,0.1392,0.0406,0.145,5.63,0.47,5.649584055,6.02,0,6.02,0,0,0,6.02,0,6.02,7.61784,0.04312,7.617962037,0.14784,0.04312,0.154,7.47,0,7.47,5.18,-0.22,5.18466971,0,0,0,5.18,-0.22,5.18466971
24/12/2020 10:00,5.9792,0.4806,5.998483892,0.1392,0.0406,0.145,5.84,0.44,5.856551887,6.25688,0.00784,6.256884912,0.02688,0.00784,0.028,6.23,0,6.23,7.81064,0.05852,7.810859223,0.20064,0.05852,0.209,7.61,0,7.61,5.27,-0.22,5.274590031,0,0,0,5.27,-0.22,5.274590031
24/12/2020 10:30,6.1392,0.4806,6.157982868,0.1392,0.0406,0.145,6,0.44,6.016111701,6.36472,0.26596,6.370274358,0.05472,0.01596,0.057,6.31,0.25,6.314950514,7.76096,0.29028,7.766386715,0.24096,0.07028,0.251,7.52,0.22,7.523217397,5.35,-0.22,5.354521454,0,0,0,5.35,-0.22,5.354521454
24/12/2020 11:00,6.19112,0.46116,6.208271531,0.14112,0.04116,0.147,6.05,0.42,6.06456099,6.16704,0.35372,6.177175746,0.04704,0.01372,0.049,6.12,0.34,6.129437168,7.6932,0.3026,7.699148849,0.2832,0.0826,0.295,7.41,0.22,7.413265138,9.66424,1.03832,9.719858188,4.31424,1.25832,4.494,5.35,-0.22,5.354521454
24/12/2020 11:30,6.22016,0.46088,6.237210979,0.14016,0.04088,0.146,6.08,0.42,6.094489314,6.0272,0.2396,6.031960544,0.0672,0.0196,0.07,5.96,0.22,5.96405902,7.58496,0.29728,7.590783464,0.26496,0.07728,0.276,7.32,0.22,7.323305265,12.02528,1.75904,12.15325392,6.78528,1.97904,7.068,5.24,-0.22,5.244616287
24/12/2020 12:00,6.03112,0.49116,6.051086398,0.14112,0.04116,0.147,5.89,0.45,5.907165141,5.94488,0.30184,5.952537745,0.07488,0.02184,0.078,5.87,0.28,5.87667423,7.362,0.276,7.367171778,0.192,0.056,0.2,7.17,0.22,7.17337438,12.87952,2.03736,13.0396653,7.73952,2.25736,8.062,5.14,-0.22,5.144706017
24/12/2020 12:30,5.99112,0.49116,6.011219261,0.14112,0.04116,0.147,5.85,0.45,5.867282165,5.98616,0.03388,5.986255875,0.11616,0.03388,0.121,5.87,0,5.87,7.29048,0.29264,7.296350924,0.18048,0.05264,0.188,7.11,0.24,7.11404948,12.96616,2.08888,13.13334401,7.91616,2.30888,8.246,5.05,-0.22,5.054789808
24/12/2020 13:00,5.99016,0.52088,6.012764156,0.14016,0.04088,0.146,5.85,0.48,5.869659275,5.88544,0.24492,5.890533915,0.08544,0.02492,0.089,5.8,0.22,5.804170914,7.29336,0.31348,7.300093821,0.18336,0.05348,0.191,7.11,0.26,7.11475228,8.30856,0.70708,8.338592891,3.17856,0.92708,3.311,5.13,-0.22,5.134715182
24/12/2020 13:30,6.04112,0.52116,6.063558246,0.14112,0.04116,0.147,5.9,0.48,5.919493222,5.85488,0.31184,5.86317866,0.07488,0.02184,0.078,5.78,0.29,5.787270514,7.33728,0.30004,7.343412136,0.13728,0.04004,0.143,7.2,0.26,7.204692915,5.01,-0.22,5.014828013,0,0,0,5.01,-0.22,5.014828013
24/12/2020 14:00,5.91112,0.52116,5.934049831,0.14112,0.04116,0.147,5.77,0.48,5.789930915,5.93992,0.30456,5.947722791,0.04992,0.01456,0.052,5.89,0.29,5.897134898,7.3152,0.2936,7.321089536,0.1152,0.0336,0.12,7.2,0.26,7.204692915,6.51912,0.25516,6.524111602,1.62912,0.47516,1.697,4.89,-0.22,4.894946374
24/12/2020 14:30,5.86016,0.54088,5.885068088,0.14016,0.04088,0.146,5.72,0.5,5.741811561,5.98416,0.35288,5.994555463,0.04416,0.01288,0.046,5.94,0.34,5.949722683,7.17208,0.30144,7.178411914,0.14208,0.04144,0.148,7.03,0.26,7.034806323,6.87096,0.37528,6.881200942,2.04096,0.59528,2.126,4.83,-0.22,4.835007756
24/12/2020 15:00,5.77016,0.57088,5.798331691,0.14016,0.04088,0.146,5.63,0.53,5.654891688,5.86784,0.00812,5.867845618,0.02784,0.00812,0.029,5.84,0,5.84,7.09152,0.29836,7.097793643,0.13152,0.03836,0.137,6.96,0.26,6.964854629,6.52112,0.31116,6.528539393,1.82112,0.53116,1.897,4.7,-0.22,4.705146119
24/12/2020 15:30,5.91016,0.57088,5.937667488,0.14016,0.04088,0.146,5.77,0.53,5.794290293,6.004,0.007,6.004004081,0.024,0.007,0.025,5.98,0,5.98,7.2044,0.2992,7.210610238,0.1344,0.0392,0.14,7.07,0.26,7.074779148,4.77,-0.22,4.77507068,0,0,0,4.77,-0.22,4.77507068
24/12/2020 16:00,6.13016,0.53088,6.153104517,0.14016,0.04088,0.146,5.99,0.49,6.010008319,6.19456,0.01008,6.194568201,0.03456,0.01008,0.036,6.16,0,6.16,7.3556,0.2908,7.361346073,0.1056,0.0308,0.11,7.25,0.26,7.254660571,4.81,-0.22,4.815028557,0,0,0,4.81,-0.22,4.815028557
24/12/2020 16:30,6.53728,0.49004,6.555621176,0.13728,0.04004,0.143,6.4,0.45,6.415800807,6.42776,0.38268,6.439141449,0.07776,0.02268,0.081,6.35,0.36,6.360196538,7.82976,0.30368,7.835646955,0.14976,0.04368,0.156,7.68,0.26,7.684399781,4.89,0,4.89,0,0,0,4.89,0,4.89
24/12/2020 17:00,6.84632,0.44976,6.861077292,0.13632,0.03976,0.142,6.71,0.41,6.722514411,6.89744,0.28092,6.903158306,0.03744,0.01092,0.039,6.86,0.27,6.865311355,8.16856,0.05208,8.168726021,0.17856,0.05208,0.186,7.99,0,7.99,4.94,0,4.94,0,0,0,4.94,0,4.94
24/12/2020 17:30,6.92728,0.45004,6.941883332,0.13728,0.04004,0.143,6.79,0.41,6.802367235,7.2084,0.2812,7.213882727,0.0384,0.0112,0.04,7.17,0.27,7.175081881,8.23224,0.04732,8.232376,0.16224,0.04732,0.169,8.07,0,8.07,4.86,0,4.86,0,0,0,4.86,0,4.86
24/12/2020 18:00,6.75824,0.47032,6.774585508,0.13824,0.04032,0.144,6.62,0.43,6.633950558,7.1192,0.0056,7.119202202,0.0192,0.0056,0.02,7.1,0,7.1,8.19032,0.04676,8.19045348,0.16032,0.04676,0.167,8.03,0,8.03,4.79,0,4.79,0,0,0,4.79,0,4.79
24/12/2020 18:30,6.43728,0.52004,6.458251729,0.13728,0.04004,0.143,6.3,0.48,6.318259254,6.81864,0.00252,6.818640466,0.00864,0.00252,0.009,6.81,0,6.81,7.84728,0.04004,7.847382149,0.13728,0.04004,0.143,7.71,0,7.71,4.6,0.23,4.605746411,0,0,0,4.6,0.23,4.605746411
24/12/2020 19:00,6.29824,0.54032,6.321374281,0.13824,0.04032,0.144,6.16,0.5,6.180258894,6.51056,0.00308,6.510560729,0.01056,0.00308,0.011,6.5,0,6.5,7.65592,0.04256,7.656038297,0.14592,0.04256,0.152,7.51,0,7.51,4.53,0.23,4.535835094,0,0,0,4.53,0.23,4.535835094
24/12/2020 19:30,6.2092,0.5406,6.232689067,0.1392,0.0406,0.145,6.07,0.5,6.090558267,6.20536,0.00448,6.205361617,0.01536,0.00448,0.016,6.19,0,6.19,7.2952,0.2836,7.300710376,0.1152,0.0336,0.12,7.18,0.25,7.184351049,4.38,0.23,4.386034656,0,0,0,4.38,0.23,4.386034656
24/12/2020 20:00,5.91016,0.60088,5.940626903,0.14016,0.04088,0.146,5.77,0.56,5.79711135,5.90936,0.01148,5.909371151,0.03936,0.01148,0.041,5.87,0,5.87,6.96152,0.33836,6.96973803,0.13152,0.03836,0.137,6.83,0.3,6.836585405,4.19,0.23,4.196307901,0,0,0,4.19,0.23,4.196307901
24/12/2020 20:30,5.70016,0.60088,5.73174326,0.14016,0.04088,0.146,5.56,0.56,5.588130278,5.72032,0.40176,5.734411217,0.04032,0.01176,0.042,5.68,0.39,5.693373341,6.74688,0.39284,6.758306963,0.14688,0.04284,0.153,6.6,0.35,6.609273788,4.02,0.25,4.02776613,0,0,0,4.02,0.25,4.02776613
24/12/2020 21:00,5.45112,0.64116,5.488697059,0.14112,0.04116,0.147,5.31,0.6,5.343790789,5.48744,0.01092,5.487450865,0.03744,0.01092,0.039,5.45,0,5.45,6.58088,0.42984,6.59490288,0.17088,0.04984,0.178,6.41,0.38,6.421253772,3.94,0.25,3.947923505,0,0,0,3.94,0.25,3.947923505
24/12/2020 21:30,5.24112,0.67116,5.283918489,0.14112,0.04116,0.147,5.1,0.63,5.138764443,5.268,0.294,5.276197494,0.048,0.014,0.05,5.22,0.28,5.227504185,6.42528,0.45404,6.441302306,0.18528,0.05404,0.193,6.24,0.4,6.252807369,3.91,0.23,3.916758864,0,0,0,3.91,0.23,3.916758864
24/12/2020 22:00,5.11112,0.70116,5.158989533,0.14112,0.04116,0.147,4.97,0.66,5.013631418,5.0188,0.0084,5.01880703,0.0288,0.0084,0.03,4.99,0,4.99,6.16272,0.49496,6.182564452,0.22272,0.06496,0.232,5.94,0.43,5.955543636,3.72,0.27,3.729785517,0,0,0,3.72,0.27,3.729785517
24/12/2020 22:30,4.85112,0.70116,4.901529414,0.14112,0.04116,0.147,4.71,0.66,4.756017241,4.74344,0.00392,4.74344162,0.01344,0.00392,0.014,4.73,0,4.73,6.03608,0.51344,6.057877714,0.28608,0.08344,0.298,5.75,0.43,5.766055844,3.43,0.33,3.445838069,0,0,0,3.43,0.33,3.445838069
24/12/2020 23:00,4.594,0.722,4.650389231,0.144,0.042,0.15,4.45,0.68,4.501655251,4.54768,0.00224,4.547680552,0.00768,0.00224,0.008,4.54,0,4.54,5.81312,0.49216,5.833916832,0.21312,0.06216,0.222,5.6,0.43,5.616484666,3.16,0.36,3.180440221,0,0,0,3.16,0.36,3.180440221
24/12/2020 23:30,4.30496,0.72228,4.36513104,0.14496,0.04228,0.151,4.16,0.68,4.215210552,4.21456,0.01008,4.214572054,0.03456,0.01008,0.036,4.18,0,4.18,5.52624,0.52432,5.551057557,0.18624,0.05432,0.194,5.34,0.47,5.360643618,2.88,0.39,2.90628629,0,0,0,2.88,0.39,2.90628629
25/12/2020 00:00,4.07496,0.72228,4.138476459,0.14496,0.04228,0.151,3.93,0.68,3.988395667,4.00304,0.00672,4.003045641,0.02304,0.00672,0.024,3.98,0,3.98,5.1912,0.5316,5.218348014,0.2112,0.0616,0.22,4.98,0.47,5.002129547,2.75,0.39,2.777516877,0,0,0,2.75,0.39,2.777516877
25/12/2020 00:30,4.03112,0.72116,4.09511907,0.14112,0.04116,0.147,3.89,0.68,3.948987212,4.11192,0.00056,4.111920038,0.00192,0.00056,0.002,4.11,0,4.11,5.18968,0.56324,5.220154959,0.31968,0.09324,0.333,4.87,0.47,4.892627106,2.71,0.39,2.737918918,0,0,0,2.71,0.39,2.737918918
25/12/2020 01:00,4.22016,0.70088,4.277964843,0.14016,0.04088,0.146,4.08,0.66,4.133037624,4.47192,0.00056,4.471920035,0.00192,0.00056,0.002,4.47,0,4.47,5.21456,0.53008,5.241433086,0.27456,0.08008,0.286,4.94,0.45,4.960453608,2.87,0.36,2.892490277,0,0,0,2.87,0.36,2.892490277
25/12/2020 01:30,4.19112,0.70116,4.249366094,0.14112,0.04116,0.147,4.05,0.66,4.103425398,4.53344,0.00392,4.533441695,0.01344,0.00392,0.014,4.52,0,4.52,5.17904,0.55472,5.208662938,0.35904,0.10472,0.374,4.82,0.45,4.840960648,2.9,0.36,2.9222594,0,0,0,2.9,0.36,2.9222594
25/12/2020 02:00,4.04112,0.70116,4.101496824,0.14112,0.04116,0.147,3.9,0.66,3.955451934,4.58384,0.00112,4.583840137,0.00384,0.00112,0.004,4.58,0,4.58,5.06016,0.52588,5.0874128,0.26016,0.07588,0.271,4.8,0.45,4.821047604,2.84,0.36,2.862725974,0,0,0,2.84,0.36,2.862725974
25/12/2020 02:30,3.99208,0.70144,4.053235843,0.14208,0.04144,0.148,3.85,0.66,3.906161799,4.50056,0.00308,4.500561054,0.01056,0.00308,0.011,4.49,0,4.49,4.98072,0.52896,5.00872942,0.27072,0.07896,0.282,4.71,0.45,4.731447981,2.79,0.36,2.813129929,0,0,0,2.79,0.36,2.813129929
25/12/2020 03:00,3.91208,0.70144,3.974467008,0.14208,0.04144,0.148,3.77,0.66,3.827335888,4.45344,0.00392,4.453441725,0.01344,0.00392,0.014,4.44,0,4.44,4.95392,0.50656,4.97975164,0.19392,0.05656,0.202,4.76,0.45,4.781223693,2.74,0.36,2.763548444,0,0,0,2.74,0.36,2.763548444
25/12/2020 03:30,3.87208,0.70144,3.935101219,0.14208,0.04144,0.148,3.73,0.66,3.787941393,4.34192,0.00056,4.341920036,0.00192,0.00056,0.002,4.34,0,4.34,4.93256,0.53908,4.961930612,0.20256,0.05908,0.211,4.73,0.48,4.754292797,2.71,0.36,2.73380687,0,0,0,2.71,0.36,2.73380687
25/12/2020 04:00,3.79304,0.70172,3.857403712,0.14304,0.04172,0.149,3.65,0.66,3.709191287,4.23096,0.00028,4.230960009,0.00096,0.00028,0.001,4.23,0,4.23,4.95368,0.54524,4.983596312,0.22368,0.06524,0.233,4.73,0.48,4.754292797,2.68,0.36,2.704071005,0,0,0,2.68,0.36,2.704071005
25/12/2020 04:30,3.68208,0.70144,3.748297107,0.14208,0.04144,0.148,3.54,0.66,3.600999861,4.1292,0.0056,4.129203797,0.0192,0.0056,0.02,4.11,0,4.11,4.92584,0.53712,4.955037598,0.19584,0.05712,0.204,4.73,0.48,4.754292797,2.64,0.34,2.6618039,0,0,0,2.64,0.34,2.6618039
25/12/2020 05:00,3.64208,0.70144,3.709011297,0.14208,0.04144,0.148,3.5,0.66,3.561684994,4.02864,0.00252,4.028640788,0.00864,0.00252,0.009,4.02,0,4.02,4.98296,0.53628,5.011734889,0.19296,0.05628,0.201,4.79,0.48,4.813990029,2.61,0.34,2.632052431,0,0,0,2.61,0.34,2.632052431
25/12/2020 05:30,3.69208,0.70144,3.758120913,0.14208,0.04144,0.148,3.55,0.66,3.610830929,4.14,0,4.14,0,0,0,4.14,0,4.14,5.03088,0.50984,5.056648139,0.17088,0.04984,0.178,4.86,0.46,4.881721008,2.61,0.34,2.632052431,0,0,0,2.61,0.34,2.632052431
25/12/2020 06:00,3.77208,0.70144,3.836744141,0.14208,0.04144,0.148,3.63,0.66,3.689512163,4.21,0,4.21,0,0,0,4.21,0,4.21,5.18984,0.43912,5.208384164,0.09984,0.02912,0.104,5.09,0.41,5.106486072,2.61,0.34,2.632052431,0,0,0,2.61,0.34,2.632052431
25/12/2020 06:30,4.04208,0.66144,4.095841013,0.14208,0.04144,0.148,3.9,0.62,3.94897455,4.46,0,4.46,0,0,0,4.46,0,4.46,5.44416,0.42288,5.460559092,0.04416,0.01288,0.046,5.4,0.41,5.415542447,2.77,0.34,2.790788419,0,0,0,2.77,0.34,2.790788419
25/12/2020 07:00,4.23112,0.64116,4.279423162,0.14112,0.04116,0.147,4.09,0.6,4.133775514,4.68,0,4.68,0,0,0,4.68,0,4.68,5.69792,0.37856,5.710481591,0.09792,0.02856,0.102,5.6,0.35,5.61092684,2.84,0.34,2.860279707,0,0,0,2.84,0.34,2.860279707
25/12/2020 07:30,4.51016,0.61088,4.551342395,0.14016,0.04088,0.146,4.37,0.57,4.407017132,4.82096,0.00028,4.820960008,0.00096,0.00028,0.001,4.82,0,4.82,5.95232,0.36276,5.963363833,0.11232,0.03276,0.117,5.84,0.33,5.849316199,2.96,0.39,2.98558202,0,0,0,2.96,0.39,2.98558202
25/12/2020 08:00,4.7692,0.6106,4.808128638,0.1392,0.0406,0.145,4.63,0.57,4.664954448,5.11,0,5.11,0,0,0,5.11,0,5.11,6.26136,0.27248,6.267286047,0.11136,0.03248,0.116,6.15,0.24,6.154681145,3.22,0.29,3.233032632,0,0,0,3.22,0.29,3.233032632
25/12/2020 08:30,5.10728,0.63004,5.145994501,0.13728,0.04004,0.143,4.97,0.59,5.004897601,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,6.44144,0.31792,6.449280766,0.06144,0.01792,0.064,6.38,0.3,6.387049397,3.29,0.35,3.308564643,0,0,0,3.29,0.35,3.308564643
25/12/2020 09:00,5.38632,0.62976,5.423010308,0.13632,0.03976,0.142,5.25,0.59,5.283048362,5.56,0,5.56,0,0,0,5.56,0,5.56,6.72744,0.29092,6.733727304,0.03744,0.01092,0.039,6.69,0.28,6.695856928,3.47,0.35,3.487606629,0,0,0,3.47,0.35,3.487606629
25/12/2020 09:30,5.69536,0.57948,5.724763978,0.13536,0.03948,0.141,5.56,0.54,5.586161473,5.75,0,5.75,0,0,0,5.75,0,5.75,6.78056,0.28308,6.786466547,0.01056,0.00308,0.011,6.77,0.28,6.775787777,3.54,0.35,3.557260182,0,0,0,3.54,0.35,3.557260182
25/12/2020 10:00,6.00536,0.57948,6.033253335,0.13536,0.03948,0.141,5.87,0.54,5.894785832,5.95,0,5.95,0,0,0,5.95,0,5.95,7.01864,0.23252,7.022490513,0.00864,0.00252,0.009,7.01,0.23,7.013772166,3.65,0.35,3.666742423,0,0,0,3.65,0.35,3.666742423
25/12/2020 10:30,6.11536,0.57948,6.142753861,0.13536,0.03948,0.141,5.98,0.54,6.00433177,6.03192,0.00056,6.031920026,0.00192,0.00056,0.002,6.03,0,6.03,7.09152,0.25336,7.096044476,0.01152,0.00336,0.012,7.08,0.25,7.084412467,3.74,0.35,3.756341305,0,0,0,3.74,0.35,3.756341305
25/12/2020 11:00,6.11536,0.57948,6.142753861,0.13536,0.03948,0.141,5.98,0.54,6.00433177,6.00288,0.00084,6.002880059,0.00288,0.00084,0.003,6,0,6,7.12824,0.25532,7.132811073,0.01824,0.00532,0.019,7.11,0.25,7.11439386,3.67,0.35,3.686651597,0,0,0,3.67,0.35,3.686651597
25/12/2020 11:30,6.18632,0.57976,6.213427138,0.13632,0.03976,0.142,6.05,0.54,6.074051366,6.01056,0.00308,6.010560789,0.01056,0.00308,0.011,6,0,6,7.20744,0.24092,7.211465441,0.03744,0.01092,0.039,7.17,0.23,7.173688033,6.10856,1.06708,6.201061603,2.45856,0.71708,2.561,3.65,0.35,3.666742423
25/12/2020 12:00,6.30632,0.54976,6.330237594,0.13632,0.03976,0.142,6.17,0.51,6.191041916,6.18768,0.00224,6.187680405,0.00768,0.00224,0.008,6.18,0,6.18,7.19336,0.26848,7.198368537,0.06336,0.01848,0.066,7.13,0.25,7.134381543,7.09648,1.34064,7.222004154,3.39648,0.99064,3.538,3.7,0.35,3.716517187
25/12/2020 12:30,6.5444,0.5492,6.567403749,0.1344,0.0392,0.14,6.41,0.51,6.430256605,6.55384,0.00112,6.553840096,0.00384,0.00112,0.004,6.55,0,6.55,7.54856,0.26708,7.553283379,0.05856,0.01708,0.061,7.49,0.25,7.494171068,5.91096,0.90528,5.97988127,2.04096,0.59528,2.126,3.87,0.31,3.882396167
25/12/2020 13:00,6.65632,0.52976,6.677367865,0.13632,0.03976,0.142,6.52,0.49,6.538386651,6.79288,0.00084,6.792880052,0.00288,0.00084,0.003,6.79,0,6.79,7.69064,0.02352,7.690675965,0.08064,0.02352,0.084,7.61,0,7.61,5.49952,0.69736,5.54355763,1.49952,0.43736,1.562,4,0.26,4.008441093
25/12/2020 13:30,6.70112,0.53116,6.722138068,0.14112,0.04116,0.147,6.56,0.49,6.57827485,6.79096,0.00028,6.790960006,0.00096,0.00028,0.001,6.79,0,6.79,7.8376,0.0168,7.837618005,0.0576,0.0168,0.06,7.78,0,7.78,4.12,0.24,4.126984371,0,0,0,4.12,0.24,4.126984371
25/12/2020 14:00,6.57208,0.53144,6.593531982,0.14208,0.04144,0.148,6.43,0.49,6.448643268,6.54096,0.00028,6.540960006,0.00096,0.00028,0.001,6.54,0,6.54,7.68264,0.25952,7.68702205,0.03264,0.00952,0.034,7.65,0.25,7.654083877,4.05,0.24,4.057104879,0,0,0,4.05,0.24,4.057104879
25/12/2020 14:30,6.264,0.562,6.289160516,0.144,0.042,0.15,6.12,0.52,6.142051774,6.17,0,6.17,0,0,0,6.17,0,6.17,7.36744,0.26092,7.37205883,0.03744,0.01092,0.039,7.33,0.25,7.334262062,3.84,0.27,3.849480484,0,0,0,3.84,0.27,3.849480484
25/12/2020 15:00,6.014,0.612,6.045059139,0.144,0.042,0.15,5.87,0.57,5.897609685,5.8848,0.0014,5.884800167,0.0048,0.0014,0.005,5.88,0,5.88,7.0836,0.2798,7.089123853,0.0336,0.0098,0.035,7.05,0.27,7.055168318,3.64,0.27,3.65,0,0,0,3.64,0.27,3.65
25/12/2020 15:30,5.824,0.612,5.85606694,0.144,0.042,0.15,5.68,0.57,5.708528707,5.63384,0.00112,5.633840111,0.00384,0.00112,0.004,5.63,0,5.63,6.86056,0.35308,6.869639656,0.01056,0.00308,0.011,6.85,0.35,6.858935778,3.5,0.27,3.510398838,0,0,0,3.5,0.27,3.510398838
25/12/2020 16:00,5.684,0.642,5.720141607,0.144,0.042,0.15,5.54,0.6,5.572396253,5.59096,0.00028,5.590960007,0.00096,0.00028,0.001,5.59,0,5.59,6.76112,0.37616,6.771575887,0.02112,0.00616,0.022,6.74,0.37,6.750148147,3.5,0.27,3.510398838,0,0,0,3.5,0.27,3.510398838
25/12/2020 16:30,5.71304,0.60172,5.744640372,0.14304,0.04172,0.149,5.57,0.56,5.598080028,5.69056,0.00308,5.690560834,0.01056,0.00308,0.011,5.68,0,5.68,6.8432,0.3126,6.850336123,0.0432,0.0126,0.045,6.8,0.3,6.80661443,3.46,0.27,3.470518693,0,0,0,3.46,0.27,3.470518693
25/12/2020 17:00,5.74208,0.57144,5.770444212,0.14208,0.04144,0.148,5.6,0.53,5.625024444,5.71728,0.00504,5.717282221,0.01728,0.00504,0.018,5.7,0,5.7,6.99512,0.23316,6.999004744,0.04512,0.01316,0.047,6.95,0.22,6.953481143,3.56,0.28,3.570994259,0,0,0,3.56,0.28,3.570994259
25/12/2020 17:30,5.60208,0.61144,5.635349075,0.14208,0.04144,0.148,5.46,0.57,5.489672121,5.52168,0.00924,5.521687731,0.03168,0.00924,0.033,5.49,0,5.49,6.8624,0.2682,6.867638968,0.0624,0.0182,0.065,6.8,0.25,6.804594036,3.49,0.32,3.504639782,0,0,0,3.49,0.32,3.504639782
25/12/2020 18:00,5.38112,0.63116,5.418008435,0.14112,0.04116,0.147,5.24,0.59,5.273111036,5.45688,0.00784,5.456885632,0.02688,0.00784,0.028,5.43,0,5.43,6.69448,0.30464,6.701407912,0.08448,0.02464,0.088,6.61,0.28,6.615927751,3.43,0.32,3.444894773,0,0,0,3.43,0.32,3.444894773
25/12/2020 18:30,5.27112,0.63116,5.308772834,0.14112,0.04116,0.147,5.13,0.59,5.163816418,5.3792,0.0056,5.379202915,0.0192,0.0056,0.02,5.36,0,5.36,6.53552,0.32536,6.543613742,0.15552,0.04536,0.162,6.38,0.28,6.386141245,3.32,0.39,3.342828144,0,0,0,3.32,0.39,3.342828144
25/12/2020 19:00,5.14304,0.67172,5.18672037,0.14304,0.04172,0.149,5,0.63,5.039533709,5.17552,0.01036,5.175530369,0.03552,0.01036,0.037,5.14,0,5.14,6.5064,0.4502,6.521956838,0.2064,0.0602,0.215,6.3,0.39,6.312059886,3.26,0.43,3.288236609,0,0,0,3.26,0.43,3.288236609
25/12/2020 19:30,5.11208,0.67144,5.155986191,0.14208,0.04144,0.148,4.97,0.63,5.009770454,5.05744,0.01092,5.057451789,0.03744,0.01092,0.039,5.02,0,5.02,6.27048,0.48264,6.289027015,0.18048,0.05264,0.188,6.09,0.43,6.105161751,3.22,0.39,3.243532025,0,0,0,3.22,0.39,3.243532025
25/12/2020 20:00,4.97304,0.67172,5.018200335,0.14304,0.04172,0.149,4.83,0.63,4.870913672,4.9784,0.0112,4.978412598,0.0384,0.0112,0.04,4.94,0,4.94,6.19032,0.47676,6.208652173,0.16032,0.04676,0.167,6.03,0.43,6.045312233,3.35,0.31,3.364312708,0,0,0,3.35,0.31,3.364312708
25/12/2020 20:30,4.91728,0.69004,4.965460482,0.13728,0.04004,0.143,4.78,0.65,4.823992123,4.79768,0.00224,4.797680523,0.00768,0.00224,0.008,4.79,0,4.79,6.13192,0.46556,6.149568196,0.12192,0.03556,0.127,6.01,0.43,6.02536306,3.26,0.33,3.276659885,0,0,0,3.26,0.33,3.276659885
25/12/2020 21:00,4.74824,0.71032,4.801076713,0.13824,0.04032,0.144,4.61,0.67,4.658433213,4.68632,0.00476,4.686322417,0.01632,0.00476,0.017,4.67,0,4.67,6.02624,0.46932,6.044487555,0.06624,0.01932,0.069,5.96,0.45,5.976964112,3.16,0.33,3.177184288,0,0,0,3.16,0.33,3.177184288
25/12/2020 21:30,4.6992,0.7106,4.752623802,0.1392,0.0406,0.145,4.56,0.67,4.608958668,4.59592,0.00756,4.595926218,0.02592,0.00756,0.027,4.57,0,4.57,5.90448,0.49464,5.925162681,0.08448,0.02464,0.088,5.82,0.47,5.838946823,3.05,0.42,3.078782227,0,0,0,3.05,0.42,3.078782227
25/12/2020 22:00,4.57824,0.71032,4.633015864,0.13824,0.04032,0.144,4.44,0.67,4.490267253,4.5388,0.0084,4.538807773,0.0288,0.0084,0.03,4.51,0,4.51,5.87992,0.51956,5.902829982,0.16992,0.04956,0.177,5.71,0.47,5.729310604,3.03,0.44,3.061780528,0,0,0,3.03,0.44,3.061780528
25/12/2020 22:30,4.40824,0.76032,4.473328336,0.13824,0.04032,0.144,4.27,0.72,4.330277127,4.33032,0.01176,4.330335968,0.04032,0.01176,0.042,4.29,0,4.29,5.60408,0.55244,5.631243433,0.21408,0.06244,0.223,5.39,0.49,5.412226898,2.93,0.41,2.958546941,0,0,0,2.93,0.41,2.958546941
25/12/2020 23:00,4.19728,0.72004,4.258593312,0.13728,0.04004,0.143,4.06,0.68,4.116551955,4.11936,0.01148,4.119375996,0.03936,0.01148,0.041,4.08,0,4.08,5.37952,0.54236,5.406791082,0.17952,0.05236,0.187,5.2,0.49,5.223035516,2.88,0.36,2.902412789,0,0,0,2.88,0.36,2.902412789
25/12/2020 23:30,3.99824,0.72032,4.062608029,0.13824,0.04032,0.144,3.86,0.68,3.919438735,3.90744,0.01092,3.907455259,0.03744,0.01092,0.039,3.87,0,3.87,5.18288,0.52584,5.209486808,0.12288,0.03584,0.128,5.06,0.49,5.083669934,2.71,0.38,2.736512379,0,0,0,2.71,0.38,2.736512379
26/12/2020 00:00,3.8692,0.7206,3.935730301,0.1392,0.0406,0.145,3.73,0.68,3.791477285,3.674,0.007,3.674006668,0.024,0.007,0.025,3.65,0,3.65,4.99288,0.52584,5.02049384,0.12288,0.03584,0.128,4.87,0.49,4.894588849,2.57,0.38,2.597941493,0,0,0,2.57,0.38,2.597941493
26/12/2020 00:30,3.80728,0.74004,3.878535832,0.13728,0.04004,0.143,3.67,0.7,3.736161131,3.81264,0.00952,3.812651885,0.03264,0.00952,0.034,3.78,0,3.78,4.90688,0.53284,4.935725864,0.14688,0.04284,0.153,4.76,0.49,4.785154125,2.57,0.38,2.597941493,0,0,0,2.57,0.38,2.597941493
26/12/2020 01:00,4.03536,0.71948,4.098997658,0.13536,0.03948,0.141,3.9,0.68,3.958838213,4.26512,0.01316,4.265140302,0.04512,0.01316,0.047,4.22,0,4.22,4.97328,0.52304,5.00070843,0.11328,0.03304,0.118,4.86,0.49,4.884639188,2.75,0.38,2.7761304,0,0,0,2.75,0.38,2.7761304
26/12/2020 01:30,4.09016,0.72088,4.15320079,0.14016,0.04088,0.146,3.95,0.68,4.00810429,4.3788,0.0084,4.378808057,0.0288,0.0084,0.03,4.35,0,4.35,4.96816,0.54488,4.99795038,0.18816,0.05488,0.196,4.78,0.49,4.805049427,2.75,0.38,2.7761304,0,0,0,2.75,0.38,2.7761304
26/12/2020 02:00,3.96112,0.72116,4.026231911,0.14112,0.04116,0.147,3.82,0.68,3.880051546,4.30384,0.00112,4.303840146,0.00384,0.00112,0.004,4.3,0,4.3,4.85872,0.52796,4.887320513,0.19872,0.05796,0.207,4.66,0.47,4.683641745,2.75,0.36,2.773463539,0,0,0,2.75,0.36,2.773463539
26/12/2020 02:30,3.84112,0.72116,3.908231646,0.14112,0.04116,0.147,3.7,0.68,3.76196757,4.27576,0.00168,4.27576033,0.00576,0.00168,0.006,4.27,0,4.27,4.79608,0.54844,4.827335683,0.16608,0.04844,0.173,4.63,0.5,4.656919583,2.69,0.38,2.716707566,0,0,0,2.69,0.38,2.716707566
26/12/2020 03:00,3.81112,0.72116,3.878750752,0.14112,0.04116,0.147,3.67,0.68,3.732465673,4.24192,0.00056,4.241920037,0.00192,0.00056,0.002,4.24,0,4.24,4.77176,0.52968,4.801068048,0.10176,0.02968,0.106,4.67,0.5,4.696690324,2.67,0.38,2.696905634,0,0,0,2.67,0.38,2.696905634
26/12/2020 03:30,3.72208,0.72144,3.791352687,0.14208,0.04144,0.148,3.58,0.68,3.644008782,4.14,0,4.14,0,0,0,4.14,0,4.14,4.76144,0.49792,4.787403806,0.06144,0.01792,0.064,4.7,0.48,4.724447058,2.61,0.38,2.637517772,0,0,0,2.61,0.38,2.637517772
26/12/2020 04:00,3.61304,0.72172,3.684418244,0.14304,0.04172,0.149,3.47,0.68,3.536000566,3.98576,0.00168,3.985760354,0.00576,0.00168,0.006,3.98,0,3.98,4.69232,0.49276,4.718122444,0.11232,0.03276,0.117,4.58,0.46,4.603042472,2.56,0.38,2.588049459,0,0,0,2.56,0.38,2.588049459
26/12/2020 04:30,3.58208,0.72144,3.654007772,0.14208,0.04144,0.148,3.44,0.68,3.506565271,3.86536,0.00448,3.865362596,0.01536,0.00448,0.016,3.85,0,3.85,4.698,0.549,4.729968816,0.168,0.049,0.175,4.53,0.5,4.557510285,2.56,0.35,2.583815009,0,0,0,2.56,0.35,2.583815009
26/12/2020 05:00,3.52304,0.72172,3.596205028,0.14304,0.04172,0.149,3.38,0.68,3.447723887,3.74824,0.00532,3.748243775,0.01824,0.00532,0.019,3.73,0,3.73,4.65056,0.59308,4.688224845,0.25056,0.07308,0.261,4.4,0.52,4.430620724,2.51,0.37,2.537124356,0,0,0,2.51,0.37,2.537124356
26/12/2020 05:30,3.55112,0.72116,3.623606629,0.14112,0.04116,0.147,3.41,0.68,3.477139629,3.80208,0.00644,3.802085454,0.02208,0.00644,0.023,3.78,0,3.78,4.69824,0.57532,4.733334153,0.25824,0.07532,0.269,4.44,0.5,4.468064458,2.48,0.37,2.507448903,0,0,0,2.48,0.37,2.507448903
26/12/2020 06:00,3.59112,0.68116,3.655150038,0.14112,0.04116,0.147,3.45,0.64,3.508860214,3.77208,0.00644,3.772085497,0.02208,0.00644,0.023,3.75,0,3.75,4.82152,0.53336,4.850930632,0.25152,0.07336,0.262,4.57,0.46,4.59309264,2.52,0.34,2.542833066,0,0,0,2.52,0.34,2.542833066
26/12/2020 06:30,3.69112,0.68116,3.753444525,0.14112,0.04116,0.147,3.55,0.64,3.607228853,3.994,0.007,3.994006134,0.024,0.007,0.025,3.97,0,3.97,4.97832,0.49076,5.002450939,0.20832,0.06076,0.217,4.77,0.43,4.789342335,2.59,0.34,2.612221277,0,0,0,2.59,0.34,2.612221277
