Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
26/12/2020 07:00,3.69112,0.66116,3.749866584,0.14112,0.04116,0.147,3.55,0.62,3.603734174,3.954,0.007,3.954006196,0.024,0.007,0.025,3.93,0,3.93,5.07424,0.45832,5.094896348,0.23424,0.06832,0.244,4.84,0.39,4.855687387,2.65,0.37,2.675705514,0,0,0,2.65,0.37,2.675705514
26/12/2020 07:30,3.80016,0.66088,3.857198258,0.14016,0.04088,0.146,3.66,0.62,3.712142239,4.08168,0.00924,4.081690459,0.03168,0.00924,0.033,4.05,0,4.05,5.28888,0.45384,5.308316343,0.21888,0.06384,0.228,5.07,0.39,5.084977876,2.81,0.33,2.82931087,0,0,0,2.81,0.33,2.82931087
26/12/2020 08:00,3.94208,0.66144,3.99718621,0.14208,0.04144,0.148,3.8,0.62,3.850246745,4.17112,0.00616,4.171124549,0.02112,0.00616,0.022,4.15,0,4.15,5.44488,0.41684,5.460812559,0.19488,0.05684,0.203,5.25,0.36,5.262328382,2.85,0.31,2.866810074,0,0,0,2.85,0.31,2.866810074
26/12/2020 08:30,4.13112,0.69116,4.18853848,0.14112,0.04116,0.147,3.99,0.65,4.042598174,4.32552,0.01036,4.325532407,0.03552,0.01036,0.037,4.29,0,4.29,5.61352,0.45936,5.632283587,0.20352,0.05936,0.212,5.41,0.4,5.424767276,2.93,0.37,2.953269375,0,0,0,2.93,0.37,2.953269375
26/12/2020 09:00,4.33016,0.69088,4.384928825,0.14016,0.04088,0.146,4.19,0.65,4.240117923,4.48248,0.00364,4.482481478,0.01248,0.00364,0.013,4.47,0,4.47,5.86376,0.45068,5.8810538,0.17376,0.05068,0.181,5.69,0.4,5.704042426,3.14,0.31,3.15526544,0,0,0,3.14,0.31,3.15526544
26/12/2020 09:30,4.59112,0.67116,4.639917952,0.14112,0.04116,0.147,4.45,0.63,4.494374261,4.7288,0.0084,4.728807461,0.0288,0.0084,0.03,4.7,0,4.7,6.08048,0.50764,6.10163383,0.30048,0.08764,0.313,5.78,0.42,5.795239426,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
26/12/2020 10:00,4.76016,0.67088,4.807203262,0.14016,0.04088,0.146,4.62,0.63,4.662756695,4.95384,0.00112,4.953840127,0.00384,0.00112,0.004,4.95,0,4.95,6.23576,0.49168,6.255114068,0.24576,0.07168,0.256,5.99,0.42,6.004706487,3.56,0.3,3.572618088,0,0,0,3.56,0.3,3.572618088
26/12/2020 10:30,5.0392,0.6706,5.083624789,0.1392,0.0406,0.145,4.9,0.63,4.940333997,5.27,0,5.27,0,0,0,5.27,0,5.27,6.4264,0.4802,6.444316023,0.2064,0.0602,0.215,6.22,0.42,6.234163938,3.76,0.28,3.770411118,0,0,0,3.76,0.28,3.770411118
26/12/2020 11:00,5.12824,0.62032,5.165621202,0.13824,0.04032,0.144,4.99,0.58,5.023594331,5.37,0,5.37,0,0,0,5.37,0,5.37,6.52112,0.44116,6.536025413,0.14112,0.04116,0.147,6.38,0.4,6.392526887,3.85,0.24,3.857473266,0,0,0,3.85,0.24,3.857473266
26/12/2020 11:30,5.21016,0.64088,5.249428007,0.14016,0.04088,0.146,5.07,0.6,5.105379516,5.42096,0.00028,5.420960007,0.00096,0.00028,0.001,5.42,0,5.42,6.46616,0.45388,6.482070055,0.11616,0.03388,0.121,6.35,0.42,6.363874606,3.97,0.24,3.977247792,0,0,0,3.97,0.24,3.977247792
26/12/2020 12:00,5.2992,0.6406,5.337779407,0.1392,0.0406,0.145,5.16,0.6,5.194766597,5.5,0,5.5,0,0,0,5.5,0,5.5,6.58912,0.51016,6.608839959,0.30912,0.09016,0.322,6.28,0.42,6.294028916,4.162,0.296,4.172512433,0.192,0.056,0.2,3.97,0.24,3.977247792
26/12/2020 12:30,5.45824,0.62032,5.493376084,0.13824,0.04032,0.144,5.32,0.58,5.351523148,5.71,0,5.71,0,0,0,5.71,0,5.71,6.57088,0.52484,6.591807112,0.29088,0.08484,0.303,6.28,0.44,6.295395142,4,0.24,4.007193532,0,0,0,4,0.24,4.007193532
26/12/2020 13:00,5.42728,0.62004,5.462583436,0.13728,0.04004,0.143,5.29,0.58,5.321700856,5.67,0,5.67,0,0,0,5.67,0,5.67,6.66312,0.53716,6.684737018,0.33312,0.09716,0.347,6.33,0.44,6.345273832,4,0.24,4.007193532,0,0,0,4,0.24,4.007193532
26/12/2020 13:30,5.36728,0.64004,5.405307188,0.13728,0.04004,0.143,5.23,0.6,5.264304323,5.57,0,5.57,0,0,0,5.57,0,5.57,6.56328,0.54304,6.585707008,0.35328,0.10304,0.368,6.21,0.44,6.225568247,4,0.24,4.007193532,0,0,0,4,0.24,4.007193532
26/12/2020 14:00,5.40824,0.64032,5.446014102,0.13824,0.04032,0.144,5.27,0.6,5.304045626,5.46,0,5.46,0,0,0,5.46,0,5.46,6.52776,0.56768,6.552397363,0.43776,0.12768,0.456,6.09,0.44,6.105874221,3.88,0.24,3.887415594,0,0,0,3.88,0.24,3.887415594
26/12/2020 14:30,5.32824,0.66032,5.369000279,0.13824,0.04032,0.144,5.19,0.62,5.226901568,5.4,0,5.4,0,0,0,5.4,0,5.4,6.4372,0.5646,6.461912797,0.4272,0.1246,0.445,6.01,0.44,6.026084965,3.81,0.26,3.818861087,0,0,0,3.81,0.26,3.818861087
26/12/2020 15:00,5.3992,0.6606,5.439462565,0.1392,0.0406,0.145,5.26,0.62,5.296413881,5.38,0,5.38,0,0,0,5.38,0,5.38,6.34272,0.57496,6.368726403,0.46272,0.13496,0.482,5.88,0.44,5.896439604,3.81,0.26,3.818861087,0,0,0,3.81,0.26,3.818861087
26/12/2020 15:30,5.3692,0.6606,5.40968585,0.1392,0.0406,0.145,5.23,0.62,5.266621308,5.34,0,5.34,0,0,0,5.34,0,5.34,6.41272,0.57496,6.438443663,0.46272,0.13496,0.482,5.95,0.44,5.966246726,3.81,0.26,3.818861087,0,0,0,3.81,0.26,3.818861087
26/12/2020 16:00,5.4192,0.6606,5.459315067,0.1392,0.0406,0.145,5.28,0.62,5.316276893,5.49,0,5.49,0,0,0,5.49,0,5.49,6.51752,0.57636,6.542954822,0.46752,0.13636,0.487,6.05,0.44,6.065978899,3.85,0.26,3.858769234,0,0,0,3.85,0.26,3.858769234
26/12/2020 16:30,5.73728,0.62004,5.770687255,0.13728,0.04004,0.143,5.6,0.58,5.629955595,5.89,0,5.89,0,0,0,5.89,0,5.89,6.84216,0.48188,6.859107945,0.45216,0.13188,0.471,6.39,0.35,6.399578111,4.04,0.24,4.047122435,0,0,0,4.04,0.24,4.047122435
26/12/2020 17:00,6.02208,0.58144,6.050084297,0.14208,0.04144,0.148,5.88,0.54,5.904743856,6.21,0,6.21,0,0,0,6.21,0,6.21,7.07408,0.39744,7.085235804,0.33408,0.09744,0.348,6.74,0.3,6.746673254,4.07,0.24,4.077070026,0,0,0,4.07,0.24,4.077070026
26/12/2020 17:30,6.02304,0.58172,6.051066765,0.14304,0.04172,0.149,5.88,0.54,5.904743856,6.23,0,6.23,0,0,0,6.23,0,6.23,7.18376,0.30568,7.190260635,0.29376,0.08568,0.306,6.89,0.22,6.893511442,3.99,0.28,3.999812496,0,0,0,3.99,0.28,3.999812496
26/12/2020 18:00,5.96496,0.58228,5.993312757,0.14496,0.04228,0.151,5.82,0.54,5.844997861,6.17,0,6.17,0,0,0,6.17,0,6.17,7.07984,0.35412,7.088690669,0.45984,0.13412,0.479,6.62,0.22,6.62365458,3.87,0.28,3.880115978,0,0,0,3.87,0.28,3.880115978
26/12/2020 18:30,5.78592,0.60256,5.817211428,0.14592,0.04256,0.152,5.64,0.56,5.667733233,5.88,0,5.88,0,0,0,5.88,0,5.88,6.912,0.406,6.923913633,0.432,0.126,0.45,6.48,0.28,6.486046562,3.69,0.3,3.702175036,0,0,0,3.69,0.3,3.702175036
26/12/2020 19:00,5.52824,0.63032,5.564057944,0.13824,0.04032,0.144,5.39,0.59,5.422195127,5.59,0,5.59,0,0,0,5.59,0,5.59,6.5856,0.4758,6.602765557,0.4656,0.1358,0.485,6.12,0.34,6.129437168,3.66,0.28,3.670694757,0,0,0,3.66,0.28,3.670694757
26/12/2020 19:30,5.36824,0.65032,5.407487106,0.13824,0.04032,0.144,5.23,0.61,5.265453447,5.28,0,5.28,0,0,0,5.28,0,5.28,6.40656,0.47608,6.424224716,0.46656,0.13608,0.486,5.94,0.34,5.949722683,3.47,0.3,3.482944157,0,0,0,3.47,0.3,3.482944157
26/12/2020 20:00,5.2392,0.6506,5.279440974,0.1392,0.0406,0.145,5.1,0.61,5.136350845,5.07,0,5.07,0,0,0,5.07,0,5.07,6.2656,0.5158,6.286795129,0.4656,0.1358,0.485,5.8,0.38,5.812434946,3.44,0.33,3.455792239,0,0,0,3.44,0.33,3.455792239
26/12/2020 20:30,5.1292,0.6906,5.175482683,0.1392,0.0406,0.145,4.99,0.65,5.032156595,4.94,0,4.94,0,0,0,4.94,0,4.94,6.05752,0.56636,6.083938872,0.46752,0.13636,0.487,5.59,0.43,5.606514068,3.35,0.33,3.366214491,0,0,0,3.35,0.33,3.366214491
26/12/2020 21:00,4.97016,0.69088,5.017948346,0.14016,0.04088,0.146,4.83,0.65,4.873540807,4.79,0,4.79,0,0,0,4.79,0,4.79,5.90464,0.56552,5.931659667,0.46464,0.13552,0.484,5.44,0.43,5.456968023,3.29,0.33,3.306508733,0,0,0,3.29,0.33,3.306508733
26/12/2020 21:30,4.7792,0.7206,4.833220148,0.1392,0.0406,0.145,4.64,0.68,4.689562879,4.6,0,4.6,0,0,0,4.6,0,4.6,5.71464,0.56552,5.742553718,0.46464,0.13552,0.484,5.25,0.43,5.26758009,3.23,0.31,3.244842061,0,0,0,3.23,0.31,3.244842061
26/12/2020 22:00,4.62016,0.72088,4.676060992,0.14016,0.04088,0.146,4.48,0.68,4.531313275,4.43,0,4.43,0,0,0,4.43,0,4.43,5.58464,0.58552,5.615250449,0.46464,0.13552,0.484,5.12,0.45,5.139737347,3.23,0.29,3.242992445,0,0,0,3.23,0.29,3.242992445
26/12/2020 22:30,4.49016,0.74088,4.550872444,0.14016,0.04088,0.146,4.35,0.7,4.40596187,4.18,0,4.18,0,0,0,4.18,0,4.18,5.33464,0.62552,5.371187876,0.46464,0.13552,0.484,4.87,0.49,4.894588849,3.2,0.26,3.210545125,0,0,0,3.2,0.26,3.210545125
26/12/2020 23:00,4.25016,0.72088,4.310861631,0.14016,0.04088,0.146,4.11,0.68,4.165873258,3.97,0,3.97,0,0,0,3.97,0,3.97,5.1256,0.6258,5.163661588,0.4656,0.1358,0.485,4.66,0.49,4.685690984,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
26/12/2020 23:30,4.06112,0.72116,4.12465361,0.14112,0.04116,0.147,3.92,0.68,3.978542447,3.75,0,3.75,0,0,0,3.75,0,3.75,4.93464,0.62552,4.974127783,0.46464,0.13552,0.484,4.47,0.49,4.496776623,2.87,0.31,2.88669361,0,0,0,2.87,0.31,2.88669361
27/12/2020 00:00,3.92112,0.72116,3.986885225,0.14112,0.04116,0.147,3.78,0.68,3.840677024,3.59,0,3.59,0,0,0,3.59,0,3.59,4.82368,0.60524,4.861502258,0.46368,0.13524,0.483,4.36,0.47,4.385259399,2.79,0.31,2.807169393,0,0,0,2.79,0.31,2.807169393
27/12/2020 00:30,3.86824,0.69032,3.929353942,0.13824,0.04032,0.144,3.73,0.65,3.786211827,3.7,0,3.7,0,0,0,3.7,0,3.7,4.72368,0.63524,4.766202115,0.46368,0.13524,0.483,4.26,0.5,4.289242357,2.77,0.31,2.787292593,0,0,0,2.77,0.31,2.787292593
27/12/2020 01:00,4.15824,0.69032,4.215151433,0.13824,0.04032,0.144,4.02,0.65,4.072210702,4.2,0,4.2,0,0,0,4.2,0,4.2,4.80368,0.63524,4.845500119,0.46368,0.13524,0.483,4.34,0.5,4.368706903,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
27/12/2020 01:30,4.0892,0.6706,4.143822028,0.1392,0.0406,0.145,3.95,0.63,3.999924999,4.27,0,4.27,0,0,0,4.27,0,4.27,4.72792,0.63356,4.770180898,0.45792,0.13356,0.477,4.27,0.5,4.299174339,2.96,0.28,2.973213749,0,0,0,2.96,0.28,2.973213749
27/12/2020 02:00,3.9992,0.6706,4.055034525,0.1392,0.0406,0.145,3.86,0.63,3.911074021,4.16,0,4.16,0,0,0,4.16,0,4.16,4.73272,0.63496,4.775124375,0.46272,0.13496,0.482,4.27,0.5,4.299174339,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
27/12/2020 02:30,3.94016,0.67088,3.996866373,0.14016,0.04088,0.146,3.8,0.63,3.851869676,4.16,0,4.16,0,0,0,4.16,0,4.16,4.63888,0.63384,4.681982572,0.45888,0.13384,0.478,4.18,0.5,4.209798095,2.78,0.32,2.798356661,0,0,0,2.78,0.32,2.798356661
27/12/2020 03:00,3.83112,0.67116,3.88946477,0.14112,0.04116,0.147,3.69,0.63,3.743394182,4.03,0,4.03,0,0,0,4.03,0,4.03,4.60144,0.62292,4.643412474,0.42144,0.12292,0.439,4.18,0.5,4.209798095,2.75,0.3,2.766315239,0,0,0,2.75,0.3,2.766315239
27/12/2020 03:30,3.72112,0.67116,3.781162493,0.14112,0.04116,0.147,3.58,0.63,3.635010316,3.86,0,3.86,0,0,0,3.86,0,3.86,4.57216,0.61188,4.612921439,0.45216,0.13188,0.471,4.12,0.48,4.147866922,2.72,0.3,2.736494107,0,0,0,2.72,0.3,2.736494107
27/12/2020 04:00,3.59208,0.67144,3.654294788,0.14208,0.04144,0.148,3.45,0.63,3.507050042,3.73,0,3.73,0,0,0,3.73,0,3.73,4.5484,0.5962,4.587308252,0.3984,0.1162,0.415,4.15,0.48,4.177666813,2.65,0.3,2.666927071,0,0,0,2.65,0.3,2.666927071
27/12/2020 04:30,3.47304,0.67172,3.537402239,0.14304,0.04172,0.149,3.33,0.63,3.389070669,3.67,0,3.67,0,0,0,3.67,0,3.67,4.40088,0.62984,4.445721899,0.41088,0.11984,0.428,3.99,0.51,4.022461933,2.65,0.3,2.666927071,0,0,0,2.65,0.3,2.666927071
27/12/2020 05:00,3.49304,0.67172,3.557040371,0.14304,0.04172,0.149,3.35,0.63,3.408724101,3.57,0,3.57,0,0,0,3.57,0,3.57,4.4876,0.6318,4.531856684,0.4176,0.1218,0.435,4.07,0.51,4.10182886,2.62,0.3,2.637119641,0,0,0,2.62,0.3,2.637119641
27/12/2020 05:30,3.42304,0.67172,3.488324899,0.14304,0.04172,0.149,3.28,0.63,3.33995509,3.57,0,3.57,0,0,0,3.57,0,3.57,4.46816,0.56488,4.50372548,0.18816,0.05488,0.196,4.28,0.51,4.310278413,2.57,0.3,2.587450483,0,0,0,2.57,0.3,2.587450483
27/12/2020 06:00,3.48208,0.67144,3.546225148,0.14208,0.04144,0.148,3.34,0.63,3.39889688,3.59,0,3.59,0,0,0,3.59,0,3.59,4.53336,0.56848,4.568864454,0.30336,0.08848,0.316,4.23,0.48,4.257146932,2.61,0.3,2.627184805,0,0,0,2.61,0.3,2.627184805
27/12/2020 06:30,3.65304,0.67172,3.714284453,0.14304,0.04172,0.149,3.51,0.63,3.566090296,3.78,0,3.78,0,0,0,3.78,0,3.78,4.8192,0.5506,4.850551412,0.3792,0.1106,0.395,4.44,0.44,4.461748536,2.73,0.27,2.743319158,0,0,0,2.73,0.27,2.743319158
27/12/2020 07:00,3.65208,0.63144,3.706265614,0.14208,0.04144,0.148,3.51,0.59,3.559241492,3.87,0,3.87,0,0,0,3.87,0,3.87,4.91032,0.45676,4.931518245,0.16032,0.04676,0.167,4.75,0.41,4.767661901,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
27/12/2020 07:30,3.76112,0.63116,3.813710346,0.14112,0.04116,0.147,3.62,0.59,3.667764987,4.09,0,4.09,0,0,0,4.09,0,4.09,5.11224,0.43732,5.130910894,0.16224,0.04732,0.169,4.95,0.39,4.965339868,2.9,0.27,2.912541845,0,0,0,2.9,0.27,2.912541845
27/12/2020 08:00,3.84016,0.63088,3.891636982,0.14016,0.04088,0.146,3.7,0.59,3.746745254,4.15,0,4.15,0,0,0,4.15,0,4.15,5.23272,0.44996,5.252030331,0.34272,0.09996,0.357,4.89,0.35,4.902509561,3.01,0.25,3.020364216,0,0,0,3.01,0.25,3.020364216
27/12/2020 08:30,3.99208,0.66144,4.046505356,0.14208,0.04144,0.148,3.85,0.62,3.899602544,4.39,0,4.39,0,0,0,4.39,0,4.39,5.4228,0.4404,5.440653637,0.4128,0.1204,0.43,5.01,0.32,5.020209159,3.09,0.29,3.10357858,0,0,0,3.09,0.29,3.10357858
27/12/2020 09:00,4.3392,0.6606,4.389196851,0.1392,0.0406,0.145,4.2,0.62,4.245515281,4.49,0,4.49,0,0,0,4.49,0,4.49,5.55648,0.40564,5.571266804,0.39648,0.11564,0.413,5.16,0.29,5.1681428,3.22,0.26,3.230479841,0,0,0,3.22,0.26,3.230479841
27/12/2020 09:30,4.6892,0.6206,4.7300889,0.1392,0.0406,0.145,4.55,0.58,4.586818069,4.8192,0.0056,4.819203254,0.0192,0.0056,0.02,4.8,0,4.8,5.91704,0.45372,5.934410181,0.28704,0.08372,0.299,5.63,0.37,5.642144982,3.36,0.24,3.368560523,0,0,0,3.36,0.24,3.368560523
27/12/2020 10:00,4.97728,0.56004,5.008688551,0.13728,0.04004,0.143,4.84,0.52,4.867853737,5.05704,0.40372,5.073129547,0.04704,0.01372,0.049,5.01,0.39,5.025156714,5.9136,0.4848,5.933438801,0.3936,0.1148,0.41,5.52,0.37,5.532386465,5.18304,0.70172,5.230326433,1.58304,0.46172,1.649,3.6,0.24,3.607991131
27/12/2020 10:30,5.13824,0.56032,5.168700881,0.13824,0.04032,0.144,5,0.52,5.026967277,5.12648,0.23064,5.131665617,0.03648,0.01064,0.038,5.09,0.22,5.094752202,6.1996,0.4078,6.212997747,0.1296,0.0378,0.135,6.07,0.37,6.081266315,7.43832,1.31576,7.553795655,3.68832,1.07576,3.842,3.75,0.24,3.757672152
27/12/2020 11:00,5.23824,0.54032,5.266033042,0.13824,0.04032,0.144,5.1,0.5,5.12445119,5.24456,0.01008,5.244569687,0.03456,0.01008,0.036,5.21,0,5.21,6.2296,0.4628,6.246767164,0.2496,0.0728,0.26,5.98,0.39,5.992703897,9.1036,1.8448,9.288639298,5.4336,1.5848,5.66,3.67,0.26,3.679198282
27/12/2020 11:30,5.32824,0.54032,5.355566002,0.13824,0.04032,0.144,5.19,0.5,5.214029152,5.29032,0.23176,5.295394074,0.04032,0.01176,0.042,5.25,0.22,5.254607502,6.19144,0.51292,6.212649692,0.42144,0.12292,0.439,5.77,0.39,5.783165223,10.23968,2.13824,10.4605505,6.43968,1.87824,6.708,3.8,0.26,3.808884351
27/12/2020 12:00,5.48728,0.54004,5.513790439,0.13728,0.04004,0.143,5.35,0.5,5.373313689,5.28928,0.32604,5.299319296,0.08928,0.02604,0.093,5.2,0.3,5.208646657,6.28648,0.47564,6.304447969,0.39648,0.11564,0.413,5.89,0.36,5.900991442,11.15136,2.34248,11.39473749,7.31136,2.13248,7.616,3.84,0.21,3.845737901
27/12/2020 12:30,5.48728,0.56004,5.515785221,0.13728,0.04004,0.143,5.35,0.52,5.375211624,5.35808,0.42444,5.374864705,0.11808,0.03444,0.123,5.24,0.39,5.254493315,6.27144,0.50292,6.291572792,0.42144,0.12292,0.439,5.85,0.38,5.862328889,11.97272,2.54996,12.24125485,8.02272,2.33996,8.357,3.95,0.21,3.95557834
27/12/2020 13:00,5.39728,0.58004,5.428358665,0.13728,0.04004,0.143,5.26,0.54,5.287645979,5.28264,0.04452,5.282827595,0.15264,0.04452,0.159,5.13,0,5.13,6.22344,0.51892,6.245036701,0.37344,0.10892,0.389,5.85,0.41,5.864349921,11.5956,2.4458,11.85073318,7.6656,2.2358,7.985,3.93,0.21,3.935606688
27/12/2020 13:30,5.34824,0.58032,5.379632181,0.13824,0.04032,0.144,5.21,0.54,5.237909888,5.27792,0.24856,5.283769639,0.09792,0.02856,0.102,5.18,0.22,5.18466971,6.36296,0.48128,6.38113551,0.31296,0.09128,0.326,6.05,0.39,6.062557216,10.47248,2.13864,10.68862098,6.61248,1.92864,6.888,3.86,0.21,3.865708215
27/12/2020 14:00,5.40824,0.60032,5.441456055,0.13824,0.04032,0.144,5.27,0.56,5.299669801,5.31216,0.24688,5.317893718,0.09216,0.02688,0.096,5.22,0.22,5.224633958,6.24008,0.46544,6.257414226,0.19008,0.05544,0.198,6.05,0.41,6.063876648,8.31856,1.48708,8.450434746,4.37856,1.27708,4.561,3.94,0.21,3.945592478
27/12/2020 14:30,5.40824,0.60032,5.441456055,0.13824,0.04032,0.144,5.27,0.56,5.299669801,5.34536,0.00448,5.345361877,0.01536,0.00448,0.016,5.33,0,5.33,6.2424,0.4482,6.258469541,0.0624,0.0182,0.065,6.18,0.43,6.194941485,7.6416,1.3488,7.759723706,3.8016,1.1088,3.96,3.84,0.24,3.84749269
27/12/2020 15:00,5.25824,0.63032,5.295884364,0.13824,0.04032,0.144,5.12,0.59,5.153882032,5.21864,0.00252,5.218640608,0.00864,0.00252,0.009,5.21,0,5.21,6.27856,0.48208,6.297040321,0.17856,0.05208,0.186,6.1,0.43,6.115136957,6.20032,0.90676,6.266273358,2.32032,0.67676,2.417,3.88,0.23,3.886811032
27/12/2020 15:30,5.30632,0.62976,5.343559638,0.13632,0.03976,0.142,5.17,0.59,5.203556476,5.31576,0.00168,5.315760265,0.00576,0.00168,0.006,5.31,0,5.31,6.35096,0.44528,6.366550652,0.12096,0.03528,0.126,6.23,0.41,6.243476596,3.97,0.23,3.976656887,0,0,0,3.97,0.23,3.976656887
27/12/2020 16:00,5.48632,0.62976,5.522345951,0.13632,0.03976,0.142,5.35,0.59,5.382434393,5.61288,0.00084,5.612880063,0.00288,0.00084,0.003,5.61,0,5.61,6.65376,0.42568,6.667362717,0.05376,0.01568,0.056,6.6,0.41,6.612722586,3.97,0.23,3.976656887,0,0,0,3.97,0.23,3.976656887
27/12/2020 16:30,5.9844,0.5692,6.011408487,0.1344,0.0392,0.14,5.85,0.53,5.873959482,6.11672,0.00196,6.116720314,0.00672,0.00196,0.007,6.11,0,6.11,7.18496,0.29228,7.190902433,0.14496,0.04228,0.151,7.04,0.25,7.044437522,4.08,0.23,4.086477701,0,0,0,4.08,0.23,4.086477701
27/12/2020 17:00,6.2892,0.5406,6.312391385,0.1392,0.0406,0.145,6.15,0.5,6.170291727,6.55728,0.00504,6.557281937,0.01728,0.00504,0.018,6.54,0,6.54,7.52432,0.33376,7.531718741,0.18432,0.05376,0.192,7.34,0.28,7.345338658,4.21,0.25,4.217416271,0,0,0,4.21,0.25,4.217416271
27/12/2020 17:30,6.35016,0.54088,6.373153317,0.14016,0.04088,0.146,6.21,0.5,6.230096307,6.65672,0.00196,6.656720289,0.00672,0.00196,0.007,6.65,0,6.65,7.58872,0.27796,7.59380886,0.19872,0.05796,0.207,7.39,0.22,7.39327397,4.19,0.25,4.197451608,0,0,0,4.19,0.25,4.197451608
27/12/2020 18:00,6.27112,0.54116,6.294426122,0.14112,0.04116,0.147,6.13,0.5,6.150357713,6.59096,0.00028,6.590960006,0.00096,0.00028,0.001,6.59,0,6.59,7.59824,0.04032,7.598346978,0.13824,0.04032,0.144,7.46,0,7.46,4.08,0.25,4.087652138,0,0,0,4.08,0.25,4.087652138
27/12/2020 18:30,6.15112,0.56116,6.17666397,0.14112,0.04116,0.147,6.01,0.52,6.032453895,6.31304,0.00672,6.313043577,0.02304,0.00672,0.024,6.29,0,6.29,7.40104,0.02072,7.401069004,0.07104,0.02072,0.074,7.33,0,7.33,3.97,0.27,3.979170768,0,0,0,3.97,0.27,3.979170768
27/12/2020 19:00,6.03208,0.60144,6.061989706,0.14208,0.04144,0.148,5.89,0.56,5.916561501,6.13304,0.00672,6.133043682,0.02304,0.00672,0.024,6.11,0,6.11,7.28176,0.24968,7.286039308,0.10176,0.02968,0.106,7.18,0.22,7.183369683,4.01,0.23,4.016590594,0,0,0,4.01,0.23,4.016590594
27/12/2020 19:30,5.71496,0.61228,5.747665143,0.14496,0.04228,0.151,5.57,0.57,5.599089212,5.78384,0.00112,5.783840108,0.00384,0.00112,0.004,5.78,0,5.78,6.88296,0.26128,6.887917363,0.07296,0.02128,0.076,6.81,0.24,6.814227763,3.82,0.23,3.82691782,0,0,0,3.82,0.23,3.82691782
27/12/2020 20:00,5.4592,0.6606,5.499023277,0.1392,0.0406,0.145,5.32,0.62,5.356005975,5.3848,0.0014,5.384800182,0.0048,0.0014,0.005,5.38,0,5.38,6.5176,0.3668,6.527913296,0.0576,0.0168,0.06,6.46,0.35,6.469474476,3.68,0.26,3.689173349,0,0,0,3.68,0.26,3.689173349
27/12/2020 20:30,5.28728,0.66004,5.328318928,0.13728,0.04004,0.143,5.15,0.62,5.187186135,5.3,0,5.3,0,0,0,5.3,0,5.3,6.38008,0.42044,6.393918251,0.07008,0.02044,0.073,6.31,0.4,6.322665577,3.57,0.26,3.579455266,0,0,0,3.57,0.26,3.579455266
27/12/2020 21:00,5.1192,0.7006,5.166918714,0.1392,0.0406,0.145,4.98,0.66,5.023544565,5.08672,0.00196,5.086720378,0.00672,0.00196,0.007,5.08,0,5.08,6.15048,0.46764,6.168232437,0.06048,0.01764,0.063,6.09,0.45,6.106602984,3.48,0.28,3.491246196,0,0,0,3.48,0.28,3.491246196
27/12/2020 21:30,4.8992,0.7006,4.949040412,0.1392,0.0406,0.145,4.76,0.66,4.805538471,4.90384,0.00112,4.903840128,0.00384,0.00112,0.004,4.9,0,4.9,5.98216,0.47688,6.001137625,0.09216,0.02688,0.096,5.89,0.45,5.907165141,3.39,0.28,3.401543767,0,0,0,3.39,0.28,3.401543767
27/12/2020 22:00,4.77112,0.70116,4.822365747,0.14112,0.04116,0.147,4.63,0.66,4.676804465,4.72192,0.00056,4.721920033,0.00192,0.00056,0.002,4.72,0,4.72,5.77984,0.51912,5.80310572,0.09984,0.02912,0.104,5.68,0.49,5.701096386,3.36,0.31,3.374270291,0,0,0,3.36,0.31,3.374270291
27/12/2020 22:30,4.53112,0.72116,4.588149976,0.14112,0.04116,0.147,4.39,0.68,4.44235298,4.46096,0.00028,4.460960009,0.00096,0.00028,0.001,4.46,0,4.46,5.5868,0.5124,5.610248479,0.0768,0.0224,0.08,5.51,0.49,5.531744752,3.42,0.26,3.429868802,0,0,0,3.42,0.26,3.429868802
27/12/2020 23:00,4.24112,0.72116,4.301996118,0.14112,0.04116,0.147,4.1,0.68,4.1560077,4.15096,0.00028,4.150960009,0.00096,0.00028,0.001,4.15,0,4.15,5.30736,0.48548,5.329517896,0.08736,0.02548,0.091,5.22,0.46,5.240229003,3.29,0.26,3.300257566,0,0,0,3.29,0.26,3.300257566
27/12/2020 23:30,4.03112,0.71116,4.093369883,0.14112,0.04116,0.147,3.89,0.67,3.947277543,3.87,0,3.87,0,0,0,3.87,0,3.87,5.06352,0.48436,5.086633405,0.08352,0.02436,0.087,4.98,0.46,5.001199856,3.13,0.26,3.140780158,0,0,0,3.13,0.26,3.140780158
28/12/2020 00:00,3.87208,0.71144,3.936896036,0.14208,0.04144,0.148,3.73,0.67,3.789696558,3.75096,0.00028,3.75096001,0.00096,0.00028,0.001,3.75,0,3.75,4.8112,0.4866,4.835744514,0.0912,0.0266,0.095,4.72,0.46,4.742362281,3.06,0.26,3.071025887,0,0,0,3.06,0.26,3.071025887
28/12/2020 00:30,3.83208,0.71144,3.897561289,0.14208,0.04144,0.148,3.69,0.67,3.750333319,3.83384,0.00112,3.833840164,0.00384,0.00112,0.004,3.83,0,3.83,4.87312,0.48716,4.897409866,0.09312,0.02716,0.097,4.78,0.46,4.802082881,3.06,0.26,3.071025887,0,0,0,3.06,0.26,3.071025887
28/12/2020 01:00,4.05112,0.71116,4.113067201,0.14112,0.04116,0.147,3.91,0.67,3.966988782,4.32248,0.00364,4.322481533,0.01248,0.00364,0.013,4.31,0,4.31,4.91792,0.48856,4.942127882,0.09792,0.02856,0.102,4.82,0.46,4.841900453,3.2,0.26,3.210545125,0,0,0,3.2,0.26,3.210545125
28/12/2020 01:30,4.05112,0.68116,4.107986392,0.14112,0.04116,0.147,3.91,0.64,3.962032307,4.41688,0.00784,4.416886958,0.02688,0.00784,0.028,4.39,0,4.39,4.93424,0.49332,4.958839481,0.11424,0.03332,0.119,4.82,0.46,4.841900453,3.26,0.26,3.270351663,0,0,0,3.26,0.26,3.270351663
28/12/2020 02:00,3.96208,0.68144,4.020253524,0.14208,0.04144,0.148,3.82,0.64,3.873241536,4.36576,0.00168,4.365760323,0.00576,0.00168,0.006,4.36,0,4.36,4.89656,0.47108,4.919168243,0.10656,0.03108,0.111,4.79,0.44,4.810166317,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
28/12/2020 02:30,3.93304,0.68172,3.991684582,0.14304,0.04172,0.149,3.79,0.64,3.843657113,4.4396,0.0028,4.439600883,0.0096,0.0028,0.01,4.43,0,4.43,4.83672,0.47696,4.860180161,0.12672,0.03696,0.132,4.71,0.44,4.730507372,3.13,0.26,3.140780158,0,0,0,3.13,0.26,3.140780158
28/12/2020 03:00,3.84592,0.68256,3.90601956,0.14592,0.04256,0.152,3.7,0.64,3.754943408,4.3796,0.0028,4.379600895,0.0096,0.0028,0.01,4.37,0,4.37,4.73216,0.50688,4.759229517,0.09216,0.02688,0.096,4.64,0.48,4.664761516,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
28/12/2020 03:30,3.69208,0.68144,3.754439399,0.14208,0.04144,0.148,3.55,0.64,3.607228853,4.10576,0.00168,4.105760344,0.00576,0.00168,0.006,4.1,0,4.1,4.7328,0.4654,4.755627509,0.0528,0.0154,0.055,4.68,0.45,4.701584839,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
28/12/2020 04:00,3.69208,0.68144,3.754439399,0.14208,0.04144,0.148,3.55,0.64,3.607228853,3.9848,0.0014,3.984800246,0.0048,0.0014,0.005,3.98,0,3.98,4.6896,0.4528,4.711409131,0.0096,0.0028,0.01,4.68,0.45,4.701584839,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
28/12/2020 04:30,3.69304,0.66172,3.751855248,0.14304,0.04172,0.149,3.55,0.62,3.603734174,3.95,0,3.95,0,0,0,3.95,0,3.95,4.69056,0.45308,4.712391601,0.01056,0.00308,0.011,4.68,0.45,4.701584839,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
28/12/2020 05:00,3.62304,0.66172,3.682973283,0.14304,0.04172,0.149,3.48,0.62,3.534798438,3.88096,0.00028,3.88096001,0.00096,0.00028,0.001,3.88,0,3.88,4.72728,0.45504,4.749130194,0.01728,0.00504,0.018,4.71,0.45,4.731447981,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
28/12/2020 05:30,3.66304,0.66172,3.722329298,0.14304,0.04172,0.149,3.52,0.62,3.574185222,3.84,0,3.84,0,0,0,3.84,0,3.84,4.734,0.457,4.756007254,0.024,0.007,0.025,4.71,0.45,4.731447981,2.97,0.26,2.981358751,0,0,0,2.97,0.26,2.981358751
28/12/2020 06:00,3.69208,0.63144,3.745687013,0.14208,0.04144,0.148,3.55,0.59,3.598694208,4,0,4,0,0,0,4,0,4,5.00184,0.44512,5.021606834,0.05184,0.01512,0.054,4.95,0.43,4.968641665,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
28/12/2020 06:30,3.87208,0.63144,3.923228263,0.14208,0.04144,0.148,3.73,0.59,3.776373922,4.3,0,4.3,0,0,0,4.3,0,4.3,5.32336,0.33848,5.334110085,0.06336,0.01848,0.066,5.26,0.32,5.269724851,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
28/12/2020 07:00,4.05112,0.60116,4.095481242,0.14112,0.04116,0.147,3.91,0.56,3.949898733,4.50576,0.00168,4.505760313,0.00576,0.00168,0.006,4.5,0,4.5,5.49008,0.34044,5.500625219,0.07008,0.02044,0.073,5.42,0.32,5.429438277,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
28/12/2020 07:30,4.24016,0.60088,4.282524209,0.14016,0.04088,0.146,4.1,0.56,4.138067182,4.62344,0.00392,4.623441662,0.01344,0.00392,0.014,4.61,0,4.61,5.82392,0.28156,5.830722099,0.07392,0.02156,0.077,5.75,0.26,5.755875259,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
28/12/2020 08:00,4.3892,0.5806,4.427434133,0.1392,0.0406,0.145,4.25,0.54,4.284168531,4.7996,0.0028,4.799600817,0.0096,0.0028,0.01,4.79,0,4.79,6.0768,0.2624,6.082462659,0.0768,0.0224,0.08,6,0.24,6.004798082,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
28/12/2020 08:30,4.56728,0.58004,4.603964922,0.13728,0.04004,0.143,4.43,0.54,4.462790607,4.89672,0.00196,4.896720392,0.00672,0.00196,0.007,4.89,0,4.89,6.34216,0.26688,6.347772712,0.09216,0.02688,0.096,6.25,0.24,6.254606303,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
28/12/2020 09:00,4.83632,0.57976,4.870945781,0.13632,0.03976,0.142,4.7,0.54,4.730919572,5.24576,0.00168,5.245760269,0.00576,0.00168,0.006,5.24,0,5.24,6.61848,0.27164,6.624052068,0.10848,0.03164,0.113,6.51,0.24,6.514422461,3.95,0.25,3.957903485,0,0,0,3.95,0.25,3.957903485
28/12/2020 09:30,5.14824,0.56032,5.178642061,0.13824,0.04032,0.144,5.01,0.52,5.036913738,5.51208,0.00644,5.512083762,0.02208,0.00644,0.023,5.49,0,5.49,6.84504,0.26772,6.850273469,0.09504,0.02772,0.099,6.75,0.24,6.754265319,4.29,0,4.29,0,0,0,4.29,0,4.29
28/12/2020 10:00,5.43632,0.55976,5.465062342,0.13632,0.03976,0.142,5.3,0.52,5.325448338,5.77288,0.00084,5.772880061,0.00288,0.00084,0.003,5.77,0,5.77,7.06544,0.26492,7.070404868,0.08544,0.02492,0.089,6.98,0.24,6.984124856,4.36,0.22,4.36554693,0,0,0,4.36,0.22,4.36554693
28/12/2020 10:30,5.59536,0.55948,5.623261634,0.13536,0.03948,0.141,5.46,0.52,5.484706009,5.82,0,5.82,0,0,0,5.82,0,5.82,7.26744,0.25092,7.271770417,0.03744,0.01092,0.039,7.23,0.24,7.233982306,4.52,0.17,4.523195773,0,0,0,4.52,0.17,4.523195773
28/12/2020 11:00,5.78536,0.52948,5.809538656,0.13536,0.03948,0.141,5.65,0.49,5.671207984,5.95,0,5.95,0,0,0,5.95,0,5.95,7.26648,0.25064,7.270801331,0.03648,0.01064,0.038,7.23,0.24,7.233982306,4.78,0,4.78,0,0,0,4.78,0,4.78
28/12/2020 11:30,5.92536,0.50948,5.947222965,0.13536,0.03948,0.141,5.79,0.47,5.809044672,6.09,0,6.09,0,0,0,6.09,0,6.09,7.27672,0.24196,7.280741624,0.00672,0.00196,0.007,7.27,0.24,7.273960407,4.76,0,4.76,0,0,0,4.76,0,4.76
28/12/2020 12:00,6.0944,0.4892,6.114002617,0.1344,0.0392,0.14,5.96,0.45,5.976964112,6.17,0,6.17,0,0,0,6.17,0,6.17,7.22096,0.24028,7.224956595,0.00096,0.00028,0.001,7.22,0.24,7.223987818,4.76,0,4.76,0,0,0,4.76,0,4.76
28/12/2020 12:30,6.09728,0.52004,6.119417047,0.13728,0.04004,0.143,5.96,0.48,5.979297618,6.34,0,6.34,0,0,0,6.34,0,6.34,7.44,0.24,7.443869961,0,0,0,7.44,0.24,7.443869961,4.85,-0.22,4.854987127,0,0,0,4.85,-0.22,4.854987127
28/12/2020 13:00,6.09824,0.54032,6.122130087,0.13824,0.04032,0.144,5.96,0.5,5.980936382,6.35,0,6.35,0,0,0,6.35,0,6.35,7.49096,0.24028,7.494812619,0.00096,0.00028,0.001,7.49,0.24,7.49384414,4.89,0,4.89,0,0,0,4.89,0,4.89
28/12/2020 13:30,6.02824,0.54032,6.052406397,0.13824,0.04032,0.144,5.89,0.5,5.911184315,6.23,0,6.23,0,0,0,6.23,0,6.23,7.31824,0.28532,7.323799847,0.01824,0.00532,0.019,7.3,0.28,7.305367889,4.85,0,4.85,0,0,0,4.85,0,4.85
28/12/2020 14:00,5.9692,0.5406,5.993629702,0.1392,0.0406,0.145,5.83,0.5,5.851401542,6.23576,0.00168,6.235760226,0.00576,0.00168,0.006,6.23,0,6.23,7.10632,0.30476,7.112851932,0.01632,0.00476,0.017,7.09,0.3,7.096344129,4.81,0,4.81,0,0,0,4.81,0,4.81
28/12/2020 14:30,5.9692,0.5506,5.994539932,0.1392,0.0406,0.145,5.83,0.51,5.852264519,6.13264,0.22952,6.136933501,0.03264,0.00952,0.034,6.1,0.22,6.103965924,7.06936,0.35148,7.078092186,0.03936,0.01148,0.041,7.03,0.34,7.038217104,4.74,0,4.74,0,0,0,4.74,0,4.74
28/12/2020 15:00,6.05016,0.55088,6.075187635,0.14016,0.04088,0.146,5.91,0.51,5.931964262,5.99384,0.00112,5.993840105,0.00384,0.00112,0.004,5.99,0,5.99,7.07416,0.35288,7.08295588,0.04416,0.01288,0.046,7.03,0.34,7.038217104,4.62,0,4.62,0,0,0,4.62,0,4.62
28/12/2020 15:30,6.10112,0.55116,6.125964626,0.14112,0.04116,0.147,5.96,0.51,5.981780671,6.16384,0.00112,6.163840102,0.00384,0.00112,0.004,6.16,0,6.16,7.2492,0.2656,7.254063964,0.0192,0.0056,0.02,7.23,0.26,7.234673455,4.75,0,4.75,0,0,0,4.75,0,4.75
28/12/2020 16:00,6.18112,0.55116,6.20564435,0.14112,0.04116,0.147,6.04,0.51,6.061493215,6.34096,0.00028,6.340960006,0.00096,0.00028,0.001,6.34,0,6.34,7.32056,0.26308,7.325285646,0.01056,0.00308,0.011,7.31,0.26,7.314622342,4.73,0,4.73,0,0,0,4.73,0,4.73
28/12/2020 16:30,6.5892,0.5106,6.608953699,0.1392,0.0406,0.145,6.45,0.47,6.46710136,6.6848,0.0014,6.684800147,0.0048,0.0014,0.005,6.68,0,6.68,7.6936,0.2698,7.698329234,0.0336,0.0098,0.035,7.66,0.26,7.664411262,4.79,0,4.79,0,0,0,4.79,0,4.79
28/12/2020 17:00,6.86728,0.48004,6.884037551,0.13728,0.04004,0.143,6.73,0.44,6.744368021,7.01384,0.00112,7.013840089,0.00384,0.00112,0.004,7.01,0,7.01,8.08128,0.01204,8.081288969,0.04128,0.01204,0.043,8.04,0,8.04,4.9,0,4.9,0,0,0,4.9,0,4.9
28/12/2020 17:30,6.98728,0.48004,7.003750438,0.13728,0.04004,0.143,6.85,0.44,6.86411684,7.35096,0.00028,7.350960005,0.00096,0.00028,0.001,7.35,0,7.35,8.18824,0.00532,8.188241728,0.01824,0.00532,0.019,8.17,0,8.17,4.87,0.22,4.874966667,0,0,0,4.87,0.22,4.874966667
28/12/2020 18:00,6.82728,0.50004,6.84556734,0.13728,0.04004,0.143,6.69,0.46,6.705796,7.33096,0.00028,7.330960005,0.00096,0.00028,0.001,7.33,0,7.33,8.09152,0.00336,8.091520698,0.01152,0.00336,0.012,8.08,0,8.08,4.85,0,4.85,0,0,0,4.85,0,4.85
28/12/2020 18:30,6.54824,0.53032,6.569679322,0.13824,0.04032,0.144,6.41,0.49,6.428701269,7.03,0,7.03,0,0,0,7.03,0,7.03,7.79576,0.00168,7.795760181,0.00576,0.00168,0.006,7.79,0,7.79,4.69,0.22,4.695157079,0,0,0,4.69,0.22,4.695157079
28/12/2020 19:00,6.3792,0.5306,6.40122871,0.1392,0.0406,0.145,6.24,0.49,6.259209215,6.77,0,6.77,0,0,0,6.77,0,6.77,7.55,0,7.55,0,0,0,7.55,0,7.55,4.63,0.22,4.635223835,0,0,0,4.63,0.22,4.635223835
28/12/2020 19:30,6.13016,0.57088,6.156684627,0.14016,0.04088,0.146,5.99,0.53,6.0134017,6.21,0,6.21,0,0,0,6.21,0,6.21,7.19,0,7.19,0,0,0,7.19,0,7.19,4.37,0.22,4.375534253,0,0,0,4.37,0.22,4.375534253
28/12/2020 20:00,5.93016,0.59088,5.95952488,0.14016,0.04088,0.146,5.79,0.55,5.816063961,5.93,0,5.93,0,0,0,5.93,0,5.93,6.91,0.26,6.914889732,0,0,0,6.91,0.26,6.914889732,4.2,0.22,4.205757958,0,0,0,4.2,0.22,4.205757958
28/12/2020 20:30,5.71112,0.61116,5.743727727,0.14112,0.04116,0.147,5.57,0.57,5.599089212,5.57,0,5.57,0,0,0,5.57,0,5.57,6.62,0.29,6.626348919,0,0,0,6.62,0.29,6.626348919,4.1,0.22,4.105898196,0,0,0,4.1,0.22,4.105898196
28/12/2020 21:00,5.48112,0.64116,5.518492783,0.14112,0.04116,0.147,5.34,0.6,5.373602144,5.33,0,5.33,0,0,0,5.33,0,5.33,6.48096,0.38028,6.492107162,0.00096,0.00028,0.001,6.48,0.38,6.491132413,4.01,0.22,4.016030378,0,0,0,4.01,0.22,4.016030378
28/12/2020 21:30,5.16112,0.68116,5.205875392,0.14112,0.04116,0.147,5.02,0.64,5.060632372,5.04,0,5.04,0,0,0,5.04,0,5.04,6.26,0.38,6.271522941,0,0,0,6.26,0.38,6.271522941,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
28/12/2020 22:00,4.91112,0.68116,4.958132572,0.14112,0.04116,0.147,4.77,0.64,4.8127435,4.77,0,4.77,0,0,0,4.77,0,4.77,6.01,0.4,6.02329644,0,0,0,6.01,0.4,6.02329644,3.76,0.22,3.766430671,0,0,0,3.76,0.22,3.766430671
28/12/2020 22:30,4.62304,0.73172,4.680588959,0.14304,0.04172,0.149,4.48,0.69,4.532824726,4.53,0,4.53,0,0,0,4.53,0,4.53,5.73,0.44,5.746868713,0,0,0,5.73,0.44,5.746868713,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
28/12/2020 23:00,4.32016,0.73088,4.381548585,0.14016,0.04088,0.146,4.18,0.69,4.236567006,4.18,0,4.18,0,0,0,4.18,0,4.18,5.42,0.46,5.43948527,0,0,0,5.42,0.46,5.43948527,3.3,0.31,3.314528624,0,0,0,3.3,0.31,3.314528624
28/12/2020 23:30,4.11112,0.75116,4.179180422,0.14112,0.04116,0.147,3.97,0.71,4.032988966,3.89,0,3.89,0,0,0,3.89,0,3.89,5.21,0.46,5.23026768,0,0,0,5.21,0.46,5.23026768,3.23,0.26,3.2404475,0,0,0,3.23,0.26,3.2404475
29/12/2020 00:00,3.87112,0.75116,3.943324917,0.14112,0.04116,0.147,3.73,0.71,3.796972478,3.78,0,3.78,0,0,0,3.78,0,3.78,4.97,0.46,4.99124233,0,0,0,4.97,0.46,4.99124233,3.13,0.26,3.140780158,0,0,0,3.13,0.26,3.140780158
29/12/2020 00:30,3.80112,0.72116,3.868925561,0.14112,0.04116,0.147,3.66,0.68,3.722633476,3.9,0,3.9,0,0,0,3.9,0,3.9,5,0.46,5.021115414,0,0,0,5,0.46,5.021115414,3.13,0.26,3.140780158,0,0,0,3.13,0.26,3.140780158
29/12/2020 01:00,4.0692,0.7206,4.132511706,0.1392,0.0406,0.145,3.93,0.68,3.988395667,4.37,0,4.37,0,0,0,4.37,0,4.37,5.0896,0.4628,5.110598008,0.0096,0.0028,0.01,5.08,0.46,5.100784253,3.25,0.26,3.260383413,0,0,0,3.25,0.26,3.260383413
29/12/2020 01:30,4.07016,0.72088,4.133505824,0.14016,0.04088,0.146,3.93,0.68,3.988395667,4.44,0,4.44,0,0,0,4.44,0,4.44,5.06288,0.46084,5.083810323,0.00288,0.00084,0.003,5.06,0.46,5.080866068,3.36,0.23,3.367862824,0,0,0,3.36,0.23,3.367862824
29/12/2020 02:00,3.96016,0.72088,4.025237285,0.14016,0.04088,0.146,3.82,0.68,3.880051546,4.47,0,4.47,0,0,0,4.47,0,4.47,4.98384,0.44112,5.003323695,0.00384,0.00112,0.004,4.98,0.44,4.999399964,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
29/12/2020 02:30,3.92016,0.72088,3.985890415,0.14016,0.04088,0.146,3.78,0.68,3.840677024,4.43,0,4.43,0,0,0,4.43,0,4.43,5.02192,0.44056,5.041207554,0.00192,0.00056,0.002,5.02,0.44,5.039245975,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
29/12/2020 03:00,3.88112,0.69116,3.942181452,0.14112,0.04116,0.147,3.74,0.65,3.796063751,4.47,0,4.47,0,0,0,4.47,0,4.47,4.93096,0.44028,4.950577037,0.00096,0.00028,0.001,4.93,0.44,4.949595943,3.19,0.25,3.199781243,0,0,0,3.19,0.25,3.199781243
29/12/2020 03:30,3.82112,0.70116,3.884917425,0.14112,0.04116,0.147,3.68,0.66,3.738716357,4.34,0,4.34,0,0,0,4.34,0,4.34,4.93336,0.45848,4.954618532,0.06336,0.01848,0.066,4.87,0.44,4.889836398,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
29/12/2020 04:00,3.76112,0.69116,3.824098037,0.14112,0.04116,0.147,3.62,0.65,3.677893419,4.22,0,4.22,0,0,0,4.22,0,4.22,4.95064,0.46352,4.972291946,0.08064,0.02352,0.084,4.87,0.44,4.889836398,3.08,0.25,3.090129447,0,0,0,3.08,0.25,3.090129447
29/12/2020 04:30,3.76208,0.69144,3.825092835,0.14208,0.04144,0.148,3.62,0.65,3.677893419,4.14,0,4.14,0,0,0,4.14,0,4.14,4.88432,0.49876,4.909719279,0.06432,0.01876,0.067,4.82,0.48,4.843841451,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
29/12/2020 05:00,3.69208,0.69144,3.756267296,0.14208,0.04144,0.148,3.55,0.65,3.609016487,4.06,0,4.06,0,0,0,4.06,0,4.06,4.8744,0.4842,4.898390042,0.0144,0.0042,0.015,4.86,0.48,4.883646179,3.16,0.25,3.169873815,0,0,0,3.16,0.25,3.169873815
29/12/2020 05:30,3.69112,0.69116,3.755272161,0.14112,0.04116,0.147,3.55,0.65,3.609016487,4.09,0,4.09,0,0,0,4.09,0,4.09,5.01496,0.48728,5.038577736,0.02496,0.00728,0.026,4.99,0.48,5.013033014,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
29/12/2020 06:00,3.77112,0.66116,3.828639262,0.14112,0.04116,0.147,3.63,0.62,3.682567039,4.11,0,4.11,0,0,0,4.11,0,4.11,5.21976,0.43868,5.238161376,0.02976,0.00868,0.031,5.19,0.43,5.207782638,3.21,0.27,3.221335127,0,0,0,3.21,0.27,3.221335127
29/12/2020 06:30,3.97016,0.64088,4.021554127,0.14016,0.04088,0.146,3.83,0.6,3.876712525,4.4,0,4.4,0,0,0,4.4,0,4.4,5.652,0.351,5.662888397,0.072,0.021,0.075,5.58,0.33,5.589749547,3.44,0.24,3.44836193,0,0,0,3.44,0.24,3.44836193
29/12/2020 07:00,4.19016,0.61088,4.234455715,0.14016,0.04088,0.146,4.05,0.57,4.089914425,4.68,0,4.68,0,0,0,4.68,0,4.68,5.91672,0.29696,5.92416752,0.12672,0.03696,0.132,5.79,0.26,5.795834711,3.62,0.24,3.627947078,0,0,0,3.62,0.24,3.627947078
29/12/2020 07:30,4.4192,0.6106,4.461183812,0.1392,0.0406,0.145,4.28,0.57,4.317788786,4.84,0,4.84,0,0,0,4.84,0,4.84,6.27448,0.24464,6.279247407,0.08448,0.02464,0.088,6.19,0.22,6.193908298,3.85,0.24,3.857473266,0,0,0,3.85,0.24,3.857473266
29/12/2020 08:00,4.56728,0.58004,4.603964922,0.13728,0.04004,0.143,4.43,0.54,4.462790607,4.99,0,4.99,0,0,0,4.99,0,4.99,6.42064,0.24352,6.425256415,0.08064,0.02352,0.084,6.34,0.22,6.343815886,4.04,0,4.04,0,0,0,4.04,0,4.04
29/12/2020 08:30,4.89536,0.59948,4.931929217,0.13536,0.03948,0.141,4.76,0.56,4.792827975,5.29,0,5.29,0,0,0,5.29,0,5.29,6.76472,0.23596,6.768834006,0.05472,0.01596,0.057,6.71,0.22,6.713605589,4.55,-0.29,4.559232392,0,0,0,4.55,-0.29,4.559232392
29/12/2020 09:00,5.21632,0.57976,5.248439387,0.13632,0.03976,0.142,5.08,0.54,5.108620166,5.7,0,5.7,0,0,0,5.7,0,5.7,7.07624,0.01932,7.076266374,0.06624,0.01932,0.069,7.01,0,7.01,4.84,0,4.84,0,0,0,4.84,0,4.84
29/12/2020 09:30,5.72016,0.55088,5.746625027,0.14016,0.04088,0.146,5.58,0.51,5.603257981,6.32192,0.00056,6.321920025,0.00192,0.00056,0.002,6.32,0,6.32,7.34272,0.02996,7.342781122,0.10272,0.02996,0.107,7.24,0,7.24,5.16,-0.22,5.164687793,0,0,0,5.16,-0.22,5.164687793
29/12/2020 10:00,6.06016,0.51088,6.081655827,0.14016,0.04088,0.146,5.92,0.47,5.938627788,6.4348,0.0014,6.434800152,0.0048,0.0014,0.005,6.43,0,6.43,7.69544,0.02492,7.695480349,0.08544,0.02492,0.089,7.61,0,7.61,5.32,-0.22,5.324546929,0,0,0,5.32,-0.22,5.324546929
29/12/2020 10:30,6.24016,0.51088,6.261037869,0.14016,0.04088,0.146,6.1,0.47,6.118079764,6.64288,0.00084,6.642880053,0.00288,0.00084,0.003,6.64,0,6.64,7.85584,0.02212,7.855871142,0.07584,0.02212,0.079,7.78,0,7.78,5.32,0,5.32,0,0,0,5.32,0,5.32
29/12/2020 11:00,6.26824,0.51032,6.288979186,0.13824,0.04032,0.144,6.13,0.47,6.147991542,6.58672,0.22196,6.590458755,0.00672,0.00196,0.007,6.58,0.22,6.583676784,7.82816,0.01988,7.828185243,0.06816,0.01988,0.071,7.76,0,7.76,5.45,-0.25,5.455730932,0,0,0,5.45,-0.25,5.455730932
29/12/2020 11:30,6.41824,0.51032,6.438496036,0.13824,0.04032,0.144,6.28,0.47,6.297563021,6.68936,0.34148,6.698070304,0.03936,0.01148,0.041,6.65,0.33,6.658182935,7.80992,0.01456,7.809933572,0.04992,0.01456,0.052,7.76,0,7.76,5.52,-0.22,5.524382318,0,0,0,5.52,-0.22,5.524382318
29/12/2020 12:00,6.41728,0.51004,6.437516866,0.13728,0.04004,0.143,6.28,0.47,6.297563021,6.66856,0.26708,6.673906218,0.05856,0.01708,0.061,6.61,0.25,6.614725996,7.75,0.07,7.750316123,0.24,0.07,0.25,7.51,0,7.51,5.55,-0.22,5.554358649,0,0,0,5.55,-0.22,5.554358649
29/12/2020 12:30,6.33632,0.50976,6.356792147,0.13632,0.03976,0.142,6.2,0.47,6.217788996,6.6924,0.2382,6.696637738,0.0624,0.0182,0.065,6.63,0.22,6.633649071,7.64384,0.10612,7.6445766,0.36384,0.10612,0.379,7.28,0,7.28,5.55,-0.22,5.554358649,0,0,0,5.55,-0.22,5.554358649
29/12/2020 13:00,6.31632,0.50976,6.33685676,0.13632,0.03976,0.142,6.18,0.47,6.1978464,6.61224,0.32232,6.620091238,0.04224,0.01232,0.044,6.57,0.31,6.57730948,7.756,0.063,7.756255862,0.216,0.063,0.225,7.54,0,7.54,5.48,-0.22,5.48441428,0,0,0,5.48,-0.22,5.48441428
29/12/2020 13:30,6.13728,0.55004,6.161878756,0.13728,0.04004,0.143,6,0.51,6.02163599,6.45248,0.00364,6.452481027,0.01248,0.00364,0.013,6.44,0,6.44,7.52256,0.27908,7.527735025,0.20256,0.05908,0.211,7.32,0.22,7.323305265,5.42,-0.22,5.424463107,0,0,0,5.42,-0.22,5.424463107
29/12/2020 14:00,6.13824,0.55032,6.162859921,0.13824,0.04032,0.144,6,0.51,6.02163599,6.4592,0.0056,6.459202428,0.0192,0.0056,0.02,6.44,0,6.44,7.34,0.305,7.34633412,0.12,0.035,0.125,7.22,0.27,7.225046713,5.28,-0.22,5.284581346,0,0,0,5.28,-0.22,5.284581346
29/12/2020 14:30,6.11824,0.55032,6.142940078,0.13824,0.04032,0.144,5.98,0.51,6.00170809,6.36432,0.23876,6.368797014,0.06432,0.01876,0.067,6.3,0.22,6.303840099,7.14224,0.34732,7.150679926,0.16224,0.04732,0.169,6.98,0.3,6.986444017,5.25,-0.22,5.254607502,0,0,0,5.25,-0.22,5.254607502
29/12/2020 15:00,6.04016,0.55088,6.065228899,0.14016,0.04088,0.146,5.9,0.51,5.922001351,6.21128,0.35204,6.22124838,0.04128,0.01204,0.043,6.17,0.34,6.179360808,7.11128,0.34704,7.119742973,0.16128,0.04704,0.168,6.95,0.3,6.956471807,5.22,-0.22,5.224633958,0,0,0,5.22,-0.22,5.224633958
29/12/2020 15:30,6.04208,0.55144,6.067191838,0.14208,0.04144,0.148,5.9,0.51,5.922001351,6.26016,0.00588,6.260162761,0.02016,0.00588,0.021,6.24,0,6.24,7.11384,0.33612,7.121776197,0.12384,0.03612,0.129,6.99,0.3,6.996434806,5.22,-0.22,5.224633958,0,0,0,5.22,-0.22,5.224633958
29/12/2020 16:00,6.16208,0.55144,6.186704777,0.14208,0.04144,0.148,6.02,0.51,6.041564367,6.48152,0.00336,6.481520871,0.01152,0.00336,0.012,6.47,0,6.47,7.22552,0.32536,7.232841655,0.15552,0.04536,0.162,7.07,0.28,7.075542382,5.28,-0.22,5.284581346,0,0,0,5.28,-0.22,5.284581346
29/12/2020 16:30,6.54016,0.55088,6.563319404,0.14016,0.04088,0.146,6.4,0.51,6.420288156,6.76056,0.00308,6.760560702,0.01056,0.00308,0.011,6.75,0,6.75,7.58808,0.31944,7.594800853,0.23808,0.06944,0.248,7.35,0.25,7.354250472,5.44,-0.22,5.444446712,0,0,0,5.44,-0.22,5.444446712
29/12/2020 17:00,7.13728,0.46004,7.152090785,0.13728,0.04004,0.143,7,0.42,7.01258868,7.33056,0.00308,7.330560647,0.01056,0.00308,0.011,7.32,0,7.32,8.09824,0.32532,8.104771693,0.25824,0.07532,0.269,7.84,0.25,7.843984957,5.55,0,5.55,0,0,0,5.55,0,5.55
29/12/2020 17:30,7.13728,0.45004,7.151454523,0.13728,0.04004,0.143,7,0.41,7.011996863,7.56096,0.00028,7.560960005,0.00096,0.00028,0.001,7.56,0,7.56,8.39824,0.07532,8.398577749,0.25824,0.07532,0.269,8.14,0,8.14,5.45,0,5.45,0,0,0,5.45,0,5.45
29/12/2020 18:00,7.07728,0.49004,7.094225215,0.13728,0.04004,0.143,6.94,0.45,6.954574034,7.72,0,7.72,0,0,0,7.72,0,7.72,8.49632,0.03976,8.496413031,0.13632,0.03976,0.142,8.36,0,8.36,5.24,0,5.24,0,0,0,5.24,0,5.24
29/12/2020 18:30,6.88016,0.53088,6.900611219,0.14016,0.04088,0.146,6.74,0.49,6.7577881,7.29192,0.00056,7.291920022,0.00192,0.00056,0.002,7.29,0,7.29,8.25984,0.02912,8.259891331,0.09984,0.02912,0.104,8.16,0,8.16,4.99,0,4.99,0,0,0,4.99,0,4.99
29/12/2020 19:00,6.69824,0.53032,6.719200726,0.13824,0.04032,0.144,6.56,0.49,6.57827485,7.04,0,7.04,0,0,0,7.04,0,7.04,7.8508,0.2594,7.855084277,0.1008,0.0294,0.105,7.75,0.23,7.753412152,4.8,0.22,4.805039022,0,0,0,4.8,0.22,4.805039022
29/12/2020 19:30,6.52016,0.56088,6.544239666,0.14016,0.04088,0.146,6.38,0.52,6.401156146,6.58,0,6.58,0,0,0,6.58,0,6.58,7.4728,0.2454,7.476828271,0.0528,0.0154,0.055,7.42,0.23,7.423563834,4.61,0.22,4.615246472,0,0,0,4.61,0.22,4.615246472
29/12/2020 20:00,6.13112,0.60116,6.160521553,0.14112,0.04116,0.147,5.99,0.56,6.016120012,6.14,0,6.14,0,0,0,6.14,0,6.14,7.1192,0.2656,7.124152722,0.0192,0.0056,0.02,7.1,0.26,7.104758968,4.5,0.22,4.505374568,0,0,0,4.5,0.22,4.505374568
29/12/2020 20:30,5.81112,0.62116,5.844224106,0.14112,0.04116,0.147,5.67,0.58,5.699587704,5.95,0,5.95,0,0,0,5.95,0,5.95,6.85784,0.37812,6.868256271,0.02784,0.00812,0.029,6.83,0.37,6.84001462,4.38,0.22,4.385521634,0,0,0,4.38,0.22,4.385521634
29/12/2020 21:00,5.48112,0.65116,5.519663559,0.14112,0.04116,0.147,5.34,0.61,5.3747279,5.69,0,5.69,0,0,0,5.69,0,5.69,6.61728,0.40504,6.629664547,0.01728,0.00504,0.018,6.6,0.4,6.612110102,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
29/12/2020 21:30,5.28304,0.69172,5.328131774,0.14304,0.04172,0.149,5.14,0.65,5.180936209,5.32,0,5.32,0,0,0,5.32,0,5.32,6.4288,0.4384,6.443730596,0.0288,0.0084,0.03,6.4,0.43,6.414429047,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
29/12/2020 22:00,5.08496,0.71228,5.134604269,0.14496,0.04228,0.151,4.94,0.67,4.985228179,5.08,0,5.08,0,0,0,5.08,0,5.08,6.19792,0.45856,6.214860385,0.09792,0.02856,0.102,6.1,0.43,6.115136957,3.85,0.25,3.858108345,0,0,0,3.85,0.25,3.858108345
29/12/2020 22:30,4.79496,0.73228,4.850554133,0.14496,0.04228,0.151,4.65,0.69,4.700914805,4.79,0,4.79,0,0,0,4.79,0,4.79,5.97064,0.45352,5.987839544,0.08064,0.02352,0.084,5.89,0.43,5.905675237,3.53,0.31,3.543585755,0,0,0,3.53,0.31,3.543585755
29/12/2020 23:00,4.44208,0.76144,4.506868713,0.14208,0.04144,0.148,4.3,0.72,4.359862383,4.51,0,4.51,0,0,0,4.51,0,4.51,5.56432,0.46876,5.584030175,0.06432,0.01876,0.067,5.5,0.45,5.518378385,3.47,0.31,3.483819743,0,0,0,3.47,0.31,3.483819743
29/12/2020 23:30,4.184,0.762,4.252822592,0.144,0.042,0.15,4.04,0.72,4.103656906,4.2,0,4.2,0,0,0,4.2,0,4.2,5.348,0.464,5.368090908,0.048,0.014,0.05,5.3,0.45,5.319069467,3.34,0.24,3.348611653,0,0,0,3.34,0.24,3.348611653
30/12/2020 00:00,4.024,0.762,4.095512178,0.144,0.042,0.15,3.88,0.72,3.946238716,3.94,0,3.94,0,0,0,3.94,0,3.94,5.09664,0.50652,5.121747924,0.05664,0.01652,0.059,5.04,0.49,5.063763423,3.2,0.31,3.21498056,0,0,0,3.2,0.31,3.21498056
30/12/2020 00:30,3.97304,0.76172,4.045400376,0.14304,0.04172,0.149,3.83,0.72,3.897088657,4.12,0,4.12,0,0,0,4.12,0,4.12,5.10352,0.50436,5.128381363,0.08352,0.02436,0.087,5.02,0.48,5.042895993,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
30/12/2020 01:00,4.21208,0.76144,4.280351481,0.14208,0.04144,0.148,4.07,0.72,4.13319489,4.55,0,4.55,0,0,0,4.55,0,4.55,5.17792,0.47856,5.199988,0.09792,0.02856,0.102,5.08,0.45,5.099892156,3.35,0.26,3.360074404,0,0,0,3.35,0.26,3.360074404
30/12/2020 01:30,4.21304,0.74172,4.277832933,0.14304,0.04172,0.149,4.07,0.7,4.129757862,4.67,0,4.67,0,0,0,4.67,0,4.67,5.13352,0.47436,5.155389898,0.08352,0.02436,0.087,5.05,0.45,5.070009862,3.4,0.26,3.409926685,0,0,0,3.4,0.26,3.409926685
30/12/2020 02:00,4.124,0.742,4.190219565,0.144,0.042,0.15,3.98,0.7,4.041088962,4.63,0,4.63,0,0,0,4.63,0,4.63,5.06992,0.46456,5.091159475,0.04992,0.01456,0.052,5.02,0.45,5.040128967,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
30/12/2020 02:30,4.05304,0.70172,4.113337355,0.14304,0.04172,0.149,3.91,0.66,3.965312094,4.63,0,4.63,0,0,0,4.63,0,4.63,4.99592,0.45756,5.016829457,0.02592,0.00756,0.027,4.97,0.45,4.99033065,3.29,0.25,3.299484808,0,0,0,3.29,0.25,3.299484808
30/12/2020 03:00,4.004,0.682,4.061667145,0.144,0.042,0.15,3.86,0.64,3.912697279,4.58,0,4.58,0,0,0,4.58,0,4.58,4.99128,0.46204,5.012619774,0.04128,0.01204,0.043,4.95,0.45,4.970412458,3.25,0.25,3.259601203,0,0,0,3.25,0.25,3.259601203
30/12/2020 03:30,3.914,0.682,3.972973697,0.144,0.042,0.15,3.77,0.64,3.823937761,4.54,0,4.54,0,0,0,4.54,0,4.54,5.0076,0.4668,5.029310092,0.0576,0.0168,0.06,4.95,0.45,4.970412458,3.18,0.25,3.189811907,0,0,0,3.18,0.25,3.189811907
30/12/2020 04:00,3.854,0.682,3.913877872,0.144,0.042,0.15,3.71,0.64,3.764797471,4.31,0,4.31,0,0,0,4.31,0,4.31,4.9884,0.4412,5.007873002,0.0384,0.0112,0.04,4.95,0.43,4.968641665,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
30/12/2020 04:30,3.85496,0.68228,3.914871977,0.14496,0.04228,0.151,3.71,0.64,3.764797471,4.22,0,4.22,0,0,0,4.22,0,4.22,5.02416,0.42288,5.041925347,0.04416,0.01288,0.046,4.98,0.41,4.996849007,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
30/12/2020 05:00,3.78496,0.68228,3.845962584,0.14496,0.04228,0.151,3.64,0.64,3.695835494,4.15,0,4.15,0,0,0,4.15,0,4.15,4.97472,0.45596,4.995571899,0.05472,0.01596,0.057,4.92,0.44,4.939635614,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
30/12/2020 05:30,3.81496,0.68228,3.875490395,0.14496,0.04228,0.151,3.67,0.64,3.725385886,4.22288,0.00084,4.222880084,0.00288,0.00084,0.003,4.22,0,4.22,5.09024,0.46632,5.111555301,0.09024,0.02632,0.094,5,0.44,5.019322663,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
30/12/2020 06:00,3.814,0.682,3.874496096,0.144,0.042,0.15,3.67,0.64,3.725385886,4.19,0,4.19,0,0,0,4.19,0,4.19,5.28584,0.41212,5.301881496,0.07584,0.02212,0.079,5.21,0.39,5.224576538,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
30/12/2020 06:30,4.02208,0.65144,4.07449403,0.14208,0.04144,0.148,3.88,0.61,3.927658335,4.5,0,4.5,0,0,0,4.5,0,4.5,5.63408,0.35744,5.645407054,0.09408,0.02744,0.098,5.54,0.33,5.549819817,3.48,0.25,3.488968329,0,0,0,3.48,0.25,3.488968329
