Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
30/12/2020 07:00,4.28208,0.60144,4.324111377,0.14208,0.04144,0.148,4.14,0.56,4.177702718,4.67,0,4.67,0,0,0,4.67,0,4.67,5.93352,0.26436,5.939406182,0.08352,0.02436,0.087,5.85,0.24,5.854921007,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
30/12/2020 07:30,4.47016,0.60088,4.51036442,0.14016,0.04088,0.146,4.33,0.56,4.366062299,4.89,0,4.89,0,0,0,4.89,0,4.89,6.22832,0.26576,6.23398736,0.08832,0.02576,0.092,6.14,0.24,6.144688763,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
30/12/2020 08:00,4.67112,0.60116,4.709644934,0.14112,0.04116,0.147,4.53,0.56,4.564482446,4.98,0,4.98,0,0,0,4.98,0,4.98,6.43104,0.28072,6.43716391,0.07104,0.02072,0.074,6.36,0.26,6.365312247,4.13,0,4.13,0,0,0,4.13,0,4.13
30/12/2020 08:30,4.97016,0.60088,5.006350687,0.14016,0.04088,0.146,4.83,0.56,4.862355396,5.31,0,5.31,0,0,0,5.31,0,5.31,6.66352,0.28436,6.66958465,0.08352,0.02436,0.087,6.58,0.26,6.585134775,4.38,0,4.38,0,0,0,4.38,0,4.38
30/12/2020 09:00,5.26016,0.60088,5.294368706,0.14016,0.04088,0.146,5.12,0.56,5.150533953,5.65192,0.00056,5.651920028,0.00192,0.00056,0.002,5.65,0,5.65,7.04376,0.27568,7.049152743,0.05376,0.01568,0.056,6.99,0.26,6.994833808,4.72,0,4.72,0,0,0,4.72,0,4.72
30/12/2020 09:30,5.7192,0.5506,5.74564261,0.1392,0.0406,0.145,5.58,0.51,5.603257981,6.15192,0.00056,6.151920025,0.00192,0.00056,0.002,6.15,0,6.15,7.45112,0.23616,7.454861555,0.02112,0.00616,0.022,7.43,0.23,7.43355904,5.15,-0.22,5.154696887,0,0,0,5.15,-0.22,5.154696887
30/12/2020 10:00,6.00824,0.51032,6.029873498,0.13824,0.04032,0.144,5.87,0.47,5.888785953,6.28,0,6.28,0,0,0,6.28,0,6.28,7.61096,0.23028,7.614442921,0.00096,0.00028,0.001,7.61,0.23,7.613474897,5.39,-0.22,5.394487928,0,0,0,5.39,-0.22,5.394487928
30/12/2020 10:30,6.0592,0.5106,6.080675703,0.1392,0.0406,0.145,5.92,0.47,5.938627788,6.24,0,6.24,0,0,0,6.24,0,6.24,7.57192,0.23056,7.575429387,0.00192,0.00056,0.002,7.57,0.23,7.573493249,5.39,-0.22,5.394487928,0,0,0,5.39,-0.22,5.394487928
30/12/2020 11:00,6.22824,0.47032,6.245972654,0.13824,0.04032,0.144,6.09,0.43,6.105161751,6.4,0,6.4,0,0,0,6.4,0,6.4,7.61,0.23,7.613474897,0,0,0,7.61,0.23,7.613474897,5.43,-0.22,5.434454894,0,0,0,5.43,-0.22,5.434454894
30/12/2020 11:30,6.2292,0.4706,6.246951016,0.1392,0.0406,0.145,6.09,0.43,6.105161751,6.38,0,6.38,0,0,0,6.38,0,6.38,7.44,0.23,7.443554259,0,0,0,7.44,0.23,7.443554259,5.53,-0.22,5.5343744,0,0,0,5.53,-0.22,5.5343744
30/12/2020 12:00,6.19824,0.47032,6.216058237,0.13824,0.04032,0.144,6.06,0.43,6.075236621,6.47,0,6.47,0,0,0,6.47,0,6.47,7.49672,0.23196,7.50030774,0.00672,0.00196,0.007,7.49,0.23,7.493530543,5.53,-0.22,5.5343744,0,0,0,5.53,-0.22,5.5343744
30/12/2020 12:30,6.30824,0.47032,6.325748398,0.13824,0.04032,0.144,6.17,0.43,6.184965643,6.64,0,6.64,0,0,0,6.64,0,6.64,7.48072,0.23896,7.48453563,0.03072,0.00896,0.032,7.45,0.23,7.45354949,5.6,-0.22,5.604319762,0,0,0,5.6,-0.22,5.604319762
30/12/2020 13:00,6.26824,0.49032,6.287387884,0.13824,0.04032,0.144,6.13,0.45,6.146494936,6.51,0,6.51,0,0,0,6.51,0,6.51,7.5284,0.2412,7.532262874,0.0384,0.0112,0.04,7.49,0.23,7.493530543,5.52,-0.22,5.524382318,0,0,0,5.52,-0.22,5.524382318
30/12/2020 13:30,6.23824,0.49032,6.257479684,0.13824,0.04032,0.144,6.1,0.45,6.116575839,6.41,0,6.41,0,0,0,6.41,0,6.41,7.45416,0.27288,7.459153089,0.04416,0.01288,0.046,7.41,0.26,7.41456,5.54,-0.22,5.54436651,0,0,0,5.54,-0.22,5.54436651
30/12/2020 14:00,6.2192,0.4906,6.238520418,0.1392,0.0406,0.145,6.08,0.45,6.096630217,6.37,0,6.37,0,0,0,6.37,0,6.37,7.30688,0.29784,7.312947696,0.02688,0.00784,0.028,7.28,0.29,7.285773809,5.41,-0.22,5.41447135,0,0,0,5.41,-0.22,5.41447135
30/12/2020 14:30,6.0692,0.5206,6.091486928,0.1392,0.0406,0.145,5.93,0.48,5.949394927,6.2,0,6.2,0,0,0,6.2,0,6.2,7.18304,0.33672,7.190927896,0.02304,0.00672,0.024,7.16,0.33,7.167600714,5.3,-0.22,5.304564073,0,0,0,5.3,-0.22,5.304564073
30/12/2020 15:00,6.0292,0.5206,6.051634242,0.1392,0.0406,0.145,5.89,0.48,5.909526208,6.17,0,6.17,0,0,0,6.17,0,6.17,7.13144,0.34792,7.139921904,0.06144,0.01792,0.064,7.07,0.33,7.077697366,5.3,-0.22,5.304564073,0,0,0,5.3,-0.22,5.304564073
30/12/2020 15:30,5.97016,0.55088,5.995521595,0.14016,0.04088,0.146,5.83,0.51,5.852264519,6.25,0,6.25,0,0,0,6.25,0,6.25,7.19456,0.32008,7.201676527,0.03456,0.01008,0.036,7.16,0.31,7.166707752,5.25,-0.22,5.254607502,0,0,0,5.25,-0.22,5.254607502
30/12/2020 16:00,6.1892,0.5506,6.213642812,0.1392,0.0406,0.145,6.05,0.51,6.071457815,6.45,0,6.45,0,0,0,6.45,0,6.45,7.30728,0.31504,7.314068034,0.01728,0.00504,0.018,7.29,0.31,7.296588244,5.29,-0.22,5.294572693,0,0,0,5.29,-0.22,5.294572693
30/12/2020 16:30,6.56632,0.52976,6.587655425,0.13632,0.03976,0.142,6.43,0.49,6.448643268,6.87,0,6.87,0,0,0,6.87,0,6.87,7.69,0.25,7.694062646,0,0,0,7.69,0.25,7.694062646,5.42,0,5.42,0,0,0,5.42,0,5.42
30/12/2020 17:00,7.02632,0.43976,7.040068295,0.13632,0.03976,0.142,6.89,0.4,6.901601263,7.36,0,7.36,0,0,0,7.36,0,7.36,8.15768,0.00224,8.157680308,0.00768,0.00224,0.008,8.15,0,8.15,5.54,0,5.54,0,0,0,5.54,0,5.54
30/12/2020 17:30,7.02632,0.49976,7.044070755,0.13632,0.03976,0.142,6.89,0.46,6.905338515,7.63,0,7.63,0,0,0,7.63,0,7.63,8.25192,0.00056,8.251920019,0.00192,0.00056,0.002,8.25,0,8.25,5.45,-0.22,5.45443856,0,0,0,5.45,-0.22,5.45443856
30/12/2020 18:00,7.02632,0.43976,7.040068295,0.13632,0.03976,0.142,6.89,0.4,6.901601263,7.56,0,7.56,0,0,0,7.56,0,7.56,8.33,0,8.33,0,0,0,8.33,0,8.33,5.22,0,5.22,0,0,0,5.22,0,5.22
30/12/2020 18:30,6.86536,0.47948,6.882083188,0.13536,0.03948,0.141,6.73,0.44,6.744368021,7.47,0,7.47,0,0,0,7.47,0,7.47,8.25,0,8.25,0,0,0,8.25,0,8.25,4.96,0.22,4.964876635,0,0,0,4.96,0.22,4.964876635
30/12/2020 19:00,6.74632,0.47976,6.763357391,0.13632,0.03976,0.142,6.61,0.44,6.624628291,7.11,0,7.11,0,0,0,7.11,0,7.11,7.91,0.22,7.913058827,0,0,0,7.91,0.22,7.913058827,4.81,0.22,4.815028557,0,0,0,4.81,0.22,4.815028557
30/12/2020 19:30,6.38824,0.57032,6.413647574,0.13824,0.04032,0.144,6.25,0.53,6.272431745,6.64,0,6.64,0,0,0,6.64,0,6.64,7.57,0.22,7.573196155,0,0,0,7.57,0.22,7.573196155,4.71,0.22,4.715135205,0,0,0,4.71,0.22,4.715135205
30/12/2020 20:00,6.1392,0.5706,6.165659819,0.1392,0.0406,0.145,6,0.53,6.023362848,6.33,0,6.33,0,0,0,6.33,0,6.33,7.21536,0.27448,7.220578869,0.01536,0.00448,0.016,7.2,0.27,7.205060721,4.52,0.22,4.525350815,0,0,0,4.52,0.22,4.525350815
30/12/2020 20:30,5.8692,0.6106,5.900876291,0.1392,0.0406,0.145,5.73,0.57,5.758280993,5.97,0,5.97,0,0,0,5.97,0,5.97,6.9084,0.4112,6.92062685,0.0384,0.0112,0.04,6.87,0.4,6.88163498,4.39,0.22,4.395509072,0,0,0,4.39,0.22,4.395509072
30/12/2020 21:00,5.6292,0.6406,5.66553272,0.1392,0.0406,0.145,5.49,0.6,5.522689562,5.71,0,5.71,0,0,0,5.71,0,5.71,6.65792,0.44856,6.673013172,0.09792,0.02856,0.102,6.56,0.42,6.573431372,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
30/12/2020 21:30,5.4492,0.6606,5.489095827,0.1392,0.0406,0.145,5.31,0.62,5.346073325,5.41,0,5.41,0,0,0,5.41,0,5.41,6.3996,0.4428,6.414900779,0.0096,0.0028,0.01,6.39,0.44,6.405130756,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
30/12/2020 22:00,5.0992,0.6906,5.14575252,0.1392,0.0406,0.145,4.96,0.65,5.002409419,5.1,0,5.1,0,0,0,5.1,0,5.1,6.08576,0.44168,6.101766629,0.00576,0.00168,0.006,6.08,0.44,6.095900262,3.93,0.25,3.937943626,0,0,0,3.93,0.25,3.937943626
30/12/2020 22:30,4.79112,0.73116,4.846589089,0.14112,0.04116,0.147,4.65,0.69,4.700914805,4.8,0,4.8,0,0,0,4.8,0,4.8,5.92248,0.47364,5.94138908,0.01248,0.00364,0.013,5.91,0.47,5.928659208,3.74,0.25,3.748346302,0,0,0,3.74,0.25,3.748346302
30/12/2020 23:00,4.44208,0.76144,4.506868713,0.14208,0.04144,0.148,4.3,0.72,4.359862383,4.45,0,4.45,0,0,0,4.45,0,4.45,5.54,0.47,5.559901078,0,0,0,5.54,0.47,5.559901078,3.55,0.25,3.55879193,0,0,0,3.55,0.25,3.55879193
30/12/2020 23:30,4.244,0.762,4.311865026,0.144,0.042,0.15,4.1,0.72,4.162739483,4.18,0,4.18,0,0,0,4.18,0,4.18,5.32784,0.47812,5.349250209,0.02784,0.00812,0.029,5.3,0.47,5.320798812,3.32,0.29,3.332641595,0,0,0,3.32,0.29,3.332641595
31/12/2020 00:00,4.064,0.732,4.12939705,0.144,0.042,0.15,3.92,0.69,3.98026381,3.96,0,3.96,0,0,0,3.96,0,3.96,5.03896,0.48428,5.062177891,0.04896,0.01428,0.051,4.99,0.47,5.012085394,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
31/12/2020 00:30,3.98496,0.73228,4.051683625,0.14496,0.04228,0.151,3.84,0.69,3.901499712,4.13,0,4.13,0,0,0,4.13,0,4.13,5.12056,0.47308,5.142367101,0.01056,0.00308,0.011,5.11,0.47,5.131568961,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
31/12/2020 01:00,4.24208,0.73144,4.304677363,0.14208,0.04144,0.148,4.1,0.69,4.157655589,4.59,0,4.59,0,0,0,4.59,0,4.59,5.09192,0.47056,5.113616724,0.00192,0.00056,0.002,5.09,0.47,5.111653353,3.37,0.23,3.377839546,0,0,0,3.37,0.23,3.377839546
31/12/2020 01:30,4.24208,0.73144,4.304677363,0.14208,0.04144,0.148,4.1,0.69,4.157655589,4.68,0,4.68,0,0,0,4.68,0,4.68,5.09192,0.47056,5.113616724,0.00192,0.00056,0.002,5.09,0.47,5.111653353,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
31/12/2020 02:00,4.09304,0.73172,4.157931048,0.14304,0.04172,0.149,3.95,0.69,4.009812963,4.68,0,4.68,0,0,0,4.68,0,4.68,5.03,0.47,5.05191053,0,0,0,5.03,0.47,5.05191053,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
31/12/2020 02:30,4.06304,0.73172,4.128402621,0.14304,0.04172,0.149,3.92,0.69,3.98026381,4.66,0,4.66,0,0,0,4.66,0,4.66,4.99096,0.47028,5.013067424,0.00096,0.00028,0.001,4.99,0.47,5.012085394,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
31/12/2020 03:00,3.96304,0.71172,4.026441531,0.14304,0.04172,0.149,3.82,0.67,3.878311488,4.66,0,4.66,0,0,0,4.66,0,4.66,4.99,0.47,5.012085394,0,0,0,4.99,0.47,5.012085394,3.17,0.32,3.186110481,0,0,0,3.17,0.32,3.186110481
31/12/2020 03:30,3.91496,0.69228,3.975696593,0.14496,0.04228,0.151,3.77,0.65,3.825624132,4.51,0,4.51,0,0,0,4.51,0,4.51,4.95,0.47,4.972263066,0,0,0,4.95,0.47,4.972263066,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
31/12/2020 04:00,3.89496,0.67228,3.952552821,0.14496,0.04228,0.151,3.75,0.63,3.802551775,4.37,0,4.37,0,0,0,4.37,0,4.37,4.95,0.47,4.972263066,0,0,0,4.95,0.47,4.972263066,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
31/12/2020 04:30,3.87208,0.67144,3.929864527,0.14208,0.04144,0.148,3.73,0.63,3.782829629,4.27,0,4.27,0,0,0,4.27,0,4.27,4.9,0.5,4.925444142,0,0,0,4.9,0.5,4.925444142,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
31/12/2020 05:00,3.74112,0.67116,3.800846564,0.14112,0.04116,0.147,3.6,0.63,3.654709291,4.21,0,4.21,0,0,0,4.21,0,4.21,4.9948,0.5014,5.019903286,0.0048,0.0014,0.005,4.99,0.5,5.014987537,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
31/12/2020 05:30,3.74112,0.69116,3.804429129,0.14112,0.04116,0.147,3.6,0.65,3.658209945,4.24,0,4.24,0,0,0,4.24,0,4.24,4.97,0.47,4.992173875,0,0,0,4.97,0.47,4.992173875,3.22,0.24,3.228931712,0,0,0,3.22,0.24,3.228931712
31/12/2020 06:00,3.83112,0.66116,3.887751664,0.14112,0.04116,0.147,3.69,0.62,3.741724201,4.29,0,4.29,0,0,0,4.29,0,4.29,5.18864,0.41252,5.205012757,0.00864,0.00252,0.009,5.18,0.41,5.196200535,3.3,0.24,3.308715763,0,0,0,3.3,0.24,3.308715763
31/12/2020 06:30,4.04112,0.64116,4.091666775,0.14112,0.04116,0.147,3.9,0.6,3.945883931,4.62,0,4.62,0,0,0,4.62,0,4.62,5.54304,0.35672,5.554506423,0.02304,0.00672,0.024,5.52,0.35,5.531084885,3.47,0.24,3.47828981,0,0,0,3.47,0.24,3.47828981
31/12/2020 07:00,4.21016,0.62088,4.255694914,0.14016,0.04088,0.146,4.07,0.58,4.111119069,4.82,0,4.82,0,0,0,4.82,0,4.82,5.77152,0.30336,5.779487036,0.01152,0.00336,0.012,5.76,0.3,5.767807209,3.65,0.24,3.657881901,0,0,0,3.65,0.24,3.657881901
31/12/2020 07:30,4.39016,0.62088,4.433846727,0.14016,0.04088,0.146,4.25,0.58,4.289393897,5,0,5,0,0,0,5,0,5,6.07704,0.31372,6.085132324,0.04704,0.01372,0.049,6.03,0.3,6.037458074,3.81,0.24,3.817551571,0,0,0,3.81,0.24,3.817551571
31/12/2020 08:00,4.6292,0.6006,4.667998822,0.1392,0.0406,0.145,4.49,0.56,4.524787288,5.08,0,5.08,0,0,0,5.08,0,5.08,6.29816,0.23988,6.302726537,0.06816,0.01988,0.071,6.23,0.22,6.23388322,3.92,0.24,3.927340067,0,0,0,3.92,0.24,3.927340067
31/12/2020 08:30,4.91824,0.60032,4.954742052,0.13824,0.04032,0.144,4.78,0.56,4.812691555,5.31,0,5.31,0,0,0,5.31,0,5.31,6.38744,0.25092,6.392366588,0.03744,0.01092,0.039,6.35,0.24,6.354533815,4.27,0.24,4.276739412,0,0,0,4.27,0.24,4.276739412
31/12/2020 09:00,5.19632,0.59976,5.23081768,0.13632,0.03976,0.142,5.06,0.56,5.090893831,5.57,0,5.57,0,0,0,5.57,0,5.57,6.66,0.28,6.665883287,0,0,0,6.66,0.28,6.665883287,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
31/12/2020 09:30,5.52728,0.56004,5.555579988,0.13728,0.04004,0.143,5.39,0.52,5.415025392,5.88,0,5.88,0,0,0,5.88,0,5.88,6.96,0.24,6.964136702,0,0,0,6.96,0.24,6.964136702,4.68,0.22,4.685168087,0,0,0,4.68,0.22,4.685168087
31/12/2020 10:00,5.77728,0.54004,5.802465631,0.13728,0.04004,0.143,5.64,0.5,5.662119744,6.08,0,6.08,0,0,0,6.08,0,6.08,7.14096,0.29028,7.146857505,0.00096,0.00028,0.001,7.14,0.29,7.145886929,4.88,-0.26,4.886921321,0,0,0,4.88,-0.26,4.886921321
31/12/2020 10:30,6.02728,0.50004,6.047986789,0.13728,0.04004,0.143,5.89,0.46,5.907935342,6.23,0,6.23,0,0,0,6.23,0,6.23,7.09,0.3,7.096344129,0,0,0,7.09,0.3,7.096344129,4.95,0,4.95,0,0,0,4.95,0,4.95
31/12/2020 11:00,6.09728,0.48004,6.116147627,0.13728,0.04004,0.143,5.96,0.44,5.976219541,6.26,0,6.26,0,0,0,6.26,0,6.26,7.05,0.32,7.057258675,0,0,0,7.05,0.32,7.057258675,5.1,-0.22,5.104742893,0,0,0,5.1,-0.22,5.104742893
31/12/2020 11:30,6.18632,0.47976,6.204895229,0.13632,0.03976,0.142,6.05,0.44,6.065978899,6.26096,0.00028,6.260960006,0.00096,0.00028,0.001,6.26,0,6.26,7.01192,0.32056,7.019243606,0.00192,0.00056,0.002,7.01,0.32,7.017300051,4.99,-0.22,4.994847345,0,0,0,4.99,-0.22,4.994847345
31/12/2020 12:00,6.20728,0.50004,6.227388297,0.13728,0.04004,0.143,6.07,0.46,6.08740503,6.36,0,6.36,0,0,0,6.36,0,6.36,6.98,0.32,6.987331393,0,0,0,6.98,0.32,6.987331393,4.99,-0.22,4.994847345,0,0,0,4.99,-0.22,4.994847345
31/12/2020 12:30,6.14728,0.53004,6.170088638,0.13728,0.04004,0.143,6.01,0.49,6.029941957,6.4,0,6.4,0,0,0,6.4,0,6.4,6.86096,0.34028,6.869393176,0.00096,0.00028,0.001,6.86,0.34,6.868420488,4.95,-0.22,4.954886477,0,0,0,4.95,-0.22,4.954886477
31/12/2020 13:00,6.10728,0.53004,6.130237467,0.13728,0.04004,0.143,5.97,0.49,5.990075125,6.19,0,6.19,0,0,0,6.19,0,6.19,6.96,0.34,6.968299649,0,0,0,6.96,0.34,6.968299649,4.91,-0.22,4.914926246,0,0,0,4.91,-0.22,4.914926246
31/12/2020 13:30,5.97824,0.55032,6.003516103,0.13824,0.04032,0.144,5.84,0.51,5.862226539,6.07096,0.00028,6.070960006,0.00096,0.00028,0.001,6.07,0,6.07,6.96288,0.34084,6.971217239,0.00288,0.00084,0.003,6.96,0.34,6.968299649,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
31/12/2020 14:00,5.97824,0.55032,6.003516103,0.13824,0.04032,0.144,5.84,0.51,5.862226539,5.99,0,5.99,0,0,0,5.99,0,5.99,6.84,0.34,6.848445079,0,0,0,6.84,0.34,6.848445079,4.7,-0.22,4.705146119,0,0,0,4.7,-0.22,4.705146119
31/12/2020 14:30,5.83824,0.58032,5.86701096,0.13824,0.04032,0.144,5.7,0.54,5.72552181,5.91,0,5.91,0,0,0,5.91,0,5.91,6.8,0.36,6.809522744,0,0,0,6.8,0.36,6.809522744,4.54,0.22,4.545327271,0,0,0,4.54,0.22,4.545327271
31/12/2020 15:00,5.73824,0.58032,5.767509827,0.13824,0.04032,0.144,5.6,0.54,5.625975471,5.88,0,5.88,0,0,0,5.88,0,5.88,6.86,0.33,6.867932731,0,0,0,6.86,0.33,6.867932731,4.49,0,4.49,0,0,0,4.49,0,4.49
31/12/2020 15:30,5.85728,0.60004,5.887934867,0.13728,0.04004,0.143,5.72,0.56,5.747347214,5.88,0,5.88,0,0,0,5.88,0,5.88,6.95,0.33,6.957830122,0,0,0,6.95,0.33,6.957830122,4.51,0,4.51,0,0,0,4.51,0,4.51
31/12/2020 16:00,6.03728,0.60004,6.067025449,0.13728,0.04004,0.143,5.9,0.56,5.926516684,6.09,0,6.09,0,0,0,6.09,0,6.09,7.1,0.28,7.105518982,0,0,0,7.1,0.28,7.105518982,4.45,0,4.45,0,0,0,4.45,0,4.45
31/12/2020 16:30,6.47728,0.55004,6.500592296,0.13728,0.04004,0.143,6.34,0.51,6.360479542,6.53,0,6.53,0,0,0,6.53,0,6.53,7.48,0.23,7.483535261,0,0,0,7.48,0.23,7.483535261,4.54,0,4.54,0,0,0,4.54,0,4.54
31/12/2020 17:00,6.94016,0.47088,6.956115928,0.14016,0.04088,0.146,6.8,0.43,6.813582024,7.21,0,7.21,0,0,0,7.21,0,7.21,8.02,0,8.02,0,0,0,8.02,0,8.02,4.78,0,4.78,0,0,0,4.78,0,4.78
31/12/2020 17:30,6.9992,0.5006,7.017079236,0.1392,0.0406,0.145,6.86,0.46,6.875405443,7.38,0,7.38,0,0,0,7.38,0,7.38,8.19,0,8.19,0,0,0,8.19,0,8.19,4.8,0,4.8,0,0,0,4.8,0,4.8
31/12/2020 18:00,6.8792,0.5206,6.898870705,0.1392,0.0406,0.145,6.74,0.48,6.757070371,7.38,0,7.38,0,0,0,7.38,0,7.38,8.19,0,8.19,0,0,0,8.19,0,8.19,4.73,0.22,4.735113515,0,0,0,4.73,0.22,4.735113515
31/12/2020 18:30,6.72016,0.54088,6.741891545,0.14016,0.04088,0.146,6.58,0.5,6.598969617,7.17,0,7.17,0,0,0,7.17,0,7.17,8.02,0,8.02,0,0,0,8.02,0,8.02,4.58,0.22,4.585280798,0,0,0,4.58,0.22,4.585280798
31/12/2020 19:00,6.50208,0.54144,6.524584401,0.14208,0.04144,0.148,6.36,0.5,6.379623813,6.83,0,6.83,0,0,0,6.83,0,6.83,7.82,0.23,7.823381622,0,0,0,7.82,0.23,7.823381622,4.49,0.22,4.495386524,0,0,0,4.49,0.22,4.495386524
31/12/2020 19:30,6.254,0.592,6.281956702,0.144,0.042,0.15,6.11,0.55,6.134704557,6.35,0,6.35,0,0,0,6.35,0,6.35,7.44,0.23,7.443554259,0,0,0,7.44,0.23,7.443554259,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
31/12/2020 20:00,5.92728,0.61004,5.958590186,0.13728,0.04004,0.143,5.79,0.57,5.817989343,5.93,0,5.93,0,0,0,5.93,0,5.93,7.01,0.41,7.021979778,0,0,0,7.01,0.41,7.021979778,4.15,0.22,4.155827234,0,0,0,4.15,0.22,4.155827234
31/12/2020 20:30,5.65536,0.64948,5.692532038,0.13536,0.03948,0.141,5.52,0.61,5.553602434,5.66,0,5.66,0,0,0,5.66,0,5.66,6.73,0.41,6.74247729,0,0,0,6.73,0.41,6.74247729,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
31/12/2020 21:00,5.45632,0.68976,5.499745158,0.13632,0.03976,0.142,5.32,0.65,5.359561549,5.46,0,5.46,0,0,0,5.46,0,5.46,6.55,0.46,6.566132804,0,0,0,6.55,0.46,6.566132804,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
31/12/2020 21:30,5.23728,0.69004,5.282542664,0.13728,0.04004,0.143,5.1,0.65,5.141254711,5.28,0,5.28,0,0,0,5.28,0,5.28,6.30248,0.48364,6.321009555,0.01248,0.00364,0.013,6.29,0.48,6.308288199,3.81,0.25,3.81819329,0,0,0,3.81,0.25,3.81819329
31/12/2020 22:00,4.98016,0.73088,5.033505657,0.14016,0.04088,0.146,4.84,0.69,4.88893649,5.12,0,5.12,0,0,0,5.12,0,5.12,6.07056,0.48308,6.089750816,0.01056,0.00308,0.011,6.06,0.48,6.078980178,3.77,0.25,3.778280032,0,0,0,3.77,0.25,3.778280032
31/12/2020 22:30,4.82016,0.75088,4.878295112,0.14016,0.04088,0.146,4.68,0.71,4.733550465,4.87,0,4.87,0,0,0,4.87,0,4.87,5.93,0.46,5.947814725,0,0,0,5.93,0.46,5.947814725,3.37,0.34,3.387107911,0,0,0,3.37,0.34,3.387107911
31/12/2020 23:00,4.63112,0.75116,4.691642974,0.14112,0.04116,0.147,4.49,0.71,4.54578926,4.71,0,4.71,0,0,0,4.71,0,4.71,5.67,0.5,5.692003162,0,0,0,5.67,0.5,5.692003162,3.17,0.42,3.1977023,0,0,0,3.17,0.42,3.1977023
31/12/2020 23:30,4.43112,0.75116,4.494337081,0.14112,0.04116,0.147,4.29,0.71,4.348356011,4.36,0,4.36,0,0,0,4.36,0,4.36,5.53,0.5,5.552557969,0,0,0,5.53,0.5,5.552557969,3,0.45,3.033562262,0,0,0,3,0.45,3.033562262
01/01/2021 00:00,4.29112,0.75116,4.356369153,0.14112,0.04116,0.147,4.15,0.71,4.210296902,4.33,0,4.33,0,0,0,4.33,0,4.33,5.34096,0.50028,5.364339083,0.00096,0.00028,0.001,5.34,0.5,5.363357158,3.03,0.35,3.050147537,0,0,0,3.03,0.35,3.050147537
01/01/2021 00:30,4.32112,0.75116,4.385922868,0.14112,0.04116,0.147,4.18,0.71,4.239870281,4.43,0,4.43,0,0,0,4.43,0,4.43,5.37344,0.50392,5.397017028,0.01344,0.00392,0.014,5.36,0.5,5.383270381,2.97,0.41,2.998166106,0,0,0,2.97,0.41,2.998166106
01/01/2021 01:00,4.50016,0.72088,4.557533105,0.14016,0.04088,0.146,4.36,0.68,4.412708919,4.82,0,4.82,0,0,0,4.82,0,4.82,5.41784,0.50812,5.44161522,0.02784,0.00812,0.029,5.39,0.5,5.413141417,3.13,0.41,3.156738824,0,0,0,3.13,0.41,3.156738824
01/01/2021 01:30,4.4392,0.7206,4.497305971,0.1392,0.0406,0.145,4.3,0.68,4.353435425,4.9,0,4.9,0,0,0,4.9,0,4.9,5.29552,0.51036,5.320056334,0.03552,0.01036,0.037,5.26,0.5,5.283710817,3.13,0.34,3.148412298,0,0,0,3.13,0.34,3.148412298
01/01/2021 02:00,4.27016,0.72088,4.3305813,0.14016,0.04088,0.146,4.13,0.68,4.185606288,4.79,0,4.79,0,0,0,4.79,0,4.79,5.17784,0.50812,5.202712081,0.02784,0.00812,0.029,5.15,0.5,5.174214916,3.08,0.34,3.098709409,0,0,0,3.08,0.34,3.098709409
01/01/2021 02:30,4.21112,0.72116,4.272423598,0.14112,0.04116,0.147,4.07,0.68,4.126414909,4.74,0,4.74,0,0,0,4.74,0,4.74,5.04192,0.50056,5.066706781,0.00192,0.00056,0.002,5.04,0.5,5.064740862,2.97,0.34,2.989397933,0,0,0,2.97,0.34,2.989397933
01/01/2021 03:00,4.10112,0.72116,4.164043348,0.14112,0.04116,0.147,3.96,0.68,4.017959681,4.68,0,4.68,0,0,0,4.68,0,4.68,5.02784,0.50812,5.053450405,0.02784,0.00812,0.029,5,0.5,5.024937811,2.97,0.34,2.989397933,0,0,0,2.97,0.34,2.989397933
01/01/2021 03:30,4.02208,0.72144,4.086270084,0.14208,0.04144,0.148,3.88,0.68,3.939136961,4.56,0,4.56,0,0,0,4.56,0,4.56,4.89456,0.51008,4.921066876,0.03456,0.01008,0.036,4.86,0.5,4.885652464,2.92,0.34,2.939727879,0,0,0,2.92,0.34,2.939727879
01/01/2021 04:00,3.90304,0.70172,3.965618766,0.14304,0.04172,0.149,3.76,0.66,3.817486084,4.4,0,4.4,0,0,0,4.4,0,4.4,4.87552,0.51036,4.902158973,0.03552,0.01036,0.037,4.84,0.5,4.865757906,2.81,0.34,2.830494656,0,0,0,2.81,0.34,2.830494656
01/01/2021 04:30,3.83304,0.70172,3.896743076,0.14304,0.04172,0.149,3.69,0.66,3.748559723,4.24,0,4.24,0,0,0,4.24,0,4.24,4.82512,0.51316,4.852331007,0.04512,0.01316,0.047,4.78,0.5,4.806079483,2.75,0.34,2.770938469,0,0,0,2.75,0.34,2.770938469
01/01/2021 05:00,3.78304,0.68172,3.843973699,0.14304,0.04172,0.149,3.64,0.64,3.695835494,4.22,0,4.22,0,0,0,4.22,0,4.22,4.82784,0.50812,4.854505639,0.02784,0.00812,0.029,4.8,0.5,4.825971405,2.68,0.35,2.702757851,0,0,0,2.68,0.35,2.702757851
01/01/2021 05:30,3.784,0.682,3.84496814,0.144,0.042,0.15,3.64,0.64,3.695835494,4.18,0,4.18,0,0,0,4.18,0,4.18,4.88208,0.50644,4.908277356,0.02208,0.00644,0.023,4.86,0.5,4.885652464,2.68,0.35,2.702757851,0,0,0,2.68,0.35,2.702757851
01/01/2021 06:00,3.77304,0.68172,3.834132627,0.14304,0.04172,0.149,3.63,0.64,3.685986978,4.16,0,4.16,0,0,0,4.16,0,4.16,4.94264,0.44952,4.96303923,0.03264,0.00952,0.034,4.91,0.44,4.929675446,2.7,0.34,2.721323208,0,0,0,2.7,0.34,2.721323208
01/01/2021 06:30,3.83208,0.68144,3.892197015,0.14208,0.04144,0.148,3.69,0.64,3.745090119,4.38,0,4.38,0,0,0,4.38,0,4.38,5.11632,0.42476,5.133921639,0.01632,0.00476,0.017,5.1,0.42,5.117264894,2.77,0.34,2.790788419,0,0,0,2.77,0.34,2.790788419
01/01/2021 07:00,3.89208,0.65144,3.946221078,0.14208,0.04144,0.148,3.75,0.61,3.799289407,4.5,0,4.5,0,0,0,4.5,0,4.5,5.21824,0.42532,5.235544461,0.01824,0.00532,0.019,5.2,0.42,5.216933965,2.86,0.31,2.87675164,0,0,0,2.86,0.31,2.87675164
01/01/2021 07:30,4.06112,0.65116,4.11299222,0.14112,0.04116,0.147,3.92,0.61,3.967177838,4.44,0,4.44,0,0,0,4.44,0,4.44,5.43168,0.39924,5.446332729,0.03168,0.00924,0.033,5.4,0.39,5.414065016,2.94,0.39,2.965754541,0,0,0,2.94,0.39,2.965754541
01/01/2021 08:00,4.01112,0.65116,4.06363052,0.14112,0.04116,0.147,3.87,0.61,3.917779984,4.44,0,4.44,0,0,0,4.44,0,4.44,5.4816,0.4138,5.497196467,0.0816,0.0238,0.085,5.4,0.39,5.414065016,2.99,0.33,3.008155581,0,0,0,2.99,0.33,3.008155581
01/01/2021 08:30,4.08112,0.65116,4.132741197,0.14112,0.04116,0.147,3.94,0.61,3.986941183,4.52,0,4.52,0,0,0,4.52,0,4.52,5.46432,0.44876,5.482716352,0.06432,0.01876,0.067,5.4,0.43,5.417093317,3.12,0.29,3.133448579,0,0,0,3.12,0.29,3.133448579
01/01/2021 09:00,4.27112,0.68116,4.325094797,0.14112,0.04116,0.147,4.13,0.64,4.179294199,4.66,0,4.66,0,0,0,4.66,0,4.66,5.62152,0.43836,5.638585514,0.13152,0.03836,0.137,5.49,0.4,5.504552661,3.32,0.24,3.328663395,0,0,0,3.32,0.24,3.328663395
01/01/2021 09:30,4.53016,0.68088,4.581042152,0.14016,0.04088,0.146,4.39,0.64,4.436406203,5,0,5,0,0,0,5,0,5,5.79312,0.50216,5.81484342,0.21312,0.06216,0.222,5.58,0.44,5.597320788,3.41,0.27,3.420672449,0,0,0,3.41,0.27,3.420672449
01/01/2021 10:00,4.87824,0.63032,4.918793429,0.13824,0.04032,0.144,4.74,0.59,4.776578273,5.18,0,5.18,0,0,0,5.18,0,5.18,6.052,0.466,6.069914332,0.192,0.056,0.2,5.86,0.41,5.874325493,3.45,0.27,3.460549089,0,0,0,3.45,0.27,3.460549089
01/01/2021 10:30,5.16728,0.63004,5.20554829,0.13728,0.04004,0.143,5.03,0.59,5.064484179,5.38,0,5.38,0,0,0,5.38,0,5.38,6.17864,0.41752,6.192730835,0.12864,0.03752,0.134,6.05,0.38,6.061922137,3.6,0.27,3.610110802,0,0,0,3.6,0.27,3.610110802
01/01/2021 11:00,5.38632,0.62976,5.423010308,0.13632,0.03976,0.142,5.25,0.59,5.283048362,5.55,0,5.55,0,0,0,5.55,0,5.55,6.29472,0.43096,6.309455317,0.17472,0.05096,0.182,6.12,0.38,6.131786037,3.7,0.22,3.70653477,0,0,0,3.7,0.22,3.70653477
01/01/2021 11:30,5.64728,0.60004,5.679068533,0.13728,0.04004,0.143,5.51,0.56,5.538384241,5.66288,0.00084,5.662880062,0.00288,0.00084,0.003,5.66,0,5.66,6.40256,0.40408,6.415298528,0.08256,0.02408,0.086,6.32,0.38,6.331413744,3.77,0.22,3.776413643,0,0,0,3.77,0.22,3.776413643
01/01/2021 12:00,5.67728,0.60004,5.708901488,0.13728,0.04004,0.143,5.54,0.56,5.568231317,5.74672,0.00196,5.746720334,0.00672,0.00196,0.007,5.74,0,5.74,6.4744,0.4192,6.487956843,0.1344,0.0392,0.14,6.34,0.38,6.351377803,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
01/01/2021 12:30,5.78536,0.59948,5.816336184,0.13536,0.03948,0.141,5.65,0.56,5.677684387,6.0096,0.0028,6.009600652,0.0096,0.0028,0.01,6,0,6,6.54728,0.44004,6.562050792,0.13728,0.04004,0.143,6.41,0.4,6.422468373,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
01/01/2021 13:00,5.90728,0.60004,5.937676734,0.13728,0.04004,0.143,5.77,0.56,5.79711135,6.10688,0.45784,6.124018354,0.02688,0.00784,0.028,6.08,0.45,6.096630217,6.65344,0.42892,6.667251023,0.13344,0.03892,0.139,6.52,0.39,6.531653696,3.9,0.22,3.9062002,0,0,0,3.9,0.22,3.9062002
01/01/2021 13:30,5.88824,0.57032,5.915795399,0.13824,0.04032,0.144,5.75,0.53,5.774374425,6.06688,0.00784,6.066885066,0.02688,0.00784,0.028,6.04,0,6.04,6.55968,0.43324,6.573971296,0.07968,0.02324,0.083,6.48,0.41,6.492957724,3.9,0.25,3.908004606,0,0,0,3.9,0.25,3.908004606
01/01/2021 14:00,5.81824,0.59032,5.848110327,0.13824,0.04032,0.144,5.68,0.55,5.706566393,5.92016,0.00588,5.92016292,0.02016,0.00588,0.021,5.9,0,5.9,6.54192,0.44556,6.557075644,0.12192,0.03556,0.127,6.42,0.41,6.433078579,3.85,0.25,3.858108345,0,0,0,3.85,0.25,3.858108345
01/01/2021 14:30,5.8192,0.6106,5.851146982,0.1392,0.0406,0.145,5.68,0.57,5.708528707,5.88344,0.00392,5.883441306,0.01344,0.00392,0.014,5.87,0,5.87,6.5216,0.4338,6.536011704,0.0816,0.0238,0.085,6.44,0.41,6.453038044,3.78,0.25,3.788258175,0,0,0,3.78,0.25,3.788258175
01/01/2021 15:00,5.7592,0.6106,5.791477963,0.1392,0.0406,0.145,5.62,0.57,5.648831738,5.85152,0.00336,5.851520965,0.01152,0.00336,0.012,5.84,0,5.84,6.42008,0.43044,6.434493438,0.07008,0.02044,0.073,6.35,0.41,6.363222454,3.71,0.28,3.720551034,0,0,0,3.71,0.28,3.720551034
01/01/2021 15:30,5.7292,0.6106,5.761646032,0.1392,0.0406,0.145,5.59,0.57,5.618985674,5.85344,0.00392,5.853441313,0.01344,0.00392,0.014,5.84,0,5.84,6.49432,0.44876,6.50980628,0.06432,0.01876,0.067,6.43,0.43,6.444361877,3.78,0.28,3.790356184,0,0,0,3.78,0.28,3.790356184
01/01/2021 16:00,5.96824,0.61032,5.9993649,0.13824,0.04032,0.144,5.83,0.57,5.857798221,6.01288,0.00084,6.012880059,0.00288,0.00084,0.003,6.01,0,6.01,6.63568,0.41624,6.648722043,0.05568,0.01624,0.058,6.58,0.4,6.592146843,3.86,0.25,3.868087383,0,0,0,3.86,0.25,3.868087383
01/01/2021 16:30,6.33728,0.57004,6.362865974,0.13728,0.04004,0.143,6.2,0.53,6.222611992,6.42632,0.00476,6.426321763,0.01632,0.00476,0.017,6.41,0,6.41,7.09624,0.31932,7.103420824,0.06624,0.01932,0.069,7.03,0.3,7.036398226,4,0.25,4.007804885,0,0,0,4,0.25,4.007804885
01/01/2021 17:00,6.74536,0.47948,6.762379951,0.13536,0.03948,0.141,6.61,0.44,6.624628291,6.94304,0.00672,6.943043252,0.02304,0.00672,0.024,6.92,0,6.92,7.62696,0.02828,7.62701243,0.09696,0.02828,0.101,7.53,0,7.53,4.23,0.25,4.237381267,0,0,0,4.23,0.25,4.237381267
01/01/2021 17:30,6.81632,0.47976,6.83318286,0.13632,0.03976,0.142,6.68,0.44,6.694475334,7.16536,0.00448,7.165361401,0.01536,0.00448,0.016,7.15,0,7.15,7.76656,0.03108,7.766622187,0.10656,0.03108,0.111,7.66,0,7.66,4.28,0.25,4.287295185,0,0,0,4.28,0.25,4.287295185
01/01/2021 18:00,6.73728,0.51004,6.756558488,0.13728,0.04004,0.143,6.6,0.47,6.616713686,7.06,0,7.06,0,0,0,7.06,0,7.06,7.72624,0.01932,7.726264155,0.06624,0.01932,0.069,7.66,0,7.66,4.19,0.25,4.197451608,0,0,0,4.19,0.25,4.197451608
01/01/2021 18:30,6.41824,0.57032,6.443529281,0.13824,0.04032,0.144,6.28,0.53,6.302324968,6.7848,0.0014,6.784800144,0.0048,0.0014,0.005,6.78,0,6.78,7.618,0.014,7.618012864,0.048,0.014,0.05,7.57,0,7.57,4.09,0.29,4.100268284,0,0,0,4.09,0.29,4.100268284
01/01/2021 19:00,6.2292,0.5906,6.257135207,0.1392,0.0406,0.145,6.09,0.55,6.11478536,6.39,0,6.39,0,0,0,6.39,0,6.39,7.28008,0.30044,7.286276758,0.07008,0.02044,0.073,7.21,0.28,7.215434845,4.02,0.29,4.030446625,0,0,0,4.02,0.29,4.030446625
01/01/2021 19:30,6.02112,0.63116,6.054110091,0.14112,0.04116,0.147,5.88,0.59,5.909526208,6.04,0,6.04,0,0,0,6.04,0,6.04,6.87144,0.40792,6.883537346,0.06144,0.01792,0.064,6.81,0.39,6.821158259,3.72,0.29,3.731286641,0,0,0,3.72,0.29,3.731286641
01/01/2021 20:00,5.85016,0.66088,5.887370754,0.14016,0.04088,0.146,5.71,0.62,5.743561613,5.79,0,5.79,0,0,0,5.79,0,5.79,6.72064,0.45352,6.735924762,0.08064,0.02352,0.084,6.64,0.43,6.653908626,3.59,0.36,3.608004989,0,0,0,3.59,0.36,3.608004989
01/01/2021 20:30,5.52016,0.68088,5.561992808,0.14016,0.04088,0.146,5.38,0.64,5.417933185,5.57,0,5.57,0,0,0,5.57,0,5.57,6.49096,0.46528,6.507614555,0.12096,0.03528,0.126,6.37,0.43,6.384496848,3.47,0.44,3.497785013,0,0,0,3.47,0.44,3.497785013
01/01/2021 21:00,5.34016,0.71088,5.38726825,0.14016,0.04088,0.146,5.2,0.67,5.242985791,5.32096,0.00028,5.320960007,0.00096,0.00028,0.001,5.32,0,5.32,6.31848,0.51164,6.339161222,0.10848,0.03164,0.113,6.21,0.48,6.228523099,3.5,0.36,3.518465575,0,0,0,3.5,0.36,3.518465575
01/01/2021 21:30,5.20112,0.71116,5.249514054,0.14112,0.04116,0.147,5.06,0.67,5.104164966,5.12192,0.00056,5.121920031,0.00192,0.00056,0.002,5.12,0,5.12,6.10368,0.51024,6.124969747,0.10368,0.03024,0.108,6,0.48,6.019169378,3.44,0.34,3.45676149,0,0,0,3.44,0.34,3.45676149
01/01/2021 22:00,4.96016,0.75088,5.016673001,0.14016,0.04088,0.146,4.82,0.71,4.872011905,4.97096,0.00028,4.970960008,0.00096,0.00028,0.001,4.97,0,4.97,5.84192,0.51556,5.864625427,0.12192,0.03556,0.127,5.72,0.48,5.740104529,3.25,0.44,3.279649372,0,0,0,3.25,0.44,3.279649372
01/01/2021 22:30,4.65112,0.75116,4.711386059,0.14112,0.04116,0.147,4.51,0.71,4.565544874,4.74,0,4.74,0,0,0,4.74,0,4.74,5.68248,0.54864,5.708903993,0.13248,0.03864,0.138,5.55,0.51,5.573383174,3.2,0.37,3.221319605,0,0,0,3.2,0.37,3.221319605
01/01/2021 23:00,4.434,0.772,4.500704389,0.144,0.042,0.15,4.29,0.73,4.351666348,4.52,0,4.52,0,0,0,4.52,0,4.52,5.42272,0.54996,5.450536506,0.10272,0.02996,0.107,5.32,0.52,5.345353122,3.05,0.37,3.072360656,0,0,0,3.05,0.37,3.072360656
01/01/2021 23:30,4.17496,0.77228,4.245787018,0.14496,0.04228,0.151,4.03,0.73,4.095582987,4.17576,0.00168,4.175760338,0.00576,0.00168,0.006,4.17,0,4.17,5.16624,0.57432,5.198064948,0.18624,0.05432,0.194,4.98,0.52,5.007074994,2.79,0.39,2.817126195,0,0,0,2.79,0.39,2.817126195
02/01/2021 00:00,3.97592,0.75256,4.04651534,0.14592,0.04256,0.152,3.83,0.71,3.895253522,3.98728,0.00504,3.987283185,0.01728,0.00504,0.018,3.97,0,3.97,4.93184,0.57012,4.964683535,0.17184,0.05012,0.179,4.76,0.52,4.788319121,2.71,0.37,2.735141678,0,0,0,2.71,0.37,2.735141678
02/01/2021 00:30,3.95496,0.75228,4.025870564,0.14496,0.04228,0.151,3.81,0.71,3.875590278,4.11304,0.00672,4.11304549,0.02304,0.00672,0.024,4.09,0,4.09,4.99152,0.55836,5.022652467,0.13152,0.03836,0.137,4.86,0.52,4.887739764,2.73,0.37,2.754959165,0,0,0,2.73,0.37,2.754959165
02/01/2021 01:00,4.13824,0.72032,4.200463213,0.13824,0.04032,0.144,4,0.68,4.057388323,4.48384,0.00112,4.48384014,0.00384,0.00112,0.004,4.48,0,4.48,5.05192,0.55556,5.082375685,0.12192,0.03556,0.127,4.93,0.52,4.957348081,2.88,0.37,2.903670091,0,0,0,2.88,0.37,2.903670091
02/01/2021 01:30,4.13824,0.72032,4.200463213,0.13824,0.04032,0.144,4,0.68,4.057388323,4.61288,0.00084,4.612880076,0.00288,0.00084,0.003,4.61,0,4.61,4.9924,0.5182,5.019221952,0.0624,0.0182,0.065,4.93,0.5,4.955290103,2.88,0.37,2.903670091,0,0,0,2.88,0.37,2.903670091
02/01/2021 02:00,4.05824,0.72032,4.121671117,0.13824,0.04032,0.144,3.92,0.68,3.978542447,4.62248,0.00364,4.622481433,0.01248,0.00364,0.013,4.61,0,4.61,4.92864,0.53752,4.95786446,0.12864,0.03752,0.134,4.8,0.5,4.825971405,2.84,0.37,2.864000698,0,0,0,2.84,0.37,2.864000698
02/01/2021 02:30,3.9992,0.7206,4.063602466,0.1392,0.0406,0.145,3.86,0.68,3.919438735,4.58096,0.00028,4.580960009,0.00096,0.00028,0.001,4.58,0,4.58,4.88592,0.54256,4.915952156,0.14592,0.04256,0.152,4.74,0.5,4.766298354,2.81,0.37,2.834254752,0,0,0,2.81,0.37,2.834254752
02/01/2021 03:00,3.9292,0.7206,3.994731155,0.1392,0.0406,0.145,3.79,0.68,3.850519445,4.62,0,4.62,0,0,0,4.62,0,4.62,4.89944,0.53192,4.928230027,0.10944,0.03192,0.114,4.79,0.5,4.816025332,2.81,0.35,2.831713262,0,0,0,2.81,0.35,2.831713262
02/01/2021 03:30,3.88016,0.72088,3.946556676,0.14016,0.04088,0.146,3.74,0.68,3.801315562,4.46,0,4.46,0,0,0,4.46,0,4.46,4.90744,0.54592,4.937711616,0.15744,0.04592,0.164,4.75,0.5,4.776243294,2.75,0.35,2.772183255,0,0,0,2.75,0.35,2.772183255
02/01/2021 04:00,3.85016,0.72088,3.917065228,0.14016,0.04088,0.146,3.71,0.68,3.771803282,4.34,0,4.34,0,0,0,4.34,0,4.34,4.90168,0.54424,4.931801294,0.15168,0.04424,0.158,4.75,0.5,4.776243294,2.68,0.35,2.702757851,0,0,0,2.68,0.35,2.702757851
02/01/2021 04:30,3.85016,0.71088,3.915237209,0.14016,0.04088,0.146,3.71,0.67,3.770013263,4.25,0,4.25,0,0,0,4.25,0,4.25,4.90264,0.52452,4.930618643,0.15264,0.04452,0.159,4.75,0.48,4.774191031,2.66,0.37,2.6856098,0,0,0,2.66,0.37,2.6856098
02/01/2021 05:00,3.74112,0.71116,3.808113365,0.14112,0.04116,0.147,3.6,0.67,3.661816489,4.16,0,4.16,0,0,0,4.16,0,4.16,4.90416,0.51288,4.930905718,0.04416,0.01288,0.046,4.86,0.5,4.885652464,2.66,0.37,2.6856098,0,0,0,2.66,0.37,2.6856098
02/01/2021 05:30,3.72016,0.71088,3.787471558,0.14016,0.04088,0.146,3.58,0.67,3.642155955,4.26,0,4.26,0,0,0,4.26,0,4.26,4.93824,0.53532,4.967170402,0.01824,0.00532,0.019,4.92,0.53,4.948464408,2.69,0.34,2.711401851,0,0,0,2.69,0.34,2.711401851
02/01/2021 06:00,3.75016,0.71088,3.816942546,0.14016,0.04088,0.146,3.61,0.67,3.671648131,4.29,0,4.29,0,0,0,4.29,0,4.29,5.08112,0.48616,5.104324833,0.02112,0.00616,0.022,5.06,0.48,5.082715809,2.74,0.34,2.761014306,0,0,0,2.74,0.34,2.761014306
02/01/2021 06:30,3.8592,0.6806,3.918755032,0.1392,0.0406,0.145,3.72,0.64,3.774652302,4.45,0,4.45,0,0,0,4.45,0,4.45,5.31384,0.44112,5.332118003,0.00384,0.00112,0.004,5.31,0.44,5.32819857,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
02/01/2021 07:00,3.9492,0.6606,4.004069555,0.1392,0.0406,0.145,3.81,0.62,3.860116579,4.63,0,4.63,0,0,0,4.63,0,4.63,5.38688,0.41784,5.403060836,0.02688,0.00784,0.028,5.36,0.41,5.375658099,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
02/01/2021 07:30,4.0392,0.6606,4.092863179,0.1392,0.0406,0.145,3.9,0.62,3.94897455,4.71,0,4.71,0,0,0,4.71,0,4.71,5.63032,0.39176,5.643932955,0.04032,0.01176,0.042,5.59,0.38,5.602901034,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
02/01/2021 08:00,4.17824,0.66032,4.23009598,0.13824,0.04032,0.144,4.04,0.62,4.087297396,4.71,0,4.71,0,0,0,4.71,0,4.71,5.82992,0.39456,5.843256352,0.04992,0.01456,0.052,5.78,0.38,5.792477881,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
02/01/2021 08:30,4.45632,0.65976,4.504894139,0.13632,0.03976,0.142,4.32,0.62,4.36426397,4.93,0,4.93,0,0,0,4.93,0,4.93,5.96304,0.36672,5.974305784,0.02304,0.00672,0.024,5.94,0.36,5.950899092,3.34,0.3,3.353445989,0,0,0,3.34,0.3,3.353445989
02/01/2021 09:00,4.66536,0.65948,4.711740422,0.13536,0.03948,0.141,4.53,0.62,4.572231403,5.15,0,5.15,0,0,0,5.15,0,5.15,6.1896,0.3628,6.200223544,0.0096,0.0028,0.01,6.18,0.36,6.190476557,3.6,0.3,3.612478374,0,0,0,3.6,0.3,3.612478374
02/01/2021 09:30,5.09632,0.65976,5.138848198,0.13632,0.03976,0.142,4.96,0.62,4.998599804,5.62,0,5.62,0,0,0,5.62,0,5.62,6.51864,0.32252,6.526613716,0.00864,0.00252,0.009,6.51,0.32,6.517860078,3.97,0.23,3.976656887,0,0,0,3.97,0.23,3.976656887
02/01/2021 10:00,5.38728,0.63004,5.423996331,0.13728,0.04004,0.143,5.25,0.59,5.283048362,5.88,0,5.88,0,0,0,5.88,0,5.88,6.7296,0.2728,6.735127022,0.0096,0.0028,0.01,6.72,0.27,6.72542192,4.15,0.23,4.156368607,0,0,0,4.15,0.23,4.156368607
02/01/2021 10:30,5.68728,0.59004,5.717805611,0.13728,0.04004,0.143,5.55,0.55,5.57718567,5.98,0,5.98,0,0,0,5.98,0,5.98,6.82976,0.27868,6.835443234,0.02976,0.00868,0.031,6.8,0.27,6.805358183,4.1,0.27,4.108880626,0,0,0,4.1,0.27,4.108880626
02/01/2021 11:00,5.83632,0.56976,5.864064938,0.13632,0.03976,0.142,5.7,0.53,5.724587321,6.25,0,6.25,0,0,0,6.25,0,6.25,6.96344,0.30392,6.970069153,0.01344,0.00392,0.014,6.95,0.3,6.956471807,4.21,0.23,4.216277979,0,0,0,4.21,0.23,4.216277979
02/01/2021 11:30,5.94536,0.56948,5.972571724,0.13536,0.03948,0.141,5.81,0.53,5.834123756,6.37,0,6.37,0,0,0,6.37,0,6.37,7.06,0.3,7.066371063,0,0,0,7.06,0.3,7.066371063,4.27,0.23,4.276189893,0,0,0,4.27,0.23,4.276189893
02/01/2021 12:00,6.07632,0.56976,6.102973964,0.13632,0.03976,0.142,5.94,0.53,5.963597907,6.41,0,6.41,0,0,0,6.41,0,6.41,7.1,0.32,7.107207609,0,0,0,7.1,0.32,7.107207609,4.3,0.23,4.306146769,0,0,0,4.3,0.23,4.306146769
02/01/2021 12:30,6.18208,0.57144,6.208434328,0.14208,0.04144,0.148,6.04,0.53,6.063208721,6.49,0,6.49,0,0,0,6.49,0,6.49,7.15192,0.32056,7.15910039,0.00192,0.00056,0.002,7.15,0.32,7.157157257,4.42,0,4.42,0,0,0,4.42,0,4.42
02/01/2021 13:00,6.12208,0.57144,6.148691503,0.14208,0.04144,0.148,5.98,0.53,6.00344068,6.41,0,6.41,0,0,0,6.41,0,6.41,7.2296,0.2528,7.234018524,0.0096,0.0028,0.01,7.22,0.25,7.224326958,4.37,0.22,4.375534253,0,0,0,4.37,0.22,4.375534253
02/01/2021 13:30,6.03208,0.59144,6.061005725,0.14208,0.04144,0.148,5.89,0.55,5.915623382,6.3,0,6.3,0,0,0,6.3,0,6.3,7.14056,0.34308,7.148797172,0.01056,0.00308,0.011,7.13,0.34,7.138101989,4.35,0.22,4.355559666,0,0,0,4.35,0.22,4.355559666
02/01/2021 14:00,6.07304,0.59172,6.101798702,0.14304,0.04172,0.149,5.93,0.55,5.955451284,6.21,0,6.21,0,0,0,6.21,0,6.21,7.00936,0.38148,7.019733229,0.03936,0.01148,0.041,6.97,0.37,6.979813751,4.3,0.22,4.305624229,0,0,0,4.3,0.22,4.305624229
02/01/2021 14:30,6.02304,0.59172,6.052036302,0.14304,0.04172,0.149,5.88,0.55,5.90566677,6.12,0,6.12,0,0,0,6.12,0,6.12,6.89936,0.38148,6.909898364,0.03936,0.01148,0.041,6.86,0.37,6.869970888,4.01,0.27,4.019079497,0,0,0,4.01,0.27,4.019079497
02/01/2021 15:00,5.96208,0.63144,5.995424455,0.14208,0.04144,0.148,5.82,0.59,5.849829057,6.18,0,6.18,0,0,0,6.18,0,6.18,6.83768,0.37224,6.847804787,0.00768,0.00224,0.008,6.83,0.37,6.84001462,4.05,0.27,4.058990022,0,0,0,4.05,0.27,4.058990022
02/01/2021 15:30,5.96304,0.63172,5.996408608,0.14304,0.04172,0.149,5.82,0.59,5.849829057,6.0996,0.0028,6.099600643,0.0096,0.0028,0.01,6.09,0,6.09,6.92096,0.35028,6.929818425,0.00096,0.00028,0.001,6.92,0.35,6.928845503,4.1,0.27,4.108880626,0,0,0,4.1,0.27,4.108880626
02/01/2021 16:00,6.01304,0.63172,6.046132665,0.14304,0.04172,0.149,5.87,0.59,5.899576256,6.2448,0.0014,6.244800157,0.0048,0.0014,0.005,6.24,0,6.24,6.98264,0.35952,6.991889301,0.03264,0.00952,0.034,6.95,0.35,6.958807369,4.1,0.27,4.108880626,0,0,0,4.1,0.27,4.108880626
02/01/2021 16:30,6.43112,0.59116,6.458233087,0.14112,0.04116,0.147,6.29,0.55,6.314000317,6.65576,0.00168,6.655760212,0.00576,0.00168,0.006,6.65,0,6.65,7.43936,0.28148,7.444683217,0.03936,0.01148,0.041,7.4,0.27,7.404924037,4.34,0.24,4.346630879,0,0,0,4.34,0.24,4.346630879
02/01/2021 17:00,6.92112,0.52116,6.940713926,0.14112,0.04116,0.147,6.78,0.48,6.796969913,7.19,0,7.19,0,0,0,7.19,0,7.19,7.98536,0.22448,7.988514605,0.01536,0.00448,0.016,7.97,0.22,7.973035808,4.57,0.24,4.57629763,0,0,0,4.57,0.24,4.57629763
02/01/2021 17:30,7.22016,0.52088,7.238924395,0.14016,0.04088,0.146,7.08,0.48,7.096252532,7.52,0,7.52,0,0,0,7.52,0,7.52,8.10208,0.00644,8.102082559,0.02208,0.00644,0.023,8.08,0,8.08,4.54,0.28,4.548626166,0,0,0,4.54,0.28,4.548626166
02/01/2021 18:00,7.04112,0.52116,7.06038091,0.14112,0.04116,0.147,6.9,0.48,6.916675502,7.55,0,7.55,0,0,0,7.55,0,7.55,8.24608,0.01344,8.246090953,0.04608,0.01344,0.048,8.2,0,8.2,4.44,0.28,4.448820068,0,0,0,4.44,0.28,4.448820068
02/01/2021 18:30,6.85112,0.52116,6.870913549,0.14112,0.04116,0.147,6.71,0.48,6.727146498,7.2,0,7.2,0,0,0,7.2,0,7.2,8.02432,0.01876,8.024341929,0.06432,0.01876,0.067,7.96,0,7.96,4.27,0.28,4.27917048,0,0,0,4.27,0.28,4.27917048
02/01/2021 19:00,6.61304,0.57172,6.637707571,0.14304,0.04172,0.149,6.47,0.53,6.491671588,6.89,0,6.89,0,0,0,6.89,0,6.89,7.82696,0.25828,7.831220301,0.09696,0.02828,0.101,7.73,0.23,7.733420977,4.15,0.29,4.160120191,0,0,0,4.15,0.29,4.160120191
02/01/2021 19:30,6.27496,0.61228,6.304760884,0.14496,0.04228,0.151,6.13,0.57,6.156443779,6.45768,0.00224,6.457680388,0.00768,0.00224,0.008,6.45,0,6.45,7.4172,0.3496,7.425434398,0.0672,0.0196,0.07,7.35,0.33,7.357404434,3.95,0.36,3.966371137,0,0,0,3.95,0.36,3.966371137
02/01/2021 20:00,5.93824,0.63032,5.97159925,0.13824,0.04032,0.144,5.8,0.59,5.829931389,6.09264,0.00952,6.092647438,0.03264,0.00952,0.034,6.06,0,6.06,7.0216,0.4138,7.033782553,0.0816,0.0238,0.085,6.94,0.39,6.950949575,3.86,0.32,3.873241536,0,0,0,3.86,0.32,3.873241536
02/01/2021 20:30,5.65632,0.66976,5.695834829,0.13632,0.03976,0.142,5.52,0.63,5.555834771,5.764,0.007,5.764004251,0.024,0.007,0.025,5.74,0,5.74,6.77816,0.45988,6.793742901,0.06816,0.01988,0.071,6.71,0.44,6.724410755,3.67,0.32,3.683924538,0,0,0,3.67,0.32,3.683924538
02/01/2021 21:00,5.47632,0.66976,5.517124178,0.13632,0.03976,0.142,5.34,0.63,5.377034499,5.5444,0.0042,5.544401591,0.0144,0.0042,0.015,5.53,0,5.53,6.57744,0.45092,6.592878415,0.03744,0.01092,0.039,6.54,0.44,6.554784512,3.59,0.32,3.604233622,0,0,0,3.59,0.32,3.604233622
02/01/2021 21:30,5.31632,0.70976,5.363489312,0.13632,0.03976,0.142,5.18,0.67,5.22315039,5.34304,0.00672,5.343044226,0.02304,0.00672,0.024,5.32,0,5.32,6.33648,0.48064,6.354682809,0.03648,0.01064,0.038,6.3,0.47,6.31750742,3.51,0.32,3.52455671,0,0,0,3.51,0.32,3.52455671
02/01/2021 22:00,5.09728,0.71004,5.146495915,0.13728,0.04004,0.143,4.96,0.67,5.005047452,5.14096,0.00028,5.140960008,0.00096,0.00028,0.001,5.14,0,5.14,6.08856,0.48708,6.108011935,0.05856,0.01708,0.061,6.03,0.47,6.048289014,3.42,0.34,3.436859031,0,0,0,3.42,0.34,3.436859031
02/01/2021 22:30,4.79824,0.76032,4.858105968,0.13824,0.04032,0.144,4.66,0.72,4.715294264,4.92,0,4.92,0,0,0,4.92,0,4.92,5.85472,0.50596,5.876541653,0.05472,0.01596,0.057,5.8,0.49,5.820661474,3.25,0.34,3.267736219,0,0,0,3.25,0.34,3.267736219
02/01/2021 23:00,4.5492,0.7606,4.612345716,0.1392,0.0406,0.145,4.41,0.72,4.468388971,4.56,0,4.56,0,0,0,4.56,0,4.56,5.59216,0.51688,5.615996652,0.09216,0.02688,0.096,5.5,0.49,5.521784132,3.03,0.44,3.061780528,0,0,0,3.03,0.44,3.061780528
02/01/2021 23:30,4.35016,0.76088,4.416200901,0.14016,0.04088,0.146,4.21,0.72,4.271123974,4.27056,0.00308,4.270561111,0.01056,0.00308,0.011,4.26,0,4.26,5.27192,0.52556,5.298051887,0.12192,0.03556,0.127,5.15,0.49,5.173258161,2.94,0.38,2.964456105,0,0,0,2.94,0.38,2.964456105
03/01/2021 00:00,4.06208,0.76144,4.13283012,0.14208,0.04144,0.148,3.92,0.72,3.985573986,4.0692,0.0056,4.069203853,0.0192,0.0056,0.02,4.05,0,4.05,5.12384,0.52612,5.150780387,0.12384,0.03612,0.129,5,0.49,5.023952627,2.83,0.38,2.855398396,0,0,0,2.83,0.38,2.855398396
03/01/2021 00:30,4.08112,0.73116,4.146098817,0.14112,0.04116,0.147,3.94,0.69,3.9999625,4.19096,0.00028,4.190960009,0.00096,0.00028,0.001,4.19,0,4.19,5.12472,0.50596,5.149635968,0.05472,0.01596,0.057,5.07,0.49,5.093623465,2.72,0.45,2.756972978,0,0,0,2.72,0.45,2.756972978
03/01/2021 01:00,4.29016,0.72088,4.35030353,0.14016,0.04088,0.146,4.15,0.68,4.205341841,4.66,0,4.66,0,0,0,4.66,0,4.66,5.22704,0.50372,5.251255183,0.04704,0.01372,0.049,5.18,0.49,5.203124062,2.91,0.41,2.938741227,0,0,0,2.91,0.41,2.938741227
03/01/2021 01:30,4.25112,0.72116,4.311854937,0.14112,0.04116,0.147,4.11,0.68,4.165873258,4.72,0,4.72,0,0,0,4.72,0,4.72,5.16456,0.50008,5.188714677,0.03456,0.01008,0.036,5.13,0.49,5.153348426,2.98,0.38,3.00413049,0,0,0,2.98,0.38,3.00413049
03/01/2021 02:00,4.18112,0.72116,4.24285708,0.14112,0.04116,0.147,4.04,0.68,4.096828041,4.74,0,4.74,0,0,0,4.74,0,4.74,5.08568,0.50624,5.110814025,0.05568,0.01624,0.058,5.03,0.49,5.053810444,2.93,0.35,2.950830392,0,0,0,2.93,0.35,2.950830392
03/01/2021 02:30,4.18208,0.72144,4.243850704,0.14208,0.04144,0.148,4.04,0.68,4.096828041,4.78096,0.00028,4.780960008,0.00096,0.00028,0.001,4.78,0,4.78,5.0512,0.5166,5.077548326,0.0912,0.0266,0.095,4.96,0.49,4.984144861,2.89,0.35,2.911116624,0,0,0,2.89,0.35,2.911116624
03/01/2021 03:00,4.02304,0.72172,4.08726444,0.14304,0.04172,0.149,3.88,0.68,3.939136961,4.75,0,4.75,0,0,0,4.75,0,4.75,5.01744,0.50092,5.042382869,0.03744,0.01092,0.039,4.98,0.49,5.004048361,2.96,0.31,2.976188838,0,0,0,2.96,0.31,2.976188838
03/01/2021 03:30,3.974,0.722,4.039054345,0.144,0.042,0.15,3.83,0.68,3.889897171,4.61,0,4.61,0,0,0,4.61,0,4.61,4.97568,0.50624,5.001366853,0.05568,0.01624,0.058,4.92,0.49,4.944340199,2.79,0.41,2.819964539,0,0,0,2.79,0.41,2.819964539
03/01/2021 04:00,3.904,0.722,3.970201506,0.144,0.042,0.15,3.76,0.68,3.820994635,4.47,0,4.47,0,0,0,4.47,0,4.47,4.88496,0.53228,4.913873849,0.14496,0.04228,0.151,4.74,0.49,4.765259699,2.69,0.45,2.727379695,0,0,0,2.69,0.45,2.727379695
03/01/2021 04:30,3.904,0.722,3.970201506,0.144,0.042,0.15,3.76,0.68,3.820994635,4.40152,0.00336,4.401521282,0.01152,0.00336,0.012,4.39,0,4.39,4.96656,0.52108,4.993820441,0.10656,0.03108,0.111,4.86,0.49,4.884639188,2.79,0.35,2.811867707,0,0,0,2.79,0.35,2.811867707
03/01/2021 05:00,3.81304,0.68172,3.873501801,0.14304,0.04172,0.149,3.67,0.64,3.725385886,4.26864,0.00252,4.268640744,0.00864,0.00252,0.009,4.26,0,4.26,4.88336,0.47848,4.906745153,0.06336,0.01848,0.066,4.82,0.46,4.841900453,2.73,0.35,2.752344455,0,0,0,2.73,0.35,2.752344455
03/01/2021 05:30,3.814,0.702,3.878066529,0.144,0.042,0.15,3.67,0.66,3.728873825,4.23864,0.00252,4.238640749,0.00864,0.00252,0.009,4.23,0,4.23,4.94216,0.50688,4.968085426,0.09216,0.02688,0.096,4.85,0.48,4.873694697,2.73,0.35,2.752344455,0,0,0,2.73,0.35,2.752344455
03/01/2021 06:00,3.814,0.672,3.872748378,0.144,0.042,0.15,3.67,0.63,3.723680975,4.23768,0.00224,4.237680592,0.00768,0.00224,0.008,4.23,0,4.23,4.96376,0.49568,4.988447855,0.05376,0.01568,0.056,4.91,0.48,4.933406531,2.73,0.35,2.752344455,0,0,0,2.73,0.35,2.752344455
03/01/2021 06:30,3.83208,0.67144,3.890458688,0.14208,0.04144,0.148,3.69,0.63,3.743394182,4.3092,0.0056,4.309203639,0.0192,0.0056,0.02,4.29,0,4.29,5.20336,0.46848,5.224407029,0.06336,0.01848,0.066,5.14,0.45,5.159660842,2.86,0.32,2.877846417,0,0,0,2.86,0.32,2.877846417
03/01/2021 07:00,3.92208,0.65144,3.975812571,0.14208,0.04144,0.148,3.78,0.61,3.828903237,4.45592,0.00756,4.455926413,0.02592,0.00756,0.027,4.43,0,4.43,5.23128,0.42204,5.248276689,0.04128,0.01204,0.043,5.19,0.41,5.206169417,2.89,0.32,2.907662291,0,0,0,2.89,0.32,2.907662291
03/01/2021 07:30,4.03304,0.65172,4.085358075,0.14304,0.04172,0.149,3.89,0.61,3.937537301,4.53288,0.00084,4.532880078,0.00288,0.00084,0.003,4.53,0,4.53,5.44112,0.39616,5.455522853,0.02112,0.00616,0.022,5.42,0.39,5.43401325,3.01,0.32,3.026962174,0,0,0,3.01,0.32,3.026962174
03/01/2021 08:00,4.11208,0.65144,4.163361142,0.14208,0.04144,0.148,3.97,0.61,4.016590594,4.58192,0.00056,4.581920034,0.00192,0.00056,0.002,4.58,0,4.58,5.6292,0.3956,5.643083554,0.0192,0.0056,0.02,5.61,0.39,5.62353981,3.06,0.32,3.076686529,0,0,0,3.06,0.32,3.076686529
03/01/2021 08:30,4.22112,0.68116,4.27572602,0.14112,0.04116,0.147,4.08,0.64,4.12989104,4.68,0,4.68,0,0,0,4.68,0,4.68,5.68208,0.39644,5.695893064,0.02208,0.00644,0.023,5.66,0.39,5.673420485,3.1,0.35,3.119695498,0,0,0,3.1,0.35,3.119695498
03/01/2021 09:00,4.45016,0.68088,4.501946423,0.14016,0.04088,0.146,4.31,0.64,4.357258312,4.9,0,4.9,0,0,0,4.9,0,4.9,6.00824,0.36532,6.01933606,0.01824,0.00532,0.019,5.99,0.36,6.000808279,3.26,0.32,3.275667871,0,0,0,3.26,0.32,3.275667871
03/01/2021 09:30,4.86728,0.65004,4.910495555,0.13728,0.04004,0.143,4.73,0.61,4.769171836,5.22,0,5.22,0,0,0,5.22,0,5.22,6.244,0.357,6.254197391,0.024,0.007,0.025,6.22,0.35,6.229839484,3.48,0.28,3.491246196,0,0,0,3.48,0.28,3.491246196
03/01/2021 10:00,5.22728,0.65004,5.2675429,0.13728,0.04004,0.143,5.09,0.61,5.126421754,5.51,0,5.51,0,0,0,5.51,0,5.51,6.53168,0.30924,6.53899633,0.03168,0.00924,0.033,6.5,0.3,6.506919394,3.65,0.28,3.660723972,0,0,0,3.65,0.28,3.660723972
03/01/2021 10:30,5.56632,0.60976,5.599618344,0.13632,0.03976,0.142,5.43,0.57,5.459835162,5.72,0,5.72,0,0,0,5.72,0,5.72,6.83784,0.26812,6.843094636,0.02784,0.00812,0.029,6.81,0.26,6.814961482,3.81,0.3,3.821792773,0,0,0,3.81,0.3,3.821792773
