Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
03/01/2021 11:00,5.77632,0.58976,5.806349077,0.13632,0.03976,0.142,5.64,0.55,5.666753921,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,7.0844,0.3042,7.090928077,0.0144,0.0042,0.015,7.07,0.3,7.07636206,4,0.23,4.006607043,0,0,0,4,0.23,4.006607043
03/01/2021 11:30,5.93536,0.58948,5.964560755,0.13536,0.03948,0.141,5.8,0.55,5.826019224,6.05,0,6.05,0,0,0,6.05,0,6.05,7.10672,0.30196,7.113132151,0.00672,0.00196,0.007,7.1,0.3,7.106335202,4.09,0.23,4.096461888,0,0,0,4.09,0.23,4.096461888
03/01/2021 12:00,6.01536,0.56948,6.042256482,0.13536,0.03948,0.141,5.88,0.53,5.903837735,6.37,0,6.37,0,0,0,6.37,0,6.37,7.1576,0.3468,7.165996651,0.0576,0.0168,0.06,7.1,0.33,7.107664877,4.15,0.23,4.156368607,0,0,0,4.15,0.23,4.156368607
03/01/2021 12:30,6.14208,0.57144,6.168605223,0.14208,0.04144,0.148,6,0.53,6.023362848,6.53,0,6.53,0,0,0,6.53,0,6.53,7.19264,0.31952,7.199733551,0.03264,0.00952,0.034,7.16,0.31,7.166707752,4.13,0.24,4.136967488,0,0,0,4.13,0.24,4.136967488
03/01/2021 13:00,6.09208,0.57144,6.118821978,0.14208,0.04144,0.148,5.95,0.53,5.973558403,6.24768,0.00224,6.247680402,0.00768,0.00224,0.008,6.24,0,6.24,6.87496,0.37728,6.885304292,0.02496,0.00728,0.026,6.85,0.37,6.859985423,4.05,0.24,4.057104879,0,0,0,4.05,0.24,4.057104879
03/01/2021 13:30,6.06304,0.57172,6.08993578,0.14304,0.04172,0.149,5.92,0.53,5.943677313,6.00056,0.00308,6.00056079,0.01056,0.00308,0.011,5.99,0,5.99,6.7132,0.3826,6.724093768,0.0432,0.0126,0.045,6.67,0.37,6.680254486,4.05,0.24,4.057104879,0,0,0,4.05,0.24,4.057104879
03/01/2021 14:00,5.88304,0.57172,5.910754893,0.14304,0.04172,0.149,5.74,0.53,5.764416709,5.9396,0.0028,5.93960066,0.0096,0.0028,0.01,5.93,0,5.93,6.59968,0.42324,6.613237346,0.07968,0.02324,0.083,6.52,0.4,6.532258415,4.03,0.24,4.037140077,0,0,0,4.03,0.24,4.037140077
03/01/2021 14:30,5.99304,0.60172,6.02317154,0.14304,0.04172,0.149,5.85,0.56,5.876742295,5.90672,0.00196,5.906720325,0.00672,0.00196,0.007,5.9,0,5.9,6.70024,0.42632,6.713789154,0.09024,0.02632,0.094,6.61,0.4,6.622091815,3.98,0.27,3.989147779,0,0,0,3.98,0.27,3.989147779
03/01/2021 15:00,5.99304,0.60172,6.02317154,0.14304,0.04172,0.149,5.85,0.56,5.876742295,5.96152,0.00336,5.961520947,0.01152,0.00336,0.012,5.95,0,5.95,6.75512,0.44816,6.769969985,0.16512,0.04816,0.172,6.59,0.4,6.602128445,3.98,0.27,3.989147779,0,0,0,3.98,0.27,3.989147779
03/01/2021 15:30,6.06304,0.60172,6.092825371,0.14304,0.04172,0.149,5.92,0.56,5.946427499,6.04576,0.00168,6.045760233,0.00576,0.00168,0.006,6.04,0,6.04,6.90328,0.41304,6.915625554,0.11328,0.03304,0.118,6.79,0.38,6.800624971,3.98,0.27,3.989147779,0,0,0,3.98,0.27,3.989147779
03/01/2021 16:00,6.27208,0.60144,6.300850546,0.14208,0.04144,0.148,6.13,0.56,6.155525973,6.29112,0.34616,6.300636285,0.02112,0.00616,0.022,6.27,0.34,6.279211734,7.0972,0.4146,7.109299614,0.1872,0.0546,0.195,6.91,0.36,6.919371359,4.16,0.24,4.166917326,0,0,0,4.16,0.24,4.166917326
03/01/2021 16:30,6.72208,0.54144,6.743850295,0.14208,0.04144,0.148,6.58,0.5,6.598969617,6.84112,0.45616,6.856311311,0.02112,0.00616,0.022,6.82,0.45,6.834829917,7.69544,0.34992,7.703391513,0.20544,0.05992,0.214,7.49,0.29,7.49561205,4.28,0.26,4.287889924,0,0,0,4.28,0.26,4.287889924
03/01/2021 17:00,7.17208,0.49144,7.188897329,0.14208,0.04144,0.148,7.03,0.45,7.044387837,7.29264,0.31952,7.299636375,0.03264,0.00952,0.034,7.26,0.31,7.266615443,8.2216,0.0588,8.221810263,0.2016,0.0588,0.21,8.02,0,8.02,4.5,0.26,4.507504853,0,0,0,4.5,0.26,4.507504853
03/01/2021 17:30,7.19208,0.44144,7.205614755,0.14208,0.04144,0.148,7.05,0.4,7.0613384,7.38704,0.30372,7.393281125,0.04704,0.01372,0.049,7.34,0.29,7.345726649,8.21104,0.05572,8.211229055,0.19104,0.05572,0.199,8.02,0,8.02,4.56,0.26,4.567406266,0,0,0,4.56,0.26,4.567406266
03/01/2021 18:00,6.96112,0.51116,6.979862191,0.14112,0.04116,0.147,6.82,0.47,6.836175832,7.32168,0.23924,7.325587608,0.03168,0.00924,0.033,7.29,0.23,7.293627355,8.1716,0.0588,8.171811549,0.2016,0.0588,0.21,7.97,0,7.97,4.52,0.26,4.527471701,0,0,0,4.52,0.26,4.527471701
03/01/2021 18:30,6.76304,0.56172,6.786327387,0.14304,0.04172,0.149,6.62,0.52,6.640391555,6.93632,0.28476,6.942162732,0.01632,0.00476,0.017,6.92,0.28,6.925662423,7.98904,0.28972,7.994291576,0.23904,0.06972,0.249,7.75,0.22,7.753121952,4.29,0.28,4.299127819,0,0,0,4.29,0.28,4.299127819
03/01/2021 19:00,6.50304,0.56172,6.527255059,0.14304,0.04172,0.149,6.36,0.52,6.381222453,6.60072,0.34896,6.609937791,0.03072,0.00896,0.032,6.57,0.34,6.578791682,7.49112,0.32616,7.498217068,0.26112,0.07616,0.272,7.23,0.25,7.234320977,4.16,0.28,4.169412429,0,0,0,4.16,0.28,4.169412429
03/01/2021 19:30,6.32496,0.61228,6.354526402,0.14496,0.04228,0.151,6.18,0.57,6.20623074,6.31288,0.00084,6.312880056,0.00288,0.00084,0.003,6.31,0,6.31,7.23824,0.35032,7.246712524,0.13824,0.04032,0.144,7.1,0.31,7.106764383,3.94,0.32,3.952973564,0,0,0,3.94,0.32,3.952973564
03/01/2021 20:00,5.92592,0.64256,5.960655266,0.14592,0.04256,0.152,5.78,0.6,5.811058423,5.98192,0.00056,5.981920026,0.00192,0.00056,0.002,5.98,0,5.98,6.90936,0.44648,6.923770649,0.15936,0.04648,0.166,6.75,0.4,6.761841465,3.83,0.32,3.843344897,0,0,0,3.83,0.32,3.843344897
03/01/2021 20:30,5.71496,0.64228,5.750938306,0.14496,0.04228,0.151,5.57,0.6,5.602222773,5.80288,0.00084,5.802880061,0.00288,0.00084,0.003,5.8,0,5.8,6.72592,0.46256,6.741806998,0.14592,0.04256,0.152,6.58,0.42,6.59339063,3.75,0.32,3.763628568,0,0,0,3.75,0.32,3.763628568
03/01/2021 21:00,5.41824,0.67032,5.459547014,0.13824,0.04032,0.144,5.28,0.63,5.317452398,5.45096,0.00028,5.450960007,0.00096,0.00028,0.001,5.45,0,5.45,6.44584,0.44212,6.460984708,0.07584,0.02212,0.079,6.37,0.42,6.383831138,3.67,0.32,3.683924538,0,0,0,3.67,0.32,3.683924538
03/01/2021 21:30,5.22824,0.71032,5.276272169,0.13824,0.04032,0.144,5.09,0.67,5.133906894,5.22,0,5.22,0,0,0,5.22,0,5.22,6.23768,0.45724,6.254416056,0.12768,0.03724,0.133,6.11,0.42,6.12441834,3.63,0.27,3.640027472,0,0,0,3.63,0.27,3.640027472
03/01/2021 22:00,4.92016,0.71088,4.971249823,0.14016,0.04088,0.146,4.78,0.67,4.82672767,4.89096,0.00028,4.890960008,0.00096,0.00028,0.001,4.89,0,4.89,6.0304,0.4722,6.048859149,0.1104,0.0322,0.115,5.92,0.44,5.936328832,3.47,0.27,3.480488471,0,0,0,3.47,0.27,3.480488471
03/01/2021 22:30,4.66016,0.73088,4.717125905,0.14016,0.04088,0.146,4.52,0.69,4.572362628,4.61192,0.00056,4.611920034,0.00192,0.00056,0.002,4.61,0,4.61,5.78928,0.49604,5.810492113,0.08928,0.02604,0.093,5.7,0.47,5.719344368,3.4,0.27,3.41070374,0,0,0,3.4,0.27,3.41070374
03/01/2021 23:00,4.36112,0.74116,4.423650732,0.14112,0.04116,0.147,4.22,0.7,4.277662913,4.2796,0.0028,4.279600916,0.0096,0.0028,0.01,4.27,0,4.27,5.4664,0.4952,5.488784201,0.0864,0.0252,0.09,5.38,0.47,5.400490718,3.24,0.31,3.254796461,0,0,0,3.24,0.31,3.254796461
03/01/2021 23:30,4.06112,0.74116,4.128197403,0.14112,0.04116,0.147,3.92,0.7,3.982009543,3.94152,0.00336,3.941521432,0.01152,0.00336,0.012,3.93,0,3.93,5.1564,0.5252,5.18307785,0.0864,0.0252,0.09,5.07,0.5,5.094595175,3.03,0.31,3.045816803,0,0,0,3.03,0.31,3.045816803
04/01/2021 00:00,3.86112,0.72116,3.927889942,0.14112,0.04116,0.147,3.72,0.68,3.781639856,3.7348,0.0014,3.734800262,0.0048,0.0014,0.005,3.73,0,3.73,4.94736,0.52548,4.975188459,0.08736,0.02548,0.091,4.86,0.5,4.885652464,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
04/01/2021 00:30,3.86112,0.70116,3.924267193,0.14112,0.04116,0.147,3.72,0.66,3.778094758,3.89288,0.00084,3.892880091,0.00288,0.00084,0.003,3.89,0,3.89,4.91832,0.50576,4.944255738,0.08832,0.02576,0.092,4.83,0.48,4.853792332,2.99,0.28,3.00308175,0,0,0,2.99,0.28,3.00308175
04/01/2021 01:00,4.0992,0.7006,4.158639321,0.1392,0.0406,0.145,3.96,0.66,4.01462327,4.43248,0.00364,4.432481495,0.01248,0.00364,0.013,4.42,0,4.42,5.07656,0.51108,5.102221497,0.10656,0.03108,0.111,4.97,0.48,4.993125274,3.19,0.25,3.199781243,0,0,0,3.19,0.25,3.199781243
04/01/2021 01:30,4.13016,0.70088,4.189206894,0.14016,0.04088,0.146,3.99,0.66,4.044218095,4.58688,0.00784,4.5868867,0.02688,0.00784,0.028,4.56,0,4.56,5.05928,0.48604,5.082573069,0.08928,0.02604,0.093,4.97,0.46,4.99124233,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
04/01/2021 02:00,4.08016,0.70088,4.139920096,0.14016,0.04088,0.146,3.94,0.66,3.994896745,4.58304,0.00672,4.583044927,0.02304,0.00672,0.024,4.56,0,4.56,4.98296,0.48128,5.0061483,0.07296,0.02128,0.076,4.91,0.46,4.931500786,3.18,0.25,3.189811907,0,0,0,3.18,0.25,3.189811907
04/01/2021 02:30,4.08112,0.68116,4.137574096,0.14112,0.04116,0.147,3.94,0.64,3.991641266,4.64536,0.00448,4.64536216,0.01536,0.00448,0.016,4.63,0,4.63,5.00952,0.47736,5.032212555,0.05952,0.01736,0.062,4.95,0.46,4.97132779,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
04/01/2021 03:00,4.01112,0.68116,4.068545514,0.14112,0.04116,0.147,3.87,0.64,3.922562938,4.63592,0.00756,4.635926164,0.02592,0.00756,0.027,4.61,0,4.61,4.90488,0.48184,4.928490398,0.07488,0.02184,0.078,4.83,0.46,4.851855315,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
04/01/2021 03:30,3.91208,0.70144,3.974467008,0.14208,0.04144,0.148,3.77,0.66,3.827335888,4.48784,0.00812,4.487847346,0.02784,0.00812,0.029,4.46,0,4.46,5.00912,0.48016,5.032080762,0.06912,0.02016,0.072,4.94,0.46,4.961370778,3.08,0.28,3.092701085,0,0,0,3.08,0.28,3.092701085
04/01/2021 04:00,4.01304,0.67172,4.068869352,0.14304,0.04172,0.149,3.87,0.63,3.920943764,4.41304,0.00672,4.413045116,0.02304,0.00672,0.024,4.39,0,4.39,4.90448,0.48464,4.928366869,0.08448,0.02464,0.088,4.82,0.46,4.841900453,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
04/01/2021 04:30,4.01304,0.67172,4.068869352,0.14304,0.04172,0.149,3.87,0.63,3.920943764,4.26248,0.00364,4.262481554,0.01248,0.00364,0.013,4.25,0,4.25,4.9416,0.5238,4.969283349,0.0816,0.0238,0.085,4.86,0.5,4.885652464,3.12,0.24,3.129217154,0,0,0,3.12,0.24,3.129217154
04/01/2021 05:00,3.95112,0.65116,4.004417386,0.14112,0.04116,0.147,3.81,0.61,3.858523033,4.19576,0.00168,4.195760336,0.00576,0.00168,0.006,4.19,0,4.19,4.92624,0.51932,4.953537504,0.06624,0.01932,0.069,4.86,0.5,4.885652464,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
04/01/2021 05:30,4.00208,0.65144,4.05475257,0.14208,0.04144,0.148,3.86,0.61,3.907902251,4.36536,0.00448,4.365362299,0.01536,0.00448,0.016,4.35,0,4.35,5.12176,0.52968,5.149076267,0.10176,0.02968,0.106,5.02,0.5,5.044838947,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
04/01/2021 06:00,4.15112,0.65116,4.201881317,0.14112,0.04116,0.147,4.01,0.61,4.056131162,4.57576,0.00168,4.575760308,0.00576,0.00168,0.006,4.57,0,4.57,5.61416,0.45788,5.632800955,0.16416,0.04788,0.171,5.45,0.41,5.46540026,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
04/01/2021 06:30,4.52016,0.60088,4.559923596,0.14016,0.04088,0.146,4.38,0.56,4.415653972,5.07248,0.00364,5.072481306,0.01248,0.00364,0.013,5.06,0,5.06,6.4412,0.3416,6.450251778,0.2112,0.0616,0.22,6.23,0.28,6.236288961,3.58,0.23,3.58738066,0,0,0,3.58,0.23,3.58738066
04/01/2021 07:00,4.90112,0.57116,4.934288297,0.14112,0.04116,0.147,4.76,0.53,4.789415413,5.46672,0.00196,5.466720351,0.00672,0.00196,0.007,5.46,0,5.46,7.34888,-0.15616,7.350538973,0.21888,0.06384,0.228,7.13,-0.22,7.133393302,3.96,0.23,3.966673669,0,0,0,3.96,0.23,3.966673669
04/01/2021 07:30,5.3792,0.5306,5.405305634,0.1392,0.0406,0.145,5.24,0.49,5.262860439,5.89768,0.00224,5.897680425,0.00768,0.00224,0.008,5.89,0,5.89,8.1456,-0.2642,8.149883496,0.2256,0.0658,0.235,7.92,-0.33,7.926872019,4.36,0,4.36,0,0,0,4.36,0,4.36
04/01/2021 08:00,5.70208,0.48144,5.722368461,0.14208,0.04144,0.148,5.56,0.44,5.577382899,6.29192,0.00056,6.291920025,0.00192,0.00056,0.002,6.29,0,6.29,9.17816,-0.53512,9.193746483,0.18816,0.05488,0.196,8.99,-0.59,9.009339598,4.69,-0.23,4.695636272,0,0,0,4.69,-0.23,4.695636272
04/01/2021 08:30,6.21304,0.45172,6.229439541,0.14304,0.04172,0.149,6.07,0.41,6.08383103,6.74344,0.00392,6.743441139,0.01344,0.00392,0.014,6.73,0,6.73,10.10128,-0.77296,10.13081067,0.16128,0.04704,0.168,9.94,-0.82,9.973765588,4.95,0,4.95,0,0,0,4.95,0,4.95
04/01/2021 09:00,6.50112,0.45116,6.516755834,0.14112,0.04116,0.147,6.36,0.41,6.373201707,6.9992,0.3856,7.009813692,0.0192,0.0056,0.02,6.98,0.38,6.990336186,10.5156,-0.8742,10.55187514,0.2256,0.0658,0.235,10.29,-0.94,10.33284569,5.27,-0.24,5.275462065,0,0,0,5.27,-0.24,5.275462065
04/01/2021 09:30,6.75208,0.45144,6.767154675,0.14208,0.04144,0.148,6.61,0.41,6.622703376,7.4988,0.4184,7.510463368,0.0288,0.0084,0.03,7.47,0.41,7.481243212,10.68152,-0.86664,10.71661954,0.25152,0.07336,0.262,10.43,-0.94,10.47227291,5.63,-0.24,5.635113131,0,0,0,5.63,-0.24,5.635113131
04/01/2021 10:00,6.92112,0.45116,6.935809066,0.14112,0.04116,0.147,6.78,0.41,6.792385443,7.61072,0.39896,7.621169726,0.03072,0.00896,0.032,7.58,0.39,7.59002635,10.934,-0.913,10.972052,0.264,0.077,0.275,10.67,-0.99,10.71582941,5.68,-0.24,5.685068161,0,0,0,5.68,-0.24,5.685068161
04/01/2021 10:30,7.06208,0.41144,7.074055188,0.14208,0.04144,0.148,6.92,0.37,6.929884559,7.63344,0.00392,7.633441007,0.01344,0.00392,0.014,7.62,0,7.62,10.99976,-0.91632,11.03786041,0.14976,0.04368,0.156,10.85,-0.96,10.89238725,5.65,-0.24,5.655095048,0,0,0,5.65,-0.24,5.655095048
04/01/2021 11:00,7.18112,0.32116,7.188298004,0.14112,0.04116,0.147,7.04,0.28,7.045565982,7.66248,0.00364,7.662480865,0.01248,0.00364,0.013,7.65,0,7.65,11.04776,-0.93232,11.08702943,0.19776,0.05768,0.206,10.85,-0.99,10.89507228,5.74,-0.24,5.745015231,0,0,0,5.74,-0.24,5.745015231
04/01/2021 11:30,7.06112,0.39116,7.071946111,0.14112,0.04116,0.147,6.92,0.35,6.928845503,7.60648,0.34064,7.614103598,0.03648,0.01064,0.038,7.57,0.33,7.577189453,11.05096,-0.96972,11.0934248,0.24096,0.07028,0.251,10.81,-1.04,10.85991252,5.83,-0.29,5.837208237,0,0,0,5.83,-0.29,5.837208237
04/01/2021 12:00,7.21208,0.37144,7.221638706,0.14208,0.04144,0.148,7.07,0.33,7.077697366,7.66168,0.39924,7.672074882,0.03168,0.00924,0.033,7.63,0.39,7.639960733,11.08296,-0.99372,11.12742027,0.19296,0.05628,0.201,10.89,-1.05,10.94050273,5.93,-0.34,5.939739052,0,0,0,5.93,-0.34,5.939739052
04/01/2021 12:30,7.26112,0.39116,7.271648355,0.14112,0.04116,0.147,7.12,0.35,7.128597337,7.83536,0.23448,7.838867724,0.01536,0.00448,0.016,7.82,0.23,7.823381622,10.85424,-0.86168,10.88838916,0.23424,0.06832,0.244,10.62,-0.93,10.66064257,5.8,-0.27,5.806281082,0,0,0,5.8,-0.27,5.806281082
04/01/2021 13:00,7.08304,0.39172,7.093863559,0.14304,0.04172,0.149,6.94,0.35,6.948820044,7.7136,0.3198,7.720226486,0.0336,0.0098,0.035,7.68,0.31,7.686253964,10.68928,-0.74396,10.71513805,0.32928,0.09604,0.343,10.36,-0.84,10.39399827,5.64,-0.24,5.645104073,0,0,0,5.64,-0.24,5.645104073
04/01/2021 13:30,7.05304,0.45172,7.067490658,0.14304,0.04172,0.149,6.91,0.41,6.922152844,7.45664,0.36652,7.465642437,0.05664,0.01652,0.059,7.4,0.35,7.408272403,10.35672,-0.58304,10.37311837,0.36672,0.10696,0.382,9.99,-0.69,10.01380048,5.68,-0.24,5.685068161,0,0,0,5.68,-0.24,5.685068161
04/01/2021 14:00,6.88304,0.45172,6.897846809,0.14304,0.04172,0.149,6.74,0.41,6.752458811,7.49624,0.36932,7.505332198,0.06624,0.01932,0.069,7.43,0.35,7.438239039,10.35376,-0.52932,10.3672815,0.41376,0.12068,0.431,9.94,-0.65,9.961229844,5.74,-0.26,5.745885484,0,0,0,5.74,-0.26,5.745885484
04/01/2021 14:30,6.88304,0.48172,6.899876361,0.14304,0.04172,0.149,6.74,0.44,6.754346749,7.56512,0.38316,7.574816975,0.04512,0.01316,0.047,7.52,0.37,7.529096891,10.25968,-0.59176,10.27673166,0.19968,0.05824,0.208,10.06,-0.65,10.08097714,5.71,-0.28,5.716861027,0,0,0,5.71,-0.28,5.716861027
04/01/2021 15:00,6.84304,0.48172,6.859974533,0.14304,0.04172,0.149,6.7,0.44,6.714432217,7.35704,0.36372,7.366025373,0.04704,0.01372,0.049,7.31,0.35,7.318374136,10.33808,-0.65056,10.35852916,0.23808,0.06944,0.248,10.1,-0.72,10.12563084,5.65,-0.28,5.656933798,0,0,0,5.65,-0.28,5.656933798
04/01/2021 15:30,6.764,0.522,6.784112322,0.144,0.042,0.15,6.62,0.48,6.637379001,7.35032,0.36176,7.359216969,0.04032,0.01176,0.042,7.31,0.35,7.318374136,10.39344,-0.69608,10.41672321,0.25344,0.07392,0.264,10.14,-0.77,10.16919368,5.59,-0.28,5.597008129,0,0,0,5.59,-0.28,5.597008129
04/01/2021 16:00,7.024,0.522,7.043369932,0.144,0.042,0.15,6.88,0.48,6.89672386,7.58704,0.32372,7.593943021,0.04704,0.01372,0.049,7.54,0.31,7.546369988,10.34712,-0.64084,10.36694594,0.23712,0.06916,0.247,10.11,-0.71,10.1349001,5.73,-0.28,5.736837108,0,0,0,5.73,-0.28,5.736837108
04/01/2021 16:30,7.39208,0.49144,7.408397937,0.14208,0.04144,0.148,7.25,0.45,7.263952092,7.87864,0.00252,7.878640403,0.00864,0.00252,0.009,7.87,0,7.87,10.27816,-0.53512,10.29208076,0.18816,0.05488,0.196,10.09,-0.59,10.10723503,5.79,-0.23,5.79456642,0,0,0,5.79,-0.23,5.79456642
04/01/2021 17:00,7.64112,0.46116,7.65502341,0.14112,0.04116,0.147,7.5,0.42,7.511750795,8.26936,0.39148,8.278621347,0.03936,0.01148,0.041,8.23,0.38,8.238768112,10.21184,-0.39488,10.21947192,0.29184,0.08512,0.304,9.92,-0.48,9.931606114,5.69,-0.23,5.694646609,0,0,0,5.69,-0.23,5.694646609
04/01/2021 17:30,7.83208,0.44144,7.84451059,0.14208,0.04144,0.148,7.69,0.4,7.700396094,8.34208,0.35644,8.349691503,0.02208,0.00644,0.023,8.32,0.35,8.327358525,9.69544,-0.17508,9.697020666,0.32544,0.09492,0.339,9.37,-0.27,9.373889268,5.59,-0.23,5.594729663,0,0,0,5.59,-0.23,5.594729663
04/01/2021 18:00,7.68208,0.44144,7.694752914,0.14208,0.04144,0.148,7.54,0.4,7.550602625,8.20152,0.00336,8.201520688,0.01152,0.00336,0.012,8.19,0,8.19,9.53224,-0.18768,9.534087434,0.28224,0.08232,0.294,9.25,-0.27,9.253939702,5.39,-0.23,5.394905004,0,0,0,5.39,-0.23,5.394905004
04/01/2021 18:30,7.26208,0.46144,7.276725417,0.14208,0.04144,0.148,7.12,0.42,7.132376883,7.7448,0.0014,7.744800127,0.0048,0.0014,0.005,7.74,0,7.74,9.39952,-0.21764,9.402039321,0.17952,0.05236,0.187,9.22,-0.27,9.223952515,5.11,0.22,5.11473362,0,0,0,5.11,0.22,5.11473362
04/01/2021 19:00,7.05208,0.50144,7.069885034,0.14208,0.04144,0.148,6.91,0.46,6.925294218,7.45824,0.27532,7.463319972,0.01824,0.00532,0.019,7.44,0.27,7.444897582,8.91512,-0.14684,8.916329211,0.28512,0.08316,0.297,8.63,-0.23,8.633064346,4.92,0.22,4.924916243,0,0,0,4.92,0.22,4.924916243
04/01/2021 19:30,6.79208,0.54144,6.813626641,0.14208,0.04144,0.148,6.65,0.5,6.668770501,7.02536,0.00448,7.025361428,0.01536,0.00448,0.016,7.01,0,7.01,8.58976,-0.18632,8.591780491,0.14976,0.04368,0.156,8.44,-0.23,8.443133305,4.75,0.22,4.755092008,0,0,0,4.75,0.22,4.755092008
04/01/2021 20:00,6.40016,0.59088,6.427377941,0.14016,0.04088,0.146,6.26,0.55,6.284114894,6.54224,0.52232,6.563057397,0.04224,0.01232,0.044,6.5,0.51,6.519976994,8.03752,0.06636,8.037793939,0.22752,0.06636,0.237,7.81,0,7.81,4.54,0.22,4.545327271,0,0,0,4.54,0.22,4.545327271
04/01/2021 20:30,5.83728,0.65004,5.873362734,0.13728,0.04004,0.143,5.7,0.61,5.732547427,5.99208,0.00644,5.992083461,0.02208,0.00644,0.023,5.97,0,5.97,7.77456,0.04508,7.774690695,0.15456,0.04508,0.161,7.62,0,7.62,4.36,0.22,4.36554693,0,0,0,4.36,0.22,4.36554693
04/01/2021 21:00,5.64728,0.69004,5.68928173,0.13728,0.04004,0.143,5.51,0.65,5.548206918,5.8992,0.0056,5.899202658,0.0192,0.0056,0.02,5.88,0,5.88,7.47632,0.03976,7.476425724,0.13632,0.03976,0.142,7.34,0,7.34,4.3,0.22,4.305624229,0,0,0,4.3,0.22,4.305624229
04/01/2021 21:30,5.4892,0.7006,5.533729032,0.1392,0.0406,0.145,5.35,0.66,5.390556558,5.71768,0.00224,5.717680439,0.00768,0.00224,0.008,5.71,0,5.71,7.19936,0.29648,7.20546215,0.15936,0.04648,0.166,7.04,0.25,7.044437522,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
04/01/2021 22:00,5.19016,0.73088,5.241368753,0.14016,0.04088,0.146,5.05,0.69,5.096920639,5.4392,0.0056,5.439202883,0.0192,0.0056,0.02,5.42,0,5.42,6.79976,0.32368,6.807459497,0.14976,0.04368,0.156,6.65,0.28,6.655892127,3.97,0.25,3.977863748,0,0,0,3.97,0.25,3.977863748
04/01/2021 22:30,4.92112,0.73116,4.975139898,0.14112,0.04116,0.147,4.78,0.69,4.829544492,5.0592,0.2256,5.064227483,0.0192,0.0056,0.02,5.04,0.22,5.044799302,6.46232,0.34276,6.471403573,0.11232,0.03276,0.117,6.35,0.31,6.357562426,3.71,0.25,3.71841364,0,0,0,3.71,0.25,3.71841364
04/01/2021 23:00,4.54112,0.76116,4.604469068,0.14112,0.04116,0.147,4.4,0.72,4.458519934,4.7144,0.2242,4.719728064,0.0144,0.0042,0.015,4.7,0.22,4.705146119,6.11344,0.36892,6.124561258,0.13344,0.03892,0.139,5.98,0.33,5.98909843,3.54,0.3,3.552689122,0,0,0,3.54,0.3,3.552689122
04/01/2021 23:30,4.20304,0.76172,4.271505894,0.14304,0.04172,0.149,4.06,0.72,4.123348154,4.3644,0.0042,4.364402021,0.0144,0.0042,0.015,4.35,0,4.35,5.76368,0.40024,5.777559969,0.10368,0.03024,0.108,5.66,0.37,5.672080747,3.34,0.28,3.351715978,0,0,0,3.34,0.28,3.351715978
05/01/2021 00:00,4.024,0.762,4.095512178,0.144,0.042,0.15,3.88,0.72,3.946238716,4.10632,0.00476,4.106322759,0.01632,0.00476,0.017,4.09,0,4.09,5.4444,0.4592,5.46373096,0.1344,0.0392,0.14,5.31,0.42,5.326584271,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
05/01/2021 00:30,4.00496,0.71228,4.067806215,0.14496,0.04228,0.151,3.86,0.67,3.917716171,4.24672,0.00196,4.246720452,0.00672,0.00196,0.007,4.24,0,4.24,5.33664,0.44152,5.354873145,0.17664,0.05152,0.184,5.16,0.39,5.174717384,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
05/01/2021 01:00,4.20208,0.71144,4.261880242,0.14208,0.04144,0.148,4.06,0.67,4.114911907,4.71768,0.00224,4.717680532,0.00768,0.00224,0.008,4.71,0,4.71,5.5088,0.4334,5.525822382,0.1488,0.0434,0.155,5.36,0.39,5.374169703,3.36,0.26,3.37004451,0,0,0,3.36,0.26,3.37004451
05/01/2021 01:30,4.24304,0.71172,4.302317259,0.14304,0.04172,0.149,4.1,0.67,4.154383227,4.86536,0.00448,4.865362063,0.01536,0.00448,0.016,4.85,0,4.85,5.45664,0.44152,5.474473491,0.17664,0.05152,0.184,5.28,0.39,5.294383817,3.38,0.26,3.389985251,0,0,0,3.38,0.26,3.389985251
05/01/2021 02:00,4.14208,0.71144,4.202734062,0.14208,0.04144,0.148,4,0.67,4.05572435,4.81536,0.00448,4.815362084,0.01536,0.00448,0.016,4.8,0,4.8,5.43576,0.42668,5.452480408,0.12576,0.03668,0.131,5.31,0.39,5.324302771,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
05/01/2021 02:30,4.06208,0.71144,4.123910862,0.14208,0.04144,0.148,3.92,0.67,3.976845484,4.89536,0.00448,4.89536205,0.01536,0.00448,0.016,4.88,0,4.88,5.29664,0.43652,5.314597351,0.05664,0.01652,0.059,5.24,0.42,5.256805113,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
05/01/2021 03:00,4.03304,0.71172,4.095357982,0.14304,0.04172,0.149,3.89,0.67,3.947277543,4.78728,0.00504,4.787282653,0.01728,0.00504,0.018,4.77,0,4.77,5.24856,0.43708,5.266727732,0.05856,0.01708,0.061,5.19,0.42,5.206966487,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
05/01/2021 03:30,4.03304,0.71172,4.095357982,0.14304,0.04172,0.149,3.89,0.67,3.947277543,4.66592,0.00756,4.665926125,0.02592,0.00756,0.027,4.64,0,4.64,5.28336,0.41848,5.299907395,0.06336,0.01848,0.066,5.22,0.4,5.235303239,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
05/01/2021 04:00,3.91304,0.69172,3.973708419,0.14304,0.04172,0.149,3.77,0.65,3.825624132,4.5592,0.0056,4.559203439,0.0192,0.0056,0.02,4.54,0,4.54,5.23488,0.45184,5.254343727,0.07488,0.02184,0.078,5.16,0.43,5.177885669,3.2,0.26,3.210545125,0,0,0,3.2,0.26,3.210545125
05/01/2021 04:30,3.89304,0.69172,3.954015301,0.14304,0.04172,0.149,3.75,0.65,3.805916447,4.48784,0.00812,4.487847346,0.02784,0.00812,0.029,4.46,0,4.46,5.24032,0.41176,5.256472201,0.04032,0.01176,0.042,5.2,0.4,5.215361924,3.26,0.26,3.270351663,0,0,0,3.26,0.26,3.270351663
05/01/2021 05:00,3.87304,0.69172,3.934325279,0.14304,0.04172,0.149,3.73,0.65,3.786211827,4.43112,0.00616,4.431124282,0.02112,0.00616,0.022,4.41,0,4.41,5.2688,0.4084,5.284604432,0.0288,0.0084,0.03,5.24,0.4,5.255244999,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
05/01/2021 05:30,3.90208,0.69144,3.962867346,0.14208,0.04144,0.148,3.76,0.65,3.815769909,4.52152,0.00336,4.521521248,0.01152,0.00336,0.012,4.51,0,4.51,5.41856,0.37708,5.431664736,0.05856,0.01708,0.061,5.36,0.36,5.372075949,3.32,0.24,3.328663395,0,0,0,3.32,0.24,3.328663395
05/01/2021 06:00,4.00208,0.69144,4.061370902,0.14208,0.04144,0.148,3.86,0.65,3.914345411,4.67344,0.00392,4.673441644,0.01344,0.00392,0.014,4.66,0,4.66,5.88568,0.29624,5.893130509,0.05568,0.01624,0.058,5.83,0.28,5.836719969,3.38,0.24,3.388509997,0,0,0,3.38,0.24,3.388509997
05/01/2021 06:30,4.56112,0.63116,4.604582348,0.14112,0.04116,0.147,4.42,0.59,4.459203965,5.07976,0.00868,5.079767416,0.02976,0.00868,0.031,5.05,0,5.05,6.96528,-0.05096,6.965466417,0.06528,0.01904,0.068,6.9,-0.07,6.900355063,3.67,0.24,3.677839039,0,0,0,3.67,0.24,3.677839039
05/01/2021 07:00,4.7992,0.5706,4.833001655,0.1392,0.0406,0.145,4.66,0.53,4.690042644,5.4892,0.0056,5.489202857,0.0192,0.0056,0.02,5.47,0,5.47,7.67744,-0.28908,7.682880462,0.03744,0.01092,0.039,7.64,-0.3,7.645887784,4.04,0,4.04,0,0,0,4.04,0,4.04
05/01/2021 07:30,5.26112,0.52116,5.286869717,0.14112,0.04116,0.147,5.12,0.48,5.142450778,5.9688,0.0084,5.968805911,0.0288,0.0084,0.03,5.94,0,5.94,8.6468,-0.5576,8.664760124,0.0768,0.0224,0.08,8.57,-0.58,8.589604182,4.36,0,4.36,0,0,0,4.36,0,4.36
05/01/2021 08:00,5.62112,0.52116,5.645227878,0.14112,0.04116,0.147,5.48,0.48,5.500981731,6.41744,0.36092,6.427581147,0.03744,0.01092,0.039,6.38,0.35,6.389593101,9.52176,-0.75032,9.551277066,0.10176,0.02968,0.106,9.42,-0.78,9.45223783,4.64,-0.26,4.647278774,0,0,0,4.64,-0.26,4.647278774
05/01/2021 08:30,6.09112,0.48116,6.110094746,0.14112,0.04116,0.147,5.95,0.44,5.966246726,6.79304,0.29672,6.799517277,0.02304,0.00672,0.024,6.77,0.29,6.776208379,10.44352,-0.97564,10.48899344,0.08352,0.02436,0.087,10.36,-1,10.40815065,5.09,-0.23,5.095193814,0,0,0,5.09,-0.23,5.095193814
05/01/2021 09:00,6.31304,0.45172,6.329180437,0.14304,0.04172,0.149,6.17,0.41,6.183607361,7.13152,0.00336,7.131520792,0.01152,0.00336,0.012,7.12,0,7.12,10.60392,-1.00844,10.65176373,0.07392,0.02156,0.077,10.53,-1.03,10.5802552,5.4,-0.25,5.405783939,0,0,0,5.4,-0.25,5.405783939
05/01/2021 09:30,6.53304,0.45172,6.548638225,0.14304,0.04172,0.149,6.39,0.41,6.403139855,7.38152,0.00336,7.381520765,0.01152,0.00336,0.012,7.37,0,7.37,10.6928,-1.0146,10.74082795,0.0528,0.0154,0.055,10.64,-1.03,10.68973807,5.5,-0.23,5.50480699,0,0,0,5.5,-0.23,5.50480699
05/01/2021 10:00,6.68304,0.45172,6.698288931,0.14304,0.04172,0.149,6.54,0.41,6.552839079,7.56768,0.00224,7.567680332,0.00768,0.00224,0.008,7.56,0,7.56,10.82664,-0.99348,10.87212657,0.05664,0.01652,0.059,10.77,-1.01,10.81725473,5.64,-0.25,5.645538061,0,0,0,5.64,-0.25,5.645538061
05/01/2021 10:30,6.70208,0.42144,6.715317416,0.14208,0.04144,0.148,6.56,0.38,6.57099688,7.43208,0.40644,7.443185246,0.02208,0.00644,0.023,7.41,0.4,7.420788368,10.83984,-1.01088,10.88687327,0.09984,0.02912,0.104,10.74,-1.04,10.79023633,5.7,-0.34,5.710131347,0,0,0,5.7,-0.34,5.710131347
05/01/2021 11:00,6.70016,0.39088,6.711552071,0.14016,0.04088,0.146,6.56,0.35,6.569330255,7.33552,0.41036,7.346989111,0.03552,0.01036,0.037,7.3,0.4,7.310950691,10.82832,-1.05424,10.87951911,0.08832,0.02576,0.092,10.74,-1.08,10.79416509,5.68,-0.4,5.694067088,0,0,0,5.68,-0.4,5.694067088
05/01/2021 11:30,6.68016,0.39088,6.69158612,0.14016,0.04088,0.146,6.54,0.35,6.549358747,7.25992,0.38456,7.270097991,0.04992,0.01456,0.052,7.21,0.37,7.219487516,10.79,-1.165,10.85271049,0.12,0.035,0.125,10.67,-1.2,10.73726688,5.56,-0.38,5.572970483,0,0,0,5.56,-0.38,5.572970483
05/01/2021 12:00,6.6992,0.3906,6.710577397,0.1392,0.0406,0.145,6.56,0.35,6.569330255,7.04992,0.41456,7.062098272,0.04992,0.01456,0.052,7,0.4,7.011419257,10.6296,-1.1072,10.6871085,0.2496,0.0728,0.26,10.38,-1.18,10.44685599,5.6,-0.38,5.61287805,0,0,0,5.6,-0.38,5.61287805
05/01/2021 12:30,6.7292,0.3506,6.738327166,0.1392,0.0406,0.145,6.59,0.31,6.597287321,7.24624,0.38932,7.256690995,0.06624,0.01932,0.069,7.18,0.37,7.189527105,10.5244,-1.0008,10.5718776,0.3744,0.1092,0.39,10.15,-1.11,10.21051419,5.76,-0.41,5.774573577,0,0,0,5.76,-0.41,5.774573577
05/01/2021 13:00,6.64016,0.41088,6.652860077,0.14016,0.04088,0.146,6.5,0.37,6.510522252,7.13336,0.38848,7.143930403,0.06336,0.01848,0.066,7.07,0.37,7.079675134,10.66408,-1.04756,10.71540873,0.21408,0.06244,0.223,10.45,-1.11,10.5087868,5.61,-0.37,5.622188186,0,0,0,5.61,-0.37,5.622188186
05/01/2021 13:30,6.69112,0.41116,6.703740702,0.14112,0.04116,0.147,6.55,0.37,6.560442058,6.9836,0.2998,6.990032117,0.0336,0.0098,0.035,6.95,0.29,6.956047728,10.40576,-0.89832,10.44446361,0.24576,0.07168,0.256,10.16,-0.97,10.2061991,5.57,-0.37,5.582275522,0,0,0,5.57,-0.37,5.582275522
05/01/2021 14:00,6.61016,0.41088,6.622917605,0.14016,0.04088,0.146,6.47,0.37,6.480570963,7.1284,0.3612,7.137545236,0.0384,0.0112,0.04,7.09,0.35,7.098633671,10.34408,-0.87256,10.38081654,0.33408,0.09744,0.348,10.01,-0.97,10.05688819,5.55,-0.37,5.56231966,0,0,0,5.55,-0.37,5.56231966
05/01/2021 14:30,6.54112,0.44116,6.555979942,0.14112,0.04116,0.147,6.4,0.4,6.412487817,7.0732,0.3626,7.082488052,0.0432,0.0126,0.045,7.03,0.35,7.038707268,10.4284,-1.0238,10.47853487,0.1584,0.0462,0.165,10.27,-1.07,10.32558957,5.45,-0.34,5.460595206,0,0,0,5.45,-0.34,5.460595206
05/01/2021 15:00,6.54016,0.44088,6.55500328,0.14016,0.04088,0.146,6.4,0.4,6.412487817,7.06264,0.33952,7.070796108,0.03264,0.00952,0.034,7.03,0.33,7.037741115,10.288,-1.001,10.33658285,0.168,0.049,0.175,10.12,-1.05,10.17432553,5.47,-0.32,5.479352151,0,0,0,5.47,-0.32,5.479352151
05/01/2021 15:30,6.54016,0.47088,6.557089354,0.14016,0.04088,0.146,6.4,0.43,6.414429047,7.02072,0.31896,7.027961639,0.03072,0.00896,0.032,6.99,0.31,6.996870729,10.19992,-0.91044,10.24047211,0.16992,0.04956,0.177,10.03,-0.96,10.07583743,5.47,-0.39,5.483885484,0,0,0,5.47,-0.39,5.483885484
05/01/2021 16:00,6.6392,0.4706,6.655857646,0.1392,0.0406,0.145,6.5,0.43,6.51420755,7.18456,0.30008,7.190824042,0.03456,0.01008,0.036,7.15,0.29,7.155878702,10.12992,-0.81044,10.16228774,0.16992,0.04956,0.177,9.96,-0.86,9.997059568,5.54,-0.36,5.551684429,0,0,0,5.54,-0.36,5.551684429
05/01/2021 16:30,6.9592,0.5006,6.977181738,0.1392,0.0406,0.145,6.82,0.46,6.835495593,7.5384,0.3412,7.546117677,0.0384,0.0112,0.04,7.5,0.33,7.50725649,10.14088,-0.75516,10.16895834,0.05088,0.01484,0.053,10.09,-0.77,10.11933792,5.56,-0.28,5.567045895,0,0,0,5.56,-0.28,5.567045895
05/01/2021 17:00,7.4292,0.4306,7.441668429,0.1392,0.0406,0.145,7.29,0.39,7.300424645,8.05744,0.34092,8.064649143,0.03744,0.01092,0.039,8.02,0.33,8.026786406,10.24512,-0.62684,10.26427845,0.04512,0.01316,0.047,10.2,-0.64,10.22005871,5.69,-0.23,5.694646609,0,0,0,5.69,-0.23,5.694646609
05/01/2021 17:30,7.43112,0.45116,7.444802872,0.14112,0.04116,0.147,7.29,0.41,7.30152039,8.23728,0.00504,8.237281542,0.01728,0.00504,0.018,8.22,0,8.22,9.786,-0.372,9.793067956,0.096,0.028,0.1,9.69,-0.4,9.69825242,5.54,-0.23,5.544772313,0,0,0,5.54,-0.23,5.544772313
05/01/2021 18:00,7.45112,0.45116,7.464766212,0.14112,0.04116,0.147,7.31,0.41,7.32148892,8.08768,0.00224,8.08768031,0.00768,0.00224,0.008,8.08,0,8.08,9.7364,-0.4148,9.74523186,0.0864,0.0252,0.09,9.65,-0.44,9.66002588,5.37,-0.23,5.374923255,0,0,0,5.37,-0.23,5.374923255
05/01/2021 18:30,7.28112,0.48116,7.297000987,0.14112,0.04116,0.147,7.14,0.44,7.153544576,7.78056,0.00308,7.78056061,0.01056,0.00308,0.011,7.77,0,7.77,9.3468,-0.3076,9.351860136,0.0768,0.0224,0.08,9.27,-0.33,9.275871927,5.1,0,5.1,0,0,0,5.1,0,5.1
05/01/2021 19:00,6.9692,0.5006,6.987156002,0.1392,0.0406,0.145,6.83,0.46,6.845472957,7.44496,0.00728,7.444963559,0.02496,0.00728,0.026,7.42,0,7.42,9.06192,-0.21444,9.064456884,0.12192,0.03556,0.127,8.94,-0.25,8.943494843,4.89,0.22,4.894946374,0,0,0,4.89,0.22,4.894946374
05/01/2021 19:30,6.57016,0.56088,6.594057082,0.14016,0.04088,0.146,6.43,0.52,6.450992172,6.9248,0.0014,6.924800142,0.0048,0.0014,0.005,6.92,0,6.92,8.55352,-0.19564,8.555757091,0.08352,0.02436,0.087,8.47,-0.22,8.472856661,4.84,-0.23,4.845461794,0,0,0,4.84,-0.23,4.845461794
05/01/2021 20:00,6.34016,0.56088,6.364920675,0.14016,0.04088,0.146,6.2,0.52,6.221768237,6.67384,0.00112,6.673840094,0.00384,0.00112,0.004,6.67,0,6.67,8.17952,-0.20264,8.182029724,0.05952,0.01736,0.062,8.12,-0.22,8.122979749,4.62,0.02,4.62004329,0,0,0,4.62,0.02,4.62004329
05/01/2021 20:30,6.04112,0.62116,6.072970492,0.14112,0.04116,0.147,5.9,0.58,5.92843993,6.32288,0.00084,6.322880056,0.00288,0.00084,0.003,6.32,0,6.32,7.89528,0.01904,7.895302958,0.06528,0.01904,0.068,7.83,0,7.83,4.45,0.22,4.455434883,0,0,0,4.45,0.22,4.455434883
05/01/2021 21:00,5.7792,0.6506,5.815705718,0.1392,0.0406,0.145,5.64,0.61,5.672891679,5.96,0,5.96,0,0,0,5.96,0,5.96,7.5724,-0.2318,7.575947004,0.0624,0.0182,0.065,7.51,-0.25,7.514159966,4.28,0.22,4.285650476,0,0,0,4.28,0.22,4.285650476
05/01/2021 21:30,5.35536,0.67948,5.398293601,0.13536,0.03948,0.141,5.22,0.64,5.259087373,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,7.28896,0.01428,7.288973988,0.04896,0.01428,0.051,7.24,0,7.24,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
05/01/2021 22:00,5.05632,0.70976,5.105891812,0.13632,0.03976,0.142,4.92,0.67,4.965410356,5.3,0,5.3,0,0,0,5.3,0,5.3,6.89664,0.26652,6.901787899,0.05664,0.01652,0.059,6.84,0.25,6.844567189,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
05/01/2021 22:30,4.72824,0.71032,4.781297732,0.13824,0.04032,0.144,4.59,0.67,4.638642043,5.06,0,5.06,0,0,0,5.06,0,5.06,6.4924,0.2982,6.499244648,0.0624,0.0182,0.065,6.43,0.28,6.436093536,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
05/01/2021 23:00,4.42728,0.75004,4.490363927,0.13728,0.04004,0.143,4.29,0.71,4.348356011,4.71672,0.00196,4.716720407,0.00672,0.00196,0.007,4.71,0,4.71,6.13776,0.35268,6.14788427,0.07776,0.02268,0.081,6.06,0.33,6.068978497,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
05/01/2021 23:30,4.1392,0.7506,4.206706194,0.1392,0.0406,0.145,4,0.71,4.062523846,4.40824,0.00532,4.40824321,0.01824,0.00532,0.019,4.39,0,4.39,5.79928,0.35604,5.81019905,0.08928,0.02604,0.093,5.71,0.33,5.719527953,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
06/01/2021 00:00,3.9792,0.7506,4.049374396,0.1392,0.0406,0.145,3.84,0.71,3.905086427,4.16152,0.00336,4.161521356,0.01152,0.00336,0.012,4.15,0,4.15,5.55584,0.37212,5.568288013,0.07584,0.02212,0.079,5.48,0.35,5.491165632,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
06/01/2021 00:30,3.9592,0.7506,4.029722695,0.1392,0.0406,0.145,3.82,0.71,3.88542147,4.29168,0.00924,4.291689947,0.03168,0.00924,0.033,4.26,0,4.26,5.45088,0.36484,5.463076148,0.05088,0.01484,0.053,5.4,0.35,5.411330705,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
06/01/2021 01:00,4.21824,0.75032,4.284451984,0.13824,0.04032,0.144,4.08,0.71,4.141316216,4.8136,0.0098,4.813609976,0.0336,0.0098,0.035,4.78,0,4.78,5.54664,0.36652,5.558736565,0.05664,0.01652,0.059,5.49,0.35,5.501145335,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
06/01/2021 01:30,4.26824,0.70032,4.325311642,0.13824,0.04032,0.144,4.13,0.66,4.182403615,4.96264,0.00952,4.962649131,0.03264,0.00952,0.034,4.93,0,4.93,5.51952,0.36736,5.531731591,0.05952,0.01736,0.062,5.46,0.35,5.471206448,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
06/01/2021 02:00,4.1692,0.7006,4.22765526,0.1392,0.0406,0.145,4.03,0.66,4.08368706,4.89224,0.01232,4.892255513,0.04224,0.01232,0.044,4.85,0,4.85,5.49568,0.36624,5.50786986,0.05568,0.01624,0.058,5.44,0.35,5.451247564,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
06/01/2021 02:30,4.1092,0.7006,4.168496731,0.1392,0.0406,0.145,3.97,0.66,4.024487545,4.87304,0.00672,4.873044633,0.02304,0.00672,0.024,4.85,0,4.85,5.43968,0.37324,5.452469771,0.07968,0.02324,0.083,5.36,0.35,5.371415084,3.32,0.25,3.329399345,0,0,0,3.32,0.25,3.329399345
06/01/2021 03:00,4.03016,0.70088,4.090650608,0.14016,0.04088,0.146,3.89,0.66,3.945592478,4.87208,0.00644,4.872084256,0.02208,0.00644,0.023,4.85,0,4.85,5.42672,0.38696,5.440498874,0.12672,0.03696,0.132,5.3,0.35,5.311544032,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
06/01/2021 03:30,4.03016,0.70088,4.090650608,0.14016,0.04088,0.146,3.89,0.66,3.945592478,4.7644,0.0042,4.764401851,0.0144,0.0042,0.015,4.75,0,4.75,5.34584,0.37212,5.358775849,0.07584,0.02212,0.079,5.27,0.35,5.281609603,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
06/01/2021 04:00,4.00112,0.68116,4.058687004,0.14112,0.04116,0.147,3.86,0.64,3.912697279,4.65152,0.00336,4.651521214,0.01152,0.00336,0.012,4.64,0,4.64,5.41032,0.36176,5.422401018,0.04032,0.01176,0.042,5.37,0.35,5.381393871,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
06/01/2021 04:30,4.00016,0.68088,4.057693631,0.14016,0.04088,0.146,3.86,0.64,3.912697279,4.57688,0.00784,4.576886715,0.02688,0.00784,0.028,4.55,0,4.55,5.41128,0.34204,5.422079177,0.04128,0.01204,0.043,5.37,0.33,5.38013011,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
06/01/2021 05:00,3.92016,0.66088,3.975476927,0.14016,0.04088,0.146,3.78,0.62,3.830509105,4.56248,0.00364,4.562481452,0.01248,0.00364,0.013,4.55,0,4.55,5.512,0.331,5.521929464,0.072,0.021,0.075,5.44,0.31,5.448825562,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
06/01/2021 05:30,3.9692,0.6606,4.023796839,0.1392,0.0406,0.145,3.83,0.62,3.879858245,4.65632,0.00476,4.656322433,0.01632,0.00476,0.017,4.64,0,4.64,5.53216,0.33688,5.542407636,0.09216,0.02688,0.096,5.44,0.31,5.448825562,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
06/01/2021 06:00,4.09824,0.66032,4.15109547,0.13824,0.04032,0.144,3.96,0.62,4.00824151,4.71056,0.00308,4.710561007,0.01056,0.00308,0.011,4.7,0,4.7,6.05912,0.29016,6.066063633,0.06912,0.02016,0.072,5.99,0.27,5.996082054,3.42,0.23,3.427725193,0,0,0,3.42,0.23,3.427725193
06/01/2021 06:30,4.48632,0.61976,4.528925877,0.13632,0.03976,0.142,4.35,0.58,4.388496326,5.1748,0.0014,5.174800189,0.0048,0.0014,0.005,5.17,0,5.17,6.91336,-0.22152,6.916908095,0.06336,0.01848,0.066,6.85,-0.24,6.85420309,3.75,0.23,3.757046713,0,0,0,3.75,0.23,3.757046713
06/01/2021 07:00,4.97016,0.56088,5.001707388,0.14016,0.04088,0.146,4.83,0.52,4.857911074,5.57096,0.00028,5.570960007,0.00096,0.00028,0.001,5.57,0,5.57,7.7168,-0.2776,7.721791502,0.0768,0.0224,0.08,7.64,-0.3,7.645887784,4.05,0,4.05,0,0,0,4.05,0,4.05
06/01/2021 07:30,5.31016,0.52088,5.335645715,0.14016,0.04088,0.146,5.17,0.48,5.192234586,5.90192,0.00056,5.901920027,0.00192,0.00056,0.002,5.9,0,5.9,8.54968,-0.48676,8.563525174,0.07968,0.02324,0.083,8.47,-0.51,8.4853403,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
06/01/2021 08:00,5.67112,0.50116,5.693220828,0.14112,0.04116,0.147,5.53,0.46,5.549099026,6.2648,0.0014,6.264800156,0.0048,0.0014,0.005,6.26,0,6.26,9.57264,-0.70048,9.598234671,0.03264,0.00952,0.034,9.54,-0.71,9.566383852,4.79,-0.25,4.796519572,0,0,0,4.79,-0.25,4.796519572
06/01/2021 08:30,6.11016,0.48088,6.129053826,0.14016,0.04088,0.146,5.97,0.44,5.986192446,6.77096,0.27028,6.776352308,0.00096,0.00028,0.001,6.77,0.27,6.775381908,10.3992,-0.9044,10.43845295,0.0192,0.0056,0.02,10.38,-0.91,10.41981286,5.23,-0.28,5.237489857,0,0,0,5.23,-0.28,5.237489857
06/01/2021 09:00,6.32112,0.46116,6.337919738,0.14112,0.04116,0.147,6.18,0.42,6.194255403,7.0748,0.2214,7.078263417,0.0048,0.0014,0.005,7.07,0.22,7.073422086,10.78608,-1.08656,10.84067039,0.04608,0.01344,0.048,10.74,-1.1,10.79618451,5.54,-0.32,5.549234181,0,0,0,5.54,-0.32,5.549234181
06/01/2021 09:30,6.27112,0.46116,6.288053324,0.14112,0.04116,0.147,6.13,0.42,6.144371408,7.45,0.22,7.453247614,0,0,0,7.45,0.22,7.453247614,10.96416,-1.11712,11.02092381,0.04416,0.01288,0.046,10.92,-1.13,10.97831043,5.75,-0.35,5.760642325,0,0,0,5.75,-0.35,5.760642325
06/01/2021 10:00,6.31016,0.43088,6.324853896,0.14016,0.04088,0.146,6.17,0.39,6.182313483,7.6,0,7.6,0,0,0,7.6,0,7.6,11.09672,-1.14804,11.15594866,0.00672,0.00196,0.007,11.09,-1.15,11.14946635,5.85,-0.33,5.8593003,0,0,0,5.85,-0.33,5.8593003
06/01/2021 10:30,6.31016,0.46088,6.326968437,0.14016,0.04088,0.146,6.17,0.42,6.184278454,7.66,0,7.66,0,0,0,7.66,0,7.66,11.1196,-1.0372,11.16786855,0.0096,0.0028,0.01,11.11,-1.04,11.1585707,6.1,-0.42,6.114441921,0,0,0,6.1,-0.42,6.114441921
06/01/2021 11:00,6.46824,0.40032,6.480616082,0.13824,0.04032,0.144,6.33,0.36,6.340228702,7.68,0,7.68,0,0,0,7.68,0,7.68,11.24864,-1.06748,11.29917764,0.00864,0.00252,0.009,11.24,-1.07,11.29081485,6.04,-0.39,6.052577963,0,0,0,6.04,-0.39,6.052577963
06/01/2021 11:30,6.3792,0.4306,6.393716368,0.1392,0.0406,0.145,6.24,0.39,6.252175621,7.72,0.22,7.723134079,0,0,0,7.72,0.22,7.723134079,11.38224,-1.24768,11.45041889,0.04224,0.01232,0.044,11.34,-1.26,11.40978527,5.9,-0.33,5.909221607,0,0,0,5.9,-0.33,5.909221607
06/01/2021 12:00,6.44824,0.43032,6.462582642,0.13824,0.04032,0.144,6.31,0.39,6.32204081,7.61096,0.26028,7.615409234,0.00096,0.00028,0.001,7.61,0.26,7.614440229,11.2884,-1.2488,11.35726534,0.0384,0.0112,0.04,11.25,-1.26,11.3203401,5.9,-0.37,5.911590311,0,0,0,5.9,-0.37,5.911590311
06/01/2021 12:30,6.52824,0.43032,6.542407263,0.13824,0.04032,0.144,6.39,0.39,6.401890346,7.61288,0.00084,7.612880046,0.00288,0.00084,0.003,7.61,0,7.61,11.01016,-1.20412,11.07580824,0.02016,0.00588,0.021,10.99,-1.21,11.05640991,5.93,-0.35,5.940319857,0,0,0,5.93,-0.35,5.940319857
06/01/2021 13:00,6.4692,0.4306,6.483514865,0.1392,0.0406,0.145,6.33,0.39,6.342002838,7.41576,0.00168,7.41576019,0.00576,0.00168,0.006,7.41,0,7.41,10.69192,-1.07944,10.74627117,0.00192,0.00056,0.002,10.69,-1.08,10.74441715,5.67,-0.3,5.677930961,0,0,0,5.67,-0.3,5.677930961
06/01/2021 13:30,6.31016,0.47088,6.327704734,0.14016,0.04088,0.146,6.17,0.43,6.184965643,7.12344,0.00392,7.123441079,0.01344,0.00392,0.014,7.11,0,7.11,10.36096,-0.94972,10.4043962,0.00096,0.00028,0.001,10.36,-0.95,10.40346577,5.7,-0.35,5.710735504,0,0,0,5.7,-0.35,5.710735504
06/01/2021 14:00,6.10112,0.47116,6.119285661,0.14112,0.04116,0.147,5.96,0.43,5.975491612,7.0496,0.0028,7.049600556,0.0096,0.0028,0.01,7.04,0,7.04,10.39096,-1.11972,10.45111585,0.00096,0.00028,0.001,10.39,-1.12,10.45019139,5.61,-0.4,5.624242171,0,0,0,5.61,-0.4,5.624242171
06/01/2021 14:30,5.96112,0.48116,5.980507219,0.14112,0.04116,0.147,5.82,0.44,5.836608604,7.04864,0.00252,7.04864045,0.00864,0.00252,0.009,7.04,0,7.04,10.19,-1.03,10.24192365,0,0,0,10.19,-1.03,10.24192365,5.44,-0.4,5.454686059,0,0,0,5.44,-0.4,5.454686059
06/01/2021 15:00,6.00112,0.48116,6.02037841,0.14112,0.04116,0.147,5.86,0.44,5.876495554,7.04576,0.00168,7.0457602,0.00576,0.00168,0.006,7.04,0,7.04,10.08,-0.98,10.12752685,0,0,0,10.08,-0.98,10.12752685,5.36,-0.31,5.368957068,0,0,0,5.36,-0.31,5.368957068
06/01/2021 15:30,6.18112,0.53116,6.203900015,0.14112,0.04116,0.147,6.04,0.49,6.059843232,7.04,0,7.04,0,0,0,7.04,0,7.04,10.2,-0.93,10.24230931,0,0,0,10.2,-0.93,10.24230931,5.39,-0.31,5.398907297,0,0,0,5.39,-0.31,5.398907297
06/01/2021 16:00,6.56112,0.53116,6.5825851,0.14112,0.04116,0.147,6.42,0.49,6.438672223,7.2,0,7.2,0,0,0,7.2,0,7.2,10.27,-0.87,10.30678417,0,0,0,10.27,-0.87,10.30678417,5.5,-0.31,5.508729436,0,0,0,5.5,-0.31,5.508729436
06/01/2021 16:30,6.93208,0.53144,6.952421276,0.14208,0.04144,0.148,6.79,0.49,6.807657453,7.56,0,7.56,0,0,0,7.56,0,7.56,10.13288,-0.68916,10.15628862,0.00288,0.00084,0.003,10.13,-0.69,10.15347231,5.5,-0.27,5.506623285,0,0,0,5.5,-0.27,5.506623285
06/01/2021 17:00,7.3992,0.4206,7.411144648,0.1392,0.0406,0.145,7.26,0.38,7.269938102,8.21,0.22,8.212947096,0,0,0,8.21,0.22,8.212947096,10.22072,-0.53104,10.23450638,0.03072,0.00896,0.032,10.19,-0.54,10.20429811,5.65,-0.23,5.654679478,0,0,0,5.65,-0.23,5.654679478
06/01/2021 17:30,7.54824,0.46032,7.562262995,0.13824,0.04032,0.144,7.41,0.42,7.421893289,8.42,0,8.42,0,0,0,8.42,0,8.42,9.87664,-0.37348,9.883698953,0.05664,0.01652,0.059,9.82,-0.39,9.827741348,5.59,-0.23,5.594729663,0,0,0,5.59,-0.23,5.594729663
06/01/2021 18:00,7.4392,0.4606,7.453445445,0.1392,0.0406,0.145,7.3,0.42,7.31207221,8.23,0,8.23,0,0,0,8.23,0,8.23,9.68088,-0.34516,9.687031176,0.05088,0.01484,0.053,9.63,-0.36,9.636726623,5.33,0,5.33,0,0,0,5.33,0,5.33
06/01/2021 18:30,7.1392,0.5006,7.15672949,0.1392,0.0406,0.145,7,0.46,7.015098004,7.88,0,7.88,0,0,0,7.88,0,7.88,9.30648,-0.26936,9.310377264,0.03648,0.01064,0.038,9.27,-0.28,9.274227731,5.03,0.15,5.032236083,0,0,0,5.03,0.15,5.032236083
06/01/2021 19:00,6.96728,0.50004,6.985200827,0.13728,0.04004,0.143,6.83,0.46,6.845472957,7.44,0,7.44,0,0,0,7.44,0,7.44,8.96016,-0.24412,8.963484914,0.02016,0.00588,0.021,8.94,-0.25,8.943494843,4.9,0,4.9,0,0,0,4.9,0,4.9
06/01/2021 19:30,6.6992,0.5506,6.721788527,0.1392,0.0406,0.145,6.56,0.51,6.57979483,7.01,0,7.01,0,0,0,7.01,0,7.01,8.65192,-0.21944,8.654702398,0.00192,0.00056,0.002,8.65,-0.22,8.652797236,4.73,0,4.73,0,0,0,4.73,0,4.73
06/01/2021 20:00,6.40112,0.55116,6.424804635,0.14112,0.04116,0.147,6.26,0.51,6.280740402,6.8,0,6.8,0,0,0,6.8,0,6.8,8.24096,-0.21972,8.243888561,0.00096,0.00028,0.001,8.24,-0.22,8.24293637,4.58,0.22,4.585280798,0,0,0,4.58,0.22,4.585280798
06/01/2021 20:30,6.05112,0.63116,6.083947419,0.14112,0.04116,0.147,5.91,0.59,5.939377072,6.35,0,6.35,0,0,0,6.35,0,6.35,7.86576,-0.21832,7.868789233,0.00576,0.00168,0.006,7.86,-0.22,7.863078278,4.35,0.22,4.355559666,0,0,0,4.35,0.22,4.355559666
06/01/2021 21:00,5.79824,0.67032,5.836858402,0.13824,0.04032,0.144,5.66,0.63,5.694953907,6.09,0,6.09,0,0,0,6.09,0,6.09,7.66864,0.00252,7.668640414,0.00864,0.00252,0.009,7.66,0,7.66,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
06/01/2021 21:30,5.50824,0.69032,5.551328634,0.13824,0.04032,0.144,5.37,0.65,5.409195874,5.85,0,5.85,0,0,0,5.85,0,5.85,7.31,0,7.31,0,0,0,7.31,0,7.31,4.05,0.22,4.055970907,0,0,0,4.05,0.22,4.055970907
06/01/2021 22:00,5.18016,0.72088,5.230078929,0.14016,0.04088,0.146,5.04,0.68,5.085666131,5.56,0,5.56,0,0,0,5.56,0,5.56,6.97096,0.00028,6.970960006,0.00096,0.00028,0.001,6.97,0,6.97,3.96,0.25,3.967883567,0,0,0,3.96,0.25,3.967883567
06/01/2021 22:30,4.90112,0.72116,4.953892308,0.14112,0.04116,0.147,4.76,0.68,4.808326112,5.24,0,5.24,0,0,0,5.24,0,5.24,6.58672,0.22196,6.590458755,0.00672,0.00196,0.007,6.58,0.22,6.583676784,3.82,0.25,3.828171887,0,0,0,3.82,0.25,3.828171887
06/01/2021 23:00,4.50112,0.72116,4.55852531,0.14112,0.04116,0.147,4.36,0.68,4.412708919,4.87,0,4.87,0,0,0,4.87,0,4.87,6.27152,0.22336,6.275496219,0.01152,0.00336,0.012,6.26,0.22,6.263864622,3.6,0.25,3.608670115,0,0,0,3.6,0.25,3.608670115
06/01/2021 23:30,4.21112,0.74116,4.275844922,0.14112,0.04116,0.147,4.07,0.7,4.129757862,4.57,0,4.57,0,0,0,4.57,0,4.57,5.95248,0.26364,5.958315551,0.01248,0.00364,0.013,5.94,0.26,5.945687513,3.42,0.25,3.429125253,0,0,0,3.42,0.25,3.429125253
07/01/2021 00:00,4.04112,0.71116,4.103218176,0.14112,0.04116,0.147,3.9,0.67,3.9571328,4.36,0,4.36,0,0,0,4.36,0,4.36,5.5948,0.2914,5.602383511,0.0048,0.0014,0.005,5.59,0.29,5.597517307,3.26,0.25,3.269571837,0,0,0,3.26,0.25,3.269571837
07/01/2021 00:30,4.00208,0.71144,4.064823637,0.14208,0.04144,0.148,3.86,0.67,3.917716171,4.44,0,4.44,0,0,0,4.44,0,4.44,5.60248,0.29364,5.610169926,0.01248,0.00364,0.013,5.59,0.29,5.597517307,3.26,0.25,3.269571837,0,0,0,3.26,0.25,3.269571837
07/01/2021 01:00,4.21112,0.71116,4.270747031,0.14112,0.04116,0.147,4.07,0.67,4.124778782,4.98,0,4.98,0,0,0,4.98,0,4.98,5.7748,0.2914,5.782147438,0.0048,0.0014,0.005,5.77,0.29,5.777283098,3.44,0.25,3.449072339,0,0,0,3.44,0.25,3.449072339
07/01/2021 01:30,4.27112,0.71116,4.329920854,0.14112,0.04116,0.147,4.13,0.67,4.183993308,5.12,0,5.12,0,0,0,5.12,0,5.12,5.75192,0.29056,5.759254188,0.00192,0.00056,0.002,5.75,0.29,5.757308399,3.5,0.25,3.508917212,0,0,0,3.5,0.25,3.508917212
07/01/2021 02:00,4.18208,0.71144,4.242162185,0.14208,0.04144,0.148,4.04,0.67,4.095180094,5.12,0,5.12,0,0,0,5.12,0,5.12,5.67,0.32,5.679022803,0,0,0,5.67,0.32,5.679022803,3.43,0.25,3.439098719,0,0,0,3.43,0.25,3.439098719
07/01/2021 02:30,4.22208,0.69144,4.278323129,0.14208,0.04144,0.148,4.08,0.65,4.131452529,5.12,0,5.12,0,0,0,5.12,0,5.12,5.65,0.32,5.659054691,0,0,0,5.65,0.32,5.659054691,3.37,0.25,3.379260274,0,0,0,3.37,0.25,3.379260274
07/01/2021 03:00,4.16208,0.69144,4.219123037,0.14208,0.04144,0.148,4.02,0.65,4.072210702,5.09,0,5.09,0,0,0,5.09,0,5.09,5.62,0.29,5.627477232,0,0,0,5.62,0.29,5.627477232,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
07/01/2021 03:30,4.11304,0.67172,4.16752994,0.14304,0.04172,0.149,3.97,0.63,4.019676604,4.93,0,4.93,0,0,0,4.93,0,4.93,5.59,0.32,5.599151721,0,0,0,5.59,0.32,5.599151721,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
07/01/2021 04:00,4.11304,0.67172,4.16752994,0.14304,0.04172,0.149,3.97,0.63,4.019676604,4.79,0,4.79,0,0,0,4.79,0,4.79,5.64,0.32,5.64907072,0,0,0,5.64,0.32,5.64907072,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
07/01/2021 04:30,4.06208,0.67144,4.117198756,0.14208,0.04144,0.148,3.92,0.63,3.970302255,4.72,0,4.72,0,0,0,4.72,0,4.72,5.66,0.28,5.666921563,0,0,0,5.66,0.28,5.666921563,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
07/01/2021 05:00,3.98208,0.65144,4.035013655,0.14208,0.04144,0.148,3.84,0.61,3.88814866,4.66,0,4.66,0,0,0,4.66,0,4.66,5.61,0.28,5.616983176,0,0,0,5.61,0.28,5.616983176,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
