Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
07/01/2021 05:30,4.01208,0.65144,4.064622984,0.14208,0.04144,0.148,3.87,0.61,3.917779984,4.82,0,4.82,0,0,0,4.82,0,4.82,5.79288,0.31084,5.801213683,0.00288,0.00084,0.003,5.79,0.31,5.798292852,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
07/01/2021 06:00,4.12112,0.65116,4.172246325,0.14112,0.04116,0.147,3.98,0.61,4.026474885,4.88,0,4.88,0,0,0,4.88,0,4.88,6.20576,0.28168,6.212149451,0.00576,0.00168,0.006,6.2,0.28,6.20631936,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
07/01/2021 06:30,4.5892,0.6006,4.62833415,0.1392,0.0406,0.145,4.45,0.56,4.485097546,5.38,0,5.38,0,0,0,5.38,0,5.38,7.11,-0.26,7.11475228,0,0,0,7.11,-0.26,7.11475228,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
07/01/2021 07:00,4.95016,0.55088,4.980718101,0.14016,0.04088,0.146,4.81,0.51,4.836961856,5.77,0,5.77,0,0,0,5.77,0,5.77,8.1,-0.43,8.11140555,0,0,0,8.1,-0.43,8.11140555,4.12,0,4.12,0,0,0,4.12,0,4.12
07/01/2021 07:30,5.40112,0.50116,5.424321027,0.14112,0.04116,0.147,5.26,0.46,5.280075757,6.09,0,6.09,0,0,0,6.09,0,6.09,8.92,-0.61,8.940833294,0,0,0,8.92,-0.61,8.940833294,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
07/01/2021 08:00,5.69208,0.46144,5.710753155,0.14208,0.04144,0.148,5.55,0.42,5.565869204,6.49,0,6.49,0,0,0,6.49,0,6.49,9.94,-0.91,9.981568013,0,0,0,9.94,-0.91,9.981568013,4.93,-0.27,4.937387973,0,0,0,4.93,-0.27,4.937387973
07/01/2021 08:30,6.33112,0.46116,6.347893273,0.14112,0.04116,0.147,6.19,0.42,6.204232426,6.93,0.26,6.93487563,0,0,0,6.93,0.26,6.93487563,10.87,-1.1,10.92551601,0,0,0,10.87,-1.1,10.92551601,5.32,-0.25,5.325870821,0,0,0,5.32,-0.25,5.325870821
07/01/2021 09:00,6.63016,0.46088,6.646159192,0.14016,0.04088,0.146,6.49,0.42,6.503575939,7.33,0,7.33,0,0,0,7.33,0,7.33,11.31,-1.32,11.38676864,0,0,0,11.31,-1.32,11.38676864,5.66,-0.28,5.666921563,0,0,0,5.66,-0.28,5.666921563
07/01/2021 09:30,6.81016,0.42088,6.823153171,0.14016,0.04088,0.146,6.67,0.38,6.680815818,7.6,0,7.6,0,0,0,7.6,0,7.6,11.58,-1.3,11.65274217,0,0,0,11.58,-1.3,11.65274217,5.73,-0.28,5.736837108,0,0,0,5.73,-0.28,5.736837108
07/01/2021 10:00,6.92112,0.42116,6.933922252,0.14112,0.04116,0.147,6.78,0.38,6.790640618,7.82,0,7.82,0,0,0,7.82,0,7.82,11.62,-1.3,11.69249332,0,0,0,11.62,-1.3,11.69249332,5.78,-0.26,5.785844796,0,0,0,5.78,-0.26,5.785844796
07/01/2021 10:30,6.99112,0.39116,7.002054341,0.14112,0.04116,0.147,6.85,0.35,6.858935778,7.74192,0.00056,7.74192002,0.00192,0.00056,0.002,7.74,0,7.74,11.5,-1.17,11.55936417,0,0,0,11.5,-1.17,11.55936417,5.96,-0.32,5.968584422,0,0,0,5.96,-0.32,5.968584422
07/01/2021 11:00,6.92208,0.39144,6.933139029,0.14208,0.04144,0.148,6.78,0.35,6.789027913,7.7248,0.0014,7.724800127,0.0048,0.0014,0.005,7.72,0,7.72,11.44,-1.19,11.50172596,0,0,0,11.44,-1.19,11.50172596,5.94,-0.34,5.949722683,0,0,0,5.94,-0.34,5.949722683
07/01/2021 11:30,6.87112,0.42116,6.884015238,0.14112,0.04116,0.147,6.73,0.38,6.740719546,7.72672,0.00196,7.726720249,0.00672,0.00196,0.007,7.72,0,7.72,11.29,-1.29,11.36345898,0,0,0,11.29,-1.29,11.36345898,5.86,-0.31,5.86819393,0,0,0,5.86,-0.31,5.86819393
07/01/2021 12:00,6.87112,0.40116,6.882820599,0.14112,0.04116,0.147,6.73,0.36,6.739621651,7.64768,0.00224,7.647680328,0.00768,0.00224,0.008,7.64,0,7.64,11.32,-1.35,11.40021491,0,0,0,11.32,-1.35,11.40021491,5.8,-0.31,5.808278575,0,0,0,5.8,-0.31,5.808278575
07/01/2021 12:30,6.87112,0.42116,6.884015238,0.14112,0.04116,0.147,6.73,0.38,6.740719546,7.64768,0.00224,7.647680328,0.00768,0.00224,0.008,7.64,0,7.64,11.13096,-1.24972,11.20089597,0.00096,0.00028,0.001,11.13,-1.25,11.19997321,5.83,-0.31,5.838236035,0,0,0,5.83,-0.31,5.838236035
07/01/2021 13:00,6.78112,0.42116,6.794186059,0.14112,0.04116,0.147,6.64,0.38,6.650864605,7.43056,0.00308,7.430560638,0.01056,0.00308,0.011,7.42,0,7.42,11.13096,-1.19972,11.19542758,0.00096,0.00028,0.001,11.13,-1.2,11.19450312,5.74,-0.31,5.748364985,0,0,0,5.74,-0.31,5.748364985
07/01/2021 13:30,6.73208,0.44144,6.74653766,0.14208,0.04144,0.148,6.59,0.4,6.602128445,7.18152,0.00336,7.181520786,0.01152,0.00336,0.012,7.17,0,7.17,10.76096,-1.02972,10.81011487,0.00096,0.00028,0.001,10.76,-1.03,10.80918591,5.74,-0.35,5.750660832,0,0,0,5.74,-0.35,5.750660832
07/01/2021 14:00,6.64112,0.44116,6.655756681,0.14112,0.04116,0.147,6.5,0.4,6.512296062,7.12384,0.00112,7.123840088,0.00384,0.00112,0.004,7.12,0,7.12,10.81,-1.08,10.86381609,0,0,0,10.81,-1.08,10.86381609,5.68,-0.33,5.689578192,0,0,0,5.68,-0.33,5.689578192
07/01/2021 14:30,6.52112,0.44116,6.536025413,0.14112,0.04116,0.147,6.38,0.4,6.392526887,7.05384,0.00112,7.053840089,0.00384,0.00112,0.004,7.05,0,7.05,10.72,-1.08,10.77426564,0,0,0,10.72,-1.08,10.77426564,5.58,-0.33,5.589749547,0,0,0,5.58,-0.33,5.589749547
07/01/2021 15:00,6.47208,0.48144,6.489961787,0.14208,0.04144,0.148,6.33,0.44,6.345273832,7.07768,0.00224,7.077680354,0.00768,0.00224,0.008,7.07,0,7.07,10.56,-1.06,10.61306742,0,0,0,10.56,-1.06,10.61306742,5.51,-0.3,5.518160926,0,0,0,5.51,-0.3,5.518160926
07/01/2021 15:30,6.45304,0.53172,6.474909374,0.14304,0.04172,0.149,6.31,0.49,6.328996761,6.95288,0.00084,6.952880051,0.00288,0.00084,0.003,6.95,0,6.95,10.24,-0.86,10.27604982,0,0,0,10.24,-0.86,10.27604982,5.51,-0.3,5.518160926,0,0,0,5.51,-0.3,5.518160926
07/01/2021 16:00,6.73112,0.50116,6.749750944,0.14112,0.04116,0.147,6.59,0.46,6.606035119,7.36,0,7.36,0,0,0,7.36,0,7.36,10.39192,-0.85944,10.42739845,0.00192,0.00056,0.002,10.39,-0.86,10.42553116,5.57,-0.28,5.577033262,0,0,0,5.57,-0.28,5.577033262
07/01/2021 16:30,7.10112,0.50116,7.118782663,0.14112,0.04116,0.147,6.96,0.46,6.975184585,7.86,0,7.86,0,0,0,7.86,0,7.86,10.47192,-0.72944,10.49729447,0.00192,0.00056,0.002,10.47,-0.73,10.49541805,5.7,-0.25,5.705479822,0,0,0,5.7,-0.25,5.705479822
07/01/2021 17:00,7.54016,0.43088,7.552461215,0.14016,0.04088,0.146,7.4,0.39,7.410269901,8.34,0,8.34,0,0,0,8.34,0,8.34,10.43096,-0.59972,10.448186,0.00096,0.00028,0.001,10.43,-0.6,10.44724366,5.82,-0.22,5.824156591,0,0,0,5.82,-0.22,5.824156591
07/01/2021 17:30,7.68112,0.43116,7.693211514,0.14112,0.04116,0.147,7.54,0.39,7.55007947,8.43,0,8.43,0,0,0,8.43,0,8.43,10.07288,-0.48916,10.08475032,0.00288,0.00084,0.003,10.07,-0.49,10.0819145,5.71,-0.22,5.714236607,0,0,0,5.71,-0.22,5.714236607
07/01/2021 18:00,7.59208,0.45144,7.605489912,0.14208,0.04144,0.148,7.45,0.41,7.46127335,8.3,0,8.3,0,0,0,8.3,0,8.3,9.7992,-0.4444,9.809271736,0.0192,0.0056,0.02,9.78,-0.45,9.790347287,5.5,-0.22,5.504398241,0,0,0,5.5,-0.22,5.504398241
07/01/2021 18:30,7.25824,0.48032,7.274115424,0.13824,0.04032,0.144,7.12,0.44,7.13358255,7.91,0,7.91,0,0,0,7.91,0,7.91,9.55344,-0.38608,9.561238079,0.01344,0.00392,0.014,9.54,-0.39,9.54796837,5.18,0,5.18,0,0,0,5.18,0,5.18
07/01/2021 19:00,6.91632,0.50976,6.935080216,0.13632,0.03976,0.142,6.78,0.47,6.796271036,7.58,0,7.58,0,0,0,7.58,0,7.58,9.05384,-0.30888,9.059107329,0.00384,0.00112,0.004,9.05,-0.31,9.055307836,4.91,0.22,4.914926246,0,0,0,4.91,0.22,4.914926246
07/01/2021 19:30,6.67824,0.55032,6.700876182,0.13824,0.04032,0.144,6.54,0.51,6.559855181,6.98,0,6.98,0,0,0,6.98,0,6.98,8.6848,-0.2486,8.688357325,0.0048,0.0014,0.005,8.68,-0.25,8.683599484,4.7,0.22,4.705146119,0,0,0,4.7,0.22,4.705146119
07/01/2021 20:00,6.34016,0.60088,6.368570138,0.14016,0.04088,0.146,6.2,0.56,6.225238951,6.67,0,6.67,0,0,0,6.67,0,6.67,8.32096,-0.21972,8.323860414,0.00096,0.00028,0.001,8.32,-0.22,8.322908146,4.51,0.22,4.515362665,0,0,0,4.51,0.22,4.515362665
07/01/2021 20:30,5.9992,0.6406,6.033304982,0.1392,0.0406,0.145,5.86,0.6,5.890636638,6.35,0,6.35,0,0,0,6.35,0,6.35,7.97,-0.22,7.973035808,0,0,0,7.97,-0.22,7.973035808,4.38,0.22,4.385521634,0,0,0,4.38,0.22,4.385521634
07/01/2021 21:00,5.7492,0.6706,5.788178038,0.1392,0.0406,0.145,5.61,0.63,5.645263501,5.99,0,5.99,0,0,0,5.99,0,5.99,7.63,-0.22,7.633171032,0,0,0,7.63,-0.22,7.633171032,4.3,0.22,4.305624229,0,0,0,4.3,0.22,4.305624229
07/01/2021 21:30,5.49112,0.69116,5.534446765,0.14112,0.04116,0.147,5.35,0.65,5.389341333,5.78,0,5.78,0,0,0,5.78,0,5.78,7.33,0,7.33,0,0,0,7.33,0,7.33,4.16,0.22,4.165813246,0,0,0,4.16,0.22,4.165813246
07/01/2021 22:00,5.18208,0.72144,5.232057798,0.14208,0.04144,0.148,5.04,0.68,5.085666131,5.43,0,5.43,0,0,0,5.43,0,5.43,6.91,0.25,6.914520952,0,0,0,6.91,0.25,6.914520952,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
07/01/2021 22:30,4.75112,0.75116,4.810133325,0.14112,0.04116,0.147,4.61,0.71,4.664354189,5.1,0,5.1,0,0,0,5.1,0,5.1,6.65,0.25,6.654697589,0,0,0,6.65,0.25,6.654697589,3.84,0.22,3.84629692,0,0,0,3.84,0.22,3.84629692
07/01/2021 23:00,4.47208,0.75144,4.534772497,0.14208,0.04144,0.148,4.33,0.71,4.387824062,4.72,0,4.72,0,0,0,4.72,0,4.72,6.33,0.27,6.335755677,0,0,0,6.33,0.27,6.335755677,3.61,0.26,3.619350771,0,0,0,3.61,0.26,3.619350771
07/01/2021 23:30,4.22208,0.75144,4.288428803,0.14208,0.04144,0.148,4.08,0.71,4.141316216,4.38,0,4.38,0,0,0,4.38,0,4.38,5.92,0.29,5.927098784,0,0,0,5.92,0.29,5.927098784,3.31,0.3,3.323567361,0,0,0,3.31,0.3,3.323567361
08/01/2021 00:00,4.014,0.752,4.083833983,0.144,0.042,0.15,3.87,0.71,3.934590195,4.18,0,4.18,0,0,0,4.18,0,4.18,5.66,0.33,5.66961198,0,0,0,5.66,0.33,5.66961198,3.26,0.26,3.270351663,0,0,0,3.26,0.26,3.270351663
08/01/2021 00:30,3.93304,0.73172,4.00052719,0.14304,0.04172,0.149,3.79,0.69,3.852298015,4.29,0,4.29,0,0,0,4.29,0,4.29,5.58,0.33,5.589749547,0,0,0,5.58,0.33,5.589749547,3.28,0.26,3.290288741,0,0,0,3.28,0.26,3.290288741
08/01/2021 01:00,4.23208,0.71144,4.291462222,0.14208,0.04144,0.148,4.09,0.67,4.144514447,4.84,0,4.84,0,0,0,4.84,0,4.84,5.63,0.33,5.639663111,0,0,0,5.63,0.33,5.639663111,3.5,0.24,3.508218921,0,0,0,3.5,0.24,3.508218921
08/01/2021 01:30,4.25208,0.71144,4.311186751,0.14208,0.04144,0.148,4.11,0.67,4.164252634,4.95,0,4.95,0,0,0,4.95,0,4.95,5.63,0.35,5.640868727,0,0,0,5.63,0.35,5.640868727,3.56,0.24,3.568080717,0,0,0,3.56,0.24,3.568080717
08/01/2021 02:00,4.19208,0.71144,4.252020884,0.14208,0.04144,0.148,4.05,0.67,4.105045676,4.92,0,4.92,0,0,0,4.92,0,4.92,5.55,0.35,5.561025085,0,0,0,5.55,0.35,5.561025085,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
08/01/2021 02:30,4.14208,0.71144,4.202734062,0.14208,0.04144,0.148,4,0.67,4.05572435,4.92,0,4.92,0,0,0,4.92,0,4.92,5.48,0.35,5.491165632,0,0,0,5.48,0.35,5.491165632,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
08/01/2021 03:00,4.09208,0.71144,4.153464289,0.14208,0.04144,0.148,3.95,0.67,4.006419848,4.92,0,4.92,0,0,0,4.92,0,4.92,5.48,0.35,5.491165632,0,0,0,5.48,0.35,5.491165632,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
08/01/2021 03:30,4.03208,0.71144,4.094363931,0.14208,0.04144,0.148,3.89,0.67,3.947277543,4.81,0,4.81,0,0,0,4.81,0,4.81,5.42,0.35,5.431288981,0,0,0,5.42,0.35,5.431288981,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
08/01/2021 04:00,3.99304,0.71172,4.055972608,0.14304,0.04172,0.149,3.85,0.67,3.907863867,4.59,0,4.59,0,0,0,4.59,0,4.59,5.42,0.35,5.431288981,0,0,0,5.42,0.35,5.431288981,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
08/01/2021 04:30,3.99304,0.68172,4.050816041,0.14304,0.04172,0.149,3.85,0.64,3.902832305,4.5,0,4.5,0,0,0,4.5,0,4.5,5.42,0.35,5.431288981,0,0,0,5.42,0.35,5.431288981,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
08/01/2021 05:00,3.84208,0.68144,3.902042952,0.14208,0.04144,0.148,3.7,0.64,3.754943408,4.48,0,4.48,0,0,0,4.48,0,4.48,5.54,0.33,5.549819817,0,0,0,5.54,0.33,5.549819817,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
08/01/2021 05:30,3.94112,0.68116,3.9995507,0.14112,0.04116,0.147,3.8,0.64,3.853517873,4.59,0,4.59,0,0,0,4.59,0,4.59,5.68,0.33,5.689578192,0,0,0,5.68,0.33,5.689578192,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
08/01/2021 06:00,4.08112,0.66116,4.134328603,0.14112,0.04116,0.147,3.94,0.62,3.988483421,4.8,0,4.8,0,0,0,4.8,0,4.8,6.10096,0.26028,6.106509527,0.00096,0.00028,0.001,6.1,0.26,6.105538469,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
08/01/2021 06:30,4.49112,0.63116,4.535253223,0.14112,0.04116,0.147,4.35,0.59,4.389829154,5.25,0,5.25,0,0,0,5.25,0,5.25,7.05576,-0.20832,7.058834635,0.00576,0.00168,0.006,7.05,-0.21,7.053126966,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
08/01/2021 07:00,4.81112,0.57116,4.844904478,0.14112,0.04116,0.147,4.67,0.53,4.699978723,5.57,0,5.57,0,0,0,5.57,0,5.57,7.79672,-0.34804,7.804484262,0.00672,0.00196,0.007,7.79,-0.35,7.79785868,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
08/01/2021 07:30,5.13016,0.55088,5.159652159,0.14016,0.04088,0.146,4.99,0.51,5.015994418,5.91,0,5.91,0,0,0,5.91,0,5.91,8.6148,-0.5986,8.63557184,0.0048,0.0014,0.005,8.61,-0.6,8.630880604,4.53,0,4.53,0,0,0,4.53,0,4.53
08/01/2021 08:00,5.47824,0.55032,5.505811984,0.13824,0.04032,0.144,5.34,0.51,5.364298649,6.23,0,6.23,0,0,0,6.23,0,6.23,9.23344,-0.73608,9.26273329,0.01344,0.00392,0.014,9.22,-0.74,9.249648642,4.85,-0.24,4.855934514,0,0,0,4.85,-0.24,4.855934514
08/01/2021 08:30,5.95824,0.53032,5.981794313,0.13824,0.04032,0.144,5.82,0.49,5.840590724,6.67,0,6.67,0,0,0,6.67,0,6.67,10.07496,-0.96272,10.12085218,0.02496,0.00728,0.026,10.05,-0.97,10.09670243,5.17,-0.24,5.175567602,0,0,0,5.17,-0.24,5.175567602
08/01/2021 09:00,6.2892,0.4806,6.307536207,0.1392,0.0406,0.145,6.15,0.44,6.165719747,7.1,0.26,7.104758968,0,0,0,7.1,0.26,7.104758968,10.37208,-0.96356,10.41674092,0.02208,0.00644,0.023,10.35,-0.97,10.39535473,5.46,-0.24,5.46527218,0,0,0,5.46,-0.24,5.46527218
08/01/2021 09:30,6.48112,0.46116,6.49750606,0.14112,0.04116,0.147,6.34,0.42,6.353896442,7.44,0,7.44,0,0,0,7.44,0,7.44,10.46632,-1.01524,10.51544419,0.01632,0.00476,0.017,10.45,-1.02,10.4996619,5.7,-0.35,5.710735504,0,0,0,5.7,-0.35,5.710735504
08/01/2021 10:00,6.65112,0.43116,6.66508036,0.14112,0.04116,0.147,6.51,0.39,6.521671565,7.56,0,7.56,0,0,0,7.56,0,7.56,10.63248,-1.05636,10.68482697,0.01248,0.00364,0.013,10.62,-1.06,10.67276909,5.7,-0.33,5.70954464,0,0,0,5.7,-0.33,5.70954464
08/01/2021 10:30,6.79112,0.43116,6.804793149,0.14112,0.04116,0.147,6.65,0.39,6.661426274,7.52096,0.00028,7.520960005,0.00096,0.00028,0.001,7.52,0,7.52,10.63344,-1.02608,10.68283138,0.01344,0.00392,0.014,10.62,-1.03,10.6698313,5.91,-0.45,5.92710722,0,0,0,5.91,-0.45,5.92710722
08/01/2021 11:00,6.98112,0.39116,6.99206998,0.14112,0.04116,0.147,6.84,0.35,6.848948824,7.68192,0.00056,7.68192002,0.00192,0.00056,0.002,7.68,0,7.68,10.47168,-0.89076,10.50949739,0.03168,0.00924,0.033,10.44,-0.9,10.4787213,5.95,-0.41,5.964109322,0,0,0,5.95,-0.41,5.964109322
08/01/2021 11:30,6.91112,0.45116,6.925830275,0.14112,0.04116,0.147,6.77,0.41,6.782403704,7.68,0,7.68,0,0,0,7.68,0,7.68,10.40112,-1.00384,10.44944936,0.02112,0.00616,0.022,10.38,-1.01,10.42902201,5.95,-0.44,5.966246726,0,0,0,5.95,-0.44,5.966246726
08/01/2021 12:00,6.89112,0.45116,6.905872877,0.14112,0.04116,0.147,6.75,0.41,6.762440388,7.68,0,7.68,0,0,0,7.68,0,7.68,10.41384,-0.88888,10.45170662,0.00384,0.00112,0.004,10.41,-0.89,10.44797588,5.8,-0.39,5.813097281,0,0,0,5.8,-0.39,5.813097281
08/01/2021 12:30,7.06016,0.45088,7.074542529,0.14016,0.04088,0.146,6.92,0.41,6.932135313,7.87,0,7.87,0,0,0,7.87,0,7.87,10.38384,-0.80888,10.4152974,0.00384,0.00112,0.004,10.38,-0.81,10.41155608,5.9,-0.35,5.910372239,0,0,0,5.9,-0.35,5.910372239
08/01/2021 13:00,6.98112,0.45116,6.995683083,0.14112,0.04116,0.147,6.84,0.41,6.852276994,7.85096,0.00028,7.850960005,0.00096,0.00028,0.001,7.85,0,7.85,10.28576,-0.79832,10.31669393,0.00576,0.00168,0.006,10.28,-0.8,10.31108142,5.9,-0.32,5.908671594,0,0,0,5.9,-0.32,5.908671594
08/01/2021 13:30,6.87208,0.48144,6.888923573,0.14208,0.04144,0.148,6.73,0.44,6.744368021,7.67096,0.00028,7.670960005,0.00096,0.00028,0.001,7.67,0,7.67,9.7696,-0.6072,9.788451154,0.0096,0.0028,0.01,9.76,-0.61,9.779043921,5.75,-0.28,5.756813355,0,0,0,5.75,-0.28,5.756813355
08/01/2021 14:00,6.644,0.482,6.661460801,0.144,0.042,0.15,6.5,0.44,6.514875287,7.62096,0.00028,7.620960005,0.00096,0.00028,0.001,7.62,0,7.62,9.55152,-0.60664,9.570765194,0.01152,0.00336,0.012,9.54,-0.61,9.559482204,5.63,-0.28,5.6369584,0,0,0,5.63,-0.28,5.6369584
08/01/2021 14:30,6.454,0.552,6.477562813,0.144,0.042,0.15,6.31,0.51,6.330576593,7.4,0,7.4,0,0,0,7.4,0,7.4,9.52648,-0.62936,9.547246472,0.03648,0.01064,0.038,9.49,-0.64,9.511556129,5.54,-0.28,5.547071299,0,0,0,5.54,-0.28,5.547071299
08/01/2021 15:00,6.54496,0.55228,6.568220048,0.14496,0.04228,0.151,6.4,0.51,6.420288156,7.37,0,7.37,0,0,0,7.37,0,7.37,9.71936,-0.66852,9.742324045,0.03936,0.01148,0.041,9.68,-0.68,9.703854904,5.6,-0.3,5.608029957,0,0,0,5.6,-0.3,5.608029957
08/01/2021 15:30,6.574,0.552,6.597134226,0.144,0.042,0.15,6.43,0.51,6.450193796,7.3,0,7.3,0,0,0,7.3,0,7.3,9.61688,-0.62216,9.636984176,0.02688,0.00784,0.028,9.59,-0.63,9.610671152,5.53,-0.28,5.53708407,0,0,0,5.53,-0.28,5.53708407
08/01/2021 16:00,6.784,0.552,6.806420498,0.144,0.042,0.15,6.64,0.51,6.659557042,7.33,0,7.33,0,0,0,7.33,0,7.33,9.6084,-0.5688,9.625221244,0.0384,0.0112,0.04,9.57,-0.58,9.587559648,5.41,-0.23,5.414886887,0,0,0,5.41,-0.23,5.414886887
08/01/2021 16:30,6.96304,0.55172,6.984863707,0.14304,0.04172,0.149,6.82,0.51,6.839042331,7.53,0,7.53,0,0,0,7.53,0,7.53,9.37248,-0.45636,9.383583846,0.01248,0.00364,0.013,9.36,-0.46,9.371296602,5.46,-0.23,5.464842175,0,0,0,5.46,-0.23,5.464842175
08/01/2021 17:00,7.30112,0.47116,7.316306787,0.14112,0.04116,0.147,7.16,0.43,7.17290039,7.81,0,7.81,0,0,0,7.81,0,7.81,9.5592,-0.4244,9.56861641,0.0192,0.0056,0.02,9.54,-0.43,9.549685859,5.54,-0.23,5.544772313,0,0,0,5.54,-0.23,5.544772313
08/01/2021 17:30,7.52112,0.47116,7.535863441,0.14112,0.04116,0.147,7.38,0.43,7.392516486,7.99,0,7.99,0,0,0,7.99,0,7.99,9.3348,-0.3286,9.340581834,0.0048,0.0014,0.005,9.33,-0.33,9.335834189,5.47,-0.23,5.474833331,0,0,0,5.47,-0.23,5.474833331
08/01/2021 18:00,7.33112,0.47116,7.346244769,0.14112,0.04116,0.147,7.19,0.43,7.202846659,7.78,0,7.78,0,0,0,7.78,0,7.78,9.0948,-0.2586,9.098475751,0.0048,0.0014,0.005,9.09,-0.26,9.093717612,5.3,-0.23,5.304988219,0,0,0,5.3,-0.23,5.304988219
08/01/2021 18:30,7.04208,0.51144,7.060627564,0.14208,0.04144,0.148,6.9,0.47,6.915988722,7.52,0,7.52,0,0,0,7.52,0,7.52,8.76496,-0.25272,8.76860258,0.02496,0.00728,0.026,8.74,-0.26,8.743866422,5.06,0,5.06,0,0,0,5.06,0,5.06
08/01/2021 19:00,6.75208,0.55144,6.774560532,0.14208,0.04144,0.148,6.61,0.51,6.629645541,6.99,0,6.99,0,0,0,6.99,0,6.99,8.35784,-0.22188,8.360784664,0.02784,0.00812,0.029,8.33,-0.23,8.333174665,4.81,0,4.81,0,0,0,4.81,0,4.81
08/01/2021 19:30,6.52112,0.57116,6.546085074,0.14112,0.04116,0.147,6.38,0.53,6.401976257,6.62,0,6.62,0,0,0,6.62,0,6.62,7.95512,0.01316,7.955130885,0.04512,0.01316,0.047,7.91,0,7.91,4.62,0.22,4.625235129,0,0,0,4.62,0.22,4.625235129
08/01/2021 20:00,6.24208,0.59144,6.270037001,0.14208,0.04144,0.148,6.1,0.55,6.124744893,6.35,0,6.35,0,0,0,6.35,0,6.35,7.6172,0.0196,7.617225217,0.0672,0.0196,0.07,7.55,0,7.55,4.51,0.22,4.515362665,0,0,0,4.51,0.22,4.515362665
08/01/2021 20:30,5.95112,0.63116,5.984495985,0.14112,0.04116,0.147,5.81,0.59,5.839880136,5.99,0,5.99,0,0,0,5.99,0,5.99,7.328,0.274,7.333120754,0.048,0.014,0.05,7.28,0.26,7.284641378,4.38,0.22,4.385521634,0,0,0,4.38,0.22,4.385521634
08/01/2021 21:00,5.61536,0.65948,5.653952759,0.13536,0.03948,0.141,5.48,0.62,5.514961469,5.71,0,5.71,0,0,0,5.71,0,5.71,6.96088,0.27484,6.966303711,0.05088,0.01484,0.053,6.91,0.26,6.914889732,4.27,0.22,4.275663691,0,0,0,4.27,0.22,4.275663691
08/01/2021 21:30,5.34728,0.69004,5.391619293,0.13728,0.04004,0.143,5.21,0.65,5.250390462,5.51,0,5.51,0,0,0,5.51,0,5.51,6.83088,0.27484,6.836406849,0.05088,0.01484,0.053,6.78,0.26,6.784983419,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
08/01/2021 22:00,5.06728,0.69004,5.114047497,0.13728,0.04004,0.143,4.93,0.65,4.972665281,5.22,0,5.22,0,0,0,5.22,0,5.22,6.51144,0.34792,6.520728426,0.06144,0.01792,0.064,6.45,0.33,6.458436343,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
08/01/2021 22:30,4.84824,0.73032,4.902937732,0.13824,0.04032,0.144,4.71,0.69,4.760273101,4.85,0,4.85,0,0,0,4.85,0,4.85,6.31112,0.35616,6.321161729,0.02112,0.00616,0.022,6.29,0.35,6.299730153,3.68,0.25,3.688482073,0,0,0,3.68,0.25,3.688482073
08/01/2021 23:00,4.54016,0.75088,4.601833721,0.14016,0.04088,0.146,4.4,0.71,4.456915974,4.75,0,4.75,0,0,0,4.75,0,4.75,5.97384,0.35112,5.984149864,0.00384,0.00112,0.004,5.97,0.35,5.980250831,3.52,0.25,3.528866674,0,0,0,3.52,0.25,3.528866674
08/01/2021 23:30,4.26112,0.73116,4.323394338,0.14112,0.04116,0.147,4.12,0.69,4.177379561,4.31,0,4.31,0,0,0,4.31,0,4.31,5.73,0.39,5.743256916,0,0,0,5.73,0.39,5.743256916,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
09/01/2021 00:00,4.09016,0.73088,4.154948183,0.14016,0.04088,0.146,3.95,0.69,4.009812963,4.06,0,4.06,0,0,0,4.06,0,4.06,5.39,0.42,5.406338872,0,0,0,5.39,0.42,5.406338872,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
09/01/2021 00:30,3.99016,0.73088,4.056545624,0.14016,0.04088,0.146,3.85,0.69,3.911342481,4.17,0,4.17,0,0,0,4.17,0,4.17,5.47,0.42,5.486100619,0,0,0,5.47,0.42,5.486100619,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
09/01/2021 01:00,4.28824,0.71032,4.346671922,0.13824,0.04032,0.144,4.15,0.67,4.203736433,4.75,0,4.75,0,0,0,4.75,0,4.75,5.47,0.42,5.486100619,0,0,0,5.47,0.42,5.486100619,3.38,0.23,3.387816406,0,0,0,3.38,0.23,3.387816406
09/01/2021 01:30,4.28824,0.71032,4.346671922,0.13824,0.04032,0.144,4.15,0.67,4.203736433,4.83,0,4.83,0,0,0,4.83,0,4.83,5.44,0.45,5.458580402,0,0,0,5.44,0.45,5.458580402,3.38,0.23,3.387816406,0,0,0,3.38,0.23,3.387816406
09/01/2021 02:00,4.1892,0.7106,4.249040951,0.1392,0.0406,0.145,4.05,0.67,4.105045676,4.83,0,4.83,0,0,0,4.83,0,4.83,5.35,0.45,5.368891878,0,0,0,5.35,0.45,5.368891878,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
09/01/2021 02:30,4.1592,0.7106,4.219466435,0.1392,0.0406,0.145,4.02,0.67,4.075450895,4.81,0,4.81,0,0,0,4.81,0,4.81,5.37,0.41,5.385629025,0,0,0,5.37,0.41,5.385629025,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
09/01/2021 03:00,4.03016,0.71088,4.092375838,0.14016,0.04088,0.146,3.89,0.67,3.947277543,4.79,0,4.79,0,0,0,4.79,0,4.79,5.32,0.41,5.335775483,0,0,0,5.32,0.41,5.335775483,3.21,0.26,3.220512382,0,0,0,3.21,0.26,3.220512382
09/01/2021 03:30,3.99016,0.71088,4.052989909,0.14016,0.04088,0.146,3.85,0.67,3.907863867,4.63,0,4.63,0,0,0,4.63,0,4.63,5.32,0.41,5.335775483,0,0,0,5.32,0.41,5.335775483,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
09/01/2021 04:00,3.90112,0.71116,3.965411177,0.14112,0.04116,0.147,3.76,0.67,3.819227671,4.49,0,4.49,0,0,0,4.49,0,4.49,5.28,0.37,5.292948139,0,0,0,5.28,0.37,5.292948139,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
09/01/2021 04:30,3.98112,0.71116,4.044139587,0.14112,0.04116,0.147,3.84,0.67,3.898012314,4.4,0,4.4,0,0,0,4.4,0,4.4,5.28,0.37,5.292948139,0,0,0,5.28,0.37,5.292948139,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
09/01/2021 05:00,3.85112,0.69116,3.912649665,0.14112,0.04116,0.147,3.71,0.65,3.766510321,4.28,0,4.28,0,0,0,4.28,0,4.28,5.28,0.37,5.292948139,0,0,0,5.28,0.37,5.292948139,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
09/01/2021 05:30,3.78112,0.69116,3.843770363,0.14112,0.04116,0.147,3.64,0.65,3.69758029,4.28,0,4.28,0,0,0,4.28,0,4.28,5.4,0.37,5.412661083,0,0,0,5.4,0.37,5.412661083,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
09/01/2021 06:00,3.84112,0.69116,3.902807323,0.14112,0.04116,0.147,3.7,0.65,3.756660751,4.28,0,4.28,0,0,0,4.28,0,4.28,5.58,0.33,5.589749547,0,0,0,5.58,0.33,5.589749547,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
09/01/2021 06:30,4.0592,0.6706,4.114220339,0.1392,0.0406,0.145,3.92,0.63,3.970302255,4.47,0,4.47,0,0,0,4.47,0,4.47,6.31,0.28,6.316209306,0,0,0,6.31,0.28,6.316209306,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
09/01/2021 07:00,4.20016,0.65088,4.25029279,0.14016,0.04088,0.146,4.06,0.61,4.105569388,4.69,0,4.69,0,0,0,4.69,0,4.69,6.71384,-0.21888,6.71740694,0.00384,0.00112,0.004,6.71,-0.22,6.713605589,3.5,0.23,3.507549002,0,0,0,3.5,0.23,3.507549002
09/01/2021 07:30,4.27016,0.65088,4.319480432,0.14016,0.04088,0.146,4.13,0.61,4.174805385,4.79,0,4.79,0,0,0,4.79,0,4.79,6.95288,-0.21916,6.956333186,0.00288,0.00084,0.003,6.95,-0.22,6.953481143,3.68,0.23,3.687180495,0,0,0,3.68,0.23,3.687180495
09/01/2021 08:00,4.5292,0.6206,4.571520207,0.1392,0.0406,0.145,4.39,0.58,4.428148597,4.89,0,4.89,0,0,0,4.89,0,4.89,7.25,-0.22,7.253337163,0,0,0,7.25,-0.22,7.253337163,3.76,0.23,3.767028006,0,0,0,3.76,0.23,3.767028006
09/01/2021 08:30,4.74824,0.64032,4.791220387,0.13824,0.04032,0.144,4.61,0.6,4.648881586,4.99,0,4.99,0,0,0,4.99,0,4.99,7.3,-0.22,7.303314316,0,0,0,7.3,-0.22,7.303314316,3.85,0.23,3.856864011,0,0,0,3.85,0.23,3.856864011
09/01/2021 09:00,4.96728,0.64004,5.008345216,0.13728,0.04004,0.143,4.83,0.6,4.867124408,5.32,0,5.32,0,0,0,5.32,0,5.32,7.34,-0.22,7.343296263,0,0,0,7.34,-0.22,7.343296263,4.17,0,4.17,0,0,0,4.17,0,4.17
09/01/2021 09:30,5.29632,0.59976,5.330170504,0.13632,0.03976,0.142,5.16,0.56,5.190298643,5.66,0,5.66,0,0,0,5.66,0,5.66,7.58,-0.31,7.586336402,0,0,0,7.58,-0.31,7.586336402,4.27,-0.28,4.27917048,0,0,0,4.27,-0.28,4.27917048
09/01/2021 10:00,5.51728,0.60004,5.549813204,0.13728,0.04004,0.143,5.38,0.56,5.409066463,5.85,0,5.85,0,0,0,5.85,0,5.85,7.70384,-0.23888,7.707542695,0.00384,0.00112,0.004,7.7,-0.24,7.703739352,4.46,0,4.46,0,0,0,4.46,0,4.46
09/01/2021 10:30,5.86632,0.56976,5.893923719,0.13632,0.03976,0.142,5.73,0.53,5.754459141,5.89096,0.00028,5.890960007,0.00096,0.00028,0.001,5.89,0,5.89,7.6792,-0.2344,7.682776581,0.0192,0.0056,0.02,7.66,-0.24,7.663758869,4.51,-0.23,4.515860937,0,0,0,4.51,-0.23,4.515860937
09/01/2021 11:00,5.91536,0.53948,5.939909309,0.13536,0.03948,0.141,5.78,0.5,5.80158599,5.86384,0.00112,5.863840107,0.00384,0.00112,0.004,5.86,0,5.86,7.518,-0.226,7.521396147,0.048,0.014,0.05,7.47,-0.24,7.473854427,5.45824,0.02032,5.458277824,0.85824,0.25032,0.894,4.6,-0.23,4.605746411
09/01/2021 11:30,6.12536,0.53948,6.14907097,0.13536,0.03948,0.141,5.99,0.5,6.010831889,6.02096,0.00028,6.020960007,0.00096,0.00028,0.001,6.02,0,6.02,7.41936,-0.22852,7.422878431,0.03936,0.01148,0.041,7.38,-0.24,7.383901408,5.09912,-0.10484,5.100197663,0.42912,0.12516,0.447,4.67,-0.23,4.675660381
09/01/2021 12:00,6.30536,0.51948,6.326723022,0.13536,0.03948,0.141,6.17,0.48,6.188642824,6.27,0,6.27,0,0,0,6.27,0,6.27,7.29208,0.00644,7.292082844,0.02208,0.00644,0.023,7.27,0,7.27,4.7,-0.23,4.705624294,0,0,0,4.7,-0.23,4.705624294
09/01/2021 12:30,6.34536,0.51948,6.366588804,0.13536,0.03948,0.141,6.21,0.48,6.228523099,6.47,0,6.47,0,0,0,6.47,0,6.47,7.384,0.237,7.387802447,0.024,0.007,0.025,7.36,0.23,7.363592873,4.7,0,4.7,0,0,0,4.7,0,4.7
09/01/2021 13:00,6.27536,0.51948,6.296824803,0.13536,0.03948,0.141,6.14,0.48,6.158733636,6.25864,0.00252,6.258640507,0.00864,0.00252,0.009,6.25,0,6.25,7.21264,0.23952,7.216615938,0.03264,0.00952,0.034,7.18,0.23,7.183682899,4.62,-0.22,4.625235129,0,0,0,4.62,-0.22,4.625235129
09/01/2021 13:30,6.23632,0.51976,6.257941962,0.13632,0.03976,0.142,6.1,0.48,6.118856102,6.25096,0.00028,6.250960006,0.00096,0.00028,0.001,6.25,0,6.25,7.15208,0.23644,7.155987158,0.02208,0.00644,0.023,7.13,0.23,7.133708713,4.7,0,4.7,0,0,0,4.7,0,4.7
09/01/2021 14:00,6.23632,0.54976,6.260505028,0.13632,0.03976,0.142,6.1,0.51,6.121282545,6.08096,0.00028,6.080960006,0.00096,0.00028,0.001,6.08,0,6.08,7.0436,0.2898,7.049559206,0.0336,0.0098,0.035,7.01,0.28,7.015589783,4.54,-0.33,4.551977592,0,0,0,4.54,-0.33,4.551977592
09/01/2021 14:30,6.14632,0.58976,6.174549895,0.13632,0.03976,0.142,6.01,0.55,6.035113918,5.97288,0.00084,5.972880059,0.00288,0.00084,0.003,5.97,0,5.97,6.99512,0.29316,7.001260358,0.04512,0.01316,0.047,6.95,0.28,6.955638001,4.21,0.22,4.2157443,0,0,0,4.21,0.22,4.2157443
09/01/2021 15:00,6.09632,0.58976,6.124780355,0.13632,0.03976,0.142,5.96,0.55,5.985323717,5.97,0,5.97,0,0,0,5.97,0,5.97,6.98264,0.28952,6.988639581,0.03264,0.00952,0.034,6.95,0.28,6.955638001,4.19,0.22,4.195771681,0,0,0,4.19,0.22,4.195771681
09/01/2021 15:30,5.98536,0.63948,6.019424308,0.13536,0.03948,0.141,5.85,0.6,5.880688735,6.09,0,6.09,0,0,0,6.09,0,6.09,7.15184,0.29512,7.15792646,0.05184,0.01512,0.054,7.1,0.28,7.105518982,4.23,0,4.23,0,0,0,4.23,0,4.23
09/01/2021 16:00,5.96536,0.63948,5.999537866,0.13536,0.03948,0.141,5.83,0.6,5.860793462,6.19,0,6.19,0,0,0,6.19,0,6.19,7.28496,0.26728,7.289861508,0.02496,0.00728,0.026,7.26,0.26,7.264654156,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
09/01/2021 16:30,6.26536,0.61948,6.295910689,0.13536,0.03948,0.141,6.13,0.58,6.157377689,6.35,0,6.35,0,0,0,6.35,0,6.35,7.51824,0.23532,7.521921842,0.01824,0.00532,0.019,7.5,0.23,7.503525838,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
09/01/2021 17:00,6.75632,0.52976,6.777057296,0.13632,0.03976,0.142,6.62,0.49,6.638109671,7.11,0,7.11,0,0,0,7.11,0,7.11,8.07248,0.23364,8.075860388,0.01248,0.00364,0.013,8.06,0.23,8.06328097,4.59,0.22,4.595269307,0,0,0,4.59,0.22,4.595269307
09/01/2021 17:30,7.12632,0.50976,7.144528816,0.13632,0.03976,0.142,6.99,0.47,7.005783325,7.45,0,7.45,0,0,0,7.45,0,7.45,8.53112,0.00616,8.531122224,0.02112,0.00616,0.022,8.51,0,8.51,4.76,0.22,4.765081321,0,0,0,4.76,0.22,4.765081321
09/01/2021 18:00,7.15112,0.51116,7.169365509,0.14112,0.04116,0.147,7.01,0.47,7.025738395,7.57,0,7.57,0,0,0,7.57,0,7.57,8.53128,0.01204,8.531288496,0.04128,0.01204,0.043,8.49,0,8.49,4.71,0.22,4.715135205,0,0,0,4.71,0.22,4.715135205
09/01/2021 18:30,6.96208,0.54144,6.983102119,0.14208,0.04144,0.148,6.82,0.5,6.838303883,7.43,0,7.43,0,0,0,7.43,0,7.43,8.458,0.014,8.458011587,0.048,0.014,0.05,8.41,0,8.41,4.53,0.22,4.535339017,0,0,0,4.53,0.22,4.535339017
09/01/2021 19:00,6.684,0.562,6.707585258,0.144,0.042,0.15,6.54,0.52,6.560640213,7.01,0,7.01,0,0,0,7.01,0,7.01,8.07896,0.01428,8.07897262,0.04896,0.01428,0.051,8.03,0,8.03,4.4,0.22,4.405496567,0,0,0,4.4,0.22,4.405496567
09/01/2021 19:30,6.35016,0.60088,6.378525598,0.14016,0.04088,0.146,6.21,0.56,6.235198473,6.47,0,6.47,0,0,0,6.47,0,6.47,7.69608,0.23344,7.699619575,0.04608,0.01344,0.048,7.65,0.22,7.653162745,4.14,0.26,4.148156217,0,0,0,4.14,0.26,4.148156217
09/01/2021 20:00,6.07536,0.59948,6.104864896,0.13536,0.03948,0.141,5.94,0.56,5.966338911,6.2,0,6.2,0,0,0,6.2,0,6.2,7.5128,0.3054,7.519004788,0.0528,0.0154,0.055,7.46,0.29,7.465634601,3.94,0.33,3.953795645,0,0,0,3.94,0.33,3.953795645
09/01/2021 20:30,5.80632,0.65976,5.843683359,0.13632,0.03976,0.142,5.67,0.62,5.703796981,5.88,0,5.88,0,0,0,5.88,0,5.88,7.1024,0.3382,7.110447595,0.0624,0.0182,0.065,7.04,0.32,7.047268975,3.74,0.37,3.758257575,0,0,0,3.74,0.37,3.758257575
09/01/2021 21:00,5.63728,0.68004,5.678149364,0.13728,0.04004,0.143,5.5,0.64,5.53711116,5.66,0,5.66,0,0,0,5.66,0,5.66,6.88408,0.37744,6.894419366,0.09408,0.02744,0.098,6.79,0.35,6.799014634,3.71,0.34,3.72554694,0,0,0,3.71,0.34,3.72554694
09/01/2021 21:30,5.39728,0.70004,5.442489081,0.13728,0.04004,0.143,5.26,0.66,5.301245137,5.46,0,5.46,0,0,0,5.46,0,5.46,6.52448,0.40464,6.537015588,0.08448,0.02464,0.088,6.44,0.38,6.451201438,3.56,0.34,3.5761991,0,0,0,3.56,0.34,3.5761991
09/01/2021 22:00,5.09728,0.73004,5.14929333,0.13728,0.04004,0.143,4.96,0.69,5.007763972,5.18,0,5.18,0,0,0,5.18,0,5.18,6.4528,0.4154,6.466156896,0.0528,0.0154,0.055,6.4,0.4,6.412487817,3.44,0.34,3.45676149,0,0,0,3.44,0.34,3.45676149
09/01/2021 22:30,4.9092,0.7306,4.96326717,0.1392,0.0406,0.145,4.77,0.69,4.81964729,5.01,0,5.01,0,0,0,5.01,0,5.01,6.17152,0.40336,6.184687413,0.01152,0.00336,0.012,6.16,0.4,6.172973352,3.44,0.29,3.452202196,0,0,0,3.44,0.29,3.452202196
09/01/2021 23:00,4.6492,0.7406,4.70781786,0.1392,0.0406,0.145,4.51,0.7,4.564000438,4.72,0,4.72,0,0,0,4.72,0,4.72,5.93976,0.42868,5.955209098,0.02976,0.00868,0.031,5.91,0.42,5.924905063,3.28,0.29,3.292795165,0,0,0,3.28,0.29,3.292795165
09/01/2021 23:30,4.37112,0.76116,4.436896956,0.14112,0.04116,0.147,4.23,0.72,4.290839079,4.39,0,4.39,0,0,0,4.39,0,4.39,5.72608,0.43344,5.742461354,0.04608,0.01344,0.048,5.68,0.42,5.695507001,3.05,0.38,3.073580973,0,0,0,3.05,0.38,3.073580973
10/01/2021 00:00,4.16208,0.76144,4.231158328,0.14208,0.04144,0.148,4.02,0.72,4.083968658,4.23,0,4.23,0,0,0,4.23,0,4.23,5.50664,0.43652,5.523914717,0.05664,0.01652,0.059,5.45,0.42,5.466159529,2.97,0.33,2.988277096,0,0,0,2.97,0.33,2.988277096
10/01/2021 00:30,4.16208,0.72144,4.224143179,0.14208,0.04144,0.148,4.02,0.68,4.077106817,4.28,0,4.28,0,0,0,4.28,0,4.28,5.47088,0.43484,5.488133909,0.05088,0.01484,0.053,5.42,0.42,5.436248707,3.01,0.29,3.02393783,0,0,0,3.01,0.29,3.02393783
10/01/2021 01:00,4.41112,0.72116,4.469681353,0.14112,0.04116,0.147,4.27,0.68,4.323806194,4.86,0,4.86,0,0,0,4.86,0,4.86,5.54336,0.43848,5.560674851,0.06336,0.01848,0.066,5.48,0.42,5.496071324,3.22,0.29,3.233032632,0,0,0,3.22,0.29,3.233032632
10/01/2021 01:30,4.41112,0.72116,4.469681353,0.14112,0.04116,0.147,4.27,0.68,4.323806194,4.97,0,4.97,0,0,0,4.97,0,4.97,5.49416,0.43288,5.511186732,0.04416,0.01288,0.046,5.45,0.42,5.466159529,3.25,0.29,3.262912809,0,0,0,3.25,0.29,3.262912809
10/01/2021 02:00,4.28112,0.72116,4.34143527,0.14112,0.04116,0.147,4.14,0.68,4.195473752,4.91,0,4.91,0,0,0,4.91,0,4.91,5.47376,0.43568,5.491071444,0.05376,0.01568,0.056,5.42,0.42,5.436248707,3.15,0.29,3.16332104,0,0,0,3.15,0.29,3.16332104
10/01/2021 02:30,4.23208,0.72144,4.293131351,0.14208,0.04144,0.148,4.09,0.68,4.146142786,4.89,0,4.89,0,0,0,4.89,0,4.89,5.42032,0.43176,5.437488906,0.04032,0.01176,0.042,5.38,0.42,5.39636915,3.11,0.32,3.126419678,0,0,0,3.11,0.32,3.126419678
10/01/2021 03:00,4.13208,0.70144,4.191193529,0.14208,0.04144,0.148,3.99,0.66,4.044218095,4.84,0,4.84,0,0,0,4.84,0,4.84,5.38976,0.42868,5.406780872,0.02976,0.00868,0.031,5.36,0.42,5.376430042,3.08,0.3,3.0945759,0,0,0,3.08,0.3,3.0945759
10/01/2021 03:30,4.06208,0.70144,4.122197472,0.14208,0.04144,0.148,3.92,0.66,3.975172952,4.74,0,4.74,0,0,0,4.74,0,4.74,5.31992,0.43456,5.337639104,0.04992,0.01456,0.052,5.27,0.42,5.286709752,3.04,0.3,3.054766767,0,0,0,3.04,0.3,3.054766767
10/01/2021 04:00,4.03304,0.70172,4.093631957,0.14304,0.04172,0.149,3.89,0.66,3.945592478,4.63,0,4.63,0,0,0,4.63,0,4.63,5.30736,0.41548,5.323597825,0.08736,0.02548,0.091,5.22,0.39,5.234548691,2.98,0.3,2.995062604,0,0,0,2.98,0.3,2.995062604
10/01/2021 04:30,4.05304,0.70172,4.113337355,0.14304,0.04172,0.149,3.91,0.66,3.965312094,4.4,0,4.4,0,0,0,4.4,0,4.4,5.30464,0.42052,5.321282045,0.10464,0.03052,0.109,5.2,0.39,5.214604491,2.98,0.3,2.995062604,0,0,0,2.98,0.3,2.995062604
10/01/2021 05:00,3.87304,0.68172,3.932579433,0.14304,0.04172,0.149,3.73,0.64,3.784507894,4.4,0,4.4,0,0,0,4.4,0,4.4,5.26144,0.40792,5.277229349,0.06144,0.01792,0.064,5.2,0.39,5.214604491,2.93,0.3,2.945318319,0,0,0,2.93,0.3,2.945318319
10/01/2021 05:30,3.87304,0.71172,3.937890831,0.14304,0.04172,0.149,3.73,0.67,3.789696558,4.36,0,4.36,0,0,0,4.36,0,4.36,5.25856,0.40708,5.274293071,0.05856,0.01708,0.061,5.2,0.39,5.214604491,2.88,0.3,2.895582843,0,0,0,2.88,0.3,2.895582843
10/01/2021 06:00,3.87304,0.68172,3.932579433,0.14304,0.04172,0.149,3.73,0.64,3.784507894,4.33,0,4.33,0,0,0,4.33,0,4.33,5.34144,0.38792,5.355507744,0.06144,0.01792,0.064,5.28,0.37,5.292948139,2.91,0.3,2.925423046,0,0,0,2.91,0.3,2.925423046
10/01/2021 06:30,3.95208,0.68144,4.010398584,0.14208,0.04144,0.148,3.81,0.64,3.86337935,4.49,0,4.49,0,0,0,4.49,0,4.49,5.66352,0.30436,5.671692322,0.08352,0.02436,0.087,5.58,0.28,5.587020673,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
10/01/2021 07:00,3.99208,0.68144,4.049822613,0.14208,0.04144,0.148,3.85,0.64,3.902832305,4.49,0,4.49,0,0,0,4.49,0,4.49,5.82912,0.28016,5.835848662,0.06912,0.02016,0.072,5.76,0.26,5.76586507,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
10/01/2021 07:30,4.10112,0.68116,4.157302515,0.14112,0.04116,0.147,3.96,0.64,4.011383801,4.58,0,4.58,0,0,0,4.58,0,4.58,5.97992,0.23456,5.984518494,0.04992,0.01456,0.052,5.93,0.22,5.934079541,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
10/01/2021 08:00,4.20112,0.66116,4.252827506,0.14112,0.04116,0.147,4.06,0.62,4.10706708,4.61,0,4.61,0,0,0,4.61,0,4.61,6.20624,0.23932,6.210852518,0.06624,0.01932,0.069,6.14,0.22,6.143940104,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
10/01/2021 08:30,4.30112,0.69116,4.35629836,0.14112,0.04116,0.147,4.16,0.65,4.210475033,4.77,0,4.77,0,0,0,4.77,0,4.77,6.28136,0.25248,6.286432184,0.11136,0.03248,0.116,6.17,0.22,6.173920958,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
10/01/2021 09:00,4.63016,0.69088,4.681420383,0.14016,0.04088,0.146,4.49,0.65,4.536805043,4.95,0,4.95,0,0,0,4.95,0,4.95,6.4584,0.2312,6.462536963,0.0384,0.0112,0.04,6.42,0.22,6.423768364,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
10/01/2021 09:30,5.03824,0.69032,5.085312576,0.13824,0.04032,0.144,4.9,0.65,4.942924236,5.34,0,5.34,0,0,0,5.34,0,5.34,6.5976,0.2368,6.601848226,0.0576,0.0168,0.06,6.54,0.22,6.54369926,3.84,0.22,3.84629692,0,0,0,3.84,0.22,3.84629692
10/01/2021 10:00,5.32728,0.66004,5.368013133,0.13728,0.04004,0.143,5.19,0.62,5.226901568,5.69,0,5.69,0,0,0,5.69,0,5.69,6.96432,0.23876,6.968411541,0.06432,0.01876,0.067,6.9,0.22,6.903506355,4.11,0.22,4.115883866,0,0,0,4.11,0.22,4.115883866
10/01/2021 10:30,5.59632,0.62976,5.631642318,0.13632,0.03976,0.142,5.46,0.59,5.491784774,5.87,0,5.87,0,0,0,5.87,0,5.87,7.2308,0.0294,7.230859769,0.1008,0.0294,0.105,7.13,0,7.13,4.27,0.22,4.275663691,0,0,0,4.27,0.22,4.275663691
10/01/2021 11:00,5.8992,0.6006,5.929694849,0.1392,0.0406,0.145,5.76,0.56,5.787158197,6.04,0,6.04,0,0,0,6.04,0,6.04,7.49872,0.02296,7.49875515,0.07872,0.02296,0.082,7.42,0,7.42,4.41,0.17,4.413275428,0,0,0,4.41,0.17,4.413275428
10/01/2021 11:30,6.11208,0.60144,6.141600117,0.14208,0.04144,0.148,5.97,0.56,5.996207135,6.17,0,6.17,0,0,0,6.17,0,6.17,7.48816,0.01988,7.488186389,0.06816,0.01988,0.071,7.42,0,7.42,4.51,-0.29,4.519314107,0,0,0,4.51,-0.29,4.519314107
10/01/2021 12:00,6.28112,0.55116,6.305255411,0.14112,0.04116,0.147,6.14,0.51,6.161144374,6.35096,0.00028,6.350960006,0.00096,0.00028,0.001,6.35,0,6.35,7.63632,0.22476,7.639626967,0.01632,0.00476,0.017,7.62,0.22,7.623175191,4.53,0,4.53,0,0,0,4.53,0,4.53
10/01/2021 12:30,6.34016,0.55088,6.364047266,0.14016,0.04088,0.146,6.2,0.51,6.220940443,6.64,0,6.64,0,0,0,6.64,0,6.64,7.72496,0.22728,7.728302737,0.02496,0.00728,0.026,7.7,0.22,7.703142216,4.59,0,4.59,0,0,0,4.59,0,4.59
10/01/2021 13:00,6.45016,0.55088,6.473641386,0.14016,0.04088,0.146,6.31,0.51,6.330576593,6.54096,0.00028,6.540960006,0.00096,0.00028,0.001,6.54,0,6.54,7.70264,0.22952,7.706058811,0.03264,0.00952,0.034,7.67,0.22,7.673154501,4.59,0,4.59,0,0,0,4.59,0,4.59
10/01/2021 13:30,6.43112,0.55116,6.454694555,0.14112,0.04116,0.147,6.29,0.51,6.310641806,6.40288,0.00084,6.402880055,0.00288,0.00084,0.003,6.4,0,6.4,7.50168,0.26924,7.506510041,0.03168,0.00924,0.033,7.47,0.26,7.474523396,4.51,0,4.51,0,0,0,4.51,0,4.51
10/01/2021 14:00,6.34016,0.57088,6.365809674,0.14016,0.04088,0.146,6.2,0.53,6.222611992,6.36192,0.00056,6.361920025,0.00192,0.00056,0.002,6.36,0,6.36,7.29896,0.27428,7.304111623,0.04896,0.01428,0.051,7.25,0.26,7.254660571,4.4,0,4.4,0,0,0,4.4,0,4.4
10/01/2021 14:30,6.34112,0.57116,6.366790919,0.14112,0.04116,0.147,6.2,0.53,6.222611992,6.21,0,6.21,0,0,0,6.21,0,6.21,7.27528,0.31904,7.282272008,0.06528,0.01904,0.068,7.21,0.3,7.216238632,4.24,0,4.24,0,0,0,4.24,0,4.24
10/01/2021 15:00,6.34112,0.57116,6.366790919,0.14112,0.04116,0.147,6.2,0.53,6.222611992,6.18,0,6.18,0,0,0,6.18,0,6.18,7.24952,0.29736,7.255615977,0.05952,0.01736,0.062,7.19,0.28,7.195449951,4.2,0.22,4.205757958,0,0,0,4.2,0.22,4.205757958
10/01/2021 15:30,6.38112,0.59116,6.408444632,0.14112,0.04116,0.147,6.24,0.55,6.264191887,6.20096,0.00028,6.200960006,0.00096,0.00028,0.001,6.2,0,6.2,7.26872,0.30296,7.275030942,0.07872,0.02296,0.082,7.19,0.28,7.195449951,4.18,0,4.18,0,0,0,4.18,0,4.18
10/01/2021 16:00,6.44016,0.59088,6.467209599,0.14016,0.04088,0.146,6.3,0.55,6.323962365,6.29096,0.00028,6.290960006,0.00096,0.00028,0.001,6.29,0,6.29,7.44184,0.24512,7.445875798,0.05184,0.01512,0.054,7.39,0.23,7.393578295,4.18,0.22,4.18578547,0,0,0,4.18,0.22,4.18578547
10/01/2021 16:30,6.69824,0.57032,6.722476032,0.13824,0.04032,0.144,6.56,0.53,6.581375236,6.62,0,6.62,0,0,0,6.62,0,6.62,7.80224,0.24232,7.80600205,0.04224,0.01232,0.044,7.76,0.23,7.763407757,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
10/01/2021 17:00,7.1992,0.4306,7.21206607,0.1392,0.0406,0.145,7.06,0.39,7.070763749,7.26,0,7.26,0,0,0,7.26,0,7.26,8.40008,0.02044,8.400104868,0.07008,0.02044,0.073,8.33,0,8.33,4.61,0.22,4.615246472,0,0,0,4.61,0.22,4.615246472
10/01/2021 17:30,7.28016,0.51088,7.298063305,0.14016,0.04088,0.146,7.14,0.47,7.155452466,7.56,0,7.56,0,0,0,7.56,0,7.56,8.63312,0.02716,8.633162723,0.09312,0.02716,0.097,8.54,0,8.54,4.56,0.22,4.565303933,0,0,0,4.56,0.22,4.565303933
10/01/2021 18:00,7.15016,0.51088,7.168387992,0.14016,0.04088,0.146,7.01,0.47,7.025738395,7.65,0,7.65,0,0,0,7.65,0,7.65,8.52448,0.02464,8.524515611,0.08448,0.02464,0.088,8.44,0,8.44,4.56,0.22,4.565303933,0,0,0,4.56,0.22,4.565303933
10/01/2021 18:30,6.98112,0.53116,7.001297551,0.14112,0.04116,0.147,6.84,0.49,6.857528709,7.33,0,7.33,0,0,0,7.33,0,7.33,8.3324,0.0182,8.332419877,0.0624,0.0182,0.065,8.27,0,8.27,4.46,0.22,4.465422712,0,0,0,4.46,0.22,4.465422712
10/01/2021 19:00,6.634,0.572,6.65861397,0.144,0.042,0.15,6.49,0.53,6.511605025,6.79,0,6.79,0,0,0,6.79,0,6.79,7.75944,0.03192,7.759505654,0.10944,0.03192,0.114,7.65,0,7.65,4.28,0.22,4.285650476,0,0,0,4.28,0.22,4.285650476
10/01/2021 19:30,6.26016,0.63088,6.291868784,0.14016,0.04088,0.146,6.12,0.59,6.148373769,6.42,0,6.42,0,0,0,6.42,0,6.42,7.3688,0.3334,7.376338455,0.1488,0.0434,0.155,7.22,0.29,7.225821753,4.13,0.22,4.135855413,0,0,0,4.13,0.22,4.135855413
10/01/2021 20:00,6.02112,0.63116,6.054110091,0.14112,0.04116,0.147,5.88,0.59,5.909526208,6.06,0,6.06,0,0,0,6.06,0,6.06,7.18784,0.33312,7.195555072,0.14784,0.04312,0.154,7.04,0.29,7.04597048,4.01,0.25,4.01778546,0,0,0,4.01,0.25,4.01778546
10/01/2021 20:30,5.80016,0.65088,5.83656584,0.14016,0.04088,0.146,5.66,0.61,5.692776124,5.84288,0.00084,5.84288006,0.00288,0.00084,0.003,5.84,0,5.84,6.92888,0.36884,6.93869015,0.09888,0.02884,0.103,6.83,0.34,6.838457428,3.85,0.25,3.858108345,0,0,0,3.85,0.25,3.858108345
10/01/2021 21:00,5.5392,0.6706,5.57964524,0.1392,0.0406,0.145,5.4,0.63,5.436625792,5.58688,0.00784,5.586885501,0.02688,0.00784,0.028,5.56,0,5.56,6.73096,0.41528,6.743758596,0.12096,0.03528,0.126,6.61,0.38,6.620913834,3.74,0.28,3.750466638,0,0,0,3.74,0.28,3.750466638
10/01/2021 21:30,5.30016,0.70088,5.346300478,0.14016,0.04088,0.146,5.16,0.66,5.202038062,5.35304,0.00672,5.353044218,0.02304,0.00672,0.024,5.33,0,5.33,6.4476,0.4518,6.463410013,0.1776,0.0518,0.185,6.27,0.4,6.282746215,3.62,0.28,3.630812581,0,0,0,3.62,0.28,3.630812581
10/01/2021 22:00,4.99112,0.70116,5.040129383,0.14112,0.04116,0.147,4.85,0.66,4.894701217,4.98192,0.00056,4.981920031,0.00192,0.00056,0.002,4.98,0,4.98,6.2588,0.4434,6.274486513,0.1488,0.0434,0.155,6.11,0.4,6.123079291,3.52,0.28,3.531118803,0,0,0,3.52,0.28,3.531118803
10/01/2021 22:30,4.6092,0.7406,4.668320148,0.1392,0.0406,0.145,4.47,0.7,4.52447787,4.69768,0.00224,4.697680534,0.00768,0.00224,0.008,4.69,0,4.69,5.93728,0.44004,5.953564395,0.13728,0.04004,0.143,5.8,0.4,5.813776741,3.45,0.28,3.46134367,0,0,0,3.45,0.28,3.46134367
10/01/2021 23:00,4.36112,0.73116,4.421986273,0.14112,0.04116,0.147,4.22,0.69,4.276037886,4.46304,0.00672,4.463045059,0.02304,0.00672,0.024,4.44,0,4.44,5.75176,0.42968,5.767787097,0.10176,0.02968,0.106,5.65,0.4,5.664141594,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
10/01/2021 23:30,4.05112,0.73116,4.116572385,0.14112,0.04116,0.147,3.91,0.69,3.970415595,4.07384,0.00112,4.073840154,0.00384,0.00112,0.004,4.07,0,4.07,5.4376,0.4368,5.455115764,0.0576,0.0168,0.06,5.38,0.42,5.39636915,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
11/01/2021 00:00,3.86208,0.73144,3.93073357,0.14208,0.04144,0.148,3.72,0.69,3.783450806,3.85,0,3.85,0,0,0,3.85,0,3.85,5.22416,0.43288,5.242063792,0.04416,0.01288,0.046,5.18,0.42,5.196999134,3.02,0.28,3.032952357,0,0,0,3.02,0.28,3.032952357
11/01/2021 00:30,3.86304,0.73172,3.931728907,0.14304,0.04172,0.149,3.72,0.69,3.783450806,3.98096,0.00028,3.98096001,0.00096,0.00028,0.001,3.98,0,3.98,5.12392,0.44156,5.142910791,0.07392,0.02156,0.077,5.05,0.42,5.067435249,2.99,0.28,3.00308175,0,0,0,2.99,0.28,3.00308175
11/01/2021 01:00,4.11112,0.69116,4.168813956,0.14112,0.04116,0.147,3.97,0.65,4.022859679,4.52,0,4.52,0,0,0,4.52,0,4.52,5.24392,0.44156,5.262477762,0.07392,0.02156,0.077,5.17,0.42,5.187031907,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
11/01/2021 01:30,4.13112,0.69116,4.18853848,0.14112,0.04116,0.147,3.99,0.65,4.042598174,4.64768,0.00224,4.64768054,0.00768,0.00224,0.008,4.64,0,4.64,5.28408,0.41744,5.300543142,0.09408,0.02744,0.098,5.19,0.39,5.204632552,3.29,0.25,3.299484808,0,0,0,3.29,0.25,3.299484808
11/01/2021 02:00,4.10304,0.69172,4.160939053,0.14304,0.04172,0.149,3.96,0.65,4.012991403,4.64864,0.00252,4.648640683,0.00864,0.00252,0.009,4.64,0,4.64,5.2172,0.4096,5.233254055,0.0672,0.0196,0.07,5.15,0.39,5.16474588,3.24,0.25,3.249630748,0,0,0,3.24,0.25,3.249630748
11/01/2021 02:30,4.00208,0.69144,4.061370902,0.14208,0.04144,0.148,3.86,0.65,3.914345411,4.63592,0.00756,4.635926164,0.02592,0.00756,0.027,4.61,0,4.61,5.20696,0.39828,5.22216999,0.09696,0.02828,0.101,5.11,0.37,5.123377792,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
11/01/2021 03:00,3.98304,0.66172,4.037633094,0.14304,0.04172,0.149,3.84,0.62,3.889730068,4.6636,0.0098,4.663610297,0.0336,0.0098,0.035,4.63,0,4.63,5.13712,0.40416,5.152994003,0.11712,0.03416,0.122,5.02,0.37,5.03361699,3.13,0.27,3.141623784,0,0,0,3.13,0.27,3.141623784
11/01/2021 03:30,3.87208,0.69144,3.933331006,0.14208,0.04144,0.148,3.73,0.65,3.786211827,4.51168,0.00924,4.511689462,0.03168,0.00924,0.033,4.48,0,4.48,5.10976,0.41368,5.126478167,0.14976,0.04368,0.156,4.96,0.37,4.973781258,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
11/01/2021 04:00,3.84208,0.67144,3.900309013,0.14208,0.04144,0.148,3.7,0.63,3.753251923,4.36744,0.01092,4.367453652,0.03744,0.01092,0.039,4.33,0,4.33,5.14336,0.38348,5.157635989,0.18336,0.05348,0.191,4.96,0.33,4.970965701,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
11/01/2021 04:30,3.81208,0.67144,3.870760339,0.14208,0.04144,0.148,3.67,0.63,3.723680975,4.22864,0.00252,4.228640751,0.00864,0.00252,0.009,4.22,0,4.22,5.14752,0.36136,5.160188291,0.10752,0.03136,0.112,5.04,0.33,5.050792017,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
11/01/2021 05:00,3.77112,0.67116,3.830378806,0.14112,0.04116,0.147,3.63,0.63,3.684263834,4.14728,0.00504,4.147283062,0.01728,0.00504,0.018,4.13,0,4.13,5.21544,0.38992,5.229995411,0.20544,0.05992,0.214,5.01,0.33,5.020856501,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
11/01/2021 05:30,3.73112,0.67116,3.791004115,0.14112,0.04116,0.147,3.59,0.63,3.644859394,4.31552,0.01036,4.315532435,0.03552,0.01036,0.037,4.28,0,4.28,5.35072,0.40896,5.366325819,0.27072,0.07896,0.282,5.08,0.33,5.09070722,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
11/01/2021 06:00,3.90208,0.64144,3.954449848,0.14208,0.04144,0.148,3.76,0.6,3.807571404,4.4436,0.0098,4.443610807,0.0336,0.0098,0.035,4.41,0,4.41,5.78248,0.30864,5.790710975,0.13248,0.03864,0.138,5.65,0.27,5.656447648,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
11/01/2021 06:30,4.34208,0.59144,4.382175259,0.14208,0.04144,0.148,4.2,0.55,4.235858827,5.00784,0.00812,5.007846583,0.02784,0.00812,0.029,4.98,0,4.98,6.68624,-0.00568,6.686242413,0.18624,0.05432,0.194,6.5,-0.06,6.500276917,3.62,0.23,3.627299271,0,0,0,3.62,0.23,3.627299271
11/01/2021 07:00,4.684,0.382,4.699551042,0.144,0.042,0.15,4.54,0.34,4.552713477,5.22536,0.00448,5.22536192,0.01536,0.00448,0.016,5.21,0,5.21,7.5924,-0.2568,7.59674167,0.1824,0.0532,0.19,7.41,-0.31,7.416481646,3.96,0.44,3.984369461,0,0,0,3.96,0.44,3.984369461
11/01/2021 07:30,4.45112,0.42116,4.471000447,0.14112,0.04116,0.147,4.31,0.38,4.326719311,5.6192,0.0056,5.61920279,0.0192,0.0056,0.02,5.6,0,5.6,8.55984,-0.58088,8.579526933,0.09984,0.02912,0.104,8.46,-0.61,8.481963216,4.94,0.23,4.945351353,0,0,0,4.94,0.23,4.945351353
11/01/2021 08:00,4.76112,0.37116,4.775565244,0.14112,0.04116,0.147,4.62,0.33,4.63177072,6.07384,0.00112,6.073840103,0.00384,0.00112,0.004,6.07,0,6.07,9.35184,-0.72988,9.380279111,0.17184,0.05012,0.179,9.18,-0.78,9.213077662,5.28,0.07,5.280463995,0,0,0,5.28,0.07,5.280463995
11/01/2021 08:30,4.9792,0.3706,4.992972762,0.1392,0.0406,0.145,4.84,0.33,4.851236956,6.4488,0.4284,6.463013848,0.0288,0.0084,0.03,6.42,0.42,6.43372365,10.09808,-0.86056,10.1346822,0.23808,0.06944,0.248,9.86,-0.93,9.903761912,5.74,-0.23,5.744606166,0,0,0,5.74,-0.23,5.744606166
