Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
11/01/2021 09:00,5.2192,0.2706,5.226210195,0.1392,0.0406,0.145,5.08,0.23,5.085204027,6.81224,0.43232,6.825944213,0.04224,0.01232,0.044,6.77,0.42,6.783015554,10.52088,-0.97516,10.5659762,0.29088,0.08484,0.303,10.23,-1.06,10.28477029,6.12,-0.25,6.125104081,0,0,0,6.12,-0.25,6.125104081
11/01/2021 09:30,5.49112,0.04116,5.49127426,0.14112,0.04116,0.147,5.35,0,5.35,7.13704,0.39372,7.147891675,0.04704,0.01372,0.049,7.09,0.38,7.100176054,10.6636,-0.9802,10.70855532,0.2736,0.0798,0.285,10.39,-1.06,10.44393125,6.25,-0.25,6.254998002,0,0,0,6.25,-0.25,6.254998002
11/01/2021 10:00,5.54016,0.26088,5.546298874,0.14016,0.04088,0.146,5.4,0.22,5.404479623,7.2288,0.3884,7.239226754,0.0288,0.0084,0.03,7.2,0.38,7.210020804,10.88856,-1.10792,10.94478075,0.17856,0.05208,0.186,10.71,-1.16,10.77263663,6.37,-0.28,6.376150877,0,0,0,6.37,-0.28,6.376150877
11/01/2021 10:30,5.54016,-0.17912,5.543054826,0.14016,0.04088,0.146,5.4,-0.22,5.404479623,7.30472,0.37596,7.314388573,0.05472,0.01596,0.057,7.25,0.36,7.258932428,10.96024,-1.06868,11.01221766,0.21024,0.06132,0.219,10.75,-1.13,10.80922754,6.32,-0.28,6.326199491,0,0,0,6.32,-0.28,6.326199491
11/01/2021 11:00,5.5292,0.0406,5.529349058,0.1392,0.0406,0.145,5.39,0,5.39,7.11912,0.40016,7.130357466,0.06912,0.02016,0.072,7.05,0.38,7.060233707,10.83864,-1.08748,10.89305879,0.24864,0.07252,0.259,10.59,-1.16,10.6533422,6.32,-0.28,6.326199491,0,0,0,6.32,-0.28,6.326199491
11/01/2021 11:30,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,7.22448,0.38464,7.234712102,0.08448,0.02464,0.088,7.14,0.36,7.14906987,11.09624,-1.23068,11.16427854,0.30624,0.08932,0.319,10.79,-1.32,10.87044157,6.43,-0.31,6.437468447,0,0,0,6.43,-0.31,6.437468447
11/01/2021 12:00,5.73112,-0.17884,5.733909678,0.14112,0.04116,0.147,5.59,-0.22,5.594327484,7.3604,0.3922,7.370841811,0.1104,0.0322,0.115,7.25,0.36,7.258932428,11.07584,-1.26288,11.14760502,0.43584,0.12712,0.454,10.64,-1.39,10.73041006,6.46,-0.31,6.467433803,0,0,0,6.46,-0.31,6.467433803
11/01/2021 12:30,5.86112,0.04116,5.861264522,0.14112,0.04116,0.147,5.72,0,5.72,7.37864,0.39752,7.389340322,0.12864,0.03752,0.134,7.25,0.36,7.258932428,10.73544,-1.03008,10.78474556,0.44544,0.12992,0.464,10.29,-1.16,10.35517745,6.55,-0.31,6.557331774,0,0,0,6.55,-0.31,6.557331774
11/01/2021 13:00,5.81208,0.04144,5.812227731,0.14208,0.04144,0.148,5.67,0,5.67,7.2192,0.3706,7.228706177,0.1392,0.0406,0.145,7.08,0.33,7.087686505,10.72392,-0.97344,10.76801029,0.43392,0.12656,0.452,10.29,-1.1,10.34862793,6.39,-0.24,6.394505454,0,0,0,6.39,-0.24,6.394505454
11/01/2021 13:30,5.73304,-0.17828,5.735811311,0.14304,0.04172,0.149,5.59,-0.22,5.594327484,7.35576,0.35168,7.364162138,0.24576,0.07168,0.256,7.11,0.28,7.115511225,10.6184,-0.7838,10.6472889,0.3984,0.1162,0.415,10.22,-0.9,10.25955165,6.48,-0.26,6.485213952,0,0,0,6.48,-0.26,6.485213952
11/01/2021 14:00,5.884,0.402,5.897716507,0.144,0.042,0.15,5.74,0.36,5.751278119,7.33224,0.30232,7.338469922,0.28224,0.08232,0.294,7.05,0.22,7.053431789,10.57112,-0.92884,10.61184818,0.38112,0.11116,0.397,10.19,-1.04,10.24293415,6.15,-0.26,6.155493481,0,0,0,6.15,-0.26,6.155493481
11/01/2021 14:30,6.4292,0.4806,6.447138047,0.1392,0.0406,0.145,6.29,0.44,6.305370727,7.17344,0.07392,7.173820851,0.25344,0.07392,0.264,6.92,0,6.92,10.60952,-0.97764,10.65446829,0.41952,0.12236,0.437,10.19,-1.1,10.24919997,5.48,-0.33,5.48992714,0,0,0,5.48,-0.33,5.48992714
11/01/2021 15:00,6.30824,0.50032,6.328049621,0.13824,0.04032,0.144,6.17,0.46,6.187123726,7.05336,0.08848,7.053914941,0.30336,0.08848,0.316,6.75,0,6.75,10.51416,-0.98212,10.55992993,0.40416,0.11788,0.421,10.11,-1.1,10.16966568,5.36,-0.33,5.370148974,0,0,0,5.36,-0.33,5.370148974
11/01/2021 15:30,6.23824,0.53032,6.260740979,0.13824,0.04032,0.144,6.1,0.49,6.119648683,6.92376,0.08568,6.924290115,0.29376,0.08568,0.306,6.63,0,6.63,10.50616,-0.99612,10.55327688,0.35616,0.10388,0.371,10.15,-1.1,10.20943191,5.36,-0.31,5.368957068,0,0,0,5.36,-0.31,5.368957068
11/01/2021 16:00,6.57728,0.50004,6.596260471,0.13728,0.04004,0.143,6.44,0.46,6.45640767,7.04832,0.06076,7.048581886,0.20832,0.06076,0.217,6.84,0,6.84,10.41408,-0.91256,10.45398623,0.33408,0.09744,0.348,10.08,-1.01,10.13047383,5.41,-0.31,5.418874422,0,0,0,5.41,-0.31,5.418874422
11/01/2021 16:30,6.98728,0.48004,7.003750438,0.13728,0.04004,0.143,6.85,0.44,6.86411684,7.48272,0.29996,7.488729839,0.10272,0.02996,0.107,7.38,0.27,7.384937373,10.32736,-0.73952,10.35380386,0.44736,0.13048,0.466,9.88,-0.87,9.918230689,5.47,-0.25,5.47571,0,0,0,5.47,-0.25,5.47571
11/01/2021 17:00,7.40536,0.36948,7.414571613,0.13536,0.03948,0.141,7.27,0.33,7.27748583,7.8388,0.0434,7.838920142,0.1488,0.0434,0.155,7.69,0,7.69,10.10648,-0.51436,10.11956047,0.39648,0.11564,0.413,9.71,-0.63,9.73041623,5.62,-0.24,5.625122221,0,0,0,5.62,-0.24,5.625122221
11/01/2021 17:30,7.50632,0.44976,7.519782178,0.13632,0.03976,0.142,7.37,0.41,7.381395532,7.9228,0.0504,7.922960305,0.1728,0.0504,0.18,7.75,0,7.75,9.66416,-0.29212,9.668573969,0.40416,0.11788,0.421,9.26,-0.41,9.26907223,5.39,-0.24,5.395340582,0,0,0,5.39,-0.24,5.395340582
11/01/2021 18:00,7.30632,0.44976,7.320149998,0.13632,0.03976,0.142,7.17,0.41,7.181712888,7.69264,0.04452,7.692768825,0.15264,0.04452,0.159,7.54,0,7.54,9.65648,-0.29436,9.660965469,0.39648,0.11564,0.413,9.26,-0.41,9.26907223,5.14,-0.24,5.145600062,0,0,0,5.14,-0.24,5.145600062
11/01/2021 18:30,7.16728,0.50004,7.184701984,0.13728,0.04004,0.143,7.03,0.46,7.045033712,7.38264,0.04452,7.382774235,0.15264,0.04452,0.159,7.23,0,7.23,9.08376,-0.19932,9.085946522,0.41376,0.12068,0.431,8.67,-0.32,8.675903411,4.9,0.22,4.904936289,0,0,0,4.9,0.22,4.904936289
11/01/2021 19:00,6.7892,0.5206,6.809130708,0.1392,0.0406,0.145,6.65,0.48,6.667300803,6.98072,0.04396,6.980858414,0.15072,0.04396,0.157,6.83,0,6.83,8.75984,-0.10588,8.760479861,0.45984,0.13412,0.479,8.3,-0.24,8.303469155,4.77,-0.23,4.775541854,0,0,0,4.77,-0.23,4.775541854
11/01/2021 19:30,6.36016,0.59088,6.387548387,0.14016,0.04088,0.146,6.22,0.55,6.244269373,6.51464,0.03052,6.51471149,0.10464,0.03052,0.109,6.41,0,6.41,8.31296,-0.11372,8.3137378,0.43296,0.12628,0.451,7.88,-0.24,7.883653975,4.61,-0.23,4.615733961,0,0,0,4.61,-0.23,4.615733961
11/01/2021 20:00,6.11112,0.59116,6.13964639,0.14112,0.04116,0.147,5.97,0.55,5.995281478,6.23792,0.02856,6.23798538,0.09792,0.02856,0.102,6.14,0,6.14,7.85624,0.12432,7.857223581,0.42624,0.12432,0.444,7.43,0,7.43,4.39,0.22,4.395509072,0,0,0,4.39,0.22,4.395509072
11/01/2021 20:30,5.77016,0.63088,5.804546149,0.14016,0.04088,0.146,5.63,0.59,5.660830328,5.86768,0.03724,5.867798173,0.12768,0.03724,0.133,5.74,0,5.74,7.48912,-0.09484,7.489720489,0.42912,0.12516,0.447,7.06,-0.22,7.06342693,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
11/01/2021 21:00,5.45632,0.65976,5.496063246,0.13632,0.03976,0.142,5.32,0.62,5.356005975,5.5456,0.0308,5.54568553,0.1056,0.0308,0.11,5.44,0,5.44,7.22912,0.12516,7.230203386,0.42912,0.12516,0.447,6.8,0,6.8,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
11/01/2021 21:30,5.15632,0.69976,5.203585302,0.13632,0.03976,0.142,5.02,0.66,5.063200569,5.14272,0.02996,5.142807268,0.10272,0.02996,0.107,5.04,0,5.04,6.8276,0.3918,6.83883243,0.4176,0.1218,0.435,6.41,0.27,6.415683907,3.94,0.22,3.946137352,0,0,0,3.94,0.22,3.946137352
11/01/2021 22:00,4.87824,0.70032,4.928252591,0.13824,0.04032,0.144,4.74,0.66,4.785728785,4.90328,0.03304,4.903391316,0.11328,0.03304,0.118,4.79,0,4.79,6.53048,0.39264,6.542272938,0.42048,0.12264,0.438,6.11,0.27,6.115962721,3.83,0.22,3.836313334,0,0,0,3.83,0.22,3.836313334
11/01/2021 22:30,4.5592,0.7406,4.618960164,0.1392,0.0406,0.145,4.42,0.7,4.475086591,4.67792,0.02856,4.678007183,0.09792,0.02856,0.102,4.58,0,4.58,6.17896,0.40928,6.192500044,0.40896,0.11928,0.426,5.77,0.29,5.777283098,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
11/01/2021 23:00,4.2392,0.7106,4.298344914,0.1392,0.0406,0.145,4.1,0.67,4.154383227,4.37696,0.02828,4.377051359,0.09696,0.02828,0.101,4.28,0,4.28,5.76472,0.45096,5.782331848,0.41472,0.12096,0.432,5.35,0.33,5.360167908,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
11/01/2021 23:30,3.96112,0.71116,4.024452783,0.14112,0.04116,0.147,3.82,0.67,3.878311488,3.9752,0.0336,3.975341998,0.1152,0.0336,0.12,3.86,0,3.86,5.3768,0.4974,5.399757865,0.4368,0.1274,0.455,4.94,0.37,4.953836897,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
12/01/2021 00:00,3.80112,0.71116,3.867074062,0.14112,0.04116,0.147,3.66,0.67,3.720819802,3.77608,0.04844,3.776390684,0.16608,0.04844,0.173,3.61,0,3.61,5.06544,0.51992,5.092052553,0.44544,0.12992,0.464,4.62,0.39,4.636431818,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
12/01/2021 00:30,3.76112,0.71116,3.827763342,0.14112,0.04116,0.147,3.62,0.67,3.68148068,3.92432,0.05376,3.924688217,0.18432,0.05376,0.192,3.74,0,3.74,5.12792,0.52356,5.154578411,0.45792,0.13356,0.477,4.67,0.39,4.686256502,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
12/01/2021 01:00,4.00016,0.71088,4.062835266,0.14016,0.04088,0.146,3.86,0.67,3.917716171,4.42552,0.04536,4.425752456,0.15552,0.04536,0.162,4.27,0,4.27,5.166,0.523,5.192406475,0.456,0.133,0.475,4.71,0.39,4.726118915,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
12/01/2021 01:30,4.05112,0.71116,4.113067201,0.14112,0.04116,0.147,3.91,0.67,3.966988782,4.47744,0.04592,4.477675468,0.15744,0.04592,0.164,4.32,0,4.32,5.16984,0.52412,5.196339808,0.45984,0.13412,0.479,4.71,0.39,4.726118915,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
12/01/2021 02:00,4.00112,0.69116,4.060377248,0.14112,0.04116,0.147,3.86,0.65,3.914345411,4.48696,0.27828,4.495581142,0.09696,0.02828,0.101,4.39,0.25,4.397112689,5.15312,0.48716,5.176096077,0.33312,0.09716,0.347,4.82,0.39,4.835752268,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
12/01/2021 02:30,3.93112,0.69116,3.991416616,0.14112,0.04116,0.147,3.79,0.65,3.845334836,4.44536,0.00448,4.445362257,0.01536,0.00448,0.016,4.43,0,4.43,5.15336,0.44348,5.172406964,0.18336,0.05348,0.191,4.97,0.39,4.985278327,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
12/01/2021 03:00,3.84112,0.66116,3.897606368,0.14112,0.04116,0.147,3.7,0.62,3.751586331,4.39824,0.00532,4.398243217,0.01824,0.00532,0.019,4.38,0,4.38,5.05704,0.43872,5.076034752,0.16704,0.04872,0.174,4.89,0.39,4.905527495,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
12/01/2021 03:30,3.81208,0.66144,3.869038227,0.14208,0.04144,0.148,3.67,0.62,3.722002149,4.30976,0.00868,4.309768741,0.02976,0.00868,0.031,4.28,0,4.28,5.11832,0.43076,5.136414489,0.20832,0.06076,0.217,4.91,0.37,4.923921202,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
12/01/2021 04:00,3.73208,0.68144,3.793781965,0.14208,0.04144,0.148,3.59,0.64,3.646601157,4.21264,0.00952,4.212650757,0.03264,0.00952,0.034,4.18,0,4.18,5.10656,0.43608,5.12514593,0.22656,0.06608,0.236,4.88,0.37,4.894006539,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
12/01/2021 04:30,3.76208,0.68144,3.823297843,0.14208,0.04144,0.148,3.62,0.64,3.676139279,4.07688,0.00784,4.076887538,0.02688,0.00784,0.028,4.05,0,4.05,5.12016,0.40588,5.136222055,0.26016,0.07588,0.271,4.86,0.33,4.87119082,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
12/01/2021 05:00,3.72208,0.68144,3.783945031,0.14208,0.04144,0.148,3.58,0.64,3.636756797,4.0388,0.0084,4.038808735,0.0288,0.0084,0.03,4.01,0,4.01,5.2308,0.3644,5.243477472,0.2208,0.0644,0.23,5.01,0.3,5.018973999,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
12/01/2021 05:30,3.69208,0.66144,3.750860915,0.14208,0.04144,0.148,3.55,0.62,3.603734174,4.10304,0.00672,4.103045503,0.02304,0.00672,0.024,4.08,0,4.08,5.34544,0.33992,5.356236963,0.20544,0.05992,0.214,5.14,0.28,5.14762081,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
12/01/2021 06:00,3.80208,0.64144,3.855808294,0.14208,0.04144,0.148,3.66,0.6,3.708854271,4.27056,0.00308,4.270561111,0.01056,0.00308,0.011,4.26,0,4.26,5.78336,0.30348,5.791317035,0.18336,0.05348,0.191,5.6,0.25,5.60557758,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
12/01/2021 06:30,4.1792,0.6006,4.222136071,0.1392,0.0406,0.145,4.04,0.56,4.07862722,4.67632,0.00476,4.676322423,0.01632,0.00476,0.017,4.66,0,4.66,6.74344,-0.17108,6.745609787,0.13344,0.03892,0.139,6.61,-0.21,6.613335013,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
12/01/2021 07:00,4.63824,0.52032,4.667333629,0.13824,0.04032,0.144,4.5,0.48,4.525527594,4.99304,0.22672,4.99818471,0.02304,0.00672,0.024,4.97,0.22,4.974866832,7.59048,-0.41236,7.601672671,0.06048,0.01764,0.063,7.53,-0.43,7.542267564,3.84,0,3.84,0,0,0,3.84,0,3.84
12/01/2021 07:30,4.94728,0.52004,4.974537265,0.13728,0.04004,0.143,4.81,0.48,4.833890772,5.35496,0.00728,5.354964949,0.02496,0.00728,0.026,5.33,0,5.33,8.48816,-0.65012,8.513020392,0.06816,0.01988,0.071,8.42,-0.67,8.446614706,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
12/01/2021 08:00,5.2592,0.4606,5.279331113,0.1392,0.0406,0.145,5.12,0.42,5.13719768,5.77248,0.00364,5.772481148,0.01248,0.00364,0.013,5.76,0,5.76,9.26584,-0.85788,9.305468768,0.07584,0.02212,0.079,9.19,-0.88,9.232036612,4.55,-0.26,4.557422517,0,0,0,4.55,-0.26,4.557422517
12/01/2021 08:30,5.64016,0.46088,5.658958844,0.14016,0.04088,0.146,5.5,0.42,5.516013053,6.10096,0.00028,6.100960006,0.00096,0.00028,0.001,6.1,0,6.1,10.03584,-1.07788,10.09355784,0.07584,0.02212,0.079,9.96,-1.1,10.02055887,4.79,-0.26,4.797051178,0,0,0,4.79,-0.26,4.797051178
12/01/2021 09:00,5.8192,0.4606,5.837400192,0.1392,0.0406,0.145,5.68,0.42,5.695507001,6.43016,0.00588,6.430162688,0.02016,0.00588,0.021,6.41,0,6.41,10.36312,-1.17284,10.42927657,0.09312,0.02716,0.097,10.27,-1.2,10.33986944,5.3,-0.3,5.308483776,0,0,0,5.3,-0.3,5.308483776
12/01/2021 09:30,6.0492,0.4606,6.066710229,0.1392,0.0406,0.145,5.91,0.42,5.924905063,6.60288,0.00084,6.602880053,0.00288,0.00084,0.003,6.6,0,6.6,10.518,-1.246,10.59154569,0.048,0.014,0.05,10.47,-1.26,10.54554408,5.3,-0.33,5.310263647,0,0,0,5.3,-0.33,5.310263647
12/01/2021 10:00,6.10824,0.46032,6.125560415,0.13824,0.04032,0.144,5.97,0.42,5.984755634,6.71288,0.00084,6.712880053,0.00288,0.00084,0.003,6.71,0,6.71,10.64552,-1.30964,10.72577517,0.03552,0.01036,0.037,10.61,-1.32,10.69179592,5.37,-0.33,5.38013011,0,0,0,5.37,-0.33,5.38013011
12/01/2021 10:30,6.22824,0.46032,6.245227618,0.13824,0.04032,0.144,6.09,0.42,6.104465579,6.75096,0.00028,6.750960006,0.00096,0.00028,0.001,6.75,0,6.75,10.84456,-1.25992,10.91750338,0.03456,0.01008,0.036,10.81,-1.27,10.88434656,5.39,-0.31,5.398907297,0,0,0,5.39,-0.31,5.398907297
12/01/2021 11:00,6.13824,0.46032,6.155476001,0.13824,0.04032,0.144,6,0.42,6.014682036,6.85,0,6.85,0,0,0,6.85,0,6.85,10.7896,-1.3272,10.87092121,0.0096,0.0028,0.01,10.78,-1.33,10.86173559,5.43,-0.31,5.438841788,0,0,0,5.43,-0.31,5.438841788
12/01/2021 11:30,6.26728,0.46004,6.28414158,0.13728,0.04004,0.143,6.13,0.42,6.144371408,6.83,0,6.83,0,0,0,6.83,0,6.83,10.98,-1.53,11.08608587,0,0,0,10.98,-1.53,11.08608587,5.46,-0.36,5.471855261,0,0,0,5.46,-0.36,5.471855261
12/01/2021 12:00,6.26728,0.42004,6.28134,0.13728,0.04004,0.143,6.13,0.38,6.141766847,6.89192,0.00056,6.891920023,0.00192,0.00056,0.002,6.89,0,6.89,10.7,-1.41,10.79250203,0,0,0,10.7,-1.41,10.79250203,5.36,-0.31,5.368957068,0,0,0,5.36,-0.31,5.368957068
12/01/2021 12:30,6.21112,0.45116,6.227484002,0.14112,0.04116,0.147,6.07,0.41,6.08383103,6.83152,0.00336,6.831520826,0.01152,0.00336,0.012,6.82,0,6.82,10.29384,-1.31888,10.37798566,0.00384,0.00112,0.004,10.29,-1.32,10.37431925,5.36,-0.34,5.370772756,0,0,0,5.36,-0.34,5.370772756
12/01/2021 13:00,6.36112,0.45116,6.377099105,0.14112,0.04116,0.147,6.22,0.41,6.233498215,6.79288,0.00084,6.792880052,0.00288,0.00084,0.003,6.79,0,6.79,10.42192,-1.27944,10.5001611,0.00192,0.00056,0.002,10.42,-1.28,10.49832368,5.33,-0.34,5.340833268,0,0,0,5.33,-0.34,5.340833268
12/01/2021 13:30,6.06112,0.51116,6.082635958,0.14112,0.04116,0.147,5.92,0.47,5.938627788,6.58056,0.00308,6.580560721,0.01056,0.00308,0.011,6.57,0,6.57,10.07096,-1.02972,10.12346574,0.00096,0.00028,0.001,10.07,-1.03,10.12253921,5.27,-0.32,5.279706431,0,0,0,5.27,-0.32,5.279706431
12/01/2021 14:00,5.9792,0.5106,6.000962006,0.1392,0.0406,0.145,5.84,0.47,5.858882146,6.67288,0.00084,6.672880053,0.00288,0.00084,0.003,6.67,0,6.67,9.96,-1.08,10.0183831,0,0,0,9.96,-1.08,10.0183831,5.18,-0.3,5.188679986,0,0,0,5.18,-0.3,5.188679986
12/01/2021 14:30,5.9792,0.5106,6.000962006,0.1392,0.0406,0.145,5.84,0.47,5.858882146,6.46288,0.00084,6.462880055,0.00288,0.00084,0.003,6.46,0,6.46,9.96,-1.18,10.02965603,0,0,0,9.96,-1.18,10.02965603,5.12,-0.3,5.128781532,0,0,0,5.12,-0.3,5.128781532
12/01/2021 15:00,5.8792,0.5106,5.901330782,0.1392,0.0406,0.145,5.74,0.47,5.759210015,6.4048,0.0014,6.404800153,0.0048,0.0014,0.005,6.4,0,6.4,10.06096,-1.20972,10.13342679,0.00096,0.00028,0.001,10.06,-1.21,10.13250709,5.12,-0.3,5.128781532,0,0,0,5.12,-0.3,5.128781532
12/01/2021 15:30,5.99824,0.51032,6.019909435,0.13824,0.04032,0.144,5.86,0.47,5.878817908,6.40096,0.00028,6.400960006,0.00096,0.00028,0.001,6.4,0,6.4,9.96576,-1.09832,10.0260999,0.00576,0.00168,0.006,9.96,-1.1,10.02055887,5.12,-0.28,5.127650534,0,0,0,5.12,-0.28,5.127650534
12/01/2021 16:00,6.21824,0.54032,6.241670802,0.13824,0.04032,0.144,6.08,0.5,6.100524568,6.65,0,6.65,0,0,0,6.65,0,6.65,10.09096,-1.07972,10.14855995,0.00096,0.00028,0.001,10.09,-1.08,10.14763519,5.12,-0.28,5.127650534,0,0,0,5.12,-0.28,5.127650534
12/01/2021 16:30,6.67728,0.52004,6.697500265,0.13728,0.04004,0.143,6.54,0.48,6.557591021,7.06,0,7.06,0,0,0,7.06,0,7.06,9.7948,-0.7986,9.827302224,0.0048,0.0014,0.005,9.79,-0.8,9.82263203,5.23,-0.22,5.234625106,0,0,0,5.23,-0.22,5.234625106
12/01/2021 17:00,7.09536,0.44948,7.109582674,0.13536,0.03948,0.141,6.96,0.41,6.972065691,7.57,0,7.57,0,0,0,7.57,0,7.57,9.88864,-0.65748,9.910473298,0.00864,0.00252,0.009,9.88,-0.66,9.902019996,5.45,-0.22,5.45443856,0,0,0,5.45,-0.22,5.45443856
12/01/2021 17:30,7.23536,0.47948,7.251229923,0.13536,0.03948,0.141,7.1,0.44,7.113620738,7.79,0,7.79,0,0,0,7.79,0,7.79,9.3748,-0.4086,9.383700176,0.0048,0.0014,0.005,9.37,-0.41,9.378965828,5.37,-0.22,5.374504628,0,0,0,5.37,-0.22,5.374504628
12/01/2021 18:00,7.27536,0.47948,7.29114286,0.13536,0.03948,0.141,7.14,0.44,7.153544576,7.76,0,7.76,0,0,0,7.76,0,7.76,9.4548,-0.4286,9.464509549,0.0048,0.0014,0.005,9.45,-0.43,9.45977801,5.17,-0.22,5.174678734,0,0,0,5.17,-0.22,5.174678734
12/01/2021 18:30,7.01728,0.48004,7.033680189,0.13728,0.04004,0.143,6.88,0.44,6.89405541,7.53,0,7.53,0,0,0,7.53,0,7.53,9.13,-0.31,9.135261354,0,0,0,9.13,-0.31,9.135261354,5,0.18,5.003238951,0,0,0,5,0.18,5.003238951
12/01/2021 19:00,6.81728,0.52004,6.837086236,0.13728,0.04004,0.143,6.68,0.48,6.697223305,7.3,0,7.3,0,0,0,7.3,0,7.3,8.67096,-0.23972,8.674273053,0.00096,0.00028,0.001,8.67,-0.24,8.673321163,4.88,-0.22,4.884956499,0,0,0,4.88,-0.22,4.884956499
12/01/2021 19:30,6.4092,0.5706,6.434549635,0.1392,0.0406,0.145,6.27,0.53,6.292360447,6.76,0,6.76,0,0,0,6.76,0,6.76,8.24576,-0.21832,8.248649683,0.00576,0.00168,0.006,8.24,-0.22,8.24293637,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
12/01/2021 20:00,6.21016,0.57088,6.236344378,0.14016,0.04088,0.146,6.07,0.53,6.093094452,6.4,0,6.4,0,0,0,6.4,0,6.4,7.88,-0.22,7.883070468,0,0,0,7.88,-0.22,7.883070468,4.5,0.22,4.505374568,0,0,0,4.5,0.22,4.505374568
12/01/2021 20:30,5.85112,0.62116,5.883999065,0.14112,0.04116,0.147,5.71,0.58,5.7393815,6.09,0,6.09,0,0,0,6.09,0,6.09,7.62,0,7.62,0,0,0,7.62,0,7.62,4.31,0.22,4.315611197,0,0,0,4.31,0.22,4.315611197
12/01/2021 21:00,5.53112,0.65116,5.569317534,0.14112,0.04116,0.147,5.39,0.61,5.424407802,5.74,0,5.74,0,0,0,5.74,0,5.74,7.35,0,7.35,0,0,0,7.35,0,7.35,4.17,0.22,4.175799325,0,0,0,4.17,0.22,4.175799325
12/01/2021 21:30,5.2692,0.6906,5.314263543,0.1392,0.0406,0.145,5.13,0.65,5.171015374,5.43,0,5.43,0,0,0,5.43,0,5.43,7,0.22,7.00345629,0,0,0,7,0.22,7.00345629,4.17,0.22,4.175799325,0,0,0,4.17,0.22,4.175799325
12/01/2021 22:00,4.93728,0.70004,4.986661188,0.13728,0.04004,0.143,4.8,0.66,4.845162536,5.15,0,5.15,0,0,0,5.15,0,5.15,6.75,0.22,6.753584234,0,0,0,6.75,0.22,6.753584234,4,0.24,4.007193532,0,0,0,4,0.24,4.007193532
12/01/2021 22:30,4.57824,0.74032,4.637710125,0.13824,0.04032,0.144,4.44,0.7,4.494841488,4.87,0,4.87,0,0,0,4.87,0,4.87,6.36,0.22,6.363803894,0,0,0,6.36,0.22,6.363803894,3.73,0.24,3.737713205,0,0,0,3.73,0.24,3.737713205
12/01/2021 23:00,4.3192,0.7406,4.382234248,0.1392,0.0406,0.145,4.18,0.7,4.238207168,4.58,0,4.58,0,0,0,4.58,0,4.58,5.95,0.28,5.956584592,0,0,0,5.95,0.28,5.956584592,3.52,0.24,3.528172331,0,0,0,3.52,0.24,3.528172331
12/01/2021 23:30,4.0292,0.7606,4.100361569,0.1392,0.0406,0.145,3.89,0.72,3.956071283,4.24,0,4.24,0,0,0,4.24,0,4.24,5.60096,0.32028,5.610109821,0.00096,0.00028,0.001,5.6,0.32,5.609135406,3.32,0.24,3.328663395,0,0,0,3.32,0.24,3.328663395
13/01/2021 00:00,3.84824,0.76032,3.922631464,0.13824,0.04032,0.144,3.71,0.72,3.779219496,3.99,0,3.99,0,0,0,3.99,0,3.99,5.34096,0.32028,5.350554457,0.00096,0.00028,0.001,5.34,0.32,5.349579423,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
13/01/2021 00:30,3.7992,0.7406,3.870711692,0.1392,0.0406,0.145,3.66,0.7,3.726338686,4.1,0,4.1,0,0,0,4.1,0,4.1,5.34,0.32,5.349579423,0,0,0,5.34,0.32,5.349579423,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
13/01/2021 01:00,4.06824,0.74032,4.135051439,0.13824,0.04032,0.144,3.93,0.7,3.991854206,4.69,0,4.69,0,0,0,4.69,0,4.69,5.42,0.32,5.429438277,0,0,0,5.42,0.32,5.429438277,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
13/01/2021 01:30,4.09824,0.71032,4.159341967,0.13824,0.04032,0.144,3.96,0.67,4.016279373,4.77,0,4.77,0,0,0,4.77,0,4.77,5.46,0.32,5.469369251,0,0,0,5.46,0.32,5.469369251,3.4,0.24,3.408460063,0,0,0,3.4,0.24,3.408460063
13/01/2021 02:00,4.0292,0.6906,4.087955602,0.1392,0.0406,0.145,3.89,0.65,3.943932048,4.76,0,4.76,0,0,0,4.76,0,4.76,5.37,0.35,5.381393871,0,0,0,5.37,0.35,5.381393871,3.34,0.24,3.348611653,0,0,0,3.34,0.24,3.348611653
13/01/2021 02:30,4.0292,0.6906,4.087955602,0.1392,0.0406,0.145,3.89,0.65,3.943932048,4.8,0,4.8,0,0,0,4.8,0,4.8,5.32096,0.38028,5.334531676,0.00096,0.00028,0.001,5.32,0.38,5.333554162,3.27,0.24,3.278795511,0,0,0,3.27,0.24,3.278795511
13/01/2021 03:00,3.93016,0.69088,3.990422634,0.14016,0.04088,0.146,3.79,0.65,3.845334836,4.69,0,4.69,0,0,0,4.69,0,4.69,5.25192,0.38056,5.26568985,0.00192,0.00056,0.002,5.25,0.38,5.263734416,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
13/01/2021 03:30,3.85016,0.69088,3.911655302,0.14016,0.04088,0.146,3.71,0.65,3.766510321,4.55,0,4.55,0,0,0,4.55,0,4.55,5.35096,0.34028,5.361768682,0.00096,0.00028,0.001,5.35,0.34,5.360792852,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
13/01/2021 04:00,3.80016,0.69088,3.86245145,0.14016,0.04088,0.146,3.66,0.65,3.717270504,4.41,0,4.41,0,0,0,4.41,0,4.41,5.26728,0.34504,5.278569049,0.01728,0.00504,0.018,5.25,0.34,5.260998004,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
13/01/2021 04:30,3.80112,0.68116,3.861669613,0.14112,0.04116,0.147,3.66,0.64,3.715534955,4.32,0,4.32,0,0,0,4.32,0,4.32,5.33384,0.31112,5.342906026,0.00384,0.00112,0.004,5.33,0.31,5.339007398,3.24,0.24,3.248876729,0,0,0,3.24,0.24,3.248876729
13/01/2021 05:00,3.70016,0.68088,3.762284093,0.14016,0.04088,0.146,3.56,0.64,3.617070638,4.22,0,4.22,0,0,0,4.22,0,4.22,5.40096,0.31028,5.409865303,0.00096,0.00028,0.001,5.4,0.31,5.408890829,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
13/01/2021 05:30,3.78016,0.68088,3.840990393,0.14016,0.04088,0.146,3.64,0.64,3.695835494,4.34,0,4.34,0,0,0,4.34,0,4.34,5.64,0.31,5.648513079,0,0,0,5.64,0.31,5.648513079,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
13/01/2021 06:00,3.8792,0.6806,3.938452615,0.1392,0.0406,0.145,3.74,0.64,3.794364242,4.45,0,4.45,0,0,0,4.45,0,4.45,5.99,0.25,5.995214758,0,0,0,5.99,0.25,5.995214758,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
13/01/2021 06:30,4.22728,0.61004,4.271070709,0.13728,0.04004,0.143,4.09,0.57,4.129527818,4.94,0,4.94,0,0,0,4.94,0,4.94,6.82,-0.21,6.823232372,0,0,0,6.82,-0.21,6.823232372,3.67,0.24,3.677839039,0,0,0,3.67,0.24,3.677839039
13/01/2021 07:00,4.59536,0.56948,4.630511959,0.13536,0.03948,0.141,4.46,0.53,4.491380634,5.25,0,5.25,0,0,0,5.25,0,5.25,7.5,-0.36,7.508635029,0,0,0,7.5,-0.36,7.508635029,3.92,0.24,3.927340067,0,0,0,3.92,0.24,3.927340067
13/01/2021 07:30,5.05824,0.54032,5.087016572,0.13824,0.04032,0.144,4.92,0.5,4.945341242,5.66,0,5.66,0,0,0,5.66,0,5.66,8.47,-0.64,8.494145042,0,0,0,8.47,-0.64,8.494145042,4.25,0.12,4.25169378,0,0,0,4.25,0.12,4.25169378
13/01/2021 08:00,5.39208,0.54144,5.419195881,0.14208,0.04144,0.148,5.25,0.5,5.273755777,6.11,0,6.11,0,0,0,6.11,0,6.11,9.51,-0.84,9.547025715,0,0,0,9.51,-0.84,9.547025715,4.63,-0.25,4.636744548,0,0,0,4.63,-0.25,4.636744548
13/01/2021 08:30,5.87016,0.53088,5.894116728,0.14016,0.04088,0.146,5.73,0.49,5.750912971,6.52,0.22,6.523710601,0,0,0,6.52,0.22,6.523710601,10.25,-0.98,10.2967422,0,0,0,10.25,-0.98,10.2967422,4.94,-0.25,4.946321866,0,0,0,4.94,-0.25,4.946321866
13/01/2021 09:00,6.07824,0.53032,6.101331068,0.13824,0.04032,0.144,5.94,0.49,5.960176172,6.88,0,6.88,0,0,0,6.88,0,6.88,10.76576,-1.23832,10.8367442,0.00576,0.00168,0.006,10.76,-1.24,10.83121415,5.3,-0.29,5.307928033,0,0,0,5.3,-0.29,5.307928033
13/01/2021 09:30,6.28728,0.50004,6.307133247,0.13728,0.04004,0.143,6.15,0.46,6.167179258,7.21,0,7.21,0,0,0,7.21,0,7.21,10.93672,-1.27804,11.0111412,0.00672,0.00196,0.007,10.93,-1.28,11.00469445,5.44,-0.26,5.446209691,0,0,0,5.44,-0.26,5.446209691
13/01/2021 10:00,6.37728,0.46004,6.3938515,0.13728,0.04004,0.143,6.24,0.42,6.254118643,7.28,0,7.28,0,0,0,7.28,0,7.28,11.02824,-1.27468,11.10166143,0.01824,0.00532,0.019,11.01,-1.28,11.08415536,5.48,-0.26,5.486164416,0,0,0,5.48,-0.26,5.486164416
13/01/2021 10:30,6.44632,0.45976,6.462694546,0.13632,0.03976,0.142,6.31,0.42,6.323962365,7.27,0,7.27,0,0,0,7.27,0,7.27,10.95576,-1.17832,11.01894347,0.00576,0.00168,0.006,10.95,-1.18,11.01339639,5.57,-0.26,5.576064921,0,0,0,5.57,-0.26,5.576064921
13/01/2021 11:00,6.58632,0.42976,6.600326113,0.13632,0.03976,0.142,6.45,0.39,6.461779941,7.39,0,7.39,0,0,0,7.39,0,7.39,11.13208,-1.19356,11.19588275,0.02208,0.00644,0.023,11.11,-1.2,11.17461856,5.62,-0.29,5.627477232,0,0,0,5.62,-0.29,5.627477232
13/01/2021 11:30,6.60632,0.42976,6.620283801,0.13632,0.03976,0.142,6.47,0.39,6.481743593,7.52,0,7.52,0,0,0,7.52,0,7.52,11.09152,-1.30664,11.16821937,0.01152,0.00336,0.012,11.08,-1.31,11.15717258,5.69,-0.31,5.698438383,0,0,0,5.69,-0.31,5.698438383
13/01/2021 12:00,6.58632,0.42976,6.600326113,0.13632,0.03976,0.142,6.45,0.39,6.461779941,7.52,0,7.52,0,0,0,7.52,0,7.52,11.08864,-1.30748,11.16545749,0.00864,0.00252,0.009,11.08,-1.31,11.15717258,5.66,-0.31,5.668483042,0,0,0,5.66,-0.31,5.668483042
13/01/2021 12:30,6.77536,0.42948,6.788958403,0.13536,0.03948,0.141,6.64,0.39,6.651443452,7.61,0,7.61,0,0,0,7.61,0,7.61,10.86096,-1.18972,10.92592723,0.00096,0.00028,0.001,10.86,-1.19,10.92500343,5.71,-0.31,5.71840887,0,0,0,5.71,-0.31,5.71840887
13/01/2021 13:00,6.87632,0.42976,6.889736599,0.13632,0.03976,0.142,6.74,0.39,6.751273954,7.48,0,7.48,0,0,0,7.48,0,7.48,11.03,-1.19,11.09400739,0,0,0,11.03,-1.19,11.09400739,5.64,-0.26,5.645989727,0,0,0,5.64,-0.26,5.645989727
13/01/2021 13:30,6.75728,0.46004,6.772921807,0.13728,0.04004,0.143,6.62,0.42,6.633309883,7.23,0,7.23,0,0,0,7.23,0,7.23,10.65,-0.96,10.69318007,0,0,0,10.65,-0.96,10.69318007,5.67,-0.29,5.677411382,0,0,0,5.67,-0.29,5.677411382
13/01/2021 14:00,6.57728,0.46004,6.593348846,0.13728,0.04004,0.143,6.44,0.42,6.45368112,7.20096,0.00028,7.200960005,0.00096,0.00028,0.001,7.2,0,7.2,10.58,-1.08,10.63498002,0,0,0,10.58,-1.08,10.63498002,5.48,-0.29,5.487667993,0,0,0,5.48,-0.29,5.487667993
13/01/2021 14:30,6.45824,0.51032,6.478370968,0.13824,0.04032,0.144,6.32,0.47,6.337452169,7.07,0,7.07,0,0,0,7.07,0,7.07,10.37,-1.08,10.42608747,0,0,0,10.37,-1.08,10.42608747,5.39,-0.29,5.397795846,0,0,0,5.39,-0.29,5.397795846
13/01/2021 15:00,6.43824,0.48032,6.456132093,0.13824,0.04032,0.144,6.3,0.44,6.315346388,7.19,0,7.19,0,0,0,7.19,0,7.19,10.34,-1.08,10.39624932,0,0,0,10.34,-1.08,10.39624932,5.39,-0.33,5.400092592,0,0,0,5.39,-0.33,5.400092592
13/01/2021 15:30,6.43824,0.50032,6.457650842,0.13824,0.04032,0.144,6.3,0.46,6.316771327,7.1,0,7.1,0,0,0,7.1,0,7.1,10.42,-1.04,10.47177158,0,0,0,10.42,-1.04,10.47177158,5.31,-0.33,5.320244355,0,0,0,5.31,-0.33,5.320244355
13/01/2021 16:00,6.52824,0.50032,6.547384027,0.13824,0.04032,0.144,6.39,0.46,6.406535725,7.14,0,7.14,0,0,0,7.14,0,7.14,10.22,-1,10.26880714,0,0,0,10.22,-1,10.26880714,5.36,-0.29,5.367839416,0,0,0,5.36,-0.29,5.367839416
13/01/2021 16:30,6.8492,0.5006,6.867469767,0.1392,0.0406,0.145,6.71,0.46,6.725749029,7.39,0,7.39,0,0,0,7.39,0,7.39,10.16,-0.75,10.18764448,0,0,0,10.16,-0.75,10.18764448,5.51,-0.25,5.51566859,0,0,0,5.51,-0.25,5.51566859
13/01/2021 17:00,7.28728,0.44004,7.300553746,0.13728,0.04004,0.143,7.15,0.4,7.16118007,7.8,0,7.8,0,0,0,7.8,0,7.8,10.16,-0.65,10.18077109,0,0,0,10.16,-0.65,10.18077109,5.65,-0.23,5.654679478,0,0,0,5.65,-0.23,5.654679478
13/01/2021 17:30,7.3692,0.4606,7.3835805,0.1392,0.0406,0.145,7.23,0.42,7.242188896,7.94,0,7.94,0,0,0,7.94,0,7.94,9.64096,-0.40972,9.649662181,0.00096,0.00028,0.001,9.64,-0.41,9.64871494,5.45,-0.23,5.454851052,0,0,0,5.45,-0.23,5.454851052
13/01/2021 18:00,7.3292,0.4606,7.343658829,0.1392,0.0406,0.145,7.19,0.42,7.202256591,7.79,0,7.79,0,0,0,7.79,0,7.79,9.46728,-0.38496,9.475103419,0.01728,0.00504,0.018,9.45,-0.39,9.458044195,5.24,-0.23,5.245045281,0,0,0,5.24,-0.23,5.245045281
13/01/2021 18:30,6.9992,0.4906,7.016372923,0.1392,0.0406,0.145,6.86,0.45,6.874743632,7.36,0,7.36,0,0,0,7.36,0,7.36,9.18208,-0.35356,9.18888447,0.02208,0.00644,0.023,9.16,-0.36,9.167071506,4.95,0.22,4.954886477,0,0,0,4.95,0.22,4.954886477
13/01/2021 19:00,6.71016,0.52088,6.73034644,0.14016,0.04088,0.146,6.57,0.48,6.587510911,7.01,0,7.01,0,0,0,7.01,0,7.01,8.83128,-0.29796,8.836305031,0.04128,0.01204,0.043,8.79,-0.31,8.79546474,4.8,0,4.8,0,0,0,4.8,0,4.8
13/01/2021 19:30,6.2592,0.5906,6.287001909,0.1392,0.0406,0.145,6.12,0.55,6.144664352,6.62,0,6.62,0,0,0,6.62,0,6.62,8.36608,-0.22656,8.369147149,0.04608,0.01344,0.048,8.32,-0.24,8.323460819,4.66,0,4.66,0,0,0,4.66,0,4.66
13/01/2021 20:00,5.97824,0.59032,6.007314808,0.13824,0.04032,0.144,5.84,0.55,5.865841798,6.24,0,6.24,0,0,0,6.24,0,6.24,7.93992,-0.22544,7.94311984,0.04992,0.01456,0.052,7.89,-0.24,7.893649346,4.46,0.22,4.465422712,0,0,0,4.46,0.22,4.465422712
13/01/2021 20:30,5.7192,0.6306,5.753860009,0.1392,0.0406,0.145,5.58,0.59,5.611105061,5.92,0,5.92,0,0,0,5.92,0,5.92,7.71568,-0.22376,7.718923915,0.05568,0.01624,0.058,7.66,-0.24,7.663758869,4.3,0.22,4.305624229,0,0,0,4.3,0.22,4.305624229
13/01/2021 21:00,5.50016,0.65088,5.538538146,0.14016,0.04088,0.146,5.36,0.61,5.394599151,5.71,0,5.71,0,0,0,5.71,0,5.71,7.34312,0.02716,7.343170228,0.09312,0.02716,0.097,7.25,0,7.25,4.1,0.22,4.105898196,0,0,0,4.1,0.22,4.105898196
13/01/2021 21:30,5.22728,0.68004,5.271329111,0.13728,0.04004,0.143,5.09,0.64,5.130077972,5.35,0,5.35,0,0,0,5.35,0,5.35,6.98736,0.02548,6.987406457,0.08736,0.02548,0.091,6.9,0,6.9,4.05,0.22,4.055970907,0,0,0,4.05,0.22,4.055970907
13/01/2021 22:00,4.94824,0.68032,4.994788724,0.13824,0.04032,0.144,4.81,0.64,4.852391163,5.05,0,5.05,0,0,0,5.05,0,5.05,6.64984,0.25912,6.654886566,0.09984,0.02912,0.104,6.55,0.23,6.554036924,3.93,0.22,3.936152944,0,0,0,3.93,0.22,3.936152944
13/01/2021 22:30,4.67824,0.71032,4.731858409,0.13824,0.04032,0.144,4.54,0.67,4.589172039,4.84,0,4.84,0,0,0,4.84,0,4.84,6.45968,0.27324,6.465456349,0.07968,0.02324,0.083,6.38,0.25,6.38489624,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
13/01/2021 23:00,4.3492,0.7106,4.406868843,0.1392,0.0406,0.145,4.21,0.67,4.262980178,4.60576,0.00168,4.605760306,0.00576,0.00168,0.006,4.6,0,4.6,6.00248,0.31864,6.010931509,0.13248,0.03864,0.138,5.87,0.28,5.87667423,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
13/01/2021 23:30,4.1092,0.7306,4.173643612,0.1392,0.0406,0.145,3.97,0.69,4.0295161,4.27384,0.00112,4.273840147,0.00384,0.00112,0.004,4.27,0,4.27,5.74,0.335,5.749767387,0.12,0.035,0.125,5.62,0.3,5.628001421,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
14/01/2021 00:00,3.93016,0.73088,3.997542145,0.14016,0.04088,0.146,3.79,0.69,3.852298015,4.0092,0.0056,4.009203911,0.0192,0.0056,0.02,3.99,0,3.99,5.42944,0.36192,5.441489208,0.10944,0.03192,0.114,5.32,0.33,5.330225136,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
14/01/2021 00:30,3.87016,0.73088,3.938568776,0.14016,0.04088,0.146,3.73,0.69,3.793283538,4.094,0.007,4.094005984,0.024,0.007,0.025,4.07,0,4.07,5.3748,0.3864,5.38867145,0.1248,0.0364,0.13,5.25,0.35,5.261653732,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
14/01/2021 01:00,4.0992,0.7306,4.163798386,0.1392,0.0406,0.145,3.96,0.69,4.019664165,4.65688,0.00784,4.656886599,0.02688,0.00784,0.028,4.63,0,4.63,5.4292,0.4106,5.444704308,0.1392,0.0406,0.145,5.29,0.37,5.302923722,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
14/01/2021 01:30,4.1192,0.7106,4.180043182,0.1392,0.0406,0.145,3.98,0.67,4.036000496,4.75208,0.00644,4.752084364,0.02208,0.00644,0.023,4.73,0,4.73,5.44744,0.41592,5.463294976,0.15744,0.04592,0.164,5.29,0.37,5.302923722,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
14/01/2021 02:00,4.0692,0.7106,4.130779708,0.1392,0.0406,0.145,3.93,0.67,3.986702898,4.75304,0.00672,4.75304475,0.02304,0.00672,0.024,4.73,0,4.73,5.39112,0.39116,5.405291944,0.14112,0.04116,0.147,5.25,0.35,5.261653732,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
14/01/2021 02:30,4.05016,0.71088,4.112073248,0.14016,0.04088,0.146,3.91,0.67,3.966988782,4.78784,0.00812,4.787846886,0.02784,0.00812,0.029,4.76,0,4.76,5.3476,0.4018,5.36267368,0.1776,0.0518,0.185,5.17,0.35,5.181833652,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
14/01/2021 03:00,3.97016,0.71088,4.033301476,0.14016,0.04088,0.146,3.83,0.67,3.888161519,4.744,0.007,4.744005164,0.024,0.007,0.025,4.72,0,4.72,5.27832,0.45076,5.297532124,0.20832,0.06076,0.217,5.07,0.39,5.084977876,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
14/01/2021 03:30,3.87112,0.71116,3.935901244,0.14112,0.04116,0.147,3.73,0.67,3.789696558,4.62688,0.00784,4.626886642,0.02688,0.00784,0.028,4.6,0,4.6,5.30136,0.43748,5.319380283,0.23136,0.06748,0.241,5.07,0.37,5.083483058,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
14/01/2021 04:00,3.87112,0.67116,3.928870805,0.14112,0.04116,0.147,3.73,0.63,3.782829629,4.47824,0.00532,4.47824316,0.01824,0.00532,0.019,4.46,0,4.46,5.33336,0.42348,5.350146185,0.18336,0.05348,0.191,5.15,0.37,5.163274155,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
14/01/2021 04:30,3.85112,0.67116,3.909166279,0.14112,0.04116,0.147,3.71,0.63,3.763110416,4.38016,0.00588,4.380163947,0.02016,0.00588,0.021,4.36,0,4.36,5.3268,0.4074,5.342356503,0.1968,0.0574,0.205,5.13,0.35,5.141925709,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
14/01/2021 05:00,3.77112,0.67116,3.830378806,0.14112,0.04116,0.147,3.63,0.63,3.684263834,4.31208,0.00644,4.312084809,0.02208,0.00644,0.023,4.29,0,4.29,5.39272,0.41496,5.408661646,0.22272,0.06496,0.232,5.17,0.35,5.181833652,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
14/01/2021 05:30,3.83016,0.67088,3.888470856,0.14016,0.04088,0.146,3.69,0.63,3.743394182,4.46208,0.00644,4.462084647,0.02208,0.00644,0.023,4.44,0,4.44,5.4256,0.3858,5.439299311,0.2256,0.0658,0.235,5.2,0.32,5.20983685,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
14/01/2021 06:00,3.92016,0.65088,3.97382677,0.14016,0.04088,0.146,3.78,0.61,3.828903237,4.594,0.007,4.594005333,0.024,0.007,0.025,4.57,0,4.57,5.83464,0.35552,5.84546135,0.22464,0.06552,0.234,5.61,0.29,5.617490543,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
14/01/2021 06:30,4.3792,0.6306,4.424369899,0.1392,0.0406,0.145,4.24,0.59,4.280852719,5.09112,0.50616,5.116219385,0.02112,0.00616,0.022,5.07,0.5,5.094595175,6.85984,-0.00588,6.85984252,0.21984,0.06412,0.229,6.64,-0.07,6.640368966,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
14/01/2021 07:00,4.74824,0.56032,4.781186213,0.13824,0.04032,0.144,4.61,0.52,4.639234851,5.37976,0.00868,5.379767002,0.02976,0.00868,0.031,5.35,0,5.35,7.62736,-0.25952,7.631773791,0.20736,0.06048,0.216,7.42,-0.32,7.426897064,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
14/01/2021 07:30,5.10016,0.53088,5.127715437,0.14016,0.04088,0.146,4.96,0.49,4.984144861,5.75688,0.28784,5.764071408,0.02688,0.00784,0.028,5.73,0.28,5.736837108,8.49888,-0.52616,8.515151531,0.21888,0.06384,0.228,8.28,-0.59,8.300993916,4.26,0,4.26,0,0,0,4.26,0,4.26
14/01/2021 08:00,5.41016,0.50088,5.433296605,0.14016,0.04088,0.146,5.27,0.46,5.290037807,6.19592,0.37756,6.207413004,0.02592,0.00756,0.027,6.17,0.37,6.181084047,9.38464,-0.79448,9.418209299,0.22464,0.06552,0.234,9.16,-0.86,9.200282604,4.53,0,4.53,0,0,0,4.53,0,4.53
14/01/2021 08:30,5.97824,0.47032,5.996711966,0.13824,0.04032,0.144,5.84,0.43,5.855809082,6.62208,0.37644,6.632770959,0.02208,0.00644,0.023,6.6,0.37,6.610363076,10.38544,-1.12008,10.44566624,0.20544,0.05992,0.214,10.18,-1.18,10.24816081,4.97,-0.23,4.975319085,0,0,0,4.97,-0.23,4.975319085
14/01/2021 09:00,6.33016,0.40088,6.342840878,0.14016,0.04088,0.146,6.19,0.36,6.20045966,7.03208,0.37644,7.04214855,0.02208,0.00644,0.023,7.01,0.37,7.019757831,10.86856,-1.33792,10.95059936,0.17856,0.05208,0.186,10.69,-1.39,10.77999072,5.28,-0.23,5.285007096,0,0,0,5.28,-0.23,5.285007096
14/01/2021 09:30,6.43112,0.38116,6.442405405,0.14112,0.04116,0.147,6.29,0.34,6.299182487,7.18768,0.22224,7.191114962,0.00768,0.00224,0.008,7.18,0.22,7.183369683,10.9236,-1.3452,11.00611648,0.1536,0.0448,0.16,10.77,-1.39,10.85932779,5.44,-0.25,5.445741455,0,0,0,5.44,-0.25,5.445741455
14/01/2021 10:00,6.43112,0.41116,6.444249918,0.14112,0.04116,0.147,6.29,0.37,6.300872955,7.26672,0.22196,7.270109064,0.00672,0.00196,0.007,7.26,0.22,7.263332568,10.97288,-1.31416,11.05129458,0.12288,0.03584,0.128,10.85,-1.35,10.93366361,5.5,-0.25,5.505678886,0,0,0,5.5,-0.25,5.505678886
14/01/2021 10:30,6.57112,0.41116,6.583970732,0.14112,0.04116,0.147,6.43,0.37,6.440636614,7.34096,0.00028,7.340960005,0.00096,0.00028,0.001,7.34,0,7.34,10.97096,-1.20472,11.03690689,0.12096,0.03528,0.126,10.85,-1.24,10.92062727,5.57,-0.27,5.576540146,0,0,0,5.57,-0.27,5.576540146
14/01/2021 11:00,6.67016,0.41088,6.682803065,0.14016,0.04088,0.146,6.53,0.37,6.540473989,7.42288,0.22084,7.426164407,0.00288,0.00084,0.003,7.42,0.22,7.423260739,10.94792,-1.23144,11.01695951,0.09792,0.02856,0.102,10.85,-1.26,10.92291628,5.69,-0.31,5.698438383,0,0,0,5.69,-0.31,5.698438383
14/01/2021 11:30,6.69016,0.44088,6.704671207,0.14016,0.04088,0.146,6.55,0.4,6.562202374,7.42,0.22,7.423260739,0,0,0,7.42,0.22,7.423260739,11.32104,-1.38928,11.40596535,0.07104,0.02072,0.074,11.25,-1.41,11.3380157,5.73,-0.31,5.738379562,0,0,0,5.73,-0.31,5.738379562
14/01/2021 12:00,6.67016,0.44088,6.684714624,0.14016,0.04088,0.146,6.53,0.4,6.542239678,7.53288,0.00084,7.532880047,0.00288,0.00084,0.003,7.53,0,7.53,11.2712,-1.3834,11.35578025,0.0912,0.0266,0.095,11.18,-1.41,11.26856246,5.64,-0.27,5.646459067,0,0,0,5.64,-0.27,5.646459067
14/01/2021 12:30,6.70016,0.42088,6.713366071,0.14016,0.04088,0.146,6.56,0.38,6.57099688,7.5896,0.2228,7.59286955,0.0096,0.0028,0.01,7.58,0.22,7.58319194,11.29728,-1.34996,11.37765035,0.13728,0.04004,0.143,11.16,-1.39,11.24623048,5.72,-0.25,5.72546068,0,0,0,5.72,-0.25,5.72546068
14/01/2021 13:00,6.70016,0.46088,6.715992436,0.14016,0.04088,0.146,6.56,0.42,6.573431372,7.55632,0.00476,7.556321499,0.01632,0.00476,0.017,7.54,0,7.54,11.3584,-1.3738,11.441179,0.1584,0.0462,0.165,11.2,-1.42,11.28965899,5.63,-0.25,5.635547888,0,0,0,5.63,-0.25,5.635547888
14/01/2021 13:30,6.70112,0.46116,6.716969391,0.14112,0.04116,0.147,6.56,0.42,6.573431372,7.40576,0.00168,7.405760191,0.00576,0.00168,0.006,7.4,0,7.4,10.79768,-1.15276,10.85903997,0.12768,0.03724,0.133,10.67,-1.19,10.73615387,5.63,-0.25,5.635547888,0,0,0,5.63,-0.25,5.635547888
14/01/2021 14:00,6.57112,0.46116,6.587282186,0.14112,0.04116,0.147,6.43,0.42,6.443702352,7.2096,0.0028,7.209600544,0.0096,0.0028,0.01,7.2,0,7.2,10.666,-1.112,10.72380996,0.096,0.028,0.1,10.57,-1.14,10.63129813,5.49,-0.28,5.497135618,0,0,0,5.49,-0.28,5.497135618
14/01/2021 14:30,6.45208,0.48144,6.470017063,0.14208,0.04144,0.148,6.31,0.44,6.325322126,7.0892,0.0056,7.089202212,0.0192,0.0056,0.02,7.07,0,7.07,10.61584,-1.14788,10.6777192,0.07584,0.02212,0.079,10.54,-1.17,10.60473951,5.39,-0.28,5.397267827,0,0,0,5.39,-0.28,5.397267827
14/01/2021 15:00,6.45208,0.48144,6.470017063,0.14208,0.04144,0.148,6.31,0.44,6.325322126,7.0996,0.2228,7.1030951,0.0096,0.0028,0.01,7.09,0.22,7.093412437,10.64848,-1.13836,10.70915449,0.10848,0.03164,0.113,10.54,-1.17,10.60473951,5.39,-0.28,5.397267827,0,0,0,5.39,-0.28,5.397267827
14/01/2021 15:30,6.49208,0.51144,6.512194223,0.14208,0.04144,0.148,6.35,0.47,6.367369944,7.20096,0.00028,7.200960005,0.00096,0.00028,0.001,7.2,0,7.2,10.65896,-1.16572,10.72251516,0.04896,0.01428,0.051,10.61,-1.18,10.67541568,5.47,-0.28,5.477161674,0,0,0,5.47,-0.28,5.477161674
14/01/2021 16:00,6.72112,0.49116,6.73904238,0.14112,0.04116,0.147,6.58,0.45,6.595369588,7.27288,0.22084,7.276232116,0.00288,0.00084,0.003,7.27,0.22,7.273327987,10.50568,-1.10376,10.56350313,0.05568,0.01624,0.058,10.45,-1.12,10.50984776,5.43,-0.26,5.436221114,0,0,0,5.43,-0.26,5.436221114
14/01/2021 16:30,6.93112,0.49116,6.948500745,0.14112,0.04116,0.147,6.79,0.45,6.804895297,7.54096,0.00028,7.540960005,0.00096,0.00028,0.001,7.54,0,7.54,10.15872,-0.79704,10.18993939,0.07872,0.02296,0.082,10.08,-0.82,10.11329818,5.43,-0.24,5.43530128,0,0,0,5.43,-0.24,5.43530128
14/01/2021 17:00,7.33016,0.44088,7.343406621,0.14016,0.04088,0.146,7.19,0.4,7.201117969,7.96,0,7.96,0,0,0,7.96,0,7.96,10.206,-0.652,10.22680498,0.096,0.028,0.1,10.11,-0.68,10.13284264,5.55,-0.24,5.555186766,0,0,0,5.55,-0.24,5.555186766
14/01/2021 17:30,7.50016,0.44088,7.513106894,0.14016,0.04088,0.146,7.36,0.4,7.370861551,8.02192,0.00056,8.02192002,0.00192,0.00056,0.002,8.02,0,8.02,9.73232,-0.41724,9.741259765,0.11232,0.03276,0.117,9.62,-0.45,9.630519197,5.58,-0.24,5.585158906,0,0,0,5.58,-0.24,5.585158906
14/01/2021 18:00,7.4392,0.4406,7.452236242,0.1392,0.0406,0.145,7.3,0.4,7.310950691,7.9048,0.0014,7.904800124,0.0048,0.0014,0.005,7.9,0,7.9,9.68352,-0.46564,9.694708876,0.08352,0.02436,0.087,9.6,-0.49,9.612497074,5.45,-0.22,5.45443856,0,0,0,5.45,-0.22,5.45443856
14/01/2021 18:30,7.13112,0.49116,7.148014452,0.14112,0.04116,0.147,6.99,0.45,7.004470001,7.72096,0.00028,7.720960005,0.00096,0.00028,0.001,7.72,0,7.72,9.33184,-0.35488,9.338585418,0.05184,0.01512,0.054,9.28,-0.37,9.287373149,5.1,0.01,5.100009804,0,0,0,5.1,0.01,5.100009804
14/01/2021 19:00,6.8592,0.5306,6.879691926,0.1392,0.0406,0.145,6.72,0.49,6.7378409,7.27,0,7.27,0,0,0,7.27,0,7.27,8.98496,-0.24272,8.988237825,0.02496,0.00728,0.026,8.96,-0.25,8.963487045,4.94,0.07,4.940495927,0,0,0,4.94,0.07,4.940495927
14/01/2021 19:30,6.5892,0.5306,6.61052895,0.1392,0.0406,0.145,6.45,0.49,6.468585626,6.87,0,6.87,0,0,0,6.87,0,6.87,8.47536,-0.24552,8.47891545,0.01536,0.00448,0.016,8.46,-0.25,8.463693047,4.76,-0.22,4.765081321,0,0,0,4.76,-0.22,4.765081321
14/01/2021 20:00,6.18016,0.60088,6.209302247,0.14016,0.04088,0.146,6.04,0.56,6.065904714,6.5,0,6.5,0,0,0,6.5,0,6.5,8.13672,-0.21804,8.139640889,0.00672,0.00196,0.007,8.13,-0.22,8.132976085,4.65,0.22,4.655201392,0,0,0,4.65,0.22,4.655201392
14/01/2021 20:30,5.92016,0.63088,5.95367987,0.14016,0.04088,0.146,5.78,0.59,5.810034423,6.17,0,6.17,0,0,0,6.17,0,6.17,7.7848,-0.2186,7.787868579,0.0048,0.0014,0.005,7.78,-0.22,7.783109918,4.47,0.22,4.475410596,0,0,0,4.47,0.22,4.475410596
14/01/2021 21:00,5.64112,0.66116,5.67973304,0.14112,0.04116,0.147,5.5,0.62,5.534835138,5.9,0,5.9,0,0,0,5.9,0,5.9,7.44824,-0.21468,7.45133321,0.01824,0.00532,0.019,7.43,-0.22,7.433256352,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
14/01/2021 21:30,5.28112,0.69116,5.32615533,0.14112,0.04116,0.147,5.14,0.65,5.180936209,5.54,0,5.54,0,0,0,5.54,0,5.54,7.17576,0.00168,7.175760197,0.00576,0.00168,0.006,7.17,0,7.17,4.13,0.22,4.135855413,0,0,0,4.13,0.22,4.135855413
14/01/2021 22:00,5.03728,0.69004,5.084323455,0.13728,0.04004,0.143,4.9,0.65,4.942924236,5.15,0,5.15,0,0,0,5.15,0,5.15,6.83,0,6.83,0,0,0,6.83,0,6.83,4.01,0.22,4.016030378,0,0,0,4.01,0.22,4.016030378
14/01/2021 22:30,4.77824,0.72032,4.832229134,0.13824,0.04032,0.144,4.64,0.68,4.689562879,4.8,0,4.8,0,0,0,4.8,0,4.8,6.57152,0.26336,6.576795086,0.01152,0.00336,0.012,6.56,0.26,6.565150417,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
14/01/2021 23:00,4.4792,0.7206,4.536793692,0.1392,0.0406,0.145,4.34,0.68,4.392948896,4.52,0,4.52,0,0,0,4.52,0,4.52,6.21152,0.26336,6.217100546,0.01152,0.00336,0.012,6.2,0.26,6.205449218,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
14/01/2021 23:30,4.16016,0.72088,4.222155753,0.14016,0.04088,0.146,4.02,0.68,4.077106817,4.29,0,4.29,0,0,0,4.29,0,4.29,5.95768,0.26224,5.963448734,0.00768,0.00224,0.008,5.95,0.26,5.955677963,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
15/01/2021 00:00,3.97016,0.75088,4.040543429,0.14016,0.04088,0.146,3.83,0.71,3.895253522,4.07,0,4.07,0,0,0,4.07,0,4.07,5.62112,0.32616,5.630574607,0.02112,0.00616,0.022,5.6,0.32,5.609135406,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
15/01/2021 00:30,3.91016,0.75088,3.981604199,0.14016,0.04088,0.146,3.77,0.71,3.836274234,4.17,0,4.17,0,0,0,4.17,0,4.17,5.52016,0.33588,5.530369047,0.02016,0.00588,0.021,5.5,0.33,5.509891106,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
15/01/2021 01:00,4.1292,0.7506,4.196867046,0.1392,0.0406,0.145,3.99,0.71,4.052678127,4.63,0,4.63,0,0,0,4.63,0,4.63,5.51728,0.33504,5.527443387,0.01728,0.00504,0.018,5.5,0.33,5.509891106,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
15/01/2021 01:30,4.1792,0.7106,4.239182115,0.1392,0.0406,0.145,4.04,0.67,4.095180094,4.77,0,4.77,0,0,0,4.77,0,4.77,5.58496,0.33728,5.59513503,0.02496,0.00728,0.026,5.56,0.33,5.569784556,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
15/01/2021 02:00,4.10016,0.71088,4.161329403,0.14016,0.04088,0.146,3.96,0.67,4.016279373,4.68,0,4.68,0,0,0,4.68,0,4.68,5.45288,0.33084,5.46290723,0.00288,0.00084,0.003,5.45,0.33,5.459981685,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
15/01/2021 02:30,4.0692,0.7106,4.130779708,0.1392,0.0406,0.145,3.93,0.67,3.986702898,4.75,0,4.75,0,0,0,4.75,0,4.75,5.41,0.35,5.421309805,0,0,0,5.41,0.35,5.421309805,3.32,0.25,3.329399345,0,0,0,3.32,0.25,3.329399345
15/01/2021 03:00,4.00016,0.68088,4.057693631,0.14016,0.04088,0.146,3.86,0.64,3.912697279,4.68,0,4.68,0,0,0,4.68,0,4.68,5.35,0.35,5.361436375,0,0,0,5.35,0.35,5.361436375,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
15/01/2021 03:30,3.97112,0.68116,4.02911566,0.14112,0.04116,0.147,3.83,0.64,3.883104428,4.56,0,4.56,0,0,0,4.56,0,4.56,5.38,0.39,5.394117166,0,0,0,5.38,0.39,5.394117166,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
15/01/2021 04:00,3.89112,0.68116,3.950290344,0.14112,0.04116,0.147,3.75,0.64,3.80422134,4.47,0,4.47,0,0,0,4.47,0,4.47,5.31,0.39,5.324302771,0,0,0,5.31,0.39,5.324302771,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
15/01/2021 04:30,3.89112,0.68116,3.950290344,0.14112,0.04116,0.147,3.75,0.64,3.80422134,4.42,0,4.42,0,0,0,4.42,0,4.42,5.38,0.35,5.391372738,0,0,0,5.38,0.35,5.391372738,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
15/01/2021 05:00,3.84112,0.68116,3.901048808,0.14112,0.04116,0.147,3.7,0.64,3.754943408,4.36,0,4.36,0,0,0,4.36,0,4.36,5.44,0.35,5.451247564,0,0,0,5.44,0.35,5.451247564,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
15/01/2021 05:30,3.86016,0.68088,3.919749074,0.14016,0.04088,0.146,3.72,0.64,3.774652302,4.46,0,4.46,0,0,0,4.46,0,4.46,5.57,0.32,5.579184528,0,0,0,5.57,0.32,5.579184528,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
15/01/2021 06:00,3.9492,0.6506,4.002431886,0.1392,0.0406,0.145,3.81,0.61,3.858523033,4.6,0,4.6,0,0,0,4.6,0,4.6,5.91,0.32,5.918656942,0,0,0,5.91,0.32,5.918656942,3.38,0.23,3.387816406,0,0,0,3.38,0.23,3.387816406
15/01/2021 06:30,4.4292,0.6006,4.469735227,0.1392,0.0406,0.145,4.29,0.56,4.326395729,5.14,0,5.14,0,0,0,5.14,0,5.14,6.83,-0.09,6.830592946,0,0,0,6.83,-0.09,6.830592946,3.67,0.23,3.677200022,0,0,0,3.67,0.23,3.677200022
15/01/2021 07:00,4.88112,0.54116,4.911027041,0.14112,0.04116,0.147,4.74,0.5,4.766298354,5.46,0,5.46,0,0,0,5.46,0,5.46,7.6,-0.26,7.604446068,0,0,0,7.6,-0.26,7.604446068,3.95,0.23,3.956690536,0,0,0,3.95,0.23,3.956690536
