Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
15/01/2021 07:30,5.18016,0.54088,5.208321111,0.14016,0.04088,0.146,5.04,0.5,5.064740862,5.74,0,5.74,0,0,0,5.74,0,5.74,8.36,-0.47,8.373201299,0,0,0,8.36,-0.47,8.373201299,4.33,0.21,4.335089388,0,0,0,4.33,0.21,4.335089388
15/01/2021 08:00,5.51016,0.51088,5.533792696,0.14016,0.04088,0.146,5.37,0.47,5.390528731,6.21,0,6.21,0,0,0,6.21,0,6.21,8.99,-0.58,9.008690249,0,0,0,8.99,-0.58,9.008690249,4.75,0,4.75,0,0,0,4.75,0,4.75
15/01/2021 08:30,5.9192,0.5106,5.941181785,0.1392,0.0406,0.145,5.78,0.47,5.799077513,6.65,0.22,6.653638103,0,0,0,6.65,0.22,6.653638103,9.76,-0.76,9.789545444,0,0,0,9.76,-0.76,9.789545444,4.92,-0.22,4.924916243,0,0,0,4.92,-0.22,4.924916243
15/01/2021 09:00,6.1992,0.4606,6.216287719,0.1392,0.0406,0.145,6.06,0.42,6.074537019,6.93,0,6.93,0,0,0,6.93,0,6.93,10.04,-0.84,10.07507816,0,0,0,10.04,-0.84,10.07507816,5.31,-0.22,5.314555485,0,0,0,5.31,-0.22,5.314555485
15/01/2021 09:30,6.3892,0.4606,6.405780905,0.1392,0.0406,0.145,6.25,0.42,6.264096104,7.28,0,7.28,0,0,0,7.28,0,7.28,10.08,-0.84,10.11493945,0,0,0,10.08,-0.84,10.11493945,5.49,-0.22,5.494406246,0,0,0,5.49,-0.22,5.494406246
15/01/2021 10:00,6.59016,0.41088,6.602956247,0.14016,0.04088,0.146,6.45,0.37,6.460603687,7.48,0,7.48,0,0,0,7.48,0,7.48,10.34,-0.89,10.37823203,0,0,0,10.34,-0.89,10.37823203,5.64,-0.22,5.644289149,0,0,0,5.64,-0.22,5.644289149
15/01/2021 10:30,6.64016,0.41088,6.652860077,0.14016,0.04088,0.146,6.5,0.37,6.510522252,7.53,0,7.53,0,0,0,7.53,0,7.53,10.39,-0.84,10.42390042,0,0,0,10.39,-0.84,10.42390042,5.64,-0.22,5.644289149,0,0,0,5.64,-0.22,5.644289149
15/01/2021 11:00,6.66016,0.41088,6.672822012,0.14016,0.04088,0.146,6.52,0.37,6.530490028,7.62,0,7.62,0,0,0,7.62,0,7.62,10.3,-0.77,10.32874145,0,0,0,10.3,-0.77,10.32874145,5.71,-0.22,5.714236607,0,0,0,5.71,-0.22,5.714236607
15/01/2021 11:30,6.61016,0.47088,6.626910532,0.14016,0.04088,0.146,6.47,0.43,6.484273282,7.56,0,7.56,0,0,0,7.56,0,7.56,10.28,-0.85,10.31508119,0,0,0,10.28,-0.85,10.31508119,5.77,-0.27,5.776313703,0,0,0,5.77,-0.27,5.776313703
15/01/2021 12:00,6.6392,0.4706,6.655857646,0.1392,0.0406,0.145,6.5,0.43,6.51420755,7.52,0,7.52,0,0,0,7.52,0,7.52,10.19,-0.77,10.21905084,0,0,0,10.19,-0.77,10.21905084,5.75,-0.27,5.75633564,0,0,0,5.75,-0.27,5.75633564
15/01/2021 12:30,6.70824,0.47032,6.724707042,0.13824,0.04032,0.144,6.57,0.43,6.5840565,7.6,0,7.6,0,0,0,7.6,0,7.6,10.12,-0.72,10.14558032,0,0,0,10.12,-0.72,10.14558032,5.75,-0.24,5.755006516,0,0,0,5.75,-0.24,5.755006516
15/01/2021 13:00,6.7892,0.4706,6.805490504,0.1392,0.0406,0.145,6.65,0.43,6.663887754,7.57096,0.00028,7.570960005,0.00096,0.00028,0.001,7.57,0,7.57,10.01,-0.67,10.03239752,0,0,0,10.01,-0.67,10.03239752,5.75,-0.24,5.755006516,0,0,0,5.75,-0.24,5.755006516
15/01/2021 13:30,6.71016,0.47088,6.72666152,0.14016,0.04088,0.146,6.57,0.43,6.5840565,7.40096,0.00028,7.400960005,0.00096,0.00028,0.001,7.4,0,7.4,9.82096,-0.61972,9.84049329,0.00096,0.00028,0.001,9.82,-0.62,9.839552835,5.69,-0.24,5.695059262,0,0,0,5.69,-0.24,5.695059262
15/01/2021 14:00,6.53112,0.49116,6.549562321,0.14112,0.04116,0.147,6.39,0.45,6.405825474,7.36096,0.00028,7.360960005,0.00096,0.00028,0.001,7.36,0,7.36,9.55,-0.58,9.567596354,0,0,0,9.55,-0.58,9.567596354,5.54,-0.24,5.545196119,0,0,0,5.54,-0.24,5.545196119
15/01/2021 14:30,6.38208,0.52144,6.403346375,0.14208,0.04144,0.148,6.24,0.48,6.258434309,7.18,0,7.18,0,0,0,7.18,0,7.18,9.6748,-0.6386,9.695852979,0.0048,0.0014,0.005,9.67,-0.64,9.691155762,5.43,-0.23,5.434868904,0,0,0,5.43,-0.23,5.434868904
15/01/2021 15:00,6.41208,0.52144,6.433247205,0.14208,0.04144,0.148,6.27,0.48,6.288346365,7.16096,0.00028,7.160960005,0.00096,0.00028,0.001,7.16,0,7.16,9.5544,-0.6158,9.574224198,0.0144,0.0042,0.015,9.54,-0.62,9.560125522,5.41,-0.25,5.41577326,0,0,0,5.41,-0.25,5.41577326
15/01/2021 15:30,6.32304,0.55172,6.34706466,0.14304,0.04172,0.149,6.18,0.51,6.201007983,7.09,0,7.09,0,0,0,7.09,0,7.09,9.38576,-0.61832,9.406104954,0.00576,0.00168,0.006,9.38,-0.62,9.400468073,5.37,-0.25,5.375816217,0,0,0,5.37,-0.25,5.375816217
15/01/2021 16:00,6.44112,0.55116,6.464658088,0.14112,0.04116,0.147,6.3,0.51,6.320609148,7.14,0,7.14,0,0,0,7.14,0,7.14,9.22152,-0.49664,9.234883995,0.01152,0.00336,0.012,9.21,-0.5,9.223562219,5.29,-0.23,5.294997639,0,0,0,5.29,-0.23,5.294997639
15/01/2021 16:30,6.84016,0.52088,6.859963907,0.14016,0.04088,0.146,6.7,0.48,6.717172024,7.33,0,7.33,0,0,0,7.33,0,7.33,9.27936,-0.40852,9.288348109,0.03936,0.01148,0.041,9.24,-0.42,9.249540529,5.29,-0.23,5.294997639,0,0,0,5.29,-0.23,5.294997639
15/01/2021 17:00,7.28824,0.43032,7.300932653,0.13824,0.04032,0.144,7.15,0.39,7.160628464,7.76864,0.00252,7.768640409,0.00864,0.00252,0.009,7.76,0,7.76,9.51304,-0.44328,9.523362179,0.02304,0.00672,0.024,9.49,-0.45,9.500663135,5.41,-0.23,5.414886887,0,0,0,5.41,-0.23,5.414886887
15/01/2021 17:30,7.4392,0.4306,7.451651696,0.1392,0.0406,0.145,7.3,0.39,7.310410385,7.96096,0.00028,7.960960005,0.00096,0.00028,0.001,7.96,0,7.96,9.3992,-0.3444,9.405507535,0.0192,0.0056,0.02,9.38,-0.35,9.386527579,5.36,-0.23,5.364932432,0,0,0,5.36,-0.23,5.364932432
15/01/2021 18:00,7.31824,0.47032,7.333337412,0.13824,0.04032,0.144,7.18,0.43,7.19286452,7.69,0,7.69,0,0,0,7.69,0,7.69,9.1888,-0.2316,9.191718229,0.0288,0.0084,0.03,9.16,-0.24,9.163143565,5.23,-0.23,5.235054919,0,0,0,5.23,-0.23,5.235054919
15/01/2021 18:30,7.01016,0.53088,7.030233054,0.14016,0.04088,0.146,6.87,0.49,6.887452359,7.58096,0.00028,7.580960005,0.00096,0.00028,0.001,7.58,0,7.58,8.99864,-0.23748,9.001773081,0.00864,0.00252,0.009,8.99,-0.24,8.993202989,4.9,0.22,4.904936289,0,0,0,4.9,0.22,4.904936289
15/01/2021 19:00,6.79112,0.53116,6.811860377,0.14112,0.04116,0.147,6.65,0.49,6.668028194,7.28096,0.00028,7.280960005,0.00096,0.00028,0.001,7.28,0,7.28,8.57304,-0.26328,8.577081741,0.02304,0.00672,0.024,8.55,-0.27,8.554262096,5,-0.22,5.00483766,0,0,0,5,-0.22,5.00483766
15/01/2021 19:30,6.56112,0.56116,6.585073743,0.14112,0.04116,0.147,6.42,0.52,6.441024763,6.77,0,6.77,0,0,0,6.77,0,6.77,8.18056,0.00308,8.18056058,0.01056,0.00308,0.011,8.17,0,8.17,4.76,0,4.76,0,0,0,4.76,0,4.76
15/01/2021 20:00,6.294,0.562,6.319041066,0.144,0.042,0.15,6.15,0.52,6.171944588,6.46,0,6.46,0,0,0,6.46,0,6.46,7.84672,0.22196,7.849858661,0.00672,0.00196,0.007,7.84,0.22,7.843086127,4.51,0.22,4.515362665,0,0,0,4.51,0.22,4.515362665
15/01/2021 20:30,5.95304,0.61172,5.984386903,0.14304,0.04172,0.149,5.81,0.57,5.837893456,6.02,0,6.02,0,0,0,6.02,0,6.02,7.45632,0.25476,7.460670922,0.01632,0.00476,0.017,7.44,0.25,7.444199084,4.34,0.22,4.345572459,0,0,0,4.34,0.22,4.345572459
15/01/2021 21:00,5.73304,0.65172,5.769964177,0.14304,0.04172,0.149,5.59,0.61,5.623184151,5.8,0,5.8,0,0,0,5.8,0,5.8,7.17592,0.27756,7.181285915,0.02592,0.00756,0.027,7.15,0.27,7.155096086,4.2,0.22,4.205757958,0,0,0,4.2,0.22,4.205757958
15/01/2021 21:30,5.42112,0.68116,5.463746059,0.14112,0.04116,0.147,5.28,0.64,5.318646444,5.61,0,5.61,0,0,0,5.61,0,5.61,6.96416,0.31288,6.971184863,0.04416,0.01288,0.046,6.92,0.3,6.926499838,4.16,0.22,4.165813246,0,0,0,4.16,0.22,4.165813246
15/01/2021 22:00,5.15208,0.71144,5.200968679,0.14208,0.04144,0.148,5.01,0.67,5.054601864,5.29096,0.00028,5.290960007,0.00096,0.00028,0.001,5.29,0,5.29,6.6932,0.3426,6.701962474,0.0432,0.0126,0.045,6.65,0.33,6.658182935,4.06,0.22,4.065956222,0,0,0,4.06,0.22,4.065956222
15/01/2021 22:30,4.844,0.742,4.900499974,0.144,0.042,0.15,4.7,0.7,4.751841748,4.96192,0.00056,4.961920032,0.00192,0.00056,0.002,4.96,0,4.96,6.45856,0.39708,6.470754964,0.05856,0.01708,0.061,6.4,0.38,6.411271325,3.74,0.25,3.748346302,0,0,0,3.74,0.25,3.748346302
15/01/2021 23:00,4.66112,0.72116,4.716578357,0.14112,0.04116,0.147,4.52,0.68,4.570864251,4.79,0,4.79,0,0,0,4.79,0,4.79,6.10104,0.44072,6.116937404,0.07104,0.02072,0.074,6.03,0.42,6.044609169,3.49,0.28,3.501214075,0,0,0,3.49,0.28,3.501214075
15/01/2021 23:30,4.33728,0.75004,4.401653985,0.13728,0.04004,0.143,4.2,0.71,4.259589182,4.38,0,4.38,0,0,0,4.38,0,4.38,5.792,0.461,5.810317117,0.072,0.021,0.075,5.72,0.44,5.736898117,3.28,0.32,3.295572788,0,0,0,3.28,0.32,3.295572788
16/01/2021 00:00,4.10632,0.74976,4.174206991,0.13632,0.03976,0.142,3.97,0.71,4.032988966,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,5.53776,0.46268,5.557054849,0.07776,0.02268,0.081,5.46,0.44,5.477700247,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
16/01/2021 00:30,4.05728,0.75004,4.126024842,0.13728,0.04004,0.143,3.92,0.71,3.983779612,4.31576,0.00168,4.315760327,0.00576,0.00168,0.006,4.31,0,4.31,5.44528,0.48904,5.46719621,0.06528,0.01904,0.068,5.38,0.47,5.400490718,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
16/01/2021 01:00,4.34824,0.75032,4.412501694,0.13824,0.04032,0.144,4.21,0.71,4.269449613,4.79672,0.00196,4.7967204,0.00672,0.00196,0.007,4.79,0,4.79,5.63504,0.43772,5.652015092,0.09504,0.02772,0.099,5.54,0.41,5.555150763,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
16/01/2021 01:30,4.31824,0.75032,4.382941569,0.13824,0.04032,0.144,4.18,0.71,4.239870281,4.894,0.007,4.894005006,0.024,0.007,0.025,4.87,0,4.87,5.59576,0.44668,5.613559744,0.12576,0.03668,0.131,5.47,0.41,5.48534411,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
16/01/2021 02:00,4.24016,0.71088,4.299337996,0.14016,0.04088,0.146,4.1,0.67,4.154383227,4.93432,0.01876,4.934355662,0.06432,0.01876,0.067,4.87,0,4.87,5.55104,0.46572,5.570542182,0.19104,0.05572,0.199,5.36,0.41,5.375658099,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
16/01/2021 02:30,4.15112,0.71116,4.211596586,0.14112,0.04116,0.147,4.01,0.67,4.065587288,4.80176,0.02968,4.801851726,0.10176,0.02968,0.106,4.7,0,4.7,5.42256,0.52408,5.447826796,0.32256,0.09408,0.336,5.1,0.43,5.118095349,3.3,0.27,3.311027031,0,0,0,3.3,0.27,3.311027031
16/01/2021 03:00,4.10112,0.71116,4.162323125,0.14112,0.04116,0.147,3.96,0.67,4.016279373,4.80472,0.23596,4.810510513,0.05472,0.01596,0.057,4.75,0.22,4.755092008,5.41368,0.53024,5.439585058,0.34368,0.10024,0.358,5.07,0.43,5.08820204,3.3,0.24,3.308715763,0,0,0,3.3,0.24,3.308715763
16/01/2021 03:30,4.07112,0.68116,4.127710867,0.14112,0.04116,0.147,3.93,0.64,3.981770963,4.64864,0.03752,4.648791413,0.12864,0.03752,0.134,4.52,0,4.52,5.36704,0.51872,5.392048664,0.40704,0.11872,0.424,4.96,0.4,4.976102893,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
16/01/2021 04:00,4.03208,0.68144,4.08925783,0.14208,0.04144,0.148,3.89,0.64,3.942296285,4.53728,0.04004,4.537456666,0.13728,0.04004,0.143,4.4,0,4.4,5.3184,0.5162,5.343392275,0.3984,0.1162,0.415,4.92,0.4,4.936233382,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
16/01/2021 04:30,4.03112,0.68116,4.088264595,0.14112,0.04116,0.147,3.89,0.64,3.942296285,4.40176,0.06468,4.402235182,0.22176,0.06468,0.231,4.18,0,4.18,5.36544,0.52992,5.391545381,0.44544,0.12992,0.464,4.92,0.4,4.936233382,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
16/01/2021 05:00,3.95112,0.65116,4.004417386,0.14112,0.04116,0.147,3.81,0.61,3.858523033,4.36584,0.09212,4.366811766,0.31584,0.09212,0.329,4.05,0,4.05,5.39064,0.49852,5.413642194,0.44064,0.12852,0.459,4.95,0.37,4.963809021,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
16/01/2021 05:30,3.97016,0.65088,4.023159853,0.14016,0.04088,0.146,3.83,0.61,3.878272811,4.3584,0.0812,4.35915634,0.2784,0.0812,0.29,4.08,0,4.08,5.43064,0.49852,5.45347348,0.44064,0.12852,0.459,4.99,0.37,5.003698632,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
16/01/2021 06:00,4.01016,0.65088,4.062638059,0.14016,0.04088,0.146,3.87,0.61,3.917779984,4.35456,0.08008,4.35529627,0.27456,0.08008,0.286,4.08,0,4.08,5.64888,0.46384,5.667891389,0.45888,0.13384,0.478,5.19,0.33,5.200480747,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
16/01/2021 06:30,4.15016,0.65088,4.200889525,0.14016,0.04088,0.146,4.01,0.61,4.056131162,4.60728,0.07504,4.607891058,0.25728,0.07504,0.268,4.35,0,4.35,6.36176,0.37468,6.37278396,0.46176,0.13468,0.481,5.9,0.24,5.904879338,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
16/01/2021 07:00,4.24824,0.62032,4.293290114,0.13824,0.04032,0.144,4.11,0.58,4.150722829,4.70928,0.06104,4.709675573,0.20928,0.06104,0.218,4.5,0,4.5,6.82888,-0.09616,6.829556999,0.45888,0.13384,0.478,6.37,-0.23,6.374150924,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
16/01/2021 07:30,4.3692,0.6206,4.413054838,0.1392,0.0406,0.145,4.23,0.58,4.269578434,4.79112,0.04116,4.791296797,0.14112,0.04116,0.147,4.65,0,4.65,7.11888,-0.11616,7.119827638,0.45888,0.13384,0.478,6.66,-0.25,6.66469054,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
16/01/2021 08:00,4.5292,0.6206,4.571520207,0.1392,0.0406,0.145,4.39,0.58,4.428148597,4.86736,0.41548,4.885060593,0.08736,0.02548,0.091,4.78,0.39,4.795883652,7.29776,-0.12232,7.29878505,0.43776,0.12768,0.456,6.86,-0.25,6.864553882,3.78,0,3.78,0,0,0,3.78,0,3.78
16/01/2021 08:30,4.71824,0.62032,4.758842885,0.13824,0.04032,0.144,4.58,0.58,4.61657882,5.07032,0.01176,5.070333638,0.04032,0.01176,0.042,5.03,0,5.03,7.40584,-0.12788,7.406943999,0.31584,0.09212,0.329,7.09,-0.22,7.093412437,3.87,0,3.87,0,0,0,3.87,0,3.87
16/01/2021 09:00,5.01632,0.57976,5.049711675,0.13632,0.03976,0.142,4.88,0.54,4.909786146,5.25976,0.30868,5.268809979,0.02976,0.00868,0.031,5.23,0.3,5.23859714,7.42432,-0.13124,7.425479877,0.30432,0.08876,0.317,7.12,-0.22,7.123398066,3.98,-0.22,3.986075764,0,0,0,3.98,-0.22,3.986075764
16/01/2021 09:30,5.33632,0.57976,5.367721379,0.13632,0.03976,0.142,5.2,0.54,5.227963275,5.65192,0.00056,5.651920028,0.00192,0.00056,0.002,5.65,0,5.65,7.62392,0.02156,7.623950485,0.07392,0.02156,0.077,7.55,0,7.55,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
16/01/2021 10:00,5.56824,0.58032,5.5983987,0.13824,0.04032,0.144,5.43,0.54,5.456784768,5.78864,0.00252,5.788640549,0.00864,0.00252,0.009,5.78,0,5.78,7.70416,-0.21712,7.70721885,0.04416,0.01288,0.046,7.66,-0.23,7.663452225,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
16/01/2021 10:30,5.724,0.582,5.753511971,0.144,0.042,0.15,5.58,0.54,5.606068141,5.72096,0.00028,5.720960007,0.00096,0.00028,0.001,5.72,0,5.72,7.62704,-0.21628,7.63010591,0.04704,0.01372,0.049,7.58,-0.23,7.583488643,4.27,0.12,4.27168585,0,0,0,4.27,0.12,4.27168585
16/01/2021 11:00,5.91496,0.53228,5.938861322,0.14496,0.04228,0.151,5.77,0.49,5.790768515,5.72384,0.00112,5.72384011,0.00384,0.00112,0.004,5.72,0,5.72,7.55336,-0.21152,7.556321063,0.06336,0.01848,0.066,7.49,-0.23,7.493530543,6.2908,0.3344,6.299681579,1.9008,0.5544,1.98,4.39,-0.22,4.395509072
16/01/2021 11:30,5.87112,0.53116,5.895098048,0.14112,0.04116,0.147,5.73,0.49,5.750912971,5.71344,0.00392,5.713441345,0.01344,0.00392,0.014,5.7,0,5.7,7.47872,-0.20704,7.481585287,0.07872,0.02296,0.082,7.4,-0.23,7.403573462,8.67424,1.03832,8.736163231,4.31424,1.25832,4.494,4.36,-0.22,4.36554693
16/01/2021 12:00,5.87112,0.53116,5.895098048,0.14112,0.04116,0.147,5.73,0.49,5.750912971,5.81592,0.25756,5.821620273,0.02592,0.00756,0.027,5.79,0.25,5.795394723,7.268,-0.231,7.271670028,0.168,0.049,0.175,7.1,-0.28,7.105518982,5.6244,0.1342,5.6260008,1.2144,0.3542,1.265,4.41,-0.22,4.415484118
16/01/2021 12:30,6.05112,0.53116,6.074387558,0.14112,0.04116,0.147,5.91,0.49,5.93027824,6.08976,0.28868,6.096598478,0.02976,0.00868,0.031,6.06,0.28,6.066465198,7.18688,0.04284,7.187007681,0.14688,0.04284,0.153,7.04,0,7.04,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
16/01/2021 13:00,5.95112,0.57116,5.978465773,0.14112,0.04116,0.147,5.81,0.53,5.834123756,5.99784,0.00812,5.997845497,0.02784,0.00812,0.029,5.97,0,5.97,7.18136,0.03248,7.18143345,0.11136,0.03248,0.116,7.07,0,7.07,5.05672,-0.04304,5.056903163,0.60672,0.17696,0.632,4.45,-0.22,4.455434883
16/01/2021 13:30,5.83112,0.61116,5.863060378,0.14112,0.04116,0.147,5.69,0.57,5.718478819,5.98056,0.00308,5.980560793,0.01056,0.00308,0.011,5.97,0,5.97,7.1552,0.2836,7.16081811,0.1152,0.0336,0.12,7.04,0.25,7.044437522,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
16/01/2021 14:00,5.83112,0.61116,5.863060378,0.14112,0.04116,0.147,5.69,0.57,5.718478819,5.86192,0.00056,5.861920027,0.00192,0.00056,0.002,5.86,0,5.86,7.01296,0.33628,7.021017889,0.19296,0.05628,0.201,6.82,0.28,6.825745381,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
16/01/2021 14:30,5.76112,0.61116,5.793446315,0.14112,0.04116,0.147,5.62,0.57,5.648831738,5.79864,0.22252,5.802907978,0.00864,0.00252,0.009,5.79,0.22,5.794178113,6.89736,0.37048,6.907302686,0.20736,0.06048,0.216,6.69,0.31,6.69717851,4.16,0,4.16,0,0,0,4.16,0,4.16
16/01/2021 15:00,5.65112,0.61116,5.684071938,0.14112,0.04116,0.147,5.51,0.57,5.5394043,5.72072,0.38896,5.733927729,0.03072,0.00896,0.032,5.69,0.38,5.702674811,6.89336,0.36348,6.902936317,0.18336,0.05348,0.191,6.71,0.31,6.717157137,4.02,0,4.02,0,0,0,4.02,0,4.02
16/01/2021 15:30,5.62112,0.63116,5.656443494,0.14112,0.04116,0.147,5.48,0.59,5.511669439,5.70632,0.00476,5.706321985,0.01632,0.00476,0.017,5.69,0,5.69,6.82616,0.34388,6.834816296,0.11616,0.03388,0.121,6.71,0.31,6.717157137,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
16/01/2021 16:00,5.78112,0.63116,5.815471726,0.14112,0.04116,0.147,5.64,0.59,5.670775961,5.79152,0.00336,5.791520975,0.01152,0.00336,0.012,5.78,0,5.78,6.96968,0.36824,6.97940112,0.19968,0.05824,0.208,6.77,0.31,6.777093772,4.02,0.22,4.0260154,0,0,0,4.02,0.22,4.0260154
16/01/2021 16:30,6.09112,0.60116,6.1207137,0.14112,0.04116,0.147,5.95,0.56,5.976294839,6.06728,0.00504,6.067282093,0.01728,0.00504,0.018,6.05,0,6.05,7.2316,0.3688,7.240997998,0.2016,0.0588,0.21,7.03,0.31,7.036831673,4.16,0.22,4.165813246,0,0,0,4.16,0.22,4.165813246
16/01/2021 17:00,6.6092,0.5206,6.629671862,0.1392,0.0406,0.145,6.47,0.48,6.487780822,6.70168,0.30924,6.708810938,0.03168,0.00924,0.033,6.67,0.3,6.676743218,7.76832,0.28076,7.773391911,0.20832,0.06076,0.217,7.56,0.22,7.563200381,4.35,0,4.35,0,0,0,4.35,0,4.35
16/01/2021 17:30,6.8392,0.5206,6.858985421,0.1392,0.0406,0.145,6.7,0.48,6.717172024,7.0684,0.3112,7.075247275,0.0384,0.0112,0.04,7.03,0.3,7.036398226,8.1336,0.0448,8.133723379,0.1536,0.0448,0.16,7.98,0,7.98,4.52,0.22,4.525350815,0,0,0,4.52,0.22,4.525350815
16/01/2021 18:00,6.8392,0.5206,6.858985421,0.1392,0.0406,0.145,6.7,0.48,6.717172024,7.19688,0.32784,7.20434319,0.02688,0.00784,0.028,7.17,0.32,7.177137312,8.1816,0.0588,8.181811291,0.2016,0.0588,0.21,7.98,0,7.98,4.46,0.22,4.465422712,0,0,0,4.46,0.22,4.465422712
16/01/2021 18:30,6.80016,0.52088,6.820080058,0.14016,0.04088,0.146,6.66,0.48,6.677274893,7.03248,0.00364,7.032480942,0.01248,0.00364,0.013,7.02,0,7.02,8.04176,0.06468,8.042020107,0.22176,0.06468,0.231,7.82,0,7.82,4.35,0.25,4.357177986,0,0,0,4.35,0.25,4.357177986
16/01/2021 19:00,6.44016,0.54088,6.462833125,0.14016,0.04088,0.146,6.3,0.5,6.319810124,6.69976,0.22868,6.703661582,0.02976,0.00868,0.031,6.67,0.22,6.6736272,7.75648,0.08064,7.756899174,0.27648,0.08064,0.288,7.48,0,7.48,4.31,0.22,4.315611197,0,0,0,4.31,0.22,4.315611197
16/01/2021 19:30,6.22112,0.59116,6.249144277,0.14112,0.04116,0.147,6.08,0.55,6.10482596,6.23744,0.27092,6.243320863,0.03744,0.01092,0.039,6.2,0.26,6.205449218,7.37408,0.29244,7.379876489,0.21408,0.06244,0.223,7.16,0.23,7.163693182,4.09,0.22,4.095912597,0,0,0,4.09,0.22,4.095912597
16/01/2021 20:00,5.86208,0.61144,5.893881641,0.14208,0.04144,0.148,5.72,0.57,5.748330192,5.774,0.007,5.774004243,0.024,0.007,0.025,5.75,0,5.75,7.08848,0.33164,7.096233776,0.10848,0.03164,0.113,6.98,0.3,6.986444017,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
16/01/2021 20:30,5.52112,0.64116,5.558223835,0.14112,0.04116,0.147,5.38,0.6,5.413353859,5.46208,0.00644,5.462083797,0.02208,0.00644,0.023,5.44,0,5.44,6.67952,0.46236,6.695503282,0.17952,0.05236,0.187,6.5,0.41,6.512917933,3.7,0.27,3.709838271,0,0,0,3.7,0.27,3.709838271
16/01/2021 21:00,5.32208,0.67144,5.364267629,0.14208,0.04144,0.148,5.18,0.63,5.218170177,5.31208,0.00644,5.312083904,0.02208,0.00644,0.023,5.29,0,5.29,6.55032,0.45676,6.566225841,0.16032,0.04676,0.167,6.39,0.41,6.403139855,3.57,0.27,3.580195525,0,0,0,3.57,0.27,3.580195525
16/01/2021 21:30,5.14208,0.70144,5.189701803,0.14208,0.04144,0.148,5,0.66,5.043371888,5.09,0,5.09,0,0,0,5.09,0,5.09,6.30688,0.45284,6.323116273,0.14688,0.04284,0.153,6.16,0.41,6.173629403,3.48,0.27,3.490458423,0,0,0,3.48,0.27,3.490458423
16/01/2021 22:00,4.85112,0.70116,4.901529414,0.14112,0.04116,0.147,4.71,0.66,4.756017241,4.82288,0.00084,4.822880073,0.00288,0.00084,0.003,4.82,0,4.82,6.20664,0.46152,6.223775446,0.17664,0.05152,0.184,6.03,0.41,6.043922567,3.43,0.3,3.443094538,0,0,0,3.43,0.3,3.443094538
16/01/2021 22:30,4.59824,0.75032,4.659054754,0.13824,0.04032,0.144,4.46,0.71,4.516159873,4.6096,0.0028,4.60960085,0.0096,0.0028,0.01,4.6,0,4.6,5.92112,0.48116,5.94063776,0.14112,0.04116,0.147,5.78,0.44,5.796723212,3.38,0.27,3.390766875,0,0,0,3.38,0.27,3.390766875
16/01/2021 23:00,4.36016,0.75088,4.424343567,0.14016,0.04088,0.146,4.22,0.71,4.279310692,4.38304,0.00672,4.383045151,0.02304,0.00672,0.024,4.36,0,4.36,5.72,0.475,5.73968858,0.12,0.035,0.125,5.6,0.44,5.617259118,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
16/01/2021 23:30,4.17016,0.75088,4.237222581,0.14016,0.04088,0.146,4.03,0.71,4.092065493,4.09592,0.00756,4.095926977,0.02592,0.00756,0.027,4.07,0,4.07,5.37656,0.51108,5.400796256,0.10656,0.03108,0.111,5.27,0.48,5.291814434,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
17/01/2021 00:00,3.9692,0.7306,4.035879706,0.1392,0.0406,0.145,3.83,0.69,3.891657744,3.77496,0.00728,3.77496702,0.02496,0.00728,0.026,3.75,0,3.75,5.18632,0.51976,5.212299454,0.13632,0.03976,0.142,5.05,0.48,5.07276059,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
17/01/2021 00:30,3.9692,0.7306,4.035879706,0.1392,0.0406,0.145,3.83,0.69,3.891657744,4.00864,0.00252,4.008640792,0.00864,0.00252,0.009,4,0,4,5.21696,0.50828,5.241661969,0.09696,0.02828,0.101,5.12,0.48,5.142450778,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
17/01/2021 01:00,4.22728,0.73004,4.289854846,0.13728,0.04004,0.143,4.09,0.69,4.147794595,4.49096,0.00028,4.490960009,0.00096,0.00028,0.001,4.49,0,4.49,5.26784,0.52312,5.293750353,0.14784,0.04312,0.154,5.12,0.48,5.142450778,3.13,0.27,3.141623784,0,0,0,3.13,0.27,3.141623784
17/01/2021 01:30,4.22824,0.71032,4.287489708,0.13824,0.04032,0.144,4.09,0.67,4.144514447,4.68,0,4.68,0,0,0,4.68,0,4.68,5.28384,0.51612,5.308987192,0.12384,0.03612,0.129,5.16,0.48,5.182277492,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
17/01/2021 02:00,4.12016,0.71088,4.181036809,0.14016,0.04088,0.146,3.98,0.67,4.036000496,4.54288,0.00084,4.542880078,0.00288,0.00084,0.003,4.54,0,4.54,5.22456,0.49008,5.247495174,0.03456,0.01008,0.036,5.19,0.48,5.212149269,3.07,0.27,3.081850094,0,0,0,3.07,0.27,3.081850094
17/01/2021 02:30,4.0592,0.7106,4.120929143,0.1392,0.0406,0.145,3.92,0.67,3.976845484,4.454,0.007,4.454005501,0.024,0.007,0.025,4.43,0,4.43,5.18736,0.50548,5.21192995,0.08736,0.02548,0.091,5.1,0.48,5.122538433,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
17/01/2021 03:00,3.95824,0.71032,4.021469682,0.13824,0.04032,0.144,3.82,0.67,3.878311488,4.39752,0.03136,4.397631817,0.10752,0.03136,0.112,4.29,0,4.29,5.1216,0.5538,5.151454261,0.3216,0.0938,0.335,4.8,0.46,4.82199129,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
17/01/2021 03:30,3.91016,0.71088,3.974254848,0.14016,0.04088,0.146,3.77,0.67,3.829072995,4.28896,0.01428,4.288983772,0.04896,0.01428,0.051,4.24,0,4.24,5.11696,0.55828,5.14732515,0.33696,0.09828,0.351,4.78,0.46,4.802082881,2.98,0.27,2.992206544,0,0,0,2.98,0.27,2.992206544
17/01/2021 04:00,3.87112,0.71116,3.935901244,0.14112,0.04116,0.147,3.73,0.67,3.789696558,4.13512,0.01316,4.135140941,0.04512,0.01316,0.047,4.09,0,4.09,5.04488,0.55184,5.074972079,0.31488,0.09184,0.328,4.73,0.46,4.752315225,2.91,0.27,2.922498931,0,0,0,2.91,0.27,2.922498931
17/01/2021 04:30,3.80016,0.69088,3.86245145,0.14016,0.04088,0.146,3.66,0.65,3.717270504,4.08168,0.00924,4.081690459,0.03168,0.00924,0.033,4.05,0,4.05,5.04328,0.49804,5.067811855,0.23328,0.06804,0.243,4.81,0.43,4.829182125,2.91,0.25,2.92071909,0,0,0,2.91,0.25,2.92071909
17/01/2021 05:00,3.66112,0.69116,3.725788749,0.14112,0.04116,0.147,3.52,0.65,3.57951114,4.0088,0.0084,4.008808801,0.0288,0.0084,0.03,3.98,0,3.98,4.982,0.451,5.002371937,0.072,0.021,0.075,4.91,0.43,4.928792956,2.91,0.25,2.92071909,0,0,0,2.91,0.25,2.92071909
17/01/2021 05:30,3.60112,0.71116,3.670669394,0.14112,0.04116,0.147,3.46,0.67,3.524272975,4.07976,0.00868,4.079769234,0.02976,0.00868,0.031,4.05,0,4.05,5.07544,0.45492,5.095786828,0.08544,0.02492,0.089,4.99,0.43,5.008492787,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
17/01/2021 06:00,3.66112,0.71116,3.72955067,0.14112,0.04116,0.147,3.52,0.67,3.583196897,4.02608,0.01344,4.026102433,0.04608,0.01344,0.048,3.98,0,3.98,5.13408,0.41744,5.151022578,0.09408,0.02744,0.098,5.04,0.39,5.055066765,2.88,0.27,2.892628562,0,0,0,2.88,0.27,2.892628562
17/01/2021 06:30,3.77016,0.67088,3.829384598,0.14016,0.04088,0.146,3.63,0.63,3.684263834,4.17072,0.00896,4.170729624,0.03072,0.00896,0.032,4.14,0,4.14,5.52776,0.36268,5.539645061,0.07776,0.02268,0.081,5.45,0.34,5.460595206,3.12,0.24,3.129217154,0,0,0,3.12,0.24,3.129217154
17/01/2021 07:00,3.7692,0.6706,3.828390393,0.1392,0.0406,0.145,3.63,0.63,3.684263834,4.3084,0.3512,4.322690366,0.0384,0.0112,0.04,4.27,0.34,4.283514912,5.75064,0.27352,5.757141096,0.08064,0.02352,0.084,5.67,0.25,5.675508788,3.2,0.24,3.208987379,0,0,0,3.2,0.24,3.208987379
17/01/2021 07:30,3.93728,0.67004,3.993886253,0.13728,0.04004,0.143,3.8,0.63,3.851869676,4.43648,0.35064,4.450314955,0.03648,0.01064,0.038,4.4,0.34,4.413116812,5.90664,0.26652,5.912649914,0.05664,0.01652,0.059,5.85,0.25,5.855339444,3.3,0.24,3.308715763,0,0,0,3.3,0.24,3.308715763
17/01/2021 08:00,4.0192,0.6406,4.069930835,0.1392,0.0406,0.145,3.88,0.6,3.926117675,4.50768,0.00224,4.507680557,0.00768,0.00224,0.008,4.5,0,4.5,6.04736,0.27548,6.053631323,0.08736,0.02548,0.091,5.96,0.25,5.965240984,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
17/01/2021 08:30,4.13016,0.68088,4.185907213,0.14016,0.04088,0.146,3.99,0.64,4.041002351,4.55672,0.00196,4.556720422,0.00672,0.00196,0.007,4.55,0,4.55,6.12864,0.25752,6.134047995,0.12864,0.03752,0.134,6,0.22,6.004031979,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
17/01/2021 09:00,4.4392,0.6806,4.491070362,0.1392,0.0406,0.145,4.3,0.64,4.347367019,4.7,0,4.7,0,0,0,4.7,0,4.7,6.26288,0.25584,6.268103381,0.12288,0.03584,0.128,6.14,0.22,6.143940104,3.52,0.24,3.528172331,0,0,0,3.52,0.24,3.528172331
17/01/2021 09:30,4.82728,0.64004,4.869525993,0.13728,0.04004,0.143,4.69,0.6,4.728223768,5.10288,0.00084,5.102880069,0.00288,0.00084,0.003,5.1,0,5.1,6.5428,0.2354,6.547033298,0.0528,0.0154,0.055,6.49,0.22,6.493727743,3.79,0.24,3.797591342,0,0,0,3.79,0.24,3.797591342
17/01/2021 10:00,5.07632,0.61976,5.114012828,0.13632,0.03976,0.142,4.94,0.58,4.973932046,5.3,0,5.3,0,0,0,5.3,0,5.3,6.8492,0.2606,6.854155893,0.1392,0.0406,0.145,6.71,0.22,6.713605589,4.01,0.24,4.017175625,0,0,0,4.01,0.24,4.017175625
17/01/2021 10:30,5.39536,0.59948,5.428562038,0.13536,0.03948,0.141,5.26,0.56,5.289725891,5.36192,0.00056,5.361920029,0.00192,0.00056,0.002,5.36,0,5.36,7.05072,0.26396,7.055659246,0.15072,0.04396,0.157,6.9,0.22,6.903506355,4.88824,0.51032,4.914805876,0.85824,0.25032,0.894,4.03,0.26,4.038378387
17/01/2021 11:00,5.58536,0.59948,5.61743915,0.13536,0.03948,0.141,5.45,0.56,5.4786951,5.60744,0.23092,5.612192744,0.03744,0.01092,0.039,5.57,0.22,5.574343011,7.02496,0.04228,7.025087231,0.14496,0.04228,0.151,6.88,0,6.88,6.06,0.56,6.085819583,1.92,0.56,2,4.14,0,4.14
17/01/2021 11:30,5.81536,0.55948,5.842211037,0.13536,0.03948,0.141,5.68,0.52,5.70375315,5.73552,0.23036,5.740144197,0.03552,0.01036,0.037,5.7,0.22,5.704244034,7.06392,0.09156,7.064513359,0.31392,0.09156,0.327,6.75,0,6.75,6.28096,0.59528,6.309105864,2.04096,0.59528,2.126,4.24,0,4.24
17/01/2021 12:00,6.04536,0.55948,6.071193902,0.13536,0.03948,0.141,5.91,0.52,5.932832376,5.89648,0.35064,5.906896376,0.03648,0.01064,0.038,5.86,0.34,5.869855194,7.02472,0.32596,7.032278507,0.29472,0.08596,0.307,6.73,0.24,6.734277987,5.14824,0.03032,5.148329282,0.85824,0.25032,0.894,4.29,-0.22,4.295637322
17/01/2021 12:30,6.23016,0.52088,6.25189648,0.14016,0.04088,0.146,6.09,0.48,6.108886969,6.30784,0.25812,6.313118991,0.02784,0.00812,0.029,6.28,0.25,6.284974145,7.116,0.378,7.126032557,0.336,0.098,0.35,6.78,0.28,6.785779248,5.046,0.168,5.048795896,0.576,0.168,0.6,4.47,0,4.47
17/01/2021 13:00,6.20016,0.54088,6.223707512,0.14016,0.04088,0.146,6.06,0.5,6.080592076,6.28768,0.00224,6.287680399,0.00768,0.00224,0.008,6.28,0,6.28,7.24856,0.36708,7.257848841,0.29856,0.08708,0.311,6.95,0.28,6.955638001,4.814,0.112,4.81530269,0.384,0.112,0.4,4.43,0,4.43
17/01/2021 13:30,6.17112,0.54116,6.194802354,0.14112,0.04116,0.147,6.03,0.5,6.050694175,6.16864,0.00252,6.168640515,0.00864,0.00252,0.009,6.16,0,6.16,7.214,0.322,7.221182729,0.144,0.042,0.15,7.07,0.28,7.075542382,4.652,0.056,4.652337047,0.192,0.056,0.2,4.46,0,4.46
17/01/2021 14:00,6.05112,0.54116,6.07527015,0.14112,0.04116,0.147,5.91,0.5,5.93111288,6.10384,0.00112,6.103840103,0.00384,0.00112,0.004,6.1,0,6.1,7.05504,0.34772,7.063603797,0.09504,0.02772,0.099,6.96,0.32,6.967352438,5.132,0.011,5.132011789,0.792,0.231,0.825,4.34,-0.22,4.345572459
17/01/2021 14:30,5.93112,0.59116,5.960507915,0.14112,0.04116,0.147,5.79,0.55,5.816063961,5.81192,0.00056,5.811920027,0.00192,0.00056,0.002,5.81,0,5.81,6.94464,0.32052,6.952032638,0.10464,0.03052,0.109,6.84,0.29,6.846144901,4.882,0.231,4.88746202,0.792,0.231,0.825,4.09,0,4.09
17/01/2021 15:00,5.93112,0.59116,5.960507915,0.14112,0.04116,0.147,5.79,0.55,5.816063961,5.73576,0.00168,5.735760246,0.00576,0.00168,0.006,5.73,0,5.73,6.89448,0.37464,6.904651302,0.08448,0.02464,0.088,6.81,0.35,6.818988195,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
17/01/2021 15:30,6.00112,0.62116,6.033181665,0.14112,0.04116,0.147,5.86,0.58,5.888633118,5.99384,0.00112,5.993840105,0.00384,0.00112,0.004,5.99,0,5.99,6.92904,0.38472,6.939712155,0.11904,0.03472,0.124,6.81,0.35,6.818988195,4,0.22,4.006045432,0,0,0,4,0.22,4.006045432
17/01/2021 16:00,6.24112,0.59116,6.269054873,0.14112,0.04116,0.147,6.1,0.55,6.124744893,6.16264,0.00952,6.162647353,0.03264,0.00952,0.034,6.13,0,6.13,7.24312,0.35716,7.251920477,0.09312,0.02716,0.097,7.15,0.33,7.157611333,4,0.22,4.006045432,0,0,0,4,0.22,4.006045432
17/01/2021 16:30,6.69112,0.56116,6.714609996,0.14112,0.04116,0.147,6.55,0.52,6.5706088,6.57208,0.00644,6.572083155,0.02208,0.00644,0.023,6.55,0,6.55,7.52928,0.31604,7.535909938,0.08928,0.02604,0.093,7.44,0.29,7.445649737,4.15,0.22,4.155827234,0,0,0,4.15,0.22,4.155827234
17/01/2021 17:00,6.96112,0.51116,6.979862191,0.14112,0.04116,0.147,6.82,0.47,6.836175832,7.07056,0.00308,7.070560671,0.01056,0.00308,0.011,7.06,0,7.06,8.01232,0.25276,8.016305845,0.11232,0.03276,0.117,7.9,0.22,7.903062697,4.38,0.22,4.385521634,0,0,0,4.38,0.22,4.385521634
17/01/2021 17:30,7.21112,0.46116,7.225850829,0.14112,0.04116,0.147,7.07,0.42,7.08246426,7.32168,0.50924,7.339368052,0.03168,0.00924,0.033,7.29,0.5,7.307126658,8.32064,0.02352,8.320673242,0.08064,0.02352,0.084,8.24,0,8.24,4.48,0.22,4.485398533,0,0,0,4.48,0.22,4.485398533
17/01/2021 18:00,7.05304,0.51172,7.071579074,0.14304,0.04172,0.149,6.91,0.47,6.925965637,7.20552,0.01036,7.205527448,0.03552,0.01036,0.037,7.17,0,7.17,8.4104,0.0322,8.41046164,0.1104,0.0322,0.115,8.3,0,8.3,4.48,0.22,4.485398533,0,0,0,4.48,0.22,4.485398533
17/01/2021 18:30,6.75208,0.55144,6.774560532,0.14208,0.04144,0.148,6.61,0.51,6.629645541,6.97128,0.01204,6.971290397,0.04128,0.01204,0.043,6.93,0,6.93,7.95584,0.05712,7.956045048,0.19584,0.05712,0.204,7.76,0,7.76,4.38,0.26,4.387710109,0,0,0,4.38,0.26,4.387710109
17/01/2021 19:00,6.61304,0.57172,6.637707571,0.14304,0.04172,0.149,6.47,0.53,6.491671588,6.66688,0.00784,6.66688461,0.02688,0.00784,0.028,6.64,0,6.64,7.6648,0.0714,7.665132549,0.2448,0.0714,0.255,7.42,0,7.42,4.28,0.23,4.286175451,0,0,0,4.28,0.23,4.286175451
17/01/2021 19:30,6.16592,0.61256,6.196273009,0.14592,0.04256,0.152,6.02,0.57,6.046924838,6.32536,0.00448,6.325361587,0.01536,0.00448,0.016,6.31,0,6.31,7.26696,0.28328,7.272479302,0.21696,0.06328,0.226,7.05,0.22,7.053431789,4.07,0.23,4.076493591,0,0,0,4.07,0.23,4.076493591
17/01/2021 20:00,5.89016,0.65088,5.92601296,0.14016,0.04088,0.146,5.75,0.61,5.782265992,5.87512,0.01316,5.875134739,0.04512,0.01316,0.047,5.83,0,5.83,6.99768,0.28724,7.003572817,0.12768,0.03724,0.133,6.87,0.25,6.874547258,3.96,0.24,3.967266061,0,0,0,3.96,0.24,3.967266061
17/01/2021 20:30,5.62824,0.68032,5.669208128,0.13824,0.04032,0.144,5.49,0.64,5.527178304,5.61992,0.01456,5.619938861,0.04992,0.01456,0.052,5.57,0,5.57,6.83336,0.43348,6.847095282,0.18336,0.05348,0.191,6.65,0.38,6.660848294,3.79,0.27,3.799605243,0,0,0,3.79,0.27,3.799605243
17/01/2021 21:00,5.41824,0.68032,5.460783827,0.13824,0.04032,0.144,5.28,0.64,5.318646444,5.38608,0.01344,5.386096769,0.04608,0.01344,0.048,5.34,0,5.34,6.51696,0.48328,6.534854796,0.21696,0.06328,0.226,6.3,0.42,6.313984479,3.65,0.27,3.659972677,0,0,0,3.65,0.27,3.659972677
17/01/2021 21:30,5.15728,0.70004,5.204574238,0.13728,0.04004,0.143,5.02,0.66,5.063200569,5.11704,0.01372,5.117058393,0.04704,0.01372,0.049,5.07,0,5.07,6.41776,0.47768,6.435512536,0.19776,0.05768,0.206,6.22,0.42,6.234163938,3.59,0.27,3.600138886,0,0,0,3.59,0.27,3.600138886
17/01/2021 22:00,4.9292,0.7206,4.981593821,0.1392,0.0406,0.145,4.79,0.68,4.838026457,4.87416,0.01288,4.874177018,0.04416,0.01288,0.046,4.83,0,4.83,6.12408,0.52244,6.146324056,0.21408,0.06244,0.223,5.91,0.46,5.92787483,3.57,0.27,3.580195525,0,0,0,3.57,0.27,3.580195525
17/01/2021 22:30,4.6192,0.7206,4.675069304,0.1392,0.0406,0.145,4.48,0.68,4.531313275,4.61632,0.00476,4.616322454,0.01632,0.00476,0.017,4.6,0,4.6,5.97096,0.49528,5.991466064,0.12096,0.03528,0.126,5.85,0.46,5.8680576,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
17/01/2021 23:00,4.33728,0.72004,4.396641377,0.13728,0.04004,0.143,4.2,0.68,4.254691528,4.33152,0.00336,4.331521303,0.01152,0.00336,0.012,4.32,0,4.32,5.55696,0.50828,5.580157077,0.09696,0.02828,0.101,5.46,0.48,5.481058292,3.21,0.27,3.221335127,0,0,0,3.21,0.27,3.221335127
17/01/2021 23:30,4.02824,0.74032,4.095703993,0.13824,0.04032,0.144,3.89,0.7,3.952480234,4.06168,0.00924,4.06169051,0.03168,0.00924,0.033,4.03,0,4.03,5.34728,0.54004,5.374481054,0.13728,0.04004,0.143,5.21,0.5,5.233937332,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
18/01/2021 00:00,3.82824,0.74032,3.899165962,0.13824,0.04032,0.144,3.69,0.7,3.755808834,3.83168,0.00924,3.831691141,0.03168,0.00924,0.033,3.8,0,3.8,5.0876,0.5518,5.117436565,0.1776,0.0518,0.185,4.91,0.5,4.935392588,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
18/01/2021 00:30,3.80824,0.71032,3.873918739,0.13824,0.04032,0.144,3.67,0.67,3.730656779,3.93976,0.00868,3.939769562,0.02976,0.00868,0.031,3.91,0,3.91,5.1972,0.5146,5.222614384,0.1872,0.0546,0.195,5.01,0.46,5.031073444,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
18/01/2021 01:00,4.06632,0.70976,4.127798154,0.13632,0.03976,0.142,3.93,0.67,3.986702898,4.45032,0.01176,4.450335538,0.04032,0.01176,0.042,4.41,0,4.41,5.26624,0.48432,5.288463822,0.18624,0.05432,0.194,5.08,0.43,5.098166337,3.23,0.27,3.241265185,0,0,0,3.23,0.27,3.241265185
18/01/2021 01:30,4.0992,0.7106,4.160335684,0.1392,0.0406,0.145,3.96,0.67,4.016279373,4.61592,0.00756,4.615926191,0.02592,0.00756,0.027,4.59,0,4.59,5.37264,0.44452,5.390997922,0.15264,0.04452,0.159,5.22,0.4,5.235303239,3.32,0.24,3.328663395,0,0,0,3.32,0.24,3.328663395
18/01/2021 02:00,4.04016,0.71088,4.102224177,0.14016,0.04088,0.146,3.9,0.67,3.9571328,4.61016,0.00588,4.61016375,0.02016,0.00588,0.021,4.59,0,4.59,5.24328,0.46304,5.263686085,0.11328,0.03304,0.118,5.13,0.43,5.147989899,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
18/01/2021 02:30,3.9792,0.7106,4.042151036,0.1392,0.0406,0.145,3.84,0.67,3.898012314,4.54768,0.00224,4.547680552,0.00768,0.00224,0.008,4.54,0,4.54,5.20376,0.44568,5.222810431,0.05376,0.01568,0.056,5.15,0.43,5.167920278,3.15,0.27,3.161550253,0,0,0,3.15,0.27,3.161550253
18/01/2021 03:00,3.8992,0.6806,3.958153231,0.1392,0.0406,0.145,3.76,0.64,3.814079181,4.55152,0.00336,4.55152124,0.01152,0.00336,0.012,4.54,0,4.54,5.14448,0.45464,5.164530182,0.08448,0.02464,0.088,5.06,0.43,5.078237883,3.15,0.25,3.159905062,0,0,0,3.15,0.25,3.159905062
18/01/2021 03:30,3.84016,0.70088,3.903595983,0.14016,0.04088,0.146,3.7,0.66,3.758403917,4.43,0,4.43,0,0,0,4.43,0,4.43,5.18912,0.45016,5.208609258,0.06912,0.02016,0.072,5.12,0.43,5.138024912,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
18/01/2021 04:00,3.81016,0.70088,3.874087247,0.14016,0.04088,0.146,3.67,0.66,3.728873825,4.27192,0.00056,4.271920037,0.00192,0.00056,0.002,4.27,0,4.27,5.1572,0.4196,5.174241587,0.0672,0.0196,0.07,5.09,0.4,5.105692901,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
18/01/2021 04:30,3.76016,0.69088,3.823103242,0.14016,0.04088,0.146,3.62,0.65,3.677893419,4.23728,0.00504,4.237282997,0.01728,0.00504,0.018,4.22,0,4.22,5.15432,0.41876,5.171302989,0.06432,0.01876,0.067,5.09,0.4,5.105692901,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
18/01/2021 05:00,3.72016,0.69088,3.783768703,0.14016,0.04088,0.146,3.58,0.65,3.638529923,4.13344,0.00392,4.133441859,0.01344,0.00392,0.014,4.12,0,4.12,5.25664,0.41652,5.273116062,0.05664,0.01652,0.059,5.2,0.4,5.215361924,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
18/01/2021 05:30,3.79824,0.69032,3.860462252,0.13824,0.04032,0.144,3.66,0.65,3.717270504,4.29552,0.01036,4.295532493,0.03552,0.01036,0.037,4.26,0,4.26,5.38808,0.46944,5.408491472,0.23808,0.06944,0.248,5.15,0.4,5.165510623,3.14,0.25,3.149936507,0,0,0,3.14,0.25,3.149936507
18/01/2021 06:00,3.94016,0.66088,3.99520002,0.14016,0.04088,0.146,3.8,0.62,3.850246745,4.48936,0.01148,4.489374678,0.03936,0.01148,0.041,4.45,0,4.45,5.85728,0.41504,5.871966212,0.25728,0.07504,0.268,5.6,0.34,5.610311934,3.27,0.25,3.279542651,0,0,0,3.27,0.25,3.279542651
18/01/2021 06:30,4.414,0.582,4.452203949,0.144,0.042,0.15,4.27,0.54,4.304009758,4.93744,0.01092,4.937452076,0.03744,0.01092,0.039,4.9,0,4.9,6.89128,-0.05296,6.891483498,0.16128,0.04704,0.168,6.73,-0.1,6.730742901,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
18/01/2021 07:00,4.72304,0.53172,4.752876287,0.14304,0.04172,0.149,4.58,0.49,4.60613721,5.23552,0.01036,5.23553025,0.03552,0.01036,0.037,5.2,0,5.2,7.72368,-0.21476,7.726665167,0.22368,0.06524,0.233,7.5,-0.28,7.505224847,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
18/01/2021 07:30,5.08112,0.50116,5.105775338,0.14112,0.04116,0.147,4.94,0.46,4.961370778,5.55688,0.00784,5.556885531,0.02688,0.00784,0.028,5.53,0,5.53,8.70432,-0.49624,8.718454037,0.18432,0.05376,0.192,8.52,-0.55,8.537733891,4.22,0.22,4.225730706,0,0,0,4.22,0.22,4.225730706
18/01/2021 08:00,5.40112,0.50116,5.424321027,0.14112,0.04116,0.147,5.26,0.46,5.280075757,6.0688,0.0084,6.068805813,0.0288,0.0084,0.03,6.04,0,6.04,9.55168,-0.71576,9.578460377,0.15168,0.04424,0.158,9.4,-0.76,9.430673359,4.44,0.18,4.443647151,0,0,0,4.44,0.18,4.443647151
18/01/2021 08:30,5.82016,0.50088,5.84167298,0.14016,0.04088,0.146,5.68,0.46,5.698596318,6.56056,0.22308,6.564351621,0.01056,0.00308,0.011,6.55,0.22,6.553693615,10.37232,-0.96724,10.41732093,0.11232,0.03276,0.117,10.26,-1,10.30861775,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
18/01/2021 09:00,6.12824,0.46032,6.145504048,0.13824,0.04032,0.144,5.99,0.42,6.004706487,6.82288,0.00084,6.822880052,0.00288,0.00084,0.003,6.82,0,6.82,10.66216,-1.11312,10.7201069,0.09216,0.02688,0.096,10.57,-1.14,10.63129813,5.21,-0.22,5.214642845,0,0,0,5.21,-0.22,5.214642845
18/01/2021 09:30,6.2692,0.4606,6.286097438,0.1392,0.0406,0.145,6.13,0.42,6.144371408,7.23672,0.00196,7.236720265,0.00672,0.00196,0.007,7.23,0,7.23,10.7812,-1.2434,10.85266405,0.0912,0.0266,0.095,10.69,-1.27,10.76517534,5.47,-0.25,5.47571,0,0,0,5.47,-0.25,5.47571
18/01/2021 10:00,6.4392,0.4206,6.452921896,0.1392,0.0406,0.145,6.3,0.38,6.311449913,7.19704,0.43372,7.210096934,0.04704,0.01372,0.049,7.15,0.42,7.162325041,11.00808,-1.30556,11.08522946,0.11808,0.03444,0.123,10.89,-1.34,10.97213288,5.47,-0.25,5.47571,0,0,0,5.47,-0.25,5.47571
18/01/2021 10:30,6.5192,0.4006,6.531496689,0.1392,0.0406,0.145,6.38,0.36,6.390148668,7.22512,0.37316,7.234749989,0.04512,0.01316,0.047,7.18,0.36,7.189019405,11.00016,-1.21912,11.06750982,0.14016,0.04088,0.146,10.86,-1.26,10.93284958,5.5,-0.28,5.507122661,0,0,0,5.5,-0.28,5.507122661
18/01/2021 11:00,6.5992,0.3606,6.609044787,0.1392,0.0406,0.145,6.46,0.32,6.467920841,7.21168,0.00924,7.211685919,0.03168,0.00924,0.033,7.18,0,7.18,11.08712,-1.22584,11.15468124,0.11712,0.03416,0.122,10.97,-1.26,11.04212389,5.7,-0.39,5.713326527,0,0,0,5.7,-0.39,5.713326527
18/01/2021 11:30,6.4792,0.4206,6.492837361,0.1392,0.0406,0.145,6.34,0.38,6.351377803,7.10784,0.00812,7.107844638,0.02784,0.00812,0.029,7.08,0,7.08,11.04104,-1.35928,11.1243969,0.07104,0.02072,0.074,10.97,-1.38,11.05645965,5.48,-0.3,5.488205536,0,0,0,5.48,-0.3,5.488205536
18/01/2021 12:00,6.41824,0.44032,6.433326231,0.13824,0.04032,0.144,6.28,0.4,6.292725959,6.98936,0.31148,6.996297092,0.03936,0.01148,0.041,6.95,0.3,6.956471807,11.04464,-1.34948,11.12677712,0.10464,0.03052,0.109,10.94,-1.38,11.02669488,5.42,-0.3,5.428296234,0,0,0,5.42,-0.3,5.428296234
18/01/2021 12:30,6.48632,0.43976,6.501210349,0.13632,0.03976,0.142,6.35,0.4,6.362585952,7.14112,0.00616,7.141122657,0.02112,0.00616,0.022,7.12,0,7.12,11.05136,-1.27752,11.12495462,0.11136,0.03248,0.116,10.94,-1.31,11.0181532,5.49,-0.3,5.498190611,0,0,0,5.49,-0.3,5.498190611
18/01/2021 13:00,6.58824,0.44032,6.602937831,0.13824,0.04032,0.144,6.45,0.4,6.462391198,7.08728,0.00504,7.087281792,0.01728,0.00504,0.018,7.07,0,7.07,11.08576,-1.25332,11.15638319,0.12576,0.03668,0.131,10.96,-1.29,11.03565585,5.57,-0.32,5.579184528,0,0,0,5.57,-0.32,5.579184528
18/01/2021 13:30,6.48824,0.44032,6.503163845,0.13824,0.04032,0.144,6.35,0.4,6.362585952,6.94824,0.00532,6.948242037,0.01824,0.00532,0.019,6.93,0,6.93,10.7488,-1.1266,10.80767917,0.1488,0.0434,0.155,10.6,-1.17,10.66437527,5.54,-0.32,5.549234181,0,0,0,5.54,-0.32,5.549234181
18/01/2021 14:00,6.24824,0.50032,6.268239242,0.13824,0.04032,0.144,6.11,0.46,6.127291408,6.9444,0.0042,6.94440127,0.0144,0.0042,0.015,6.93,0,6.93,10.504,-1.058,10.55714829,0.144,0.042,0.15,10.36,-1.1,10.41823402,5.29,-0.26,5.29638556,0,0,0,5.29,-0.26,5.29638556
18/01/2021 14:30,6.24632,0.49976,6.266280683,0.13632,0.03976,0.142,6.11,0.46,6.127291408,6.8092,0.5056,6.827945225,0.0192,0.0056,0.02,6.79,0.5,6.808384537,10.37672,-1.08304,10.43308648,0.12672,0.03696,0.132,10.25,-1.12,10.31100868,5.33,-0.31,5.339007398,0,0,0,5.33,-0.31,5.339007398
18/01/2021 15:00,6.29728,0.50004,6.31710182,0.13728,0.04004,0.143,6.16,0.46,6.177151447,6.89392,0.33156,6.90188851,0.07392,0.02156,0.077,6.82,0.31,6.827041819,10.30152,-1.04664,10.35455309,0.25152,0.07336,0.262,10.05,-1.12,10.11221539,5.38,-0.31,5.388923826,0,0,0,5.38,-0.31,5.388923826
18/01/2021 15:30,6.35632,0.51976,6.377535135,0.13632,0.03976,0.142,6.22,0.48,6.238493408,6.90208,0.28644,6.908021149,0.02208,0.00644,0.023,6.88,0.28,6.885695317,10.26216,-0.97812,10.30866852,0.21216,0.06188,0.221,10.05,-1.04,10.10366765,5.43,-0.29,5.437738501,0,0,0,5.43,-0.29,5.437738501
18/01/2021 16:00,6.50824,0.52032,6.529006111,0.13824,0.04032,0.144,6.37,0.48,6.388059173,6.96496,0.26728,6.970086542,0.02496,0.00728,0.026,6.94,0.26,6.944868609,10.27632,-0.97024,10.32202104,0.13632,0.03976,0.142,10.14,-1.01,10.19017664,5.37,-0.24,5.375360453,0,0,0,5.37,-0.24,5.375360453
18/01/2021 16:30,6.79728,0.52004,6.817144343,0.13728,0.04004,0.143,6.66,0.48,6.677274893,7.2336,0.2898,7.239402807,0.0336,0.0098,0.035,7.2,0.28,7.205442388,9.95896,-0.68072,9.982197353,0.16896,0.04928,0.176,9.79,-0.73,9.817178821,5.47,-0.24,5.475262551,0,0,0,5.47,-0.24,5.475262551
18/01/2021 17:00,7.20632,0.43976,7.219725535,0.13632,0.03976,0.142,7.07,0.4,7.081306377,7.67072,0.28896,7.676160707,0.03072,0.00896,0.032,7.64,0.28,7.645129168,9.93488,-0.54316,9.94971675,0.19488,0.05684,0.203,9.74,-0.6,9.758462994,5.57,-0.22,5.574343011,0,0,0,5.57,-0.22,5.574343011
18/01/2021 17:30,7.53632,0.43976,7.549139554,0.13632,0.03976,0.142,7.4,0.4,7.410802925,7.90864,0.00252,7.908640401,0.00864,0.00252,0.009,7.9,0,7.9,9.55872,-0.35704,9.565385805,0.07872,0.02296,0.082,9.48,-0.38,9.487612977,5.47,-0.22,5.474422344,0,0,0,5.47,-0.22,5.474422344
18/01/2021 18:00,7.34632,0.43976,7.359470524,0.13632,0.03976,0.142,7.21,0.4,7.221087176,7.7644,0.0042,7.764401136,0.0144,0.0042,0.015,7.75,0,7.75,9.4656,-0.3592,9.472412998,0.1056,0.0308,0.11,9.36,-0.39,9.368121477,5.24,-0.22,5.244616287,0,0,0,5.24,-0.22,5.244616287
18/01/2021 18:30,7.09824,0.46032,7.113150188,0.13824,0.04032,0.144,6.96,0.42,6.972660898,7.39248,0.00364,7.392480896,0.01248,0.00364,0.013,7.38,0,7.38,9.10304,-0.26828,9.106992445,0.14304,0.04172,0.149,8.96,-0.31,8.965361119,4.97,-0.22,4.974866832,0,0,0,4.97,-0.22,4.974866832
18/01/2021 19:00,6.6892,0.5406,6.711009239,0.1392,0.0406,0.145,6.55,0.5,6.569056249,6.8992,0.0056,6.899202273,0.0192,0.0056,0.02,6.88,0,6.88,8.72696,-0.17672,8.728749097,0.21696,0.06328,0.226,8.51,-0.24,8.513383581,4.88,-0.33,4.89114506,0,0,0,4.88,-0.33,4.89114506
18/01/2021 19:30,6.3892,0.5906,6.416438654,0.1392,0.0406,0.145,6.25,0.55,6.274153329,6.49168,0.00924,6.491686576,0.03168,0.00924,0.033,6.46,0,6.46,8.18488,0.05684,8.185077361,0.19488,0.05684,0.203,7.99,0,7.99,4.61,0.22,4.615246472,0,0,0,4.61,0.22,4.615246472
18/01/2021 20:00,6.0892,0.5906,6.117774514,0.1392,0.0406,0.145,5.95,0.55,5.975366098,6.1588,0.2284,6.163033669,0.0288,0.0084,0.03,6.13,0.22,6.133946527,7.84104,0.05572,7.841237976,0.19104,0.05572,0.199,7.65,0,7.65,4.48,0.22,4.485398533,0,0,0,4.48,0.22,4.485398533
18/01/2021 20:30,5.7292,0.6406,5.764902514,0.1392,0.0406,0.145,5.59,0.6,5.622108146,5.78536,0.00448,5.785361735,0.01536,0.00448,0.016,5.77,0,5.77,7.4244,0.0392,7.424503485,0.1344,0.0392,0.14,7.29,0,7.29,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
18/01/2021 21:00,5.5392,0.6706,5.57964524,0.1392,0.0406,0.145,5.4,0.63,5.436625792,5.54072,0.28896,5.548249814,0.03072,0.00896,0.032,5.51,0.28,5.517109751,7.24672,0.30196,7.253008383,0.24672,0.07196,0.257,7,0.23,7.003777552,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
18/01/2021 21:30,5.2392,0.7106,5.287170226,0.1392,0.0406,0.145,5.1,0.67,5.143821537,5.22512,0.01316,5.225136572,0.04512,0.01316,0.047,5.18,0,5.18,6.91688,0.36284,6.926390243,0.38688,0.11284,0.403,6.53,0.25,6.534783853,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
18/01/2021 22:00,4.84016,0.74088,4.896534693,0.14016,0.04088,0.146,4.7,0.7,4.751841748,4.9236,0.0098,4.923609753,0.0336,0.0098,0.035,4.89,0,4.89,6.60912,0.37016,6.619477744,0.30912,0.09016,0.322,6.3,0.28,6.306219153,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
18/01/2021 22:30,4.59016,0.74088,4.649566862,0.14016,0.04088,0.146,4.45,0.7,4.504719747,4.68592,0.00756,4.685926098,0.02592,0.00756,0.027,4.66,0,4.66,6.29112,0.35616,6.301193601,0.26112,0.07616,0.272,6.03,0.28,6.036497329,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
18/01/2021 23:00,4.25112,0.74116,4.315244999,0.14112,0.04116,0.147,4.11,0.7,4.169184573,4.294,0.007,4.294005706,0.024,0.007,0.025,4.27,0,4.27,5.9668,0.3374,5.976331734,0.1968,0.0574,0.205,5.77,0.28,5.776789766,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
18/01/2021 23:30,3.95112,0.77116,4.025672242,0.14112,0.04116,0.147,3.81,0.73,3.879304061,3.97032,0.01176,3.970337416,0.04032,0.01176,0.042,3.93,0,3.93,5.50048,0.40764,5.515564395,0.30048,0.08764,0.313,5.2,0.32,5.20983685,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
19/01/2021 00:00,3.75112,0.74116,3.823639549,0.14112,0.04116,0.147,3.61,0.7,3.677240813,3.75128,0.01204,3.751299322,0.04128,0.01204,0.043,3.71,0,3.71,5.3016,0.4138,5.317724419,0.3216,0.0938,0.335,4.98,0.32,4.990270534,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
19/01/2021 00:30,3.75112,0.74116,3.823639549,0.14112,0.04116,0.147,3.61,0.7,3.677240813,3.90416,0.01288,3.904181246,0.04416,0.01288,0.046,3.86,0,3.86,5.2704,0.3872,5.284604053,0.2304,0.0672,0.24,5.04,0.32,5.050148513,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
19/01/2021 01:00,4.01112,0.71116,4.073675515,0.14112,0.04116,0.147,3.87,0.67,3.927569223,4.39168,0.00924,4.39168972,0.03168,0.00924,0.033,4.36,0,4.36,5.37928,0.38104,5.392758552,0.20928,0.06104,0.218,5.17,0.32,5.179893821,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
