Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/01/2021 01:30,4.04016,0.71088,4.102224177,0.14016,0.04088,0.146,3.9,0.67,3.9571328,4.48496,0.00728,4.484965908,0.02496,0.00728,0.026,4.46,0,4.46,5.37728,0.36004,5.389319901,0.13728,0.04004,0.143,5.24,0.32,5.249761899,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
19/01/2021 02:00,3.98112,0.69116,4.040670563,0.14112,0.04116,0.147,3.84,0.65,3.894624501,4.47728,0.00504,4.477282837,0.01728,0.00504,0.018,4.46,0,4.46,5.3256,0.3508,5.337141182,0.1056,0.0308,0.11,5.22,0.32,5.229799231,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
19/01/2021 02:30,3.92112,0.69116,3.981568058,0.14112,0.04116,0.147,3.78,0.65,3.83547911,4.4648,0.0014,4.464800219,0.0048,0.0014,0.005,4.46,0,4.46,5.25472,0.33596,5.265448832,0.05472,0.01596,0.057,5.2,0.32,5.20983685,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
19/01/2021 03:00,3.85208,0.69144,3.913644031,0.14208,0.04144,0.148,3.71,0.65,3.766510321,4.36824,0.00532,4.36824324,0.01824,0.00532,0.019,4.35,0,4.35,5.1884,0.3662,5.20130724,0.1584,0.0462,0.165,5.03,0.32,5.040168648,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
19/01/2021 03:30,3.78208,0.69144,3.844765064,0.14208,0.04144,0.148,3.64,0.65,3.69758029,4.2736,0.0098,4.273611236,0.0336,0.0098,0.035,4.24,0,4.24,5.07752,0.38636,5.092198288,0.22752,0.06636,0.237,4.85,0.32,4.860545237,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
19/01/2021 04:00,3.68304,0.69172,3.747433815,0.14304,0.04172,0.149,3.54,0.65,3.599180462,4.10456,0.01008,4.104572377,0.03456,0.01008,0.036,4.07,0,4.07,5.08784,0.36312,5.100781509,0.14784,0.04312,0.154,4.94,0.32,4.950353523,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
19/01/2021 04:30,3.73304,0.66172,3.791234759,0.14304,0.04172,0.149,3.59,0.62,3.643144246,4.1032,0.0126,4.103219346,0.0432,0.0126,0.045,4.06,0,4.06,5.08576,0.39168,5.100820326,0.24576,0.07168,0.256,4.84,0.32,4.850566977,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
19/01/2021 05:00,3.75304,0.66172,3.810929362,0.14304,0.04172,0.149,3.61,0.62,3.662854078,4.03056,0.00308,4.030561177,0.01056,0.00308,0.011,4.02,0,4.02,5.24744,0.34592,5.258829452,0.15744,0.04592,0.164,5.09,0.3,5.0988332,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
19/01/2021 05:30,3.81304,0.64172,3.866662463,0.14304,0.04172,0.149,3.67,0.6,3.718722899,4.10576,0.00168,4.105760344,0.00576,0.00168,0.006,4.1,0,4.1,5.3744,0.3192,5.383870727,0.1344,0.0392,0.14,5.24,0.28,5.247475584,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
19/01/2021 06:00,3.94208,0.62144,3.990762133,0.14208,0.04144,0.148,3.8,0.58,3.844008325,4.20856,0.01708,4.208594659,0.05856,0.01708,0.061,4.15,0,4.15,5.77016,0.34588,5.780517226,0.26016,0.07588,0.271,5.51,0.27,5.516611279,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
19/01/2021 06:30,4.20112,0.57116,4.239768036,0.14112,0.04116,0.147,4.06,0.53,4.09444746,4.61928,0.02604,4.619353396,0.08928,0.02604,0.093,4.53,0,4.53,6.68464,-0.12948,6.685893882,0.34464,0.10052,0.359,6.34,-0.23,6.344170553,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
19/01/2021 07:00,4.55112,0.53116,4.582010934,0.14112,0.04116,0.147,4.41,0.49,4.437138718,4.89824,0.04032,4.898405945,0.13824,0.04032,0.144,4.76,0,4.76,7.49544,-0.17008,7.497369405,0.44544,0.12992,0.464,7.05,-0.3,7.056380092,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
19/01/2021 07:30,4.86112,0.50116,4.886885409,0.14112,0.04116,0.147,4.72,0.46,4.742362281,5.31704,0.04872,5.317263206,0.16704,0.04872,0.174,5.15,0,5.15,8.43832,-0.45924,8.450807405,0.44832,0.13076,0.467,7.99,-0.59,8.011753865,4.05,0,4.05,0,0,0,4.05,0,4.05
19/01/2021 08:00,5.18112,0.48116,5.203414206,0.14112,0.04116,0.147,5.04,0.44,5.059169892,5.71048,0.05264,5.710722616,0.18048,0.05264,0.188,5.53,0,5.53,9.2872,-0.6954,9.31319843,0.4272,0.1246,0.445,8.86,-0.82,8.897864912,4.47,-0.22,4.475410596,0,0,0,4.47,-0.22,4.475410596
19/01/2021 08:30,5.6192,0.4606,5.638045849,0.1392,0.0406,0.145,5.48,0.42,5.496071324,6.04832,0.28076,6.054832863,0.20832,0.06076,0.217,5.84,0.22,5.844142367,9.97464,-0.96448,10.02116085,0.46464,0.13552,0.484,9.51,-1.1,9.573405873,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
19/01/2021 09:00,5.84824,0.46032,5.866328119,0.13824,0.04032,0.144,5.71,0.42,5.725425748,6.26712,0.06916,6.267501592,0.23712,0.06916,0.247,6.03,0,6.03,10.24504,-1.06728,10.30048209,0.45504,0.13272,0.474,9.79,-1.2,9.863270249,5.02,-0.26,5.026728558,0,0,0,5.02,-0.26,5.026728558
19/01/2021 09:30,6.03824,0.44032,6.054273202,0.13824,0.04032,0.144,5.9,0.4,5.913543777,6.5616,0.0588,6.561863455,0.2016,0.0588,0.21,6.36,0,6.36,10.36608,-1.08156,10.42235034,0.40608,0.11844,0.423,9.96,-1.2,10.03202871,5.18,-0.26,5.186520992,0,0,0,5.18,-0.26,5.186520992
19/01/2021 10:00,6.06728,0.46004,6.084695835,0.13728,0.04004,0.143,5.93,0.42,5.944854918,6.53192,0.32556,6.54002815,0.12192,0.03556,0.127,6.41,0.29,6.416556709,10.46648,-1.10436,10.52458145,0.39648,0.11564,0.413,10.07,-1.22,10.14363347,5.18,-0.26,5.186520992,0,0,0,5.18,-0.26,5.186520992
19/01/2021 10:30,6.06824,0.46032,6.08567426,0.13824,0.04032,0.144,5.93,0.42,5.944854918,6.52544,0.31492,6.533034655,0.08544,0.02492,0.089,6.44,0.29,6.446526196,10.34968,-1.01676,10.39950369,0.31968,0.09324,0.333,10.03,-1.11,10.09123382,5.28,-0.3,5.28851586,0,0,0,5.28,-0.3,5.28851586
19/01/2021 11:00,6.06728,0.43004,6.082501212,0.13728,0.04004,0.143,5.93,0.39,5.942810783,6.51608,0.28344,6.522241701,0.04608,0.01344,0.048,6.47,0.27,6.475631243,10.462,-1.139,10.52381894,0.312,0.091,0.325,10.15,-1.23,10.22425547,5.28,-0.3,5.28851586,0,0,0,5.28,-0.3,5.28851586
19/01/2021 11:30,6.21728,0.43004,6.232134867,0.13728,0.04004,0.143,6.08,0.39,6.092495384,6.6024,0.2882,6.608687086,0.0624,0.0182,0.065,6.54,0.27,6.545571022,10.58216,-1.17312,10.64698647,0.33216,0.09688,0.346,10.25,-1.27,10.32837838,5.25,-0.28,5.257461365,0,0,0,5.25,-0.28,5.257461365
19/01/2021 12:00,6.25632,0.39976,6.26907872,0.13632,0.03976,0.142,6.12,0.36,6.130579092,6.70784,0.36312,6.717661319,0.14784,0.04312,0.154,6.56,0.32,6.567800241,10.64856,-1.17792,10.71351136,0.41856,0.12208,0.436,10.23,-1.3,10.31226939,5.22,-0.28,5.227504185,0,0,0,5.22,-0.28,5.227504185
19/01/2021 12:30,6.30536,0.43948,6.320657197,0.13536,0.03948,0.141,6.17,0.4,6.182952369,6.95528,0.27404,6.960676533,0.18528,0.05404,0.193,6.77,0.22,6.773573651,10.44736,-1.08952,10.50401756,0.44736,0.13048,0.466,10,-1.22,10.07414513,5.39,-0.33,5.400092592,0,0,0,5.39,-0.33,5.400092592
19/01/2021 13:00,6.3392,0.4206,6.353137886,0.1392,0.0406,0.145,6.2,0.38,6.211634246,6.8276,0.0518,6.827796497,0.1776,0.0518,0.185,6.65,0,6.65,10.574,-1.108,10.63189259,0.384,0.112,0.4,10.19,-1.22,10.26277253,5.36,-0.35,5.371415084,0,0,0,5.36,-0.35,5.371415084
19/01/2021 13:30,6.13016,0.42088,6.144591248,0.14016,0.04088,0.146,5.99,0.38,6.002041319,6.65376,0.05068,6.653953006,0.17376,0.05068,0.181,6.48,0,6.48,10.1672,-0.8854,10.20567925,0.4272,0.1246,0.445,9.74,-1.01,9.792226509,5.34,-0.35,5.351457745,0,0,0,5.34,-0.35,5.351457745
19/01/2021 14:00,6.11016,0.44088,6.12604525,0.14016,0.04088,0.146,5.97,0.4,5.983385329,6.55696,0.29828,6.563740961,0.09696,0.02828,0.101,6.46,0.27,6.465639953,10.0876,-0.8882,10.12662693,0.4176,0.1218,0.435,9.67,-1.01,9.722602532,5.19,-0.31,5.199249946,0,0,0,5.19,-0.31,5.199249946
19/01/2021 14:30,5.9992,0.4606,6.01685574,0.1392,0.0406,0.145,5.86,0.42,5.875031915,6.39496,0.04228,6.395099765,0.14496,0.04228,0.151,6.25,0,6.25,9.78024,-0.87868,9.81963202,0.45024,0.13132,0.469,9.33,-1.01,9.384508511,5.06,-0.33,5.070749452,0,0,0,5.06,-0.33,5.070749452
19/01/2021 15:00,5.92016,0.49088,5.94047621,0.14016,0.04088,0.146,5.78,0.45,5.797490837,6.35048,0.05264,6.350698166,0.18048,0.05264,0.188,6.17,0,6.17,9.84664,-0.90848,9.888460709,0.41664,0.12152,0.434,9.43,-1.03,9.486084545,5.15,-0.35,5.161879503,0,0,0,5.15,-0.35,5.161879503
19/01/2021 15:30,6.03016,0.52088,6.052614774,0.14016,0.04088,0.146,5.89,0.48,5.909526208,6.45128,0.04704,6.451451496,0.16128,0.04704,0.168,6.29,0,6.29,9.86296,-0.91372,9.905193799,0.43296,0.12628,0.451,9.43,-1.04,9.487175554,5.22,-0.35,5.231720558,0,0,0,5.22,-0.35,5.231720558
19/01/2021 16:00,6.06016,0.54088,6.08424937,0.14016,0.04088,0.146,5.92,0.5,5.941077343,6.51688,0.04284,6.517020807,0.14688,0.04284,0.153,6.37,0,6.37,9.83984,-0.81588,9.873606808,0.45984,0.13412,0.479,9.38,-0.95,9.427984938,5.27,-0.35,5.281609603,0,0,0,5.27,-0.35,5.281609603
19/01/2021 16:30,6.37016,0.54088,6.393081385,0.14016,0.04088,0.146,6.23,0.5,6.250032,6.88224,0.04732,6.882402676,0.16224,0.04732,0.169,6.72,0,6.72,9.67696,-0.60672,9.695961221,0.45696,0.13328,0.476,9.22,-0.74,9.249648642,5.14,-0.25,5.146076175,0,0,0,5.14,-0.25,5.146076175
19/01/2021 17:00,6.80728,0.48004,6.824184889,0.13728,0.04004,0.143,6.67,0.44,6.684496989,7.29056,0.03808,7.290659449,0.13056,0.03808,0.136,7.16,0,7.16,9.46928,-0.35896,9.476081258,0.44928,0.13104,0.468,9.02,-0.49,9.033299508,5.28,-0.22,5.284581346,0,0,0,5.28,-0.22,5.284581346
19/01/2021 17:30,6.99728,0.48004,7.013726955,0.13728,0.04004,0.143,6.86,0.44,6.874096304,7.53936,0.04648,7.539503273,0.15936,0.04648,0.166,7.38,0,7.38,8.96024,-0.12868,8.961163953,0.45024,0.13132,0.469,8.51,-0.26,8.513970871,5.33,-0.22,5.334538406,0,0,0,5.33,-0.22,5.334538406
19/01/2021 18:00,7.04824,0.48032,7.064587348,0.13824,0.04032,0.144,6.91,0.44,6.923994512,7.44608,0.04844,7.44623756,0.16608,0.04844,0.173,7.28,0,7.28,8.93464,-0.12448,8.935507104,0.46464,0.13552,0.484,8.47,-0.26,8.473989615,5.12,-0.22,5.124724383,0,0,0,5.12,-0.22,5.124724383
19/01/2021 18:30,6.71824,0.48032,6.735388333,0.13824,0.04032,0.144,6.58,0.44,6.594694838,7.16208,0.04144,7.162199886,0.14208,0.04144,0.148,7.02,0,7.02,8.66272,-0.12504,8.663622383,0.46272,0.13496,0.482,8.2,-0.26,8.204120916,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
19/01/2021 19:00,6.44728,0.54004,6.469858005,0.13728,0.04004,0.143,6.31,0.5,6.329778827,6.64616,0.03388,6.646246354,0.11616,0.03388,0.121,6.53,0,6.53,8.28696,-0.08672,8.287413734,0.45696,0.13328,0.476,7.83,-0.22,7.833090067,4.8,-0.22,4.805039022,0,0,0,4.8,-0.22,4.805039022
19/01/2021 19:30,6.18728,0.56004,6.212574233,0.13728,0.04004,0.143,6.05,0.52,6.072305987,6.25232,0.03276,6.252405825,0.11232,0.03276,0.117,6.14,0,6.14,7.81336,-0.11652,7.814228778,0.42336,0.12348,0.441,7.39,-0.24,7.393896131,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
19/01/2021 20:00,5.88824,0.60032,5.918762911,0.13824,0.04032,0.144,5.75,0.56,5.777205207,6.01792,0.02856,6.01798777,0.09792,0.02856,0.102,5.92,0,5.92,7.37072,0.11396,7.371600925,0.39072,0.11396,0.407,6.98,0,6.98,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
19/01/2021 20:30,5.52728,0.63004,5.563072407,0.13728,0.04004,0.143,5.39,0.59,5.422195127,5.57568,0.05124,5.575915441,0.17568,0.05124,0.183,5.4,0,5.4,7.16776,0.12768,7.168897098,0.43776,0.12768,0.456,6.73,0,6.73,4.27,-0.2,4.274681275,0,0,0,4.27,-0.2,4.274681275
19/01/2021 21:00,5.34824,0.63032,5.385255277,0.13824,0.04032,0.144,5.21,0.59,5.243300487,5.32544,0.05992,5.325777089,0.20544,0.05992,0.214,5.12,0,5.12,6.89696,0.37328,6.907054017,0.45696,0.13328,0.476,6.44,0.24,6.444470498,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
19/01/2021 21:30,5.0692,0.6906,5.116025508,0.1392,0.0406,0.145,4.93,0.65,4.972665281,5.06984,0.06412,5.070245458,0.21984,0.06412,0.229,4.85,0,4.85,6.54792,0.42356,6.561604941,0.45792,0.13356,0.477,6.09,0.29,6.096900852,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
19/01/2021 22:00,4.7592,0.6906,4.809044916,0.1392,0.0406,0.145,4.62,0.65,4.665501045,4.8564,0.0602,4.856773106,0.2064,0.0602,0.215,4.65,0,4.65,6.25984,0.42412,6.274191151,0.45984,0.13412,0.479,5.8,0.29,5.807245474,3.81,0.22,3.81634642,0,0,0,3.81,0.22,3.81634642
19/01/2021 22:30,4.36112,0.73116,4.421986273,0.14112,0.04116,0.147,4.22,0.69,4.276037886,4.49664,0.05152,4.496935134,0.17664,0.05152,0.184,4.32,0,4.32,5.99024,0.44132,6.006474723,0.45024,0.13132,0.469,5.54,0.31,5.548666506,3.67,0.15,3.673064116,0,0,0,3.67,0.15,3.673064116
19/01/2021 23:00,4.09208,0.73144,4.156936757,0.14208,0.04144,0.148,3.95,0.69,4.009812963,4.21864,0.03752,4.218806846,0.12864,0.03752,0.134,4.09,0,4.09,5.69184,0.43012,5.708068482,0.41184,0.12012,0.429,5.28,0.31,5.28909255,3.67,-0.23,3.677200022,0,0,0,3.67,-0.23,3.677200022
19/01/2021 23:30,3.85304,0.73172,3.921904053,0.14304,0.04172,0.149,3.71,0.69,3.773618953,3.87272,0.02996,3.872835886,0.10272,0.02996,0.107,3.77,0,3.77,5.35248,0.43864,5.370423373,0.37248,0.10864,0.388,4.98,0.33,4.990921759,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
20/01/2021 00:00,3.684,0.732,3.756019169,0.144,0.042,0.15,3.54,0.69,3.606618915,3.66712,0.03416,3.6672791,0.11712,0.03416,0.122,3.55,0,3.55,5.00584,0.50712,5.031461497,0.43584,0.12712,0.454,4.57,0.38,4.585771473,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
20/01/2021 00:30,3.62304,0.73172,3.696191689,0.14304,0.04172,0.149,3.48,0.69,3.547745763,3.8188,0.0434,3.819046609,0.1488,0.0434,0.155,3.67,0,3.67,4.94144,0.56292,4.973400064,0.42144,0.12292,0.439,4.52,0.44,4.541365433,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
20/01/2021 01:00,3.95208,0.73144,4.019196537,0.14208,0.04144,0.148,3.81,0.69,3.87197624,4.25112,0.04116,4.251319254,0.14112,0.04116,0.147,4.11,0,4.11,5.05488,0.54684,5.084372705,0.43488,0.12684,0.453,4.62,0.42,4.639051627,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
20/01/2021 01:30,3.97208,0.71144,4.035290126,0.14208,0.04144,0.148,3.83,0.67,3.888161519,4.4084,0.0462,4.408642081,0.1584,0.0462,0.165,4.25,0,4.25,4.98888,0.55384,5.019528105,0.45888,0.13384,0.478,4.53,0.42,4.549428536,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
20/01/2021 02:00,3.84304,0.71172,3.908388645,0.14304,0.04172,0.149,3.7,0.67,3.760172868,4.394,0.042,4.394200724,0.144,0.042,0.15,4.25,0,4.25,4.98696,0.55328,5.017558051,0.45696,0.13328,0.476,4.53,0.42,4.549428536,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
20/01/2021 02:30,3.84304,0.67172,3.901302885,0.14304,0.04172,0.149,3.7,0.63,3.753251923,4.28904,0.03472,4.289180528,0.11904,0.03472,0.124,4.17,0,4.17,4.9212,0.5516,4.952016963,0.4512,0.1316,0.47,4.47,0.42,4.489688185,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
20/01/2021 03:00,3.734,0.672,3.793987348,0.144,0.042,0.15,3.59,0.63,3.644859394,4.1888,0.0434,4.189024827,0.1488,0.0434,0.155,4.04,0,4.04,4.89368,0.55524,4.925078213,0.46368,0.13524,0.483,4.43,0.42,4.449865166,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
20/01/2021 03:30,3.66496,0.67228,3.726109526,0.14496,0.04228,0.151,3.52,0.63,3.575933445,3.99072,0.04396,3.990962115,0.15072,0.04396,0.157,3.84,0,3.84,4.8208,0.5544,4.85257375,0.4608,0.1344,0.48,4.36,0.42,4.380182645,3.19,0.2,3.196263443,0,0,0,3.19,0.2,3.196263443
20/01/2021 04:00,3.514,0.672,3.577678018,0.144,0.042,0.15,3.37,0.63,3.428381542,3.86712,0.03416,3.867270872,0.11712,0.03416,0.122,3.75,0,3.75,4.89584,0.54712,4.926316027,0.43584,0.12712,0.454,4.46,0.42,4.479732135,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
20/01/2021 04:30,3.54112,0.67116,3.604162399,0.14112,0.04116,0.147,3.4,0.63,3.45787507,3.78984,0.02912,3.789951873,0.09984,0.02912,0.104,3.69,0,3.69,4.86704,0.49872,4.892524911,0.40704,0.11872,0.424,4.46,0.38,4.476159068,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
20/01/2021 05:00,3.54112,0.65116,3.600491661,0.14112,0.04116,0.147,3.4,0.61,3.454287191,3.71,0.035,3.710165091,0.12,0.035,0.125,3.59,0,3.59,5.0012,0.4916,5.025303175,0.4512,0.1316,0.47,4.55,0.36,4.564219539,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
20/01/2021 05:30,3.56208,0.65144,3.621158378,0.14208,0.04144,0.148,3.42,0.61,3.473974669,3.83616,0.03388,3.836309607,0.11616,0.03388,0.121,3.72,0,3.72,5.12912,0.47516,5.151082313,0.42912,0.12516,0.447,4.7,0.35,4.713013898,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
20/01/2021 06:00,3.69016,0.65088,3.747122309,0.14016,0.04088,0.146,3.55,0.61,3.602027207,4.01272,0.02996,4.012831843,0.10272,0.02996,0.107,3.91,0,3.91,5.46432,0.41376,5.479962628,0.42432,0.12376,0.442,5.04,0.29,5.04833636,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
20/01/2021 06:30,4.10016,0.58088,4.141102945,0.14016,0.04088,0.146,3.96,0.54,3.996648596,4.4704,0.0322,4.470515966,0.1104,0.0322,0.115,4.36,0,4.36,6.47928,0.03104,6.479354351,0.44928,0.13104,0.468,6.03,-0.1,6.03082913,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
20/01/2021 07:00,4.51824,0.52032,4.548101318,0.13824,0.04032,0.144,4.38,0.48,4.406222872,4.81328,0.03304,4.813393398,0.11328,0.03304,0.118,4.7,0,4.7,7.32856,-0.24792,7.33275228,0.41856,0.12208,0.436,6.91,-0.37,6.919898843,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
20/01/2021 07:30,4.84016,0.49088,4.864988386,0.14016,0.04088,0.146,4.7,0.45,4.721493408,5.236,0.028,5.236074866,0.096,0.028,0.1,5.14,0,5.14,8.18304,-0.46828,8.196427868,0.38304,0.11172,0.399,7.8,-0.58,7.821534376,4.09,-0.25,4.097633463,0,0,0,4.09,-0.25,4.097633463
20/01/2021 08:00,5.14112,0.46116,5.161761657,0.14112,0.04116,0.147,5,0.42,5.017608992,5.59704,0.26372,5.603249504,0.04704,0.01372,0.049,5.55,0.25,5.555627777,8.97472,-0.71404,9.003080151,0.29472,0.08596,0.307,8.68,-0.8,8.716788399,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
20/01/2021 08:30,5.59016,0.43088,5.606741157,0.14016,0.04088,0.146,5.45,0.39,5.46393631,5.94704,0.32372,5.955844138,0.04704,0.01372,0.049,5.9,0.31,5.908138455,9.78568,-0.91376,9.82824961,0.29568,0.08624,0.308,9.49,-1,9.54254159,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
20/01/2021 09:00,5.77016,0.43088,5.786225367,0.14016,0.04088,0.146,5.63,0.39,5.643491827,6.20024,0.30632,6.207802188,0.09024,0.02632,0.094,6.11,0.28,6.116412347,9.8884,-0.9938,9.938213773,0.3984,0.1162,0.415,9.49,-1.11,9.554695181,4.96,-0.29,4.96847059,0,0,0,4.96,-0.29,4.96847059
20/01/2021 09:30,5.97208,0.43144,5.987643944,0.14208,0.04144,0.148,5.83,0.39,5.843030036,6.43064,0.36352,6.440906582,0.08064,0.02352,0.084,6.35,0.34,6.359095848,10.11032,-1.05324,10.16503246,0.40032,0.11676,0.417,9.71,-1.17,9.780235171,5.02,-0.29,5.028369517,0,0,0,5.02,-0.29,5.028369517
20/01/2021 10:00,5.97208,0.43144,5.987643944,0.14208,0.04144,0.148,5.83,0.39,5.843030036,6.47968,0.02324,6.479721676,0.07968,0.02324,0.083,6.4,0,6.4,10.19736,-1.08952,10.25539881,0.44736,0.13048,0.466,9.75,-1.22,9.826031752,4.99,-0.25,4.9962586,0,0,0,4.99,-0.25,4.9962586
20/01/2021 10:30,6.05208,0.43144,6.067438735,0.14208,0.04144,0.148,5.91,0.39,5.922854042,6.58792,0.34856,6.597134529,0.09792,0.02856,0.102,6.49,0.32,6.497884271,10.3072,-1.0554,10.36109265,0.4272,0.1246,0.445,9.88,-1.18,9.950216078,5.06,-0.27,5.067198437,0,0,0,5.06,-0.27,5.067198437
20/01/2021 11:00,6.12112,0.40116,6.134251332,0.14112,0.04116,0.147,5.98,0.36,5.99082632,6.62032,0.04676,6.620485133,0.16032,0.04676,0.167,6.46,0,6.46,10.30176,-1.04532,10.35465852,0.46176,0.13468,0.481,9.84,-1.18,9.910499483,5.06,-0.3,5.068885479,0,0,0,5.06,-0.3,5.068885479
20/01/2021 11:30,6.12208,0.40144,6.135227592,0.14208,0.04144,0.148,5.98,0.36,5.99082632,6.6632,0.0476,6.663370018,0.1632,0.0476,0.17,6.5,0,6.5,10.36368,-1.08476,10.42029594,0.46368,0.13524,0.483,9.9,-1.22,9.974888471,5.15,-0.33,5.160561985,0,0,0,5.15,-0.33,5.160561985
20/01/2021 12:00,6.22208,0.40144,6.235016728,0.14208,0.04144,0.148,6.08,0.36,6.09064857,6.7416,0.0588,6.741856421,0.2016,0.0588,0.21,6.54,0,6.54,10.4308,-1.0256,10.48109937,0.4608,0.1344,0.48,9.97,-1.16,10.0372556,5.31,-0.37,5.322875163,0,0,0,5.31,-0.37,5.322875163
20/01/2021 12:30,6.35208,0.42144,6.36604524,0.14208,0.04144,0.148,6.21,0.38,6.221615546,6.96296,0.05628,6.963187445,0.19296,0.05628,0.201,6.77,0,6.77,10.31176,-0.98532,10.35872819,0.46176,0.13468,0.481,9.85,-1.12,9.913470633,5.35,-0.37,5.36277913,0,0,0,5.35,-0.37,5.36277913
20/01/2021 13:00,6.35208,0.42144,6.36604524,0.14208,0.04144,0.148,6.21,0.38,6.221615546,6.76368,0.06524,6.763994633,0.22368,0.06524,0.233,6.54,0,6.54,10.39656,-0.96392,10.44114944,0.46656,0.13608,0.486,9.93,-1.1,9.990740713,5.25,-0.34,5.260998004,0,0,0,5.25,-0.34,5.260998004
20/01/2021 13:30,6.274,0.452,6.290260726,0.144,0.042,0.15,6.13,0.41,6.143695956,6.66448,0.05964,6.664746852,0.20448,0.05964,0.213,6.46,0,6.46,9.97216,-0.72812,9.998706606,0.45216,0.13188,0.471,9.52,-0.86,9.558765611,5.19,-0.3,5.19866329,0,0,0,5.19,-0.3,5.19866329
20/01/2021 14:00,6.114,0.452,6.130685117,0.144,0.042,0.15,5.97,0.41,5.984062165,6.60496,0.04228,6.605095321,0.14496,0.04228,0.151,6.46,0,6.46,9.82272,-0.72504,9.849442177,0.46272,0.13496,0.482,9.36,-0.86,9.399425514,5.05,-0.27,5.057212671,0,0,0,5.05,-0.27,5.057212671
20/01/2021 14:30,6.01304,0.45172,6.029983499,0.14304,0.04172,0.149,5.87,0.41,5.884301148,6.4928,0.0504,6.492995611,0.1728,0.0504,0.18,6.32,0,6.32,9.74368,-0.74476,9.772101483,0.46368,0.13524,0.483,9.28,-0.88,9.321630759,5.05,-0.32,5.060128457,0,0,0,5.05,-0.32,5.060128457
20/01/2021 15:00,6.07304,0.45172,6.089816565,0.14304,0.04172,0.149,5.93,0.41,5.944156795,6.55528,0.05404,6.555502742,0.18528,0.05404,0.193,6.37,0,6.37,9.83984,-0.76588,9.869600975,0.45984,0.13412,0.479,9.38,-0.9,9.423078053,5.02,-0.3,5.028956154,0,0,0,5.02,-0.3,5.028956154
20/01/2021 15:30,6.174,0.482,6.192786126,0.144,0.042,0.15,6.03,0.44,6.046031756,6.5708,0.0644,6.571115583,0.2208,0.0644,0.23,6.35,0,6.35,9.85984,-0.79588,9.89190931,0.45984,0.13412,0.479,9.4,-0.93,9.445893288,4.91,-0.25,4.916360442,0,0,0,4.91,-0.25,4.916360442
20/01/2021 16:00,6.194,0.522,6.215956885,0.144,0.042,0.15,6.05,0.48,6.069011452,6.59552,0.04536,6.595675977,0.15552,0.04536,0.162,6.44,0,6.44,9.7856,-0.8142,9.819413883,0.4656,0.1358,0.485,9.32,-0.95,9.368292267,4.94,-0.25,4.946321866,0,0,0,4.94,-0.25,4.946321866
20/01/2021 16:30,6.364,0.542,6.387038437,0.144,0.042,0.15,6.22,0.5,6.240064102,6.75976,0.04368,6.759901124,0.14976,0.04368,0.156,6.61,0,6.61,9.36656,-0.54392,9.382339538,0.46656,0.13608,0.486,8.9,-0.68,8.925939726,5.05,-0.27,5.057212671,0,0,0,5.05,-0.27,5.057212671
20/01/2021 17:00,6.78304,0.47172,6.799422873,0.14304,0.04172,0.149,6.64,0.43,6.653908626,7.1708,0.0294,7.170860269,0.1008,0.0294,0.105,7.07,0,7.07,9.3256,-0.3942,9.333927844,0.4656,0.1358,0.485,8.86,-0.53,8.875837989,5.2,-0.26,5.206495943,0,0,0,5.2,-0.26,5.206495943
20/01/2021 17:30,7.03208,0.47144,7.047865265,0.14208,0.04144,0.148,6.89,0.43,6.903404957,7.41736,0.31548,7.424066069,0.08736,0.02548,0.091,7.33,0.29,7.335734455,8.9708,-0.1556,8.972149352,0.4608,0.1344,0.48,8.51,-0.29,8.514939812,5.17,-0.22,5.174678734,0,0,0,5.17,-0.22,5.174678734
20/01/2021 18:00,7.00016,0.47088,7.015979475,0.14016,0.04088,0.146,6.86,0.43,6.873463465,7.39656,0.03108,7.396625298,0.10656,0.03108,0.111,7.29,0,7.29,9.036,-0.187,9.037934775,0.456,0.133,0.475,8.58,-0.32,8.585965292,5,-0.22,5.00483766,0,0,0,5,-0.22,5.00483766
20/01/2021 18:30,6.80112,0.50116,6.819559707,0.14112,0.04116,0.147,6.66,0.46,6.675866985,7.02888,0.26884,7.034019406,0.09888,0.02884,0.103,6.93,0.24,6.934154599,8.75144,-0.15708,8.752849605,0.42144,0.12292,0.439,8.33,-0.28,8.334704554,4.82,-0.22,4.825018135,0,0,0,4.82,-0.22,4.825018135
20/01/2021 19:00,6.63016,0.50088,6.649052745,0.14016,0.04088,0.146,6.49,0.46,6.50628158,6.6868,0.2424,6.691192121,0.0768,0.0224,0.08,6.61,0.22,6.613660106,8.40352,-0.18564,8.405570213,0.32352,0.09436,0.337,8.08,-0.28,8.08485003,4.73,-0.22,4.735113515,0,0,0,4.73,-0.22,4.735113515
20/01/2021 19:30,6.23112,0.55116,6.255448329,0.14112,0.04116,0.147,6.09,0.51,6.11131737,6.25608,0.01344,6.256094437,0.04608,0.01344,0.048,6.21,0,6.21,8.02944,-0.17308,8.031305211,0.22944,0.06692,0.239,7.8,-0.24,7.803691434,4.43,0,4.43,0,0,0,4.43,0,4.43
20/01/2021 20:00,5.85016,0.59088,5.879924421,0.14016,0.04088,0.146,5.71,0.55,5.73642746,5.90832,0.02576,5.908376156,0.08832,0.02576,0.092,5.82,0,5.82,7.5468,-0.1126,7.547639962,0.4368,0.1274,0.455,7.11,-0.24,7.11404948,4.25,0.22,4.255690308,0,0,0,4.25,0.22,4.255690308
20/01/2021 20:30,5.62208,0.61144,5.655231419,0.14208,0.04144,0.148,5.48,0.57,5.509564411,5.54568,0.05124,5.545916714,0.17568,0.05124,0.183,5.37,0,5.37,7.2516,-0.1112,7.252452551,0.4416,0.1288,0.46,6.81,-0.24,6.814227763,4.25,-0.32,4.262030033,0,0,0,4.25,-0.32,4.262030033
20/01/2021 21:00,5.27824,0.65032,5.318151333,0.13824,0.04032,0.144,5.14,0.61,5.176069938,5.33712,0.31416,5.346358237,0.11712,0.03416,0.122,5.22,0.28,5.227504185,7.05208,0.11144,7.052960456,0.38208,0.11144,0.398,6.67,0,6.67,4,0,4,0,0,0,4,0,4
20/01/2021 21:30,5.09728,0.65004,5.138561608,0.13728,0.04004,0.143,4.96,0.61,4.997369308,5.14704,0.04872,5.147270578,0.16704,0.04872,0.174,4.98,0,4.98,6.88776,0.12768,6.888943315,0.43776,0.12768,0.456,6.45,0,6.45,3.93,0,3.93,0,0,0,3.93,0,3.93
20/01/2021 22:00,4.85016,0.65088,4.893638401,0.14016,0.04088,0.146,4.71,0.61,4.749336796,4.98376,0.23568,4.989329494,0.05376,0.01568,0.056,4.93,0.22,4.934906281,6.60848,0.32164,6.616302608,0.34848,0.10164,0.363,6.26,0.22,6.263864622,3.76,0.25,3.768302005,0,0,0,3.76,0.25,3.768302005
20/01/2021 22:30,4.51208,0.69144,4.564751384,0.14208,0.04144,0.148,4.37,0.65,4.418076505,4.7484,0.0112,4.748413209,0.0384,0.0112,0.04,4.71,0,4.71,6.45448,0.31464,6.462144412,0.32448,0.09464,0.338,6.13,0.22,6.133946527,3.62,0.25,3.628622328,0,0,0,3.62,0.25,3.628622328
20/01/2021 23:00,4.27112,0.69116,4.326680968,0.14112,0.04116,0.147,4.13,0.65,4.180837237,4.46304,0.00672,4.463045059,0.02304,0.00672,0.024,4.44,0,4.44,6.15344,0.29392,6.160455568,0.25344,0.07392,0.264,5.9,0.22,5.90410027,3.55,-0.28,3.561025133,0,0,0,3.55,-0.28,3.561025133
20/01/2021 23:30,4.01208,0.69144,4.07122527,0.14208,0.04144,0.148,3.87,0.65,3.924206926,4.17224,0.01232,4.17225819,0.04224,0.01232,0.044,4.13,0,4.13,5.7156,0.3258,5.724878077,0.2256,0.0658,0.235,5.49,0.26,5.4961532,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
21/01/2021 00:00,3.84208,0.69144,3.903801737,0.14208,0.04144,0.148,3.7,0.65,3.756660751,3.94776,0.30268,3.959346436,0.07776,0.02268,0.081,3.87,0.28,3.880115978,5.45488,0.39184,5.468935399,0.31488,0.09184,0.328,5.14,0.3,5.14874742,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
21/01/2021 00:30,3.84304,0.71172,3.908388645,0.14304,0.04172,0.149,3.7,0.67,3.760172868,4.11944,0.03192,4.119563666,0.10944,0.03192,0.114,4.01,0,4.01,5.48224,0.41732,5.498100708,0.40224,0.11732,0.419,5.08,0.3,5.088850558,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
21/01/2021 01:00,4.12112,0.69116,4.178675891,0.14112,0.04116,0.147,3.98,0.65,4.032728605,4.602,0.021,4.602047914,0.072,0.021,0.075,4.53,0,4.53,5.58944,0.40192,5.603871804,0.34944,0.10192,0.364,5.24,0.3,5.248580761,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
21/01/2021 01:30,4.12112,0.69116,4.178675891,0.14112,0.04116,0.147,3.98,0.65,4.032728605,4.7032,0.0126,4.703216878,0.0432,0.0126,0.045,4.66,0,4.66,5.52784,0.39812,5.542157937,0.26784,0.07812,0.279,5.26,0.32,5.269724851,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
21/01/2021 02:00,4.05208,0.69144,4.110649778,0.14208,0.04144,0.148,3.91,0.65,3.963659925,4.67904,0.03472,4.679168815,0.11904,0.03472,0.124,4.56,0,4.56,5.49232,0.42276,5.50856651,0.35232,0.10276,0.367,5.14,0.32,5.149951456,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
21/01/2021 02:30,3.92208,0.69144,3.98256209,0.14208,0.04144,0.148,3.78,0.65,3.83547911,4.66192,0.03556,4.66205562,0.12192,0.03556,0.127,4.54,0,4.54,5.38456,0.43508,5.40210894,0.39456,0.11508,0.411,4.99,0.32,5.000249994,3.21,0.26,3.220512382,0,0,0,3.21,0.26,3.220512382
21/01/2021 03:00,3.87304,0.69172,3.934325279,0.14304,0.04172,0.149,3.73,0.65,3.786211827,4.59184,0.05012,4.592113522,0.17184,0.05012,0.179,4.42,0,4.42,5.38984,0.45412,5.408937067,0.45984,0.13412,0.479,4.93,0.32,4.94037448,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
21/01/2021 03:30,3.84304,0.69172,3.904796153,0.14304,0.04172,0.149,3.7,0.65,3.756660751,4.53032,0.04676,4.530561312,0.16032,0.04676,0.167,4.37,0,4.37,5.30216,0.45188,5.321381043,0.45216,0.13188,0.471,4.85,0.32,4.860545237,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
21/01/2021 04:00,3.74304,0.69172,3.806418921,0.14304,0.04172,0.149,3.6,0.65,3.658209945,4.364,0.042,4.364202103,0.144,0.042,0.15,4.22,0,4.22,5.28376,0.40568,5.299310899,0.29376,0.08568,0.306,4.99,0.32,5.000249994,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
21/01/2021 04:30,3.77304,0.67172,3.832367232,0.14304,0.04172,0.149,3.63,0.63,3.684263834,4.25096,0.03528,4.251106397,0.12096,0.03528,0.126,4.13,0,4.13,5.28736,0.44548,5.306093497,0.32736,0.09548,0.341,4.96,0.35,4.972333456,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
21/01/2021 05:00,3.69208,0.67144,3.752637259,0.14208,0.04144,0.148,3.55,0.63,3.605468069,4.20776,0.02268,4.207821123,0.07776,0.02268,0.081,4.13,0,4.13,5.36416,0.46788,5.384526367,0.40416,0.11788,0.421,4.96,0.35,4.972333456,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
21/01/2021 05:30,3.69112,0.67116,3.751642654,0.14112,0.04116,0.147,3.55,0.63,3.605468069,4.3328,0.0154,4.332827368,0.0528,0.0154,0.055,4.28,0,4.28,5.51576,0.42668,5.532238625,0.36576,0.10668,0.381,5.15,0.32,5.15993217,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
21/01/2021 06:00,3.85112,0.65116,3.905782201,0.14112,0.04116,0.147,3.71,0.61,3.759813825,4.46032,0.35176,4.474169152,0.04032,0.01176,0.042,4.42,0.34,4.433057636,5.95296,0.32628,5.96189495,0.19296,0.05628,0.201,5.76,0.27,5.766324653,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
21/01/2021 06:30,4.28112,0.59116,4.321742542,0.14112,0.04116,0.147,4.14,0.55,4.176374025,4.88264,0.31952,4.893083527,0.03264,0.00952,0.034,4.85,0.31,4.859897118,6.84528,-0.13096,6.846532611,0.30528,0.08904,0.318,6.54,-0.22,6.54369926,3.54,0.25,3.548816704,0,0,0,3.54,0.25,3.548816704
21/01/2021 07:00,4.7192,0.5006,4.745676875,0.1392,0.0406,0.145,4.58,0.46,4.603042472,5.26928,0.36604,5.281978512,0.08928,0.02604,0.093,5.18,0.34,5.191146309,7.63816,-0.27012,7.642934842,0.30816,0.08988,0.321,7.33,-0.36,7.338835057,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
21/01/2021 07:30,5.11112,0.50116,5.135631315,0.14112,0.04116,0.147,4.97,0.46,4.99124233,5.67976,0.04368,5.679927957,0.14976,0.04368,0.156,5.53,0,5.53,8.58336,-0.40652,8.592981287,0.42336,0.12348,0.441,8.16,-0.53,8.177193895,4.2,-0.3,4.210700654,0,0,0,4.2,-0.3,4.210700654
21/01/2021 08:00,5.45112,0.47116,5.471444142,0.14112,0.04116,0.147,5.31,0.43,5.327382096,6.10512,0.41316,6.119084196,0.04512,0.01316,0.047,6.06,0.4,6.073186972,9.32208,-0.61856,9.342579515,0.38208,0.11144,0.398,8.94,-0.73,8.969754735,4.54,-0.22,4.545327271,0,0,0,4.54,-0.22,4.545327271
21/01/2021 08:30,5.85208,0.47144,5.87103875,0.14208,0.04144,0.148,5.71,0.43,5.726168003,6.37704,0.41372,6.39044626,0.04704,0.01372,0.049,6.33,0.4,6.342625639,10.30808,-0.92556,10.34954949,0.35808,0.10444,0.373,9.95,-1.03,10.0031695,4.8,-0.22,4.805039022,0,0,0,4.8,-0.22,4.805039022
21/01/2021 09:00,6.00112,0.47116,6.019587444,0.14112,0.04116,0.147,5.86,0.43,5.875755271,6.6884,0.2962,6.694955489,0.1584,0.0462,0.165,6.53,0.25,6.534783853,10.55248,-1.02136,10.60179279,0.37248,0.10864,0.388,10.18,-1.13,10.2425241,5.13,-0.25,5.136088005,0,0,0,5.13,-0.25,5.136088005
21/01/2021 09:30,6.08112,0.45116,6.097832877,0.14112,0.04116,0.147,5.94,0.41,5.954133018,6.90024,0.31132,6.907259384,0.21024,0.06132,0.219,6.69,0.25,6.694669521,10.66472,-1.00904,10.71234869,0.41472,0.12096,0.432,10.25,-1.13,10.31209969,5.35,-0.28,5.357322092,0,0,0,5.35,-0.28,5.357322092
21/01/2021 10:00,6.18112,0.45116,6.197563215,0.14112,0.04116,0.147,6.04,0.41,6.05389957,6.94128,0.27704,6.946806403,0.16128,0.04704,0.168,6.78,0.23,6.783900058,10.49424,-0.99668,10.5414631,0.35424,0.10332,0.369,10.14,-1.1,10.19949018,5.24,-0.28,5.247475584,0,0,0,5.24,-0.28,5.247475584
21/01/2021 10:30,6.28304,0.45172,6.299257305,0.14304,0.04172,0.149,6.14,0.41,6.1536737,6.78432,0.28376,6.79025166,0.18432,0.05376,0.192,6.6,0.23,6.60400636,10.37352,-0.86064,10.40916031,0.44352,0.12936,0.462,9.93,-0.99,9.979228427,5.17,-0.26,5.176533589,0,0,0,5.17,-0.26,5.176533589
21/01/2021 11:00,6.19112,0.45116,6.207536726,0.14112,0.04116,0.147,6.05,0.41,6.063876648,6.88072,0.51396,6.899888593,0.15072,0.04396,0.157,6.73,0.47,6.746391628,10.38312,-0.85784,10.41849655,0.45312,0.13216,0.472,9.93,-0.99,9.979228427,5.35,-0.32,5.359561549,0,0,0,5.35,-0.32,5.359561549
21/01/2021 11:30,6.31112,0.45116,6.327225379,0.14112,0.04116,0.147,6.17,0.41,6.183607361,6.9796,0.2578,6.984359455,0.1296,0.0378,0.135,6.85,0.22,6.853531936,10.56968,-0.96176,10.6133462,0.43968,0.12824,0.458,10.13,-1.09,10.18847388,5.35,-0.28,5.357322092,0,0,0,5.35,-0.28,5.357322092
21/01/2021 12:00,6.31016,0.45088,6.326247861,0.14016,0.04088,0.146,6.17,0.41,6.183607361,6.97816,0.27488,6.983571865,0.18816,0.05488,0.196,6.79,0.22,6.79356313,10.53312,-1.05784,10.5861061,0.45312,0.13216,0.472,10.08,-1.19,10.15,5.35,-0.28,5.357322092,0,0,0,5.35,-0.28,5.357322092
21/01/2021 12:30,6.4992,0.4506,6.514801685,0.1392,0.0406,0.145,6.36,0.41,6.373201707,7.14304,0.29172,7.148994405,0.14304,0.04172,0.149,7,0.25,7.004462863,10.5724,-1.0668,10.62608602,0.4224,0.1232,0.44,10.15,-1.19,10.21952054,5.45,-0.3,5.458250636,0,0,0,5.45,-0.3,5.458250636
21/01/2021 13:00,6.38112,0.45116,6.397049148,0.14112,0.04116,0.147,6.24,0.41,6.253455045,7.06608,0.26844,7.071177172,0.16608,0.04844,0.173,6.9,0.22,6.903506355,10.60432,-0.98624,10.65008319,0.42432,0.12376,0.442,10.18,-1.11,10.24033691,5.37,-0.3,5.37837336,0,0,0,5.37,-0.3,5.37837336
21/01/2021 13:30,6.35112,0.45116,6.367124202,0.14112,0.04116,0.147,6.21,0.41,6.223519904,6.92656,0.03108,6.926629729,0.10656,0.03108,0.111,6.82,0,6.82,10.19584,-0.72788,10.22178862,0.31584,0.09212,0.329,9.88,-0.82,9.913969941,5.31,-0.28,5.317377173,0,0,0,5.31,-0.28,5.317377173
21/01/2021 14:00,6.25112,0.47116,6.268851011,0.14112,0.04116,0.147,6.11,0.43,6.125112244,6.74504,0.28772,6.751173779,0.09504,0.02772,0.099,6.65,0.26,6.655080766,10.096,-0.787,10.12662752,0.216,0.063,0.225,9.88,-0.85,9.916496357,5.19,-0.28,5.197547499,0,0,0,5.19,-0.28,5.197547499
21/01/2021 14:30,6.12112,0.49116,6.140793776,0.14112,0.04116,0.147,5.98,0.45,5.996907536,6.73544,0.35492,6.744784667,0.08544,0.02492,0.089,6.65,0.33,6.658182935,9.97992,-0.83544,10.01482717,0.28992,0.08456,0.302,9.69,-0.92,9.73357591,5.11,-0.28,5.117665483,0,0,0,5.11,-0.28,5.117665483
21/01/2021 15:00,5.96208,0.54144,5.986614669,0.14208,0.04144,0.148,5.82,0.5,5.841438179,6.67528,0.31904,6.68289979,0.06528,0.01904,0.068,6.61,0.3,6.616804365,10.03944,-0.90308,10.07997564,0.22944,0.06692,0.239,9.81,-0.97,9.85783952,5.07,-0.28,5.077725869,0,0,0,5.07,-0.28,5.077725869
21/01/2021 15:30,5.99208,0.59144,6.021197887,0.14208,0.04144,0.148,5.85,0.55,5.875797818,6.65416,0.33288,6.662481099,0.04416,0.01288,0.046,6.61,0.32,6.617741307,9.906,-0.842,9.941720173,0.336,0.098,0.35,9.57,-0.94,9.616054284,5.04,-0.26,5.046701893,0,0,0,5.04,-0.26,5.046701893
21/01/2021 16:00,6.18304,0.59172,6.211289415,0.14304,0.04172,0.149,6.04,0.55,6.064989695,6.68592,0.29756,6.692538248,0.02592,0.00756,0.027,6.66,0.29,6.666310824,9.71608,-0.68656,9.74030673,0.28608,0.08344,0.298,9.43,-0.77,9.461384677,5.09,-0.26,5.096636146,0,0,0,5.09,-0.26,5.096636146
21/01/2021 16:30,6.47208,0.54144,6.494688353,0.14208,0.04144,0.148,6.33,0.5,6.349716529,6.91112,0.00616,6.911122745,0.02112,0.00616,0.022,6.89,0,6.89,9.34304,-0.44828,9.353788078,0.14304,0.04172,0.149,9.2,-0.49,9.213039672,5.12,-0.22,5.124724383,0,0,0,5.12,-0.22,5.124724383
21/01/2021 17:00,6.83016,0.49088,6.847776924,0.14016,0.04088,0.146,6.69,0.45,6.705117449,7.35304,0.00672,7.353043071,0.02304,0.00672,0.024,7.33,0,7.33,9.47656,-0.43892,9.486719148,0.10656,0.03108,0.111,9.37,-0.47,9.381780215,5.26,-0.22,5.26459875,0,0,0,5.26,-0.22,5.26459875
21/01/2021 17:30,7.21016,0.44088,7.223626679,0.14016,0.04088,0.146,7.07,0.4,7.081306377,7.81016,0.00588,7.810162213,0.02016,0.00588,0.021,7.79,0,7.79,9.36056,-0.26192,9.364223705,0.13056,0.03808,0.136,9.23,-0.3,9.234874119,5.31,-0.22,5.314555485,0,0,0,5.31,-0.22,5.314555485
21/01/2021 18:00,7.17112,0.44116,7.184677042,0.14112,0.04116,0.147,7.03,0.4,7.041370605,7.71576,0.00168,7.715760183,0.00576,0.00168,0.006,7.71,0,7.71,9.23768,-0.24276,9.240869234,0.12768,0.03724,0.133,9.11,-0.28,9.114301948,5.15,0,5.15,0,0,0,5.15,0,5.15
21/01/2021 18:30,6.90112,0.50116,6.919293215,0.14112,0.04116,0.147,6.76,0.46,6.775632812,7.54112,0.00616,7.541122516,0.02112,0.00616,0.022,7.52,0,7.52,9.07248,-0.24136,9.075689946,0.13248,0.03864,0.138,8.94,-0.28,8.944383713,4.88,0,4.88,0,0,0,4.88,0,4.88
21/01/2021 19:00,6.67112,0.50116,6.689918041,0.14112,0.04116,0.147,6.53,0.46,6.546182093,7.22128,0.23204,7.225007087,0.04128,0.01204,0.043,7.18,0.22,7.183369683,8.71336,-0.19652,8.715575862,0.18336,0.05348,0.191,8.53,-0.25,8.533662754,4.8,0,4.8,0,0,0,4.8,0,4.8
21/01/2021 19:30,6.41112,0.55116,6.434767828,0.14112,0.04116,0.147,6.27,0.51,6.290707432,6.72608,0.01344,6.726093428,0.04608,0.01344,0.048,6.68,0,6.68,8.33488,-0.16316,8.336476822,0.19488,0.05684,0.203,8.14,-0.22,8.14297243,4.68,0,4.68,0,0,0,4.68,0,4.68
21/01/2021 20:00,6.07112,0.59116,6.099833457,0.14112,0.04116,0.147,5.93,0.55,5.955451284,6.35456,0.01008,6.354567995,0.03456,0.01008,0.036,6.32,0,6.32,7.85424,-0.35668,7.862334679,0.11424,0.03332,0.119,7.74,-0.39,7.749819353,4.43,0.22,4.43545939,0,0,0,4.43,0.22,4.43545939
21/01/2021 20:30,5.80016,0.63088,5.83436934,0.14016,0.04088,0.146,5.66,0.59,5.690667799,6.03304,0.00672,6.033043743,0.02304,0.00672,0.024,6.01,0,6.01,7.54744,0.04592,7.547579692,0.15744,0.04592,0.164,7.39,0,7.39,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
21/01/2021 21:00,5.52016,0.65088,5.558400058,0.14016,0.04088,0.146,5.38,0.61,5.41447135,5.65304,0.00672,5.653043994,0.02304,0.00672,0.024,5.63,0,5.63,7.27848,0.06664,7.278785063,0.22848,0.06664,0.238,7.05,0,7.05,4.14,0.22,4.14584129,0,0,0,4.14,0.22,4.14584129
21/01/2021 21:30,5.20016,0.70088,5.24717989,0.14016,0.04088,0.146,5.06,0.66,5.102861942,5.36016,0.00588,5.360163225,0.02016,0.00588,0.021,5.34,0,5.34,7.06256,0.27908,7.06807183,0.20256,0.05908,0.211,6.86,0.22,6.86352679,4.03,0.22,4.036000496,0,0,0,4.03,0.22,4.036000496
21/01/2021 22:00,4.92112,0.70116,4.97081959,0.14112,0.04116,0.147,4.78,0.66,4.825349728,5.09072,0.00896,5.090727885,0.03072,0.00896,0.032,5.06,0,5.06,6.57784,0.33312,6.586269657,0.14784,0.04312,0.154,6.43,0.29,6.436536336,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
21/01/2021 22:30,4.64304,0.70172,4.695767392,0.14304,0.04172,0.149,4.5,0.66,4.548142478,4.83648,0.01064,4.836491704,0.03648,0.01064,0.038,4.8,0,4.8,6.43632,0.32976,6.444761966,0.13632,0.03976,0.142,6.3,0.29,6.306671071,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
21/01/2021 23:00,4.35824,0.70032,4.414148162,0.13824,0.04032,0.144,4.22,0.66,4.271299568,4.40976,0.00868,4.409768543,0.02976,0.00868,0.031,4.38,0,4.38,6.14952,0.34236,6.159042669,0.17952,0.05236,0.187,5.97,0.29,5.977039401,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
21/01/2021 23:30,4.06728,0.73004,4.132278427,0.13728,0.04004,0.143,3.93,0.69,3.99011278,4.09552,0.01036,4.095533103,0.03552,0.01036,0.037,4.06,0,4.06,5.74872,0.37796,5.761131434,0.19872,0.05796,0.207,5.55,0.32,5.559217571,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
22/01/2021 00:00,3.87728,0.75004,3.94915943,0.13728,0.04004,0.143,3.74,0.71,3.806796554,3.94512,0.01316,3.945141949,0.04512,0.01316,0.047,3.9,0,3.9,5.48472,0.41096,5.50009469,0.17472,0.05096,0.182,5.31,0.36,5.322189399,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
22/01/2021 00:30,3.91728,0.75004,3.988438617,0.13728,0.04004,0.143,3.78,0.71,3.846101923,3.99264,0.00952,3.99265135,0.03264,0.00952,0.034,3.96,0,3.96,5.48568,0.40124,5.500334408,0.17568,0.05124,0.183,5.31,0.35,5.321522339,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
22/01/2021 01:00,4.11632,0.75976,4.185848253,0.13632,0.03976,0.142,3.98,0.72,4.04460134,4.4932,0.0126,4.493217667,0.0432,0.0126,0.045,4.45,0,4.45,5.5236,0.3948,5.537691216,0.1536,0.0448,0.16,5.37,0.35,5.381393871,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
22/01/2021 01:30,4.15728,0.73004,4.220892725,0.13728,0.04004,0.143,4.02,0.69,4.078786584,4.66168,0.00924,4.661689157,0.03168,0.00924,0.033,4.63,0,4.63,5.51952,0.42236,5.535656149,0.17952,0.05236,0.187,5.34,0.37,5.352803004,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
22/01/2021 02:00,4.0692,0.7306,4.134267166,0.1392,0.0406,0.145,3.93,0.69,3.99011278,4.65304,0.00672,4.653044853,0.02304,0.00672,0.024,4.63,0,4.63,5.41872,0.42796,5.435593454,0.19872,0.05796,0.207,5.22,0.37,5.233096598,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
22/01/2021 02:30,3.9892,0.7306,4.055550887,0.1392,0.0406,0.145,3.85,0.69,3.911342481,4.64056,0.00308,4.640561022,0.01056,0.00308,0.011,4.63,0,4.63,5.36112,0.46116,5.380917784,0.14112,0.04116,0.147,5.22,0.42,5.236869294,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
22/01/2021 03:00,3.9692,0.6806,4.02712863,0.1392,0.0406,0.145,3.83,0.64,3.883104428,4.54864,0.00252,4.548640698,0.00864,0.00252,0.009,4.54,0,4.54,5.29272,0.44996,5.311812214,0.10272,0.02996,0.107,5.19,0.42,5.206966487,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
22/01/2021 03:30,3.9092,0.6806,3.968004662,0.1392,0.0406,0.145,3.77,0.64,3.823937761,4.44536,0.00448,4.445362257,0.01536,0.00448,0.016,4.43,0,4.43,5.30832,0.44576,5.32700321,0.08832,0.02576,0.092,5.22,0.42,5.236869294,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
22/01/2021 04:00,3.82016,0.68088,3.880363385,0.14016,0.04088,0.146,3.68,0.64,3.73523761,4.33288,0.00084,4.332880081,0.00288,0.00084,0.003,4.33,0,4.33,5.22064,0.42352,5.237790679,0.08064,0.02352,0.084,5.14,0.4,5.155540709,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
22/01/2021 04:30,3.84112,0.68116,3.901048808,0.14112,0.04116,0.147,3.7,0.64,3.754943408,4.29096,0.00028,4.290960009,0.00096,0.00028,0.001,4.29,0,4.29,5.33488,0.42184,5.351531893,0.07488,0.02184,0.078,5.26,0.4,5.2751872,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
22/01/2021 05:00,3.78016,0.68088,3.840990393,0.14016,0.04088,0.146,3.64,0.64,3.695835494,4.16112,0.00616,4.16112456,0.02112,0.00616,0.022,4.14,0,4.14,5.33896,0.41428,5.355009038,0.04896,0.01428,0.051,5.29,0.4,5.305101319,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
22/01/2021 05:30,3.84016,0.66088,3.896612785,0.14016,0.04088,0.146,3.7,0.62,3.751586331,4.29936,0.01148,4.299375327,0.03936,0.01148,0.041,4.26,0,4.26,5.55032,0.37176,5.562756295,0.04032,0.01176,0.042,5.51,0.36,5.521747912,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
22/01/2021 06:00,3.9492,0.6606,4.004069555,0.1392,0.0406,0.145,3.81,0.62,3.860116579,4.53648,0.01064,4.536492478,0.03648,0.01064,0.038,4.5,0,4.5,5.76896,0.32428,5.778066891,0.04896,0.01428,0.051,5.72,0.31,5.72839419,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
22/01/2021 06:30,4.27824,0.63032,4.324423754,0.13824,0.04032,0.144,4.14,0.59,4.181829743,5.064,0.007,5.064004838,0.024,0.007,0.025,5.04,0,5.04,6.67776,0.24268,6.682168226,0.07776,0.02268,0.081,6.6,0.22,6.603665649,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
22/01/2021 07:00,4.63728,0.61004,4.677233648,0.13728,0.04004,0.143,4.5,0.57,4.535956349,5.36824,0.00532,5.368242636,0.01824,0.00532,0.019,5.35,0,5.35,7.33144,-0.25208,7.335772407,0.06144,0.01792,0.064,7.27,-0.27,7.275012027,4.02,0,4.02,0,0,0,4.02,0,4.02
22/01/2021 07:30,5.15112,0.56116,5.181596067,0.14112,0.04116,0.147,5.01,0.52,5.036913738,5.6492,0.0056,5.649202776,0.0192,0.0056,0.02,5.63,0,5.63,8.15696,-0.40172,8.166846111,0.09696,0.02828,0.101,8.06,-0.43,8.071462073,4.38,0,4.38,0,0,0,4.38,0,4.38
22/01/2021 08:00,5.48112,0.56116,5.509771048,0.14112,0.04116,0.147,5.34,0.52,5.365258614,5.99264,0.00952,5.992647562,0.03264,0.00952,0.034,5.96,0,5.96,8.77624,-0.52568,8.791969518,0.18624,0.05432,0.194,8.59,-0.58,8.609558641,4.69,-0.22,4.695157079,0,0,0,4.69,-0.22,4.695157079
22/01/2021 08:30,5.88112,0.54116,5.90596534,0.14112,0.04116,0.147,5.74,0.5,5.76173585,6.31768,0.00224,6.317680397,0.00768,0.00224,0.008,6.31,0,6.31,9.49424,-0.66168,9.51726923,0.23424,0.06832,0.244,9.26,-0.73,9.28872973,4.96,-0.22,4.964876635,0,0,0,4.96,-0.22,4.964876635
22/01/2021 09:00,6.07208,0.51144,6.093580754,0.14208,0.04144,0.148,5.93,0.47,5.948596473,6.66728,0.22504,6.671076795,0.01728,0.00504,0.018,6.65,0.22,6.653638103,9.77328,-0.69696,9.798099571,0.11328,0.03304,0.118,9.66,-0.73,9.687543548,5.25,-0.22,5.254607502,0,0,0,5.25,-0.22,5.254607502
22/01/2021 09:30,6.07208,0.51144,6.093580754,0.14208,0.04144,0.148,5.93,0.47,5.948596473,6.94248,0.00364,6.942480954,0.01248,0.00364,0.013,6.93,0,6.93,9.7448,-0.6936,9.769452799,0.1248,0.0364,0.13,9.62,-0.73,9.647657747,5.33,-0.25,5.335859818,0,0,0,5.33,-0.25,5.335859818
22/01/2021 10:00,6.22112,0.49116,6.240478523,0.14112,0.04116,0.147,6.08,0.45,6.096630217,6.93,0,6.93,0,0,0,6.93,0,6.93,9.90448,-0.76536,9.934007248,0.08448,0.02464,0.088,9.82,-0.79,9.851725737,5.4,-0.25,5.405783939,0,0,0,5.4,-0.25,5.405783939
22/01/2021 10:30,6.24112,0.46116,6.258134498,0.14112,0.04116,0.147,6.1,0.42,6.114441921,6.82576,0.00168,6.825760207,0.00576,0.00168,0.006,6.82,0,6.82,9.72888,-0.74116,9.757070472,0.09888,0.02884,0.103,9.63,-0.77,9.660734962,5.31,-0.28,5.317377173,0,0,0,5.31,-0.28,5.317377173
22/01/2021 11:00,6.16208,0.46144,6.179333038,0.14208,0.04144,0.148,6.02,0.42,6.034633377,6.70112,0.00616,6.701122831,0.02112,0.00616,0.022,6.68,0,6.68,9.46608,-0.57156,9.48331964,0.16608,0.04844,0.173,9.3,-0.62,9.320643755,5.24,-0.28,5.247475584,0,0,0,5.24,-0.28,5.247475584
22/01/2021 11:30,6.13208,0.48144,6.150950301,0.14208,0.04144,0.148,5.99,0.44,6.006138527,6.60976,0.36868,6.620034154,0.02976,0.00868,0.031,6.58,0.36,6.589840666,9.22368,-0.60476,9.243484592,0.22368,0.06524,0.233,9,-0.67,9.024904432,5.27,-0.31,5.279109773,0,0,0,5.27,-0.31,5.279109773
22/01/2021 12:00,6.13304,0.48172,6.151929275,0.14304,0.04172,0.149,5.99,0.44,6.006138527,6.65976,0.00868,6.659765657,0.02976,0.00868,0.031,6.63,0,6.63,9.19008,-0.53456,9.205613766,0.19008,0.05544,0.198,9,-0.59,9.019318156,5.16,-0.28,5.167591315,0,0,0,5.16,-0.28,5.167591315
22/01/2021 12:30,6.194,0.502,6.214309294,0.144,0.042,0.15,6.05,0.46,6.067462402,6.65784,0.00812,6.657844952,0.02784,0.00812,0.029,6.63,0,6.63,9.00288,-0.48416,9.015889263,0.12288,0.03584,0.128,8.88,-0.52,8.895212195,5.16,-0.26,5.166546235,0,0,0,5.16,-0.26,5.166546235
22/01/2021 13:00,6.16304,0.50172,6.183428256,0.14304,0.04172,0.149,6.02,0.46,6.037549172,6.59208,0.25644,6.59706603,0.02208,0.00644,0.023,6.57,0.25,6.574754748,8.96896,-0.47072,8.981303959,0.16896,0.04928,0.176,8.8,-0.52,8.815350248,5.16,-0.29,5.1681428,0,0,0,5.16,-0.29,5.1681428
22/01/2021 13:30,6.16304,0.50172,6.183428256,0.14304,0.04172,0.149,6.02,0.46,6.037549172,6.55248,0.00364,6.552481011,0.01248,0.00364,0.013,6.54,0,6.54,8.90848,-0.39836,8.917382273,0.10848,0.03164,0.113,8.8,-0.43,8.810499418,5.23,-0.27,5.23696477,0,0,0,5.23,-0.27,5.23696477
22/01/2021 14:00,6.024,0.522,6.046574237,0.144,0.042,0.15,5.88,0.48,5.899559306,6.5148,0.0014,6.51480015,0.0048,0.0014,0.005,6.51,0,6.51,8.68776,-0.30732,8.693193855,0.07776,0.02268,0.081,8.61,-0.33,8.616321721,5.13,-0.23,5.135153357,0,0,0,5.13,-0.23,5.135153357
22/01/2021 14:30,5.96824,0.52032,5.990878199,0.13824,0.04032,0.144,5.83,0.48,5.849726489,6.43192,0.00056,6.431920024,0.00192,0.00056,0.002,6.43,0,6.43,8.61648,-0.35936,8.623970501,0.03648,0.01064,0.038,8.58,-0.37,8.58797415,5.13,-0.23,5.135153357,0,0,0,5.13,-0.23,5.135153357
22/01/2021 15:00,5.91728,0.54004,5.941872247,0.13728,0.04004,0.143,5.78,0.5,5.80158599,6.40096,0.00028,6.400960006,0.00096,0.00028,0.001,6.4,0,6.4,8.80168,-0.44076,8.812709016,0.03168,0.00924,0.033,8.77,-0.45,8.781537451,5.13,-0.23,5.135153357,0,0,0,5.13,-0.23,5.135153357
22/01/2021 15:30,6.05824,0.54032,6.082287201,0.13824,0.04032,0.144,5.92,0.5,5.941077343,6.56112,0.00616,6.561122892,0.02112,0.00616,0.022,6.54,0,6.54,8.84488,-0.50816,8.859465492,0.07488,0.02184,0.078,8.77,-0.53,8.786000228,5.18,-0.23,5.185103663,0,0,0,5.18,-0.23,5.185103663
22/01/2021 16:00,6.19632,0.51976,6.218081054,0.13632,0.03976,0.142,6.06,0.48,6.078980178,6.62384,0.00112,6.623840095,0.00384,0.00112,0.004,6.62,0,6.62,8.79792,-0.39144,8.806623734,0.09792,0.02856,0.102,8.7,-0.42,8.710132031,5.14,-0.23,5.145143341,0,0,0,5.14,-0.23,5.145143341
22/01/2021 16:30,6.52632,0.51976,6.546984283,0.13632,0.03976,0.142,6.39,0.48,6.408002809,6.86,0,6.86,0,0,0,6.86,0,6.86,8.7396,-0.3172,8.745354424,0.0096,0.0028,0.01,8.73,-0.32,8.735862865,5.14,-0.23,5.145143341,0,0,0,5.14,-0.23,5.145143341
22/01/2021 17:00,6.9744,0.4492,6.988850835,0.1344,0.0392,0.14,6.84,0.41,6.852276994,7.27,0,7.27,0,0,0,7.27,0,7.27,8.84,-0.27,8.844122342,0,0,0,8.84,-0.27,8.844122342,5.29,-0.23,5.294997639,0,0,0,5.29,-0.23,5.294997639
