Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
22/01/2021 17:30,7.18344,0.44892,7.197453675,0.13344,0.03892,0.139,7.05,0.41,7.061911922,7.56,0,7.56,0,0,0,7.56,0,7.56,8.87,-0.27,8.874108406,0,0,0,8.87,-0.27,8.874108406,5.34,-0.23,5.344950888,0,0,0,5.34,-0.23,5.344950888
22/01/2021 18:00,7.24728,0.45004,7.261239798,0.13728,0.04004,0.143,7.11,0.41,7.121811567,7.52,0,7.52,0,0,0,7.52,0,7.52,8.61,-0.23,8.613071461,0,0,0,8.61,-0.23,8.613071461,5.15,-0.23,5.155133364,0,0,0,5.15,-0.23,5.155133364
22/01/2021 18:30,7.07112,0.45116,7.085498105,0.14112,0.04116,0.147,6.93,0.41,6.942117832,7.35096,0.00028,7.350960005,0.00096,0.00028,0.001,7.35,0,7.35,8.47072,0.00896,8.470724739,0.03072,0.00896,0.032,8.44,0,8.44,4.96,0.2,4.96403062,0,0,0,4.96,0.2,4.96403062
22/01/2021 19:00,6.7492,0.4806,6.766289751,0.1392,0.0406,0.145,6.61,0.44,6.624628291,6.89,0,6.89,0,0,0,6.89,0,6.89,8.17152,0.00336,8.171520691,0.01152,0.00336,0.012,8.16,0,8.16,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
22/01/2021 19:30,6.34632,0.54976,6.370087409,0.13632,0.03976,0.142,6.21,0.51,6.230906836,6.54,0,6.54,0,0,0,6.54,0,6.54,7.8,0,7.8,0,0,0,7.8,0,7.8,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
22/01/2021 20:00,5.91728,0.58004,5.945641177,0.13728,0.04004,0.143,5.78,0.54,5.805170109,6.17,0,6.17,0,0,0,6.17,0,6.17,7.38768,0.00224,7.38768034,0.00768,0.00224,0.008,7.38,0,7.38,4.39,0.22,4.395509072,0,0,0,4.39,0.22,4.395509072
22/01/2021 20:30,5.63728,0.60004,5.669124606,0.13728,0.04004,0.143,5.5,0.56,5.528435583,5.74,0,5.74,0,0,0,5.74,0,5.74,7.03248,0.25364,7.037052522,0.01248,0.00364,0.013,7.02,0.25,7.024450156,4.21,0.22,4.2157443,0,0,0,4.21,0.22,4.2157443
22/01/2021 21:00,5.41728,0.65004,5.456140999,0.13728,0.04004,0.143,5.28,0.61,5.315119942,5.56,0,5.56,0,0,0,5.56,0,5.56,6.76112,0.25616,6.765970854,0.02112,0.00616,0.022,6.74,0.25,6.744634905,4.14,0.22,4.14584129,0,0,0,4.14,0.22,4.14584129
22/01/2021 21:30,5.19728,0.65004,5.237773516,0.13728,0.04004,0.143,5.06,0.61,5.096636146,5.33,0,5.33,0,0,0,5.33,0,5.33,6.60344,0.30392,6.610430183,0.01344,0.00392,0.014,6.59,0.3,6.596824994,4.07,0.22,4.075941609,0,0,0,4.07,0.22,4.075941609
22/01/2021 22:00,4.93824,0.70032,4.98765099,0.13824,0.04032,0.144,4.8,0.66,4.845162536,5.07,0,5.07,0,0,0,5.07,0,5.07,6.32248,0.32364,6.330757948,0.01248,0.00364,0.013,6.31,0.32,6.318108894,3.86,0.25,3.868087383,0,0,0,3.86,0.25,3.868087383
22/01/2021 22:30,4.71824,0.72032,4.772907877,0.13824,0.04032,0.144,4.58,0.68,4.630205179,4.83,0,4.83,0,0,0,4.83,0,4.83,6.11976,0.35868,6.130262131,0.02976,0.00868,0.031,6.09,0.35,6.10004918,3.64,0.25,3.648575064,0,0,0,3.64,0.25,3.648575064
22/01/2021 23:00,4.50016,0.72088,4.557533105,0.14016,0.04088,0.146,4.36,0.68,4.412708919,4.6,0,4.6,0,0,0,4.6,0,4.6,5.83688,0.38784,5.849751106,0.02688,0.00784,0.028,5.81,0.38,5.822413589,3.55,0.25,3.55879193,0,0,0,3.55,0.25,3.55879193
22/01/2021 23:30,4.22112,0.72116,4.282280444,0.14112,0.04116,0.147,4.08,0.68,4.136278521,4.25,0,4.25,0,0,0,4.25,0,4.25,5.6392,0.4056,5.653767593,0.0192,0.0056,0.02,5.62,0.4,5.634216893,3.31,0.25,3.319427662,0,0,0,3.31,0.25,3.319427662
23/01/2021 00:00,4.06208,0.72144,4.125647779,0.14208,0.04144,0.148,3.92,0.68,3.978542447,4.04,0,4.04,0,0,0,4.04,0,4.04,5.41208,0.42644,5.428854483,0.02208,0.00644,0.023,5.39,0.42,5.406338872,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
23/01/2021 00:30,4.03208,0.72144,4.096113377,0.14208,0.04144,0.148,3.89,0.68,3.948987212,4.1,0,4.1,0,0,0,4.1,0,4.1,5.40824,0.42532,5.424938433,0.01824,0.00532,0.019,5.39,0.42,5.406338872,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
23/01/2021 01:00,4.27112,0.72116,4.331574517,0.14112,0.04116,0.147,4.13,0.68,4.185606288,4.62,0,4.62,0,0,0,4.62,0,4.62,5.48976,0.42868,5.506471774,0.02976,0.00868,0.031,5.46,0.42,5.47613002,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
23/01/2021 01:30,4.29112,0.68116,4.344846349,0.14112,0.04116,0.147,4.15,0.64,4.199059418,4.65,0,4.65,0,0,0,4.65,0,4.65,5.46496,0.42728,5.481638076,0.02496,0.00728,0.026,5.44,0.42,5.456189146,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
23/01/2021 02:00,4.17112,0.68116,4.226372085,0.14112,0.04116,0.147,4.03,0.64,4.08050242,4.72,0,4.72,0,0,0,4.72,0,4.72,5.38168,0.44924,5.400397782,0.03168,0.00924,0.033,5.35,0.44,5.368062965,3.32,0.25,3.329399345,0,0,0,3.32,0.25,3.329399345
23/01/2021 02:30,4.10016,0.68088,4.156309613,0.14016,0.04088,0.146,3.96,0.64,4.011383801,4.69,0,4.69,0,0,0,4.69,0,4.69,5.324,0.447,5.342731979,0.024,0.007,0.025,5.3,0.44,5.318232789,3.25,0.25,3.259601203,0,0,0,3.25,0.25,3.259601203
23/01/2021 03:00,4.04112,0.68116,4.098125157,0.14112,0.04116,0.147,3.9,0.64,3.952163964,4.64,0,4.64,0,0,0,4.64,0,4.64,5.25768,0.44224,5.276246317,0.00768,0.00224,0.008,5.25,0.44,5.268405831,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
23/01/2021 03:30,3.97112,0.68116,4.02911566,0.14112,0.04116,0.147,3.83,0.64,3.883104428,4.5,0,4.5,0,0,0,4.5,0,4.5,5.2844,0.4442,5.303036583,0.0144,0.0042,0.015,5.27,0.44,5.288336222,3.18,0.25,3.189811907,0,0,0,3.18,0.25,3.189811907
23/01/2021 04:00,3.90112,0.68116,3.960140932,0.14112,0.04116,0.147,3.76,0.64,3.814079181,4.35,0,4.35,0,0,0,4.35,0,4.35,5.23824,0.44532,5.25713498,0.01824,0.00532,0.019,5.22,0.44,5.238511239,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
23/01/2021 04:30,3.94208,0.68144,4.000544363,0.14208,0.04144,0.148,3.8,0.64,3.853517873,4.23,0,4.23,0,0,0,4.23,0,4.23,5.23264,0.44952,5.251912947,0.03264,0.00952,0.034,5.2,0.44,5.218582183,3.08,0.28,3.092701085,0,0,0,3.08,0.28,3.092701085
23/01/2021 05:00,3.79208,0.68144,3.8528212,0.14208,0.04144,0.148,3.65,0.64,3.705684822,4.17,0,4.17,0,0,0,4.17,0,4.17,5.24536,0.42448,5.262507463,0.01536,0.00448,0.016,5.23,0.42,5.246837143,3.08,0.25,3.090129447,0,0,0,3.08,0.25,3.090129447
23/01/2021 05:30,3.83208,0.66144,3.888745299,0.14208,0.04144,0.148,3.69,0.62,3.741724201,4.24,0,4.24,0,0,0,4.24,0,4.24,5.32152,0.39336,5.336038531,0.01152,0.00336,0.012,5.31,0.39,5.324302771,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
23/01/2021 06:00,3.83208,0.66144,3.888745299,0.14208,0.04144,0.148,3.69,0.62,3.741724201,4.24,0,4.24,0,0,0,4.24,0,4.24,5.59344,0.34392,5.604003212,0.01344,0.00392,0.014,5.58,0.34,5.590348826,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
23/01/2021 06:30,3.97112,0.66116,4.025782731,0.14112,0.04116,0.147,3.83,0.62,3.879858245,4.52,0,4.52,0,0,0,4.52,0,4.52,6.08128,0.28204,6.087816768,0.04128,0.01204,0.043,6.04,0.27,6.046031756,3.4,0.23,3.407770532,0,0,0,3.4,0.23,3.407770532
23/01/2021 07:00,4.0592,0.6606,4.112602218,0.1392,0.0406,0.145,3.92,0.62,3.968727756,4.62,0,4.62,0,0,0,4.62,0,4.62,6.39728,0.00504,6.397281985,0.01728,0.00504,0.018,6.38,0,6.38,3.57,0.23,3.577401291,0,0,0,3.57,0.23,3.577401291
23/01/2021 07:30,4.1392,0.6606,4.191583114,0.1392,0.0406,0.145,4,0.62,4.047764815,4.77,0,4.77,0,0,0,4.77,0,4.77,6.65,0,6.65,0,0,0,6.65,0,6.65,3.7,0.23,3.707141756,0,0,0,3.7,0.23,3.707141756
23/01/2021 08:00,4.30016,0.66088,4.350648044,0.14016,0.04088,0.146,4.16,0.62,4.205948169,4.89,0,4.89,0,0,0,4.89,0,4.89,6.8948,0.0014,6.894800142,0.0048,0.0014,0.005,6.89,0,6.89,3.81,0,3.81,0,0,0,3.81,0,3.81
23/01/2021 08:30,4.60824,0.66032,4.655308626,0.13824,0.04032,0.144,4.47,0.62,4.512792927,5.06,0,5.06,0,0,0,5.06,0,5.06,7.148,0.014,7.14801371,0.048,0.014,0.05,7.1,0,7.1,3.94,0.22,3.946137352,0,0,0,3.94,0.22,3.946137352
23/01/2021 09:00,4.89728,0.66004,4.941558884,0.13728,0.04004,0.143,4.76,0.62,4.800208329,5.56,0,5.56,0,0,0,5.56,0,5.56,7.2572,-0.2004,7.259966391,0.0672,0.0196,0.07,7.19,-0.22,7.193364998,4.21,0,4.21,0,0,0,4.21,0,4.21
23/01/2021 09:30,5.31632,0.63976,5.354675639,0.13632,0.03976,0.142,5.18,0.6,5.214633257,5.86,0,5.86,0,0,0,5.86,0,5.86,7.45992,0.01456,7.459934209,0.04992,0.01456,0.052,7.41,0,7.41,4.41,0,4.41,0,0,0,4.41,0,4.41
23/01/2021 10:00,5.52536,0.61948,5.559978291,0.13536,0.03948,0.141,5.39,0.58,5.421116121,6.02,0,6.02,0,0,0,6.02,0,6.02,7.71728,0.00504,7.717281646,0.01728,0.00504,0.018,7.7,0,7.7,4.49,0,4.49,0,0,0,4.49,0,4.49
23/01/2021 10:30,5.71536,0.61948,5.748834264,0.13536,0.03948,0.141,5.58,0.58,5.610062388,6.04,0,6.04,0,0,0,6.04,0,6.04,7.73008,0.02044,7.730107024,0.07008,0.02044,0.073,7.66,0,7.66,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
23/01/2021 11:00,5.92536,0.56948,5.952663152,0.13536,0.03948,0.141,5.79,0.53,5.814206739,6.04096,0.00028,6.040960006,0.00096,0.00028,0.001,6.04,0,6.04,7.63848,0.03164,7.638545529,0.10848,0.03164,0.113,7.53,0,7.53,5.5,0.04,5.500145453,0.96,0.28,1,4.54,-0.24,4.546339187
23/01/2021 11:30,5.97536,0.56948,6.002435722,0.13536,0.03948,0.141,5.84,0.53,5.864000341,6.04288,0.00084,6.042880058,0.00288,0.00084,0.003,6.04,0,6.04,7.54616,0.03388,7.546236055,0.11616,0.03388,0.121,7.43,0,7.43,5.72976,0.11868,5.730988972,1.22976,0.35868,1.281,4.5,-0.24,4.506395455
23/01/2021 12:00,6.16536,0.54948,6.189797428,0.13536,0.03948,0.141,6.03,0.51,6.051528732,6.23384,0.00112,6.233840101,0.00384,0.00112,0.004,6.23,0,6.23,7.44616,0.29388,7.451957072,0.11616,0.03388,0.121,7.33,0.26,7.334609737,4.53,-0.24,4.536353161,0,0,0,4.53,-0.24,4.536353161
23/01/2021 12:30,6.02536,0.57948,6.053161174,0.13536,0.03948,0.141,5.89,0.54,5.914702021,6.15536,0.00448,6.15536163,0.01536,0.00448,0.016,6.14,0,6.14,7.21944,0.29192,7.225339521,0.10944,0.03192,0.114,7.11,0.26,7.11475228,12.54376,2.12068,12.72176083,8.09376,2.36068,8.431,4.45,-0.24,4.456467211
23/01/2021 13:00,5.89536,0.57948,5.923771316,0.13536,0.03948,0.141,5.76,0.54,5.785257125,6.05784,0.35812,6.068416218,0.02784,0.00812,0.029,6.03,0.35,6.040149005,7.3544,0.3192,7.361323794,0.1344,0.0392,0.14,7.22,0.28,7.225427323,7.41904,0.63472,7.446141551,2.99904,0.87472,3.124,4.42,-0.24,4.426511041
23/01/2021 13:30,6.04632,0.59976,6.075993548,0.13632,0.03976,0.142,5.91,0.56,5.936472016,6.19512,0.35316,6.205177983,0.04512,0.01316,0.047,6.15,0.34,6.159391204,7.29408,0.34244,7.302113954,0.21408,0.06244,0.223,7.08,0.28,7.08553456,4.662,0.056,4.662336324,0.192,0.056,0.2,4.47,0,4.47
23/01/2021 14:00,6.14728,0.57004,6.173653456,0.13728,0.04004,0.143,6.01,0.53,6.033324125,6.2692,0.0056,6.269202501,0.0192,0.0056,0.02,6.25,0,6.25,7.16352,0.30436,7.169982831,0.08352,0.02436,0.087,7.08,0.28,7.08553456,4.38,0,4.38,0,0,0,4.38,0,4.38
23/01/2021 14:30,5.88728,0.60004,5.917779465,0.13728,0.04004,0.143,5.75,0.56,5.777205207,5.8692,0.0056,5.869202672,0.0192,0.0056,0.02,5.85,0,5.85,7.04504,0.33772,7.053130043,0.09504,0.02772,0.099,6.95,0.31,6.956910234,7.1888,1.1484,7.279949725,3.1488,0.9184,3.28,4.04,0.23,4.046541733
23/01/2021 15:00,5.74824,0.60032,5.779502332,0.13824,0.04032,0.144,5.61,0.56,5.637880808,5.7444,0.0042,5.744401535,0.0144,0.0042,0.015,5.73,0,5.73,7.006,0.338,7.014148558,0.096,0.028,0.1,6.91,0.31,6.916950195,4.24168,0.30924,4.252937644,0.27168,0.07924,0.283,3.97,0.23,3.976656887
23/01/2021 15:30,5.82824,0.63032,5.862225243,0.13824,0.04032,0.144,5.69,0.59,5.720506971,5.81824,0.00532,5.818242432,0.01824,0.00532,0.019,5.8,0,5.8,6.95504,0.33772,6.963234608,0.09504,0.02772,0.099,6.86,0.31,6.867000801,4.152,0.316,4.164007685,0.192,0.056,0.2,3.96,0.26,3.968526175
23/01/2021 16:00,5.79824,0.63032,5.832400055,0.13824,0.04032,0.144,5.66,0.59,5.690667799,5.84576,0.00168,5.845760241,0.00576,0.00168,0.006,5.84,0,5.84,6.8708,0.3394,6.87917764,0.1008,0.0294,0.105,6.77,0.31,6.777093772,3.96,0.26,3.968526175,0,0,0,3.96,0.26,3.968526175
23/01/2021 16:30,6.03632,0.62976,6.069082039,0.13632,0.03976,0.142,5.9,0.59,5.929426616,6.04,0,6.04,0,0,0,6.04,0,6.04,7.16112,0.29616,7.167241478,0.02112,0.00616,0.022,7.14,0.29,7.145886929,4.09,0.24,4.097035514,0,0,0,4.09,0.24,4.097035514
23/01/2021 17:00,6.48536,0.55948,6.509447918,0.13536,0.03948,0.141,6.35,0.52,6.371255763,6.67096,0.00028,6.670960006,0.00096,0.00028,0.001,6.67,0,6.67,7.68032,0.28176,7.685486582,0.04032,0.01176,0.042,7.64,0.27,7.644769454,4.27,0.24,4.276739412,0,0,0,4.27,0.24,4.276739412
23/01/2021 17:30,7.01344,0.48892,7.030461109,0.13344,0.03892,0.139,6.88,0.45,6.894700864,7.36192,0.00056,7.361920021,0.00192,0.00056,0.002,7.36,0,7.36,8.21248,0.00364,8.212480807,0.01248,0.00364,0.013,8.2,0,8.2,4.56,0.24,4.566311422,0,0,0,4.56,0.24,4.566311422
23/01/2021 18:00,7.09536,0.48948,7.112223576,0.13536,0.03948,0.141,6.96,0.45,6.974532242,7.53,0,7.53,0,0,0,7.53,0,7.53,8.29,0,8.29,0,0,0,8.29,0,8.29,4.51,0.24,4.516381295,0,0,0,4.51,0.24,4.516381295
23/01/2021 18:30,6.8792,0.5106,6.898123296,0.1392,0.0406,0.145,6.74,0.47,6.756367367,7.17,0,7.17,0,0,0,7.17,0,7.17,8.26288,0.00084,8.262880043,0.00288,0.00084,0.003,8.26,0,8.26,4.4,0.27,4.408276307,0,0,0,4.4,0.27,4.408276307
23/01/2021 19:00,6.67016,0.51088,6.689696017,0.14016,0.04088,0.146,6.53,0.47,6.546892393,6.92,0,6.92,0,0,0,6.92,0,6.92,7.92384,0.00112,7.923840079,0.00384,0.00112,0.004,7.92,0,7.92,4.3,0.25,4.307261311,0,0,0,4.3,0.25,4.307261311
23/01/2021 19:30,6.33112,0.59116,6.358659497,0.14112,0.04116,0.147,6.19,0.55,6.214386534,6.52,0,6.52,0,0,0,6.52,0,6.52,7.55592,0.29756,7.561776841,0.02592,0.00756,0.027,7.53,0.29,7.53558226,4.08,0.25,4.087652138,0,0,0,4.08,0.25,4.087652138
23/01/2021 20:00,6.00112,0.62116,6.033181665,0.14112,0.04116,0.147,5.86,0.58,5.888633118,6.19,0,6.19,0,0,0,6.19,0,6.19,7.284,0.297,7.290052469,0.024,0.007,0.025,7.26,0.29,7.265789702,3.92,0.28,3.929987277,0,0,0,3.92,0.28,3.929987277
23/01/2021 20:30,5.71112,0.65116,5.748121519,0.14112,0.04116,0.147,5.57,0.61,5.603302598,5.82,0,5.82,0,0,0,5.82,0,5.82,7.10768,0.34224,7.115914783,0.00768,0.00224,0.008,7.1,0.34,7.108136183,3.76,0.32,3.773592453,0,0,0,3.76,0.32,3.773592453
23/01/2021 21:00,5.58208,0.65144,5.61996363,0.14208,0.04144,0.148,5.44,0.61,5.474093532,5.59,0,5.59,0,0,0,5.59,0,5.59,6.73536,0.36448,6.7452146,0.01536,0.00448,0.016,6.72,0.36,6.729635949,3.67,0.32,3.683924538,0,0,0,3.67,0.32,3.683924538
23/01/2021 21:30,5.37208,0.68144,5.41512733,0.14208,0.04144,0.148,5.23,0.64,5.26901319,5.4,0,5.4,0,0,0,5.4,0,5.4,6.50864,0.42252,6.522339902,0.00864,0.00252,0.009,6.5,0.42,6.513555097,3.51,0.32,3.52455671,0,0,0,3.51,0.32,3.52455671
23/01/2021 22:00,5.14304,0.71172,5.192052176,0.14304,0.04172,0.149,5,0.67,5.044690278,5.18,0,5.18,0,0,0,5.18,0,5.18,6.40416,0.43288,6.418773278,0.04416,0.01288,0.046,6.36,0.42,6.373852838,3.47,0.34,3.486617272,0,0,0,3.47,0.34,3.486617272
23/01/2021 22:30,4.89304,0.73172,4.947449302,0.14304,0.04172,0.149,4.75,0.69,4.799854164,4.93,0,4.93,0,0,0,4.93,0,4.93,6.10976,0.44868,6.126212615,0.02976,0.00868,0.031,6.08,0.44,6.095900262,3.41,0.29,3.422309162,0,0,0,3.41,0.29,3.422309162
23/01/2021 23:00,4.564,0.752,4.625537807,0.144,0.042,0.15,4.42,0.71,4.476661703,4.67,0,4.67,0,0,0,4.67,0,4.67,5.89552,0.48036,5.91505721,0.03552,0.01036,0.037,5.86,0.47,5.878817908,3.31,0.29,3.322679641,0,0,0,3.31,0.29,3.322679641
23/01/2021 23:30,4.264,0.772,4.333322051,0.144,0.042,0.15,4.12,0.73,4.184172559,4.38,0,4.38,0,0,0,4.38,0,4.38,5.61144,0.48792,5.632612609,0.06144,0.01792,0.064,5.55,0.47,5.569865348,3.14,0.34,3.158354002,0,0,0,3.14,0.34,3.158354002
24/01/2021 00:00,4.07304,0.77172,4.145504384,0.14304,0.04172,0.149,3.93,0.73,3.997224037,4.15,0,4.15,0,0,0,4.15,0,4.15,5.39624,0.51932,5.421171405,0.06624,0.01932,0.069,5.33,0.5,5.353400788,2.99,0.34,3.009269014,0,0,0,2.99,0.34,3.009269014
24/01/2021 00:30,4.07208,0.77144,4.144509042,0.14208,0.04144,0.148,3.93,0.73,3.997224037,4.23,0,4.23,0,0,0,4.23,0,4.23,5.37784,0.50812,5.401791277,0.02784,0.00812,0.029,5.35,0.5,5.373313689,3.01,0.29,3.02393783,0,0,0,3.01,0.29,3.02393783
24/01/2021 01:00,4.36112,0.74116,4.423650732,0.14112,0.04116,0.147,4.22,0.7,4.277662913,4.82,0,4.82,0,0,0,4.82,0,4.82,5.51592,0.47756,5.536554615,0.02592,0.00756,0.027,5.49,0.47,5.510081669,3.17,0.29,3.183237346,0,0,0,3.17,0.29,3.183237346
24/01/2021 01:30,4.36112,0.74116,4.423650732,0.14112,0.04116,0.147,4.22,0.7,4.277662913,4.86,0,4.86,0,0,0,4.86,0,4.86,5.45304,0.47672,5.473838434,0.02304,0.00672,0.024,5.43,0.47,5.450302744,3.17,0.29,3.183237346,0,0,0,3.17,0.29,3.183237346
24/01/2021 02:00,4.27112,0.70116,4.328289662,0.14112,0.04116,0.147,4.13,0.66,4.182403615,4.81,0,4.81,0,0,0,4.81,0,4.81,5.43,0.47,5.450302744,0,0,0,5.43,0.47,5.450302744,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
24/01/2021 02:30,4.27112,0.70116,4.328289662,0.14112,0.04116,0.147,4.13,0.66,4.182403615,4.84,0,4.84,0,0,0,4.84,0,4.84,5.34,0.47,5.360643618,0,0,0,5.34,0.47,5.360643618,3.06,0.33,3.077742679,0,0,0,3.06,0.33,3.077742679
24/01/2021 03:00,4.17112,0.70116,4.229641521,0.14112,0.04116,0.147,4.03,0.66,4.08368706,4.75,0,4.75,0,0,0,4.75,0,4.75,5.38,0.47,5.400490718,0,0,0,5.38,0.47,5.400490718,3.06,0.29,3.073711112,0,0,0,3.06,0.29,3.073711112
24/01/2021 03:30,4.09208,0.70144,4.151763095,0.14208,0.04144,0.148,3.95,0.66,4.004759668,4.62,0,4.62,0,0,0,4.62,0,4.62,5.33,0.47,5.350682199,0,0,0,5.33,0.47,5.350682199,3.03,0.29,3.043846251,0,0,0,3.03,0.29,3.043846251
24/01/2021 04:00,3.96304,0.70172,4.02468595,0.14304,0.04172,0.149,3.82,0.66,3.876596445,4.52,0,4.52,0,0,0,4.52,0,4.52,5.33,0.47,5.350682199,0,0,0,5.33,0.47,5.350682199,2.99,0.29,3.004030626,0,0,0,2.99,0.29,3.004030626
24/01/2021 04:30,4.00304,0.72172,4.067580239,0.14304,0.04172,0.149,3.86,0.68,3.919438735,4.39,0,4.39,0,0,0,4.39,0,4.39,5.23728,0.47504,5.258779782,0.01728,0.00504,0.018,5.22,0.47,5.241116293,2.97,0.29,2.984124662,0,0,0,2.97,0.29,2.984124662
24/01/2021 05:00,3.904,0.722,3.970201506,0.144,0.042,0.15,3.76,0.68,3.820994635,4.35,0,4.35,0,0,0,4.35,0,4.35,5.2824,0.4682,5.303108617,0.0624,0.0182,0.065,5.22,0.45,5.239360648,3.05,0.27,3.061927498,0,0,0,3.05,0.27,3.061927498
24/01/2021 05:30,3.924,0.722,3.989869672,0.144,0.042,0.15,3.78,0.68,3.840677024,4.39,0,4.39,0,0,0,4.39,0,4.39,5.26584,0.47212,5.286962096,0.07584,0.02212,0.079,5.19,0.45,5.209472142,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
24/01/2021 06:00,3.964,0.722,4.029215805,0.144,0.042,0.15,3.82,0.68,3.880051546,4.39,0,4.39,0,0,0,4.39,0,4.39,5.3756,0.4508,5.394469019,0.1056,0.0308,0.11,5.27,0.42,5.286709752,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
24/01/2021 06:30,4.03304,0.71172,4.095357982,0.14304,0.04172,0.149,3.89,0.67,3.947277543,4.57,0,4.57,0,0,0,4.57,0,4.57,5.59312,0.37716,5.605822063,0.09312,0.02716,0.097,5.5,0.35,5.511125112,3.13,0.27,3.141623784,0,0,0,3.13,0.27,3.141623784
24/01/2021 07:00,4.094,0.712,4.155451841,0.144,0.042,0.15,3.95,0.67,4.006419848,4.65,0,4.65,0,0,0,4.65,0,4.65,5.79264,0.34452,5.802876201,0.15264,0.04452,0.159,5.64,0.3,5.647973088,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
24/01/2021 07:30,4.154,0.712,4.214577084,0.144,0.042,0.15,4.01,0.67,4.065587288,4.74,0,4.74,0,0,0,4.74,0,4.74,5.98232,0.28276,5.988998731,0.11232,0.03276,0.117,5.87,0.25,5.875321268,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
24/01/2021 08:00,4.304,0.682,4.357698934,0.144,0.042,0.15,4.16,0.64,4.20894286,4.83096,0.00028,4.830960008,0.00096,0.00028,0.001,4.83,0,4.83,6.17632,0.28976,6.183113261,0.13632,0.03976,0.142,6.04,0.25,6.045171627,3.48,0.23,3.487592293,0,0,0,3.48,0.23,3.487592293
24/01/2021 08:30,4.46304,0.68172,4.514805444,0.14304,0.04172,0.149,4.32,0.64,4.3671501,4.91864,0.00252,4.918640646,0.00864,0.00252,0.009,4.91,0,4.91,6.32112,0.29116,6.327822074,0.14112,0.04116,0.147,6.18,0.25,6.185054567,3.62,0.23,3.627299271,0,0,0,3.62,0.23,3.627299271
24/01/2021 09:00,4.78112,0.70116,4.832259699,0.14112,0.04116,0.147,4.64,0.66,4.686704599,5.21496,0.00728,5.214965081,0.02496,0.00728,0.026,5.19,0,5.19,6.56568,0.26624,6.571075833,0.05568,0.01624,0.058,6.51,0.25,6.514798539,3.72,0.23,3.727103433,0,0,0,3.72,0.23,3.727103433
24/01/2021 09:30,5.1792,0.6606,5.221159354,0.1392,0.0406,0.145,5.04,0.62,5.077991729,5.53288,0.00084,5.532880064,0.00288,0.00084,0.003,5.53,0,5.53,6.8772,0.2696,6.882482401,0.0672,0.0196,0.07,6.81,0.25,6.814587295,3.89,0.23,3.896793554,0,0,0,3.89,0.23,3.896793554
24/01/2021 10:00,5.49728,0.63004,5.533266467,0.13728,0.04004,0.143,5.36,0.59,5.392374245,5.74,0,5.74,0,0,0,5.74,0,5.74,7.17376,0.23568,7.177630361,0.05376,0.01568,0.056,7.12,0.22,7.123398066,4.11,0.23,4.116430493,0,0,0,4.11,0.23,4.116430493
24/01/2021 10:30,5.87728,0.59004,5.9068238,0.13728,0.04004,0.143,5.74,0.55,5.766289968,6.04096,0.00028,6.040960006,0.00096,0.00028,0.001,6.04,0,6.04,7.38784,0.22812,7.391361079,0.02784,0.00812,0.029,7.36,0.22,7.363287309,4.28,0.27,4.288507899,0,0,0,4.28,0.27,4.288507899
24/01/2021 11:00,6.08632,0.58976,6.114826899,0.13632,0.03976,0.142,5.95,0.55,5.975366098,6.24768,0.00224,6.247680402,0.00768,0.00224,0.008,6.24,0,6.24,7.53624,0.01932,7.536264764,0.06624,0.01932,0.069,7.47,0,7.47,4.46,-0.33,4.472191856,0,0,0,4.46,-0.33,4.472191856
24/01/2021 11:30,6.21632,0.56976,6.242376214,0.13632,0.03976,0.142,6.08,0.53,6.103056611,6.43152,0.00336,6.431520878,0.01152,0.00336,0.012,6.42,0,6.42,7.71344,0.03892,7.713538189,0.13344,0.03892,0.139,7.58,0,7.58,4.53,0,4.53,0,0,0,4.53,0,4.53
24/01/2021 12:00,6.38632,0.54976,6.409939095,0.13632,0.03976,0.142,6.25,0.51,6.270773477,6.57688,0.00784,6.576884673,0.02688,0.00784,0.028,6.55,0,6.55,7.7608,0.2494,7.764806308,0.1008,0.0294,0.105,7.66,0.22,7.663158618,4.61,0,4.61,0,0,0,4.61,0,4.61
24/01/2021 12:30,6.49536,0.54948,6.518560409,0.13536,0.03948,0.141,6.36,0.51,6.380415347,6.81208,0.00644,6.812083044,0.02208,0.00644,0.023,6.79,0,6.79,7.81616,0.27388,7.820956936,0.11616,0.03388,0.121,7.7,0.24,7.703739352,4.66,0.22,4.665190243,0,0,0,4.66,0.22,4.665190243
24/01/2021 13:00,6.56536,0.54948,6.588313912,0.13536,0.03948,0.141,6.43,0.51,6.450193796,6.80728,0.00504,6.807281866,0.01728,0.00504,0.018,6.79,0,6.79,7.94344,0.03892,7.943535346,0.13344,0.03892,0.139,7.81,0,7.81,4.69,0,4.69,0,0,0,4.69,0,4.69
24/01/2021 13:30,6.56632,0.56976,6.590992702,0.13632,0.03976,0.142,6.43,0.53,6.451805949,6.6544,0.0042,6.654401325,0.0144,0.0042,0.015,6.64,0,6.64,7.79992,0.04956,7.800077448,0.16992,0.04956,0.177,7.63,0,7.63,4.74,-0.34,4.752178448,0,0,0,4.74,-0.34,4.752178448
24/01/2021 14:00,6.56632,0.54976,6.589293923,0.13632,0.03976,0.142,6.43,0.51,6.450193796,6.62112,0.39616,6.632961088,0.02112,0.00616,0.022,6.6,0.39,6.611512686,7.68104,0.33572,7.688373261,0.19104,0.05572,0.199,7.49,0.28,7.495231818,4.64,-0.38,4.655534341,0,0,0,4.64,-0.38,4.655534341
24/01/2021 14:30,6.52728,0.57004,6.552124068,0.13728,0.04004,0.143,6.39,0.53,6.411941984,6.5484,0.2612,6.553607251,0.0384,0.0112,0.04,6.51,0.25,6.514798539,7.6088,0.2984,7.61464904,0.2688,0.0784,0.28,7.34,0.22,7.343296263,4.37,0.22,4.375534253,0,0,0,4.37,0.22,4.375534253
24/01/2021 15:00,6.41728,0.60004,6.445271957,0.13728,0.04004,0.143,6.28,0.56,6.304918715,6.5188,0.0084,6.518805412,0.0288,0.0084,0.03,6.49,0,6.49,7.58472,0.30596,7.590888551,0.29472,0.08596,0.307,7.29,0.22,7.29331886,4.32,0.22,4.325598225,0,0,0,4.32,0.22,4.325598225
24/01/2021 15:30,6.41728,0.60004,6.445271957,0.13728,0.04004,0.143,6.28,0.56,6.304918715,6.44456,0.29008,6.45108518,0.03456,0.01008,0.036,6.41,0.28,6.41611253,7.54024,0.31132,7.546664124,0.21024,0.06132,0.219,7.33,0.25,7.334262062,4.32,0.22,4.325598225,0,0,0,4.32,0.22,4.325598225
24/01/2021 16:00,6.54632,0.59976,6.573736959,0.13632,0.03976,0.142,6.41,0.56,6.43441528,6.50472,0.29596,6.511449501,0.05472,0.01596,0.057,6.45,0.28,6.456074659,7.62904,0.34972,7.637051486,0.23904,0.06972,0.249,7.39,0.28,7.395302563,4.39,0.07,4.390558051,0,0,0,4.39,0.07,4.390558051
24/01/2021 16:30,6.73632,0.59976,6.762966745,0.13632,0.03976,0.142,6.6,0.56,6.62371497,6.86952,0.29736,6.875952879,0.05952,0.01736,0.062,6.81,0.28,6.81575381,7.76288,0.33084,7.769926705,0.24288,0.07084,0.253,7.52,0.26,7.524493338,4.32,0.24,4.326661531,0,0,0,4.32,0.24,4.326661531
24/01/2021 17:00,7.05632,0.52976,7.076178178,0.13632,0.03976,0.142,6.92,0.49,6.937326574,7.35992,0.26456,7.364673408,0.04992,0.01456,0.052,7.31,0.25,7.314273717,8.24224,0.11732,8.243074924,0.40224,0.11732,0.419,7.84,0,7.84,4.49,0.23,4.495887009,0,0,0,4.49,0.23,4.495887009
24/01/2021 17:30,7.40016,0.48088,7.415767904,0.14016,0.04088,0.146,7.26,0.44,7.273321112,7.89296,0.29128,7.898332837,0.07296,0.02128,0.076,7.82,0.27,7.824659737,8.61104,0.12572,8.611957698,0.43104,0.12572,0.449,8.18,0,8.18,4.67,0.23,4.675660381,0,0,0,4.67,0.23,4.675660381
24/01/2021 18:00,7.45112,0.48116,7.466639418,0.14112,0.04116,0.147,7.31,0.44,7.323230162,7.90952,0.28736,7.914738303,0.05952,0.01736,0.062,7.85,0.27,7.85464194,8.59336,0.08848,8.593815497,0.30336,0.08848,0.316,8.29,0,8.29,4.62,0.23,4.625721565,0,0,0,4.62,0.23,4.625721565
24/01/2021 18:30,7.03208,0.54144,7.052893477,0.14208,0.04144,0.148,6.89,0.5,6.908118412,7.4344,0.0042,7.434401186,0.0144,0.0042,0.015,7.42,0,7.42,8.31208,0.04144,8.312183299,0.14208,0.04144,0.148,8.17,0,8.17,4.58,0.23,4.585771473,0,0,0,4.58,0.23,4.585771473
24/01/2021 19:00,6.63016,0.58088,6.655557317,0.14016,0.04088,0.146,6.49,0.54,6.512426583,6.96936,0.40148,6.980914338,0.03936,0.01148,0.041,6.93,0.39,6.940965351,7.99448,0.02464,7.994517972,0.08448,0.02464,0.088,7.91,0,7.91,4.47,0.23,4.475913315,0,0,0,4.47,0.23,4.475913315
24/01/2021 19:30,6.47728,0.61004,6.505943821,0.13728,0.04004,0.143,6.34,0.57,6.365571459,6.71016,0.22588,6.713960754,0.02016,0.00588,0.021,6.69,0.22,6.693616362,7.57848,0.28164,7.583711506,0.10848,0.03164,0.113,7.47,0.25,7.47418223,4.2,0.23,4.206292905,0,0,0,4.2,0.23,4.206292905
24/01/2021 20:00,6.26016,0.63088,6.291868784,0.14016,0.04088,0.146,6.12,0.59,6.148373769,6.38288,0.00084,6.382880055,0.00288,0.00084,0.003,6.38,0,6.38,7.28088,0.26484,7.285695149,0.05088,0.01484,0.053,7.23,0.25,7.234320977,4.06,0.27,4.068967928,0,0,0,4.06,0.27,4.068967928
24/01/2021 20:30,5.99016,0.66088,6.026506384,0.14016,0.04088,0.146,5.85,0.62,5.882762956,6.1288,0.0084,6.128805756,0.0288,0.0084,0.03,6.1,0,6.1,7.05544,0.34492,7.063866038,0.08544,0.02492,0.089,6.97,0.32,6.977341901,3.96,0.27,3.969193873,0,0,0,3.96,0.27,3.969193873
24/01/2021 21:00,5.6492,0.6906,5.691255485,0.1392,0.0406,0.145,5.51,0.65,5.548206918,5.84344,0.00392,5.843441315,0.01344,0.00392,0.014,5.83,0,5.83,6.80416,0.42288,6.817288376,0.04416,0.01288,0.046,6.76,0.41,6.772422019,3.9,0.24,3.907377637,0,0,0,3.9,0.24,3.907377637
24/01/2021 21:30,5.4792,0.6906,5.522550226,0.1392,0.0406,0.145,5.34,0.65,5.379414466,5.65,0,5.65,0,0,0,5.65,0,5.65,6.65512,0.42316,6.66855956,0.04512,0.01316,0.047,6.61,0.41,6.622703376,3.82,0.24,3.827531842,0,0,0,3.82,0.24,3.827531842
24/01/2021 22:00,5.22016,0.69088,5.265679975,0.14016,0.04088,0.146,5.08,0.65,5.12141582,5.38,0,5.38,0,0,0,5.38,0,5.38,6.46264,0.43952,6.477568494,0.03264,0.00952,0.034,6.43,0.43,6.444361877,3.69,0.26,3.699148551,0,0,0,3.69,0.26,3.699148551
24/01/2021 22:30,4.92016,0.73088,4.974149173,0.14016,0.04088,0.146,4.78,0.69,4.829544492,5.09,0,5.09,0,0,0,5.09,0,5.09,6.22344,0.45392,6.239971859,0.01344,0.00392,0.014,6.21,0.45,6.226283,3.56,0.26,3.569481755,0,0,0,3.56,0.26,3.569481755
24/01/2021 23:00,4.55016,0.73088,4.608485825,0.14016,0.04088,0.146,4.41,0.69,4.463653212,4.77,0,4.77,0,0,0,4.77,0,4.77,5.94672,0.45196,5.963870103,0.00672,0.00196,0.007,5.94,0.45,5.957021068,3.38,0.26,3.389985251,0,0,0,3.38,0.26,3.389985251
24/01/2021 23:30,4.36208,0.76144,4.428039386,0.14208,0.04144,0.148,4.22,0.72,4.280981196,4.41,0,4.41,0,0,0,4.41,0,4.41,5.71168,0.45924,5.730112547,0.03168,0.00924,0.033,5.68,0.45,5.69779782,3.16,0.36,3.180440221,0,0,0,3.16,0.36,3.180440221
25/01/2021 00:00,4.17304,0.76172,4.241990123,0.14304,0.04172,0.149,4.03,0.72,4.093812404,4.25,0,4.25,0,0,0,4.25,0,4.25,5.46864,0.47252,5.489016178,0.00864,0.00252,0.009,5.46,0.47,5.480191602,3.02,0.38,3.043813398,0,0,0,3.02,0.38,3.043813398
25/01/2021 00:30,4.06208,0.76144,4.13283012,0.14208,0.04144,0.148,3.92,0.72,3.985573986,4.36,0,4.36,0,0,0,4.36,0,4.36,5.574,0.437,5.591104095,0.024,0.007,0.025,5.55,0.43,5.566632734,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
25/01/2021 01:00,4.35112,0.76116,4.417194789,0.14112,0.04116,0.147,4.21,0.72,4.271123974,4.88,0,4.88,0,0,0,4.88,0,4.88,5.66536,0.41448,5.680501527,0.01536,0.00448,0.016,5.65,0.41,5.664856574,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
25/01/2021 01:30,4.41112,0.74116,4.472951799,0.14112,0.04116,0.147,4.27,0.7,4.326996649,5.05,0,5.05,0,0,0,5.05,0,5.05,5.67592,0.41756,5.691258578,0.02592,0.00756,0.027,5.65,0.41,5.664856574,3.38,0.28,3.391577804,0,0,0,3.38,0.28,3.391577804
25/01/2021 02:00,4.37112,0.74116,4.433509693,0.14112,0.04116,0.147,4.23,0.7,4.287528426,5.09,0,5.09,0,0,0,5.09,0,5.09,5.668,0.424,5.683836732,0.048,0.014,0.05,5.62,0.41,5.63493567,3.33,0.28,3.341751038,0,0,0,3.33,0.28,3.341751038
25/01/2021 02:30,4.37112,0.72116,4.43021013,0.14112,0.04116,0.147,4.23,0.68,4.284308579,5.09,0,5.09,0,0,0,5.09,0,5.09,5.62104,0.43072,5.637518106,0.07104,0.02072,0.074,5.55,0.41,5.565123539,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
25/01/2021 03:00,4.35208,0.72144,4.411470956,0.14208,0.04144,0.148,4.21,0.68,4.264563284,5.09,0,5.09,0,0,0,5.09,0,5.09,5.61736,0.43548,5.634214781,0.08736,0.02548,0.091,5.53,0.41,5.545178086,3.28,0.28,3.291929525,0,0,0,3.28,0.28,3.291929525
25/01/2021 03:30,4.30304,0.72172,4.363144852,0.14304,0.04172,0.149,4.16,0.68,4.215210552,5.03,0,5.03,0,0,0,5.03,0,5.03,5.62128,0.42204,5.637100904,0.04128,0.01204,0.043,5.58,0.41,5.595042448,3.26,0.28,3.272002445,0,0,0,3.26,0.28,3.272002445
25/01/2021 04:00,4.264,0.722,4.324694209,0.144,0.042,0.15,4.12,0.68,4.175739455,4.9,0,4.9,0,0,0,4.9,0,4.9,5.69376,0.40568,5.70819404,0.05376,0.01568,0.056,5.64,0.39,5.653467962,3.26,0.28,3.272002445,0,0,0,3.26,0.28,3.272002445
25/01/2021 04:30,4.18304,0.72172,4.244844332,0.14304,0.04172,0.149,4.04,0.68,4.096828041,4.71,0,4.71,0,0,0,4.71,0,4.71,5.61744,0.42092,5.63318789,0.03744,0.01092,0.039,5.58,0.41,5.595042448,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
25/01/2021 05:00,4.12304,0.72172,4.185730354,0.14304,0.04172,0.149,3.98,0.68,4.037672597,4.74,0,4.74,0,0,0,4.74,0,4.74,5.71992,0.42456,5.735654801,0.04992,0.01456,0.052,5.67,0.41,5.684804306,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
25/01/2021 05:30,4.17112,0.72116,4.233002929,0.14112,0.04116,0.147,4.03,0.68,4.086967091,4.88,0,4.88,0,0,0,4.88,0,4.88,5.73416,0.40288,5.748295678,0.04416,0.01288,0.046,5.69,0.39,5.703349893,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
25/01/2021 06:00,4.26016,0.72088,4.320721144,0.14016,0.04088,0.146,4.12,0.68,4.175739455,4.97,0,4.97,0,0,0,4.97,0,4.97,6.10848,0.38164,6.120390265,0.10848,0.03164,0.113,6,0.35,6.010199664,3.53,0.25,3.538841618,0,0,0,3.53,0.25,3.538841618
25/01/2021 06:30,4.6192,0.6506,4.664792493,0.1392,0.0406,0.145,4.48,0.61,4.521338297,5.46,0,5.46,0,0,0,5.46,0,5.46,6.93528,0.27404,6.940692084,0.18528,0.05404,0.193,6.75,0.22,6.753584234,3.84,0.23,3.846881854,0,0,0,3.84,0.23,3.846881854
25/01/2021 07:00,5.0692,0.5906,5.103488709,0.1392,0.0406,0.145,4.93,0.55,4.960584643,5.83,0,5.83,0,0,0,5.83,0,5.83,7.85072,-0.18604,7.852924003,0.15072,0.04396,0.157,7.7,-0.23,7.703434299,4,0.23,4.006607043,0,0,0,4,0.23,4.006607043
25/01/2021 07:30,5.48728,0.55004,5.514778853,0.13728,0.04004,0.143,5.35,0.51,5.374253437,6.19,0,6.19,0,0,0,6.19,0,6.19,8.672,-0.329,8.678238589,0.072,0.021,0.075,8.6,-0.35,8.607119146,4.39,0,4.39,0,0,0,4.39,0,4.39
25/01/2021 08:00,5.71824,0.53032,5.74277877,0.13824,0.04032,0.144,5.58,0.49,5.601473021,6.43,0,6.43,0,0,0,6.43,0,6.43,9.3816,-0.5262,9.3963453,0.0816,0.0238,0.085,9.3,-0.55,9.316249245,4.68,-0.22,4.685168087,0,0,0,4.68,-0.22,4.685168087
25/01/2021 08:30,6.11824,0.51032,6.139485907,0.13824,0.04032,0.144,5.98,0.47,5.998441464,6.79,0.22,6.79356313,0,0,0,6.79,0.22,6.79356313,10.25336,-0.74152,10.28013829,0.06336,0.01848,0.066,10.19,-0.76,10.21830221,4.88,0.2,4.884096641,0,0,0,4.88,0.2,4.884096641
25/01/2021 09:00,6.52728,0.46004,6.543471632,0.13728,0.04004,0.143,6.39,0.42,6.403787942,7.36,0,7.36,0,0,0,7.36,0,7.36,10.89616,-0.96612,10.93890719,0.11616,0.03388,0.121,10.78,-1,10.82628283,5.32,-0.22,5.324546929,0,0,0,5.32,-0.22,5.324546929
25/01/2021 09:30,6.77536,0.43948,6.789598353,0.13536,0.03948,0.141,6.64,0.4,6.652037282,7.7344,0.2242,7.737648803,0.0144,0.0042,0.015,7.72,0.22,7.723134079,11.05,-0.895,11.08618622,0.12,0.035,0.125,10.93,-0.93,10.96949406,5.63,-0.22,5.634296762,0,0,0,5.63,-0.22,5.634296762
25/01/2021 10:00,6.97632,0.40976,6.988343437,0.13632,0.03976,0.142,6.84,0.37,6.85,7.7088,0.0084,7.708804577,0.0288,0.0084,0.03,7.68,0,7.68,11.0152,-0.8964,11.05161364,0.1152,0.0336,0.12,10.9,-0.93,10.93960237,5.66,-0.22,5.664274005,0,0,0,5.66,-0.22,5.664274005
25/01/2021 10:30,6.97632,0.40976,6.988343437,0.13632,0.03976,0.142,6.84,0.37,6.85,7.72416,0.35288,7.7322165,0.04416,0.01288,0.046,7.68,0.34,7.687522358,11.14344,-0.86108,11.17665933,0.13344,0.03892,0.139,11.01,-0.9,11.0467235,5.84,-0.26,5.845784806,0,0,0,5.84,-0.26,5.845784806
25/01/2021 11:00,7.13632,0.38976,7.146955716,0.13632,0.03976,0.142,7,0.35,7.008744538,7.61968,0.02324,7.619715441,0.07968,0.02324,0.083,7.54,0,7.54,11.11256,-0.87092,11.14663588,0.20256,0.05908,0.211,10.91,-0.93,10.9495662,5.81,-0.28,5.816743075,0,0,0,5.81,-0.28,5.816743075
25/01/2021 11:30,7.06728,0.35004,7.075943372,0.13728,0.04004,0.143,6.93,0.31,6.936930157,7.58704,0.43372,7.599426886,0.04704,0.01372,0.049,7.54,0.42,7.551688553,11.17304,-0.89328,11.20869181,0.26304,0.07672,0.274,10.91,-0.97,10.95303611,5.81,-0.28,5.816743075,0,0,0,5.81,-0.28,5.816743075
25/01/2021 12:00,7.1092,0.3506,7.117839911,0.1392,0.0406,0.145,6.97,0.31,6.976890425,7.54472,0.36596,7.553590312,0.05472,0.01596,0.057,7.49,0.35,7.498173111,10.9384,-0.8188,10.96900305,0.2784,0.0812,0.29,10.66,-0.9,10.69792503,5.74,-0.3,5.747834375,0,0,0,5.74,-0.3,5.747834375
25/01/2021 12:30,7.0892,0.4106,7.101080833,0.1392,0.0406,0.145,6.95,0.37,6.959841952,7.49816,0.40988,7.5093545,0.06816,0.01988,0.071,7.43,0.39,7.440228491,10.93264,-0.82048,10.96338473,0.27264,0.07952,0.284,10.66,-0.9,10.69792503,5.79,-0.3,5.797766811,0,0,0,5.79,-0.3,5.797766811
25/01/2021 13:00,6.97824,0.41032,6.990292984,0.13824,0.04032,0.144,6.84,0.37,6.85,7.28432,0.29876,7.290444115,0.06432,0.01876,0.067,7.22,0.28,7.225427323,10.92976,-0.82132,10.96057572,0.26976,0.07868,0.281,10.66,-0.9,10.69792503,5.73,-0.3,5.737848029,0,0,0,5.73,-0.3,5.737848029
25/01/2021 13:30,6.73824,0.44032,6.752611347,0.13824,0.04032,0.144,6.6,0.4,6.612110102,7.11528,0.29904,7.121561233,0.06528,0.01904,0.068,7.05,0.28,7.055558093,10.49536,-0.72552,10.52040687,0.25536,0.07448,0.266,10.24,-0.8,10.27120246,5.62,-0.3,5.628001421,0,0,0,5.62,-0.3,5.628001421
25/01/2021 14:00,6.66824,0.44032,6.682761884,0.13824,0.04032,0.144,6.53,0.4,6.542239678,7.03704,0.29372,7.043167143,0.04704,0.01372,0.049,6.99,0.28,6.995605764,10.4252,-0.7614,10.45296728,0.2352,0.0686,0.245,10.19,-0.83,10.22374687,5.55,-0.3,5.558102194,0,0,0,5.55,-0.3,5.558102194
25/01/2021 14:30,6.41824,0.46032,6.434726039,0.13824,0.04032,0.144,6.28,0.42,6.294028916,6.74088,0.27484,6.746480579,0.05088,0.01484,0.053,6.69,0.26,6.695050411,10.30776,-0.83732,10.34171267,0.31776,0.09268,0.331,9.99,-0.93,10.0331949,5.36,-0.3,5.368388958,0,0,0,5.36,-0.3,5.368388958
25/01/2021 15:00,6.27728,0.49004,6.296378594,0.13728,0.04004,0.143,6.14,0.45,6.156468143,6.68936,0.27148,6.694866586,0.03936,0.01148,0.041,6.65,0.26,6.655080766,10.2548,-0.8586,10.29068108,0.2448,0.0714,0.255,10.01,-0.93,10.05310897,5.4,-0.3,5.408326913,0,0,0,5.4,-0.3,5.408326913
25/01/2021 15:30,6.29728,0.55004,6.321256157,0.13728,0.04004,0.143,6.16,0.51,6.181075958,6.92576,0.00168,6.925760204,0.00576,0.00168,0.006,6.92,0,6.92,10.27496,-0.82272,10.30784513,0.26496,0.07728,0.276,10.01,-0.9,10.0503781,5.49,-0.3,5.498190611,0,0,0,5.49,-0.3,5.498190611
25/01/2021 16:00,6.41728,0.57004,6.442548269,0.13728,0.04004,0.143,6.28,0.53,6.302324968,7.07096,0.00028,7.070960006,0.00096,0.00028,0.001,7.07,0,7.07,10.28808,-0.77056,10.31689647,0.23808,0.06944,0.248,10.05,-0.84,10.08504338,5.51,-0.3,5.518160926,0,0,0,5.51,-0.3,5.518160926
25/01/2021 16:30,6.7192,0.5706,6.743384388,0.1392,0.0406,0.145,6.58,0.53,6.601310476,7.28,0,7.28,0,0,0,7.28,0,7.28,9.99808,-0.56056,10.01378206,0.23808,0.06944,0.248,9.76,-0.63,9.780311856,5.47,-0.24,5.475262551,0,0,0,5.47,-0.24,5.475262551
25/01/2021 17:00,7.02728,0.57004,7.050362388,0.13728,0.04004,0.143,6.89,0.53,6.91035455,7.55384,0.00112,7.553840083,0.00384,0.00112,0.004,7.55,0,7.55,9.95472,-0.34404,9.960663321,0.29472,0.08596,0.307,9.66,-0.43,9.669565657,5.57,-0.22,5.574343011,0,0,0,5.57,-0.22,5.574343011
25/01/2021 17:30,7.36632,0.51976,7.384634101,0.13632,0.03976,0.142,7.23,0.48,7.245916091,7.96192,0.00056,7.96192002,0.00192,0.00056,0.002,7.96,0,7.96,9.88592,-0.18244,9.887603279,0.26592,0.07756,0.277,9.62,-0.26,9.623512872,5.64,-0.22,5.644289149,0,0,0,5.64,-0.22,5.644289149
25/01/2021 18:00,7.57536,0.43948,7.588097377,0.13536,0.03948,0.141,7.44,0.4,7.450744929,8.26096,0.00028,8.260960005,0.00096,0.00028,0.001,8.26,0,8.26,9.86,-0.19,9.861830459,0.24,0.07,0.25,9.62,-0.26,9.623512872,5.6,-0.22,5.604319762,0,0,0,5.6,-0.22,5.604319762
25/01/2021 18:30,7.25728,0.47004,7.272485861,0.13728,0.04004,0.143,7.12,0.43,7.132972732,7.9592,0.0056,7.95920197,0.0192,0.0056,0.02,7.94,0,7.94,9.50056,-0.19192,9.502498282,0.13056,0.03808,0.136,9.37,-0.23,9.372822414,5.25,0.21,5.254198321,0,0,0,5.25,0.21,5.254198321
25/01/2021 19:00,6.88824,0.53032,6.908624291,0.13824,0.04032,0.144,6.75,0.49,6.767761816,7.51552,0.01036,7.515527141,0.03552,0.01036,0.037,7.48,0,7.48,9.21696,-0.20172,9.219167132,0.09696,0.02828,0.101,9.12,-0.23,9.122899758,5.06,-0.22,5.064780351,0,0,0,5.06,-0.22,5.064780351
25/01/2021 19:30,6.62016,0.57088,6.644728918,0.14016,0.04088,0.146,6.48,0.53,6.501638255,7.09552,0.01036,7.095527563,0.03552,0.01036,0.037,7.06,0,7.06,8.77776,-0.20732,8.780207982,0.07776,0.02268,0.081,8.7,-0.23,8.703039699,4.85,0,4.85,0,0,0,4.85,0,4.85
25/01/2021 20:00,6.47824,0.57032,6.503295964,0.13824,0.04032,0.144,6.34,0.53,6.362114428,6.6344,0.0042,6.634401329,0.0144,0.0042,0.015,6.62,0,6.62,8.37544,0.05992,8.375654339,0.20544,0.05992,0.214,8.17,0,8.17,4.69,0,4.69,0,0,0,4.69,0,4.69
25/01/2021 20:30,6.15728,0.62004,6.188420364,0.13728,0.04004,0.143,6.02,0.58,6.04787566,6.38768,0.00224,6.387680393,0.00768,0.00224,0.008,6.38,0,6.38,8.02896,0.08428,8.029402331,0.28896,0.08428,0.301,7.74,0,7.74,4.48,0.22,4.485398533,0,0,0,4.48,0.22,4.485398533
25/01/2021 21:00,5.9092,0.6406,5.943821414,0.1392,0.0406,0.145,5.77,0.6,5.801111962,6.0788,0.0084,6.078805804,0.0288,0.0084,0.03,6.05,0,6.05,7.71976,0.11368,7.720596972,0.38976,0.11368,0.406,7.33,0,7.33,4.39,0.22,4.395509072,0,0,0,4.39,0.22,4.395509072
25/01/2021 21:30,5.59824,0.69032,5.640641169,0.13824,0.04032,0.144,5.46,0.65,5.498554355,5.70496,0.00728,5.704964645,0.02496,0.00728,0.026,5.68,0,5.68,7.26896,0.33928,7.276873669,0.16896,0.04928,0.176,7.1,0.29,7.105920067,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
25/01/2021 22:00,5.24536,0.71948,5.294473817,0.13536,0.03948,0.141,5.11,0.68,5.155046072,5.37496,0.00728,5.37496493,0.02496,0.00728,0.026,5.35,0,5.35,7.08088,0.30484,7.087438818,0.05088,0.01484,0.053,7.03,0.29,7.035978965,4.05,0.22,4.055970907,0,0,0,4.05,0.22,4.055970907
25/01/2021 22:30,4.92728,0.74004,4.98254427,0.13728,0.04004,0.143,4.79,0.7,4.84087802,5.19096,0.00028,5.190960008,0.00096,0.00028,0.001,5.19,0,5.19,6.81112,0.31616,6.818453842,0.02112,0.00616,0.022,6.79,0.31,6.797072899,3.83,0.22,3.836313334,0,0,0,3.83,0.22,3.836313334
25/01/2021 23:00,4.58728,0.74004,4.646589825,0.13728,0.04004,0.143,4.45,0.7,4.504719747,4.88,0,4.88,0,0,0,4.88,0,4.88,6.47512,0.37316,6.485863659,0.04512,0.01316,0.047,6.43,0.36,6.440069875,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
25/01/2021 23:30,4.26824,0.77032,4.337195592,0.13824,0.04032,0.144,4.13,0.73,4.194019552,4.56,0,4.56,0,0,0,4.56,0,4.56,6.04512,0.40316,6.05854882,0.04512,0.01316,0.047,6,0.39,6.01266164,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
26/01/2021 00:00,4.0892,0.7706,4.161175435,0.1392,0.0406,0.145,3.95,0.73,4.016889344,4.38,0,4.38,0,0,0,4.38,0,4.38,5.8224,0.4282,5.838124442,0.0624,0.0182,0.065,5.76,0.41,5.774573577,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
26/01/2021 00:30,4.0892,0.7706,4.161175435,0.1392,0.0406,0.145,3.95,0.73,4.016889344,4.52,0,4.52,0,0,0,4.52,0,4.52,5.82792,0.46856,5.846725579,0.09792,0.02856,0.102,5.73,0.44,5.746868713,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
26/01/2021 01:00,4.28824,0.77032,4.356879066,0.13824,0.04032,0.144,4.15,0.73,4.2137157,5.00096,0.00028,5.000960008,0.00096,0.00028,0.001,5,0,5,5.89216,0.46688,5.910628258,0.09216,0.02688,0.096,5.8,0.44,5.816665712,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
26/01/2021 01:30,4.26824,0.77032,4.337195592,0.13824,0.04032,0.144,4.13,0.73,4.194019552,5.06,0,5.06,0,0,0,5.06,0,5.06,5.89024,0.44632,5.907125257,0.09024,0.02632,0.094,5.8,0.42,5.815187013,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
26/01/2021 02:00,4.21824,0.74032,4.282712038,0.13824,0.04032,0.144,4.08,0.7,4.139613509,5.06,0,5.06,0,0,0,5.06,0,5.06,5.8128,0.4704,5.831802466,0.1728,0.0504,0.18,5.64,0.42,5.655616677,3.52,0.22,3.526868299,0,0,0,3.52,0.22,3.526868299
26/01/2021 02:30,4.21824,0.74032,4.282712038,0.13824,0.04032,0.144,4.08,0.7,4.139613509,5.13,0,5.13,0,0,0,5.13,0,5.13,5.836,0.428,5.851673265,0.096,0.028,0.1,5.74,0.4,5.753920403,3.43,0.25,3.439098719,0,0,0,3.43,0.25,3.439098719
26/01/2021 03:00,4.1592,0.7406,4.224622232,0.1392,0.0406,0.145,4.02,0.7,4.080490167,5.07,0,5.07,0,0,0,5.07,0,5.07,5.77584,0.42212,5.791244512,0.07584,0.02212,0.079,5.7,0.4,5.714017851,3.41,0.25,3.419151942,0,0,0,3.41,0.25,3.419151942
26/01/2021 03:30,4.0992,0.7406,4.165564668,0.1392,0.0406,0.145,3.96,0.7,4.021392794,4.93,0,4.93,0,0,0,4.93,0,4.93,5.8868,0.4224,5.901934937,0.0768,0.0224,0.08,5.81,0.4,5.823753085,3.39,0.25,3.39920579,0,0,0,3.39,0.25,3.39920579
26/01/2021 04:00,4.0192,0.7206,4.083287034,0.1392,0.0406,0.145,3.88,0.68,3.939136961,4.8,0,4.8,0,0,0,4.8,0,4.8,5.82048,0.38764,5.833373998,0.06048,0.01764,0.063,5.76,0.37,5.771871447,3.34,0.25,3.349343219,0,0,0,3.34,0.25,3.349343219
26/01/2021 04:30,4.07016,0.72088,4.133505824,0.14016,0.04088,0.146,3.93,0.68,3.988395667,4.73,0,4.73,0,0,0,4.73,0,4.73,5.85528,0.38904,5.868190181,0.06528,0.01904,0.068,5.79,0.37,5.801810062,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
26/01/2021 05:00,3.9992,0.7206,4.063602466,0.1392,0.0406,0.145,3.86,0.68,3.919438735,4.67,0,4.67,0,0,0,4.67,0,4.67,5.79992,0.38456,5.812655022,0.04992,0.01456,0.052,5.75,0.37,5.76189205,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
26/01/2021 05:30,4.0492,0.7206,4.112819592,0.1392,0.0406,0.145,3.91,0.68,3.96868996,4.8,0,4.8,0,0,0,4.8,0,4.8,5.94896,0.34428,5.95891381,0.04896,0.01428,0.051,5.9,0.33,5.909221607,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
26/01/2021 06:00,4.19016,0.72088,4.251718335,0.14016,0.04088,0.146,4.05,0.68,4.106689664,4.91,0,4.91,0,0,0,4.91,0,4.91,6.3132,0.2926,6.319976978,0.0432,0.0126,0.045,6.27,0.28,6.27624888,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
26/01/2021 06:30,4.55824,0.63032,4.601614412,0.13824,0.04032,0.144,4.42,0.59,4.459203965,5.39,0,5.39,0,0,0,5.39,0,5.39,7.41496,-0.22272,7.418304119,0.02496,0.00728,0.026,7.39,-0.23,7.393578295,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
26/01/2021 07:00,4.93824,0.58032,4.972221395,0.13824,0.04032,0.144,4.8,0.54,4.830279495,5.77,0,5.77,0,0,0,5.77,0,5.77,8.20632,-0.36524,8.214443876,0.01632,0.00476,0.017,8.19,-0.37,8.198353493,4.16,0,4.16,0,0,0,4.16,0,4.16
26/01/2021 07:30,5.3192,0.5606,5.348659739,0.1392,0.0406,0.145,5.18,0.52,5.20603496,6.11,0,6.11,0,0,0,6.11,0,6.11,9.27608,-0.67656,9.300720058,0.04608,0.01344,0.048,9.23,-0.69,9.255754967,4.44,0,4.44,0,0,0,4.44,0,4.44
26/01/2021 08:00,5.64112,0.54116,5.667017646,0.14112,0.04116,0.147,5.5,0.5,5.522680509,6.43,0,6.43,0,0,0,6.43,0,6.43,10.1128,-0.7846,10.14319087,0.0528,0.0154,0.055,10.06,-0.8,10.09175901,4.69,0,4.69,0,0,0,4.69,0,4.69
26/01/2021 08:30,6.13112,0.50116,6.151568402,0.14112,0.04116,0.147,5.99,0.46,6.007636807,6.91,0.22,6.913501284,0,0,0,6.91,0.22,6.913501284,10.85416,-1.05712,10.90551659,0.04416,0.01288,0.046,10.81,-1.07,10.86282652,4.97,-0.22,4.974866832,0,0,0,4.97,-0.22,4.974866832
26/01/2021 09:00,6.39016,0.48088,6.408228336,0.14016,0.04088,0.146,6.25,0.44,6.265468857,7.23,0,7.23,0,0,0,7.23,0,7.23,11.4336,-1.2102,11.49746898,0.0336,0.0098,0.035,11.4,-1.22,11.46509485,5.42,-0.22,5.424463107,0,0,0,5.42,-0.22,5.424463107
26/01/2021 09:30,6.61016,0.43088,6.624188464,0.14016,0.04088,0.146,6.47,0.39,6.481743593,7.47,0,7.47,0,0,0,7.47,0,7.47,11.42304,-1.15328,11.48111047,0.02304,0.00672,0.024,11.4,-1.16,11.45886556,5.53,-0.22,5.5343744,0,0,0,5.53,-0.22,5.5343744
26/01/2021 10:00,6.81016,0.41088,6.822543631,0.14016,0.04088,0.146,6.67,0.37,6.680254486,7.64,0,7.64,0,0,0,7.64,0,7.64,11.57784,-1.18188,11.63800754,0.02784,0.00812,0.029,11.55,-1.19,11.6111412,5.61,-0.22,5.614312068,0,0,0,5.61,-0.22,5.614312068
26/01/2021 10:30,6.73016,0.41088,6.742690561,0.14016,0.04088,0.146,6.59,0.37,6.600378777,7.6,0,7.6,0,0,0,7.6,0,7.6,11.5476,-1.1532,11.60503925,0.0576,0.0168,0.06,11.49,-1.17,11.54941557,5.75,-0.27,5.75633564,0,0,0,5.75,-0.27,5.75633564
26/01/2021 11:00,6.7692,0.4106,6.781641468,0.1392,0.0406,0.145,6.63,0.37,6.640316258,7.65,0,7.65,0,0,0,7.65,0,7.65,11.50528,-1.11096,11.55879319,0.06528,0.01904,0.068,11.44,-1.13,11.4956731,5.88,-0.32,5.888701045,0,0,0,5.88,-0.32,5.888701045
26/01/2021 11:30,6.89016,0.37088,6.900134549,0.14016,0.04088,0.146,6.75,0.33,6.758061852,7.61,0,7.61,0,0,0,7.61,0,7.61,11.49664,-1.17348,11.55637428,0.05664,0.01652,0.059,11.44,-1.19,11.50172596,5.88,-0.32,5.888701045,0,0,0,5.88,-0.32,5.888701045
26/01/2021 12:00,6.98112,0.37116,6.990979631,0.14112,0.04116,0.147,6.84,0.33,6.847955899,7.55576,0.22168,7.559011258,0.00576,0.00168,0.006,7.55,0.22,7.553204618,11.62776,-1.21732,11.69130748,0.07776,0.02268,0.081,11.55,-1.24,11.61637207,5.81,-0.32,5.818805719,0,0,0,5.81,-0.32,5.818805719
26/01/2021 12:30,6.98016,0.41088,6.992242559,0.14016,0.04088,0.146,6.84,0.37,6.85,7.76016,0.25588,7.76437749,0.02016,0.00588,0.021,7.74,0.25,7.744036415,11.4616,-1.1662,11.52077675,0.0816,0.0238,0.085,11.38,-1.19,11.44204964,5.88,-0.28,5.886662892,0,0,0,5.88,-0.28,5.886662892
26/01/2021 13:00,7.03016,0.41088,7.042156772,0.14016,0.04088,0.146,6.89,0.37,6.899927536,7.79112,0.38616,7.80068397,0.02112,0.00616,0.022,7.77,0.38,7.7792866,11.5356,-1.1292,11.59073596,0.1056,0.0308,0.11,11.43,-1.16,11.48871185,5.79,-0.28,5.79676634,0,0,0,5.79,-0.28,5.79676634
26/01/2021 13:30,6.96112,0.44116,6.975085218,0.14112,0.04116,0.147,6.82,0.4,6.831720135,7.65632,0.30476,7.662383089,0.01632,0.00476,0.017,7.64,0.3,7.645887784,11.18312,-0.96284,11.22449259,0.09312,0.02716,0.097,11.09,-0.99,11.13410077,5.91,-0.35,5.920354719,0,0,0,5.91,-0.35,5.920354719
26/01/2021 14:00,6.90208,0.42144,6.914934562,0.14208,0.04144,0.148,6.76,0.38,6.770672049,7.59192,0.00056,7.591920021,0.00192,0.00056,0.002,7.59,0,7.59,11.19512,-1.07684,11.24679048,0.04512,0.01316,0.047,11.15,-1.09,11.20315134,5.77,-0.29,5.777283098,0,0,0,5.77,-0.29,5.777283098
26/01/2021 14:30,6.78112,0.45116,6.796111668,0.14112,0.04116,0.147,6.64,0.41,6.65264609,7.59192,0.22056,7.595123172,0.00192,0.00056,0.002,7.59,0.22,7.593187736,11.15168,-1.19076,11.21507362,0.03168,0.00924,0.033,11.12,-1.2,11.18456079,5.65,-0.27,5.656447648,0,0,0,5.65,-0.27,5.656447648
26/01/2021 15:00,6.78112,0.45116,6.796111668,0.14112,0.04116,0.147,6.64,0.41,6.65264609,7.59,0,7.59,0,0,0,7.59,0,7.59,11.16224,-1.11768,11.21805734,0.04224,0.01232,0.044,11.12,-1.13,11.17726711,5.6,-0.27,5.60650515,0,0,0,5.6,-0.27,5.60650515
26/01/2021 15:30,6.70208,0.47144,6.718640636,0.14208,0.04144,0.148,6.56,0.43,6.574077882,7.42096,0.00028,7.420960005,0.00096,0.00028,0.001,7.42,0,7.42,10.95472,-0.94404,10.99532181,0.05472,0.01596,0.057,10.9,-0.96,10.94219356,5.5,-0.25,5.505678886,0,0,0,5.5,-0.25,5.505678886
26/01/2021 16:00,6.72208,0.52144,6.742274038,0.14208,0.04144,0.148,6.58,0.48,6.597484369,7.33,0,7.33,0,0,0,7.33,0,7.33,10.75072,-0.89104,10.78758234,0.03072,0.00896,0.032,10.72,-0.9,10.75771351,5.58,-0.25,5.585597551,0,0,0,5.58,-0.25,5.585597551
26/01/2021 16:30,6.954,0.522,6.973564368,0.144,0.042,0.15,6.81,0.48,6.826895341,7.67192,0.00056,7.67192002,0.00192,0.00056,0.002,7.67,0,7.67,10.50992,-0.64544,10.52972038,0.04992,0.01456,0.052,10.46,-0.66,10.4808015,5.56,-0.25,5.565617666,0,0,0,5.56,-0.25,5.565617666
26/01/2021 17:00,7.17304,0.49172,7.189874227,0.14304,0.04172,0.149,7.03,0.45,7.044387837,7.8848,0.0014,7.884800124,0.0048,0.0014,0.005,7.88,0,7.88,10.20656,-0.44892,10.21642776,0.10656,0.03108,0.111,10.1,-0.48,10.11139951,5.67,-0.22,5.674266472,0,0,0,5.67,-0.22,5.674266472
