Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
26/01/2021 17:30,7.39208,0.47144,7.407098109,0.14208,0.04144,0.148,7.25,0.43,7.26274053,8.06864,0.00252,8.068640394,0.00864,0.00252,0.009,8.06,0,8.06,9.93008,-0.31956,9.935220551,0.07008,0.02044,0.073,9.86,-0.34,9.865860327,5.61,-0.22,5.614312068,0,0,0,5.61,-0.22,5.614312068
26/01/2021 18:00,7.36208,0.47144,7.377159182,0.14208,0.04144,0.148,7.22,0.43,7.232793375,8.00096,0.00028,8.000960005,0.00096,0.00028,0.001,8,0,8,9.81536,-0.27552,9.819226202,0.01536,0.00448,0.016,9.8,-0.28,9.803999184,5.43,-0.22,5.434454894,0,0,0,5.43,-0.22,5.434454894
26/01/2021 18:30,7.08208,0.49144,7.099110536,0.14208,0.04144,0.148,6.94,0.45,6.954574034,7.61,0,7.61,0,0,0,7.61,0,7.61,9.49768,-0.22776,9.500410517,0.00768,0.00224,0.008,9.49,-0.23,9.492786735,5.17,-0.2,5.173867026,0,0,0,5.17,-0.2,5.173867026
26/01/2021 19:00,6.77112,0.52116,6.791146722,0.14112,0.04116,0.147,6.63,0.48,6.647352857,7.22,0,7.22,0,0,0,7.22,0,7.22,9.04208,-0.22356,9.044843271,0.02208,0.00644,0.023,9.02,-0.23,9.022931896,5.01,0,5.01,0,0,0,5.01,0,5.01
26/01/2021 19:30,6.58112,0.56116,6.605001211,0.14112,0.04116,0.147,6.44,0.52,6.460959681,6.75,0,6.75,0,0,0,6.75,0,6.75,8.55256,-0.20592,8.555038609,0.08256,0.02408,0.086,8.47,-0.23,8.473122211,4.7,0.17,4.703073463,0,0,0,4.7,0.17,4.703073463
26/01/2021 20:00,6.22304,0.59172,6.251108654,0.14304,0.04172,0.149,6.08,0.55,6.10482596,6.59,0,6.59,0,0,0,6.59,0,6.59,8.1296,0.0378,8.129687878,0.1296,0.0378,0.135,8,0,8,4.58,0.22,4.585280798,0,0,0,4.58,0.22,4.585280798
26/01/2021 20:30,5.91016,0.63088,5.943736266,0.14016,0.04088,0.146,5.77,0.59,5.800086206,6.16,0,6.16,0,0,0,6.16,0,6.16,7.95504,0.02772,7.955088296,0.09504,0.02772,0.099,7.86,0,7.86,4.49,0.13,4.491881566,0,0,0,4.49,0.13,4.491881566
26/01/2021 21:00,5.62728,0.66004,5.665856775,0.13728,0.04004,0.143,5.49,0.62,5.524898189,5.8,0,5.8,0,0,0,5.8,0,5.8,7.63104,0.02072,7.63106813,0.07104,0.02072,0.074,7.56,0,7.56,4.36,0.22,4.36554693,0,0,0,4.36,0.22,4.36554693
26/01/2021 21:30,5.33632,0.69976,5.382004757,0.13632,0.03976,0.142,5.2,0.66,5.241717276,5.5,0,5.5,0,0,0,5.5,0,5.5,7.13408,0.31744,7.141138957,0.09408,0.02744,0.098,7.04,0.29,7.04597048,4.16,0.22,4.165813246,0,0,0,4.16,0.22,4.165813246
26/01/2021 22:00,5.04824,0.70032,5.09658466,0.13824,0.04032,0.144,4.91,0.66,4.954159868,5.3,0,5.3,0,0,0,5.3,0,5.3,6.81104,0.26072,6.816028228,0.07104,0.02072,0.074,6.74,0.24,6.744271643,4.01,0.25,4.01778546,0,0,0,4.01,0.25,4.01778546
26/01/2021 22:30,4.66728,0.75004,4.727162214,0.13728,0.04004,0.143,4.53,0.71,4.585302607,4.96,0,4.96,0,0,0,4.96,0,4.96,6.51832,0.33576,6.526961805,0.08832,0.02576,0.092,6.43,0.31,6.437468447,3.81,0.25,3.81819329,0,0,0,3.81,0.25,3.81819329
26/01/2021 23:00,4.36112,0.75116,4.425337162,0.14112,0.04116,0.147,4.22,0.71,4.279310692,4.59,0,4.59,0,0,0,4.59,0,4.59,6.13624,0.42932,6.151240281,0.06624,0.01932,0.069,6.07,0.41,6.08383103,3.64,0.25,3.648575064,0,0,0,3.64,0.25,3.648575064
26/01/2021 23:30,4.06304,0.77172,4.135679606,0.14304,0.04172,0.149,3.92,0.73,3.987392632,4.32,0,4.32,0,0,0,4.32,0,4.32,5.72568,0.45624,5.743828549,0.05568,0.01624,0.058,5.67,0.44,5.687046685,3.38,0.25,3.389232952,0,0,0,3.38,0.25,3.389232952
27/01/2021 00:00,3.81496,0.77228,3.892343279,0.14496,0.04228,0.151,3.67,0.73,3.741897914,4.05,0,4.05,0,0,0,4.05,0,4.05,5.50816,0.47988,5.529024453,0.06816,0.01988,0.071,5.44,0.46,5.459413888,3.24,0.25,3.249630748,0,0,0,3.24,0.25,3.249630748
27/01/2021 00:30,3.814,0.772,3.891346811,0.144,0.042,0.15,3.67,0.73,3.741897914,4.13,0,4.13,0,0,0,4.13,0,4.13,5.40048,0.47764,5.421561048,0.06048,0.01764,0.063,5.34,0.46,5.359776115,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
27/01/2021 01:00,4.06304,0.77172,4.135679606,0.14304,0.04172,0.149,3.92,0.73,3.987392632,4.65,0,4.65,0,0,0,4.65,0,4.65,5.57072,0.43896,5.587987759,0.03072,0.00896,0.032,5.54,0.43,5.556662667,3.45,0.25,3.459046111,0,0,0,3.45,0.25,3.459046111
27/01/2021 01:30,4.06304,0.75172,4.131994313,0.14304,0.04172,0.149,3.92,0.71,3.983779612,4.77,0,4.77,0,0,0,4.77,0,4.77,5.55448,0.47464,5.574722522,0.08448,0.02464,0.088,5.47,0.45,5.488478842,3.48,0.25,3.488968329,0,0,0,3.48,0.25,3.488968329
27/01/2021 02:00,4.06304,0.71172,4.124904775,0.14304,0.04172,0.149,3.92,0.67,3.976845484,4.73,0,4.73,0,0,0,4.73,0,4.73,5.536,0.478,5.55659788,0.096,0.028,0.1,5.44,0.45,5.458580402,3.42,0.25,3.429125253,0,0,0,3.42,0.25,3.429125253
27/01/2021 02:30,3.98304,0.71172,4.046128149,0.14304,0.04172,0.149,3.84,0.67,3.898012314,4.73,0,4.73,0,0,0,4.73,0,4.73,5.5312,0.4766,5.551695327,0.0912,0.0266,0.095,5.44,0.45,5.458580402,3.34,0.25,3.349343219,0,0,0,3.34,0.25,3.349343219
27/01/2021 03:00,3.984,0.712,4.047122435,0.144,0.042,0.15,3.84,0.67,3.898012314,4.69,0,4.69,0,0,0,4.69,0,4.69,5.45312,0.47716,5.473956467,0.09312,0.02716,0.097,5.36,0.45,5.378856756,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
27/01/2021 03:30,3.92496,0.71228,3.989066783,0.14496,0.04228,0.151,3.78,0.67,3.838919119,4.61,0,4.61,0,0,0,4.61,0,4.61,5.48008,0.47044,5.500235504,0.07008,0.02044,0.073,5.41,0.45,5.428683082,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
27/01/2021 04:00,3.90496,0.68228,3.964116371,0.14496,0.04228,0.151,3.76,0.64,3.814079181,4.52,0,4.52,0,0,0,4.52,0,4.52,5.45928,0.47604,5.479995639,0.08928,0.02604,0.093,5.37,0.45,5.388821764,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
27/01/2021 04:30,3.90112,0.68116,3.960140932,0.14112,0.04116,0.147,3.76,0.64,3.814079181,4.43,0,4.43,0,0,0,4.43,0,4.43,5.49872,0.45296,5.517344869,0.07872,0.02296,0.082,5.42,0.43,5.437030439,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
27/01/2021 05:00,3.81112,0.68116,3.871513218,0.14112,0.04116,0.147,3.67,0.64,3.725385886,4.36,0,4.36,0,0,0,4.36,0,4.36,5.53088,0.44484,5.548740055,0.05088,0.01484,0.053,5.48,0.43,5.496844549,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
27/01/2021 05:30,3.85016,0.68088,3.909901482,0.14016,0.04088,0.146,3.71,0.64,3.764797471,4.5,0,4.5,0,0,0,4.5,0,4.5,5.67768,0.39224,5.691212735,0.00768,0.00224,0.008,5.67,0.39,5.683396872,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
27/01/2021 06:00,3.97112,0.68116,4.02911566,0.14112,0.04116,0.147,3.83,0.64,3.883104428,4.65,0,4.65,0,0,0,4.65,0,4.65,6.04288,0.34084,6.052484663,0.00288,0.00084,0.003,6.04,0.34,6.049561968,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
27/01/2021 06:30,4.504,0.612,4.545388872,0.144,0.042,0.15,4.36,0.57,4.397101318,5.2,0,5.2,0,0,0,5.2,0,5.2,6.95688,0.25784,6.96165647,0.02688,0.00784,0.028,6.93,0.25,6.934507913,3.77,0.22,3.776413643,0,0,0,3.77,0.22,3.776413643
27/01/2021 07:00,4.864,0.562,4.896359872,0.144,0.042,0.15,4.72,0.52,4.748557676,5.43,0,5.43,0,0,0,5.43,0,5.43,7.7136,-0.2802,7.718687518,0.0336,0.0098,0.035,7.68,-0.29,7.68547331,4.06,0,4.06,0,0,0,4.06,0,4.06
27/01/2021 07:30,5.15112,0.56116,5.181596067,0.14112,0.04116,0.147,5.01,0.52,5.036913738,5.82,0,5.82,0,0,0,5.82,0,5.82,8.66576,-0.51832,8.681247145,0.00576,0.00168,0.006,8.66,-0.52,8.675597962,4.36,0,4.36,0,0,0,4.36,0,4.36
27/01/2021 08:00,5.46112,0.52116,5.485931042,0.14112,0.04116,0.147,5.32,0.48,5.341610244,6.14,0,6.14,0,0,0,6.14,0,6.14,9.39576,-0.67832,9.420213586,0.00576,0.00168,0.006,9.39,-0.68,9.414589741,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
27/01/2021 08:30,5.96016,0.48088,5.979527807,0.14016,0.04088,0.146,5.82,0.44,5.836608604,6.68,0,6.68,0,0,0,6.68,0,6.68,10.36304,-1.00328,10.41149215,0.02304,0.00672,0.024,10.34,-1.01,10.38921075,4.9,-0.25,4.906373406,0,0,0,4.9,-0.25,4.906373406
27/01/2021 09:00,6.1892,0.4806,6.207831586,0.1392,0.0406,0.145,6.05,0.44,6.065978899,6.95,0,6.95,0,0,0,6.95,0,6.95,10.68416,-1.11712,10.74240346,0.04416,0.01288,0.046,10.64,-1.13,10.69983645,5.19,-0.25,5.196017706,0,0,0,5.19,-0.25,5.196017706
27/01/2021 09:30,6.3092,0.4406,6.324565835,0.1392,0.0406,0.145,6.17,0.4,6.182952369,7.16,0,7.16,0,0,0,7.16,0,7.16,10.79896,-1.12572,10.85747589,0.04896,0.01428,0.051,10.75,-1.14,10.81027752,5.31,-0.27,5.316859976,0,0,0,5.31,-0.27,5.316859976
27/01/2021 10:00,6.4592,0.4406,6.474209836,0.1392,0.0406,0.145,6.32,0.4,6.332645577,7.19,0,7.19,0,0,0,7.19,0,7.19,10.87784,-1.13188,10.93656964,0.02784,0.00812,0.029,10.85,-1.14,10.90972502,5.37,-0.27,5.376783425,0,0,0,5.37,-0.27,5.376783425
27/01/2021 10:30,6.5492,0.4006,6.561440467,0.1392,0.0406,0.145,6.41,0.36,6.420101245,7.14,0,7.14,0,0,0,7.14,0,7.14,11.06688,-1.19216,11.13090645,0.02688,0.00784,0.028,11.04,-1.2,11.10502589,5.49,-0.27,5.496635334,0,0,0,5.49,-0.27,5.496635334
27/01/2021 11:00,6.54824,0.36032,6.558145897,0.13824,0.04032,0.144,6.41,0.32,6.417982549,6.92,0,6.92,0,0,0,6.92,0,6.92,10.9548,-1.1686,11.01695371,0.0048,0.0014,0.005,10.95,-1.17,11.01232945,5.52,-0.31,5.528697858,0,0,0,5.52,-0.31,5.528697858
27/01/2021 11:30,6.42728,0.39004,6.439103928,0.13728,0.04004,0.143,6.29,0.35,6.299730153,6.94096,0.00028,6.940960006,0.00096,0.00028,0.001,6.94,0,6.94,10.93248,-1.27636,11.00673493,0.01248,0.00364,0.013,10.92,-1.28,10.99476239,5.52,-0.37,5.532386465,0,0,0,5.52,-0.37,5.532386465
27/01/2021 12:00,6.46016,0.39088,6.471974536,0.14016,0.04088,0.146,6.32,0.35,6.329684036,7.10384,0.00112,7.103840088,0.00384,0.00112,0.004,7.1,0,7.1,10.72,-1.21,10.78807212,0,0,0,10.72,-1.21,10.78807212,5.49,-0.37,5.502453998,0,0,0,5.49,-0.37,5.502453998
27/01/2021 12:30,6.48112,0.39116,6.49291326,0.14112,0.04116,0.147,6.34,0.35,6.349653534,7.07192,0.00056,7.071920022,0.00192,0.00056,0.002,7.07,0,7.07,10.58,-1.19,10.64671311,0,0,0,10.58,-1.19,10.64671311,5.49,-0.31,5.498745311,0,0,0,5.49,-0.31,5.498745311
27/01/2021 13:00,6.48112,0.39116,6.49291326,0.14112,0.04116,0.147,6.34,0.35,6.349653534,6.94288,0.00084,6.942880051,0.00288,0.00084,0.003,6.94,0,6.94,10.77,-1.15,10.83122338,0,0,0,10.77,-1.15,10.83122338,5.43,-0.31,5.438841788,0,0,0,5.43,-0.31,5.438841788
27/01/2021 13:30,6.40208,0.43144,6.416601032,0.14208,0.04144,0.148,6.26,0.39,6.272136797,6.86288,0.00084,6.862880051,0.00288,0.00084,0.003,6.86,0,6.86,10.46,-1,10.50769242,0,0,0,10.46,-1,10.50769242,5.41,-0.31,5.418874422,0,0,0,5.41,-0.31,5.418874422
27/01/2021 14:00,6.19304,0.43172,6.208069474,0.14304,0.04172,0.149,6.05,0.39,6.062557216,6.59384,0.00112,6.593840095,0.00384,0.00112,0.004,6.59,0,6.59,10.27,-1.08,10.32663062,0,0,0,10.27,-1.08,10.32663062,5.22,-0.31,5.229196879,0,0,0,5.22,-0.31,5.229196879
27/01/2021 14:30,5.99112,0.47116,6.009618174,0.14112,0.04116,0.147,5.85,0.43,5.86578213,6.53192,0.00056,6.531920024,0.00192,0.00056,0.002,6.53,0,6.53,9.86,-1.05,9.915750098,0,0,0,9.86,-1.05,9.915750098,5.11,-0.34,5.121298663,0,0,0,5.11,-0.34,5.121298663
27/01/2021 15:00,5.86112,0.52116,5.884244675,0.14112,0.04116,0.147,5.72,0.48,5.740104529,6.36288,0.00084,6.362880055,0.00288,0.00084,0.003,6.36,0,6.36,9.95,-1.13,10.01396026,0,0,0,9.95,-1.13,10.01396026,5.06,-0.34,5.07141006,0,0,0,5.06,-0.34,5.07141006
27/01/2021 15:30,5.99112,0.52116,6.013744807,0.14112,0.04116,0.147,5.85,0.48,5.869659275,6.39096,0.00028,6.390960006,0.00096,0.00028,0.001,6.39,0,6.39,9.88,-1.04,9.934586051,0,0,0,9.88,-1.04,9.934586051,5.1,-0.34,5.111320769,0,0,0,5.1,-0.34,5.111320769
27/01/2021 16:00,6.05112,0.55116,6.076169073,0.14112,0.04116,0.147,5.91,0.51,5.931964262,6.52096,0.00028,6.520960006,0.00096,0.00028,0.001,6.52,0,6.52,9.78,-0.92,9.823176676,0,0,0,9.78,-0.92,9.823176676,5.2,-0.36,5.212446642,0,0,0,5.2,-0.36,5.212446642
27/01/2021 16:30,6.29112,0.55116,6.315217193,0.14112,0.04116,0.147,6.15,0.51,6.171110111,6.69,0,6.69,0,0,0,6.69,0,6.69,9.4,-0.61,9.419771759,0,0,0,9.4,-0.61,9.419771759,5.23,-0.32,5.23978053,0,0,0,5.23,-0.32,5.23978053
27/01/2021 17:00,6.56016,0.55088,6.583249046,0.14016,0.04088,0.146,6.42,0.51,6.440225151,7.14,0,7.14,0,0,0,7.14,0,7.14,9.36,-0.44,9.370336173,0,0,0,9.36,-0.44,9.370336173,5.18,-0.23,5.185103663,0,0,0,5.18,-0.23,5.185103663
27/01/2021 17:30,7.03824,0.48032,7.054610521,0.13824,0.04032,0.144,6.9,0.44,6.914014753,7.72,0,7.72,0,0,0,7.72,0,7.72,9.24,-0.3,9.244868847,0,0,0,9.24,-0.3,9.244868847,5.31,-0.23,5.314978833,0,0,0,5.31,-0.23,5.314978833
27/01/2021 18:00,7.1692,0.4506,7.183346643,0.1392,0.0406,0.145,7.03,0.41,7.041945754,7.63,0,7.63,0,0,0,7.63,0,7.63,9.32,-0.38,9.327743564,0,0,0,9.32,-0.38,9.327743564,5.21,-0.23,5.215074304,0,0,0,5.21,-0.23,5.215074304
27/01/2021 18:30,6.94016,0.48088,6.956800011,0.14016,0.04088,0.146,6.8,0.44,6.814220425,7.28,0,7.28,0,0,0,7.28,0,7.28,9.13824,-0.33468,9.144366627,0.01824,0.00532,0.019,9.12,-0.34,9.126335519,4.93,-0.23,4.935362195,0,0,0,4.93,-0.23,4.935362195
27/01/2021 19:00,6.64208,0.52144,6.662516522,0.14208,0.04144,0.148,6.5,0.48,6.51769898,6.95,0,6.95,0,0,0,6.95,0,6.95,8.6576,-0.2332,8.660740153,0.0576,0.0168,0.06,8.6,-0.25,8.603632954,4.78,-0.23,4.785530274,0,0,0,4.78,-0.23,4.785530274
27/01/2021 19:30,6.20304,0.58172,6.230257089,0.14304,0.04172,0.149,6.06,0.54,6.084011834,6.52,0,6.52,0,0,0,6.52,0,6.52,8.28816,-0.23012,8.291354015,0.06816,0.01988,0.071,8.22,-0.25,8.223800824,4.58,-0.23,4.585771473,0,0,0,4.58,-0.23,4.585771473
27/01/2021 20:00,5.99304,0.58172,6.021206407,0.14304,0.04172,0.149,5.85,0.54,5.874870211,6.12,0,6.12,0,0,0,6.12,0,6.12,7.81912,0.02016,7.819145989,0.06912,0.02016,0.072,7.75,0,7.75,4.43,0.22,4.43545939,0,0,0,4.43,0.22,4.43545939
27/01/2021 20:30,5.734,0.632,5.768724296,0.144,0.042,0.15,5.59,0.59,5.621049724,5.81,0,5.81,0,0,0,5.81,0,5.81,7.55144,0.01792,7.551461263,0.06144,0.01792,0.064,7.49,0,7.49,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
27/01/2021 21:00,5.44112,0.67116,5.482357394,0.14112,0.04116,0.147,5.3,0.63,5.337312058,5.51,0,5.51,0,0,0,5.51,0,5.51,7.25304,0.00672,7.253043113,0.02304,0.00672,0.024,7.23,0,7.23,4.13,0.22,4.135855413,0,0,0,4.13,0.22,4.135855413
27/01/2021 21:30,5.10728,0.71004,5.156400469,0.13728,0.04004,0.143,4.97,0.67,5.014957627,5.27,0,5.27,0,0,0,5.27,0,5.27,6.87512,0.29316,6.881367437,0.04512,0.01316,0.047,6.83,0.28,6.835736976,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
27/01/2021 22:00,4.89632,0.70976,4.947495205,0.13632,0.03976,0.142,4.76,0.67,4.806922092,4.90384,0.00112,4.903840128,0.00384,0.00112,0.004,4.9,0,4.9,6.4428,0.3654,6.453153415,0.0528,0.0154,0.055,6.39,0.35,6.399578111,3.83,0.25,3.838150596,0,0,0,3.83,0.25,3.838150596
27/01/2021 22:30,4.63824,0.73032,4.695384713,0.13824,0.04032,0.144,4.5,0.69,4.552592668,4.674,0.007,4.674005242,0.024,0.007,0.025,4.65,0,4.65,6.17928,0.37604,6.190711381,0.08928,0.02604,0.093,6.09,0.35,6.10004918,3.65,0.28,3.660723972,0,0,0,3.65,0.28,3.660723972
27/01/2021 23:00,4.28824,0.73032,4.349985011,0.13824,0.04032,0.144,4.15,0.69,4.206970406,4.43128,0.01204,4.431296357,0.04128,0.01204,0.043,4.39,0,4.39,5.83792,0.42856,5.853629097,0.09792,0.02856,0.102,5.74,0.4,5.753920403,3.52,0.25,3.528866674,0,0,0,3.52,0.25,3.528866674
27/01/2021 23:30,4.0092,0.7506,4.078858296,0.1392,0.0406,0.145,3.87,0.71,3.934590195,4.04648,0.23064,4.053047643,0.03648,0.01064,0.038,4.01,0.22,4.016030378,5.484,0.462,5.503426206,0.144,0.042,0.15,5.34,0.42,5.356491389,3.33,0.25,3.339371198,0,0,0,3.33,0.25,3.339371198
28/01/2021 00:00,3.77016,0.75088,3.844206966,0.14016,0.04088,0.146,3.63,0.71,3.698783584,3.81264,0.00952,3.812651885,0.03264,0.00952,0.034,3.78,0,3.78,5.21656,0.51608,5.242026021,0.22656,0.06608,0.236,4.99,0.45,5.010249495,3.21,0.25,3.219720485,0,0,0,3.21,0.25,3.219720485
28/01/2021 00:30,3.7692,0.7106,3.835599171,0.1392,0.0406,0.145,3.63,0.67,3.691314129,3.92224,0.01232,3.922259349,0.04224,0.01232,0.044,3.88,0,3.88,5.23176,0.47968,5.253703989,0.10176,0.02968,0.106,5.13,0.45,5.14969902,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
28/01/2021 01:00,4.00632,0.70976,4.068704855,0.13632,0.03976,0.142,3.87,0.67,3.927569223,4.45976,0.00868,4.459768447,0.02976,0.00868,0.031,4.43,0,4.43,5.28776,0.47268,5.308844714,0.07776,0.02268,0.081,5.21,0.45,5.229397671,3.36,0.23,3.367862824,0,0,0,3.36,0.23,3.367862824
28/01/2021 01:30,4.08632,0.68976,4.144125963,0.13632,0.03976,0.142,3.95,0.65,4.00312378,4.5888,0.0084,4.588807688,0.0288,0.0084,0.03,4.56,0,4.56,5.30504,0.47772,5.326505965,0.09504,0.02772,0.099,5.21,0.45,5.229397671,3.36,0.23,3.367862824,0,0,0,3.36,0.23,3.367862824
28/01/2021 02:00,3.98728,0.69004,4.046548776,0.13728,0.04004,0.143,3.85,0.65,3.904484601,4.58208,0.00644,4.582084526,0.02208,0.00644,0.023,4.56,0,4.56,5.26368,0.46024,5.283762674,0.10368,0.03024,0.108,5.16,0.43,5.177885669,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
28/01/2021 02:30,3.96824,0.67032,4.024457429,0.13824,0.04032,0.144,3.83,0.63,3.881468794,4.55456,0.01008,4.554571154,0.03456,0.01008,0.036,4.52,0,4.52,5.25232,0.46276,5.272666517,0.11232,0.03276,0.117,5.14,0.43,5.157955021,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
28/01/2021 03:00,3.9292,0.6706,3.986015178,0.1392,0.0406,0.145,3.79,0.63,3.842004685,4.5136,0.0098,4.513610639,0.0336,0.0098,0.035,4.48,0,4.48,5.20096,0.46528,5.221730594,0.12096,0.03528,0.126,5.08,0.43,5.098166337,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
28/01/2021 03:30,3.91016,0.67088,3.9672952,0.14016,0.04088,0.146,3.77,0.63,3.822276808,4.3892,0.0056,4.389203572,0.0192,0.0056,0.02,4.37,0,4.37,5.25544,0.42492,5.272590123,0.08544,0.02492,0.089,5.17,0.4,5.1854508,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
28/01/2021 04:00,3.80112,0.67116,3.859918263,0.14112,0.04116,0.147,3.66,0.63,3.713825521,4.17576,0.00168,4.175760338,0.00576,0.00168,0.006,4.17,0,4.17,5.2188,0.4084,5.234755391,0.0288,0.0084,0.03,5.19,0.4,5.205391436,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
28/01/2021 04:30,3.77016,0.67088,3.829384598,0.14016,0.04088,0.146,3.63,0.63,3.684263834,4.09672,0.00196,4.096720469,0.00672,0.00196,0.007,4.09,0,4.09,5.25608,0.41344,5.272315393,0.04608,0.01344,0.048,5.21,0.4,5.225332525,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
28/01/2021 05:00,3.71016,0.67088,3.770327201,0.14016,0.04088,0.146,3.57,0.63,3.625162065,4.06,0,4.06,0,0,0,4.06,0,4.06,5.32128,0.41204,5.337208802,0.04128,0.01204,0.043,5.28,0.4,5.295129838,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
28/01/2021 05:30,3.7492,0.6706,3.808701222,0.1392,0.0406,0.145,3.61,0.63,3.664560001,4.12,0,4.12,0,0,0,4.12,0,4.12,5.45688,0.35784,5.46860026,0.02688,0.00784,0.028,5.43,0.35,5.441268235,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
28/01/2021 06:00,3.87016,0.67088,3.927877086,0.14016,0.04088,0.146,3.73,0.63,3.782829629,4.35,0,4.35,0,0,0,4.35,0,4.35,5.84384,0.32112,5.852656149,0.00384,0.00112,0.004,5.84,0.32,5.848760552,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
28/01/2021 06:30,4.19304,0.59172,4.234585812,0.14304,0.04172,0.149,4.05,0.55,4.087175064,4.84,0,4.84,0,0,0,4.84,0,4.84,6.73,-0.22,6.733594879,0,0,0,6.73,-0.22,6.733594879,3.6,0.23,3.60733974,0,0,0,3.6,0.23,3.60733974
28/01/2021 07:00,4.674,0.512,4.701959166,0.144,0.042,0.15,4.53,0.47,4.554316634,5.21,0,5.21,0,0,0,5.21,0,5.21,7.5,-0.33,7.50725649,0,0,0,7.5,-0.33,7.50725649,3.85,0,3.85,0,0,0,3.85,0,3.85
28/01/2021 07:30,5.05112,0.48116,5.073985436,0.14112,0.04116,0.147,4.91,0.44,4.929675446,5.49,0,5.49,0,0,0,5.49,0,5.49,8.46,-0.56,8.478514021,0,0,0,8.46,-0.56,8.478514021,4.14,0,4.14,0,0,0,4.14,0,4.14
28/01/2021 08:00,5.30112,0.48116,5.322911628,0.14112,0.04116,0.147,5.16,0.44,5.178725712,5.79,0,5.79,0,0,0,5.79,0,5.79,9.15,-0.72,9.178284153,0,0,0,9.15,-0.72,9.178284153,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
28/01/2021 08:30,5.70016,0.48088,5.720408167,0.14016,0.04088,0.146,5.56,0.44,5.577382899,5.03,4.76,6.925207578,0,0,0,5.03,4.76,6.925207578,10.10672,-1.03804,10.15988761,0.00672,0.00196,0.007,10.1,-1.04,10.15340337,4.61,-0.25,4.616773765,0,0,0,4.61,-0.25,4.616773765
28/01/2021 09:00,5.98016,0.45088,5.997133182,0.14016,0.04088,0.146,5.84,0.41,5.854374433,5.77,0.5,5.791623261,0,0,0,5.77,0.5,5.791623261,10.36408,-1.06256,10.41840621,0.09408,0.02744,0.098,10.27,-1.09,10.32768125,5.02,-0.29,5.028369517,0,0,0,5.02,-0.29,5.028369517
28/01/2021 09:30,6.194,0.412,6.20768717,0.144,0.042,0.15,6.05,0.37,6.06130349,5.48,7.96,9.663953642,0,0,0,5.48,7.96,9.663953642,10.38472,-0.97904,10.43076837,0.17472,0.05096,0.182,10.21,-1.03,10.26182245,5.15,-0.34,5.161211098,0,0,0,5.15,-0.34,5.161211098
28/01/2021 10:00,6.20496,0.41228,6.218641604,0.14496,0.04228,0.151,6.06,0.37,6.071284872,5.48,0,5.48,0,0,0,5.48,0,5.48,10.44552,-1.02464,10.49565506,0.15552,0.04536,0.162,10.29,-1.07,10.34548211,5.13,-0.31,5.139357937,0,0,0,5.13,-0.31,5.139357937
28/01/2021 10:30,6.23208,0.44144,6.247694807,0.14208,0.04144,0.148,6.09,0.4,6.103122152,6.21,0,6.21,0,0,0,6.21,0,6.21,10.24232,-1.03724,10.29470669,0.11232,0.03276,0.117,10.13,-1.07,10.18635362,5.17,-0.31,5.179285665,0,0,0,5.17,-0.31,5.179285665
28/01/2021 11:00,6.16112,0.44116,6.176894187,0.14112,0.04116,0.147,6.02,0.4,6.033274401,7.43096,0.00028,7.430960005,0.00096,0.00028,0.001,7.43,0,7.43,10.29864,-1.06248,10.35330139,0.12864,0.03752,0.134,10.17,-1.1,10.22931572,3.9,-0.69,3.960568141,0,0,0,3.9,-0.69,3.960568141
28/01/2021 11:30,6.16016,0.44088,6.175916645,0.14016,0.04088,0.146,6.02,0.4,6.033274401,7.43,0,7.43,0,0,0,7.43,0,7.43,10.312,-1.114,10.37199788,0.192,0.056,0.2,10.12,-1.17,10.1874089,4.13,-0.74,4.195771681,0,0,0,4.13,-0.74,4.195771681
28/01/2021 12:00,6.1592,0.4406,6.174939109,0.1392,0.0406,0.145,6.02,0.4,6.033274401,6.40096,0.00028,6.400960006,0.00096,0.00028,0.001,6.4,0,6.4,10.1436,-1.0302,10.19578016,0.2736,0.0798,0.285,9.87,-1.11,9.932220296,5.14,-0.34,5.151232862,0,0,0,5.14,-0.34,5.151232862
28/01/2021 12:30,6.2992,0.4406,6.314590169,0.1392,0.0406,0.145,6.16,0.4,6.172973352,6.58,0,6.58,0,0,0,6.58,0,6.58,10.1404,-1.0078,10.19035686,0.3504,0.1022,0.365,9.79,-1.11,9.852725511,5.14,-0.31,5.149339764,0,0,0,5.14,-0.31,5.149339764
28/01/2021 13:00,6.25016,0.44088,6.265690321,0.14016,0.04088,0.146,6.11,0.4,6.123079291,6.50288,0.00084,6.502880054,0.00288,0.00084,0.003,6.5,0,6.5,10.21096,-1.00472,10.26027126,0.36096,0.10528,0.376,9.85,-1.11,9.912345837,5.17,-0.31,5.179285665,0,0,0,5.17,-0.31,5.179285665
28/01/2021 13:30,6.09112,0.46116,6.108552316,0.14112,0.04116,0.147,5.95,0.42,5.96480511,6.42288,0.00084,6.422880055,0.00288,0.00084,0.003,6.42,0,6.42,9.84776,-0.87232,9.886319801,0.43776,0.12768,0.456,9.41,-1,9.462985787,5.17,-0.33,5.180521209,0,0,0,5.17,-0.33,5.180521209
28/01/2021 14:00,5.94016,0.46088,5.958012353,0.14016,0.04088,0.146,5.8,0.42,5.815187013,6.34384,0.00112,6.343840099,0.00384,0.00112,0.004,6.34,0,6.34,9.5156,-0.8092,9.549944921,0.3456,0.1008,0.36,9.17,-0.91,9.215042051,4.89,-0.27,4.897448315,0,0,0,4.89,-0.27,4.897448315
28/01/2021 14:30,5.71824,0.50032,5.740086132,0.13824,0.04032,0.144,5.58,0.46,5.598928469,6.00344,0.00392,6.00344128,0.01344,0.00392,0.014,5.99,0,5.99,9.14248,-0.85636,9.182499279,0.25248,0.07364,0.263,8.89,-0.93,8.93851218,4.67,-0.27,4.677798628,0,0,0,4.67,-0.27,4.677798628
28/01/2021 15:00,5.6692,0.5206,5.693053047,0.1392,0.0406,0.145,5.53,0.48,5.550792736,5.99288,0.00084,5.992880059,0.00288,0.00084,0.003,5.99,0,5.99,9.09456,-0.75992,9.126253339,0.27456,0.08008,0.286,8.82,-0.84,8.859909706,4.81,-0.29,4.818734274,0,0,0,4.81,-0.29,4.818734274
28/01/2021 15:30,5.74728,0.55004,5.773540629,0.13728,0.04004,0.143,5.61,0.51,5.633134119,6.13,0,6.13,0,0,0,6.13,0,6.13,9.29368,-0.69476,9.319612621,0.22368,0.06524,0.233,9.07,-0.76,9.101785539,4.89,-0.27,4.897448315,0,0,0,4.89,-0.27,4.897448315
28/01/2021 16:00,5.88728,0.55004,5.91291889,0.13728,0.04004,0.143,5.75,0.51,5.772573083,6.32,0,6.32,0,0,0,6.32,0,6.32,9.36864,-0.66248,9.392033603,0.12864,0.03752,0.134,9.24,-0.7,9.266477216,4.97,-0.27,4.977328601,0,0,0,4.97,-0.27,4.977328601
28/01/2021 16:30,6.12632,0.54976,6.150937555,0.13632,0.03976,0.142,5.99,0.51,6.01167198,6.67,0,6.67,0,0,0,6.67,0,6.67,9.21008,-0.50956,9.224165274,0.07008,0.02044,0.073,9.14,-0.53,9.155353625,5.08,-0.27,5.087170137,0,0,0,5.08,-0.27,5.087170137
28/01/2021 17:00,6.53536,0.51948,6.555973597,0.13536,0.03948,0.141,6.4,0.48,6.417974758,6.89,0,6.89,0,0,0,6.89,0,6.89,9.18512,-0.36684,9.192442602,0.04512,0.01316,0.047,9.14,-0.38,9.147895933,5.16,-0.24,5.16557838,0,0,0,5.16,-0.24,5.16557838
28/01/2021 17:30,6.83824,0.48032,6.855088154,0.13824,0.04032,0.144,6.7,0.44,6.714432217,7.25,0,7.25,0,0,0,7.25,0,7.25,9.09,-0.345,9.096544674,0.12,0.035,0.125,8.97,-0.38,8.978045444,5.22,-0.24,5.225514329,0,0,0,5.22,-0.24,5.225514329
28/01/2021 18:00,6.84208,0.48144,6.858997244,0.14208,0.04144,0.148,6.7,0.44,6.714432217,7.28,0,7.28,0,0,0,7.28,0,7.28,9.0268,-0.2976,9.03170438,0.0768,0.0224,0.08,8.95,-0.32,8.955718843,5.07,-0.22,5.074770931,0,0,0,5.07,-0.22,5.074770931
28/01/2021 18:30,6.54304,0.50172,6.56224774,0.14304,0.04172,0.149,6.4,0.46,6.416509955,7.12,0,7.12,0,0,0,7.12,0,7.12,8.71848,-0.25836,8.722307229,0.10848,0.03164,0.113,8.61,-0.29,8.614882472,4.87,-0.22,4.874966667,0,0,0,4.87,-0.22,4.874966667
28/01/2021 19:00,6.35208,0.53144,6.374272413,0.14208,0.04144,0.148,6.21,0.49,6.229301727,6.69,0,6.69,0,0,0,6.69,0,6.69,8.33544,-0.26508,8.339653914,0.08544,0.02492,0.089,8.25,-0.29,8.255095396,4.76,-0.22,4.765081321,0,0,0,4.76,-0.22,4.765081321
28/01/2021 19:30,6.084,0.592,6.112734249,0.144,0.042,0.15,5.94,0.55,5.96540862,6.26,0,6.26,0,0,0,6.26,0,6.26,7.8696,-0.2022,7.872197216,0.1296,0.0378,0.135,7.74,-0.24,7.743720036,4.48,-0.35,4.493651077,0,0,0,4.48,-0.35,4.493651077
28/01/2021 20:00,5.794,0.592,5.824165176,0.144,0.042,0.15,5.65,0.55,5.676706792,6,0,6,0,0,0,6,0,6,7.55496,-0.19772,7.557546811,0.14496,0.04228,0.151,7.41,-0.24,7.413885621,4.36,-0.29,4.369633852,0,0,0,4.36,-0.29,4.369633852
28/01/2021 20:30,5.49208,0.64144,5.52941118,0.14208,0.04144,0.148,5.35,0.6,5.383539728,5.54,0,5.54,0,0,0,5.54,0,5.54,7.28408,0.06244,7.284347617,0.21408,0.06244,0.223,7.07,0,7.07,4.2,-0.33,4.212944339,0,0,0,4.2,-0.33,4.212944339
28/01/2021 21:00,5.2392,0.6606,5.280682626,0.1392,0.0406,0.145,5.1,0.62,5.137548053,5.31,0,5.31,0,0,0,5.31,0,5.31,6.98768,0.07224,6.988053406,0.24768,0.07224,0.258,6.74,0,6.74,4.09,-0.24,4.097035514,0,0,0,4.09,-0.24,4.097035514
28/01/2021 21:30,4.99824,0.70032,5.047063622,0.13824,0.04032,0.144,4.86,0.66,4.904610076,5.02,0,5.02,0,0,0,5.02,0,5.02,6.61184,0.39512,6.623635558,0.29184,0.08512,0.304,6.32,0.31,6.327598281,3.93,0.21,3.935606688,0,0,0,3.93,0.21,3.935606688
28/01/2021 22:00,4.75536,0.69948,4.806528997,0.13536,0.03948,0.141,4.62,0.66,4.666904756,4.64,0,4.64,0,0,0,4.64,0,4.64,6.26672,0.40196,6.279598029,0.24672,0.07196,0.257,6.02,0.33,6.029038066,3.77,0.22,3.776413643,0,0,0,3.77,0.22,3.776413643
28/01/2021 22:30,4.45016,0.70088,4.505014628,0.14016,0.04088,0.146,4.31,0.66,4.360240819,4.45,0,4.45,0,0,0,4.45,0,4.45,5.9784,0.3762,5.990224787,0.1584,0.0462,0.165,5.82,0.33,5.829348163,3.56,0.25,3.568767294,0,0,0,3.56,0.25,3.568767294
28/01/2021 23:00,4.20208,0.70144,4.260222342,0.14208,0.04144,0.148,4.06,0.66,4.113295516,4.17,0,4.17,0,0,0,4.17,0,4.17,5.52544,0.42992,5.542140236,0.20544,0.05992,0.214,5.32,0.37,5.33285102,3.47,0.21,3.476348659,0,0,0,3.47,0.21,3.476348659
28/01/2021 23:30,3.89208,0.73144,3.96021353,0.14208,0.04144,0.148,3.75,0.69,3.812951613,3.83,0,3.83,0,0,0,3.83,0,3.83,5.24584,0.44712,5.264860264,0.19584,0.05712,0.204,5.05,0.39,5.065037019,3.27,0.21,3.276736181,0,0,0,3.27,0.21,3.276736181
29/01/2021 00:00,3.64304,0.73172,3.715797976,0.14304,0.04172,0.149,3.5,0.69,3.567365975,3.58,0,3.58,0,0,0,3.58,0,3.58,4.9964,0.4502,5.016641606,0.2064,0.0602,0.215,4.79,0.39,4.805850601,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
29/01/2021 00:30,3.67208,0.70144,3.738474234,0.14208,0.04144,0.148,3.53,0.66,3.591169726,3.7,0,3.7,0,0,0,3.7,0,3.7,4.95144,0.47792,4.974451286,0.30144,0.08792,0.314,4.65,0.39,4.666326178,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
29/01/2021 01:00,3.93112,0.70116,3.993160377,0.14112,0.04116,0.147,3.79,0.66,3.847037821,4.22,0,4.22,0,0,0,4.22,0,4.22,5.11808,0.49444,5.141907603,0.35808,0.10444,0.373,4.76,0.39,4.775950167,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
29/01/2021 01:30,3.95112,0.68116,4.009404968,0.14112,0.04116,0.147,3.81,0.64,3.86337935,4.33,0,4.33,0,0,0,4.33,0,4.33,5.07288,0.49584,5.097054914,0.36288,0.10584,0.378,4.71,0.39,4.726118915,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
29/01/2021 02:00,3.89112,0.68116,3.950290344,0.14112,0.04116,0.147,3.75,0.64,3.80422134,4.31,0,4.31,0,0,0,4.31,0,4.31,5.02672,0.46196,5.047902634,0.24672,0.07196,0.257,4.78,0.39,4.795883652,3.22,0.24,3.228931712,0,0,0,3.22,0.24,3.228931712
29/01/2021 02:30,3.89208,0.68144,3.951284247,0.14208,0.04144,0.148,3.75,0.64,3.80422134,4.31,0,4.31,0,0,0,4.31,0,4.31,4.9828,0.5054,5.008365502,0.2928,0.0854,0.305,4.69,0.42,4.708768416,3.14,0.24,3.149158618,0,0,0,3.14,0.24,3.149158618
29/01/2021 03:00,3.80208,0.66144,3.859185821,0.14208,0.04144,0.148,3.66,0.62,3.712142239,4.24,0,4.24,0,0,0,4.24,0,4.24,4.91464,0.48552,4.938564164,0.22464,0.06552,0.234,4.69,0.42,4.708768416,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
29/01/2021 03:30,3.69208,0.66144,3.750860915,0.14208,0.04144,0.148,3.55,0.62,3.603734174,4.06,0,4.06,0,0,0,4.06,0,4.06,4.91368,0.45524,4.934723356,0.22368,0.06524,0.233,4.69,0.39,4.706187417,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
29/01/2021 04:00,3.64304,0.66172,3.702649565,0.14304,0.04172,0.149,3.5,0.62,3.554490118,3.94,0,3.94,0,0,0,3.94,0,3.94,4.88664,0.44152,4.906545669,0.17664,0.05152,0.184,4.71,0.39,4.726118915,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
29/01/2021 04:30,3.68208,0.66144,3.741018043,0.14208,0.04144,0.148,3.54,0.62,3.593883693,3.94,0,3.94,0,0,0,3.94,0,3.94,4.92112,0.46616,4.943149522,0.26112,0.07616,0.272,4.66,0.39,4.676291266,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
29/01/2021 05:00,3.61208,0.66144,3.672141718,0.14208,0.04144,0.148,3.47,0.62,3.5249539,3.92,0,3.92,0,0,0,3.92,0,3.92,4.958,0.419,4.975673321,0.168,0.049,0.175,4.79,0.37,4.804268935,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
29/01/2021 05:30,3.64208,0.66144,3.701654981,0.14208,0.04144,0.148,3.5,0.62,3.554490118,3.99,0,3.99,0,0,0,3.99,0,3.99,5.17632,0.36976,5.189509726,0.13632,0.03976,0.142,5.04,0.33,5.050792017,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
29/01/2021 06:00,3.64112,0.66116,3.700660401,0.14112,0.04116,0.147,3.5,0.62,3.554490118,4.09,0,4.09,0,0,0,4.09,0,4.09,5.46864,0.32752,5.478438902,0.12864,0.03752,0.134,5.34,0.29,5.347868734,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
29/01/2021 06:30,4.08112,0.58116,4.122291523,0.14112,0.04116,0.147,3.94,0.54,3.976832911,4.53,0,4.53,0,0,0,4.53,0,4.53,6.22448,0.23464,6.228900962,0.08448,0.02464,0.088,6.14,0.21,6.143590156,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
29/01/2021 07:00,4.50112,0.55116,4.534739088,0.14112,0.04116,0.147,4.36,0.51,4.389726643,4.83,0,4.83,0,0,0,4.83,0,4.83,6.75168,-0.21076,6.754968734,0.03168,0.00924,0.033,6.72,-0.22,6.723600226,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
29/01/2021 07:30,4.84016,0.55088,4.871408174,0.14016,0.04088,0.146,4.7,0.51,4.727589238,5.17,0,5.17,0,0,0,5.17,0,5.17,7.69208,-0.33356,7.699308865,0.02208,0.00644,0.023,7.67,-0.34,7.677532156,4.01,0,4.01,0,0,0,4.01,0,4.01
29/01/2021 08:00,5.08016,0.55088,5.109940743,0.14016,0.04088,0.146,4.94,0.51,4.966256135,5.47,0,5.47,0,0,0,5.47,0,5.47,8.23608,-0.40656,8.246108464,0.04608,0.01344,0.048,8.19,-0.42,8.20076216,4.27,-0.23,4.276189893,0,0,0,4.27,-0.23,4.276189893
29/01/2021 08:30,5.57824,0.51032,5.601534433,0.13824,0.04032,0.144,5.44,0.47,5.460265561,5.8,0,5.8,0,0,0,5.8,0,5.8,9.02144,-0.63208,9.043555982,0.06144,0.01792,0.064,8.96,-0.65,8.98354607,4.52,-0.23,4.525847987,0,0,0,4.52,-0.23,4.525847987
29/01/2021 09:00,5.65824,0.51032,5.681206421,0.13824,0.04032,0.144,5.52,0.47,5.539972924,6.07,0,6.07,0,0,0,6.07,0,6.07,9.1036,-0.6902,9.129726666,0.0336,0.0098,0.035,9.07,-0.7,9.096972024,4.83,-0.27,4.837540698,0,0,0,4.83,-0.27,4.837540698
29/01/2021 09:30,5.84016,0.48088,5.859924436,0.14016,0.04088,0.146,5.7,0.44,5.716957233,6.33,0,6.33,0,0,0,6.33,0,6.33,9.17512,-0.64684,9.197892639,0.04512,0.01316,0.047,9.13,-0.66,9.153824337,5,-0.32,5.010229536,0,0,0,5,-0.32,5.010229536
29/01/2021 10:00,5.94016,0.45088,5.957247149,0.14016,0.04088,0.146,5.8,0.41,5.814473321,6.41,0,6.41,0,0,0,6.41,0,6.41,9.26336,-0.64152,9.285547178,0.06336,0.01848,0.066,9.2,-0.66,9.223643532,5.04,-0.3,5.048920677,0,0,0,5.04,-0.3,5.048920677
29/01/2021 10:30,5.88016,0.46088,5.898193961,0.14016,0.04088,0.146,5.74,0.42,5.755345342,6.39,0,6.39,0,0,0,6.39,0,6.39,9.22928,-0.63396,9.251027759,0.08928,0.02604,0.093,9.14,-0.66,9.163798339,5.15,-0.33,5.160561985,0,0,0,5.15,-0.33,5.160561985
29/01/2021 11:00,5.90112,0.46116,5.91911191,0.14112,0.04116,0.147,5.76,0.42,5.7752922,6.36,0,6.36,0,0,0,6.36,0,6.36,8.96272,-0.59004,8.982120963,0.10272,0.02996,0.107,8.86,-0.62,8.88166651,5.04,-0.3,5.048920677,0,0,0,5.04,-0.3,5.048920677
29/01/2021 11:30,5.98112,0.46116,5.998871977,0.14112,0.04116,0.147,5.84,0.42,5.855083262,6.39096,0.00028,6.390960006,0.00096,0.00028,0.001,6.39,0,6.39,9.0072,-0.6754,9.032486756,0.1872,0.0546,0.195,8.82,-0.73,8.850158191,5.07,-0.3,5.078867984,0,0,0,5.07,-0.3,5.078867984
29/01/2021 12:00,6.05112,0.46116,6.068667218,0.14112,0.04116,0.147,5.91,0.42,5.924905063,6.49,0,6.49,0,0,0,6.49,0,6.49,9.0276,-0.5782,9.046097335,0.1776,0.0518,0.185,8.85,-0.63,8.872395392,5.07,-0.3,5.078867984,0,0,0,5.07,-0.3,5.078867984
29/01/2021 12:30,6.05016,0.46088,6.06768872,0.14016,0.04088,0.146,5.91,0.42,5.924905063,6.51288,0.00084,6.512880054,0.00288,0.00084,0.003,6.51,0,6.51,8.9796,-0.5422,8.99595448,0.1296,0.0378,0.135,8.85,-0.58,8.868985286,5.1,-0.3,5.10881591,0,0,0,5.1,-0.3,5.10881591
29/01/2021 13:00,5.91016,0.49088,5.930510467,0.14016,0.04088,0.146,5.77,0.45,5.787521058,6.24384,0.00112,6.2438401,0.00384,0.00112,0.004,6.24,0,6.24,8.94576,-0.53332,8.961643387,0.12576,0.03668,0.131,8.82,-0.57,8.838399176,5.05,-0.3,5.058903043,0,0,0,5.05,-0.3,5.058903043
29/01/2021 13:30,5.86112,0.51116,5.88336742,0.14112,0.04116,0.147,5.72,0.47,5.739276958,6.24192,0.00056,6.241920025,0.00192,0.00056,0.002,6.24,0,6.24,8.84152,-0.41164,8.851097299,0.13152,0.03836,0.137,8.71,-0.45,8.721616823,5.05,-0.3,5.058903043,0,0,0,5.05,-0.3,5.058903043
29/01/2021 14:00,5.80112,0.51116,5.823596638,0.14112,0.04116,0.147,5.66,0.47,5.67948061,6.09288,0.00084,6.092880058,0.00288,0.00084,0.003,6.09,0,6.09,8.60624,-0.28068,8.610815769,0.30624,0.08932,0.319,8.3,-0.37,8.308242895,4.91,-0.3,4.919156432,0,0,0,4.91,-0.3,4.919156432
29/01/2021 14:30,5.64112,0.53116,5.666071461,0.14112,0.04116,0.147,5.5,0.49,5.521784132,5.95096,0.00028,5.950960007,0.00096,0.00028,0.001,5.95,0,5.95,8.4708,-0.3456,8.477847132,0.2208,0.0644,0.23,8.25,-0.41,8.260181596,4.88,-0.3,4.889212616,0,0,0,4.88,-0.3,4.889212616
29/01/2021 15:00,5.53304,0.56172,5.561480109,0.14304,0.04172,0.149,5.39,0.52,5.415025392,6.07096,0.00028,6.070960006,0.00096,0.00028,0.001,6.07,0,6.07,8.45048,-0.39236,8.459583831,0.06048,0.01764,0.063,8.39,-0.41,8.400011905,4.79,-0.26,4.797051178,0,0,0,4.79,-0.26,4.797051178
29/01/2021 15:30,5.67304,0.56172,5.700781718,0.14304,0.04172,0.149,5.53,0.52,5.554394656,6.1,0,6.1,0,0,0,6.1,0,6.1,8.23624,-0.31068,8.242097512,0.06624,0.01932,0.069,8.17,-0.33,8.176661911,4.7,-0.24,4.70612367,0,0,0,4.7,-0.24,4.70612367
29/01/2021 16:00,5.78112,0.56116,5.808291401,0.14112,0.04116,0.147,5.64,0.52,5.663920903,6.06,0,6.06,0,0,0,6.06,0,6.06,8.20552,-0.27964,8.210283613,0.03552,0.01036,0.037,8.17,-0.29,8.175145259,4.74,-0.24,4.74607206,0,0,0,4.74,-0.24,4.74607206
29/01/2021 16:30,6.08016,0.55088,6.105064652,0.14016,0.04088,0.146,5.94,0.51,5.961853739,6.31,0,6.31,0,0,0,6.31,0,6.31,8.25552,-0.22964,8.258713278,0.03552,0.01036,0.037,8.22,-0.24,8.223502903,4.84,-0.24,4.84594676,0,0,0,4.84,-0.24,4.84594676
29/01/2021 17:00,6.39728,0.51004,6.417579933,0.13728,0.04004,0.143,6.26,0.47,6.277618975,6.63,0,6.63,0,0,0,6.63,0,6.63,8.2984,-0.2288,8.30155359,0.0384,0.0112,0.04,8.26,-0.24,8.263485947,4.89,-0.24,4.895886028,0,0,0,4.89,-0.24,4.895886028
29/01/2021 17:30,6.77632,0.45976,6.791898998,0.13632,0.03976,0.142,6.64,0.42,6.653269873,7.06,0,7.06,0,0,0,7.06,0,7.06,8.45992,-0.20544,8.462414076,0.04992,0.01456,0.052,8.41,-0.22,8.412877035,4.97,-0.24,4.975791394,0,0,0,4.97,-0.24,4.975791394
29/01/2021 18:00,6.77632,0.45976,6.791898998,0.13632,0.03976,0.142,6.64,0.42,6.653269873,6.94,0,6.94,0,0,0,6.94,0,6.94,8.33048,0.01764,8.330498677,0.06048,0.01764,0.063,8.27,0,8.27,4.94,-0.24,4.945826523,0,0,0,4.94,-0.24,4.945826523
29/01/2021 18:30,6.46824,0.50032,6.487561083,0.13824,0.04032,0.144,6.33,0.46,6.346692052,6.78,0,6.78,0,0,0,6.78,0,6.78,8.102,0.021,8.102027215,0.072,0.021,0.075,8.03,0,8.03,4.69,0,4.69,0,0,0,4.69,0,4.69
29/01/2021 19:00,6.2492,0.5306,6.27168534,0.1392,0.0406,0.145,6.11,0.49,6.129616627,6.48,0,6.48,0,0,0,6.48,0,6.48,7.77408,0.02744,7.774128427,0.09408,0.02744,0.098,7.68,0,7.68,4.52,0,4.52,0,0,0,4.52,0,4.52
29/01/2021 19:30,5.99016,0.57088,6.017301787,0.14016,0.04088,0.146,5.85,0.53,5.873959482,6.1,0,6.1,0,0,0,6.1,0,6.1,7.3784,0.2912,7.384144094,0.0384,0.0112,0.04,7.34,0.28,7.345338658,4.33,0,4.33,0,0,0,4.33,0,4.33
29/01/2021 20:00,5.69112,0.57116,5.719708961,0.14112,0.04116,0.147,5.55,0.53,5.575248873,5.77,0,5.77,0,0,0,5.77,0,5.77,7.01728,0.28504,7.023066738,0.01728,0.00504,0.018,7,0.28,7.005597762,4.13,0,4.13,0,0,0,4.13,0,4.13
29/01/2021 20:30,5.39112,0.64116,5.429112358,0.14112,0.04116,0.147,5.25,0.6,5.284174486,5.39,0,5.39,0,0,0,5.39,0,5.39,6.84096,0.31028,6.847992947,0.00096,0.00028,0.001,6.84,0.31,6.84702125,4.03,0,4.03,0,0,0,4.03,0,4.03
29/01/2021 21:00,5.13208,0.66144,5.174528771,0.14208,0.04144,0.148,4.99,0.62,5.028369517,5.12,0,5.12,0,0,0,5.12,0,5.12,6.64,0.33,6.648195244,0,0,0,6.64,0.33,6.648195244,3.92,0.24,3.927340067,0,0,0,3.92,0.24,3.927340067
29/01/2021 21:30,4.89824,0.70032,4.948050444,0.13824,0.04032,0.144,4.76,0.66,4.805538471,4.79,0,4.79,0,0,0,4.79,0,4.79,6.24,0.38,6.251559805,0,0,0,6.24,0.38,6.251559805,3.72,0.24,3.727733896,0,0,0,3.72,0.24,3.727733896
29/01/2021 22:00,4.6744,0.6992,4.72640413,0.1344,0.0392,0.14,4.54,0.66,4.587722747,4.63,0,4.63,0,0,0,4.63,0,4.63,6.06,0.42,6.074537019,0,0,0,6.06,0.42,6.074537019,3.55,0.28,3.561025133,0,0,0,3.55,0.28,3.561025133
29/01/2021 22:30,4.44536,0.72948,4.504815934,0.13536,0.03948,0.141,4.31,0.69,4.364882587,4.49,0,4.49,0,0,0,4.49,0,4.49,5.76672,0.43196,5.782875496,0.00672,0.00196,0.007,5.76,0.43,5.776028047,3.39,0.28,3.401543767,0,0,0,3.39,0.28,3.401543767
29/01/2021 23:00,4.23536,0.72948,4.297722118,0.13536,0.03948,0.141,4.1,0.69,4.157655589,4.19,0,4.19,0,0,0,4.19,0,4.19,5.51248,0.51864,5.536824288,0.13248,0.03864,0.138,5.38,0.48,5.401370197,3.31,0.26,3.320195777,0,0,0,3.31,0.26,3.320195777
29/01/2021 23:30,3.96632,0.75976,4.038431577,0.13632,0.03976,0.142,3.83,0.72,3.897088657,3.87,0,3.87,0,0,0,3.87,0,3.87,5.27032,0.49176,5.293212711,0.04032,0.01176,0.042,5.23,0.48,5.251980579,3.17,0.26,3.180644589,0,0,0,3.17,0.26,3.180644589
30/01/2021 00:00,3.77632,0.73976,3.848095321,0.13632,0.03976,0.142,3.64,0.7,3.706696643,3.7,0,3.7,0,0,0,3.7,0,3.7,5.05376,0.49568,5.078010319,0.05376,0.01568,0.056,5,0.48,5.022987159,3.02,0.28,3.032952357,0,0,0,3.02,0.28,3.032952357
30/01/2021 00:30,3.85536,0.71948,3.921919454,0.13536,0.03948,0.141,3.72,0.68,3.781639856,3.85,0,3.85,0,0,0,3.85,0,3.85,5.09728,0.52004,5.123739357,0.13728,0.04004,0.143,4.96,0.48,4.983171681,2.99,0.28,3.00308175,0,0,0,2.99,0.28,3.00308175
30/01/2021 01:00,4.06344,0.71892,4.126547055,0.13344,0.03892,0.139,3.93,0.68,3.988395667,4.27,0,4.27,0,0,0,4.27,0,4.27,5.15312,0.57716,5.185340818,0.33312,0.09716,0.347,4.82,0.48,4.843841451,3.18,0.26,3.190611227,0,0,0,3.18,0.26,3.190611227
30/01/2021 01:30,4.06344,0.71892,4.126547055,0.13344,0.03892,0.139,3.93,0.68,3.988395667,4.38,0,4.38,0,0,0,4.38,0,4.38,5.20912,0.60516,5.244153869,0.42912,0.12516,0.447,4.78,0.48,4.804039967,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
30/01/2021 02:00,3.96536,0.71948,4.03010315,0.13536,0.03948,0.141,3.83,0.68,3.889897171,4.42,0,4.42,0,0,0,4.42,0,4.42,5.19872,0.57796,5.230748264,0.43872,0.12796,0.457,4.76,0.45,4.781223693,3.14,0.24,3.149158618,0,0,0,3.14,0.24,3.149158618
30/01/2021 02:30,3.91632,0.71976,3.981911199,0.13632,0.03976,0.142,3.78,0.68,3.840677024,4.37,0,4.37,0,0,0,4.37,0,4.37,5.14752,0.55136,5.176964361,0.34752,0.10136,0.362,4.8,0.45,4.821047604,3.05,0.27,3.061927498,0,0,0,3.05,0.27,3.061927498
30/01/2021 03:00,3.82632,0.71976,3.893427693,0.13632,0.03976,0.142,3.69,0.68,3.752132727,4.3,0,4.3,0,0,0,4.3,0,4.3,5.12952,0.57236,5.16135364,0.41952,0.12236,0.437,4.71,0.45,4.731447981,3.03,0.25,3.040296038,0,0,0,3.03,0.25,3.040296038
30/01/2021 03:30,3.78728,0.72004,3.855119635,0.13728,0.04004,0.143,3.65,0.68,3.712802176,4.18,0,4.18,0,0,0,4.18,0,4.18,5.12208,0.54144,5.150617516,0.38208,0.11144,0.398,4.74,0.43,4.759464256,3,0.25,3.010398645,0,0,0,3,0.25,3.010398645
30/01/2021 04:00,3.64824,0.72032,3.718671268,0.13824,0.04032,0.144,3.51,0.68,3.575262228,4.04,0,4.04,0,0,0,4.04,0,4.04,4.99776,0.55768,5.02877838,0.43776,0.12768,0.456,4.56,0.43,4.580229252,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
30/01/2021 04:30,3.68824,0.72032,3.75792166,0.13824,0.04032,0.144,3.55,0.68,3.614540081,3.98,0,3.98,0,0,0,3.98,0,3.98,5.03872,0.57796,5.071758768,0.43872,0.12796,0.457,4.6,0.45,4.621958459,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
30/01/2021 05:00,3.6392,0.7006,3.70602442,0.1392,0.0406,0.145,3.5,0.66,3.561684994,3.94,0,3.94,0,0,0,3.94,0,3.94,5.00544,0.57992,5.038922186,0.44544,0.12992,0.464,4.56,0.45,4.58215015,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
30/01/2021 05:30,3.67728,0.68004,3.739631345,0.13728,0.04004,0.143,3.54,0.64,3.597387941,4.03,0,4.03,0,0,0,4.03,0,4.03,5.176,0.553,5.205457233,0.456,0.133,0.475,4.72,0.42,4.738649597,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
30/01/2021 06:00,3.71632,0.67976,3.777976707,0.13632,0.03976,0.142,3.58,0.64,3.636756797,4.15,0,4.15,0,0,0,4.15,0,4.15,5.33888,0.52384,5.364517499,0.45888,0.13384,0.478,4.88,0.39,4.895559212,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
30/01/2021 06:30,3.83536,0.67948,3.895084004,0.13536,0.03948,0.141,3.7,0.64,3.754943408,4.45,0,4.45,0,0,0,4.45,0,4.45,6.12064,0.44852,6.137051751,0.44064,0.12852,0.459,5.68,0.32,5.689006943,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
30/01/2021 07:00,4.00208,0.65144,4.05475257,0.14208,0.04144,0.148,3.86,0.61,3.907902251,4.58,0,4.58,0,0,0,4.58,0,4.58,6.52504,-0.08728,6.52562371,0.45504,0.13272,0.474,6.07,-0.22,6.073985512,3.43,0.23,3.437702721,0,0,0,3.43,0.23,3.437702721
30/01/2021 07:30,4.18208,0.65144,4.232513107,0.14208,0.04144,0.148,4.04,0.61,4.085792457,4.78,0,4.78,0,0,0,4.78,0,4.78,6.74816,-0.09512,6.748830358,0.42816,0.12488,0.446,6.32,-0.22,6.323827955,3.6,-0.22,3.606715958,0,0,0,3.6,-0.22,3.606715958
30/01/2021 08:00,4.22112,0.65116,4.271049449,0.14112,0.04116,0.147,4.08,0.61,4.12534847,4.82,0,4.82,0,0,0,4.82,0,4.82,7.06352,-0.09064,7.064101528,0.44352,0.12936,0.462,6.62,-0.22,6.62365458,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
30/01/2021 08:30,4.4492,0.6506,4.496516541,0.1392,0.0406,0.145,4.31,0.61,4.352953021,5.08,0,5.08,0,0,0,5.08,0,5.08,7.20736,-0.08952,7.207915926,0.44736,0.13048,0.466,6.76,-0.22,6.763578934,3.85,0.16,3.853323241,0,0,0,3.85,0.16,3.853323241
30/01/2021 09:00,4.70728,0.62004,4.747940038,0.13728,0.04004,0.143,4.57,0.58,4.606658225,5.38,0,5.38,0,0,0,5.38,0,5.38,7.376,-0.087,7.376513065,0.456,0.133,0.475,6.92,-0.22,6.923496227,4.1,-0.24,4.107018383,0,0,0,4.1,-0.24,4.107018383
30/01/2021 09:30,5.13824,0.60032,5.173189964,0.13824,0.04032,0.144,5,0.56,5.031262267,5.74,0,5.74,0,0,0,5.74,0,5.74,7.47944,0.13692,7.480693136,0.46944,0.13692,0.489,7.01,0,7.01,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
30/01/2021 10:00,5.47632,0.59976,5.509064603,0.13632,0.03976,0.142,5.34,0.56,5.369283006,5.93,0,5.93,0,0,0,5.93,0,5.93,7.75848,-0.08336,7.758927813,0.46848,0.13664,0.488,7.29,-0.22,7.29331886,4.41,0,4.41,0,0,0,4.41,0,4.41
30/01/2021 10:30,5.70536,0.57948,5.734712704,0.13536,0.03948,0.141,5.57,0.54,5.596114724,5.98,0,5.98,0,0,0,5.98,0,5.98,7.78888,-0.08616,7.789356533,0.45888,0.13384,0.478,7.33,-0.22,7.333300758,4.55,-0.22,4.555315576,0,0,0,4.55,-0.22,4.555315576
30/01/2021 11:00,5.85536,0.57948,5.883964463,0.13536,0.03948,0.141,5.72,0.54,5.745432969,6.12,0,6.12,0,0,0,6.12,0,6.12,7.81736,-0.08952,7.817872549,0.44736,0.13048,0.466,7.37,-0.22,7.373282851,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
30/01/2021 11:30,6.08728,0.55004,6.11207999,0.13728,0.04004,0.143,5.95,0.51,5.971817144,6.23,0,6.23,0,0,0,6.23,0,6.23,7.82696,-0.08672,7.827440399,0.45696,0.13328,0.476,7.37,-0.22,7.373282851,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
30/01/2021 12:00,6.19632,0.54976,6.220660544,0.13632,0.03976,0.142,6.06,0.51,6.081422531,6.48,0,6.48,0,0,0,6.48,0,6.48,7.79328,0.29804,7.79897692,0.47328,0.13804,0.493,7.32,0.16,7.321748425,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
30/01/2021 12:30,6.19728,0.55004,6.221641536,0.13728,0.04004,0.143,6.06,0.51,6.081422531,6.50704,0.04872,6.507222387,0.16704,0.04872,0.174,6.34,0,6.34,7.71232,0.13776,7.713550259,0.47232,0.13776,0.492,7.24,0,7.24,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
30/01/2021 13:00,6.25632,0.54976,6.280428011,0.13632,0.03976,0.142,6.12,0.51,6.141213235,6.3392,0.0756,6.339650779,0.2592,0.0756,0.27,6.08,0,6.08,7.73232,0.39776,7.742543871,0.47232,0.13776,0.492,7.26,0.26,7.264654156,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
30/01/2021 13:30,6.22824,0.57032,6.254297594,0.13824,0.04032,0.144,6.09,0.53,6.113018894,6.26232,0.06776,6.26268658,0.23232,0.06776,0.242,6.03,0,6.03,7.60136,0.13748,7.602603146,0.47136,0.13748,0.491,7.13,0,7.13,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
30/01/2021 14:00,6.1992,0.5706,6.225404806,0.1392,0.0406,0.145,6.06,0.53,6.083132417,6.08576,0.07168,6.08618212,0.24576,0.07168,0.256,5.84,0,5.84,7.37808,0.41944,7.389992855,0.47808,0.13944,0.498,6.9,0.28,6.905678823,4.884,-0.108,4.885193957,0.384,0.112,0.4,4.5,-0.22,4.505374568
30/01/2021 14:30,5.9492,0.6006,5.979439857,0.1392,0.0406,0.145,5.81,0.56,5.836925561,6.0096,0.0728,6.010040932,0.2496,0.0728,0.26,5.76,0,5.76,7.17672,0.42196,7.189114007,0.48672,0.14196,0.507,6.69,0.28,6.695856928,6.77568,0.75124,6.817198912,2.57568,0.75124,2.683,4.2,0,4.2
30/01/2021 15:00,5.81112,0.63116,5.845295425,0.14112,0.04116,0.147,5.67,0.59,5.700614002,5.89288,0.07084,5.893305779,0.24288,0.07084,0.253,5.65,0,5.65,7.06248,0.45364,7.077034195,0.49248,0.14364,0.513,6.57,0.31,6.57730948,6.52416,0.71288,6.562991818,2.44416,0.71288,2.546,4.08,0,4.08
30/01/2021 15:30,5.91016,0.63088,5.943736266,0.14016,0.04088,0.146,5.77,0.59,5.800086206,5.96984,0.06412,5.970184336,0.21984,0.06412,0.229,5.75,0,5.75,7.06328,0.44804,7.077475835,0.47328,0.13804,0.493,6.59,0.31,6.597287321,4.03,0.23,4.03655794,0,0,0,4.03,0.23,4.03655794
30/01/2021 16:00,6.04016,0.61088,6.070972509,0.14016,0.04088,0.146,5.9,0.57,5.927469949,6.05056,0.07308,6.051001322,0.25056,0.07308,0.261,5.8,0,5.8,7.0604,0.4772,7.076508178,0.4704,0.1372,0.49,6.59,0.34,6.598765036,4.07,0.25,4.077670904,0,0,0,4.07,0.25,4.077670904
30/01/2021 16:30,6.13016,0.61088,6.16052238,0.14016,0.04088,0.146,5.99,0.57,6.017059082,6.16072,0.07896,6.161225982,0.27072,0.07896,0.282,5.89,0,5.89,7.3304,0.4472,7.344028322,0.4704,0.1372,0.49,6.86,0.31,6.867000801,4.05,0.25,4.057708713,0,0,0,4.05,0.25,4.057708713
30/01/2021 17:00,6.27824,0.61032,6.307835445,0.13824,0.04032,0.144,6.14,0.57,6.166400895,6.4576,0.0518,6.457807755,0.1776,0.0518,0.185,6.28,0,6.28,7.59848,0.42664,7.610448081,0.46848,0.13664,0.488,7.13,0.29,7.135895179,4.16,0.25,4.167505249,0,0,0,4.16,0.25,4.167505249
30/01/2021 17:30,6.76536,0.52948,6.786047819,0.13536,0.03948,0.141,6.63,0.49,6.64808243,7.04552,0.04536,7.045666015,0.15552,0.04536,0.162,6.89,0,6.89,8.18944,0.13692,8.190584509,0.46944,0.13692,0.489,7.72,0,7.72,4.49,0.23,4.495887009,0,0,0,4.49,0.23,4.495887009
30/01/2021 18:00,6.83536,0.52948,6.855836594,0.13536,0.03948,0.141,6.7,0.49,6.717894015,7.37696,0.06328,7.377231405,0.21696,0.06328,0.226,7.16,0,7.16,8.36944,0.13692,8.370559898,0.46944,0.13692,0.489,7.9,0,7.9,4.63,0.23,4.635709223,0,0,0,4.63,0.23,4.635709223
30/01/2021 18:30,6.73632,0.52976,6.757118676,0.13632,0.03976,0.142,6.6,0.49,6.618164398,7.12072,0.04396,7.120855693,0.15072,0.04396,0.157,6.97,0,6.97,8.28464,0.13552,8.285748343,0.46464,0.13552,0.484,7.82,0,7.82,4.42,0.27,4.428238928,0,0,0,4.42,0.27,4.428238928
