Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
30/01/2021 19:00,6.46824,0.57032,6.493334552,0.13824,0.04032,0.144,6.33,0.53,6.352149243,6.84208,0.04144,6.842205492,0.14208,0.04144,0.148,6.7,0,6.7,8.00944,0.13692,8.010610226,0.46944,0.13692,0.489,7.54,0,7.54,4.29,0.23,4.296161077,0,0,0,4.29,0.23,4.296161077
30/01/2021 19:30,6.2892,0.5906,6.316869874,0.1392,0.0406,0.145,6.15,0.55,6.174544518,6.51064,0.02352,6.510682483,0.08064,0.02352,0.084,6.43,0,6.43,7.69944,0.42692,7.711266887,0.46944,0.13692,0.489,7.23,0.29,7.235813707,4.04,0.28,4.049691346,0,0,0,4.04,0.28,4.049691346
30/01/2021 20:00,5.95824,0.59032,5.987411928,0.13824,0.04032,0.144,5.82,0.55,5.845930208,6.1984,0.0112,6.198410119,0.0384,0.0112,0.04,6.16,0,6.16,7.34944,0.42692,7.361829188,0.46944,0.13692,0.489,6.88,0.29,6.886109206,3.85,0.28,3.86016839,0,0,0,3.85,0.28,3.86016839
30/01/2021 20:30,5.7492,0.6506,5.785895004,0.1392,0.0406,0.145,5.61,0.61,5.643066542,5.78608,0.01344,5.786095609,0.04608,0.01344,0.048,5.74,0,5.74,7.05752,0.49636,7.074953131,0.46752,0.13636,0.487,6.59,0.36,6.599825755,3.7,0.33,3.714687066,0,0,0,3.7,0.33,3.714687066
30/01/2021 21:00,5.5992,0.6506,5.636871561,0.1392,0.0406,0.145,5.46,0.61,5.493969421,5.55784,0.00812,5.557845932,0.02784,0.00812,0.029,5.53,0,5.53,6.78656,0.51608,6.806154215,0.46656,0.13608,0.486,6.32,0.38,6.331413744,3.64,0.33,3.65492818,0,0,0,3.64,0.33,3.65492818
30/01/2021 21:30,5.25016,0.71088,5.298068554,0.14016,0.04088,0.146,5.11,0.67,5.153736509,5.29112,0.00616,5.291123586,0.02112,0.00616,0.022,5.27,0,5.27,6.6512,0.5316,6.672410359,0.4512,0.1316,0.47,6.2,0.4,6.212889827,3.52,0.33,3.53543491,0,0,0,3.52,0.33,3.53543491
30/01/2021 22:00,4.96824,0.71032,5.018761122,0.13824,0.04032,0.144,4.83,0.67,4.876248558,5.05112,0.00616,5.051123756,0.02112,0.00616,0.022,5.03,0,5.03,6.33784,0.54312,6.361068715,0.38784,0.11312,0.404,5.95,0.43,5.96551758,3.49,0.3,3.502870252,0,0,0,3.49,0.3,3.502870252
30/01/2021 22:30,4.80728,0.74004,4.863907914,0.13728,0.04004,0.143,4.67,0.7,4.722171111,4.84728,0.00504,4.84728262,0.01728,0.00504,0.018,4.83,0,4.83,6.19112,0.54116,6.21472614,0.38112,0.11116,0.397,5.81,0.43,5.82589049,3.46,0.27,3.470518693,0,0,0,3.46,0.27,3.470518693
30/01/2021 23:00,4.54824,0.72032,4.604926492,0.13824,0.04032,0.144,4.41,0.68,4.462118331,4.63112,0.00616,4.631124097,0.02112,0.00616,0.022,4.61,0,4.61,5.7956,0.5908,5.825635073,0.3456,0.1008,0.36,5.45,0.49,5.471983187,3.27,0.27,3.281127855,0,0,0,3.27,0.27,3.281127855
30/01/2021 23:30,4.3692,0.7406,4.431523102,0.1392,0.0406,0.145,4.23,0.7,4.287528426,4.35632,0.00476,4.356322601,0.01632,0.00476,0.017,4.34,0,4.34,5.574,0.567,5.60276405,0.264,0.077,0.275,5.31,0.49,5.332560361,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
31/01/2021 00:00,4.10112,0.74116,4.167553647,0.14112,0.04116,0.147,3.96,0.7,4.021392794,4.02672,0.00196,4.026720477,0.00672,0.00196,0.007,4.02,0,4.02,5.39952,0.57736,5.43030025,0.29952,0.08736,0.312,5.1,0.49,5.123485142,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
31/01/2021 00:30,4.0492,0.7406,4.116370853,0.1392,0.0406,0.145,3.91,0.7,3.972165656,4.1996,0.0028,4.199600933,0.0096,0.0028,0.01,4.19,0,4.19,5.4256,0.5558,5.453993858,0.2256,0.0658,0.235,5.2,0.49,5.223035516,2.97,0.31,2.986134625,0,0,0,2.97,0.31,2.986134625
31/01/2021 01:00,4.29824,0.72032,4.358179436,0.13824,0.04032,0.144,4.16,0.68,4.215210552,4.63192,0.00056,4.631920034,0.00192,0.00056,0.002,4.63,0,4.63,5.42624,0.54432,5.453472728,0.18624,0.05432,0.194,5.24,0.49,5.262860439,3.1,0.31,3.115461443,0,0,0,3.1,0.31,3.115461443
31/01/2021 01:30,4.26824,0.72032,4.328594876,0.13824,0.04032,0.144,4.13,0.68,4.185606288,4.72288,0.00084,4.722880075,0.00288,0.00084,0.003,4.72,0,4.72,5.43776,0.54768,5.465271009,0.19776,0.05768,0.206,5.24,0.49,5.262860439,3.15,0.31,3.165217212,0,0,0,3.15,0.31,3.165217212
31/01/2021 02:00,4.2492,0.7206,4.309868327,0.1392,0.0406,0.145,4.11,0.68,4.165873258,4.72768,0.00224,4.727680531,0.00768,0.00224,0.008,4.72,0,4.72,5.40264,0.53952,5.429512022,0.27264,0.07952,0.284,5.13,0.46,5.150582491,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
31/01/2021 02:30,4.1992,0.7206,4.26058036,0.1392,0.0406,0.145,4.06,0.68,4.116551955,4.72384,0.00112,4.723840133,0.00384,0.00112,0.004,4.72,0,4.72,5.37672,0.49696,5.399637692,0.12672,0.03696,0.132,5.25,0.46,5.270113851,3,0.33,3.018095426,0,0,0,3,0.33,3.018095426
31/01/2021 03:00,4.09016,0.72088,4.15320079,0.14016,0.04088,0.146,3.95,0.68,4.00810429,4.65096,0.00028,4.650960008,0.00096,0.00028,0.001,4.65,0,4.65,5.32592,0.47756,5.347287855,0.02592,0.00756,0.027,5.3,0.47,5.320798812,2.96,0.31,2.976188838,0,0,0,2.96,0.31,2.976188838
31/01/2021 03:30,4.03016,0.72088,4.094124766,0.14016,0.04088,0.146,3.89,0.68,3.948987212,4.65,0,4.65,0,0,0,4.65,0,4.65,5.29376,0.48568,5.315992852,0.05376,0.01568,0.056,5.24,0.47,5.26103602,2.96,0.31,2.976188838,0,0,0,2.96,0.31,2.976188838
31/01/2021 04:00,3.98112,0.72116,4.045910058,0.14112,0.04116,0.147,3.84,0.68,3.899743581,4.42096,0.00028,4.420960009,0.00096,0.00028,0.001,4.42,0,4.42,5.28896,0.46428,5.309298805,0.04896,0.01428,0.051,5.24,0.45,5.259287024,2.91,0.31,2.926465445,0,0,0,2.91,0.31,2.926465445
31/01/2021 04:30,3.96112,0.72116,4.026231911,0.14112,0.04116,0.147,3.82,0.68,3.880051546,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,5.25696,0.47828,5.2786722,0.09696,0.02828,0.101,5.16,0.45,5.179584925,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
31/01/2021 05:00,3.86112,0.70116,3.924267193,0.14112,0.04116,0.147,3.72,0.66,3.778094758,4.29672,0.00196,4.296720447,0.00672,0.00196,0.007,4.29,0,4.29,5.278,0.499,5.301536098,0.168,0.049,0.175,5.11,0.45,5.129775824,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
31/01/2021 05:30,3.86112,0.70116,3.924267193,0.14112,0.04116,0.147,3.72,0.66,3.778094758,4.43192,0.00056,4.431920035,0.00192,0.00056,0.002,4.43,0,4.43,5.30208,0.49144,5.324806626,0.14208,0.04144,0.148,5.16,0.45,5.179584925,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
31/01/2021 06:00,3.89112,0.68116,3.950290344,0.14112,0.04116,0.147,3.75,0.64,3.80422134,4.38,0,4.38,0,0,0,4.38,0,4.38,5.39832,0.43576,5.415879024,0.08832,0.02576,0.092,5.31,0.41,5.325805103,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
31/01/2021 06:30,3.97112,0.68116,4.02911566,0.14112,0.04116,0.147,3.83,0.64,3.883104428,4.45096,0.00028,4.450960009,0.00096,0.00028,0.001,4.45,0,4.45,5.80944,0.32192,5.818352482,0.10944,0.03192,0.114,5.7,0.29,5.707372425,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
31/01/2021 07:00,4.04016,0.68088,4.097131972,0.14016,0.04088,0.146,3.9,0.64,3.952163964,4.55288,0.00084,4.552880077,0.00288,0.00084,0.003,4.55,0,4.55,6.04312,0.29716,6.050421754,0.09312,0.02716,0.097,5.95,0.27,5.9561229,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
31/01/2021 07:30,4.0892,0.6806,4.145452086,0.1392,0.0406,0.145,3.95,0.64,4.001512214,4.62152,0.00336,4.621521221,0.01152,0.00336,0.012,4.61,0,4.61,6.2144,0.2892,6.221125622,0.1344,0.0392,0.14,6.08,0.25,6.085137632,3.37,0.23,3.377839546,0,0,0,3.37,0.23,3.377839546
31/01/2021 08:00,4.1292,0.7106,4.18989797,0.1392,0.0406,0.145,3.99,0.67,4.045862084,4.55248,0.00364,4.552481455,0.01248,0.00364,0.013,4.54,0,4.54,6.20992,0.29956,6.217141031,0.16992,0.04956,0.177,6.04,0.25,6.045171627,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
31/01/2021 08:30,4.35728,0.71004,4.414753198,0.13728,0.04004,0.143,4.22,0.67,4.272856188,4.72384,0.00112,4.723840133,0.00384,0.00112,0.004,4.72,0,4.72,6.39672,0.28696,6.403153348,0.12672,0.03696,0.132,6.27,0.25,6.274982072,3.4,0.26,3.409926685,0,0,0,3.4,0.26,3.409926685
31/01/2021 09:00,4.65632,0.67976,4.705676317,0.13632,0.03976,0.142,4.52,0.64,4.565084884,5.0848,0.0014,5.084800193,0.0048,0.0014,0.005,5.08,0,5.08,6.5952,0.3136,6.602651589,0.1152,0.0336,0.12,6.48,0.28,6.486046562,3.58,0.28,3.590933026,0,0,0,3.58,0.28,3.590933026
31/01/2021 09:30,5.10632,0.63976,5.146241036,0.13632,0.03976,0.142,4.97,0.6,5.006086296,5.41248,0.00364,5.412481224,0.01248,0.00364,0.013,5.4,0,5.4,6.8696,0.3178,6.87694707,0.1296,0.0378,0.135,6.74,0.28,6.745813517,3.91,0.21,3.915635325,0,0,0,3.91,0.21,3.915635325
31/01/2021 10:00,5.4592,0.6106,5.493241029,0.1392,0.0406,0.145,5.32,0.57,5.350448579,5.69384,0.00112,5.69384011,0.00384,0.00112,0.004,5.69,0,5.69,7.13408,0.27744,7.139472698,0.09408,0.02744,0.098,7.04,0.25,7.044437522,4.05,0.21,4.05544079,0,0,0,4.05,0.21,4.05544079
31/01/2021 10:30,5.68016,0.59088,5.71081052,0.14016,0.04088,0.146,5.54,0.55,5.567234502,5.89384,0.00112,5.893840106,0.00384,0.00112,0.004,5.89,0,5.89,7.4008,0.2494,7.40500108,0.1008,0.0294,0.105,7.3,0.22,7.303314316,4.878,0.224,4.883140383,0.768,0.224,0.8,4.11,0,4.11
31/01/2021 11:00,5.89824,0.54032,5.922936839,0.13824,0.04032,0.144,5.76,0.5,5.781660661,6.0196,0.0028,6.019600651,0.0096,0.0028,0.01,6.01,0,6.01,7.43832,0.28576,7.443807037,0.08832,0.02576,0.092,7.35,0.26,7.354597202,6.43736,0.87548,6.496619813,2.24736,0.65548,2.341,4.19,0.22,4.195771681
31/01/2021 11:30,6.0192,0.5706,6.046184996,0.1392,0.0406,0.145,5.88,0.53,5.903837735,6.30864,0.00252,6.308640503,0.00864,0.00252,0.009,6.3,0,6.3,7.61352,0.28436,7.618828479,0.08352,0.02436,0.087,7.53,0.26,7.534487375,5.092,0.231,5.097236997,0.792,0.231,0.825,4.3,0,4.3
31/01/2021 12:00,6.20824,0.55032,6.232583413,0.13824,0.04032,0.144,6.07,0.51,6.091387362,6.47728,0.00504,6.477281961,0.01728,0.00504,0.018,6.46,0,6.46,7.516,0.288,7.521515805,0.096,0.028,0.1,7.42,0.26,7.424553859,4.42,0,4.42,0,0,0,4.42,0,4.42
31/01/2021 12:30,6.31824,0.55032,6.342161209,0.13824,0.04032,0.144,6.18,0.51,6.201007983,6.59016,0.00588,6.590162623,0.02016,0.00588,0.021,6.57,0,6.57,7.74712,0.29416,7.752702651,0.11712,0.03416,0.122,7.63,0.26,7.634428597,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
31/01/2021 13:00,6.3792,0.5506,6.402917538,0.1392,0.0406,0.145,6.24,0.51,6.260806657,6.7144,0.0042,6.714401314,0.0144,0.0042,0.015,6.7,0,6.7,7.76152,0.29836,7.7672525,0.13152,0.03836,0.137,7.63,0.26,7.634428597,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
31/01/2021 13:30,6.38112,0.55116,6.404878594,0.14112,0.04116,0.147,6.24,0.51,6.260806657,6.5744,0.0042,6.574401342,0.0144,0.0042,0.015,6.56,0,6.56,7.74184,0.35012,7.749752938,0.17184,0.05012,0.179,7.57,0.3,7.575942186,4.63,0,4.63,0,0,0,4.63,0,4.63
31/01/2021 14:00,6.38112,0.55116,6.404878594,0.14112,0.04116,0.147,6.24,0.51,6.260806657,6.43536,0.22448,6.439273996,0.01536,0.00448,0.016,6.42,0.22,6.423768364,7.5456,0.3658,7.554461529,0.2256,0.0658,0.235,7.32,0.3,7.326144962,4.45,0,4.45,0,0,0,4.45,0,4.45
31/01/2021 14:30,6.38016,0.55088,6.403898063,0.14016,0.04088,0.146,6.24,0.51,6.260806657,6.31592,0.22756,6.320018117,0.02592,0.00756,0.027,6.29,0.22,6.293846201,7.46616,0.36888,7.475267059,0.23616,0.06888,0.246,7.23,0.3,7.23622139,4.32,0,4.32,0,0,0,4.32,0,4.32
31/01/2021 15:00,6.21208,0.60144,6.241127142,0.14208,0.04144,0.148,6.07,0.56,6.095777227,6.30456,0.26008,6.309922218,0.03456,0.01008,0.036,6.27,0.25,6.274982072,7.38232,0.36776,7.391474548,0.23232,0.06776,0.242,7.15,0.3,7.156290939,4.27,0,4.27,0,0,0,4.27,0,4.27
31/01/2021 15:30,6.25208,0.60144,6.280942159,0.14208,0.04144,0.148,6.11,0.56,6.135609179,6.2988,0.0084,6.298805601,0.0288,0.0084,0.03,6.27,0,6.27,7.322,0.396,7.33270073,0.192,0.056,0.2,7.13,0.34,7.138101989,4.21,0.22,4.2157443,0,0,0,4.21,0.22,4.2157443
31/01/2021 16:00,6.39208,0.58144,6.41847016,0.14208,0.04144,0.148,6.25,0.54,6.273284626,6.43552,0.01036,6.435528339,0.03552,0.01036,0.037,6.4,0,6.4,7.42976,0.38368,7.439660207,0.14976,0.04368,0.156,7.28,0.34,7.287935236,4.18,0.22,4.18578547,0,0,0,4.18,0.22,4.18578547
31/01/2021 16:30,6.77112,0.58116,6.796014494,0.14112,0.04116,0.147,6.63,0.54,6.6519546,6.69208,0.00644,6.692083099,0.02208,0.00644,0.023,6.67,0,6.67,7.82016,0.29088,7.825567941,0.14016,0.04088,0.146,7.68,0.25,7.684067933,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
31/01/2021 17:00,7.01824,0.56032,7.040571795,0.13824,0.04032,0.144,6.88,0.52,6.899623178,7.10208,0.00644,7.10208292,0.02208,0.00644,0.023,7.08,0,7.08,8.0644,0.0392,8.064495272,0.1344,0.0392,0.14,7.93,0,7.93,4.41,0.22,4.415484118,0,0,0,4.41,0.22,4.415484118
31/01/2021 17:30,7.22728,0.48004,7.243204719,0.13728,0.04004,0.143,7.09,0.44,7.103639912,7.51016,0.39588,7.520586693,0.02016,0.00588,0.021,7.49,0.39,7.500146665,8.5232,0.0476,8.523332916,0.1632,0.0476,0.17,8.36,0,8.36,4.61,0.22,4.615246472,0,0,0,4.61,0.22,4.615246472
31/01/2021 18:00,7.20824,0.48032,7.224225301,0.13824,0.04032,0.144,7.07,0.44,7.083678423,7.66112,0.00616,7.661122477,0.02112,0.00616,0.022,7.64,0,7.64,8.59928,0.06104,8.599496636,0.20928,0.06104,0.218,8.39,0,8.39,4.57,0.22,4.57529234,0,0,0,4.57,0.22,4.57529234
31/01/2021 18:30,6.92824,0.54032,6.949277315,0.13824,0.04032,0.144,6.79,0.5,6.808384537,7.3144,0.0042,7.314401206,0.0144,0.0042,0.015,7.3,0,7.3,8.27128,0.04704,8.271413761,0.16128,0.04704,0.168,8.11,0,8.11,4.53,0.22,4.535339017,0,0,0,4.53,0.22,4.535339017
31/01/2021 19:00,6.74016,0.57088,6.764293075,0.14016,0.04088,0.146,6.6,0.53,6.621246106,6.93248,0.00364,6.932480956,0.01248,0.00364,0.013,6.92,0,6.92,7.88032,0.29676,7.885905769,0.16032,0.04676,0.167,7.72,0.25,7.724046867,4.41,0.22,4.415484118,0,0,0,4.41,0.22,4.415484118
31/01/2021 19:30,6.39112,0.62116,6.421234663,0.14112,0.04116,0.147,6.25,0.58,6.276854308,6.6444,0.0042,6.644401327,0.0144,0.0042,0.015,6.63,0,6.63,7.60704,0.29872,7.612902942,0.16704,0.04872,0.174,7.44,0.25,7.444199084,4.16,0.25,4.167505249,0,0,0,4.16,0.25,4.167505249
31/01/2021 20:00,6.07016,0.64088,6.103897902,0.14016,0.04088,0.146,5.93,0.6,5.960276839,6.31864,0.00252,6.318640503,0.00864,0.00252,0.009,6.31,0,6.31,7.24072,0.35396,7.249366441,0.15072,0.04396,0.157,7.09,0.31,7.096773915,3.95,0.31,3.962145883,0,0,0,3.95,0.31,3.962145883
31/01/2021 20:30,5.85016,0.64088,5.885159233,0.14016,0.04088,0.146,5.71,0.6,5.741437102,5.99248,0.00364,5.992481106,0.01248,0.00364,0.013,5.98,0,5.98,6.99608,0.40844,7.00799248,0.16608,0.04844,0.173,6.83,0.36,6.839480974,3.8,0.34,3.815180205,0,0,0,3.8,0.34,3.815180205
31/01/2021 21:00,5.60112,0.67116,5.641187907,0.14112,0.04116,0.147,5.46,0.63,5.496225978,5.68152,0.00336,5.681520994,0.01152,0.00336,0.012,5.67,0,5.67,6.67016,0.46588,6.686409993,0.26016,0.07588,0.271,6.41,0.39,6.421853315,3.76,0.28,3.770411118,0,0,0,3.76,0.28,3.770411118
31/01/2021 21:30,5.36536,0.69948,5.410763366,0.13536,0.03948,0.141,5.23,0.66,5.271479868,5.39864,0.00252,5.398640588,0.00864,0.00252,0.009,5.39,0,5.39,6.56328,0.46304,6.579593483,0.11328,0.03304,0.118,6.45,0.43,6.464317443,3.7,0.28,3.71057947,0,0,0,3.7,0.28,3.71057947
31/01/2021 22:00,4.98536,0.69948,5.034191752,0.13536,0.03948,0.141,4.85,0.66,4.894701217,5.19248,0.00364,5.192481276,0.01248,0.00364,0.013,5.18,0,5.18,6.2588,0.4584,6.275564357,0.0288,0.0084,0.03,6.23,0.45,6.246230863,3.57,0.28,3.580963557,0,0,0,3.57,0.28,3.580963557
31/01/2021 22:30,4.70536,0.69948,4.757066848,0.13536,0.03948,0.141,4.57,0.66,4.617412695,4.82536,0.00448,4.82536208,0.01536,0.00448,0.016,4.81,0,4.81,6.05032,0.46176,6.067915161,0.04032,0.01176,0.042,6.01,0.45,6.026823376,3.43,0.28,3.441409595,0,0,0,3.43,0.28,3.441409595
31/01/2021 23:00,4.48632,0.69976,4.540565075,0.13632,0.03976,0.142,4.35,0.66,4.399784086,4.56824,0.00532,4.568243098,0.01824,0.00532,0.019,4.55,0,4.55,5.63336,0.48848,5.654498881,0.06336,0.01848,0.066,5.57,0.47,5.589794272,3.28,0.28,3.291929525,0,0,0,3.28,0.28,3.291929525
31/01/2021 23:30,4.16728,0.70004,4.225669012,0.13728,0.04004,0.143,4.03,0.66,4.08368706,4.25112,0.00616,4.251124463,0.02112,0.00616,0.022,4.23,0,4.23,5.4072,0.5296,5.433073532,0.0672,0.0196,0.07,5.34,0.51,5.364298649,3.1,0.3,3.1144823,0,0,0,3.1,0.3,3.1144823
01/02/2021 00:00,3.96824,0.70032,4.029562855,0.13824,0.04032,0.144,3.83,0.66,3.886450823,3.96384,0.00112,3.963840158,0.00384,0.00112,0.004,3.96,0,3.96,5.15352,0.53436,5.18114939,0.08352,0.02436,0.087,5.07,0.51,5.095586325,2.99,0.3,3.005012479,0,0,0,2.99,0.3,3.005012479
01/02/2021 00:30,3.96824,0.70032,4.029562855,0.13824,0.04032,0.144,3.83,0.66,3.886450823,4.14288,0.00084,4.142880085,0.00288,0.00084,0.003,4.14,0,4.14,5.29328,0.49304,5.316192397,0.11328,0.03304,0.118,5.18,0.46,5.200384601,2.99,0.3,3.005012479,0,0,0,2.99,0.3,3.005012479
01/02/2021 01:00,4.17632,0.69976,4.234538086,0.13632,0.03976,0.142,4.04,0.66,4.093555911,4.63096,0.00028,4.630960008,0.00096,0.00028,0.001,4.63,0,4.63,5.3612,0.4566,5.380608609,0.0912,0.0266,0.095,5.27,0.43,5.287513593,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
01/02/2021 01:30,4.22632,0.69976,4.283858634,0.13632,0.03976,0.142,4.09,0.66,4.142909606,4.76,0,4.76,0,0,0,4.76,0,4.76,5.44048,0.44764,5.458864735,0.06048,0.01764,0.063,5.38,0.43,5.397156659,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
01/02/2021 02:00,4.15728,0.68004,4.212532659,0.13728,0.04004,0.143,4.02,0.64,4.070626487,4.74,0,4.74,0,0,0,4.74,0,4.74,5.35424,0.46332,5.374248915,0.11424,0.03332,0.119,5.24,0.43,5.257613527,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
01/02/2021 02:30,4.09728,0.68004,4.153330928,0.13728,0.04004,0.143,3.96,0.64,4.011383801,4.74,0,4.74,0,0,0,4.74,0,4.74,5.32256,0.45408,5.341894196,0.08256,0.02408,0.086,5.24,0.43,5.257613527,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
01/02/2021 03:00,4.04728,0.68004,4.104013864,0.13728,0.04004,0.143,3.91,0.64,3.962032307,4.74,0,4.74,0,0,0,4.74,0,4.74,5.31488,0.45184,5.334051818,0.07488,0.02184,0.078,5.24,0.43,5.257613527,3.2,0.26,3.210545125,0,0,0,3.2,0.26,3.210545125
01/02/2021 03:30,4.00824,0.68032,4.065565545,0.13824,0.04032,0.144,3.87,0.64,3.922562938,4.6,0,4.6,0,0,0,4.6,0,4.6,5.30896,0.44428,5.327517339,0.04896,0.01428,0.051,5.26,0.43,5.277546779,3.15,0.26,3.160711945,0,0,0,3.15,0.26,3.160711945
01/02/2021 04:00,3.90824,0.68032,3.967010865,0.13824,0.04032,0.144,3.77,0.64,3.823937761,4.46,0,4.46,0,0,0,4.46,0,4.46,5.29168,0.43924,5.309878436,0.03168,0.00924,0.033,5.26,0.43,5.277546779,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
01/02/2021 04:30,3.90824,0.68032,3.967010865,0.13824,0.04032,0.144,3.77,0.64,3.823937761,4.38,0,4.38,0,0,0,4.38,0,4.38,5.31344,0.43392,5.331128511,0.01344,0.00392,0.014,5.3,0.43,5.317414785,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
01/02/2021 05:00,3.84824,0.68032,3.907913305,0.13824,0.04032,0.144,3.71,0.64,3.764797471,4.35,0,4.35,0,0,0,4.35,0,4.35,5.3848,0.4114,5.400492663,0.0048,0.0014,0.005,5.38,0.41,5.395600059,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
01/02/2021 05:30,3.89824,0.68032,3.957159385,0.13824,0.04032,0.144,3.76,0.64,3.814079181,4.47,0,4.47,0,0,0,4.47,0,4.47,5.56784,0.38812,5.581351037,0.02784,0.00812,0.029,5.54,0.38,5.553017198,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
01/02/2021 06:00,3.97728,0.66004,4.031675706,0.13728,0.04004,0.143,3.84,0.62,3.889730068,4.65,0,4.65,0,0,0,4.65,0,4.65,5.96168,0.32924,5.97076439,0.03168,0.00924,0.033,5.93,0.32,5.938627788,3.24,0.26,3.250415358,0,0,0,3.24,0.26,3.250415358
01/02/2021 06:30,4.4144,0.6092,4.456237426,0.1344,0.0392,0.14,4.28,0.57,4.317788786,5.21,0,5.21,0,0,0,5.21,0,5.21,6.92552,0.26036,6.930412297,0.03552,0.01036,0.037,6.89,0.25,6.894534067,3.67,0.24,3.677839039,0,0,0,3.67,0.24,3.677839039
01/02/2021 07:00,4.82016,0.56088,4.85268264,0.14016,0.04088,0.146,4.68,0.52,4.708800272,5.48,0,5.48,0,0,0,5.48,0,5.48,7.84784,-0.30188,7.853644008,0.02784,0.00812,0.029,7.82,-0.31,7.826142089,3.92,0.24,3.927340067,0,0,0,3.92,0.24,3.927340067
01/02/2021 07:30,5.2492,0.5306,5.275948919,0.1392,0.0406,0.145,5.11,0.49,5.133439393,5.9,0,5.9,0,0,0,5.9,0,5.9,9.05992,-0.56544,9.077547731,0.04992,0.01456,0.052,9.01,-0.58,9.028648847,4.26,0.22,4.265676969,0,0,0,4.26,0.22,4.265676969
01/02/2021 08:00,5.47016,0.56088,5.498839587,0.14016,0.04088,0.146,5.33,0.52,5.35530578,6.18,0,6.18,0,0,0,6.18,0,6.18,9.7032,-0.7474,9.731942098,0.0432,0.0126,0.045,9.66,-0.76,9.68985036,4.59,0,4.59,0,0,0,4.59,0,4.59
01/02/2021 08:30,5.89824,0.56032,5.924794815,0.13824,0.04032,0.144,5.76,0.52,5.783424591,6.53,0.22,6.533704921,0,0,0,6.53,0.22,6.533704921,10.69288,-1.07916,10.74719819,0.00288,0.00084,0.003,10.69,-1.08,10.74441715,4.95,-0.23,4.955340553,0,0,0,4.95,-0.23,4.955340553
01/02/2021 09:00,6.04728,0.50004,6.067918539,0.13728,0.04004,0.143,5.91,0.46,5.92787483,6.97,0,6.97,0,0,0,6.97,0,6.97,10.91016,-1.18412,10.97423033,0.02016,0.00588,0.021,10.89,-1.19,10.95482542,5.35,-0.27,5.356808751,0,0,0,5.35,-0.27,5.356808751
01/02/2021 09:30,6.31728,0.45004,6.33329003,0.13728,0.04004,0.143,6.18,0.41,6.193585391,7.16,0,7.16,0,0,0,7.16,0,7.16,11.1292,-1.2844,11.20306994,0.0192,0.0056,0.02,11.11,-1.29,11.18464125,5.54,-0.33,5.549819817,0,0,0,5.54,-0.33,5.549819817
01/02/2021 10:00,6.4092,0.4106,6.422338904,0.1392,0.0406,0.145,6.27,0.37,6.280907578,7.23288,0.00084,7.232880049,0.00288,0.00084,0.003,7.23,0,7.23,10.97,-1.25,11.04098727,0,0,0,10.97,-1.25,11.04098727,5.51,-0.3,5.518160926,0,0,0,5.51,-0.3,5.518160926
01/02/2021 10:30,6.38016,0.41088,6.393376573,0.14016,0.04088,0.146,6.24,0.37,6.250959926,7.14576,0.00168,7.145760197,0.00576,0.00168,0.006,7.14,0,7.14,10.74,-1.11,10.79720797,0,0,0,10.74,-1.11,10.79720797,5.62,-0.34,5.630275304,0,0,0,5.62,-0.34,5.630275304
01/02/2021 11:00,6.42112,0.37116,6.431838135,0.14112,0.04116,0.147,6.28,0.33,6.288664405,6.86672,0.00196,6.86672028,0.00672,0.00196,0.007,6.86,0,6.86,10.72096,-1.17972,10.7856721,0.00096,0.00028,0.001,10.72,-1.18,10.78474849,5.62,-0.46,5.638794197,0,0,0,5.62,-0.46,5.638794197
01/02/2021 11:30,6.46016,0.40088,6.472586191,0.14016,0.04088,0.146,6.32,0.36,6.330244861,6.74152,0.00336,6.741520837,0.01152,0.00336,0.012,6.73,0,6.73,10.68384,-1.29888,10.76250558,0.00384,0.00112,0.004,10.68,-1.3,10.75882893,5.51,-0.42,5.525984075,0,0,0,5.51,-0.42,5.525984075
01/02/2021 12:00,6.32112,0.43116,6.335807525,0.14112,0.04116,0.147,6.18,0.39,6.192293598,6.77344,0.00392,6.773441134,0.01344,0.00392,0.014,6.76,0,6.76,10.5548,-1.2586,10.62957558,0.0048,0.0014,0.005,10.55,-1.26,10.62497529,5.47,-0.44,5.487667993,0,0,0,5.47,-0.44,5.487667993
01/02/2021 12:30,6.32016,0.43088,6.3348307,0.14016,0.04088,0.146,6.18,0.39,6.192293598,6.8144,0.0042,6.814401294,0.0144,0.0042,0.015,6.8,0,6.8,10.3348,-1.2386,10.40875694,0.0048,0.0014,0.005,10.33,-1.24,10.40415782,5.4,-0.41,5.415542447,0,0,0,5.4,-0.41,5.415542447
01/02/2021 13:00,6.29112,0.45116,6.307276449,0.14112,0.04116,0.147,6.15,0.41,6.163651515,6.6944,0.0042,6.694401318,0.0144,0.0042,0.015,6.68,0,6.68,10.33768,-1.13776,10.40010219,0.00768,0.00224,0.008,10.33,-1.14,10.39271379,5.33,-0.38,5.343528797,0,0,0,5.33,-0.38,5.343528797
01/02/2021 13:30,5.83016,0.52088,5.853382065,0.14016,0.04088,0.146,5.69,0.48,5.710210154,6.35344,0.00392,6.353441209,0.01344,0.00392,0.014,6.34,0,6.34,9.74768,-0.78776,9.779459658,0.00768,0.00224,0.008,9.74,-0.79,9.771985469,5.23,-0.34,5.241039973,0,0,0,5.23,-0.34,5.241039973
01/02/2021 14:00,5.69016,0.49088,5.711294424,0.14016,0.04088,0.146,5.55,0.45,5.568213358,6.31536,0.00448,6.315361589,0.01536,0.00448,0.016,6.3,0,6.3,9.60768,-0.96776,9.656297137,0.00768,0.00224,0.008,9.6,-0.97,9.648880764,5.12,-0.32,5.129990253,0,0,0,5.12,-0.32,5.129990253
01/02/2021 14:30,5.64112,0.52116,5.66514277,0.14112,0.04116,0.147,5.5,0.48,5.520905723,6.3296,0.0028,6.329600619,0.0096,0.0028,0.01,6.32,0,6.32,9.64384,-1.02888,9.698569173,0.00384,0.00112,0.004,9.64,-1.03,9.694869777,5.04,-0.32,5.050148513,0,0,0,5.04,-0.32,5.050148513
01/02/2021 15:00,5.64112,0.52116,5.66514277,0.14112,0.04116,0.147,5.5,0.48,5.520905723,6.37152,0.00336,6.371520886,0.01152,0.00336,0.012,6.36,0,6.36,9.57192,-0.94944,9.618892285,0.00192,0.00056,0.002,9.57,-0.95,9.617036966,5.12,-0.34,5.131276644,0,0,0,5.12,-0.34,5.131276644
01/02/2021 15:30,5.77112,0.55116,5.797379011,0.14112,0.04116,0.147,5.63,0.51,5.653052273,6.26768,0.00224,6.2676804,0.00768,0.00224,0.008,6.26,0,6.26,9.55864,-0.94748,9.605483694,0.00864,0.00252,0.009,9.55,-0.95,9.597134989,5.16,-0.34,5.171189418,0,0,0,5.16,-0.34,5.171189418
01/02/2021 16:00,5.90112,0.57116,5.9286964,0.14112,0.04116,0.147,5.76,0.53,5.784332286,6.32288,0.00084,6.322880056,0.00288,0.00084,0.003,6.32,0,6.32,9.63056,-0.83692,9.666856831,0.01056,0.00308,0.011,9.62,-0.84,9.656603958,5.16,-0.31,5.169303628,0,0,0,5.16,-0.31,5.169303628
01/02/2021 16:30,6.26112,0.57116,6.287117575,0.14112,0.04116,0.147,6.12,0.53,6.142906478,6.66384,0.00112,6.663840094,0.00384,0.00112,0.004,6.66,0,6.66,9.64208,-0.70356,9.667714487,0.02208,0.00644,0.023,9.62,-0.71,9.646165041,5.22,-0.26,5.226471085,0,0,0,5.22,-0.26,5.226471085
01/02/2021 17:00,6.59016,0.55088,6.613144305,0.14016,0.04088,0.146,6.45,0.51,6.470131374,7.09,0,7.09,0,0,0,7.09,0,7.09,9.47576,-0.53832,9.491038721,0.00576,0.00168,0.006,9.47,-0.54,9.485383493,5.19,-0.22,5.19466072,0,0,0,5.19,-0.22,5.19466072
01/02/2021 17:30,7.05728,0.48004,7.073587449,0.13728,0.04004,0.143,6.92,0.44,6.933974329,7.66,0,7.66,0,0,0,7.66,0,7.66,9.5844,-0.4258,9.59385371,0.0144,0.0042,0.015,9.57,-0.43,9.579655526,5.28,-0.22,5.284581346,0,0,0,5.28,-0.22,5.284581346
01/02/2021 18:00,7.25824,0.46032,7.272822176,0.13824,0.04032,0.144,7.12,0.42,7.132376883,7.75,0,7.75,0,0,0,7.75,0,7.75,9.48512,-0.37684,9.492602899,0.04512,0.01316,0.047,9.44,-0.39,9.448052709,5.16,0,5.16,0,0,0,5.16,0,5.16
01/02/2021 18:30,7.09824,0.46032,7.113150188,0.13824,0.04032,0.144,6.96,0.42,6.972660898,7.49576,0.00168,7.495760188,0.00576,0.00168,0.006,7.49,0,7.49,9.27176,-0.34032,9.278003621,0.10176,0.02968,0.106,9.17,-0.37,9.177461523,4.94,0.22,4.944896359,0,0,0,4.94,0.22,4.944896359
01/02/2021 19:00,6.83016,0.52088,6.849992818,0.14016,0.04088,0.146,6.69,0.48,6.707197626,7.2,0,7.2,0,0,0,7.2,0,7.2,8.908,-0.306,8.913254176,0.048,0.014,0.05,8.86,-0.32,8.865776898,4.85,0,4.85,0,0,0,4.85,0,4.85
01/02/2021 19:30,6.47112,0.58116,6.497164074,0.14112,0.04116,0.147,6.33,0.54,6.352991421,6.69,0,6.69,0,0,0,6.69,0,6.69,8.48648,-0.22936,8.489578835,0.03648,0.01064,0.038,8.45,-0.24,8.453407597,4.67,0.19,4.673863498,0,0,0,4.67,0.19,4.673863498
01/02/2021 20:00,6.14304,0.61172,6.173422211,0.14304,0.04172,0.149,6,0.57,6.027014186,6.41,0,6.41,0,0,0,6.41,0,6.41,8.08208,-0.21356,8.084901051,0.02208,0.00644,0.023,8.06,-0.22,8.063001922,4.44,0.22,4.445447109,0,0,0,4.44,0.22,4.445447109
01/02/2021 20:30,5.8692,0.6306,5.902979333,0.1392,0.0406,0.145,5.73,0.59,5.760295131,6.02,0,6.02,0,0,0,6.02,0,6.02,7.77976,0.00868,7.779764842,0.02976,0.00868,0.031,7.75,0,7.75,4.31,0.22,4.315611197,0,0,0,4.31,0.22,4.315611197
01/02/2021 21:00,5.5892,0.6606,5.628103499,0.1392,0.0406,0.145,5.45,0.62,5.485152687,5.74096,0.00028,5.740960007,0.00096,0.00028,0.001,5.74,0,5.74,7.50456,-0.26992,7.5094126,0.03456,0.01008,0.036,7.47,-0.28,7.475245815,4.22,0.22,4.225730706,0,0,0,4.22,0.22,4.225730706
01/02/2021 21:30,5.29112,0.69116,5.336070933,0.14112,0.04116,0.147,5.15,0.65,5.190857347,5.35384,0.00112,5.353840117,0.00384,0.00112,0.004,5.35,0,5.35,7.12568,0.17624,7.127859146,0.05568,0.01624,0.058,7.07,0.16,7.071810235,4.01,0.22,4.016030378,0,0,0,4.01,0.22,4.016030378
01/02/2021 22:00,4.93728,0.72004,4.989508132,0.13728,0.04004,0.143,4.8,0.68,4.847927392,5.1448,0.0014,5.14480019,0.0048,0.0014,0.005,5.14,0,5.14,6.74064,0.29352,6.747027612,0.08064,0.02352,0.084,6.66,0.27,6.665470726,3.84,0.25,3.848129416,0,0,0,3.84,0.25,3.848129416
01/02/2021 22:30,4.6592,0.7506,4.719273779,0.1392,0.0406,0.145,4.52,0.71,4.575423478,4.86344,0.00392,4.86344158,0.01344,0.00392,0.014,4.85,0,4.85,6.45816,0.28988,6.464662482,0.06816,0.01988,0.071,6.39,0.27,6.395701682,3.71,0.25,3.71841364,0,0,0,3.71,0.25,3.71841364
01/02/2021 23:00,4.36016,0.75088,4.424343567,0.14016,0.04088,0.146,4.22,0.71,4.279310692,4.5644,0.0042,4.564401932,0.0144,0.0042,0.015,4.55,0,4.55,6.2048,0.3064,6.212360582,0.1248,0.0364,0.13,6.08,0.27,6.085992113,3.53,0.23,3.537484982,0,0,0,3.53,0.23,3.537484982
01/02/2021 23:30,4.06016,0.75088,4.129009566,0.14016,0.04088,0.146,3.92,0.71,3.983779612,4.16112,0.00616,4.16112456,0.02112,0.00616,0.022,4.14,0,4.14,5.73632,0.33976,5.746373117,0.13632,0.03976,0.142,5.6,0.3,5.608029957,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
02/02/2021 00:00,3.8092,0.7706,3.886364497,0.1392,0.0406,0.145,3.67,0.73,3.741897914,3.954,0.007,3.954006196,0.024,0.007,0.025,3.93,0,3.93,5.47808,0.39444,5.492262139,0.11808,0.03444,0.123,5.36,0.36,5.372075949,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
02/02/2021 00:30,3.86728,0.77004,3.943198727,0.13728,0.04004,0.143,3.73,0.73,3.800763081,4.09072,0.00896,4.090729813,0.03072,0.00896,0.032,4.06,0,4.06,5.40928,0.42104,5.425641418,0.20928,0.06104,0.218,5.2,0.36,5.212446642,3.25,0.25,3.259601203,0,0,0,3.25,0.25,3.259601203
02/02/2021 01:00,4.18728,0.71004,4.247054344,0.13728,0.04004,0.143,4.05,0.67,4.105045676,4.66264,0.00952,4.662649719,0.03264,0.00952,0.034,4.63,0,4.63,5.59872,0.41796,5.614299262,0.19872,0.05796,0.207,5.4,0.36,5.411986696,3.4,0.23,3.407770532,0,0,0,3.4,0.23,3.407770532
02/02/2021 01:30,4.22824,0.71032,4.287489708,0.13824,0.04032,0.144,4.09,0.67,4.144514447,4.74512,0.01316,4.745138249,0.04512,0.01316,0.047,4.7,0,4.7,5.61696,0.40328,5.631418507,0.21696,0.06328,0.226,5.4,0.34,5.410693116,3.44,0.23,3.44768038,0,0,0,3.44,0.23,3.44768038
02/02/2021 02:00,4.15824,0.69032,4.215151433,0.13824,0.04032,0.144,4.02,0.65,4.072210702,4.69688,0.00784,4.696886543,0.02688,0.00784,0.028,4.67,0,4.67,5.51536,0.41448,5.530912185,0.25536,0.07448,0.266,5.26,0.34,5.270977139,3.4,0.23,3.407770532,0,0,0,3.4,0.23,3.407770532
02/02/2021 02:30,4.1792,0.6906,4.23587547,0.1392,0.0406,0.145,4.04,0.65,4.091955523,4.78456,0.01008,4.784570618,0.03456,0.01008,0.036,4.75,0,4.75,5.52864,0.44252,5.546321682,0.24864,0.07252,0.259,5.28,0.37,5.292948139,3.33,0.26,3.340134728,0,0,0,3.33,0.26,3.340134728
02/02/2021 03:00,4.0892,0.6906,4.147105617,0.1392,0.0406,0.145,3.95,0.65,4.00312378,4.7284,0.0112,4.728413265,0.0384,0.0112,0.04,4.69,0,4.69,5.38416,0.43788,5.401936486,0.16416,0.04788,0.171,5.22,0.39,5.234548691,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
02/02/2021 03:30,4.03016,0.69088,4.088949107,0.14016,0.04088,0.146,3.89,0.65,3.943932048,4.6576,0.0168,4.657630299,0.0576,0.0168,0.06,4.6,0,4.6,5.40896,0.43928,5.426768394,0.16896,0.04928,0.176,5.24,0.39,5.254493315,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
02/02/2021 04:00,3.96016,0.69088,4.019972935,0.14016,0.04088,0.146,3.82,0.65,3.87490645,4.52128,0.01204,4.521296031,0.04128,0.01204,0.043,4.48,0,4.48,5.37288,0.46084,5.392607254,0.24288,0.07084,0.253,5.13,0.39,5.144803203,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
02/02/2021 04:30,3.96016,0.69088,4.019972935,0.14016,0.04088,0.146,3.82,0.65,3.87490645,4.42744,0.01092,4.427453467,0.03744,0.01092,0.039,4.39,0,4.39,5.41992,0.47456,5.44065621,0.28992,0.08456,0.302,5.13,0.39,5.144803203,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
02/02/2021 05:00,3.96016,0.69088,4.019972935,0.14016,0.04088,0.146,3.82,0.65,3.87490645,4.42088,0.01484,4.420904907,0.05088,0.01484,0.053,4.37,0,4.37,5.43312,0.48716,5.454916846,0.33312,0.09716,0.347,5.1,0.39,5.114890028,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
02/02/2021 05:30,3.9592,0.6906,4.018979099,0.1392,0.0406,0.145,3.82,0.65,3.87490645,4.56592,0.00756,4.565926259,0.02592,0.00756,0.027,4.54,0,4.54,5.67696,0.43828,5.693853194,0.33696,0.09828,0.351,5.34,0.34,5.350813022,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
02/02/2021 06:00,4.05728,0.66004,4.110617204,0.13728,0.04004,0.143,3.92,0.62,3.968727756,4.68648,0.01064,4.686492078,0.03648,0.01064,0.038,4.65,0,4.65,6.0664,0.3752,6.077991774,0.3264,0.0952,0.34,5.74,0.28,5.74682521,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
02/02/2021 06:30,4.52016,0.59088,4.558616632,0.14016,0.04088,0.146,4.38,0.55,4.414396901,5.14704,0.01372,5.147058286,0.04704,0.01372,0.049,5.1,0,5.1,7.02952,0.12736,7.030673652,0.29952,0.08736,0.312,6.73,0.04,6.73011887,3.75,0.23,3.757046713,0,0,0,3.75,0.23,3.757046713
02/02/2021 07:00,4.97824,0.51032,5.004328127,0.13824,0.04032,0.144,4.84,0.47,4.862766702,5.53072,0.00896,5.530727258,0.03072,0.00896,0.032,5.5,0,5.5,7.93128,-0.24796,7.935155109,0.28128,0.08204,0.293,7.65,-0.33,7.657114339,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
02/02/2021 07:30,5.25728,0.51004,5.281963063,0.13728,0.04004,0.143,5.12,0.47,5.141527011,5.89536,0.26448,5.901289622,0.01536,0.00448,0.016,5.88,0.26,5.885745492,8.92464,-0.55448,8.941848086,0.22464,0.06552,0.234,8.7,-0.62,8.722063976,4.43,0,4.43,0,0,0,4.43,0,4.43
02/02/2021 08:00,5.50728,0.54004,5.533694625,0.13728,0.04004,0.143,5.37,0.5,5.393227234,6.17152,0.00336,6.171520915,0.01152,0.00336,0.012,6.16,0,6.16,9.57352,-0.67064,9.596980942,0.20352,0.05936,0.212,9.37,-0.73,9.39839348,4.67,0,4.67,0,0,0,4.67,0,4.67
02/02/2021 08:30,5.92632,0.49976,5.947354773,0.13632,0.03976,0.142,5.79,0.46,5.808244141,6.6448,0.0014,6.644800147,0.0048,0.0014,0.005,6.64,0,6.64,10.6596,-1.0522,10.711405,0.1296,0.0378,0.135,10.53,-1.09,10.58626469,5.01,-0.22,5.014828013,0,0,0,5.01,-0.22,5.014828013
02/02/2021 09:00,6.26632,0.44976,6.282439845,0.13632,0.03976,0.142,6.13,0.41,6.143695956,6.96768,0.00224,6.96768036,0.00768,0.00224,0.008,6.96,0,6.96,11.0612,-1.1934,11.12539208,0.0912,0.0266,0.095,10.97,-1.22,11.03763109,5.41,-0.26,5.416244086,0,0,0,5.41,-0.26,5.416244086
02/02/2021 09:30,6.45632,0.44976,6.471966625,0.13632,0.03976,0.142,6.32,0.41,6.333285088,7.20768,0.00224,7.207680348,0.00768,0.00224,0.008,7.2,0,7.2,11.21888,-1.19116,11.28193825,0.09888,0.02884,0.103,11.12,-1.22,11.18672427,5.59,-0.26,5.596043245,0,0,0,5.59,-0.26,5.596043245
02/02/2021 10:00,6.60728,0.42004,6.620617992,0.13728,0.04004,0.143,6.47,0.38,6.481149589,7.15576,0.00168,7.155760197,0.00576,0.00168,0.006,7.15,0,7.15,11.48656,-1.23892,11.55318066,0.10656,0.03108,0.111,11.38,-1.27,11.45064627,5.65,-0.26,5.655979137,0,0,0,5.65,-0.26,5.655979137
02/02/2021 10:30,6.60632,0.41976,6.619642166,0.13632,0.03976,0.142,6.47,0.38,6.481149589,7.15576,0.00168,7.155760197,0.00576,0.00168,0.006,7.15,0,7.15,11.36488,-1.24816,11.43321481,0.07488,0.02184,0.078,11.29,-1.27,11.36120592,5.76,-0.32,5.768882041,0,0,0,5.76,-0.32,5.768882041
02/02/2021 11:00,6.63632,0.41976,6.649582062,0.13632,0.03976,0.142,6.5,0.38,6.511098218,7.20672,0.00196,7.206720267,0.00672,0.00196,0.007,7.2,0,7.2,11.29392,-1.28844,11.36717672,0.07392,0.02156,0.077,11.22,-1.31,11.29621618,5.65,-0.28,5.656933798,0,0,0,5.65,-0.28,5.656933798
02/02/2021 11:30,6.69632,0.39976,6.708241916,0.13632,0.03976,0.142,6.56,0.36,6.569870623,7.34384,0.00112,7.343840085,0.00384,0.00112,0.004,7.34,0,7.34,11.23352,-1.34564,11.31382864,0.08352,0.02436,0.087,11.15,-1.37,11.23385063,5.65,-0.28,5.656933798,0,0,0,5.65,-0.28,5.656933798
02/02/2021 12:00,6.65632,0.42976,6.670179128,0.13632,0.03976,0.142,6.52,0.39,6.531653696,7.36096,0.00028,7.360960005,0.00096,0.00028,0.001,7.36,0,7.36,11.32736,-1.29452,11.40109059,0.08736,0.02548,0.091,11.24,-1.32,11.31724348,5.68,-0.28,5.686897221,0,0,0,5.68,-0.28,5.686897221
02/02/2021 12:30,6.71632,0.42976,6.730055572,0.13632,0.03976,0.142,6.58,0.39,6.591547618,7.4048,0.0014,7.404800132,0.0048,0.0014,0.005,7.4,0,7.4,11.25392,-1.27844,11.32630232,0.07392,0.02156,0.077,11.18,-1.3,11.25532763,5.64,-0.28,5.646946077,0,0,0,5.64,-0.28,5.646946077
02/02/2021 13:00,6.64728,0.43004,6.661176007,0.13728,0.04004,0.143,6.51,0.39,6.521671565,7.25344,0.00392,7.253441059,0.01344,0.00392,0.014,7.24,0,7.24,11.15872,-1.20704,11.22381297,0.07872,0.02296,0.082,11.08,-1.23,11.14806261,5.5,-0.28,5.507122661,0,0,0,5.5,-0.28,5.507122661
02/02/2021 13:30,6.44824,0.47032,6.465369286,0.13824,0.04032,0.144,6.31,0.43,6.324634377,7.07344,0.00392,7.073441086,0.01344,0.00392,0.014,7.06,0,7.06,10.61984,-1.05088,10.67170794,0.09984,0.02912,0.104,10.52,-1.08,10.57529196,5.45,-0.28,5.457187921,0,0,0,5.45,-0.28,5.457187921
02/02/2021 14:00,6.2092,0.4706,6.22700803,0.1392,0.0406,0.145,6.07,0.43,6.085211582,6.8292,0.0056,6.829202296,0.0192,0.0056,0.02,6.81,0,6.81,10.5304,-0.9778,10.57569936,0.1104,0.0322,0.115,10.42,-1.01,10.4688347,5.28,-0.29,5.287958018,0,0,0,5.28,-0.29,5.287958018
02/02/2021 14:30,6.23728,0.47004,6.254965979,0.13728,0.04004,0.143,6.1,0.43,6.115136957,6.76248,0.00364,6.76248098,0.01248,0.00364,0.013,6.75,0,6.75,10.47864,-1.02248,10.52840736,0.12864,0.03752,0.134,10.35,-1.06,10.4041386,5.32,-0.29,5.327898272,0,0,0,5.32,-0.29,5.327898272
02/02/2021 15:00,6.21632,0.44976,6.232569165,0.13632,0.03976,0.142,6.08,0.41,6.093808333,6.60344,0.00392,6.603441164,0.01344,0.00392,0.014,6.59,0,6.59,10.35328,-1.04696,10.40608149,0.11328,0.03304,0.118,10.24,-1.08,10.29679562,5.21,-0.29,5.218064775,0,0,0,5.21,-0.29,5.218064775
02/02/2021 15:30,6.30728,0.52004,6.328682533,0.13728,0.04004,0.143,6.17,0.48,6.188642824,6.84384,0.00112,6.843840092,0.00384,0.00112,0.004,6.84,0,6.84,10.36656,-0.92892,10.40809582,0.10656,0.03108,0.111,10.26,-0.96,10.30481441,5.28,-0.29,5.287958018,0,0,0,5.28,-0.29,5.287958018
02/02/2021 16:00,6.54536,0.51948,6.565942202,0.13536,0.03948,0.141,6.41,0.48,6.427946795,6.96,0,6.96,0,0,0,6.96,0,6.96,10.29872,-0.88704,10.33685027,0.07872,0.02296,0.082,10.22,-0.91,10.26043371,5.34,-0.28,5.347335785,0,0,0,5.34,-0.28,5.347335785
02/02/2021 16:30,6.80632,0.51976,6.826136711,0.13632,0.03976,0.142,6.67,0.48,6.687249061,7.16,0,7.16,0,0,0,7.16,0,7.16,10.21816,-0.70012,10.24211706,0.06816,0.01988,0.071,10.15,-0.72,10.1755049,5.38,-0.28,5.387281318,0,0,0,5.38,-0.28,5.387281318
02/02/2021 17:00,7.24824,0.46032,7.262842254,0.13824,0.04032,0.144,7.11,0.42,7.12239426,7.74096,0.00028,7.740960005,0.00096,0.00028,0.001,7.74,0,7.74,10.01864,-0.53748,10.033047,0.00864,0.00252,0.009,10.01,-0.54,10.02455485,5.45,-0.23,5.454851052,0,0,0,5.45,-0.23,5.454851052
02/02/2021 17:30,7.41112,0.46116,7.425454074,0.14112,0.04116,0.147,7.27,0.42,7.282121943,7.99,0,7.99,0,0,0,7.99,0,7.99,9.5896,-0.3672,9.596627741,0.0096,0.0028,0.01,9.58,-0.37,9.587142431,5.4,-0.23,5.404895929,0,0,0,5.4,-0.23,5.404895929
02/02/2021 18:00,7.33304,0.46172,7.347561568,0.14304,0.04172,0.149,7.19,0.42,7.202256591,7.9,0,7.9,0,0,0,7.9,0,7.9,9.65,-0.42,9.659135572,0,0,0,9.65,-0.42,9.659135572,5.25,-0.23,5.25503568,0,0,0,5.25,-0.23,5.25503568
02/02/2021 18:30,6.924,0.482,6.940756443,0.144,0.042,0.15,6.78,0.44,6.794262285,7.39768,0.00224,7.397680339,0.00768,0.00224,0.008,7.39,0,7.39,9.21,-0.37,9.217429143,0,0,0,9.21,-0.37,9.217429143,5,-0.23,5.005287205,0,0,0,5,-0.23,5.005287205
02/02/2021 19:00,6.70208,0.51144,6.721565829,0.14208,0.04144,0.148,6.56,0.47,6.576815339,6.97056,0.00308,6.97056068,0.01056,0.00308,0.011,6.96,0,6.96,8.78,-0.215,8.782632009,0.12,0.035,0.125,8.66,-0.25,8.663607794,4.91,-0.23,4.915384013,0,0,0,4.91,-0.23,4.915384013
02/02/2021 19:30,6.41728,0.54004,6.439963183,0.13728,0.04004,0.143,6.28,0.5,6.299873015,6.68768,0.00224,6.687680375,0.00768,0.00224,0.008,6.68,0,6.68,8.32912,-0.17484,8.330954867,0.18912,0.05516,0.197,8.14,-0.23,8.143248737,4.64,-0.23,4.645696934,0,0,0,4.64,-0.23,4.645696934
02/02/2021 20:00,6.0892,0.5706,6.115876143,0.1392,0.0406,0.145,5.95,0.53,5.973558403,6.28248,0.00364,6.282481054,0.01248,0.00364,0.013,6.27,0,6.27,7.94968,-0.17176,7.951535298,0.19968,0.05824,0.208,7.75,-0.23,7.753412152,4.48,-0.23,4.485900133,0,0,0,4.48,-0.23,4.485900133
02/02/2021 20:30,5.84824,0.63032,5.88210969,0.13824,0.04032,0.144,5.71,0.59,5.740400683,5.93288,0.00084,5.932880059,0.00288,0.00084,0.003,5.93,0,5.93,7.6044,0.0392,7.604501036,0.1344,0.0392,0.14,7.47,0,7.47,4.39,-0.23,4.396020928,0,0,0,4.39,-0.23,4.396020928
02/02/2021 21:00,5.48728,0.67004,5.52803721,0.13728,0.04004,0.143,5.35,0.63,5.386965751,5.62288,0.00084,5.622880063,0.00288,0.00084,0.003,5.62,0,5.62,7.3328,0.0504,7.332973203,0.1728,0.0504,0.18,7.16,0,7.16,4.09,0.21,4.09538765,0,0,0,4.09,0.21,4.09538765
02/02/2021 21:30,5.25016,0.69088,5.295422098,0.14016,0.04088,0.146,5.11,0.65,5.151174623,5.29768,0.00224,5.297680474,0.00768,0.00224,0.008,5.29,0,5.29,7.0344,0.0392,7.034509222,0.1344,0.0392,0.14,6.9,0,6.9,3.95,0.21,3.95557834,0,0,0,3.95,0.21,3.95557834
02/02/2021 22:00,4.91112,0.70116,4.960919774,0.14112,0.04116,0.147,4.77,0.66,4.815443905,4.89288,0.00084,4.892880072,0.00288,0.00084,0.003,4.89,0,4.89,6.55304,0.34172,6.561943752,0.14304,0.04172,0.149,6.41,0.3,6.417016441,3.77,0.25,3.778280032,0,0,0,3.77,0.25,3.778280032
02/02/2021 22:30,4.56632,0.71976,4.622697567,0.13632,0.03976,0.142,4.43,0.68,4.481885764,4.60864,0.00252,4.608640689,0.00864,0.00252,0.009,4.6,0,4.6,6.268,0.349,6.277708579,0.168,0.049,0.175,6.1,0.3,6.107372594,3.6,0.25,3.608670115,0,0,0,3.6,0.25,3.608670115
02/02/2021 23:00,4.26728,0.72004,4.327601668,0.13728,0.04004,0.143,4.13,0.68,4.185606288,4.33864,0.00252,4.338640732,0.00864,0.00252,0.009,4.33,0,4.33,5.8624,0.4132,5.876943764,0.1824,0.0532,0.19,5.68,0.36,5.691397017,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
02/02/2021 23:30,3.92632,0.71976,3.991746886,0.13632,0.03976,0.142,3.79,0.68,3.850519445,3.96864,0.00252,3.9686408,0.00864,0.00252,0.009,3.96,0,3.96,5.57552,0.44536,5.593278895,0.15552,0.04536,0.162,5.42,0.4,5.434740104,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
03/02/2021 00:00,3.80824,0.72032,3.875764802,0.13824,0.04032,0.144,3.67,0.68,3.732465673,3.7792,0.0056,3.779204149,0.0192,0.0056,0.02,3.76,0,3.76,5.2896,0.4728,5.310688091,0.2496,0.0728,0.26,5.04,0.4,5.055848099,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
03/02/2021 00:30,3.76728,0.72004,3.8354734,0.13728,0.04004,0.143,3.63,0.68,3.693142293,3.8692,0.0056,3.869204053,0.0192,0.0056,0.02,3.85,0,3.85,5.2536,0.4498,5.272820213,0.2736,0.0798,0.285,4.98,0.37,4.993726064,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
03/02/2021 01:00,4.01632,0.68976,4.075119041,0.13632,0.03976,0.142,3.88,0.65,3.93406914,4.36248,0.00364,4.362481519,0.01248,0.00364,0.013,4.35,0,4.35,5.26912,0.44516,5.287891168,0.18912,0.05516,0.197,5.08,0.39,5.094948479,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
03/02/2021 01:30,4.03632,0.68976,4.094831865,0.13632,0.03976,0.142,3.9,0.65,3.953795645,4.47728,0.00504,4.477282837,0.01728,0.00504,0.018,4.46,0,4.46,5.3248,0.4614,5.344753035,0.2448,0.0714,0.255,5.08,0.39,5.094948479,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
03/02/2021 02:00,3.97824,0.69032,4.037689339,0.13824,0.04032,0.144,3.84,0.65,3.894624501,4.4648,0.0014,4.464800219,0.0048,0.0014,0.005,4.46,0,4.46,5.21296,0.44628,5.232028077,0.19296,0.05628,0.201,5.02,0.39,5.035126612,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
03/02/2021 02:30,3.9392,0.6906,3.99927806,0.1392,0.0406,0.145,3.8,0.65,3.855191305,4.42672,0.00196,4.426720434,0.00672,0.00196,0.007,4.42,0,4.42,5.21512,0.43816,5.233494129,0.16512,0.04816,0.172,5.05,0.39,5.065037019,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
03/02/2021 03:00,3.8592,0.6906,3.920504177,0.1392,0.0406,0.145,3.72,0.65,3.776360682,4.34248,0.00364,4.342481526,0.01248,0.00364,0.013,4.33,0,4.33,5.15536,0.42948,5.173218515,0.13536,0.03948,0.141,5.02,0.39,5.035126612,3.27,0,3.27,0,0,0,3.27,0,3.27
03/02/2021 03:30,3.78824,0.69032,3.850623846,0.13824,0.04032,0.144,3.65,0.65,3.707424982,4.25576,0.00168,4.255760332,0.00576,0.00168,0.006,4.25,0,4.25,5.12144,0.44292,5.140556954,0.18144,0.05292,0.189,4.94,0.39,4.955370824,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
03/02/2021 04:00,3.6892,0.6906,3.753281897,0.1392,0.0406,0.145,3.55,0.65,3.609016487,4.1448,0.0014,4.144800236,0.0048,0.0014,0.005,4.14,0,4.14,5.1048,0.4264,5.122577476,0.1248,0.0364,0.13,4.98,0.39,4.995247742,3.21,0,3.21,0,0,0,3.21,0,3.21
03/02/2021 04:30,3.71824,0.69032,3.781778735,0.13824,0.04032,0.144,3.58,0.65,3.638529923,4.11,0,4.11,0,0,0,4.11,0,4.11,5.13432,0.38876,5.149017013,0.06432,0.01876,0.067,5.07,0.37,5.083483058,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
03/02/2021 05:00,3.60728,0.69004,3.672686238,0.13728,0.04004,0.143,3.47,0.65,3.53035409,3.99,0,3.99,0,0,0,3.99,0,3.99,5.29168,0.35924,5.303859972,0.03168,0.00924,0.033,5.26,0.35,5.271631626,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
03/02/2021 05:30,3.65632,0.68976,3.720812384,0.13632,0.03976,0.142,3.52,0.65,3.57951114,4.08,0,4.08,0,0,0,4.08,0,4.08,5.46816,0.31988,5.477508284,0.06816,0.01988,0.071,5.4,0.3,5.408326913,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
03/02/2021 06:00,3.81728,0.65004,3.872231734,0.13728,0.04004,0.143,3.68,0.61,3.730214471,4.31192,0.00056,4.311920036,0.00192,0.00056,0.002,4.31,0,4.31,5.99256,0.29408,5.999771529,0.08256,0.02408,0.086,5.91,0.27,5.916164298,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
03/02/2021 06:30,4.26112,0.60116,4.303316976,0.14112,0.04116,0.147,4.12,0.56,4.157884077,4.75096,0.00028,4.750960008,0.00096,0.00028,0.001,4.75,0,4.75,6.85328,-0.22696,6.857037086,0.11328,0.03304,0.118,6.74,-0.26,6.745012973,3.64,0.22,3.646642291,0,0,0,3.64,0.22,3.646642291
03/02/2021 07:00,4.59112,0.53116,4.621743589,0.14112,0.04116,0.147,4.45,0.49,4.476896246,5.01192,0.00056,5.011920031,0.00192,0.00056,0.002,5.01,0,5.01,7.726,-0.452,7.739210554,0.096,0.028,0.1,7.63,-0.48,7.645083387,3.85,0,3.85,0,0,0,3.85,0,3.85
03/02/2021 07:30,4.97016,0.50088,4.995334944,0.14016,0.04088,0.146,4.83,0.46,4.851855315,5.39096,0.00028,5.390960007,0.00096,0.00028,0.001,5.39,0,5.39,9.10336,-0.64152,9.125936182,0.06336,0.01848,0.066,9.04,-0.66,9.0640609,4.42,0.27,4.428238928,0,0,0,4.42,0.27,4.428238928
03/02/2021 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,0,0,0,0,0,0,0,0,0,14.67816,-0.52012,14.68737232,0.06816,0.01988,0.071,14.61,-0.54,14.61997606,10.19,-0.22,10.1923746,0,0,0,10.19,-0.22,10.1923746
03/02/2021 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,0,0,0,0,0,0,0,0,0,16.01128,-0.89796,16.03644036,0.04128,0.01204,0.043,15.97,-0.91,15.99590573,10.82,-0.39,10.82702637,0,0,0,10.82,-0.39,10.82702637
03/02/2021 09:00,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,0,0,0,0,0,0,0,0,0,16.6588,-1.1616,16.69924944,0.0288,0.0084,0.03,16.63,-1.17,16.67110674,11.53,-0.37,11.53593516,0,0,0,11.53,-0.37,11.53593516
03/02/2021 09:30,6.14248,0.43864,6.158121921,0.13248,0.03864,0.138,6.01,0.4,6.02329644,6.62,0,6.62,0,0,0,6.62,0,6.62,11.49152,-1.38664,11.57487807,0.01152,0.00336,0.012,11.48,-1.39,11.56384452,5.68,-0.37,5.692038299,0,0,0,5.68,-0.37,5.692038299
03/02/2021 10:00,6.2392,0.4106,6.252696138,0.1392,0.0406,0.145,6.1,0.37,6.111211009,6.51,0,6.51,0,0,0,6.51,0,6.51,10.67576,-1.32832,10.75808001,0.00576,0.00168,0.006,10.67,-1.33,10.75257179,5.21,-0.28,5.217518567,0,0,0,5.21,-0.28,5.217518567
03/02/2021 10:30,6.27112,0.39116,6.283307425,0.14112,0.04116,0.147,6.13,0.35,6.139983713,6.44,0,6.44,0,0,0,6.44,0,6.44,10.53864,-1.25748,10.61339668,0.00864,0.00252,0.009,10.53,-1.26,10.60511669,5.24,-0.31,5.249161838,0,0,0,5.24,-0.31,5.249161838
03/02/2021 11:00,6.12016,0.41088,6.133936811,0.14016,0.04088,0.146,5.98,0.37,5.991435554,6.44096,0.00028,6.440960006,0.00096,0.00028,0.001,6.44,0,6.44,10.52976,-1.29132,10.6086452,0.02976,0.00868,0.031,10.5,-1.3,10.58017013,5.1,-0.3,5.10881591,0,0,0,5.1,-0.3,5.10881591
03/02/2021 11:30,6.20112,0.41116,6.214735859,0.14112,0.04116,0.147,6.06,0.37,6.071284872,6.55576,0.00168,6.555760215,0.00576,0.00168,0.006,6.55,0,6.55,10.54608,-1.38656,10.63683938,0.04608,0.01344,0.048,10.5,-1.4,10.59292217,5.14,-0.36,5.152591581,0,0,0,5.14,-0.36,5.152591581
03/02/2021 12:00,6.16112,0.41116,6.174824062,0.14112,0.04116,0.147,6.02,0.37,6.031359714,6.44384,0.00112,6.443840097,0.00384,0.00112,0.004,6.44,0,6.44,10.48472,-1.36404,10.57307706,0.05472,0.01596,0.057,10.43,-1.38,10.52089825,5.14,-0.36,5.152591581,0,0,0,5.14,-0.36,5.152591581
03/02/2021 12:30,6.13112,0.45116,6.147696951,0.14112,0.04116,0.147,5.99,0.41,6.004015323,6.5544,0.0042,6.554401346,0.0144,0.0042,0.015,6.54,0,6.54,10.08752,-1.23864,10.1632814,0.10752,0.03136,0.112,9.98,-1.27,10.0604821,5.14,-0.33,5.150582491,0,0,0,5.14,-0.33,5.150582491
03/02/2021 13:00,6.05112,0.45116,6.067915507,0.14112,0.04116,0.147,5.91,0.41,5.924204588,6.27304,0.00672,6.273043599,0.02304,0.00672,0.024,6.25,0,6.25,10.08848,-1.22836,10.16298662,0.10848,0.03164,0.113,9.98,-1.26,10.05922462,4.98,-0.33,4.990921759,0,0,0,4.98,-0.33,4.990921759
03/02/2021 13:30,5.84112,0.51116,5.863443306,0.14112,0.04116,0.147,5.7,0.47,5.719344368,6.16304,0.00672,6.163043664,0.02304,0.00672,0.024,6.14,0,6.14,9.67504,-0.95228,9.72179182,0.09504,0.02772,0.099,9.58,-0.98,9.629994808,4.98,-0.29,4.988436629,0,0,0,4.98,-0.29,4.988436629
