Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
03/02/2021 14:00,5.77824,0.47032,5.797349256,0.13824,0.04032,0.144,5.64,0.43,5.656368093,6.10688,0.00784,6.106885032,0.02688,0.00784,0.028,6.08,0,6.08,9.49072,-0.88604,9.531989981,0.15072,0.04396,0.157,9.34,-0.93,9.386186659,4.79,-0.25,4.796519572,0,0,0,4.79,-0.25,4.796519572
03/02/2021 14:30,5.73824,0.47032,5.757482019,0.13824,0.04032,0.144,5.6,0.43,5.616484666,6.22152,0.00336,6.221520907,0.01152,0.00336,0.012,6.21,0,6.21,9.42184,-0.92988,9.467615634,0.17184,0.05012,0.179,9.25,-0.98,9.301768649,4.87,-0.25,4.876412616,0,0,0,4.87,-0.25,4.876412616
03/02/2021 15:00,5.7792,0.5006,5.800840715,0.1392,0.0406,0.145,5.64,0.46,5.658727772,6.14168,0.26924,6.147578662,0.03168,0.00924,0.033,6.11,0.26,6.115529413,9.52624,-0.84568,9.563703425,0.18624,0.05432,0.194,9.34,-0.9,9.383261693,4.94,-0.25,4.946321866,0,0,0,4.94,-0.25,4.946321866
03/02/2021 15:30,5.8492,0.5206,5.872321943,0.1392,0.0406,0.145,5.71,0.48,5.730139614,6.19248,0.00364,6.19248107,0.01248,0.00364,0.013,6.18,0,6.18,9.61072,-0.87604,9.650563973,0.15072,0.04396,0.157,9.46,-0.92,9.50463045,4.91,-0.25,4.916360442,0,0,0,4.91,-0.25,4.916360442
03/02/2021 16:00,5.93016,0.56088,5.956625219,0.14016,0.04088,0.146,5.79,0.52,5.813303708,6.15864,0.25252,6.163814809,0.00864,0.00252,0.009,6.15,0.25,6.155079203,9.42416,-0.79212,9.457391067,0.16416,0.04788,0.171,9.26,-0.84,9.298021295,4.87,-0.28,4.87804264,0,0,0,4.87,-0.28,4.87804264
03/02/2021 16:30,6.1292,0.5606,6.154783912,0.1392,0.0406,0.145,5.99,0.52,6.012528586,6.36192,0.00056,6.361920025,0.00192,0.00056,0.002,6.36,0,6.36,9.19856,-0.63292,9.220308769,0.05856,0.01708,0.061,9.14,-0.65,9.163083542,4.87,-0.25,4.876412616,0,0,0,4.87,-0.25,4.876412616
03/02/2021 17:00,6.33824,0.56032,6.362958809,0.13824,0.04032,0.144,6.2,0.52,6.221768237,6.63288,0.00084,6.632880053,0.00288,0.00084,0.003,6.63,0,6.63,9.09248,-0.41136,9.101780573,0.13248,0.03864,0.138,8.96,-0.45,8.971293106,4.87,-0.22,4.874966667,0,0,0,4.87,-0.22,4.874966667
03/02/2021 17:30,6.70016,0.52088,6.720376478,0.14016,0.04088,0.146,6.56,0.48,6.577537533,7.11192,0.00056,7.111920022,0.00192,0.00056,0.002,7.11,0,7.11,9.0728,-0.3546,9.079726923,0.0528,0.0154,0.055,9.02,-0.37,9.027585502,5.04,-0.22,5.044799302,0,0,0,5.04,-0.22,5.044799302
03/02/2021 18:00,6.86728,0.50004,6.885461103,0.13728,0.04004,0.143,6.73,0.46,6.745702336,7.33,0,7.33,0,0,0,7.33,0,7.33,9.2784,-0.3588,9.285334889,0.0384,0.0112,0.04,9.24,-0.37,9.247405041,5,0,5,0,0,0,5,0,5
03/02/2021 18:30,6.8692,0.5006,6.887416715,0.1392,0.0406,0.145,6.73,0.46,6.745702336,7.3,0,7.3,0,0,0,7.3,0,7.3,9.14856,-0.35292,9.15536469,0.05856,0.01708,0.061,9.09,-0.37,9.097527137,4.91,-0.22,4.914926246,0,0,0,4.91,-0.22,4.914926246
03/02/2021 19:00,6.57208,0.54144,6.594345517,0.14208,0.04144,0.148,6.43,0.5,6.449410826,6.93096,0.00028,6.930960006,0.00096,0.00028,0.001,6.93,0,6.93,8.75008,-0.28956,8.754869788,0.07008,0.02044,0.073,8.68,-0.31,8.68553395,4.75,-0.22,4.755092008,0,0,0,4.75,-0.22,4.755092008
03/02/2021 19:30,6.20016,0.60088,6.229208682,0.14016,0.04088,0.146,6.06,0.56,6.085819583,6.52,0,6.52,0,0,0,6.52,0,6.52,8.29032,-0.22824,8.293461232,0.04032,0.01176,0.042,8.25,-0.24,8.253490171,4.62,-0.22,4.625235129,0,0,0,4.62,-0.22,4.625235129
03/02/2021 20:00,5.8492,0.6306,5.883094169,0.1392,0.0406,0.145,5.71,0.59,5.740400683,6.06,0,6.06,0,0,0,6.06,0,6.06,8.03704,-0.22628,8.040224785,0.04704,0.01372,0.049,7.99,-0.24,7.993603693,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
03/02/2021 20:30,5.66536,0.62948,5.700223592,0.13536,0.03948,0.141,5.53,0.59,5.56138472,5.83,0,5.83,0,0,0,5.83,0,5.83,7.694,-0.233,7.6975272,0.024,0.007,0.025,7.67,-0.24,7.673753971,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
03/02/2021 21:00,5.35728,0.67004,5.39901867,0.13728,0.04004,0.143,5.22,0.63,5.257879801,5.55,0,5.55,0,0,0,5.55,0,5.55,7.3428,0.0154,7.342816149,0.0528,0.0154,0.055,7.29,0,7.29,4.14,0.22,4.14584129,0,0,0,4.14,0.22,4.14584129
03/02/2021 21:30,5.1392,0.7006,5.186734715,0.1392,0.0406,0.145,5,0.66,5.043371888,5.31,0,5.31,0,0,0,5.31,0,5.31,7.04216,0.02688,7.0422113,0.09216,0.02688,0.096,6.95,0,6.95,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
03/02/2021 22:00,4.83016,0.72088,4.883657809,0.14016,0.04088,0.146,4.69,0.68,4.739039987,4.99096,0.00028,4.990960008,0.00096,0.00028,0.001,4.99,0,4.99,6.66368,0.30024,6.670440405,0.10368,0.03024,0.108,6.56,0.27,6.565554051,3.8,0.25,3.808214805,0,0,0,3.8,0.25,3.808214805
03/02/2021 22:30,4.52112,0.75116,4.583095831,0.14112,0.04116,0.147,4.38,0.71,4.437172523,4.71,0,4.71,0,0,0,4.71,0,4.71,6.36928,0.32604,6.377619446,0.08928,0.02604,0.093,6.28,0.3,6.287161522,3.59,0.23,3.597360143,0,0,0,3.59,0.23,3.597360143
03/02/2021 23:00,4.19112,0.75116,4.257901854,0.14112,0.04116,0.147,4.05,0.71,4.111763612,4.39,0,4.39,0,0,0,4.39,0,4.39,5.99528,0.31904,6.003762887,0.06528,0.01904,0.068,5.93,0.3,5.937583684,3.49,0.23,3.497570585,0,0,0,3.49,0.23,3.497570585
03/02/2021 23:30,3.96112,0.73116,4.028035079,0.14112,0.04116,0.147,3.82,0.69,3.881816585,4.03,0,4.03,0,0,0,4.03,0,4.03,5.65608,0.35344,5.66711221,0.04608,0.01344,0.048,5.61,0.34,5.620293587,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
04/02/2021 00:00,3.72112,0.75116,3.796179053,0.14112,0.04116,0.147,3.58,0.71,3.649726017,3.79,0,3.79,0,0,0,3.79,0,3.79,5.3876,0.4068,5.402936239,0.0576,0.0168,0.06,5.33,0.39,5.344249246,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
04/02/2021 00:30,3.72112,0.75116,3.796179053,0.14112,0.04116,0.147,3.58,0.71,3.649726017,3.94,0,3.94,0,0,0,3.94,0,3.94,5.30944,0.42192,5.326177766,0.10944,0.03192,0.114,5.2,0.39,5.214604491,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
04/02/2021 01:00,3.9992,0.7106,4.061841085,0.1392,0.0406,0.145,3.86,0.67,3.917716171,4.38,0,4.38,0,0,0,4.38,0,4.38,5.40384,0.40612,5.419079276,0.12384,0.03612,0.129,5.28,0.37,5.292948139,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
04/02/2021 01:30,3.9992,0.7106,4.061841085,0.1392,0.0406,0.145,3.86,0.67,3.917716171,4.52,0,4.52,0,0,0,4.52,0,4.52,5.40792,0.39856,5.42258691,0.09792,0.02856,0.102,5.31,0.37,5.322875163,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
04/02/2021 02:00,3.95112,0.71116,4.014610542,0.14112,0.04116,0.147,3.81,0.67,3.868462227,4.55,0,4.55,0,0,0,4.55,0,4.55,5.406,0.398,5.42063096,0.096,0.028,0.1,5.31,0.37,5.322875163,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
04/02/2021 02:30,3.91016,0.71088,3.974254848,0.14016,0.04088,0.146,3.77,0.67,3.829072995,4.53,0,4.53,0,0,0,4.53,0,4.53,5.3324,0.4082,5.348001215,0.0624,0.0182,0.065,5.27,0.39,5.284411036,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
04/02/2021 03:00,3.81112,0.71116,3.876903945,0.14112,0.04116,0.147,3.67,0.67,3.730656779,4.47,0,4.47,0,0,0,4.47,0,4.47,5.33432,0.40876,5.349958374,0.06432,0.01876,0.067,5.27,0.39,5.284411036,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
04/02/2021 03:30,3.77112,0.71116,3.837589686,0.14112,0.04116,0.147,3.63,0.67,3.691314129,4.37,0,4.37,0,0,0,4.37,0,4.37,5.30552,0.37036,5.318431066,0.03552,0.01036,0.037,5.27,0.36,5.282281704,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
04/02/2021 04:00,3.70304,0.71172,3.770815641,0.14304,0.04172,0.149,3.56,0.67,3.622499137,4.26,0,4.26,0,0,0,4.26,0,4.26,5.24104,0.41072,5.257108635,0.07104,0.02072,0.074,5.17,0.39,5.184688997,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
04/02/2021 04:30,3.70208,0.71144,3.769820049,0.14208,0.04144,0.148,3.56,0.67,3.622499137,4.19096,0.00028,4.190960009,0.00096,0.00028,0.001,4.19,0,4.19,5.24392,0.41156,5.260045494,0.07392,0.02156,0.077,5.17,0.39,5.184688997,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
04/02/2021 05:00,3.61112,0.71116,3.680480431,0.14112,0.04116,0.147,3.47,0.67,3.534091114,4.12,0,4.12,0,0,0,4.12,0,4.12,5.32088,0.40484,5.336258933,0.05088,0.01484,0.053,5.27,0.39,5.284411036,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
04/02/2021 05:30,3.64112,0.71116,3.709919595,0.14112,0.04116,0.147,3.5,0.67,3.563551599,4.22,0,4.22,0,0,0,4.22,0,4.22,5.46824,0.33532,5.478511495,0.01824,0.00532,0.019,5.45,0.33,5.459981685,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
04/02/2021 06:00,3.8092,0.6806,3.869524648,0.1392,0.0406,0.145,3.67,0.64,3.725385886,4.36,0,4.36,0,0,0,4.36,0,4.36,5.91288,0.29084,5.92002853,0.00288,0.00084,0.003,5.91,0.29,5.917110781,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
04/02/2021 06:30,4.25112,0.61116,4.294826865,0.14112,0.04116,0.147,4.11,0.57,4.149337296,4.83,0,4.83,0,0,0,4.83,0,4.83,6.93288,-0.27916,6.938498065,0.00288,0.00084,0.003,6.93,-0.28,6.935654259,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
04/02/2021 07:00,4.66016,0.53088,4.690301142,0.14016,0.04088,0.146,4.52,0.49,4.546482157,5.16,0,5.16,0,0,0,5.16,0,5.16,7.85824,-0.37468,7.867167279,0.01824,0.00532,0.019,7.84,-0.38,7.849203781,3.95,0,3.95,0,0,0,3.95,0,3.95
04/02/2021 07:30,5.04824,0.53032,5.076018755,0.13824,0.04032,0.144,4.91,0.49,4.934389527,5.5,0,5.5,0,0,0,5.5,0,5.5,8.81608,-0.65656,8.840494194,0.04608,0.01344,0.048,8.77,-0.67,8.795555696,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
04/02/2021 08:00,5.15728,0.55004,5.186528801,0.13728,0.04004,0.143,5.02,0.51,5.045839871,5.75,0,5.75,0,0,0,5.75,0,5.75,9.43016,-0.81412,9.46523687,0.02016,0.00588,0.021,9.41,-0.82,9.445660379,4.55,-0.24,4.556325274,0,0,0,4.55,-0.24,4.556325274
04/02/2021 08:30,5.69632,0.48976,5.717335603,0.13632,0.03976,0.142,5.56,0.45,5.578180707,6.05,0,6.05,0,0,0,6.05,0,6.05,10.26784,-1.11188,10.32786597,0.02784,0.00812,0.029,10.24,-1.12,10.30106791,4.88,-0.24,4.885898075,0,0,0,4.88,-0.24,4.885898075
04/02/2021 09:00,5.78632,0.48976,5.807009902,0.13632,0.03976,0.142,5.65,0.45,5.667892024,6.25,0,6.25,0,0,0,6.25,0,6.25,10.37032,-1.14824,10.43369503,0.04032,0.01176,0.042,10.33,-1.16,10.39492665,5.13,-0.27,5.137100349,0,0,0,5.13,-0.27,5.137100349
04/02/2021 09:30,5.60536,0.45948,5.624160613,0.13536,0.03948,0.141,5.47,0.42,5.486100619,6.35096,0.00028,6.350960006,0.00096,0.00028,0.001,6.35,0,6.35,10.36248,-1.11636,10.4224398,0.01248,0.00364,0.013,10.35,-1.12,10.41042266,5.19,-0.32,5.199855767,0,0,0,5.19,-0.32,5.199855767
04/02/2021 10:00,5.66536,0.42948,5.681615703,0.13536,0.03948,0.141,5.53,0.39,5.543735203,6.24384,0.00112,6.2438401,0.00384,0.00112,0.004,6.24,0,6.24,10.1992,-1.1144,10.25990097,0.0192,0.0056,0.02,10.18,-1.12,10.24142568,5.12,-0.29,5.128206314,0,0,0,5.12,-0.29,5.128206314
04/02/2021 10:30,5.66536,0.42948,5.681615703,0.13536,0.03948,0.141,5.53,0.39,5.543735203,6.24672,0.00196,6.246720307,0.00672,0.00196,0.007,6.24,0,6.24,10.02496,-1.09272,10.08433736,0.02496,0.00728,0.026,10,-1.1,10.06031809,5.12,-0.33,5.130623744,0,0,0,5.12,-0.33,5.130623744
04/02/2021 11:00,5.81536,0.42948,5.831197561,0.13536,0.03948,0.141,5.68,0.39,5.693373341,6.39096,0.00028,6.390960006,0.00096,0.00028,0.001,6.39,0,6.39,10.21784,-1.15188,10.28256203,0.02784,0.00812,0.029,10.19,-1.16,10.25581299,5.2,-0.33,5.210460632,0,0,0,5.2,-0.33,5.210460632
04/02/2021 11:30,5.71536,0.44948,5.733007256,0.13536,0.03948,0.141,5.58,0.41,5.595042448,6.52192,0.00056,6.521920024,0.00192,0.00056,0.002,6.52,0,6.52,10.44936,-1.16852,10.51449302,0.03936,0.01148,0.041,10.41,-1.18,10.47666455,5.29,-0.33,5.300283011,0,0,0,5.29,-0.33,5.300283011
04/02/2021 12:00,5.77536,0.44948,5.792824475,0.13536,0.03948,0.141,5.64,0.41,5.654882846,6.55576,0.00168,6.555760215,0.00576,0.00168,0.006,6.55,0,6.55,10.4024,-1.1618,10.46707719,0.0624,0.0182,0.065,10.34,-1.18,10.40711295,5.25,-0.33,5.260361204,0,0,0,5.25,-0.33,5.260361204
04/02/2021 12:30,5.94632,0.44976,5.963304923,0.13632,0.03976,0.142,5.81,0.41,5.824448472,6.72864,0.00252,6.728640472,0.00864,0.00252,0.009,6.72,0,6.72,10.4024,-1.1418,10.46487616,0.0624,0.0182,0.065,10.34,-1.16,10.40486425,5.28,-0.33,5.290302449,0,0,0,5.28,-0.33,5.290302449
04/02/2021 13:00,5.98728,0.45004,6.004170034,0.13728,0.04004,0.143,5.85,0.41,5.864349921,6.59536,0.00448,6.595361522,0.01536,0.00448,0.016,6.58,0,6.58,10.42528,-1.01096,10.4741827,0.06528,0.01904,0.068,10.36,-1.03,10.41107583,5.28,-0.28,5.28741903,0,0,0,5.28,-0.28,5.28741903
04/02/2021 13:30,5.8492,0.5006,5.87058268,0.1392,0.0406,0.145,5.71,0.46,5.728498931,6.46768,0.00224,6.467680388,0.00768,0.00224,0.008,6.46,0,6.46,10.22648,-0.90936,10.26683149,0.03648,0.01064,0.038,10.19,-0.92,10.23144662,5.35,-0.3,5.358404613,0,0,0,5.35,-0.3,5.358404613
04/02/2021 14:00,5.73144,0.49792,5.753027794,0.06144,0.01792,0.064,5.67,0.48,5.690281188,6.65672,0.00196,6.656720289,0.00672,0.00196,0.007,6.65,0,6.65,13.53648,-0.70936,13.55505376,0.03648,0.01064,0.038,13.5,-0.72,13.51918637,9.02,-0.36,9.027181177,0,0,0,9.02,-0.36,9.027181177
04/02/2021 14:30,5.75928,0.59604,5.79004057,0.08928,0.02604,0.093,5.67,0.57,5.69857877,6.52288,0.00084,6.522880054,0.00288,0.00084,0.003,6.52,0,6.52,12.63384,-0.90888,12.66649028,0.00384,0.00112,0.004,12.63,-0.91,12.66274062,7.75,-0.36,7.758356785,0,0,0,7.75,-0.36,7.758356785
04/02/2021 15:00,5.74208,0.54144,5.767550607,0.14208,0.04144,0.148,5.6,0.5,5.622277119,6.52288,0.00084,6.522880054,0.00288,0.00084,0.003,6.52,0,6.52,10.0244,-1.0258,10.07674853,0.0144,0.0042,0.015,10.01,-1.03,10.06285248,5.31,-0.32,5.319633446,0,0,0,5.31,-0.32,5.319633446
04/02/2021 15:30,5.97304,0.54172,5.997555119,0.14304,0.04172,0.149,5.83,0.5,5.851401542,6.4848,0.0014,6.484800151,0.0048,0.0014,0.005,6.48,0,6.48,10.0956,-0.8792,10.13381133,0.1056,0.0308,0.11,9.99,-0.91,10.03136082,5.24,-0.29,5.248018674,0,0,0,5.24,-0.29,5.248018674
04/02/2021 16:00,6.27208,0.56144,6.29715828,0.14208,0.04144,0.148,6.13,0.52,6.15201593,6.46864,0.00252,6.468640491,0.00864,0.00252,0.009,6.46,0,6.46,9.86752,-0.77864,9.89819333,0.10752,0.03136,0.112,9.76,-0.81,9.793554003,5.24,-0.29,5.248018674,0,0,0,5.24,-0.29,5.248018674
04/02/2021 16:30,6.47112,0.56116,6.495405653,0.14112,0.04116,0.147,6.33,0.52,6.351322697,6.82152,0.00336,6.821520827,0.01152,0.00336,0.012,6.81,0,6.81,9.78296,-0.66872,9.805788739,0.07296,0.02128,0.076,9.71,-0.69,9.734485092,5.17,-0.25,5.176040958,0,0,0,5.17,-0.25,5.176040958
04/02/2021 17:00,6.64016,0.56088,6.66380606,0.14016,0.04088,0.146,6.5,0.52,6.520766826,7.08344,0.00392,7.083441085,0.01344,0.00392,0.014,7.07,0,7.07,9.502,-0.459,9.51307968,0.072,0.021,0.075,9.43,-0.48,9.442208428,5.12,-0.22,5.124724383,0,0,0,5.12,-0.22,5.124724383
04/02/2021 17:30,7.01728,0.50004,7.035073461,0.13728,0.04004,0.143,6.88,0.46,6.895360759,7.43728,0.00504,7.437281708,0.01728,0.00504,0.018,7.42,0,7.42,9.40664,-0.40348,9.415289279,0.05664,0.01652,0.059,9.35,-0.42,9.359428401,5.24,-0.22,5.244616287,0,0,0,5.24,-0.22,5.244616287
04/02/2021 18:00,7.07824,0.48032,7.094518222,0.13824,0.04032,0.144,6.94,0.44,6.953934138,7.38056,0.00308,7.380560643,0.01056,0.00308,0.011,7.37,0,7.37,9.44216,-0.43312,9.452088573,0.09216,0.02688,0.096,9.35,-0.46,9.361308669,5.09,-0.22,5.094752202,0,0,0,5.09,-0.22,5.094752202
04/02/2021 18:30,6.7392,0.5306,6.760055695,0.1392,0.0406,0.145,6.6,0.49,6.618164398,7.19768,0.00224,7.197680349,0.00768,0.00224,0.008,7.19,0,7.19,9.1204,-0.2878,9.124939726,0.1104,0.0322,0.115,9.01,-0.32,9.015680784,4.82,-0.22,4.825018135,0,0,0,4.82,-0.22,4.825018135
04/02/2021 19:00,6.51016,0.53088,6.531769806,0.14016,0.04088,0.146,6.37,0.49,6.388818357,6.85864,0.00252,6.858640463,0.00864,0.00252,0.009,6.85,0,6.85,8.7628,-0.2396,8.766075062,0.1728,0.0504,0.18,8.59,-0.29,8.594893833,4.72,-0.29,4.728900506,0,0,0,4.72,-0.29,4.728900506
04/02/2021 19:30,6.14728,0.59004,6.175532252,0.13728,0.04004,0.143,6.01,0.55,6.035113918,6.32672,0.00196,6.326720304,0.00672,0.00196,0.007,6.32,0,6.32,8.31256,-0.22592,8.315629477,0.08256,0.02408,0.086,8.23,-0.25,8.233796208,4.53,0,4.53,0,0,0,4.53,0,4.53
04/02/2021 20:00,5.8592,0.6106,5.890930062,0.1392,0.0406,0.145,5.72,0.57,5.748330192,6.06864,0.00252,6.068640523,0.00864,0.00252,0.009,6.06,0,6.06,8.05472,-0.23404,8.058119446,0.05472,0.01596,0.057,8,-0.25,8.003905297,4.36,0,4.36,0,0,0,4.36,0,4.36
04/02/2021 20:30,5.51728,0.65004,5.555441531,0.13728,0.04004,0.143,5.38,0.61,5.41447135,5.6548,0.0014,5.654800173,0.0048,0.0014,0.005,5.65,0,5.65,7.722,-0.199,7.724563742,0.072,0.021,0.075,7.65,-0.22,7.653162745,4.12,0,4.12,0,0,0,4.12,0,4.12
04/02/2021 21:00,5.33632,0.66976,5.37818646,0.13632,0.03976,0.142,5.2,0.63,5.238024437,5.42288,0.00084,5.422880065,0.00288,0.00084,0.003,5.42,0,5.42,7.37568,-0.20376,7.378493993,0.05568,0.01624,0.058,7.32,-0.22,7.323305265,4,-0.22,4.006045432,0,0,0,4,-0.22,4.006045432
04/02/2021 21:30,5.0792,0.7106,5.128666981,0.1392,0.0406,0.145,4.94,0.67,4.985228179,5.1748,0.0014,5.174800189,0.0048,0.0014,0.005,5.17,0,5.17,6.98992,-0.26544,6.994958184,0.04992,0.01456,0.052,6.94,-0.28,6.945646118,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
04/02/2021 22:00,4.74016,0.74088,4.79770987,0.14016,0.04088,0.146,4.6,0.7,4.65295605,4.73096,0.00028,4.730960008,0.00096,0.00028,0.001,4.73,0,4.73,6.6032,0.3226,6.611075631,0.0432,0.0126,0.045,6.56,0.31,6.56732061,3.72,0.28,3.730522752,0,0,0,3.72,0.28,3.730522752
04/02/2021 22:30,4.48112,0.74116,4.541998965,0.14112,0.04116,0.147,4.34,0.7,4.396089171,4.49096,0.00028,4.490960009,0.00096,0.00028,0.001,4.49,0,4.49,6.23728,0.33504,6.246271976,0.01728,0.00504,0.018,6.22,0.33,6.228747868,3.51,0.28,3.52115038,0,0,0,3.51,0.28,3.52115038
04/02/2021 23:00,4.19112,0.74116,4.256149081,0.14112,0.04116,0.147,4.05,0.7,4.110048662,4.15,0,4.15,0,0,0,4.15,0,4.15,5.91152,0.33336,5.920911889,0.01152,0.00336,0.012,5.9,0.33,5.909221607,3.44,0.24,3.44836193,0,0,0,3.44,0.24,3.44836193
04/02/2021 23:30,3.90208,0.76144,3.975678458,0.14208,0.04144,0.148,3.76,0.72,3.828315556,3.82,0,3.82,0,0,0,3.82,0,3.82,5.59096,0.36028,5.602556149,0.00096,0.00028,0.001,5.59,0.36,5.601580134,3.27,0.24,3.278795511,0,0,0,3.27,0.24,3.278795511
05/02/2021 00:00,3.75208,0.73144,3.822709615,0.14208,0.04144,0.148,3.61,0.69,3.675350323,3.57,0,3.57,0,0,0,3.57,0,3.57,5.31,0.4,5.325044601,0,0,0,5.31,0.4,5.325044601,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
05/02/2021 00:30,3.75208,0.73144,3.822709615,0.14208,0.04144,0.148,3.61,0.69,3.675350323,3.72,0,3.72,0,0,0,3.72,0,3.72,5.24,0.42,5.256805113,0,0,0,5.24,0.42,5.256805113,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
05/02/2021 01:00,3.97112,0.71116,4.0342958,0.14112,0.04116,0.147,3.83,0.67,3.888161519,4.17,0,4.17,0,0,0,4.17,0,4.17,5.33,0.4,5.344988307,0,0,0,5.33,0.4,5.344988307,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
05/02/2021 01:30,3.97112,0.71116,4.0342958,0.14112,0.04116,0.147,3.83,0.67,3.888161519,4.33,0,4.33,0,0,0,4.33,0,4.33,5.28,0.42,5.296678204,0,0,0,5.28,0.42,5.296678204,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
05/02/2021 02:00,3.91112,0.71116,3.975249451,0.14112,0.04116,0.147,3.77,0.67,3.829072995,4.33,0,4.33,0,0,0,4.33,0,4.33,5.20096,0.42028,5.217913395,0.00096,0.00028,0.001,5.2,0.42,5.216933965,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
05/02/2021 02:30,3.89208,0.71144,3.956568412,0.14208,0.04144,0.148,3.75,0.67,3.809383152,4.3,0,4.3,0,0,0,4.3,0,4.3,5.2,0.42,5.216933965,0,0,0,5.2,0.42,5.216933965,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
05/02/2021 03:00,3.82208,0.71144,3.887729723,0.14208,0.04144,0.148,3.68,0.67,3.74049462,4.23,0,4.23,0,0,0,4.23,0,4.23,5.12,0.45,5.139737347,0,0,0,5.12,0.45,5.139737347,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
05/02/2021 03:30,3.76304,0.71172,3.829753961,0.14304,0.04172,0.149,3.62,0.67,3.68148068,4.11,0,4.11,0,0,0,4.11,0,4.11,5.08,0.45,5.099892156,0,0,0,5.08,0.45,5.099892156,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
05/02/2021 04:00,3.67304,0.68172,3.735768328,0.14304,0.04172,0.149,3.53,0.64,3.587547909,3.97,0,3.97,0,0,0,3.97,0,3.97,4.98096,0.45028,5.001271298,0.00096,0.00028,0.001,4.98,0.45,5.000289992,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
05/02/2021 04:30,3.69304,0.68172,3.755434276,0.14304,0.04172,0.149,3.55,0.64,3.607228853,3.9,0,3.9,0,0,0,3.9,0,3.9,4.24,0.26,4.247964218,0,0,0,4.24,0.26,4.247964218,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
05/02/2021 05:00,3.62208,0.68144,3.685623963,0.14208,0.04144,0.148,3.48,0.64,3.538361203,3.8,0,3.8,0,0,0,3.8,0,3.8,4.30192,0.26056,4.309803615,0.00192,0.00056,0.002,4.3,0.26,4.307853294,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
05/02/2021 05:30,3.67112,0.68116,3.733778381,0.14112,0.04116,0.147,3.53,0.64,3.587547909,3.97,0,3.97,0,0,0,3.97,0,3.97,4.47824,0.26532,4.486092754,0.01824,0.00532,0.019,4.46,0.26,4.467572048,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
05/02/2021 06:00,3.77016,0.65088,3.825931416,0.14016,0.04088,0.146,3.63,0.61,3.68089663,4.21,0,4.21,0,0,0,4.21,0,4.21,4.60032,0.25176,4.607203837,0.04032,0.01176,0.042,4.56,0.24,4.566311422,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
05/02/2021 06:30,4.21016,0.61088,4.254247478,0.14016,0.04088,0.146,4.07,0.57,4.109720185,4.65,0,4.65,0,0,0,4.65,0,4.65,5.27016,-0.21412,5.27450792,0.02016,0.00588,0.021,5.25,-0.22,5.254607502,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
05/02/2021 07:00,4.56016,0.58088,4.597007809,0.14016,0.04088,0.146,4.42,0.54,4.452864247,4.97,0,4.97,0,0,0,4.97,0,4.97,5.87192,-0.27944,5.878565403,0.00192,0.00056,0.002,5.87,-0.28,5.87667423,3.89,0,3.89,0,0,0,3.89,0,3.89
05/02/2021 07:30,4.84632,0.57976,4.88087484,0.13632,0.03976,0.142,4.71,0.54,4.740854353,5.31,0,5.31,0,0,0,5.31,0,5.31,6.18096,-0.29972,6.188222572,0.00096,0.00028,0.001,6.18,-0.3,6.187277269,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
05/02/2021 08:00,5.13728,0.58004,5.169921876,0.13728,0.04004,0.143,5,0.54,5.029075462,5.62,0,5.62,0,0,0,5.62,0,5.62,6.58,-0.36,6.589840666,0,0,0,6.58,-0.36,6.589840666,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
05/02/2021 08:30,5.52728,0.53004,5.552636005,0.13728,0.04004,0.143,5.39,0.49,5.412226898,6.01,0,6.01,0,0,0,6.01,0,6.01,8.06,-0.67,8.087799453,0,0,0,8.06,-0.67,8.087799453,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
05/02/2021 09:00,5.71728,0.53004,5.741797018,0.13728,0.04004,0.143,5.58,0.49,5.601473021,6.41,0,6.41,0,0,0,6.41,0,6.41,9.79576,-0.86832,9.834169696,0.00576,0.00168,0.006,9.79,-0.87,9.828580772,5,-0.22,5.00483766,0,0,0,5,-0.22,5.00483766
05/02/2021 09:30,5.82632,0.52976,5.850354724,0.13632,0.03976,0.142,5.69,0.49,5.711059446,6.61,0,6.61,0,0,0,6.61,0,6.61,9.93,-0.92,9.972527262,0,0,0,9.93,-0.92,9.972527262,5.17,-0.22,5.174678734,0,0,0,5.17,-0.22,5.174678734
05/02/2021 10:00,5.88728,0.45004,5.904456097,0.13728,0.04004,0.143,5.75,0.41,5.764598859,6.55096,0.00028,6.550960006,0.00096,0.00028,0.001,6.55,0,6.55,10.01,-0.92,10.05218882,0,0,0,10.01,-0.92,10.05218882,5.28,-0.31,5.28909255,0,0,0,5.28,-0.31,5.28909255
05/02/2021 10:30,5.92016,0.45088,5.937304708,0.14016,0.04088,0.146,5.78,0.41,5.794523276,6.64192,0.00056,6.641920024,0.00192,0.00056,0.002,6.64,0,6.64,9.83608,-0.85656,9.873305667,0.04608,0.01344,0.048,9.79,-0.87,9.828580772,5.31,-0.29,5.317913125,0,0,0,5.31,-0.29,5.317913125
05/02/2021 11:00,5.8892,0.4706,5.907972664,0.1392,0.0406,0.145,5.75,0.43,5.766055844,6.55,0,6.55,0,0,0,6.55,0,6.55,9.77152,-0.83664,9.807271262,0.01152,0.00336,0.012,9.76,-0.84,9.796080849,5.19,-0.27,5.197018376,0,0,0,5.19,-0.27,5.197018376
05/02/2021 11:30,5.9592,0.5006,5.980189378,0.1392,0.0406,0.145,5.82,0.46,5.838150392,6.55192,0.00056,6.551920024,0.00192,0.00056,0.002,6.55,0,6.55,9.4492,-0.8744,9.489570907,0.0192,0.0056,0.02,9.43,-0.88,9.470971439,5.14,-0.27,5.147086555,0,0,0,5.14,-0.27,5.147086555
05/02/2021 12:00,6.0392,0.5006,6.059912293,0.1392,0.0406,0.145,5.9,0.46,5.917905035,6.55288,0.00084,6.552880054,0.00288,0.00084,0.003,6.55,0,6.55,9.30072,-0.83104,9.337773825,0.03072,0.00896,0.032,9.27,-0.84,9.307980447,5.14,-0.27,5.147086555,0,0,0,5.14,-0.27,5.147086555
05/02/2021 12:30,5.94824,0.50032,5.969244441,0.13824,0.04032,0.144,5.81,0.46,5.828181535,6.44344,0.00392,6.443441192,0.01344,0.00392,0.014,6.43,0,6.43,9.0532,-0.7474,9.083998954,0.0432,0.0126,0.045,9.01,-0.76,9.041996461,4.97,-0.24,4.975791394,0,0,0,4.97,-0.24,4.975791394
05/02/2021 13:00,6.06016,0.50088,6.080823957,0.14016,0.04088,0.146,5.92,0.46,5.937844727,6.3492,0.0056,6.34920247,0.0192,0.0056,0.02,6.33,0,6.33,9.10512,-0.71684,9.133294575,0.04512,0.01316,0.047,9.06,-0.73,9.089361914,5.06,-0.27,5.067198437,0,0,0,5.06,-0.27,5.067198437
05/02/2021 13:30,5.71112,0.52116,5.734849553,0.14112,0.04116,0.147,5.57,0.48,5.59064397,5.99016,0.00588,5.990162886,0.02016,0.00588,0.021,5.97,0,5.97,8.69168,-0.64076,8.715266754,0.03168,0.00924,0.033,8.66,-0.65,8.684359504,4.88,-0.27,4.887463555,0,0,0,4.88,-0.27,4.887463555
05/02/2021 14:00,5.63248,0.54864,5.659137461,0.13248,0.03864,0.138,5.5,0.51,5.523594844,6.30672,0.00196,6.306720305,0.00672,0.00196,0.007,6.3,0,6.3,9.07304,-0.54328,9.089290841,0.02304,0.00672,0.024,9.05,-0.55,9.066697304,5.66,-0.27,5.66643627,0,0,0,5.66,-0.27,5.66643627
05/02/2021 14:30,11.18288,2.57084,11.47458162,0.00288,0.00084,0.003,11.18,2.57,11.47158664,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,14.07072,-0.27104,14.07333024,0.03072,0.00896,0.032,14.04,-0.28,14.04279175,11.61,0.2,11.61172253,0,0,0,11.61,0.2,11.61172253
05/02/2021 15:00,5.4692,0.6006,5.502078607,0.1392,0.0406,0.145,5.33,0.56,5.359337646,6.71672,0.00196,6.716720286,0.00672,0.00196,0.007,6.71,0,6.71,8.29256,-0.50592,8.307978479,0.08256,0.02408,0.086,8.21,-0.53,8.2270894,4.89,-0.31,4.899816323,0,0,0,4.89,-0.31,4.899816323
05/02/2021 15:30,5.55016,0.60088,5.582591943,0.14016,0.04088,0.146,5.41,0.56,5.43890614,6.46344,0.00392,6.463441189,0.01344,0.00392,0.014,6.45,0,6.45,8.3472,-0.5104,8.362789965,0.0672,0.0196,0.07,8.28,-0.53,8.296945221,4.76,-0.28,4.768228182,0,0,0,4.76,-0.28,4.768228182
05/02/2021 16:00,5.7592,0.6006,5.790432195,0.1392,0.0406,0.145,5.62,0.56,5.647831442,5.97632,0.00476,5.976321896,0.01632,0.00476,0.017,5.96,0,5.96,8.27064,-0.46648,8.283784739,0.08064,0.02352,0.084,8.19,-0.49,8.204645026,4.87,-0.28,4.87804264,0,0,0,4.87,-0.28,4.87804264
05/02/2021 16:30,5.9992,0.6006,6.029189083,0.1392,0.0406,0.145,5.86,0.56,5.886696867,6.21632,0.00476,6.216321822,0.01632,0.00476,0.017,6.2,0,6.2,8.22544,-0.27508,8.230038408,0.08544,0.02492,0.089,8.14,-0.3,8.14552638,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
05/02/2021 17:00,6.21728,0.57004,6.243357766,0.13728,0.04004,0.143,6.08,0.53,6.103056611,6.69016,0.00588,6.690162584,0.02016,0.00588,0.021,6.67,0,6.67,8.35448,-0.27536,8.359016641,0.08448,0.02464,0.088,8.27,-0.3,8.275439565,4.74,-0.43,4.759464256,0,0,0,4.74,-0.43,4.759464256
05/02/2021 17:30,6.74728,0.51004,6.766529997,0.13728,0.04004,0.143,6.61,0.47,6.626688464,7.23632,0.00476,7.236321566,0.01632,0.00476,0.017,7.22,0,7.22,8.61416,-0.23712,8.617422956,0.04416,0.01288,0.046,8.57,-0.25,8.573645666,5.02,-0.24,5.025733777,0,0,0,5.02,-0.24,5.025733777
05/02/2021 18:00,6.89112,0.51116,6.910052055,0.14112,0.04116,0.147,6.75,0.47,6.766343178,7.09288,0.00084,7.09288005,0.00288,0.00084,0.003,7.09,0,7.09,8.47624,-0.20068,8.478615276,0.06624,0.01932,0.069,8.41,-0.22,8.412877035,5.11,-0.24,5.115632903,0,0,0,5.11,-0.24,5.115632903
05/02/2021 18:30,6.65112,0.51116,6.670733228,0.14112,0.04116,0.147,6.51,0.47,6.526944155,6.89768,0.39224,6.90882346,0.00768,0.00224,0.008,6.89,0.39,6.901028909,8.07144,0.01792,8.071459893,0.06144,0.01792,0.064,8.01,0,8.01,4.74,-0.34,4.752178448,0,0,0,4.74,-0.34,4.752178448
05/02/2021 19:00,6.26824,0.55032,6.292351293,0.13824,0.04032,0.144,6.13,0.51,6.151178749,6.58384,0.00112,6.583840095,0.00384,0.00112,0.004,6.58,0,6.58,7.8372,0.0196,7.837224509,0.0672,0.0196,0.07,7.77,0,7.77,4.59,0.22,4.595269307,0,0,0,4.59,0.22,4.595269307
05/02/2021 19:30,6.04016,0.61088,6.070972509,0.14016,0.04088,0.146,5.9,0.57,5.927469949,6.21288,0.00084,6.212880057,0.00288,0.00084,0.003,6.21,0,6.21,7.45832,0.02576,7.458364486,0.08832,0.02576,0.092,7.37,0,7.37,4.46,0.22,4.465422712,0,0,0,4.46,0.22,4.465422712
05/02/2021 20:00,5.8592,0.6206,5.891974966,0.1392,0.0406,0.145,5.72,0.58,5.749330396,5.8096,0.0028,5.809600675,0.0096,0.0028,0.01,5.8,0,5.8,7.16856,0.28708,7.174306057,0.05856,0.01708,0.061,7.11,0.27,7.115124735,4.24,0.22,4.245703711,0,0,0,4.24,0.22,4.245703711
05/02/2021 20:30,5.57728,0.65004,5.615033767,0.13728,0.04004,0.143,5.44,0.61,5.474093532,5.45152,0.00336,5.451521035,0.01152,0.00336,0.012,5.44,0,5.44,6.80568,0.25624,6.810502125,0.05568,0.01624,0.058,6.75,0.24,6.754265319,4.05,0.22,4.055970907,0,0,0,4.05,0.22,4.055970907
05/02/2021 21:00,5.38728,0.65004,5.426355849,0.13728,0.04004,0.143,5.25,0.61,5.28531929,5.1948,0.0014,5.194800189,0.0048,0.0014,0.005,5.19,0,5.19,6.59456,0.31008,6.601846045,0.03456,0.01008,0.036,6.56,0.3,6.566856173,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
05/02/2021 21:30,5.07632,0.70976,5.125698391,0.13632,0.03976,0.142,4.94,0.67,4.985228179,4.94,0,4.94,0,0,0,4.94,0,4.94,6.32672,0.35196,6.336502332,0.00672,0.00196,0.007,6.32,0.35,6.329684036,3.85,0.22,3.856280591,0,0,0,3.85,0.22,3.856280591
05/02/2021 22:00,4.78728,0.71004,4.839649429,0.13728,0.04004,0.143,4.65,0.67,4.69802086,4.69,0,4.69,0,0,0,4.69,0,4.69,6.12784,0.35812,6.13829561,0.02784,0.00812,0.029,6.1,0.35,6.110032733,3.7,0.26,3.709123886,0,0,0,3.7,0.26,3.709123886
05/02/2021 22:30,4.55632,0.73976,4.615982756,0.13632,0.03976,0.142,4.42,0.7,4.475086591,4.47,0,4.47,0,0,0,4.47,0,4.47,5.82264,0.43952,5.839204946,0.03264,0.00952,0.034,5.79,0.43,5.805945229,3.46,0.28,3.471310992,0,0,0,3.46,0.28,3.471310992
05/02/2021 23:00,4.35728,0.76004,4.423070178,0.13728,0.04004,0.143,4.22,0.72,4.280981196,4.2,0,4.2,0,0,0,4.2,0,4.2,5.58,0.45,5.598115754,0,0,0,5.58,0.45,5.598115754,3.36,0.28,3.371646482,0,0,0,3.36,0.28,3.371646482
05/02/2021 23:30,4.06016,0.79088,4.136470766,0.14016,0.04088,0.146,3.92,0.75,3.991102605,3.9,0,3.9,0,0,0,3.9,0,3.9,5.32,0.45,5.338998033,0,0,0,5.32,0.45,5.338998033,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
06/02/2021 00:00,3.80208,0.80144,3.88562973,0.14208,0.04144,0.148,3.66,0.76,3.738074371,3.72,0,3.72,0,0,0,3.72,0,3.72,5.09096,0.47028,5.112635035,0.00096,0.00028,0.001,5.09,0.47,5.111653353,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
06/02/2021 00:30,3.80112,0.80116,3.884632621,0.14112,0.04116,0.147,3.66,0.76,3.738074371,3.84,0,3.84,0,0,0,3.84,0,3.84,5.06,0.47,5.081781184,0,0,0,5.06,0.47,5.081781184,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
06/02/2021 01:00,4.03824,0.75032,4.107354672,0.13824,0.04032,0.144,3.9,0.71,3.964101411,4.31,0,4.31,0,0,0,4.31,0,4.31,5.12,0.45,5.139737347,0,0,0,5.12,0.45,5.139737347,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
06/02/2021 01:30,3.9892,0.7506,4.059201522,0.1392,0.0406,0.145,3.85,0.71,3.914920178,4.42,0,4.42,0,0,0,4.42,0,4.42,5.15,0.45,5.16962281,0,0,0,5.15,0.45,5.16962281,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
06/02/2021 02:00,3.95016,0.72088,4.015399357,0.14016,0.04088,0.146,3.81,0.68,3.870206713,4.33,0,4.33,0,0,0,4.33,0,4.33,5.08,0.45,5.099892156,0,0,0,5.08,0.45,5.099892156,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
06/02/2021 02:30,3.8492,0.7206,3.916070096,0.1392,0.0406,0.145,3.71,0.68,3.771803282,4.31,0,4.31,0,0,0,4.31,0,4.31,5.06,0.45,5.079970472,0,0,0,5.06,0.45,5.079970472,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
06/02/2021 03:00,3.7892,0.7206,3.857110447,0.1392,0.0406,0.145,3.65,0.68,3.712802176,4.28,0,4.28,0,0,0,4.28,0,4.28,5.02,0.45,5.040128967,0,0,0,5.02,0.45,5.040128967,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
06/02/2021 03:30,3.75112,0.72116,3.819813215,0.14112,0.04116,0.147,3.61,0.68,3.673486083,4.23,0,4.23,0,0,0,4.23,0,4.23,4.97,0.45,4.99033065,0,0,0,4.97,0.45,4.99033065,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
06/02/2021 04:00,3.64112,0.72116,3.711849485,0.14112,0.04116,0.147,3.5,0.68,3.565445274,4.06,0,4.06,0,0,0,4.06,0,4.06,4.92768,0.45224,4.948388748,0.00768,0.00224,0.008,4.92,0.45,4.940536408,2.98,0.28,2.993125457,0,0,0,2.98,0.28,2.993125457
06/02/2021 04:30,3.68112,0.72116,3.751095333,0.14112,0.04116,0.147,3.54,0.68,3.604719129,3.93,0,3.93,0,0,0,3.93,0,3.93,4.97,0.45,4.99033065,0,0,0,4.97,0.45,4.99033065,2.98,0.28,2.993125457,0,0,0,2.98,0.28,2.993125457
06/02/2021 05:00,3.56112,0.72116,3.633407134,0.14112,0.04116,0.147,3.42,0.68,3.486947089,3.84,0,3.84,0,0,0,3.84,0,3.84,5.04096,0.45028,5.061030508,0.00096,0.00028,0.001,5.04,0.45,5.060049407,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
06/02/2021 05:30,3.56016,0.72088,3.63241066,0.14016,0.04088,0.146,3.42,0.68,3.486947089,3.94,0,3.94,0,0,0,3.94,0,3.94,5.06096,0.45028,5.080951505,0.00096,0.00028,0.001,5.06,0.45,5.079970472,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
06/02/2021 06:00,3.58016,0.72088,3.652015005,0.14016,0.04088,0.146,3.44,0.68,3.506565271,3.94,0,3.94,0,0,0,3.94,0,3.94,5.18,0.4,5.195421061,0,0,0,5.18,0.4,5.195421061,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
06/02/2021 06:30,3.70824,0.68032,3.770129865,0.13824,0.04032,0.144,3.57,0.64,3.626913288,4.21,0,4.21,0,0,0,4.21,0,4.21,5.94,0.28,5.946595665,0,0,0,5.94,0.28,5.946595665,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
06/02/2021 07:00,3.85824,0.66032,3.914337543,0.13824,0.04032,0.144,3.72,0.62,3.771312769,4.38,0,4.38,0,0,0,4.38,0,4.38,6.35,-0.22,6.353809881,0,0,0,6.35,-0.22,6.353809881,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
06/02/2021 07:30,3.97824,0.66032,4.032668595,0.13824,0.04032,0.144,3.84,0.62,3.889730068,4.55,0,4.55,0,0,0,4.55,0,4.55,6.65,-0.22,6.653638103,0,0,0,6.65,-0.22,6.653638103,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
06/02/2021 08:00,4.07824,0.70032,4.137933011,0.13824,0.04032,0.144,3.94,0.66,3.994896745,4.55,0,4.55,0,0,0,4.55,0,4.55,6.85,-0.22,6.853531936,0,0,0,6.85,-0.22,6.853531936,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
06/02/2021 08:30,4.35728,0.70004,4.4131559,0.13728,0.04004,0.143,4.22,0.66,4.271299568,4.75,0,4.75,0,0,0,4.75,0,4.75,7.08,-0.22,7.083417254,0,0,0,7.08,-0.22,7.083417254,3.76,0,3.76,0,0,0,3.76,0,3.76
06/02/2021 09:00,4.68632,0.64976,4.731150304,0.13632,0.03976,0.142,4.55,0.61,4.590708006,5.06,0,5.06,0,0,0,5.06,0,5.06,7.2,-0.22,7.203360327,0,0,0,7.2,-0.22,7.203360327,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
06/02/2021 09:30,5.09632,0.62976,5.135082784,0.13632,0.03976,0.142,4.96,0.59,4.994967467,5.42,0,5.42,0,0,0,5.42,0,5.42,7.3,-0.22,7.303314316,0,0,0,7.3,-0.22,7.303314316,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
06/02/2021 10:00,5.34536,0.57948,5.376678398,0.13536,0.03948,0.141,5.21,0.54,5.237909888,5.49,0,5.49,0,0,0,5.49,0,5.49,7.56192,-0.21944,7.565103304,0.00192,0.00056,0.002,7.56,-0.22,7.563200381,4.28,0,4.28,0,0,0,4.28,0,4.28
06/02/2021 10:30,5.61112,0.58116,5.641135932,0.14112,0.04116,0.147,5.47,0.54,5.496589852,5.65,0,5.65,0,0,0,5.65,0,5.65,7.5948,-0.2186,7.597945314,0.0048,0.0014,0.005,7.59,-0.22,7.593187736,4.33,0.18,4.333739725,0,0,0,4.33,0.18,4.333739725
06/02/2021 11:00,5.74112,0.56116,5.768479817,0.14112,0.04116,0.147,5.6,0.52,5.624091038,5.62,0,5.62,0,0,0,5.62,0,5.62,7.58056,-0.21692,7.58366298,0.01056,0.00308,0.011,7.57,-0.22,7.573196155,5.90752,0.23136,5.912048714,1.54752,0.45136,1.612,4.36,-0.22,4.36554693
06/02/2021 11:30,5.82112,0.54116,5.846220335,0.14112,0.04116,0.147,5.68,0.5,5.701964574,5.73192,0.00056,5.731920027,0.00192,0.00056,0.002,5.73,0,5.73,7.4144,-0.2158,7.417539821,0.0144,0.0042,0.015,7.4,-0.22,7.403269548,6.89856,0.49708,6.916445518,2.45856,0.71708,2.561,4.44,-0.22,4.445447109
06/02/2021 12:00,5.82016,0.54088,5.845238541,0.14016,0.04088,0.146,5.68,0.5,5.701964574,5.78288,0.00084,5.782880061,0.00288,0.00084,0.003,5.78,0,5.78,7.19112,0.23616,7.194996762,0.02112,0.00616,0.022,7.17,0.23,7.173688033,6.68168,0.45424,6.697102478,2.31168,0.67424,2.408,4.37,-0.22,4.375534253
06/02/2021 12:30,5.86112,0.58116,5.889862019,0.14112,0.04116,0.147,5.72,0.54,5.745432969,5.83768,0.00224,5.83768043,0.00768,0.00224,0.008,5.83,0,5.83,7.0336,0.2398,7.037686623,0.0336,0.0098,0.035,7,0.23,7.003777552,8.90136,1.10748,8.969990067,4.55136,1.32748,4.741,4.35,-0.22,4.355559666
06/02/2021 13:00,5.71208,0.60144,5.743656327,0.14208,0.04144,0.148,5.57,0.56,5.598080028,5.61344,0.00392,5.613441369,0.01344,0.00392,0.014,5.6,0,5.6,6.79296,0.30128,6.799637873,0.07296,0.02128,0.076,6.72,0.28,6.725830804,17.16584,3.54712,17.52849461,12.91584,3.76712,13.454,4.25,-0.22,4.255690308
06/02/2021 13:30,5.49208,0.60144,5.524913827,0.14208,0.04144,0.148,5.35,0.56,5.379228569,5.194,0.007,5.194004717,0.024,0.007,0.025,5.17,0,5.17,6.65656,0.33108,6.664788444,0.10656,0.03108,0.111,6.55,0.3,6.55686663,19.1724,4.2082,19.62880203,15.1824,4.4282,15.815,3.99,-0.22,3.99606056
06/02/2021 14:00,5.49208,0.62144,5.527126776,0.14208,0.04144,0.148,5.35,0.58,5.381347415,5.12576,0.00168,5.125760275,0.00576,0.00168,0.006,5.12,0,5.12,6.61552,0.34036,6.624269756,0.03552,0.01036,0.037,6.58,0.33,6.588269879,7.898,1.354,8.013221574,3.888,1.134,4.05,4.01,0.22,4.016030378
06/02/2021 14:30,5.46304,0.65172,5.501776531,0.14304,0.04172,0.149,5.32,0.61,5.354857608,5.26096,0.00028,5.260960007,0.00096,0.00028,0.001,5.26,0,5.26,6.62152,0.33336,6.629906183,0.01152,0.00336,0.012,6.61,0.33,6.618232392,4.692,0.451,4.713625462,0.792,0.231,0.825,3.9,0.22,3.9062002
06/02/2021 15:00,5.42304,0.65172,5.462060216,0.14304,0.04172,0.149,5.28,0.61,5.315119942,5.44096,0.00028,5.440960007,0.00096,0.00028,0.001,5.44,0,5.44,6.6448,0.3314,6.653058921,0.0048,0.0014,0.005,6.64,0.33,6.648195244,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
06/02/2021 15:30,5.424,0.682,5.466708333,0.144,0.042,0.15,5.28,0.64,5.318646444,5.44096,0.00028,5.440960007,0.00096,0.00028,0.001,5.44,0,5.44,6.80768,0.33224,6.81578245,0.00768,0.00224,0.008,6.8,0.33,6.808002644,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
06/02/2021 16:00,5.744,0.652,5.780885745,0.144,0.042,0.15,5.6,0.61,5.633125243,5.73288,0.00084,5.732880062,0.00288,0.00084,0.003,5.73,0,5.73,6.92192,0.37056,6.931831735,0.24192,0.07056,0.252,6.68,0.3,6.686733134,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
06/02/2021 16:30,5.86208,0.65144,5.898165478,0.14208,0.04144,0.148,5.72,0.61,5.752434267,5.86096,0.00028,5.860960007,0.00096,0.00028,0.001,5.86,0,5.86,7.15488,0.32184,7.162114827,0.07488,0.02184,0.078,7.08,0.3,7.086353082,4.02,0.22,4.0260154,0,0,0,4.02,0.22,4.0260154
06/02/2021 17:00,6.03112,0.62116,6.063023025,0.14112,0.04116,0.147,5.89,0.58,5.918487983,6.07384,0.00112,6.073840103,0.00384,0.00112,0.004,6.07,0,6.07,7.33744,0.01092,7.337448126,0.03744,0.01092,0.039,7.3,0,7.3,4.04,0.25,4.047727758,0,0,0,4.04,0.25,4.047727758
06/02/2021 17:30,6.33016,0.60088,6.358614818,0.14016,0.04088,0.146,6.19,0.56,6.215279559,6.46096,0.00028,6.460960006,0.00096,0.00028,0.001,6.46,0,6.46,7.63688,0.00784,7.636884024,0.02688,0.00784,0.028,7.61,0,7.61,4.14,0.27,4.148795006,0,0,0,4.14,0.27,4.148795006
06/02/2021 18:00,6.68208,0.53144,6.703179962,0.14208,0.04144,0.148,6.54,0.49,6.55833058,6.9,0,6.9,0,0,0,6.9,0,6.9,8.148,0.014,8.148012027,0.048,0.014,0.05,8.1,0,8.1,4.42,0.22,4.425471726,0,0,0,4.42,0.22,4.425471726
06/02/2021 18:30,6.46208,0.57144,6.487296941,0.14208,0.04144,0.148,6.32,0.53,6.342184166,6.67,0,6.67,0,0,0,6.67,0,6.67,7.88352,0.02436,7.883557636,0.08352,0.02436,0.087,7.8,0,7.8,4.2,0.28,4.209322986,0,0,0,4.2,0.28,4.209322986
06/02/2021 19:00,6.39208,0.57144,6.417572002,0.14208,0.04144,0.148,6.25,0.53,6.272431745,6.49768,0.22224,6.501479524,0.00768,0.00224,0.008,6.49,0.22,6.493727743,7.74344,0.07392,7.743792817,0.25344,0.07392,0.264,7.49,0,7.49,4.17,0.23,4.176338109,0,0,0,4.17,0.23,4.176338109
06/02/2021 19:30,6.09304,0.62172,6.124677314,0.14304,0.04172,0.149,5.95,0.58,5.978202071,6.15512,0.26316,6.160743088,0.04512,0.01316,0.047,6.11,0.25,6.115112427,7.398,0.339,7.405762959,0.408,0.119,0.425,6.99,0.22,6.993461232,4,0.23,4.006607043,0,0,0,4,0.23,4.006607043
06/02/2021 20:00,5.80208,0.65144,5.838536323,0.14208,0.04144,0.148,5.66,0.61,5.692776124,5.79168,0.00924,5.791687371,0.03168,0.00924,0.033,5.76,0,5.76,7.13072,0.29896,7.136984293,0.27072,0.07896,0.282,6.86,0.22,6.86352679,3.78,0.31,3.792690338,0,0,0,3.78,0.31,3.792690338
06/02/2021 20:30,5.50112,0.67116,5.541910952,0.14112,0.04116,0.147,5.36,0.63,5.396897257,5.38976,0.00868,5.389766989,0.02976,0.00868,0.031,5.36,0,5.36,6.81736,0.32048,6.824888629,0.20736,0.06048,0.216,6.61,0.26,6.615111488,3.59,0.34,3.606064337,0,0,0,3.59,0.34,3.606064337
06/02/2021 21:00,5.35304,0.70172,5.398837671,0.14304,0.04172,0.149,5.21,0.66,5.25163784,5.26,0,5.26,0,0,0,5.26,0,5.26,6.5764,0.4202,6.589810695,0.2064,0.0602,0.215,6.37,0.36,6.380164575,3.54,0.34,3.556290202,0,0,0,3.54,0.34,3.556290202
06/02/2021 21:30,5.12304,0.70172,5.170875148,0.14304,0.04172,0.149,4.98,0.66,5.023544565,5.13,0,5.13,0,0,0,5.13,0,5.13,6.34104,0.48072,6.359235803,0.31104,0.09072,0.324,6.03,0.39,6.042598779,3.46,0.3,3.472981428,0,0,0,3.46,0.3,3.472981428
06/02/2021 22:00,4.93208,0.73144,4.986022222,0.14208,0.04144,0.148,4.79,0.69,4.839442117,4.77,0,4.77,0,0,0,4.77,0,4.77,6.20256,0.48908,6.221812421,0.20256,0.05908,0.211,6,0.43,6.015388599,3.4,0.3,3.413209633,0,0,0,3.4,0.3,3.413209633
06/02/2021 22:30,4.60632,0.74976,4.666939468,0.13632,0.03976,0.142,4.47,0.71,4.526035793,4.52,0,4.52,0,0,0,4.52,0,4.52,5.9516,0.5538,5.977310181,0.3216,0.0938,0.335,5.63,0.46,5.648760926,3.25,0.33,3.266710884,0,0,0,3.25,0.33,3.266710884
06/02/2021 23:00,4.37824,0.75032,4.442067717,0.13824,0.04032,0.144,4.24,0.71,4.299034775,4.31,0,4.31,0,0,0,4.31,0,4.31,5.65712,0.56416,5.685181017,0.35712,0.10416,0.372,5.3,0.46,5.319924811,3.15,0.33,3.167238545,0,0,0,3.15,0.33,3.167238545
06/02/2021 23:30,4.13016,0.75088,4.197861646,0.14016,0.04088,0.146,3.99,0.71,4.052678127,4.03,0,4.03,0,0,0,4.03,0,4.03,5.4568,0.5874,5.488324426,0.4368,0.1274,0.455,5.02,0.46,5.04103164,2.95,0.33,2.968400243,0,0,0,2.95,0.33,2.968400243
07/02/2021 00:00,3.93112,0.75116,4.002242596,0.14112,0.04116,0.147,3.79,0.71,3.855930497,3.85,0,3.85,0,0,0,3.85,0,3.85,5.29512,0.57816,5.326590354,0.40512,0.11816,0.422,4.89,0.46,4.911588338,2.93,0.31,2.946353679,0,0,0,2.93,0.31,2.946353679
07/02/2021 00:30,3.90016,0.75088,3.971784083,0.14016,0.04088,0.146,3.76,0.71,3.826447439,3.97,0,3.97,0,0,0,3.97,0,3.97,5.27928,0.59104,5.312261816,0.44928,0.13104,0.468,4.83,0.46,4.851855315,2.95,0.31,2.966243416,0,0,0,2.95,0.31,2.966243416
07/02/2021 01:00,4.1592,0.7506,4.226386755,0.1392,0.0406,0.145,4.02,0.71,4.082217535,4.44,0,4.44,0,0,0,4.44,0,4.44,5.352,0.556,5.380802914,0.432,0.126,0.45,4.92,0.43,4.938754904,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
07/02/2021 01:30,4.24112,0.72116,4.301996118,0.14112,0.04116,0.147,4.1,0.68,4.1560077,4.61,0,4.61,0,0,0,4.61,0,4.61,5.45928,0.56104,5.488032799,0.44928,0.13104,0.468,5.01,0.43,5.028419235,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
07/02/2021 02:00,4.16208,0.72144,4.224143179,0.14208,0.04144,0.148,4.02,0.68,4.077106817,4.55,0,4.55,0,0,0,4.55,0,4.55,5.28352,0.55936,5.313046885,0.44352,0.12936,0.462,4.84,0.43,4.859063696,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
07/02/2021 02:30,4.05112,0.72116,4.114808015,0.14112,0.04116,0.147,3.91,0.68,3.96868996,4.48,0,4.48,0,0,0,4.48,0,4.48,5.24224,0.58732,5.275037915,0.40224,0.11732,0.419,4.84,0.47,4.862766702,2.98,0.32,2.997131962,0,0,0,2.98,0.32,2.997131962
07/02/2021 03:00,4.02112,0.72116,4.085275731,0.14112,0.04116,0.147,3.88,0.68,3.939136961,4.45,0,4.45,0,0,0,4.45,0,4.45,5.22112,0.58116,5.253364731,0.38112,0.11116,0.397,4.84,0.47,4.862766702,2.98,0.29,2.994077487,0,0,0,2.98,0.29,2.994077487
07/02/2021 03:30,3.93304,0.72172,3.998710217,0.14304,0.04172,0.149,3.79,0.68,3.850519445,4.34,0,4.34,0,0,0,4.34,0,4.34,5.23744,0.55592,5.266861001,0.39744,0.11592,0.414,4.84,0.44,4.859958848,3,0.29,3.013984074,0,0,0,3,0.29,3.013984074
07/02/2021 04:00,3.844,0.722,3.911217202,0.144,0.042,0.15,3.7,0.68,3.76196757,4.2,0,4.2,0,0,0,4.2,0,4.2,5.12408,0.57244,5.155956109,0.45408,0.13244,0.473,4.67,0.44,4.690682253,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
07/02/2021 04:30,3.81304,0.72172,3.880741398,0.14304,0.04172,0.149,3.67,0.68,3.732465673,4.1,0,4.1,0,0,0,4.1,0,4.1,5.1104,0.5772,5.14289296,0.4704,0.1372,0.49,4.64,0.44,4.660815379,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
07/02/2021 05:00,3.72304,0.72172,3.792348428,0.14304,0.04172,0.149,3.58,0.68,3.644008782,4.03,0,4.03,0,0,0,4.03,0,4.03,5.14136,0.57748,5.173689767,0.47136,0.13748,0.491,4.67,0.44,4.690682253,2.88,0.29,2.89456387,0,0,0,2.88,0.29,2.89456387
07/02/2021 05:30,3.72208,0.72144,3.791352687,0.14208,0.04144,0.148,3.58,0.68,3.644008782,4.13,0,4.13,0,0,0,4.13,0,4.13,5.17944,0.57692,5.21147152,0.46944,0.13692,0.489,4.71,0.44,4.730507372,2.83,0.29,2.844819854,0,0,0,2.83,0.29,2.844819854
07/02/2021 06:00,3.80208,0.70144,3.866242414,0.14208,0.04144,0.148,3.66,0.66,3.719032132,4.13,0,4.13,0,0,0,4.13,0,4.13,5.21848,0.53664,5.246,0.46848,0.13664,0.488,4.75,0.4,4.766812352,2.83,0.32,2.84803441,0,0,0,2.83,0.32,2.84803441
07/02/2021 06:30,3.89112,0.68116,3.950290344,0.14112,0.04116,0.147,3.75,0.64,3.80422134,4.31,0,4.31,0,0,0,4.31,0,4.31,5.50656,0.42608,5.523019754,0.46656,0.13608,0.486,5.04,0.29,5.04833636,3.03,0.32,3.046850833,0,0,0,3.03,0.32,3.046850833
07/02/2021 07:00,4.00112,0.68116,4.058687004,0.14112,0.04116,0.147,3.86,0.64,3.912697279,4.4,0,4.4,0,0,0,4.4,0,4.4,5.70136,0.38748,5.71451193,0.47136,0.13748,0.491,5.23,0.25,5.235971734,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
07/02/2021 07:30,4.03112,0.67116,4.086610356,0.14112,0.04116,0.147,3.89,0.63,3.94068522,4.51,0,4.51,0,0,0,4.51,0,4.51,5.91448,0.37964,5.926651685,0.44448,0.12964,0.463,5.47,0.25,5.47571,3.42,0.24,3.428410711,0,0,0,3.42,0.24,3.428410711
07/02/2021 08:00,4.06208,0.70144,4.122197472,0.14208,0.04144,0.148,3.92,0.66,3.975172952,4.51,0,4.51,0,0,0,4.51,0,4.51,5.97152,0.41836,5.986157048,0.37152,0.10836,0.387,5.6,0.31,5.608573794,3.47,0.24,3.47828981,0,0,0,3.47,0.24,3.47828981
07/02/2021 08:30,4.34112,0.70116,4.397379697,0.14112,0.04116,0.147,4.2,0.66,4.251540897,4.64288,0.00084,4.642880076,0.00288,0.00084,0.003,4.64,0,4.64,6.14688,0.42284,6.161406284,0.38688,0.11284,0.403,5.76,0.31,5.768335982,3.47,0.24,3.47828981,0,0,0,3.47,0.24,3.47828981
07/02/2021 09:00,4.66016,0.68088,4.709637863,0.14016,0.04088,0.146,4.52,0.64,4.565084884,4.94304,0.00672,4.943044568,0.02304,0.00672,0.024,4.92,0,4.92,6.47424,0.41332,6.487419903,0.35424,0.10332,0.369,6.12,0.31,6.127846277,3.65,0.24,3.657881901,0,0,0,3.65,0.24,3.657881901
07/02/2021 09:30,4.97016,0.68088,5.016581306,0.14016,0.04088,0.146,4.83,0.64,4.872217154,5.25208,0.22644,5.25695914,0.02208,0.00644,0.023,5.23,0.22,5.234625106,6.65616,0.35388,6.665560517,0.35616,0.10388,0.371,6.3,0.25,6.304958366,3.91,0.24,3.917358804,0,0,0,3.91,0.24,3.917358804
07/02/2021 10:00,5.22208,0.65144,5.262555805,0.14208,0.04144,0.148,5.08,0.61,5.11649294,5.48264,0.28952,5.490278973,0.03264,0.00952,0.034,5.45,0.28,5.457187921,6.8924,0.4032,6.90418337,0.4224,0.1232,0.44,6.47,0.28,6.476055898,4.64672,0.41696,4.665389844,0.60672,0.17696,0.632,4.04,0.24,4.047122435
07/02/2021 10:30,5.55208,0.62144,5.586750397,0.14208,0.04144,0.148,5.41,0.58,5.441001746,5.74856,0.01708,5.748585374,0.05856,0.01708,0.061,5.69,0,5.69,7.0692,0.3706,7.078907613,0.3792,0.1106,0.395,6.69,0.26,6.695050411,5.82064,0.71852,5.864820628,1.64064,0.47852,1.709,4.18,0.24,4.186884283
07/02/2021 11:00,5.81208,0.60144,5.84311595,0.14208,0.04144,0.148,5.67,0.56,5.697587209,5.90416,0.01288,5.904174049,0.04416,0.01288,0.046,5.86,0,5.86,7.35688,0.37284,7.366321538,0.38688,0.11284,0.403,6.97,0.26,6.974847669,4.34,0.24,4.346630879,0,0,0,4.34,0.24,4.346630879
07/02/2021 11:30,5.93112,0.60116,5.961508014,0.14112,0.04116,0.147,5.79,0.56,5.817018136,6.0236,0.0098,6.023607972,0.0336,0.0098,0.035,5.99,0,5.99,7.49456,0.37508,7.503939938,0.39456,0.11508,0.411,7.1,0.26,7.104758968,5.35,0.28,5.357322092,0.96,0.28,1,4.39,0,4.39
07/02/2021 12:00,6.04112,0.58116,6.069009623,0.14112,0.04116,0.147,5.9,0.54,5.924660328,6.11512,0.01316,6.11513416,0.04512,0.01316,0.047,6.07,0,6.07,7.42568,0.41124,7.437058679,0.41568,0.12124,0.433,7.01,0.29,7.015996009,7.3548,1.0964,7.436072619,3.0048,0.8764,3.13,4.35,0.22,4.355559666
07/02/2021 12:30,6.2692,0.5806,6.296027716,0.1392,0.0406,0.145,6.13,0.54,6.153738701,6.38032,0.01176,6.380330838,0.04032,0.01176,0.042,6.34,0,6.34,7.5916,0.3888,7.601549579,0.4416,0.1288,0.46,7.15,0.26,7.154725711,5.90776,0.62768,5.94101089,1.39776,0.40768,1.456,4.51,0.22,4.515362665
