Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
07/02/2021 13:00,6.37016,0.58088,6.396589716,0.14016,0.04088,0.146,6.23,0.54,6.253359097,6.4888,0.2284,6.492818494,0.0288,0.0084,0.03,6.46,0.22,6.463745044,7.60336,0.38348,7.613024379,0.42336,0.12348,0.441,7.18,0.26,7.184705979,5.5592,0.2856,5.566531416,0.9792,0.2856,1.02,4.58,0,4.58
07/02/2021 13:30,6.30016,0.58088,6.326882139,0.14016,0.04088,0.146,6.16,0.54,6.183623533,6.29224,0.35232,6.302095969,0.04224,0.01232,0.044,6.25,0.34,6.259241168,7.542,0.386,7.551871291,0.432,0.126,0.45,7.11,0.26,7.11475228,4.964,-0.108,4.96517472,0.384,0.112,0.4,4.58,-0.22,4.585280798
07/02/2021 14:00,6.30112,0.58116,6.327863794,0.14112,0.04116,0.147,6.16,0.54,6.183623533,6.32992,0.01456,6.329936745,0.04992,0.01456,0.052,6.28,0,6.28,7.47976,0.11368,7.480623824,0.38976,0.11368,0.406,7.09,0,7.09,4.54,0,4.54,0,0,0,4.54,0,4.54
07/02/2021 14:30,6.24208,0.61144,6.271955166,0.14208,0.04144,0.148,6.1,0.57,6.126573267,6.35896,0.01428,6.358976034,0.04896,0.01428,0.051,6.31,0,6.31,7.53952,0.39236,7.549722392,0.41952,0.12236,0.437,7.12,0.27,7.125117543,4.4,0.22,4.405496567,0,0,0,4.4,0.22,4.405496567
07/02/2021 15:00,6.22304,0.61172,6.25303352,0.14304,0.04172,0.149,6.08,0.57,6.106660298,6.3484,0.0112,6.34840988,0.0384,0.0112,0.04,6.31,0,6.31,7.38912,0.39516,7.399678763,0.42912,0.12516,0.447,6.96,0.27,6.9652351,4.3,0.22,4.305624229,0,0,0,4.3,0.22,4.305624229
07/02/2021 15:30,6.24304,0.63172,6.274919808,0.14304,0.04172,0.149,6.1,0.59,6.128466366,6.41456,0.23008,6.418684974,0.03456,0.01008,0.036,6.38,0.22,6.383791977,7.45336,0.39348,7.46373913,0.42336,0.12348,0.441,7.03,0.27,7.035183011,4.3,0.22,4.305624229,0,0,0,4.3,0.22,4.305624229
07/02/2021 16:00,6.47112,0.61116,6.499916199,0.14112,0.04116,0.147,6.33,0.57,6.355611694,6.48496,0.00728,6.484964086,0.02496,0.00728,0.026,6.46,0,6.46,7.53512,0.38816,7.545111106,0.40512,0.11816,0.422,7.13,0.27,7.135110371,4.23,0.22,4.235717177,0,0,0,4.23,0.22,4.235717177
07/02/2021 16:30,6.65112,0.61116,6.679140199,0.14112,0.04116,0.147,6.51,0.57,6.534906273,6.74032,0.01176,6.740330259,0.04032,0.01176,0.042,6.7,0,6.7,7.98792,0.37356,7.996650111,0.45792,0.13356,0.477,7.53,0.24,7.53382373,4.32,0.22,4.325598225,0,0,0,4.32,0.22,4.325598225
07/02/2021 17:00,6.88208,0.58144,6.906598121,0.14208,0.04144,0.148,6.74,0.54,6.761597444,7.02936,0.01148,7.029369374,0.03936,0.01148,0.041,6.99,0,6.99,8.11216,0.13188,8.113231921,0.45216,0.13188,0.471,7.66,0,7.66,4.43,0.22,4.43545939,0,0,0,4.43,0.22,4.43545939
07/02/2021 17:30,7.13208,0.53144,7.151852459,0.14208,0.04144,0.148,6.99,0.49,7.007153488,7.33376,0.01568,7.333776762,0.05376,0.01568,0.056,7.28,0,7.28,8.48504,0.13272,8.486077916,0.45504,0.13272,0.474,8.03,0,8.03,4.56,0.25,4.566847928,0,0,0,4.56,0.25,4.566847928
07/02/2021 18:00,7.06208,0.53144,7.082047896,0.14208,0.04144,0.148,6.92,0.49,6.937326574,7.44992,0.23456,7.453611635,0.04992,0.01456,0.052,7.4,0.22,7.403269548,8.38448,0.12964,8.385482181,0.44448,0.12964,0.463,7.94,0,7.94,4.5,0.28,4.508702696,0,0,0,4.5,0.28,4.508702696
07/02/2021 18:30,6.92208,0.56144,6.944811473,0.14208,0.04144,0.148,6.78,0.52,6.799911764,7.23416,0.23288,7.237907432,0.04416,0.01288,0.046,7.19,0.22,7.193364998,8.14392,0.12656,8.144903339,0.43392,0.12656,0.452,7.71,0,7.71,4.44,0.24,4.446481755,0,0,0,4.44,0.24,4.446481755
07/02/2021 19:00,6.614,0.592,6.64044125,0.144,0.042,0.15,6.47,0.55,6.493335044,6.88376,0.01568,6.883777858,0.05376,0.01568,0.056,6.83,0,6.83,7.78464,0.35552,7.792753968,0.46464,0.13552,0.484,7.32,0.22,7.323305265,4.34,0.26,4.347781043,0,0,0,4.34,0.26,4.347781043
07/02/2021 19:30,6.2392,0.6406,6.27200008,0.1392,0.0406,0.145,6.1,0.6,6.129437168,6.54528,0.01904,6.545307693,0.06528,0.01904,0.068,6.48,0,6.48,7.4404,0.3572,7.448969325,0.4704,0.1372,0.49,6.97,0.22,6.973471159,4.19,0.26,4.198059075,0,0,0,4.19,0.26,4.198059075
07/02/2021 20:00,6.02824,0.66032,6.064297156,0.13824,0.04032,0.144,5.89,0.62,5.922541684,6.27032,0.23176,6.274601629,0.04032,0.01176,0.042,6.23,0.22,6.23388322,7.21368,0.43524,7.226798254,0.46368,0.13524,0.483,6.75,0.3,6.756663378,3.99,0.3,4.001262301,0,0,0,3.99,0.3,4.001262301
07/02/2021 20:30,5.7892,0.6706,5.827910518,0.1392,0.0406,0.145,5.65,0.63,5.685015391,5.99376,0.01568,5.99378051,0.05376,0.01568,0.056,5.94,0,5.94,6.96544,0.45992,6.980607481,0.44544,0.12992,0.464,6.52,0.33,6.528345885,3.89,0.34,3.904830342,0,0,0,3.89,0.34,3.904830342
07/02/2021 21:00,5.55112,0.70116,5.595226412,0.14112,0.04116,0.147,5.41,0.66,5.450110091,5.69512,0.01316,5.695135205,0.04512,0.01316,0.047,5.65,0,5.65,6.81968,0.50824,6.838592194,0.43968,0.12824,0.458,6.38,0.38,6.391306596,3.78,0.34,3.795260202,0,0,0,3.78,0.34,3.795260202
07/02/2021 21:30,5.2792,0.7306,5.329514893,0.1392,0.0406,0.145,5.14,0.69,5.186106439,5.42936,0.01148,5.429372137,0.03936,0.01148,0.041,5.39,0,5.39,6.56312,0.54216,6.585475047,0.45312,0.13216,0.472,6.11,0.41,6.123740687,3.73,0.28,3.74049462,0,0,0,3.73,0.28,3.74049462
07/02/2021 22:00,5.03824,0.73032,5.090896738,0.13824,0.04032,0.144,4.9,0.69,4.948343157,5.2372,0.0196,5.237236676,0.0672,0.0196,0.07,5.17,0,5.17,6.3964,0.5402,6.419170429,0.4464,0.1302,0.465,5.95,0.41,5.964109322,3.57,0.33,3.585219659,0,0,0,3.57,0.33,3.585219659
07/02/2021 22:30,4.75016,0.76088,4.810712879,0.14016,0.04088,0.146,4.61,0.72,4.66588684,4.9736,0.0098,4.973609655,0.0336,0.0098,0.035,4.94,0,4.94,6.23008,0.53544,6.253046681,0.43008,0.12544,0.448,5.8,0.41,5.814473321,3.4,0.37,3.420073099,0,0,0,3.4,0.37,3.420073099
07/02/2021 23:00,4.41344,0.75892,4.478215292,0.13344,0.03892,0.139,4.28,0.72,4.340138247,4.58688,0.00784,4.5868867,0.02688,0.00784,0.028,4.56,0,4.56,5.94648,0.55564,5.972383126,0.39648,0.11564,0.413,5.55,0.44,5.567414121,3.25,0.37,3.270993733,0,0,0,3.25,0.37,3.270993733
07/02/2021 23:30,4.1644,0.7692,4.23484309,0.1344,0.0392,0.14,4.03,0.73,4.095582987,4.26456,0.01008,4.264571913,0.03456,0.01008,0.036,4.23,0,4.23,5.57896,0.58928,5.609995152,0.40896,0.11928,0.426,5.17,0.47,5.191319678,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
08/02/2021 00:00,3.98536,0.76948,4.058964622,0.13536,0.03948,0.141,3.85,0.73,3.918596688,4.0476,0.0168,4.047634865,0.0576,0.0168,0.06,3.99,0,3.99,5.49448,0.56964,5.523929779,0.44448,0.12964,0.463,5.05,0.44,5.069132076,3.04,0.3,3.054766767,0,0,0,3.04,0.3,3.054766767
08/02/2021 00:30,3.94344,0.76892,4.01770544,0.13344,0.03892,0.139,3.81,0.73,3.879304061,4.16608,0.01344,4.166101679,0.04608,0.01344,0.048,4.12,0,4.12,5.55544,0.53992,5.581615107,0.44544,0.12992,0.464,5.11,0.41,5.126421754,2.98,0.39,3.005411785,0,0,0,2.98,0.39,3.005411785
08/02/2021 01:00,4.26248,0.71864,4.322635677,0.13248,0.03864,0.138,4.13,0.68,4.185606288,4.77472,0.01596,4.774746674,0.05472,0.01596,0.057,4.72,0,4.72,5.60752,0.54636,5.634073997,0.46752,0.13636,0.487,5.14,0.41,5.156326212,3.23,0.32,3.245812687,0,0,0,3.23,0.32,3.245812687
08/02/2021 01:30,4.30016,0.74088,4.363516839,0.14016,0.04088,0.146,4.16,0.7,4.21848314,4.94128,0.01204,4.941294668,0.04128,0.01204,0.043,4.9,0,4.9,5.60664,0.53152,5.631778192,0.41664,0.12152,0.434,5.19,0.41,5.206169417,3.33,0.29,3.342603776,0,0,0,3.33,0.29,3.342603776
08/02/2021 02:00,4.23112,0.74116,4.295543574,0.14112,0.04116,0.147,4.09,0.7,4.149469846,4.85552,0.01036,4.855531052,0.03552,0.01036,0.037,4.82,0,4.82,5.53512,0.50816,5.558397251,0.40512,0.11816,0.422,5.13,0.39,5.144803203,3.26,0.32,3.275667871,0,0,0,3.26,0.32,3.275667871
08/02/2021 02:30,4.20304,0.74172,4.267984747,0.14304,0.04172,0.149,4.06,0.7,4.119902911,4.92512,0.01316,4.925137582,0.04512,0.01316,0.047,4.88,0,4.88,5.5324,0.5132,5.556151906,0.4224,0.1232,0.44,5.11,0.39,5.124860974,3.16,0.35,3.179323827,0,0,0,3.16,0.35,3.179323827
08/02/2021 03:00,4.10496,0.71228,4.166298045,0.14496,0.04228,0.151,3.96,0.67,4.016279373,4.83784,0.00812,4.837846814,0.02784,0.00812,0.029,4.81,0,4.81,5.51392,0.51656,5.53806356,0.43392,0.12656,0.452,5.08,0.39,5.094948479,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
08/02/2021 03:30,4.044,0.712,4.10620019,0.144,0.042,0.15,3.9,0.67,3.9571328,4.70512,0.01316,4.705138404,0.04512,0.01316,0.047,4.66,0,4.66,5.53408,0.52244,5.558685546,0.45408,0.13244,0.473,5.08,0.39,5.094948479,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
08/02/2021 04:00,3.9892,0.7106,4.051995681,0.1392,0.0406,0.145,3.85,0.67,3.907863867,4.58072,0.00896,4.580728763,0.03072,0.00896,0.032,4.55,0,4.55,5.456,0.543,5.48295404,0.456,0.133,0.475,5,0.41,5.016781837,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
08/02/2021 04:30,3.99016,0.71088,4.052989909,0.14016,0.04088,0.146,3.85,0.67,3.907863867,4.52552,0.01036,4.525531858,0.03552,0.01036,0.037,4.49,0,4.49,5.42912,0.53516,5.455432174,0.42912,0.12516,0.447,5,0.41,5.016781837,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
08/02/2021 05:00,3.91016,0.71088,3.974254848,0.14016,0.04088,0.146,3.77,0.67,3.829072995,4.45936,0.01148,4.459374777,0.03936,0.01148,0.041,4.42,0,4.42,5.50208,0.52144,5.526733574,0.38208,0.11144,0.398,5.12,0.41,5.136389783,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
08/02/2021 05:30,4.06824,0.68032,4.124731749,0.13824,0.04032,0.144,3.93,0.64,3.981770963,4.65976,0.00868,4.659768084,0.02976,0.00868,0.031,4.63,0,4.63,5.62136,0.47248,5.641181224,0.35136,0.10248,0.366,5.27,0.37,5.282972648,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
08/02/2021 06:00,4.3092,0.6506,4.358036829,0.1392,0.0406,0.145,4.17,0.61,4.214380144,4.914,0.007,4.914004986,0.024,0.007,0.025,4.89,0,4.89,6.1,0.425,6.114787404,0.36,0.105,0.375,5.74,0.32,5.748912941,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
08/02/2021 06:30,4.64112,0.58116,4.677364835,0.14112,0.04116,0.147,4.5,0.54,4.532284192,5.36592,0.00756,5.365925326,0.02592,0.00756,0.027,5.34,0,5.34,7.0456,-0.0992,7.046298319,0.3456,0.1008,0.36,6.7,-0.2,6.70298441,3.76,0.25,3.768302005,0,0,0,3.76,0.25,3.768302005
08/02/2021 07:00,4.97304,0.54172,5.002458136,0.14304,0.04172,0.149,4.83,0.5,4.855810952,5.71072,0.27896,5.717529327,0.03072,0.00896,0.032,5.68,0.27,5.686413633,7.91376,-0.23432,7.917228252,0.29376,0.08568,0.306,7.62,-0.32,7.6267162,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
08/02/2021 07:30,5.30824,0.52032,5.33368023,0.13824,0.04032,0.144,5.17,0.48,5.192234586,6.04976,0.27868,6.056175245,0.02976,0.00868,0.031,6.02,0.27,6.026051775,8.98664,-0.54348,9.003058869,0.29664,0.08652,0.309,8.69,-0.63,8.712806666,4.45,0,4.45,0,0,0,4.45,0,4.45
08/02/2021 08:00,5.59112,0.55116,5.618220377,0.14112,0.04116,0.147,5.45,0.51,5.473810373,6.37208,0.33644,6.380955681,0.02208,0.00644,0.023,6.35,0.33,6.358569021,9.82176,-0.77032,9.851921762,0.34176,0.09968,0.356,9.48,-0.87,9.519837183,4.65,0,4.65,0,0,0,4.65,0,4.65
08/02/2021 08:30,6.05016,0.51088,6.071691231,0.14016,0.04088,0.146,5.91,0.47,5.928659208,6.864,0.337,6.872267821,0.024,0.007,0.025,6.84,0.33,6.847955899,10.774,-1.003,10.82058617,0.264,0.077,0.275,10.51,-1.08,10.56534429,4.99,-0.22,4.994847345,0,0,0,4.99,-0.22,4.994847345
08/02/2021 09:00,6.40208,0.44144,6.417281169,0.14208,0.04144,0.148,6.26,0.4,6.272766535,7.39592,0.38756,7.406067472,0.02592,0.00756,0.027,7.37,0.38,7.37978997,11.3344,-1.1608,11.39368597,0.3744,0.1092,0.39,10.96,-1.27,11.03333585,5.4,-0.22,5.404479623,0,0,0,5.4,-0.22,5.404479623
08/02/2021 09:30,6.76208,0.38144,6.772829719,0.14208,0.04144,0.148,6.62,0.34,6.628725368,7.75512,0.24316,7.758931176,0.04512,0.01316,0.047,7.71,0.23,7.713429847,11.62256,-1.17092,11.68139352,0.44256,0.12908,0.461,11.18,-1.3,11.25532763,5.57,-0.24,5.575168159,0,0,0,5.57,-0.24,5.575168159
08/02/2021 10:00,6.94112,0.36116,6.950509578,0.14112,0.04116,0.147,6.8,0.32,6.807525248,7.94224,0.24232,7.945935766,0.04224,0.01232,0.044,7.9,0.23,7.903347392,11.65752,-1.16864,11.71595032,0.34752,0.10136,0.362,11.31,-1.27,11.38108079,5.68,-0.27,5.686413633,0,0,0,5.68,-0.27,5.686413633
08/02/2021 10:30,7.01112,0.36116,7.020415956,0.14112,0.04116,0.147,6.87,0.32,6.877448655,7.97088,0.24484,7.974639465,0.05088,0.01484,0.053,7.92,0.23,7.923338943,11.69464,-1.13948,11.7500221,0.34464,0.10052,0.359,11.35,-1.24,11.41753476,5.8,-0.27,5.806281082,0,0,0,5.8,-0.27,5.806281082
08/02/2021 11:00,6.88016,0.39088,6.891254516,0.14016,0.04088,0.146,6.74,0.35,6.749081419,7.79512,0.28316,7.800261239,0.04512,0.01316,0.047,7.75,0.27,7.7547018,11.53856,-1.02792,11.58425597,0.41856,0.12208,0.436,11.12,-1.15,11.17930678,5.77,-0.3,5.777793697,0,0,0,5.77,-0.3,5.777793697
08/02/2021 11:30,7.00112,0.37116,7.010951505,0.14112,0.04116,0.147,6.86,0.33,6.867932731,7.69896,0.24428,7.7028344,0.04896,0.01428,0.051,7.65,0.23,7.653456735,11.52344,-1.19108,11.58483237,0.37344,0.10892,0.389,11.15,-1.3,11.22552894,5.81,-0.3,5.817740111,0,0,0,5.81,-0.3,5.817740111
08/02/2021 12:00,6.924,0.372,6.933985867,0.144,0.042,0.15,6.78,0.33,6.788026223,7.69416,0.29288,7.699732255,0.04416,0.01288,0.046,7.65,0.28,7.655122468,11.284,-1.138,11.34123891,0.384,0.112,0.4,10.9,-1.25,10.9714402,5.79,-0.34,5.799974138,0,0,0,5.79,-0.34,5.799974138
08/02/2021 12:30,6.964,0.402,6.975593165,0.144,0.042,0.15,6.82,0.36,6.829494857,7.90688,0.31784,7.913265672,0.02688,0.00784,0.028,7.88,0.31,7.886095358,11.28184,-1.02988,11.32874956,0.41184,0.12012,0.429,10.87,-1.15,10.93066329,5.79,-0.29,5.797257973,0,0,0,5.79,-0.29,5.797257973
08/02/2021 13:00,6.964,0.402,6.975593165,0.144,0.042,0.15,6.82,0.36,6.829494857,7.80264,0.37952,7.811864464,0.03264,0.00952,0.034,7.77,0.37,7.778804535,11.42336,-1.02652,11.46938957,0.42336,0.12348,0.441,11,-1.15,11.05995027,5.79,-0.29,5.797257973,0,0,0,5.79,-0.29,5.797257973
08/02/2021 13:30,6.814,0.432,6.827680426,0.144,0.042,0.15,6.67,0.39,6.681392071,7.50896,0.28428,7.514339319,0.04896,0.01428,0.051,7.46,0.27,7.46488446,10.9536,-0.9752,10.99692539,0.3936,0.1148,0.41,10.56,-1.09,10.61610569,5.79,-0.33,5.79939652,0,0,0,5.79,-0.33,5.79939652
08/02/2021 14:00,6.80728,0.39004,6.818444999,0.13728,0.04004,0.143,6.67,0.35,6.679176596,7.66144,0.24792,7.665450228,0.06144,0.01792,0.064,7.6,0.23,7.603479467,10.83104,-0.88428,10.86707774,0.43104,0.12572,0.449,10.4,-1.01,10.44892817,5.52,-0.28,5.527096887,0,0,0,5.52,-0.28,5.527096887
08/02/2021 14:30,6.79824,0.39032,6.809435865,0.13824,0.04032,0.144,6.66,0.35,6.669190356,7.5124,0.2482,7.516498986,0.0624,0.0182,0.065,7.45,0.23,7.45354949,10.5716,-0.8812,10.60826282,0.4416,0.1288,0.46,10.13,-1.01,10.18022593,5.41,-0.28,5.417240995,0,0,0,5.41,-0.28,5.417240995
08/02/2021 15:00,6.62824,0.42032,6.641553613,0.13824,0.04032,0.144,6.49,0.38,6.501115289,7.41608,0.34344,7.424028125,0.04608,0.01344,0.048,7.37,0.33,7.37738436,10.83568,-1.01376,10.88299915,0.29568,0.08624,0.308,10.54,-1.1,10.59724492,5.41,-0.28,5.417240995,0,0,0,5.41,-0.28,5.417240995
08/02/2021 15:30,6.49824,0.49032,6.516712116,0.13824,0.04032,0.144,6.36,0.45,6.375899936,7.33648,0.34064,7.344383868,0.03648,0.01064,0.038,7.3,0.33,7.307455097,10.72896,-0.94572,10.77056029,0.28896,0.08428,0.301,10.44,-1.03,10.49068635,5.44,-0.26,5.446209691,0,0,0,5.44,-0.26,5.446209691
08/02/2021 16:00,6.69824,0.51032,6.717651792,0.13824,0.04032,0.144,6.56,0.47,6.576815339,7.39864,0.00252,7.398640429,0.00864,0.00252,0.009,7.39,0,7.39,10.5748,-0.8236,10.60682384,0.3648,0.1064,0.38,10.21,-0.93,10.25226804,5.51,-0.28,5.517109751,0,0,0,5.51,-0.28,5.517109751
08/02/2021 16:30,6.95016,0.54088,6.971174593,0.14016,0.04088,0.146,6.81,0.5,6.828330689,7.50552,0.30036,7.511527581,0.03552,0.01036,0.037,7.47,0.29,7.475627064,10.31952,-0.55764,10.33457572,0.41952,0.12236,0.437,9.9,-0.68,9.923326055,5.49,-0.25,5.49568922,0,0,0,5.49,-0.25,5.49568922
08/02/2021 17:00,7.02632,0.53976,7.047021612,0.13632,0.03976,0.142,6.89,0.5,6.908118412,7.73496,0.37728,7.744155629,0.02496,0.00728,0.026,7.71,0.37,7.718872975,10.03392,-0.39844,10.04182777,0.31392,0.09156,0.327,9.72,-0.49,9.732342986,5.36,-0.22,5.364513025,0,0,0,5.36,-0.22,5.364513025
08/02/2021 17:30,7.3292,0.5406,7.349110218,0.1392,0.0406,0.145,7.19,0.5,7.207364289,8.034,0.277,8.038773849,0.024,0.007,0.025,8.01,0.27,8.01454927,9.76936,-0.27852,9.773329433,0.27936,0.08148,0.291,9.49,-0.36,9.496825785,5.4,-0.22,5.404479623,0,0,0,5.4,-0.22,5.404479623
08/02/2021 18:00,7.58632,0.45976,7.600238838,0.13632,0.03976,0.142,7.45,0.42,7.461829534,8.27112,0.34616,8.278360514,0.02112,0.00616,0.022,8.25,0.34,8.257003088,9.93672,-0.32804,9.942133302,0.24672,0.07196,0.257,9.69,-0.4,9.69825242,5.38,-0.22,5.384496262,0,0,0,5.38,-0.22,5.384496262
08/02/2021 18:30,7.37112,0.49116,7.387465614,0.14112,0.04116,0.147,7.23,0.45,7.243990613,7.9088,0.2584,7.913020157,0.0288,0.0084,0.03,7.88,0.25,7.883964739,9.6588,-0.1966,9.66080064,0.3888,0.1134,0.405,9.27,-0.31,9.275181939,5.17,0.2,5.173867026,0,0,0,5.17,0.2,5.173867026
08/02/2021 19:00,7.18304,0.51172,7.201244406,0.14304,0.04172,0.149,7.04,0.47,7.055671478,7.52496,0.22728,7.528391541,0.02496,0.00728,0.026,7.5,0.22,7.503225973,9.22016,-0.14912,9.221365799,0.38016,0.11088,0.396,8.84,-0.26,8.843822703,5.08,0.22,5.084761548,0,0,0,5.08,0.22,5.084761548
08/02/2021 19:30,6.8192,0.5506,6.841392329,0.1392,0.0406,0.145,6.68,0.51,6.699440275,7.06112,0.34616,7.069599876,0.02112,0.00616,0.022,7.04,0.34,7.048205445,8.65696,-0.12172,8.657815671,0.33696,0.09828,0.351,8.32,-0.22,8.322908146,4.86,0.22,4.864976876,0,0,0,4.86,0.22,4.864976876
08/02/2021 20:00,6.42016,0.59088,6.44729351,0.14016,0.04088,0.146,6.28,0.55,6.304038388,6.73016,0.00588,6.730162569,0.02016,0.00588,0.021,6.71,0,6.71,8.3,-0.115,8.300796649,0.36,0.105,0.375,7.94,-0.22,7.943047274,4.74,0.22,4.745102739,0,0,0,4.74,0.22,4.745102739
08/02/2021 20:30,6.24016,0.64088,6.27298366,0.14016,0.04088,0.146,6.1,0.6,6.129437168,6.39536,0.00448,6.395361569,0.01536,0.00448,0.016,6.38,0,6.38,8.13304,-0.16328,8.13467885,0.26304,0.07672,0.274,7.87,-0.24,7.873658616,4.52,0.24,4.526367197,0,0,0,4.52,0.24,4.526367197
08/02/2021 21:00,5.95824,0.64032,5.992548173,0.13824,0.04032,0.144,5.82,0.6,5.850846093,6.17864,0.00252,6.178640514,0.00864,0.00252,0.009,6.17,0,6.17,7.70912,0.05516,7.709317337,0.18912,0.05516,0.197,7.52,0,7.52,4.36,0.24,4.366600508,0,0,0,4.36,0.24,4.366600508
08/02/2021 21:30,5.59016,0.69088,5.632690654,0.14016,0.04088,0.146,5.45,0.65,5.4886246,5.8648,0.0014,5.864800167,0.0048,0.0014,0.005,5.86,0,5.86,7.56528,0.05404,7.565473006,0.18528,0.05404,0.193,7.38,0,7.38,4.22,0.24,4.226819135,0,0,0,4.22,0.24,4.226819135
08/02/2021 22:00,5.19536,0.72948,5.246323151,0.13536,0.03948,0.141,5.06,0.69,5.106828762,5.4792,0.0056,5.479202862,0.0192,0.0056,0.02,5.46,0,5.46,7.23864,0.34252,7.246739198,0.24864,0.07252,0.259,6.99,0.27,6.995212649,4.06,0.27,4.068967928,0,0,0,4.06,0.27,4.068967928
08/02/2021 22:30,4.92536,0.72948,4.979087487,0.13536,0.03948,0.141,4.79,0.69,4.839442117,5.23344,0.00392,5.233441468,0.01344,0.00392,0.014,5.22,0,5.22,6.91384,0.34112,6.922250097,0.24384,0.07112,0.254,6.67,0.27,6.675462531,3.91,0.27,3.919311164,0,0,0,3.91,0.27,3.919311164
08/02/2021 23:00,4.59728,0.76004,4.659682843,0.13728,0.04004,0.143,4.46,0.72,4.517742799,4.89344,0.22392,4.898560523,0.01344,0.00392,0.014,4.88,0.22,4.884956499,6.53624,0.36432,6.546385445,0.18624,0.05432,0.194,6.35,0.31,6.357562426,3.67,0.27,3.679918477,0,0,0,3.67,0.27,3.679918477
08/02/2021 23:30,4.34016,0.76088,4.40635078,0.14016,0.04088,0.146,4.2,0.72,4.261267417,4.54864,0.00252,4.548640698,0.00864,0.00252,0.009,4.54,0,4.54,6.13512,0.37816,6.146763571,0.16512,0.04816,0.172,5.97,0.33,5.979113647,3.44,0.27,3.450579661,0,0,0,3.44,0.27,3.450579661
09/02/2021 00:00,4.08112,0.76116,4.151494309,0.14112,0.04116,0.147,3.94,0.72,4.005246559,4.3096,0.0028,4.30960091,0.0096,0.0028,0.01,4.3,0,4.3,5.91736,0.41048,5.93158016,0.20736,0.06048,0.216,5.71,0.35,5.720716738,3.33,0.27,3.340928015,0,0,0,3.33,0.27,3.340928015
09/02/2021 00:30,4.05112,0.77116,4.123864813,0.14112,0.04116,0.147,3.91,0.73,3.977562067,4.44056,0.00308,4.440561068,0.01056,0.00308,0.011,4.43,0,4.43,5.85768,0.42224,5.872878477,0.24768,0.07224,0.258,5.61,0.35,5.6209074,3.31,0.27,3.320993827,0,0,0,3.31,0.27,3.320993827
09/02/2021 01:00,4.2692,0.7206,4.329588087,0.1392,0.0406,0.145,4.13,0.68,4.185606288,4.95768,0.00224,4.957680506,0.00768,0.00224,0.008,4.95,0,4.95,5.94088,0.39984,5.954320045,0.17088,0.04984,0.178,5.77,0.35,5.780605505,3.49,0.27,3.500428545,0,0,0,3.49,0.27,3.500428545
09/02/2021 01:30,4.2992,0.7206,4.359172513,0.1392,0.0406,0.145,4.16,0.68,4.215210552,5.02288,0.00084,5.02288007,0.00288,0.00084,0.003,5.02,0,5.02,5.87152,0.38836,5.884349633,0.13152,0.03836,0.137,5.74,0.35,5.750660832,3.52,0.27,3.530339927,0,0,0,3.52,0.27,3.530339927
09/02/2021 02:00,4.2392,0.7206,4.300009419,0.1392,0.0406,0.145,4.1,0.68,4.1560077,4.99672,0.00196,4.996720384,0.00672,0.00196,0.007,4.99,0,4.99,5.85392,0.40656,5.868020995,0.19392,0.05656,0.202,5.66,0.35,5.670811229,3.48,0.27,3.490458423,0,0,0,3.48,0.27,3.490458423
09/02/2021 02:30,4.24016,0.70088,4.297695848,0.14016,0.04088,0.146,4.1,0.66,4.1527822,5.02864,0.00252,5.028640631,0.00864,0.00252,0.009,5.02,0,5.02,5.81504,0.43272,5.831117972,0.21504,0.06272,0.224,5.6,0.37,5.612209903,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
09/02/2021 03:00,4.19016,0.70088,4.248373053,0.14016,0.04088,0.146,4.05,0.66,4.103425398,5.04192,0.00056,5.041920031,0.00192,0.00056,0.002,5.04,0,5.04,5.7984,0.4162,5.813317899,0.1584,0.0462,0.165,5.64,0.37,5.652123495,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
09/02/2021 03:30,4.16112,0.70116,4.219780208,0.14112,0.04116,0.147,4.02,0.66,4.073818847,4.88288,0.00084,4.882880072,0.00288,0.00084,0.003,4.88,0,4.88,5.79456,0.41508,5.809407629,0.15456,0.04508,0.161,5.64,0.37,5.652123495,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
09/02/2021 04:00,4.10112,0.70116,4.160626227,0.14112,0.04116,0.147,3.96,0.66,4.01462327,4.84384,0.00112,4.843840129,0.00384,0.00112,0.004,4.84,0,4.84,5.82784,0.39312,5.841084009,0.14784,0.04312,0.154,5.68,0.35,5.690773234,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
09/02/2021 04:30,4.10208,0.70144,4.161619685,0.14208,0.04144,0.148,3.96,0.66,4.01462327,4.76096,0.00028,4.760960008,0.00096,0.00028,0.001,4.76,0,4.76,5.79888,0.41884,5.813986257,0.09888,0.02884,0.103,5.7,0.39,5.713326527,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
09/02/2021 05:00,4.03112,0.70116,4.091644388,0.14112,0.04116,0.147,3.89,0.66,3.945592478,4.72288,0.00084,4.722880075,0.00288,0.00084,0.003,4.72,0,4.72,5.83936,0.43648,5.855650263,0.15936,0.04648,0.166,5.68,0.39,5.693373341,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
09/02/2021 05:30,4.08112,0.70116,4.140913643,0.14112,0.04116,0.147,3.94,0.66,3.994896745,4.83672,0.00196,4.836720397,0.00672,0.00196,0.007,4.83,0,4.83,5.90584,0.42712,5.921264865,0.19584,0.05712,0.204,5.71,0.37,5.721975183,3.5,0.27,3.510398838,0,0,0,3.5,0.27,3.510398838
09/02/2021 06:00,4.22016,0.68088,4.274733676,0.14016,0.04088,0.146,4.08,0.64,4.12989104,4.99576,0.00168,4.995760282,0.00576,0.00168,0.006,4.99,0,4.99,6.35704,0.37872,6.36831111,0.16704,0.04872,0.174,6.19,0.33,6.198790205,3.58,0.27,3.590167127,0,0,0,3.58,0.27,3.590167127
09/02/2021 06:30,4.71304,0.58172,4.748804502,0.14304,0.04172,0.149,4.57,0.54,4.601793129,5.56096,0.00028,5.560960007,0.00096,0.00028,0.001,5.56,0,5.56,7.2936,-0.1952,7.29621162,0.1536,0.0448,0.16,7.14,-0.24,7.144032475,3.94,0.24,3.947302877,0,0,0,3.94,0.24,3.947302877
09/02/2021 07:00,5.124,0.542,5.152585759,0.144,0.042,0.15,4.98,0.5,5.005037462,5.79096,0.00028,5.790960007,0.00096,0.00028,0.001,5.79,0,5.79,8.194,-0.298,8.199417052,0.144,0.042,0.15,8.05,-0.34,8.057176925,4.31,0,4.31,0,0,0,4.31,0,4.31
09/02/2021 07:30,5.45016,0.54088,5.47693301,0.14016,0.04088,0.146,5.31,0.5,5.333488539,6.19096,0.00028,6.190960006,0.00096,0.00028,0.001,6.19,0,6.19,9.03552,-0.53464,9.051323748,0.15552,0.04536,0.162,8.88,-0.58,8.898921283,4.59,0,4.59,0,0,0,4.59,0,4.59
09/02/2021 08:00,5.61016,0.54088,5.636173028,0.14016,0.04088,0.146,5.47,0.5,5.492804384,6.34192,0.00056,6.341920025,0.00192,0.00056,0.002,6.34,0,6.34,9.97784,-0.83688,10.01287467,0.14784,0.04312,0.154,9.83,-0.88,9.86931102,4.9,-0.22,4.904936289,0,0,0,4.9,-0.22,4.904936289
09/02/2021 08:30,6.13728,0.51004,6.158437026,0.13728,0.04004,0.143,6,0.47,6.018380181,6.87096,0.00028,6.870960006,0.00096,0.00028,0.001,6.87,0,6.87,10.99656,-1.16892,11.05851282,0.10656,0.03108,0.111,10.89,-1.2,10.95591621,5.15,-0.22,5.154696887,0,0,0,5.15,-0.22,5.154696887
09/02/2021 09:00,6.4692,0.4706,6.486294242,0.1392,0.0406,0.145,6.33,0.43,6.344588245,7.25288,0.00084,7.252880049,0.00288,0.00084,0.003,7.25,0,7.25,11.3968,-1.3076,11.47156781,0.0768,0.0224,0.08,11.32,-1.33,11.39786383,5.44,-0.25,5.445741455,0,0,0,5.44,-0.25,5.445741455
09/02/2021 09:30,6.58824,0.45032,6.603612224,0.13824,0.04032,0.144,6.45,0.41,6.463017871,7.50192,0.00056,7.501920021,0.00192,0.00056,0.002,7.5,0,7.5,11.45024,-1.34368,11.52881052,0.09024,0.02632,0.094,11.36,-1.37,11.44231183,5.62,-0.3,5.628001421,0,0,0,5.62,-0.3,5.628001421
09/02/2021 10:00,6.72824,0.42032,6.741356125,0.13824,0.04032,0.144,6.59,0.38,6.600946902,7.48768,0.00224,7.487680335,0.00768,0.00224,0.008,7.48,0,7.48,11.55496,-1.30772,11.62872444,0.14496,0.04228,0.151,11.41,-1.35,11.48958659,5.74,-0.3,5.747834375,0,0,0,5.74,-0.3,5.747834375
09/02/2021 10:30,6.80824,0.42032,6.821202299,0.13824,0.04032,0.144,6.67,0.38,6.680815818,7.53824,0.38532,7.548081465,0.01824,0.00532,0.019,7.52,0.38,7.529594943,11.60296,-1.26372,11.67157526,0.19296,0.05628,0.201,11.41,-1.32,11.4861003,5.84,-0.36,5.851085369,0,0,0,5.84,-0.36,5.851085369
09/02/2021 11:00,6.60824,0.42032,6.621593826,0.13824,0.04032,0.144,6.47,0.38,6.481149589,7.4392,0.0056,7.439202108,0.0192,0.0056,0.02,7.42,0,7.42,11.36824,-1.21968,11.43348153,0.13824,0.04032,0.144,11.23,-1.26,11.30046459,5.55,-0.31,5.558650915,0,0,0,5.55,-0.31,5.558650915
09/02/2021 11:30,6.54208,0.42144,6.555640503,0.14208,0.04144,0.148,6.4,0.38,6.411271325,7.3588,0.3584,7.367522514,0.0288,0.0084,0.03,7.33,0.35,7.338351313,11.23688,-1.21716,11.30260813,0.14688,0.04284,0.153,11.09,-1.26,11.16134848,5.53,-0.31,5.538682154,0,0,0,5.53,-0.31,5.538682154
09/02/2021 12:00,6.67728,0.42004,6.690478443,0.13728,0.04004,0.143,6.54,0.38,6.551030453,7.56264,0.38952,7.57266463,0.03264,0.00952,0.034,7.53,0.38,7.539582217,11.3084,-1.1988,11.37176468,0.2784,0.0812,0.29,11.03,-1.28,11.10402179,5.56,-0.31,5.56863538,0,0,0,5.56,-0.31,5.56863538
09/02/2021 12:30,6.7844,0.4192,6.797338597,0.1344,0.0392,0.14,6.65,0.38,6.660848294,7.77648,0.39064,7.78628543,0.03648,0.01064,0.038,7.74,0.38,7.749322551,11.16472,-1.15404,11.22420514,0.29472,0.08596,0.307,10.87,-1.24,10.94049816,5.68,-0.33,5.689578192,0,0,0,5.68,-0.33,5.689578192
09/02/2021 13:00,6.89536,0.38948,6.906351005,0.13536,0.03948,0.141,6.76,0.35,6.769054587,7.76688,0.38784,7.776557387,0.02688,0.00784,0.028,7.74,0.38,7.749322551,11.36864,-1.16748,11.42842881,0.24864,0.07252,0.259,11.12,-1.24,11.18892309,5.73,-0.35,5.740679402,0,0,0,5.73,-0.35,5.740679402
09/02/2021 13:30,6.93632,0.42976,6.949620767,0.13632,0.03976,0.142,6.8,0.39,6.811174642,7.69824,0.28532,7.703525595,0.01824,0.00532,0.019,7.68,0.28,7.685102472,11.32592,-1.03244,11.37287986,0.26592,0.07756,0.277,11.06,-1.11,11.11556116,5.82,-0.35,5.830514557,0,0,0,5.82,-0.35,5.830514557
09/02/2021 14:00,6.80728,0.43004,6.82085005,0.13728,0.04004,0.143,6.67,0.39,6.681392071,7.704,0.407,7.714743353,0.024,0.007,0.025,7.68,0.4,7.690409612,11.02472,-0.93404,11.06421628,0.29472,0.08596,0.307,10.73,-1.02,10.77837186,5.55,-0.3,5.558102194,0,0,0,5.55,-0.3,5.558102194
09/02/2021 14:30,6.65824,0.43032,6.672131234,0.13824,0.04032,0.144,6.52,0.39,6.531653696,7.55112,0.40616,7.562035387,0.02112,0.00616,0.022,7.53,0.4,7.540616686,10.92232,-1.03224,10.97098872,0.23232,0.06776,0.242,10.69,-1.1,10.74644592,5.5,-0.34,5.51049907,0,0,0,5.5,-0.34,5.51049907
09/02/2021 15:00,6.5392,0.4606,6.555401513,0.1392,0.0406,0.145,6.4,0.42,6.413766444,7.3932,0.3426,7.401133764,0.0432,0.0126,0.045,7.35,0.33,7.357404434,10.78448,-1.02536,10.8331146,0.32448,0.09464,0.338,10.46,-1.12,10.51979087,5.5,-0.37,5.512431405,0,0,0,5.5,-0.37,5.512431405
09/02/2021 15:30,6.5392,0.5006,6.558333401,0.1392,0.0406,0.145,6.4,0.46,6.416509955,7.32128,0.30204,7.327507694,0.04128,0.01204,0.043,7.28,0.29,7.285773809,10.87336,-0.95152,10.91491402,0.30336,0.08848,0.316,10.57,-1.04,10.62104044,5.45,-0.32,5.459386412,0,0,0,5.45,-0.32,5.459386412
09/02/2021 16:00,6.66824,0.50032,6.686983236,0.13824,0.04032,0.144,6.53,0.46,6.546182093,7.28728,0.00504,7.287281743,0.01728,0.00504,0.018,7.27,0,7.27,10.54992,-0.85544,10.58454485,0.28992,0.08456,0.302,10.26,-0.94,10.30297045,5.45,-0.32,5.459386412,0,0,0,5.45,-0.32,5.459386412
09/02/2021 16:30,6.74824,0.56032,6.771462294,0.13824,0.04032,0.144,6.61,0.52,6.630422309,7.41248,0.00364,7.412480894,0.01248,0.00364,0.013,7.4,0,7.4,10.30256,-0.61592,10.32095441,0.32256,0.09408,0.336,9.98,-0.71,10.00522364,5.45,-0.27,5.456683975,0,0,0,5.45,-0.27,5.456683975
09/02/2021 17:00,7.00536,0.55948,7.0276658,0.13536,0.03948,0.141,6.87,0.52,6.88965166,7.65728,0.30504,7.66335347,0.01728,0.00504,0.018,7.64,0.3,7.645887784,10.06272,-0.51504,10.07589202,0.22272,0.06496,0.232,9.84,-0.58,9.857078675,5.42,-0.22,5.424463107,0,0,0,5.42,-0.22,5.424463107
09/02/2021 17:30,7.37536,0.51948,7.39363203,0.13536,0.03948,0.141,7.24,0.48,7.255894156,8.16152,0.00336,8.161520692,0.01152,0.00336,0.012,8.15,0,8.15,9.7168,-0.2926,9.721204504,0.1968,0.0574,0.205,9.52,-0.35,9.526431651,5.42,-0.22,5.424463107,0,0,0,5.42,-0.22,5.424463107
09/02/2021 18:00,7.64728,0.46004,7.661104894,0.13728,0.04004,0.143,7.51,0.42,7.521735172,8.34824,0.28532,8.353114305,0.01824,0.00532,0.019,8.33,0.28,8.334704554,9.92496,-0.31272,9.929885437,0.26496,0.07728,0.276,9.66,-0.39,9.667869465,5.47,-0.22,5.474422344,0,0,0,5.47,-0.22,5.474422344
09/02/2021 18:30,7.35728,0.50004,7.374253115,0.13728,0.04004,0.143,7.22,0.46,7.234638899,8.0944,0.0042,8.09440109,0.0144,0.0042,0.015,8.08,0,8.08,9.72,-0.29,9.724325169,0.24,0.07,0.25,9.48,-0.36,9.486832981,5.27,0.24,5.275462065,0,0,0,5.27,0.24,5.275462065
09/02/2021 19:00,7.09728,0.50004,7.114873393,0.13728,0.04004,0.143,6.96,0.46,6.975184585,7.71632,0.00476,7.716321468,0.01632,0.00476,0.017,7.7,0,7.7,9.30072,-0.19104,9.302681807,0.27072,0.07896,0.282,9.03,-0.27,9.034035643,5.13,0.22,5.134715182,0,0,0,5.13,0.22,5.134715182
09/02/2021 19:30,6.80016,0.56088,6.8232516,0.14016,0.04088,0.146,6.66,0.52,6.680269456,7.24824,0.00532,7.248241952,0.01824,0.00532,0.019,7.23,0,7.23,8.76728,-0.16496,8.768831758,0.25728,0.07504,0.268,8.51,-0.24,8.513383581,4.95,0.22,4.954886477,0,0,0,4.95,0.22,4.954886477
09/02/2021 20:00,6.50016,0.58088,6.526063254,0.14016,0.04088,0.146,6.36,0.54,6.382883361,6.90672,0.00196,6.906720278,0.00672,0.00196,0.007,6.9,0,6.9,8.5388,-0.1616,8.540329033,0.2688,0.0784,0.28,8.27,-0.24,8.273481734,4.72,0.22,4.725124337,0,0,0,4.72,0.22,4.725124337
09/02/2021 20:30,6.19016,0.61088,6.220229513,0.14016,0.04088,0.146,6.05,0.57,6.076791917,6.54192,0.00056,6.541920024,0.00192,0.00056,0.002,6.54,0,6.54,8.26288,-0.14916,8.264226195,0.24288,0.07084,0.253,8.02,-0.22,8.023016889,4.57,0.22,4.57529234,0,0,0,4.57,0.22,4.57529234
09/02/2021 21:00,5.86536,0.65948,5.902318341,0.13536,0.03948,0.141,5.73,0.62,5.76344515,6.11152,0.00336,6.111520924,0.01152,0.00336,0.012,6.1,0,6.1,7.91928,0.06104,7.919515238,0.20928,0.06104,0.218,7.71,0,7.71,4.44,0.24,4.446481755,0,0,0,4.44,0.24,4.446481755
09/02/2021 21:30,5.56824,0.70032,5.612106984,0.13824,0.04032,0.144,5.43,0.66,5.469963437,5.82056,0.00308,5.820560815,0.01056,0.00308,0.011,5.81,0,5.81,7.58968,0.05824,7.589903451,0.19968,0.05824,0.208,7.39,0,7.39,4.25,0.24,4.256771077,0,0,0,4.25,0.24,4.256771077
09/02/2021 22:00,5.27112,0.70116,5.317549379,0.14112,0.04116,0.147,5.13,0.66,5.172281895,5.58768,0.00224,5.587680449,0.00768,0.00224,0.008,5.58,0,5.58,7.3028,0.0504,7.302973915,0.1728,0.0504,0.18,7.13,0,7.13,4.19,0.27,4.198690272,0,0,0,4.19,0.27,4.198690272
09/02/2021 22:30,5.004,0.732,5.057256173,0.144,0.042,0.15,4.86,0.69,4.908737108,5.33864,0.00252,5.338640595,0.00864,0.00252,0.009,5.33,0,5.33,7.018,0.339,7.026182819,0.168,0.049,0.175,6.85,0.29,6.856135938,3.91,0.27,3.919311164,0,0,0,3.91,0.27,3.919311164
09/02/2021 23:00,4.63496,0.73228,4.692450128,0.14496,0.04228,0.151,4.49,0.69,4.542708443,4.91864,0.00252,4.918640646,0.00864,0.00252,0.009,4.91,0,4.91,6.60256,0.34908,6.61178156,0.20256,0.05908,0.211,6.4,0.29,6.406566943,3.69,0.3,3.702175036,0,0,0,3.69,0.3,3.702175036
09/02/2021 23:30,4.254,0.732,4.316519431,0.144,0.042,0.15,4.11,0.69,4.167517247,4.51056,0.00308,4.510561052,0.01056,0.00308,0.011,4.5,0,4.5,6.24568,0.37124,6.256703429,0.17568,0.05124,0.183,6.07,0.32,6.078429073,3.41,0.34,3.426908228,0,0,0,3.41,0.34,3.426908228
10/02/2021 00:00,4.03208,0.73144,4.09788648,0.14208,0.04144,0.148,3.89,0.69,3.950721453,4.25864,0.00252,4.258640746,0.00864,0.00252,0.009,4.25,0,4.25,5.88296,0.43628,5.899115069,0.19296,0.05628,0.201,5.69,0.38,5.702674811,3.33,0.29,3.342603776,0,0,0,3.33,0.29,3.342603776
10/02/2021 00:30,4.0292,0.7306,4.094902807,0.1392,0.0406,0.145,3.89,0.69,3.950721453,4.41152,0.00336,4.41152128,0.01152,0.00336,0.012,4.4,0,4.4,5.82664,0.43152,5.842597299,0.17664,0.05152,0.184,5.65,0.38,5.662764343,3.29,0.29,3.302756425,0,0,0,3.29,0.29,3.302756425
10/02/2021 01:00,4.33728,0.71004,4.395014744,0.13728,0.04004,0.143,4.2,0.67,4.253104748,4.98672,0.00196,4.986720385,0.00672,0.00196,0.007,4.98,0,4.98,5.93016,0.42088,5.945076753,0.14016,0.04088,0.146,5.79,0.38,5.802456376,3.45,0.29,3.462166951,0,0,0,3.45,0.29,3.462166951
10/02/2021 01:30,4.35824,0.71032,4.415745735,0.13824,0.04032,0.144,4.22,0.67,4.272856188,5.17864,0.00252,5.178640613,0.00864,0.00252,0.009,5.17,0,5.17,5.96088,0.39984,5.974275052,0.17088,0.04984,0.178,5.79,0.35,5.800568938,3.52,0.27,3.530339927,0,0,0,3.52,0.27,3.530339927
10/02/2021 02:00,4.31824,0.71032,4.376271381,0.13824,0.04032,0.144,4.18,0.67,4.233355643,5.13344,0.00392,5.133441497,0.01344,0.00392,0.014,5.12,0,5.12,5.91448,0.42964,5.930064435,0.20448,0.05964,0.213,5.71,0.37,5.721975183,3.49,0.27,3.500428545,0,0,0,3.49,0.27,3.500428545
10/02/2021 02:30,4.27824,0.71032,4.336806659,0.13824,0.04032,0.144,4.14,0.67,4.193864566,5.16248,0.00364,5.162481283,0.01248,0.00364,0.013,5.15,0,5.15,5.88696,0.43328,5.90288316,0.21696,0.06328,0.226,5.67,0.37,5.682059486,3.4,0.27,3.41070374,0,0,0,3.4,0.27,3.41070374
10/02/2021 03:00,4.25824,0.69032,4.313832357,0.13824,0.04032,0.144,4.12,0.65,4.170959122,5.11576,0.00168,5.115760276,0.00576,0.00168,0.006,5.11,0,5.11,5.90304,0.41172,5.917380721,0.14304,0.04172,0.149,5.76,0.37,5.771871447,3.37,0.27,3.380798722,0,0,0,3.37,0.27,3.380798722
10/02/2021 03:30,4.1892,0.6906,4.245741985,0.1392,0.0406,0.145,4.05,0.65,4.10182886,4.9848,0.0014,4.984800197,0.0048,0.0014,0.005,4.98,0,4.98,5.92128,0.38704,5.933915807,0.16128,0.04704,0.168,5.76,0.34,5.770025996,3.37,0.27,3.380798722,0,0,0,3.37,0.27,3.380798722
10/02/2021 04:00,4.1592,0.6906,4.216144329,0.1392,0.0406,0.145,4.02,0.65,4.072210702,4.9548,0.0014,4.954800198,0.0048,0.0014,0.005,4.95,0,4.95,5.98944,0.40692,6.003247071,0.22944,0.06692,0.239,5.76,0.34,5.770025996,3.33,0.29,3.342603776,0,0,0,3.33,0.29,3.342603776
10/02/2021 04:30,4.1992,0.6906,4.255609122,0.1392,0.0406,0.145,4.06,0.65,4.11170281,4.90672,0.00196,4.906720391,0.00672,0.00196,0.007,4.9,0,4.9,5.9816,0.3988,5.994879482,0.2016,0.0588,0.21,5.78,0.34,5.789991364,3.4,0.27,3.41070374,0,0,0,3.4,0.27,3.41070374
10/02/2021 05:00,4.0492,0.6906,4.107669534,0.1392,0.0406,0.145,3.91,0.65,3.963659925,4.87384,0.00112,4.873840129,0.00384,0.00112,0.004,4.87,0,4.87,6.07688,0.35284,6.087114801,0.14688,0.04284,0.153,5.93,0.31,5.938097338,3.4,0.27,3.41070374,0,0,0,3.4,0.27,3.41070374
10/02/2021 05:30,4.09824,0.69032,4.155973147,0.13824,0.04032,0.144,3.96,0.65,4.012991403,4.96288,0.00084,4.962880071,0.00288,0.00084,0.003,4.96,0,4.96,6.07848,0.36164,6.089228408,0.10848,0.03164,0.113,5.97,0.33,5.979113647,3.45,0.27,3.460549089,0,0,0,3.45,0.27,3.460549089
10/02/2021 06:00,4.29728,0.67004,4.34920326,0.13728,0.04004,0.143,4.16,0.63,4.207433897,5.04192,0.00056,5.041920031,0.00192,0.00056,0.002,5.04,0,5.04,6.49928,0.30604,6.506481461,0.08928,0.02604,0.093,6.41,0.28,6.41611253,3.51,0.27,3.520369299,0,0,0,3.51,0.27,3.520369299
10/02/2021 06:30,4.73016,0.59088,4.766922781,0.14016,0.04088,0.146,4.59,0.55,4.622834628,5.59096,0.00028,5.590960007,0.00096,0.00028,0.001,5.59,0,5.59,7.42504,-0.25228,7.429324613,0.09504,0.02772,0.099,7.33,-0.28,7.335345936,3.87,0.25,3.878066529,0,0,0,3.87,0.25,3.878066529
10/02/2021 07:00,5.0892,0.5306,5.116785417,0.1392,0.0406,0.145,4.95,0.49,4.974193402,6.01096,0.00028,6.010960007,0.00096,0.00028,0.001,6.01,0,6.01,8.316,-0.392,8.325233931,0.096,0.028,0.1,8.22,-0.42,8.230722933,4.2,0.22,4.205757958,0,0,0,4.2,0.22,4.205757958
10/02/2021 07:30,5.36632,0.52976,5.3924054,0.13632,0.03976,0.142,5.23,0.49,5.252903959,6.20384,0.00112,6.203840101,0.00384,0.00112,0.004,6.2,0,6.2,9.28848,-0.63836,9.310390121,0.10848,0.03164,0.113,9.18,-0.67,9.204417418,4.58,0,4.58,0,0,0,4.58,0,4.58
10/02/2021 08:00,5.75016,0.53088,5.774614585,0.14016,0.04088,0.146,5.61,0.49,5.631358628,6.51192,0.00056,6.511920024,0.00192,0.00056,0.002,6.51,0,6.51,9.98832,-0.80424,10.02064561,0.08832,0.02576,0.092,9.9,-0.83,9.934732004,4.89,-0.26,4.896907187,0,0,0,4.89,-0.26,4.896907187
10/02/2021 08:30,6.2392,0.5306,6.261721249,0.1392,0.0406,0.145,6.1,0.49,6.119648683,7.11,0.22,7.113402843,0,0,0,7.11,0.22,7.113402843,11.10488,-1.22816,11.17258863,0.07488,0.02184,0.078,11.03,-1.25,11.10060359,5.26,-0.26,5.266421935,0,0,0,5.26,-0.26,5.266421935
10/02/2021 09:00,6.47016,0.46088,6.486553846,0.14016,0.04088,0.146,6.33,0.42,6.343918348,7.37,0.22,7.373282851,0,0,0,7.37,0.22,7.373282851,11.4488,-1.4116,11.53549461,0.0288,0.0084,0.03,11.42,-1.42,11.50794508,5.62,-0.35,5.630888029,0,0,0,5.62,-0.35,5.630888029
10/02/2021 09:30,6.59016,0.41088,6.602956247,0.14016,0.04088,0.146,6.45,0.37,6.460603687,7.49096,0.22028,7.494198089,0.00096,0.00028,0.001,7.49,0.22,7.493230278,11.58376,-1.45432,11.67469667,0.05376,0.01568,0.056,11.53,-1.47,11.62332999,5.65,-0.35,5.660830328,0,0,0,5.65,-0.35,5.660830328
10/02/2021 10:00,6.72016,0.37088,6.730386497,0.14016,0.04088,0.146,6.58,0.33,6.588269879,7.37672,0.22196,7.38005855,0.00672,0.00196,0.007,7.37,0.22,7.373282851,11.45568,-1.43376,11.54505401,0.05568,0.01624,0.058,11.4,-1.45,11.49184493,5.65,-0.3,5.657958996,0,0,0,5.65,-0.3,5.657958996
10/02/2021 10:30,6.65112,0.37116,6.661468081,0.14112,0.04116,0.147,6.51,0.33,6.518358689,7.34632,0.00476,7.346321542,0.01632,0.00476,0.017,7.33,0,7.33,11.13696,-1.28172,11.21047208,0.09696,0.02828,0.101,11.04,-1.31,11.11745025,5.52,-0.28,5.527096887,0,0,0,5.52,-0.28,5.527096887
10/02/2021 11:00,6.67112,0.37116,6.681437106,0.14112,0.04116,0.147,6.53,0.33,6.538333121,7.23112,0.00616,7.231122624,0.02112,0.00616,0.022,7.21,0,7.21,11.0652,-1.3464,11.14681318,0.1152,0.0336,0.12,10.95,-1.38,11.03661633,5.56,-0.35,5.571005295,0,0,0,5.56,-0.35,5.571005295
10/02/2021 11:30,6.64112,0.39116,6.65262963,0.14112,0.04116,0.147,6.5,0.35,6.509416256,7.14688,0.00784,7.1468843,0.02688,0.00784,0.028,7.12,0,7.12,11.16688,-1.37716,11.25147895,0.14688,0.04284,0.153,11.02,-1.42,11.11111156,5.51,-0.35,5.521104962,0,0,0,5.51,-0.35,5.521104962
10/02/2021 12:00,6.61112,0.37116,6.621530593,0.14112,0.04116,0.147,6.47,0.33,6.478410299,7.12072,0.00896,7.120725637,0.03072,0.00896,0.032,7.09,0,7.09,11.08864,-1.44248,11.18206983,0.12864,0.03752,0.134,10.96,-1.48,11.05947558,5.55,-0.39,5.563685829,0,0,0,5.55,-0.39,5.563685829
10/02/2021 12:30,6.68208,0.39144,6.693535568,0.14208,0.04144,0.148,6.54,0.35,6.549358747,7.07688,0.00784,7.076884343,0.02688,0.00784,0.028,7.05,0,7.05,10.89208,-1.34856,10.97524582,0.14208,0.04144,0.148,10.75,-1.39,10.83949261,5.46,-0.32,5.469369251,0,0,0,5.46,-0.32,5.469369251
10/02/2021 13:00,6.56304,0.41172,6.57594156,0.14304,0.04172,0.149,6.42,0.37,6.430653155,6.99592,0.36756,7.005568999,0.02592,0.00756,0.027,6.97,0.36,6.979290795,10.89216,-1.19812,10.9578575,0.21216,0.06188,0.221,10.68,-1.26,10.754069,5.49,-0.32,5.49931814,0,0,0,5.49,-0.32,5.49931814
10/02/2021 13:30,6.52208,0.45144,6.537685034,0.14208,0.04144,0.148,6.38,0.41,6.393160408,7.04112,0.00616,7.041122695,0.02112,0.00616,0.022,7.02,0,7.02,10.71224,-1.01268,10.76000031,0.16224,0.04732,0.169,10.55,-1.06,10.60311747,5.53,-0.32,5.539250852,0,0,0,5.53,-0.32,5.539250852
10/02/2021 14:00,6.5392,0.4506,6.554706477,0.1392,0.0406,0.145,6.4,0.41,6.413119366,7.11632,0.00476,7.116321592,0.01632,0.00476,0.017,7.1,0,7.1,10.5272,-1.0404,10.57848628,0.0672,0.0196,0.07,10.46,-1.06,10.51357218,5.53,-0.32,5.539250852,0,0,0,5.53,-0.32,5.539250852
10/02/2021 14:30,6.2392,0.4706,6.256922646,0.1392,0.0406,0.145,6.1,0.43,6.115136957,6.94016,0.32588,6.947806747,0.02016,0.00588,0.021,6.92,0.32,6.927394893,10.12552,-0.94964,10.16995435,0.03552,0.01036,0.037,10.09,-0.96,10.13556609,5.36,-0.34,5.370772756,0,0,0,5.36,-0.34,5.370772756
10/02/2021 15:00,6.26728,0.49004,6.286408975,0.13728,0.04004,0.143,6.13,0.45,6.146494936,6.98152,0.00336,6.981520809,0.01152,0.00336,0.012,6.97,0,6.97,10.2024,-0.9018,10.24217794,0.0624,0.0182,0.065,10.14,-0.92,10.18165016,5.42,-0.31,5.428858075,0,0,0,5.42,-0.31,5.428858075
10/02/2021 15:30,6.40824,0.52032,6.42932911,0.13824,0.04032,0.144,6.27,0.48,6.288346365,6.9796,0.0028,6.979600562,0.0096,0.0028,0.01,6.97,0,6.97,10.18272,-0.95004,10.22694297,0.10272,0.02996,0.107,10.08,-0.98,10.12752685,5.46,-0.31,5.468793286,0,0,0,5.46,-0.31,5.468793286
10/02/2021 16:00,6.51824,0.52032,6.538974354,0.13824,0.04032,0.144,6.38,0.48,6.398030947,7.16056,0.22308,7.164034073,0.01056,0.00308,0.011,7.15,0.22,7.153383815,10.30024,-0.89368,10.3389365,0.09024,0.02632,0.094,10.21,-0.92,10.25136576,5.55,-0.33,5.559802155,0,0,0,5.55,-0.33,5.559802155
10/02/2021 16:30,6.67824,0.52032,6.698479111,0.13824,0.04032,0.144,6.54,0.48,6.557591021,7.32,0,7.32,0,0,0,7.32,0,7.32,9.82648,-0.63936,9.847258014,0.03648,0.01064,0.038,9.79,-0.65,9.811554413,5.46,-0.27,5.466671748,0,0,0,5.46,-0.27,5.466671748
10/02/2021 17:00,6.78728,0.55004,6.8095311,0.13728,0.04004,0.143,6.65,0.51,6.669527719,7.53096,0.00028,7.530960005,0.00096,0.00028,0.001,7.53,0,7.53,9.7296,-0.4572,9.740336134,0.0096,0.0028,0.01,9.72,-0.46,9.730878686,5.29,-0.22,5.294572693,0,0,0,5.29,-0.22,5.294572693
10/02/2021 17:30,7.16728,0.55004,7.18835493,0.13728,0.04004,0.143,7.03,0.51,7.048475012,7.91096,0.00028,7.910960005,0.00096,0.00028,0.001,7.91,0,7.91,9.50264,-0.33048,9.508384931,0.03264,0.00952,0.034,9.47,-0.34,9.476101519,5.45,-0.22,5.45443856,0,0,0,5.45,-0.22,5.45443856
10/02/2021 18:00,7.55536,0.44948,7.56871832,0.13536,0.03948,0.141,7.42,0.41,7.43131886,8.24,0,8.24,0,0,0,8.24,0,8.24,9.71168,-0.33076,9.717310873,0.03168,0.00924,0.033,9.68,-0.34,9.685969234,5.37,0.22,5.374504628,0,0,0,5.37,0.22,5.374504628
10/02/2021 18:30,7.36632,0.47976,7.381926578,0.13632,0.03976,0.142,7.23,0.44,7.243376285,8.10192,0.00056,8.101920019,0.00192,0.00056,0.002,8.1,0,8.1,9.50056,-0.31692,9.505844444,0.01056,0.00308,0.011,9.49,-0.32,9.49539362,5.27,0.22,5.274590031,0,0,0,5.27,0.22,5.274590031
10/02/2021 19:00,7.08824,0.51032,7.106586579,0.13824,0.04032,0.144,6.95,0.47,6.965873958,7.67,0,7.67,0,0,0,7.67,0,7.67,9.20344,-0.24608,9.206729235,0.01344,0.00392,0.014,9.19,-0.25,9.193399806,5.12,0.12,5.121406057,0,0,0,5.12,0.12,5.121406057
10/02/2021 19:30,6.69824,0.55032,6.72080882,0.13824,0.04032,0.144,6.56,0.51,6.57979483,7.11,0,7.11,0,0,0,7.11,0,7.11,8.74592,-0.24244,8.749279616,0.02592,0.00756,0.027,8.72,-0.25,8.723582979,4.91,0.18,4.913298281,0,0,0,4.91,0.18,4.913298281
10/02/2021 20:00,6.35728,0.61004,6.386482428,0.13728,0.04004,0.143,6.22,0.57,6.24606276,6.84,0,6.84,0,0,0,6.84,0,6.84,8.44512,-0.23684,8.448440389,0.04512,0.01316,0.047,8.4,-0.25,8.403719415,4.67,0.25,4.676686861,0,0,0,4.67,0.25,4.676686861
10/02/2021 20:30,6.16728,0.64004,6.200402713,0.13728,0.04004,0.143,6.03,0.6,6.059777224,6.5,0,6.5,0,0,0,6.5,0,6.5,8.11168,-0.24076,8.115252171,0.03168,0.00924,0.033,8.08,-0.25,8.083866649,4.5,0.25,4.506939094,0,0,0,4.5,0.25,4.506939094
10/02/2021 21:00,5.88728,0.64004,5.921969014,0.13728,0.04004,0.143,5.75,0.6,5.781219595,6.11,0,6.11,0,0,0,6.11,0,6.11,7.8736,0.0098,7.873606099,0.0336,0.0098,0.035,7.84,0,7.84,4.38,0.25,4.387128902,0,0,0,4.38,0.25,4.387128902
10/02/2021 21:30,5.59016,0.69088,5.632690654,0.14016,0.04088,0.146,5.45,0.65,5.4886246,5.98,0,5.98,0,0,0,5.98,0,5.98,7.5192,0.0056,7.519202085,0.0192,0.0056,0.02,7.5,0,7.5,4.24,0.25,4.247363888,0,0,0,4.24,0.25,4.247363888
10/02/2021 22:00,5.23016,0.72088,5.279606197,0.14016,0.04088,0.146,5.09,0.68,5.135221514,5.65,0,5.65,0,0,0,5.65,0,5.65,7.31576,0.00168,7.315760193,0.00576,0.00168,0.006,7.31,0,7.31,4.15,0.27,4.158773858,0,0,0,4.15,0.27,4.158773858
10/02/2021 22:30,4.88632,0.73976,4.942000405,0.13632,0.03976,0.142,4.75,0.7,4.801301907,5.32,0,5.32,0,0,0,5.32,0,5.32,6.95088,0.28484,6.956713779,0.05088,0.01484,0.053,6.9,0.27,6.905280588,3.88,0.27,3.889382984,0,0,0,3.88,0.27,3.889382984
10/02/2021 23:00,4.61728,0.74004,4.676209341,0.13728,0.04004,0.143,4.48,0.7,4.534357727,5.03,0,5.03,0,0,0,5.03,0,5.03,6.58496,0.31728,6.592599245,0.02496,0.00728,0.026,6.56,0.31,6.56732061,3.68,0.3,3.692208011,0,0,0,3.68,0.3,3.692208011
10/02/2021 23:30,4.28824,0.74032,4.35167508,0.13824,0.04032,0.144,4.15,0.7,4.208622102,4.68,0,4.68,0,0,0,4.68,0,4.68,6.15744,0.32092,6.165797353,0.03744,0.01092,0.039,6.12,0.31,6.127846277,3.45,0.32,3.464808797,0,0,0,3.45,0.32,3.464808797
11/02/2021 00:00,4.11016,0.74088,4.176400172,0.14016,0.04088,0.146,3.97,0.7,4.031240504,4.47,0,4.47,0,0,0,4.47,0,4.47,5.91744,0.35092,5.927836114,0.03744,0.01092,0.039,5.88,0.34,5.889821729,3.38,0.28,3.391577804,0,0,0,3.38,0.28,3.391577804
11/02/2021 00:30,4.10824,0.74032,4.174411288,0.13824,0.04032,0.144,3.97,0.7,4.031240504,4.61,0,4.61,0,0,0,4.61,0,4.61,5.86824,0.34532,5.878391498,0.01824,0.00532,0.019,5.85,0.34,5.859872012,3.38,0.28,3.391577804,0,0,0,3.38,0.28,3.391577804
11/02/2021 01:00,4.34632,0.70976,4.403891098,0.13632,0.03976,0.142,4.21,0.67,4.262980178,5.11,0,5.11,0,0,0,5.11,0,5.11,5.96456,0.33008,5.973686366,0.03456,0.01008,0.036,5.93,0.32,5.938627788,3.5,0.28,3.511182137,0,0,0,3.5,0.28,3.511182137
11/02/2021 01:30,4.34728,0.71004,4.404883676,0.13728,0.04004,0.143,4.21,0.67,4.262980178,5.26,0,5.26,0,0,0,5.26,0,5.26,5.98664,0.33652,5.996090743,0.05664,0.01652,0.059,5.93,0.32,5.938627788,3.52,0.28,3.531118803,0,0,0,3.52,0.28,3.531118803
11/02/2021 02:00,4.29824,0.71032,4.3565378,0.13824,0.04032,0.144,4.16,0.67,4.213608904,5.34,0,5.34,0,0,0,5.34,0,5.34,5.90128,0.40204,5.914959155,0.04128,0.01204,0.043,5.86,0.39,5.872963477,3.5,0.28,3.511182137,0,0,0,3.5,0.28,3.511182137
11/02/2021 02:30,4.25824,0.70032,4.315443894,0.13824,0.04032,0.144,4.12,0.66,4.172529209,5.34,0,5.34,0,0,0,5.34,0,5.34,5.89744,0.38092,5.909729148,0.03744,0.01092,0.039,5.86,0.37,5.871669269,3.48,0.28,3.491246196,0,0,0,3.48,0.28,3.491246196
11/02/2021 03:00,4.23824,0.70032,4.295710232,0.13824,0.04032,0.144,4.1,0.66,4.1527822,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,5.83608,0.38344,5.848662753,0.04608,0.01344,0.048,5.79,0.37,5.801810062,3.45,0.28,3.46134367,0,0,0,3.45,0.28,3.46134367
11/02/2021 03:30,4.21824,0.70032,4.275979046,0.13824,0.04032,0.144,4.08,0.66,4.133037624,5.19288,0.00084,5.192880068,0.00288,0.00084,0.003,5.19,0,5.19,5.898,0.384,5.91048729,0.048,0.014,0.05,5.85,0.37,5.861689176,3.41,0.28,3.42147629,0,0,0,3.41,0.28,3.42147629
11/02/2021 04:00,4.1792,0.7006,4.237517316,0.1392,0.0406,0.145,4.04,0.66,4.093555911,5.11,0,5.11,0,0,0,5.11,0,5.11,5.8644,0.3742,5.876326489,0.0144,0.0042,0.015,5.85,0.37,5.861689176,3.43,0.28,3.441409595,0,0,0,3.43,0.28,3.441409595
11/02/2021 04:30,4.21824,0.70032,4.275979046,0.13824,0.04032,0.144,4.08,0.66,4.133037624,5.08,0,5.08,0,0,0,5.08,0,5.08,5.91112,0.34616,5.921247031,0.02112,0.00616,0.022,5.89,0.34,5.899805082,3.45,0.26,3.45978323,0,0,0,3.45,0.26,3.45978323
11/02/2021 05:00,4.12824,0.68032,4.183921701,0.13824,0.04032,0.144,3.99,0.64,4.041002351,5.08,0,5.08,0,0,0,5.08,0,5.08,5.88224,0.32232,5.891064216,0.04224,0.01232,0.044,5.84,0.31,5.848221952,3.45,0.26,3.45978323,0,0,0,3.45,0.26,3.45978323
11/02/2021 05:30,4.17632,0.67976,4.23127905,0.13632,0.03976,0.142,4.04,0.64,4.090378956,5.11,0,5.11,0,0,0,5.11,0,5.11,6.03456,0.32008,6.043042744,0.03456,0.01008,0.036,6,0.31,6.008002996,3.49,0.26,3.499671413,0,0,0,3.49,0.26,3.499671413
