Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
11/02/2021 06:00,4.30824,0.66032,4.358549575,0.13824,0.04032,0.144,4.17,0.62,4.215839181,5.25,0,5.25,0,0,0,5.25,0,5.25,6.4892,0.3156,6.496870016,0.0192,0.0056,0.02,6.47,0.31,6.477422327,3.6,0.26,3.609376677,0,0,0,3.6,0.26,3.609376677
11/02/2021 06:30,4.74208,0.60144,4.780068284,0.14208,0.04144,0.148,4.6,0.56,4.633961588,5.76,0,5.76,0,0,0,5.76,0,5.76,7.51744,-0.25908,7.521903124,0.03744,0.01092,0.039,7.48,-0.27,7.484871408,3.99,0.23,3.996623575,0,0,0,3.99,0.23,3.996623575
11/02/2021 07:00,5.1992,0.5406,5.227229572,0.1392,0.0406,0.145,5.06,0.5,5.084643547,6.17096,0.00028,6.170960006,0.00096,0.00028,0.001,6.17,0,6.17,8.41368,-0.40976,8.423652082,0.10368,0.03024,0.108,8.31,-0.44,8.321640463,4.24,0.23,4.246233625,0,0,0,4.24,0.23,4.246233625
11/02/2021 07:30,5.4592,0.5406,5.485901293,0.1392,0.0406,0.145,5.32,0.5,5.343444582,6.44768,0.00224,6.447680389,0.00768,0.00224,0.008,6.44,0,6.44,9.52008,-0.65956,9.542900115,0.07008,0.02044,0.073,9.45,-0.68,9.47443402,4.54,0.23,4.545822258,0,0,0,4.54,0.23,4.545822258
11/02/2021 08:00,5.68824,0.54032,5.71384459,0.13824,0.04032,0.144,5.55,0.5,5.572477008,6.66288,0.00084,6.662880053,0.00288,0.00084,0.003,6.66,0,6.66,10.16384,-0.83388,10.19798997,0.12384,0.03612,0.129,10.04,-0.87,10.07762373,4.91,-0.25,4.916360442,0,0,0,4.91,-0.25,4.916360442
11/02/2021 08:30,6.3192,0.4606,6.335964094,0.1392,0.0406,0.145,6.18,0.42,6.194255403,7.33248,0.26364,7.33721807,0.01248,0.00364,0.013,7.32,0.26,7.324616031,11.30096,-1.17472,11.36185126,0.12096,0.03528,0.126,11.18,-1.21,11.2452879,5.31,-0.22,5.314555485,0,0,0,5.31,-0.22,5.314555485
11/02/2021 09:00,6.5492,0.4406,6.564004037,0.1392,0.0406,0.145,6.41,0.4,6.422468373,7.62344,0.00392,7.623441008,0.01344,0.00392,0.014,7.61,0,7.61,11.55384,-1.22388,11.61848101,0.12384,0.03612,0.129,11.43,-1.26,11.49923911,5.56,-0.22,5.564350816,0,0,0,5.56,-0.22,5.564350816
11/02/2021 09:30,6.70112,0.43116,6.714976411,0.14112,0.04116,0.147,6.56,0.39,6.571582762,7.79864,0.00252,7.798640407,0.00864,0.00252,0.009,7.79,0,7.79,11.58632,-1.22024,11.650399,0.13632,0.03976,0.142,11.45,-1.26,11.51911889,5.67,-0.27,5.676424931,0,0,0,5.67,-0.27,5.676424931
11/02/2021 10:00,6.77112,0.40116,6.7829931,0.14112,0.04116,0.147,6.63,0.36,6.639766562,7.67824,0.00532,7.678241843,0.01824,0.00532,0.019,7.66,0,7.66,11.57384,-1.22388,11.63836993,0.12384,0.03612,0.129,11.45,-1.26,11.51911889,5.67,-0.32,5.679022803,0,0,0,5.67,-0.32,5.679022803
11/02/2021 10:30,6.74112,0.40116,6.753045846,0.14112,0.04116,0.147,6.6,0.36,6.60981089,7.50552,0.43036,7.51784811,0.03552,0.01036,0.037,7.47,0.42,7.481797912,11.31728,-1.13996,11.3745477,0.13728,0.04004,0.143,11.18,-1.18,11.24209945,5.73,-0.39,5.743256916,0,0,0,5.73,-0.39,5.743256916
11/02/2021 11:00,6.6792,0.3706,6.689473597,0.1392,0.0406,0.145,6.54,0.33,6.548320395,7.6184,0.4612,7.632347214,0.0384,0.0112,0.04,7.58,0.45,7.593345771,11.26304,-1.10828,11.31743587,0.14304,0.04172,0.149,11.12,-1.15,11.17930678,5.7,-0.35,5.710735504,0,0,0,5.7,-0.35,5.710735504
11/02/2021 11:30,6.8092,0.3706,6.819277748,0.1392,0.0406,0.145,6.67,0.33,6.678158429,7.76704,0.27372,7.771861617,0.04704,0.01372,0.049,7.72,0.26,7.724376998,11.51176,-1.18032,11.57211189,0.34176,0.09968,0.356,11.17,-1.28,11.24310011,5.82,-0.35,5.830514557,0,0,0,5.82,-0.35,5.830514557
11/02/2021 12:00,6.75824,0.40032,6.770085967,0.13824,0.04032,0.144,6.62,0.36,6.629781294,7.82568,0.44624,7.838392539,0.05568,0.01624,0.058,7.77,0.43,7.781889231,11.68856,-1.23292,11.75340489,0.29856,0.08708,0.311,11.39,-1.32,11.46623303,5.82,-0.42,5.83513496,0,0,0,5.82,-0.42,5.83513496
11/02/2021 12:30,6.9192,0.4006,6.93078704,0.1392,0.0406,0.145,6.78,0.36,6.789550795,7.86888,0.32884,7.875748104,0.09888,0.02884,0.103,7.77,0.3,7.775789349,11.52392,-1.22344,11.58868144,0.43392,0.12656,0.452,11.09,-1.35,11.17186645,5.82,-0.38,5.832392305,0,0,0,5.82,-0.38,5.832392305
11/02/2021 13:00,6.95112,0.40116,6.962686163,0.14112,0.04116,0.147,6.81,0.36,6.81950878,7.7824,0.0182,7.782421281,0.0624,0.0182,0.065,7.72,0,7.72,11.48904,-1.15528,11.54697848,0.35904,0.10472,0.374,11.13,-1.26,11.2010937,5.85,-0.38,5.862328889,0,0,0,5.85,-0.38,5.862328889
11/02/2021 13:30,6.83208,0.44144,6.846326489,0.14208,0.04144,0.148,6.69,0.4,6.701947478,7.43872,0.27296,7.443726379,0.07872,0.02296,0.082,7.36,0.25,7.3642447,10.75408,-0.92256,10.79357928,0.33408,0.09744,0.348,10.42,-1.02,10.4698042,5.7,-0.38,5.712652624,0,0,0,5.7,-0.38,5.712652624
11/02/2021 14:00,6.6792,0.4406,6.693716531,0.1392,0.0406,0.145,6.54,0.4,6.552220997,7.29216,0.02688,7.292209542,0.09216,0.02688,0.096,7.2,0,7.2,10.6304,-0.8778,10.66658038,0.3504,0.1022,0.365,10.28,-0.98,10.32660641,5.7,-0.38,5.712652624,0,0,0,5.7,-0.38,5.712652624
11/02/2021 14:30,6.54016,0.44088,6.55500328,0.14016,0.04088,0.146,6.4,0.4,6.412487817,7.3564,0.0252,7.356443162,0.0864,0.0252,0.09,7.27,0,7.27,10.59672,-0.87304,10.63262308,0.36672,0.10696,0.382,10.23,-0.98,10.27683317,5.7,-0.38,5.712652624,0,0,0,5.7,-0.38,5.712652624
11/02/2021 15:00,6.43112,0.48116,6.449094464,0.14112,0.04116,0.147,6.29,0.44,6.305370727,7.2112,0.0266,7.21124906,0.0912,0.0266,0.095,7.12,0,7.12,10.63656,-0.87892,10.67281167,0.34656,0.10108,0.361,10.29,-0.98,10.33656132,5.53,-0.38,5.543040682,0,0,0,5.53,-0.38,5.543040682
11/02/2021 15:30,6.43112,0.48116,6.449094464,0.14112,0.04116,0.147,6.29,0.44,6.305370727,7.1416,0.0238,7.141639658,0.0816,0.0238,0.085,7.06,0,7.06,10.41632,-0.84024,10.45015433,0.37632,0.10976,0.392,10.04,-0.95,10.08484507,5.58,-0.38,5.592924101,0,0,0,5.58,-0.38,5.592924101
11/02/2021 16:00,6.60112,0.50116,6.620116812,0.14112,0.04116,0.147,6.46,0.46,6.476357001,7.2068,0.3324,7.214461588,0.0768,0.0224,0.08,7.13,0.31,7.136735949,10.26784,-0.72188,10.29318459,0.26784,0.07812,0.279,10,-0.8,10.03194896,5.64,-0.4,5.654166605,0,0,0,5.64,-0.4,5.654166605
11/02/2021 16:30,6.77016,0.50088,6.788663138,0.14016,0.04088,0.146,6.63,0.46,6.645938609,7.44584,0.35212,7.454161375,0.07584,0.02212,0.079,7.37,0.33,7.37738436,10.06048,-0.57236,10.07674818,0.30048,0.08764,0.313,9.76,-0.66,9.78229012,5.61,-0.32,5.619119148,0,0,0,5.61,-0.32,5.619119148
11/02/2021 17:00,7.05016,0.50088,7.067930164,0.14016,0.04088,0.146,6.91,0.46,6.925294218,7.6828,0.0154,7.682815434,0.0528,0.0154,0.055,7.63,0,7.63,9.85352,-0.36564,9.860301669,0.32352,0.09436,0.337,9.53,-0.46,9.541095325,5.5,-0.27,5.506623285,0,0,0,5.5,-0.27,5.506623285
11/02/2021 17:30,7.30112,0.52116,7.319696783,0.14112,0.04116,0.147,7.16,0.48,7.176071349,8.04088,0.29484,8.046283726,0.05088,0.01484,0.053,7.99,0.28,7.994904627,9.51976,-0.23132,9.52257,0.26976,0.07868,0.281,9.25,-0.31,9.255193137,5.5,-0.22,5.504398241,0,0,0,5.5,-0.22,5.504398241
11/02/2021 18:00,7.48824,0.46032,7.502375144,0.13824,0.04032,0.144,7.35,0.42,7.36199022,8.27568,0.40624,8.285644839,0.05568,0.01624,0.058,8.22,0.39,8.229246624,9.87976,-0.28132,9.883764394,0.26976,0.07868,0.281,9.61,-0.36,9.616740612,5.59,-0.22,5.594327484,0,0,0,5.59,-0.22,5.594327484
11/02/2021 18:30,7.35016,0.49088,7.366533459,0.14016,0.04088,0.146,7.21,0.45,7.224029347,8.15184,0.23512,8.155230027,0.05184,0.01512,0.054,8.1,0.22,8.102987104,9.62776,-0.23232,9.630562559,0.19776,0.05768,0.206,9.43,-0.29,9.434458119,5.41,-0.22,5.41447135,0,0,0,5.41,-0.22,5.41447135
11/02/2021 19:00,7.1592,0.5106,7.177385109,0.1392,0.0406,0.145,7.02,0.47,7.035716026,7.81688,0.22784,7.820199742,0.02688,0.00784,0.028,7.79,0.22,7.793105928,9.31656,-0.19392,9.31857796,0.22656,0.06608,0.236,9.09,-0.26,9.093717612,5.24,0,5.24,0,0,0,5.24,0,5.24
11/02/2021 19:30,6.82728,0.56004,6.850211457,0.13728,0.04004,0.143,6.69,0.52,6.710178835,7.3184,0.0112,7.31840857,0.0384,0.0112,0.04,7.28,0,7.28,8.96744,-0.17908,8.969227938,0.27744,0.08092,0.289,8.69,-0.26,8.693888658,5.01,-0.22,5.014828013,0,0,0,5.01,-0.22,5.014828013
11/02/2021 20:00,6.50536,0.59948,6.532923159,0.13536,0.03948,0.141,6.37,0.56,6.394568007,7.01704,0.01372,7.017053413,0.04704,0.01372,0.049,6.97,0,6.97,8.5576,-0.1332,8.558636574,0.2976,0.0868,0.31,8.26,-0.22,8.262929263,4.82,-0.27,4.827556318,0,0,0,4.82,-0.27,4.827556318
11/02/2021 20:30,6.22536,0.63948,6.258118072,0.13536,0.03948,0.141,6.09,0.6,6.119485272,6.588,0.014,6.588014876,0.048,0.014,0.05,6.54,0,6.54,8.29952,-0.13264,8.300579835,0.29952,0.08736,0.312,8,-0.22,8.003024428,4.62,0.05,4.620270555,0,0,0,4.62,0.05,4.620270555
11/02/2021 21:00,6.05728,0.64004,6.091000919,0.13728,0.04004,0.143,5.92,0.6,5.950327722,6.30704,0.01372,6.307054923,0.04704,0.01372,0.049,6.26,0,6.26,8.01088,-0.13516,8.012020132,0.29088,0.08484,0.303,7.72,-0.22,7.723134079,4.43,0.21,4.434974634,0,0,0,4.43,0.21,4.434974634
11/02/2021 21:30,5.72112,0.69116,5.762717779,0.14112,0.04116,0.147,5.58,0.65,5.617730859,6.02224,0.01232,6.022252602,0.04224,0.01232,0.044,5.98,0,5.98,7.77,0.07,7.770315309,0.24,0.07,0.25,7.53,0,7.53,4.33,0.21,4.335089388,0,0,0,4.33,0.21,4.335089388
11/02/2021 22:00,5.37304,0.71172,5.419972712,0.14304,0.04172,0.149,5.23,0.67,5.272741223,5.65744,0.01092,5.657450539,0.03744,0.01092,0.039,5.62,0,5.62,7.39328,0.06804,7.393593078,0.23328,0.06804,0.243,7.16,0,7.16,4.23,0.25,4.237381267,0,0,0,4.23,0.25,4.237381267
11/02/2021 22:30,5.00016,0.71088,5.050440614,0.14016,0.04088,0.146,4.86,0.67,4.905965756,5.26552,0.01036,5.265530192,0.03552,0.01036,0.037,5.23,0,5.23,7.05536,0.35448,7.064259395,0.25536,0.07448,0.266,6.8,0.28,6.805762264,3.95,0.27,3.959217094,0,0,0,3.95,0.27,3.959217094
11/02/2021 23:00,4.67728,0.71004,4.730867257,0.13728,0.04004,0.143,4.54,0.67,4.589172039,5.00456,0.01008,5.004570151,0.03456,0.01008,0.036,4.97,0,4.97,6.58104,0.41572,6.594157308,0.19104,0.05572,0.199,6.39,0.36,6.400132811,3.64,0.31,3.6531767,0,0,0,3.64,0.31,3.6531767
11/02/2021 23:30,4.35824,0.71032,4.415745735,0.13824,0.04032,0.144,4.22,0.67,4.272856188,4.60304,0.00672,4.603044905,0.02304,0.00672,0.024,4.58,0,4.58,6.23736,0.42048,6.251516872,0.20736,0.06048,0.216,6.03,0.36,6.04073671,3.43,0.31,3.443980255,0,0,0,3.43,0.31,3.443980255
12/02/2021 00:00,4.1592,0.7706,4.229984515,0.1392,0.0406,0.145,4.02,0.73,4.085743506,4.39784,0.00812,4.397847496,0.02784,0.00812,0.029,4.37,0,4.37,5.9252,0.4686,5.943700951,0.2352,0.0686,0.245,5.69,0.4,5.704042426,3.37,0.28,3.381612042,0,0,0,3.37,0.28,3.381612042
12/02/2021 00:30,4.15728,0.77004,4.227994631,0.13728,0.04004,0.143,4.02,0.73,4.085743506,4.55744,0.01092,4.557453083,0.03744,0.01092,0.039,4.52,0,4.52,5.90104,0.45572,5.9186108,0.19104,0.05572,0.199,5.71,0.4,5.723993361,3.32,0.28,3.331786308,0,0,0,3.32,0.28,3.331786308
12/02/2021 01:00,4.40016,0.77088,4.467176289,0.14016,0.04088,0.146,4.26,0.73,4.3220944,5.10688,0.00784,5.106886018,0.02688,0.00784,0.028,5.08,0,5.08,5.97792,0.41356,5.992208224,0.21792,0.06356,0.227,5.76,0.35,5.770623883,3.51,0.28,3.52115038,0,0,0,3.51,0.28,3.52115038
12/02/2021 01:30,4.46304,0.75172,4.525904219,0.14304,0.04172,0.149,4.32,0.71,4.377956144,5.204,0.007,5.204004708,0.024,0.007,0.025,5.18,0,5.18,6.05888,0.41384,6.072996822,0.21888,0.06384,0.228,5.84,0.35,5.850478613,3.62,0.26,3.629325006,0,0,0,3.62,0.26,3.629325006
12/02/2021 02:00,4.40496,0.72228,4.463783261,0.14496,0.04228,0.151,4.26,0.68,4.313930922,5.204,0.007,5.204004708,0.024,0.007,0.025,5.18,0,5.18,6.01184,0.42012,6.026501556,0.17184,0.05012,0.179,5.84,0.37,5.851709152,3.59,0.26,3.599402728,0,0,0,3.59,0.26,3.599402728
12/02/2021 02:30,4.30496,0.72228,4.36513104,0.14496,0.04228,0.151,4.16,0.68,4.215210552,5.20304,0.00672,5.20304434,0.02304,0.00672,0.024,5.18,0,5.18,5.94584,0.47712,5.964952372,0.19584,0.05712,0.204,5.75,0.42,5.765318725,3.55,0.26,3.559508393,0,0,0,3.55,0.26,3.559508393
12/02/2021 03:00,4.26496,0.72228,4.325687483,0.14496,0.04228,0.151,4.12,0.68,4.175739455,5.17112,0.00616,5.171123669,0.02112,0.00616,0.022,5.15,0,5.15,5.9468,0.4474,5.96360604,0.1968,0.0574,0.205,5.75,0.39,5.763210911,3.56,0.26,3.569481755,0,0,0,3.56,0.26,3.569481755
12/02/2021 03:30,4.21304,0.72172,4.274410579,0.14304,0.04172,0.149,4.07,0.68,4.126414909,4.99208,0.00644,4.992084154,0.02208,0.00644,0.023,4.97,0,4.97,5.91824,0.48032,5.937699218,0.13824,0.04032,0.144,5.78,0.44,5.796723212,3.51,0.26,3.519616456,0,0,0,3.51,0.26,3.519616456
12/02/2021 04:00,4.16112,0.72116,4.223149465,0.14112,0.04116,0.147,4.02,0.68,4.077106817,4.96016,0.00588,4.960163485,0.02016,0.00588,0.021,4.94,0,4.94,5.89184,0.46012,5.909779099,0.17184,0.05012,0.179,5.72,0.41,5.734675231,3.45,0.27,3.460549089,0,0,0,3.45,0.27,3.460549089
12/02/2021 04:30,4.2392,0.7206,4.300009419,0.1392,0.0406,0.145,4.1,0.68,4.1560077,4.97264,0.00952,4.972649113,0.03264,0.00952,0.034,4.94,0,4.94,5.85736,0.47048,5.876224774,0.20736,0.06048,0.216,5.65,0.41,5.664856574,3.47,0.27,3.480488471,0,0,0,3.47,0.27,3.480488471
12/02/2021 05:00,4.16112,0.69116,4.218130131,0.14112,0.04116,0.147,4.02,0.65,4.072210702,4.91184,0.01512,4.911863272,0.05184,0.01512,0.054,4.86,0,4.86,5.99192,0.41056,6.005969097,0.24192,0.07056,0.252,5.75,0.34,5.760043403,3.5,0.25,3.508917212,0,0,0,3.5,0.25,3.508917212
12/02/2021 05:30,4.26112,0.69116,4.316809678,0.14112,0.04116,0.147,4.12,0.65,4.170959122,5.06032,0.01176,5.060333665,0.04032,0.01176,0.042,5.02,0,5.02,6.07248,0.32364,6.081098273,0.25248,0.07364,0.263,5.82,0.25,5.825366941,3.56,0.23,3.567422038,0,0,0,3.56,0.23,3.567422038
12/02/2021 06:00,4.354,0.692,4.408648319,0.144,0.042,0.15,4.21,0.65,4.259882627,5.23744,0.01092,5.237451384,0.03744,0.01092,0.039,5.2,0,5.2,6.52256,0.30908,6.529878973,0.20256,0.05908,0.211,6.32,0.25,6.324942687,3.63,0.26,3.639299383,0,0,0,3.63,0.26,3.639299383
12/02/2021 06:30,4.77208,0.62144,4.812373136,0.14208,0.04144,0.148,4.63,0.58,4.66618688,5.6788,0.3984,5.692757855,0.0288,0.0084,0.03,5.65,0.39,5.663444182,7.50896,-0.06072,7.509205497,0.16896,0.04928,0.176,7.34,-0.11,7.340824204,4.03,0.23,4.03655794,0,0,0,4.03,0.23,4.03655794
12/02/2021 07:00,5.18208,0.58144,5.214597357,0.14208,0.04144,0.148,5.04,0.54,5.068846023,5.99784,0.22812,6.002176555,0.02784,0.00812,0.029,5.97,0.22,5.974052226,8.39264,-0.27548,8.39715996,0.15264,0.04452,0.159,8.24,-0.32,8.246211251,4.37,0,4.37,0,0,0,4.37,0,4.37
12/02/2021 07:30,5.46016,0.58088,5.490971572,0.14016,0.04088,0.146,5.32,0.54,5.347335785,6.27688,0.22784,6.28101374,0.02688,0.00784,0.028,6.25,0.22,6.253870801,9.21568,-0.51876,9.230269216,0.17568,0.05124,0.183,9.04,-0.57,9.057952307,4.61,0,4.61,0,0,0,4.61,0,4.61
12/02/2021 08:00,5.6892,0.5806,5.718749251,0.1392,0.0406,0.145,5.55,0.54,5.576208389,6.61592,0.31756,6.623536955,0.02592,0.00756,0.027,6.59,0.31,6.597287321,9.7136,-0.6452,9.735004263,0.1536,0.0448,0.16,9.56,-0.69,9.584868283,5.01,-0.24,5.015745209,0,0,0,5.01,-0.24,5.015745209
12/02/2021 08:30,6.14824,0.58032,6.175566889,0.13824,0.04032,0.144,6.01,0.54,6.034210802,7.08784,0.31812,7.094975419,0.02784,0.00812,0.029,7.06,0.31,7.066802672,10.49568,-0.78876,10.52527629,0.17568,0.05124,0.183,10.32,-0.84,10.35412961,5.42,-0.27,5.426720925,0,0,0,5.42,-0.27,5.426720925
12/02/2021 09:00,6.54728,0.49004,6.565593241,0.13728,0.04004,0.143,6.41,0.45,6.425776218,7.46976,0.36868,7.478852813,0.02976,0.00868,0.031,7.44,0.36,7.448704585,10.85792,-0.85644,10.89164433,0.21792,0.06356,0.227,10.64,-0.92,10.67970037,5.83,-0.33,5.839332154,0,0,0,5.83,-0.33,5.839332154
12/02/2021 09:30,6.72112,0.47116,6.737614251,0.14112,0.04116,0.147,6.58,0.43,6.594035183,7.82072,0.39896,7.830889502,0.03072,0.00896,0.032,7.79,0.39,7.799756406,10.97336,-0.90652,11.01074058,0.18336,0.05348,0.191,10.79,-0.96,10.83262203,5.96,-0.33,5.969128915,0,0,0,5.96,-0.33,5.969128915
12/02/2021 10:00,6.72112,0.47116,6.737614251,0.14112,0.04116,0.147,6.58,0.43,6.594035183,7.72496,0.44728,7.737898061,0.02496,0.00728,0.026,7.7,0.44,7.712561183,10.81928,-0.80896,10.84948091,0.20928,0.06104,0.218,10.61,-0.87,10.64560942,5.76,-0.33,5.769445381,0,0,0,5.76,-0.33,5.769445381
12/02/2021 10:30,6.72208,0.47144,6.738591485,0.14208,0.04144,0.148,6.58,0.43,6.594035183,7.62744,0.42092,7.639045398,0.03744,0.01092,0.039,7.59,0.41,7.601065715,10.91232,-0.80224,10.94176936,0.23232,0.06776,0.242,10.68,-0.87,10.7153768,5.89,-0.38,5.902245335,0,0,0,5.89,-0.38,5.902245335
12/02/2021 11:00,6.62112,0.45116,6.636473115,0.14112,0.04116,0.147,6.48,0.41,6.492957724,7.582,0.381,7.591566703,0.072,0.021,0.075,7.51,0.36,7.518623544,10.5336,-0.7102,10.55751453,0.2736,0.0798,0.285,10.26,-0.79,10.29036928,5.82,-0.44,5.836608604,0,0,0,5.82,-0.44,5.836608604
12/02/2021 11:30,6.6192,0.4906,6.637356175,0.1392,0.0406,0.145,6.48,0.45,6.495606207,7.51288,0.25584,7.517234864,0.12288,0.03584,0.128,7.39,0.22,7.39327397,10.26064,-0.66648,10.28226282,0.32064,0.09352,0.334,9.94,-0.76,9.969011987,5.86,-0.42,5.875031915,0,0,0,5.86,-0.42,5.875031915
12/02/2021 12:00,6.64824,0.49032,6.666296483,0.13824,0.04032,0.144,6.51,0.45,6.525534461,7.55384,0.03612,7.553926357,0.12384,0.03612,0.129,7.43,0,7.43,10.15688,-0.64716,10.17747648,0.38688,0.11284,0.403,9.77,-0.76,9.799515294,5.8,-0.35,5.810550748,0,0,0,5.8,-0.35,5.810550748
12/02/2021 12:30,6.6692,0.4906,6.687220424,0.1392,0.0406,0.145,6.53,0.45,6.545486995,7.5432,0.0126,7.543210523,0.0432,0.0126,0.045,7.5,0,7.5,9.96544,-0.57008,9.981732595,0.44544,0.12992,0.464,9.52,-0.7,9.545700603,5.8,-0.35,5.810550748,0,0,0,5.8,-0.35,5.810550748
12/02/2021 13:00,6.5892,0.4906,6.607438611,0.1392,0.0406,0.145,6.45,0.45,6.465678619,7.20248,0.00364,7.20248092,0.01248,0.00364,0.013,7.19,0,7.19,9.89376,-0.59932,9.911895449,0.41376,0.12068,0.431,9.48,-0.72,9.507302457,5.63,-0.31,5.638528177,0,0,0,5.63,-0.31,5.638528177
12/02/2021 13:30,6.50112,0.53116,6.52278255,0.14112,0.04116,0.147,6.36,0.49,6.378847858,7.05824,0.00532,7.058242005,0.01824,0.00532,0.019,7.04,0,7.04,9.53024,-0.45868,9.541271498,0.45024,0.13132,0.469,9.08,-0.59,9.099148312,5.46,-0.31,5.468793286,0,0,0,5.46,-0.31,5.468793286
12/02/2021 14:00,6.2492,0.5306,6.27168534,0.1392,0.0406,0.145,6.11,0.49,6.129616627,6.74536,0.00448,6.745361488,0.01536,0.00448,0.016,6.73,0,6.73,9.36216,-0.39812,9.370621079,0.45216,0.13188,0.471,8.91,-0.53,8.925749268,5.3,-0.25,5.30589295,0,0,0,5.3,-0.25,5.30589295
12/02/2021 14:30,6.24728,0.56004,6.272332278,0.13728,0.04004,0.143,6.11,0.52,6.132087736,6.9896,0.0028,6.989600561,0.0096,0.0028,0.01,6.98,0,6.98,9.48608,-0.41156,9.495003707,0.40608,0.11844,0.423,9.08,-0.53,9.095454909,5.45,-0.25,5.455730932,0,0,0,5.45,-0.25,5.455730932
12/02/2021 15:00,6.33824,0.53032,6.360387221,0.13824,0.04032,0.144,6.2,0.49,6.219332762,7.06384,0.00112,7.063840089,0.00384,0.00112,0.004,7.06,0,7.06,9.47776,-0.49732,9.490798797,0.31776,0.09268,0.331,9.16,-0.59,9.178981425,5.42,-0.25,5.425762619,0,0,0,5.42,-0.25,5.425762619
12/02/2021 15:30,6.41496,0.55228,6.438689696,0.14496,0.04228,0.151,6.27,0.51,6.290707432,7.16488,0.02184,7.164913286,0.07488,0.02184,0.078,7.09,0,7.09,9.55728,-0.45996,9.568341769,0.37728,0.11004,0.393,9.18,-0.57,9.197679055,5.4,-0.26,5.406255636,0,0,0,5.4,-0.26,5.406255636
12/02/2021 16:00,6.634,0.552,6.656925717,0.144,0.042,0.15,6.49,0.51,6.51000768,7.27968,0.02324,7.279717096,0.07968,0.02324,0.083,7.2,0,7.2,9.50512,-0.44684,9.515617279,0.28512,0.08316,0.297,9.22,-0.53,9.235220625,5.47,-0.24,5.475262551,0,0,0,5.47,-0.24,5.475262551
12/02/2021 16:30,6.84208,0.55144,6.864265787,0.14208,0.04144,0.148,6.7,0.51,6.719382412,7.38856,0.01708,7.388579742,0.05856,0.01708,0.061,7.33,0,7.33,9.37072,-0.26104,9.374355188,0.27072,0.07896,0.282,9.1,-0.34,9.106349433,5.42,-0.24,5.425311051,0,0,0,5.42,-0.24,5.425311051
12/02/2021 17:00,7.114,0.512,7.132400718,0.144,0.042,0.15,6.97,0.47,6.985828512,7.68256,0.02408,7.682597738,0.08256,0.02408,0.086,7.6,0,7.6,9.36008,-0.21956,9.362654762,0.31008,0.09044,0.323,9.05,-0.31,9.055307836,5.42,-0.24,5.425311051,0,0,0,5.42,-0.24,5.425311051
12/02/2021 17:30,7.34016,0.51088,7.357917314,0.14016,0.04088,0.146,7.2,0.47,7.215323971,7.90584,0.02212,7.905870945,0.07584,0.02212,0.079,7.83,0,7.83,9.13168,-0.14576,9.132843237,0.39168,0.11424,0.408,8.74,-0.26,8.743866422,5.42,-0.24,5.425311051,0,0,0,5.42,-0.24,5.425311051
12/02/2021 18:00,7.55016,0.47088,7.56482941,0.14016,0.04088,0.146,7.41,0.43,7.422465898,8.05392,0.02156,8.053948858,0.07392,0.02156,0.077,7.98,0,7.98,9.30592,-0.10744,9.306540195,0.38592,0.11256,0.402,8.92,-0.22,8.922712592,5.51,-0.24,5.515224383,0,0,0,5.51,-0.24,5.515224383
12/02/2021 18:30,7.26208,0.50144,7.279371401,0.14208,0.04144,0.148,7.12,0.46,7.134844077,7.83584,0.30212,7.841662132,0.07584,0.02212,0.079,7.76,0.28,7.765049903,9.15768,-0.11276,9.15837419,0.36768,0.10724,0.383,8.79,-0.22,8.792752698,5.29,0.18,5.293061496,0,0,0,5.29,0.18,5.293061496
12/02/2021 19:00,7.044,0.522,7.063315086,0.144,0.042,0.15,6.9,0.48,6.916675502,7.57984,0.02912,7.579895936,0.09984,0.02912,0.104,7.48,0,7.48,8.89472,0.12096,8.895542434,0.41472,0.12096,0.432,8.48,0,8.48,5.11,0.22,5.11473362,0,0,0,5.11,0.22,5.11473362
12/02/2021 19:30,6.75824,0.56032,6.78142805,0.13824,0.04032,0.144,6.62,0.52,6.640391555,7.19176,0.02968,7.191821244,0.10176,0.02968,0.106,7.09,0,7.09,8.49832,0.13076,8.499325914,0.44832,0.13076,0.467,8.05,0,8.05,4.94,0.22,4.944896359,0,0,0,4.94,0.22,4.944896359
12/02/2021 20:00,6.42632,0.59976,6.454246726,0.13632,0.03976,0.142,6.29,0.56,6.314879255,6.80192,0.03556,6.802012952,0.12192,0.03556,0.127,6.68,0,6.68,8.14352,0.12936,8.144547378,0.44352,0.12936,0.462,7.7,0,7.7,4.75,0.22,4.755092008,0,0,0,4.75,0.22,4.755092008
12/02/2021 20:30,6.19728,0.63004,6.229223852,0.13728,0.04004,0.143,6.06,0.59,6.088653381,6.46832,0.02576,6.468371294,0.08832,0.02576,0.092,6.38,0,6.38,7.758,0.339,7.76540308,0.408,0.119,0.425,7.35,0.22,7.35329178,4.52,0.28,4.528664262,0,0,0,4.52,0.28,4.528664262
12/02/2021 21:00,5.91728,0.67004,5.955094978,0.13728,0.04004,0.143,5.78,0.63,5.814232537,6.22184,0.01512,6.221858372,0.05184,0.01512,0.054,6.17,0,6.17,7.55968,0.35324,7.567928396,0.31968,0.09324,0.333,7.24,0.26,7.244667004,4.35,0.3,4.360332556,0,0,0,4.35,0.3,4.360332556
12/02/2021 21:30,5.65112,0.70116,5.694451914,0.14112,0.04116,0.147,5.51,0.66,5.549387354,6.02688,0.00784,6.026885099,0.02688,0.00784,0.028,6,0,6,7.35136,0.34748,7.359567664,0.23136,0.06748,0.241,7.12,0.28,7.125503491,4.22,0.3,4.230650068,0,0,0,4.22,0.3,4.230650068
12/02/2021 22:00,5.41112,0.72116,5.458964316,0.14112,0.04116,0.147,5.27,0.68,5.313689867,5.71456,0.01008,5.71456889,0.03456,0.01008,0.036,5.68,0,5.68,7.15272,0.34496,7.161033501,0.22272,0.06496,0.232,6.93,0.28,6.935654259,4.06,0.28,4.069643719,0,0,0,4.06,0.28,4.069643719
12/02/2021 22:30,5.12112,0.72116,5.171647881,0.14112,0.04116,0.147,4.98,0.68,5.026211297,5.49128,0.01204,5.491293199,0.04128,0.01204,0.043,5.45,0,5.45,6.8852,0.3986,6.896728282,0.2352,0.0686,0.245,6.65,0.33,6.658182935,3.91,0.28,3.920012755,0,0,0,3.91,0.28,3.920012755
12/02/2021 23:00,4.85304,0.76172,4.912455048,0.14304,0.04172,0.149,4.71,0.72,4.764714052,5.17512,0.01316,5.175136732,0.04512,0.01316,0.047,5.13,0,5.13,6.57464,0.48552,6.592542817,0.22464,0.06552,0.234,6.35,0.42,6.363874606,3.69,0.3,3.702175036,0,0,0,3.69,0.3,3.702175036
12/02/2021 23:30,4.54016,0.76088,4.603475991,0.14016,0.04088,0.146,4.4,0.72,4.458519934,4.74376,0.01568,4.743785914,0.05376,0.01568,0.056,4.69,0,4.69,6.15504,0.51772,6.176775162,0.33504,0.09772,0.349,5.82,0.42,5.83513496,3.38,0.35,3.398072983,0,0,0,3.38,0.35,3.398072983
13/02/2021 00:00,4.33304,0.78172,4.402990098,0.14304,0.04172,0.149,4.19,0.74,4.254844298,4.59784,0.00812,4.59784717,0.02784,0.00812,0.029,4.57,0,4.57,6.00008,0.54044,6.024370125,0.31008,0.09044,0.323,5.69,0.45,5.707766639,3.29,0.35,3.308564643,0,0,0,3.29,0.35,3.308564643
13/02/2021 00:30,4.30304,0.74172,4.366497658,0.14304,0.04172,0.149,4.16,0.7,4.21848314,4.704,0.007,4.704005208,0.024,0.007,0.025,4.68,0,4.68,5.92208,0.52644,5.945432751,0.26208,0.07644,0.273,5.66,0.45,5.677860513,3.34,0.28,3.351715978,0,0,0,3.34,0.28,3.351715978
13/02/2021 01:00,4.54112,0.74116,4.601205168,0.14112,0.04116,0.147,4.4,0.7,4.455333882,5.16744,0.01092,5.167451538,0.03744,0.01092,0.039,5.13,0,5.13,5.98808,0.49944,6.008871974,0.23808,0.06944,0.248,5.75,0.43,5.766055844,3.49,0.28,3.501214075,0,0,0,3.49,0.28,3.501214075
13/02/2021 01:30,4.58208,0.72144,4.638527008,0.14208,0.04144,0.148,4.44,0.68,4.491770252,5.3376,0.0168,5.337626439,0.0576,0.0168,0.06,5.28,0,5.28,5.96072,0.54396,5.985488735,0.39072,0.11396,0.407,5.57,0.43,5.586573189,3.53,0.28,3.541087404,0,0,0,3.53,0.28,3.541087404
13/02/2021 02:00,4.48304,0.74172,4.543984617,0.14304,0.04172,0.149,4.34,0.7,4.396089171,5.33352,0.02436,5.33357563,0.08352,0.02436,0.087,5.25,0,5.25,5.89744,0.57592,5.925494275,0.39744,0.11592,0.414,5.5,0.46,5.519202841,3.44,0.28,3.451376537,0,0,0,3.44,0.28,3.451376537
13/02/2021 02:30,4.43112,0.74116,4.492676552,0.14112,0.04116,0.147,4.29,0.7,4.346734406,5.32488,0.02184,5.324924788,0.07488,0.02184,0.078,5.25,0,5.25,5.86336,0.58348,5.892320375,0.42336,0.12348,0.441,5.44,0.46,5.459413888,3.36,0.32,3.375203698,0,0,0,3.36,0.32,3.375203698
13/02/2021 03:00,4.36112,0.70116,4.41712497,0.14112,0.04116,0.147,4.22,0.66,4.271299568,5.28936,0.01148,5.289372458,0.03936,0.01148,0.041,5.25,0,5.25,5.84224,0.57732,5.870695581,0.40224,0.11732,0.419,5.44,0.46,5.459413888,3.33,0.32,3.345340043,0,0,0,3.33,0.32,3.345340043
13/02/2021 03:30,4.34208,0.70144,4.398372062,0.14208,0.04144,0.148,4.2,0.66,4.251540897,5.17072,0.00896,5.170727763,0.03072,0.00896,0.032,5.14,0,5.14,5.86016,0.57088,5.887901086,0.38016,0.11088,0.396,5.48,0.46,5.499272679,3.33,0.32,3.345340043,0,0,0,3.33,0.32,3.345340043
13/02/2021 04:00,4.26304,0.70172,4.320407504,0.14304,0.04172,0.149,4.12,0.66,4.172529209,5.08512,0.01316,5.085137029,0.04512,0.01316,0.047,5.04,0,5.04,5.84,0.545,5.865375095,0.36,0.105,0.375,5.48,0.44,5.497635856,3.36,0.28,3.371646482,0,0,0,3.36,0.28,3.371646482
13/02/2021 04:30,4.32208,0.70144,4.378629192,0.14208,0.04144,0.148,4.18,0.66,4.231784494,4.95936,0.01148,4.959373287,0.03936,0.01148,0.041,4.92,0,4.92,5.84504,0.53772,5.869721918,0.33504,0.09772,0.349,5.51,0.44,5.52754014,3.36,0.28,3.371646482,0,0,0,3.36,0.28,3.371646482
13/02/2021 05:00,4.19208,0.70144,4.250359138,0.14208,0.04144,0.148,4.05,0.66,4.103425398,4.85784,0.00812,4.857846786,0.02784,0.00812,0.029,4.83,0,4.83,5.79992,0.50456,5.821825556,0.28992,0.08456,0.302,5.51,0.42,5.525984075,3.32,0.28,3.331786308,0,0,0,3.32,0.28,3.331786308
13/02/2021 05:30,4.15112,0.70116,4.209919548,0.14112,0.04116,0.147,4.01,0.66,4.063951279,4.93688,0.00784,4.936886225,0.02688,0.00784,0.028,4.91,0,4.91,5.87512,0.46316,5.893348132,0.28512,0.08316,0.297,5.59,0.38,5.602901034,3.35,0.28,3.361681127,0,0,0,3.35,0.28,3.361681127
13/02/2021 06:00,4.23208,0.70144,4.289815754,0.14208,0.04144,0.148,4.09,0.66,4.142909606,4.93224,0.01232,4.932255387,0.04224,0.01232,0.044,4.89,0,4.89,6.01568,0.41624,6.030063151,0.29568,0.08624,0.308,5.72,0.33,5.729511323,3.39,0.28,3.401543767,0,0,0,3.39,0.28,3.401543767
13/02/2021 06:30,4.32304,0.67172,4.374915153,0.14304,0.04172,0.149,4.18,0.63,4.227209481,5.19456,0.01008,5.19456978,0.03456,0.01008,0.036,5.16,0,5.16,6.85008,0.32044,6.857570838,0.31008,0.09044,0.323,6.54,0.23,6.544043093,3.53,0.31,3.543585755,0,0,0,3.53,0.31,3.543585755
13/02/2021 07:00,4.49208,0.65144,4.539070037,0.14208,0.04144,0.148,4.35,0.61,4.392561895,5.32072,0.22896,5.325643999,0.03072,0.00896,0.032,5.29,0.22,5.294572693,7.14968,-0.15676,7.151398311,0.31968,0.09324,0.333,6.83,-0.25,6.834573871,3.74,0.31,3.752825602,0,0,0,3.74,0.31,3.752825602
13/02/2021 07:30,4.64304,0.65172,4.688556217,0.14304,0.04172,0.149,4.5,0.61,4.54115624,5.41976,0.28868,5.427442731,0.02976,0.00868,0.031,5.39,0.28,5.397267827,7.41424,0.10332,7.414959865,0.35424,0.10332,0.369,7.06,0,7.06,3.91,0.27,3.919311164,0,0,0,3.91,0.27,3.919311164
13/02/2021 08:00,4.82304,0.67172,4.869591626,0.14304,0.04172,0.149,4.68,0.63,4.722213464,5.41992,0.01456,5.419939557,0.04992,0.01456,0.052,5.37,0,5.37,7.48736,-0.12452,7.488395355,0.32736,0.09548,0.341,7.16,-0.22,7.163379091,3.97,0.24,3.977247792,0,0,0,3.97,0.24,3.977247792
13/02/2021 08:30,5.17208,0.67144,5.215481109,0.14208,0.04144,0.148,5.03,0.63,5.069299754,5.76416,0.01288,5.76417439,0.04416,0.01288,0.046,5.72,0,5.72,7.84752,-0.11864,7.848416758,0.34752,0.10136,0.362,7.5,-0.22,7.503225973,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
13/02/2021 09:00,5.39112,0.63116,5.427940475,0.14112,0.04116,0.147,5.25,0.59,5.283048362,6.04432,0.01876,6.044349113,0.06432,0.01876,0.067,5.98,0,5.98,7.96704,-0.10128,7.967683729,0.40704,0.11872,0.424,7.56,-0.22,7.563200381,4.46,-0.22,4.465422712,0,0,0,4.46,-0.22,4.465422712
13/02/2021 09:30,5.77112,0.61116,5.803390612,0.14112,0.04116,0.147,5.63,0.57,5.658780787,6.40992,0.01456,6.409936536,0.04992,0.01456,0.052,6.36,0,6.36,8.17448,0.12964,8.175507923,0.44448,0.12964,0.463,7.73,0,7.73,4.73,-0.22,4.735113515,0,0,0,4.73,-0.22,4.735113515
13/02/2021 10:00,6.05112,0.56116,6.077084317,0.14112,0.04116,0.147,5.91,0.52,5.932832376,6.5376,0.0168,6.537621586,0.0576,0.0168,0.06,6.48,0,6.48,8.35792,-0.12144,8.358802211,0.33792,0.09856,0.352,8.02,-0.22,8.023016889,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
13/02/2021 10:30,6.07112,0.56116,6.096999147,0.14112,0.04116,0.147,5.93,0.52,5.952755664,6.44008,0.02044,6.440112437,0.07008,0.02044,0.073,6.37,0,6.37,8.24336,-0.09652,8.243925048,0.42336,0.12348,0.441,7.82,-0.22,7.823094017,12.30928,2.00604,12.47167072,7.52928,2.19604,7.843,4.78,-0.19,4.78377466
13/02/2021 11:00,6.18016,0.53088,6.202919571,0.14016,0.04088,0.146,6.04,0.49,6.059843232,6.49392,0.02156,6.49395579,0.07392,0.02156,0.077,6.42,0,6.42,8.1728,-0.1696,8.17455956,0.4128,0.1204,0.43,7.76,-0.29,7.765416924,12.34384,1.98612,12.50260207,7.56384,2.20612,7.879,4.78,-0.22,4.785060083
13/02/2021 11:30,6.34016,0.53088,6.36234724,0.14016,0.04088,0.146,6.2,0.49,6.219332762,6.50832,0.02576,6.508370979,0.08832,0.02576,0.092,6.42,0,6.42,8.13544,0.12992,8.136477321,0.44544,0.12992,0.464,7.69,0,7.69,13.49944,2.29692,13.69345544,8.62944,2.51692,8.989,4.87,-0.22,4.874966667
13/02/2021 12:00,6.37016,0.53088,6.392243112,0.14016,0.04088,0.146,6.23,0.49,6.249239954,6.47136,0.03248,6.471441509,0.11136,0.03248,0.116,6.36,0,6.36,8.0108,0.1344,8.011927359,0.4608,0.1344,0.48,7.55,0,7.55,14.8224,2.7032,15.06687864,10.0224,2.9232,10.44,4.8,-0.22,4.805039022
13/02/2021 12:30,6.46016,0.53088,6.481936501,0.14016,0.04088,0.146,6.32,0.49,6.338966793,6.5964,0.0252,6.596448135,0.0864,0.0252,0.09,6.51,0,6.51,7.9056,0.1358,7.90676628,0.4656,0.1358,0.485,7.44,0,7.44,13.67512,2.38316,13.88122324,8.92512,2.60316,9.297,4.75,-0.22,4.755092008
13/02/2021 13:00,6.48016,0.53088,6.501869516,0.14016,0.04088,0.146,6.34,0.49,6.358907139,6.65256,0.02408,6.652603581,0.08256,0.02408,0.086,6.57,0,6.57,7.75248,0.14364,7.753810586,0.49248,0.14364,0.513,7.26,0,7.26,12.60416,2.06788,12.77266523,7.84416,2.28788,8.171,4.76,-0.22,4.765081321
13/02/2021 13:30,6.48016,0.53088,6.501869516,0.14016,0.04088,0.146,6.34,0.49,6.358907139,6.62392,0.02156,6.623955087,0.07392,0.02156,0.077,6.55,0,6.55,7.77816,0.39488,7.788177142,0.42816,0.12488,0.446,7.35,0.27,7.354957512,9.25856,1.09208,9.322744875,4.49856,1.31208,4.686,4.76,-0.22,4.765081321
13/02/2021 14:00,6.34112,0.56116,6.365901617,0.14112,0.04116,0.147,6.2,0.52,6.221768237,6.59896,0.01428,6.598975451,0.04896,0.01428,0.051,6.55,0,6.55,7.74272,0.42496,7.754373218,0.46272,0.13496,0.482,7.28,0.29,7.285773809,6.80648,0.38564,6.817395998,2.07648,0.60564,2.163,4.73,-0.22,4.735113515
13/02/2021 14:30,6.37112,0.56116,6.395785378,0.14112,0.04116,0.147,6.23,0.52,6.251663779,6.5428,0.0154,6.542818124,0.0528,0.0154,0.055,6.49,0,6.49,7.71968,0.38324,7.729187034,0.31968,0.09324,0.333,7.4,0.29,7.405680252,4.48,-0.03,4.480100445,0,0,0,4.48,-0.03,4.480100445
13/02/2021 15:00,6.29112,0.61116,6.320736302,0.14112,0.04116,0.147,6.15,0.57,6.17635815,6.5732,0.0126,6.573212076,0.0432,0.0126,0.045,6.53,0,6.53,7.67184,0.37512,7.681005403,0.29184,0.08512,0.304,7.38,0.29,7.385695634,4.46,0.25,4.467001231,0,0,0,4.46,0.25,4.467001231
13/02/2021 15:30,6.29016,0.64088,6.322724096,0.14016,0.04088,0.146,6.15,0.6,6.179198977,6.5232,0.0126,6.523212169,0.0432,0.0126,0.045,6.48,0,6.48,7.69384,0.36112,7.702310147,0.24384,0.07112,0.254,7.45,0.29,7.455642159,4.42,0.25,4.42706449,0,0,0,4.42,0.25,4.42706449
13/02/2021 16:00,6.29112,0.64116,6.323707536,0.14112,0.04116,0.147,6.15,0.6,6.179198977,6.5136,0.0098,6.513607372,0.0336,0.0098,0.035,6.48,0,6.48,7.64224,0.31232,7.648619222,0.28224,0.08232,0.294,7.36,0.23,7.363592873,4.42,0.27,4.428238928,0,0,0,4.42,0.27,4.428238928
13/02/2021 16:30,6.43112,0.64116,6.463001671,0.14112,0.04116,0.147,6.29,0.6,6.318552049,6.66456,0.01008,6.664567623,0.03456,0.01008,0.036,6.63,0,6.63,7.7872,0.3396,7.794601465,0.3072,0.0896,0.32,7.48,0.25,7.484176641,4.42,0.27,4.428238928,0,0,0,4.42,0.27,4.428238928
13/02/2021 17:00,6.5692,0.6006,6.59659829,0.1392,0.0406,0.145,6.43,0.56,6.454339625,6.9136,0.3198,6.920992487,0.0336,0.0098,0.035,6.88,0.31,6.88698047,8.01472,0.08596,8.015180959,0.29472,0.08596,0.307,7.72,0,7.72,4.42,0.27,4.428238928,0,0,0,4.42,0.27,4.428238928
13/02/2021 17:30,6.9392,0.5706,6.962620268,0.1392,0.0406,0.145,6.8,0.53,6.820623139,7.49016,0.34588,7.498141756,0.02016,0.00588,0.021,7.47,0.34,7.477733614,8.38032,0.04676,8.380450453,0.16032,0.04676,0.167,8.22,0,8.22,4.64,0.27,4.647848965,0,0,0,4.64,0.27,4.647848965
13/02/2021 18:00,7.25016,0.52088,7.268846951,0.14016,0.04088,0.146,7.11,0.48,7.126184112,7.83416,0.23288,7.837620557,0.04416,0.01288,0.046,7.79,0.22,7.793105928,8.73688,0.04284,8.736985029,0.14688,0.04284,0.153,8.59,0,8.59,4.78,0.27,4.78761945,0,0,0,4.78,0.27,4.78761945
13/02/2021 18:30,7.06824,0.54032,7.088861855,0.13824,0.04032,0.144,6.93,0.5,6.948014105,7.68456,0.25008,7.688628122,0.03456,0.01008,0.036,7.65,0.24,7.65376378,8.67736,0.06048,8.677570766,0.20736,0.06048,0.216,8.47,0,8.47,4.73,0.23,4.735588665,0,0,0,4.73,0.23,4.735588665
13/02/2021 19:00,6.91632,0.55976,6.938934616,0.13632,0.03976,0.142,6.78,0.52,6.799911764,7.32032,0.01176,7.320329446,0.04032,0.01176,0.042,7.28,0,7.28,8.45048,0.27264,8.454876983,0.18048,0.05264,0.188,8.27,0.22,8.272925722,4.49,0.23,4.495887009,0,0,0,4.49,0.23,4.495887009
13/02/2021 19:30,6.71824,0.59032,6.744125325,0.13824,0.04032,0.144,6.58,0.55,6.602946312,7.08664,0.01652,7.086659255,0.05664,0.01652,0.059,7.03,0,7.03,8.12928,0.31604,8.135420985,0.32928,0.09604,0.343,7.8,0.22,7.803101947,4.32,0.27,4.328429276,0,0,0,4.32,0.27,4.328429276
13/02/2021 20:00,6.38112,0.63116,6.412258214,0.14112,0.04116,0.147,6.24,0.59,6.267830566,6.62032,0.01176,6.620330445,0.04032,0.01176,0.042,6.58,0,6.58,7.81008,0.37044,7.818860237,0.31008,0.09044,0.323,7.5,0.28,7.505224847,4.18,0.3,4.190751723,0,0,0,4.18,0.3,4.190751723
13/02/2021 20:30,6.04112,0.65116,6.07611226,0.14112,0.04116,0.147,5.9,0.61,5.931450076,6.19264,0.00952,6.192647318,0.03264,0.00952,0.034,6.16,0,6.16,7.3784,0.4212,7.390412438,0.2784,0.0812,0.29,7.1,0.34,7.108136183,3.99,0.33,4.003623359,0,0,0,3.99,0.33,4.003623359
13/02/2021 21:00,5.77112,0.69116,5.812359951,0.14112,0.04116,0.147,5.63,0.65,5.667397992,6.0224,0.0182,6.022427501,0.0624,0.0182,0.065,5.96,0,5.96,7.14736,0.47548,7.163158256,0.32736,0.09548,0.341,6.82,0.38,6.830578306,3.92,0.33,3.933865783,0,0,0,3.92,0.33,3.933865783
13/02/2021 21:30,5.59208,0.69144,5.634664853,0.14208,0.04144,0.148,5.45,0.65,5.4886246,5.77184,0.01512,5.771859804,0.05184,0.01512,0.054,5.72,0,5.72,6.90128,0.46204,6.916729473,0.28128,0.08204,0.293,6.62,0.38,6.630897375,3.83,0.33,3.844190422,0,0,0,3.83,0.33,3.844190422
13/02/2021 22:00,5.32304,0.72172,5.371744093,0.14304,0.04172,0.149,5.18,0.68,5.224442554,5.58016,0.00588,5.580163098,0.02016,0.00588,0.021,5.56,0,5.56,6.75952,0.47236,6.776004324,0.17952,0.05236,0.187,6.58,0.42,6.59339063,3.77,0.33,3.784415411,0,0,0,3.77,0.33,3.784415411
13/02/2021 22:30,5.04304,0.72172,5.094421675,0.14304,0.04172,0.149,4.9,0.68,4.946958662,5.20344,0.00392,5.203441477,0.01344,0.00392,0.014,5.19,0,5.19,6.41936,0.50648,6.439309342,0.15936,0.04648,0.166,6.26,0.46,6.276878205,3.68,0.29,3.691408945,0,0,0,3.68,0.29,3.691408945
13/02/2021 23:00,4.774,0.722,4.828287481,0.144,0.042,0.15,4.63,0.68,4.679668792,4.92496,0.00728,4.924965381,0.02496,0.00728,0.026,4.9,0,4.9,6.17704,0.54872,6.201364108,0.16704,0.04872,0.174,6.01,0.5,6.030762804,3.44,0.35,3.45775939,0,0,0,3.44,0.35,3.45775939
13/02/2021 23:30,4.44208,0.76144,4.506868713,0.14208,0.04144,0.148,4.3,0.72,4.359862383,4.60728,0.00504,4.607282757,0.01728,0.00504,0.018,4.59,0,4.59,5.8276,0.5718,5.855585112,0.1776,0.0518,0.185,5.65,0.52,5.673878744,3.2,0.37,3.221319605,0,0,0,3.2,0.37,3.221319605
14/02/2021 00:00,4.27304,0.76172,4.340401848,0.14304,0.04172,0.149,4.13,0.72,4.192290543,4.36784,0.00812,4.367847548,0.02784,0.00812,0.029,4.34,0,4.34,5.56544,0.57992,5.595572321,0.20544,0.05992,0.214,5.36,0.52,5.385164807,3.13,0.31,3.145313975,0,0,0,3.13,0.31,3.145313975
14/02/2021 00:30,4.25208,0.74144,4.316238826,0.14208,0.04144,0.148,4.11,0.7,4.169184573,4.52496,0.00728,4.524965856,0.02496,0.00728,0.026,4.5,0,4.5,5.61368,0.58524,5.644103915,0.22368,0.06524,0.233,5.39,0.52,5.415025392,3.04,0.37,3.062433673,0,0,0,3.04,0.37,3.062433673
14/02/2021 01:00,4.47016,0.71088,4.526331937,0.14016,0.04088,0.146,4.33,0.67,4.381529413,5.00744,0.01092,5.007451907,0.03744,0.01092,0.039,4.97,0,4.97,5.69896,0.57428,5.727821802,0.28896,0.08428,0.301,5.41,0.49,5.432145064,3.25,0.37,3.270993733,0,0,0,3.25,0.37,3.270993733
14/02/2021 01:30,4.50112,0.71116,4.556954005,0.14112,0.04116,0.147,4.36,0.67,4.411178981,5.14704,0.01372,5.147058286,0.04704,0.01372,0.049,5.1,0,5.1,5.75144,0.59292,5.781921497,0.42144,0.12292,0.439,5.33,0.47,5.350682199,3.32,0.29,3.332641595,0,0,0,3.32,0.29,3.332641595
14/02/2021 02:00,4.42304,0.71172,4.479936183,0.14304,0.04172,0.149,4.28,0.67,4.33212419,5.03296,0.02128,5.033004987,0.07296,0.02128,0.076,4.96,0,4.96,5.6828,0.5204,5.706577959,0.1728,0.0504,0.18,5.51,0.47,5.530009042,3.27,0.29,3.282834141,0,0,0,3.27,0.29,3.282834141
14/02/2021 02:30,4.35304,0.71172,4.410839217,0.14304,0.04172,0.149,4.21,0.67,4.262980178,5.07744,0.01092,5.077451743,0.03744,0.01092,0.039,5.04,0,5.04,5.63352,0.55936,5.661221706,0.20352,0.05936,0.212,5.43,0.5,5.452971667,3.2,0.33,3.216970625,0,0,0,3.2,0.33,3.216970625
14/02/2021 03:00,4.27304,0.71172,4.331906763,0.14304,0.04172,0.149,4.13,0.67,4.183993308,5.03976,0.00868,5.039767475,0.02976,0.00868,0.031,5.01,0,5.01,5.57496,0.54228,5.601271873,0.14496,0.04228,0.151,5.43,0.5,5.452971667,3.2,0.31,3.21498056,0,0,0,3.2,0.31,3.21498056
14/02/2021 03:30,4.224,0.712,4.283587282,0.144,0.042,0.15,4.08,0.67,4.134646297,4.88496,0.00728,4.884965425,0.02496,0.00728,0.026,4.86,0,4.86,5.53784,0.52312,5.562492822,0.14784,0.04312,0.154,5.39,0.48,5.411330705,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
14/02/2021 04:00,4.18496,0.71228,4.245142283,0.14496,0.04228,0.151,4.04,0.67,4.095180094,4.7392,0.0056,4.739203309,0.0192,0.0056,0.02,4.72,0,4.72,5.38872,0.53796,5.415505904,0.19872,0.05796,0.207,5.19,0.48,5.212149269,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
14/02/2021 04:30,4.104,0.712,4.165304311,0.144,0.042,0.15,3.96,0.67,4.016279373,4.6292,0.0056,4.629203387,0.0192,0.0056,0.02,4.61,0,4.61,5.40408,0.54244,5.431235753,0.21408,0.06244,0.223,5.19,0.48,5.212149269,3.06,0.33,3.077742679,0,0,0,3.06,0.33,3.077742679
14/02/2021 05:00,4.024,0.712,4.086504619,0.144,0.042,0.15,3.88,0.67,3.937423015,4.5588,0.0084,4.558807739,0.0288,0.0084,0.03,4.53,0,4.53,5.374,0.522,5.399292546,0.144,0.042,0.15,5.23,0.48,5.251980579,3.06,0.33,3.077742679,0,0,0,3.06,0.33,3.077742679
14/02/2021 05:30,3.984,0.712,4.047122435,0.144,0.042,0.15,3.84,0.67,3.898012314,4.64304,0.00672,4.643044863,0.02304,0.00672,0.024,4.62,0,4.62,5.45544,0.53992,5.482092593,0.20544,0.05992,0.214,5.25,0.48,5.271897192,3.03,0.3,3.044815265,0,0,0,3.03,0.3,3.044815265
14/02/2021 06:00,3.98304,0.71172,4.046128149,0.14304,0.04172,0.149,3.84,0.67,3.898012314,4.554,0.007,4.55400538,0.024,0.007,0.025,4.53,0,4.53,5.46848,0.48164,5.489649406,0.10848,0.03164,0.113,5.36,0.45,5.378856756,3.06,0.3,3.074670714,0,0,0,3.06,0.3,3.074670714
14/02/2021 06:30,4.06304,0.69172,4.121501013,0.14304,0.04172,0.149,3.92,0.65,3.973524884,4.81976,0.00868,4.819767816,0.02976,0.00868,0.031,4.79,0,4.79,5.83488,0.41684,5.849750439,0.19488,0.05684,0.203,5.64,0.36,5.651477683,3.23,0.28,3.242113508,0,0,0,3.23,0.28,3.242113508
14/02/2021 07:00,4.12208,0.69144,4.179668982,0.14208,0.04144,0.148,3.98,0.65,4.032728605,4.87376,0.01568,4.873785223,0.05376,0.01568,0.056,4.82,0,4.82,5.988,0.349,5.998161802,0.168,0.049,0.175,5.82,0.3,5.82772683,3.46,0.28,3.471310992,0,0,0,3.46,0.28,3.471310992
14/02/2021 07:30,4.18208,0.69144,4.238853902,0.14208,0.04144,0.148,4.04,0.65,4.091955523,4.85816,0.01988,4.858200675,0.06816,0.01988,0.071,4.79,0,4.79,6.2032,0.3476,6.212931353,0.1632,0.0476,0.17,6.04,0.3,6.047445742,3.53,0.28,3.541087404,0,0,0,3.53,0.28,3.541087404
14/02/2021 08:00,4.31208,0.71144,4.370375361,0.14208,0.04144,0.148,4.17,0.67,4.223481976,4.82552,0.01036,4.825531121,0.03552,0.01036,0.037,4.79,0,4.79,6.19816,0.35488,6.208311139,0.18816,0.05488,0.196,6.01,0.3,6.017482862,3.58,0.26,3.589428924,0,0,0,3.58,0.26,3.589428924
14/02/2021 08:30,4.55112,0.71116,4.606347989,0.14112,0.04116,0.147,4.41,0.67,4.46060534,5.01224,0.01232,5.012255141,0.04224,0.01232,0.044,4.97,0,4.97,6.58912,0.29516,6.595727541,0.18912,0.05516,0.197,6.4,0.24,6.404498419,3.65,0.28,3.660723972,0,0,0,3.65,0.28,3.660723972
14/02/2021 09:00,4.88112,0.68116,4.928418753,0.14112,0.04116,0.147,4.74,0.64,4.783011604,5.27464,0.03052,5.274728296,0.10464,0.03052,0.109,5.17,0,5.17,6.74512,0.36316,6.754889266,0.28512,0.08316,0.297,6.46,0.28,6.466065264,3.86,0.23,3.86684626,0,0,0,3.86,0.23,3.86684626
14/02/2021 09:30,5.33112,0.66116,5.371961746,0.14112,0.04116,0.147,5.19,0.62,5.226901568,5.65656,0.03108,5.656645384,0.10656,0.03108,0.111,5.55,0,5.55,7.08,0.345,7.088400736,0.36,0.105,0.375,6.72,0.24,6.724284349,4.11,0.23,4.116430493,0,0,0,4.11,0.23,4.116430493
14/02/2021 10:00,5.7192,0.6106,5.751702444,0.1392,0.0406,0.145,5.58,0.57,5.609037351,6.0488,0.0434,6.048955695,0.1488,0.0434,0.155,5.9,0,5.9,7.31064,0.33352,7.318243833,0.32064,0.09352,0.334,6.99,0.24,6.994118958,4.41,0.23,4.415993659,0,0,0,4.41,0.23,4.415993659
14/02/2021 10:30,6.12112,0.57116,6.147709639,0.14112,0.04116,0.147,5.98,0.53,6.00344068,6.2096,0.0378,6.20971505,0.1296,0.0378,0.135,6.08,0,6.08,7.52536,0.37948,7.534921911,0.37536,0.10948,0.391,7.15,0.27,7.155096086,4.46,0.23,4.465926556,0,0,0,4.46,0.23,4.465926556
14/02/2021 11:00,6.26112,0.57116,6.287117575,0.14112,0.04116,0.147,6.12,0.53,6.142906478,6.50792,0.02856,6.507982667,0.09792,0.02856,0.102,6.41,0,6.41,7.6156,0.3708,7.624621696,0.3456,0.1008,0.36,7.27,0.27,7.275012027,4.72,-0.22,4.725124337,0,0,0,4.72,-0.22,4.725124337
14/02/2021 11:30,6.47016,0.57088,6.495296329,0.14016,0.04088,0.146,6.33,0.53,6.352149243,6.6024,0.2982,6.60913073,0.0624,0.0182,0.065,6.54,0.28,6.54599114,7.7392,0.3606,7.747596337,0.3792,0.1106,0.395,7.36,0.25,7.3642447,4.76,0.08,4.760672221,0,0,0,4.76,0.08,4.760672221
14/02/2021 12:00,6.4692,0.5706,6.494315437,0.1392,0.0406,0.145,6.33,0.53,6.352149243,6.78952,0.01736,6.789542194,0.05952,0.01736,0.062,6.73,0,6.73,7.85632,0.40976,7.866998614,0.37632,0.10976,0.392,7.48,0.3,7.486013625,4.76,0,4.76,0,0,0,4.76,0,4.76
14/02/2021 12:30,6.62824,0.57032,6.652731048,0.13824,0.04032,0.144,6.49,0.53,6.511605025,7.03584,0.02212,7.035874771,0.07584,0.02212,0.079,6.96,0,6.96,8.12256,0.39408,8.132114116,0.32256,0.09408,0.336,7.8,0.3,7.805767099,4.79,-0.22,4.795049531,0,0,0,4.79,-0.22,4.795049531
14/02/2021 13:00,6.69824,0.57032,6.722476032,0.13824,0.04032,0.144,6.56,0.53,6.581375236,6.96608,0.01344,6.966092965,0.04608,0.01344,0.048,6.92,0,6.92,8.12144,0.38792,8.130699207,0.30144,0.08792,0.314,7.82,0.3,7.82575236,4.84,-0.22,4.84499742,0,0,0,4.84,-0.22,4.84499742
14/02/2021 13:30,6.74016,0.57088,6.764293075,0.14016,0.04088,0.146,6.6,0.53,6.621246106,6.88784,0.00812,6.887844786,0.02784,0.00812,0.029,6.86,0,6.86,7.9768,0.4124,7.987453411,0.3168,0.0924,0.33,7.66,0.32,7.666681159,4.84,-0.22,4.84499742,0,0,0,4.84,-0.22,4.84499742
14/02/2021 14:00,6.66112,0.57116,6.68556231,0.14112,0.04116,0.147,6.52,0.53,6.541505943,6.77256,0.02408,6.772602808,0.08256,0.02408,0.086,6.69,0,6.69,7.826,0.383,7.835366296,0.216,0.063,0.225,7.61,0.32,7.616725018,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
14/02/2021 14:30,6.57112,0.60116,6.598561313,0.14112,0.04116,0.147,6.43,0.56,6.454339625,6.53216,0.02688,6.532215306,0.09216,0.02688,0.096,6.44,0,6.44,7.7312,0.3366,7.738523955,0.3312,0.0966,0.345,7.4,0.24,7.403890869,4.52,0,4.52,0,0,0,4.52,0,4.52
14/02/2021 15:00,6.59112,0.60116,6.61847839,0.14112,0.04116,0.147,6.45,0.56,6.474264437,6.5964,0.0252,6.596448135,0.0864,0.0252,0.09,6.51,0,6.51,7.67048,0.38764,7.680268758,0.30048,0.08764,0.313,7.37,0.3,7.376103307,4.47,0.22,4.475410596,0,0,0,4.47,0.22,4.475410596
14/02/2021 15:30,6.59112,0.60116,6.61847839,0.14112,0.04116,0.147,6.45,0.56,6.474264437,6.5776,0.0168,6.577621455,0.0576,0.0168,0.06,6.52,0,6.52,7.70224,0.32232,7.708981204,0.28224,0.08232,0.294,7.42,0.24,7.423880387,4.47,0.22,4.475410596,0,0,0,4.47,0.22,4.475410596
14/02/2021 16:00,6.70208,0.60144,6.72901229,0.14208,0.04144,0.148,6.56,0.56,6.583859051,6.58736,0.02548,6.587409278,0.08736,0.02548,0.091,6.5,0,6.5,7.78472,0.32596,7.791541272,0.29472,0.08596,0.307,7.49,0.24,7.49384414,4.45,0.22,4.455434883,0,0,0,4.45,0.22,4.455434883
14/02/2021 16:30,6.82112,0.60116,6.847559521,0.14112,0.04116,0.147,6.68,0.56,6.703431957,6.8528,0.0154,6.852817304,0.0528,0.0154,0.055,6.8,0,6.8,7.96344,0.34892,7.971080341,0.37344,0.10892,0.389,7.59,0.24,7.593793518,4.47,0.25,4.476985593,0,0,0,4.47,0.25,4.476985593
14/02/2021 17:00,7.0492,0.6006,7.074739642,0.1392,0.0406,0.145,6.91,0.56,6.932654614,7.14496,0.22728,7.148573956,0.02496,0.00728,0.026,7.12,0.22,7.123398066,8.11304,0.31672,8.119219765,0.26304,0.07672,0.274,7.85,0.24,7.853667933,4.5,0.25,4.506939094,0,0,0,4.5,0.25,4.506939094
14/02/2021 17:30,7.13824,0.55032,7.159421932,0.13824,0.04032,0.144,7,0.51,7.018553982,7.49016,0.00588,7.490162308,0.02016,0.00588,0.021,7.47,0,7.47,8.4024,0.0532,8.402568417,0.1824,0.0532,0.19,8.22,0,8.22,4.62,0.25,4.626759125,0,0,0,4.62,0.25,4.626759125
14/02/2021 18:00,7.21112,0.55116,7.232152446,0.14112,0.04116,0.147,7.07,0.51,7.088370758,7.60728,0.25504,7.611554007,0.01728,0.00504,0.018,7.59,0.25,7.594116143,8.36016,0.04088,8.360259948,0.14016,0.04088,0.146,8.22,0,8.22,4.64,0.25,4.646730033,0,0,0,4.64,0.25,4.646730033
14/02/2021 18:30,6.93112,0.55116,6.952999482,0.14112,0.04116,0.147,6.79,0.51,6.809126229,7.30512,0.23316,7.308839976,0.04512,0.01316,0.047,7.26,0.22,7.263332568,8.20552,0.26536,8.209809645,0.15552,0.04536,0.162,8.05,0.22,8.05300565,4.54,0.25,4.54687805,0,0,0,4.54,0.25,4.54687805
14/02/2021 19:00,6.6392,0.5906,6.665417091,0.1392,0.0406,0.145,6.5,0.55,6.523227729,6.9116,0.0238,6.911640977,0.0816,0.0238,0.085,6.83,0,6.83,7.86512,0.30316,7.870960462,0.28512,0.08316,0.297,7.58,0.22,7.58319194,4.35,0.25,4.357177986,0,0,0,4.35,0.25,4.357177986
14/02/2021 19:30,6.37016,0.63088,6.401323926,0.14016,0.04088,0.146,6.23,0.59,6.257875039,6.472,0.021,6.47203407,0.072,0.021,0.075,6.4,0,6.4,7.454,0.332,7.461389951,0.384,0.112,0.4,7.07,0.22,7.073422086,4.19,0.26,4.198059075,0,0,0,4.19,0.26,4.198059075
14/02/2021 20:00,6.054,0.662,6.090087027,0.144,0.042,0.15,5.91,0.62,5.942432162,6.20368,0.03024,6.203753702,0.10368,0.03024,0.108,6.1,0,6.1,7.23392,0.47656,7.249600541,0.43392,0.12656,0.452,6.8,0.35,6.809001395,4.09,0.26,4.098255727,0,0,0,4.09,0.26,4.098255727
14/02/2021 20:30,5.82824,0.68032,5.867811926,0.13824,0.04032,0.144,5.69,0.64,5.725879845,5.84232,0.03276,5.842411848,0.11232,0.03276,0.117,5.73,0,5.73,6.89624,0.54432,6.917688227,0.42624,0.12432,0.444,6.47,0.42,6.483617817,3.94,0.28,3.949936708,0,0,0,3.94,0.28,3.949936708
14/02/2021 21:00,5.52536,0.69948,5.569459166,0.13536,0.03948,0.141,5.39,0.66,5.430257821,5.58504,0.02772,5.58510879,0.09504,0.02772,0.099,5.49,0,5.49,6.6756,0.5808,6.700818159,0.3456,0.1008,0.36,6.33,0.48,6.348172966,3.83,0.28,3.840221348,0,0,0,3.83,0.28,3.840221348
14/02/2021 21:30,5.31016,0.70088,5.356214335,0.14016,0.04088,0.146,5.17,0.66,5.211957406,5.33872,0.02296,5.338769371,0.07872,0.02296,0.082,5.26,0,5.26,6.45184,0.60012,6.47969007,0.41184,0.12012,0.429,6.04,0.48,6.059042829,3.7,0.28,3.71057947,0,0,0,3.7,0.28,3.71057947
