Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/02/2021 22:00,5.01016,0.73088,5.063189588,0.14016,0.04088,0.146,4.87,0.69,4.918638023,5.05856,0.01708,5.058588835,0.05856,0.01708,0.061,5,0,5,6.16104,0.62572,6.192732789,0.43104,0.12572,0.449,5.73,0.5,5.751773639,3.59,0.3,3.602513012,0,0,0,3.59,0.3,3.602513012
14/02/2021 22:30,4.74112,0.73116,4.797167268,0.14112,0.04116,0.147,4.6,0.69,4.651462136,4.7132,0.0126,4.713216842,0.0432,0.0126,0.045,4.67,0,4.67,5.93784,0.61312,5.969410356,0.38784,0.11312,0.404,5.55,0.5,5.572477008,3.53,0.3,3.54272494,0,0,0,3.53,0.3,3.54272494
14/02/2021 23:00,4.44112,0.73116,4.500904554,0.14112,0.04116,0.147,4.3,0.69,4.355008611,4.4296,0.0028,4.429600885,0.0096,0.0028,0.01,4.42,0,4.42,5.71312,0.56216,5.740711106,0.21312,0.06216,0.222,5.5,0.5,5.522680509,3.37,0.28,3.381612042,0,0,0,3.37,0.28,3.381612042
14/02/2021 23:30,4.10208,0.73144,4.166781108,0.14208,0.04144,0.148,3.96,0.69,4.019664165,4.0896,0.0028,4.089600959,0.0096,0.0028,0.01,4.08,0,4.08,5.52776,0.52268,5.552416141,0.07776,0.02268,0.081,5.45,0.5,5.47288772,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
15/02/2021 00:00,3.914,0.772,3.989408477,0.144,0.042,0.15,3.77,0.73,3.840026042,3.8748,0.0014,3.874800253,0.0048,0.0014,0.005,3.87,0,3.87,5.31488,0.54184,5.342428287,0.07488,0.02184,0.078,5.24,0.52,5.265738315,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
15/02/2021 00:30,3.914,0.772,3.989408477,0.144,0.042,0.15,3.77,0.73,3.840026042,4.00824,0.00532,4.008243531,0.01824,0.00532,0.019,3.99,0,3.99,5.2844,0.5592,5.313905155,0.1344,0.0392,0.14,5.15,0.52,5.176185854,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
15/02/2021 01:00,4.13304,0.72172,4.195580937,0.14304,0.04172,0.149,3.99,0.68,4.047530111,4.54192,0.00056,4.541920035,0.00192,0.00056,0.002,4.54,0,4.54,5.34264,0.56452,5.372381688,0.15264,0.04452,0.159,5.19,0.52,5.215985046,3.34,0.28,3.351715978,0,0,0,3.34,0.28,3.351715978
15/02/2021 01:30,4.16304,0.72172,4.225136897,0.14304,0.04172,0.149,4.02,0.68,4.077106817,4.71056,0.00308,4.710561007,0.01056,0.00308,0.011,4.7,0,4.7,5.34752,0.53136,5.373854631,0.10752,0.03136,0.112,5.24,0.5,5.263800908,3.38,0.28,3.391577804,0,0,0,3.38,0.28,3.391577804
15/02/2021 02:00,4.11496,0.70228,4.17445721,0.14496,0.04228,0.151,3.97,0.66,4.024487545,4.62192,0.00056,4.621920034,0.00192,0.00056,0.002,4.62,0,4.62,5.3432,0.5126,5.36773183,0.0432,0.0126,0.045,5.3,0.5,5.323532662,3.35,0.28,3.361681127,0,0,0,3.35,0.28,3.361681127
15/02/2021 02:30,4.014,0.702,4.074923312,0.144,0.042,0.15,3.87,0.66,3.925875698,4.62096,0.00028,4.620960008,0.00096,0.00028,0.001,4.62,0,4.62,5.26592,0.50756,5.290324243,0.02592,0.00756,0.027,5.24,0.5,5.263800908,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
15/02/2021 03:00,3.95496,0.70228,4.016827828,0.14496,0.04228,0.151,3.81,0.66,3.866742815,4.57,0,4.57,0,0,0,4.57,0,4.57,5.29248,0.50364,5.316389546,0.01248,0.00364,0.013,5.28,0.5,5.303621404,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
15/02/2021 03:30,3.95304,0.70172,4.014839499,0.14304,0.04172,0.149,3.81,0.66,3.866742815,4.46,0,4.46,0,0,0,4.46,0,4.46,5.27776,0.50268,5.30164482,0.07776,0.02268,0.081,5.2,0.48,5.222106855,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
15/02/2021 04:00,3.88112,0.70116,3.943946982,0.14112,0.04116,0.147,3.74,0.66,3.79778883,4.3796,0.0028,4.379600895,0.0096,0.0028,0.01,4.37,0,4.37,5.27048,0.53264,5.297326193,0.18048,0.05264,0.188,5.09,0.48,5.112582518,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
15/02/2021 04:30,3.9092,0.7006,3.97148398,0.1392,0.0406,0.145,3.77,0.66,3.827335888,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,5.2452,0.4936,5.268373943,0.1152,0.0336,0.12,5.13,0.46,5.150582491,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
15/02/2021 05:00,3.7992,0.6806,3.859680945,0.1392,0.0406,0.145,3.66,0.64,3.715534955,4.3048,0.0014,4.304800228,0.0048,0.0014,0.005,4.3,0,4.3,5.31736,0.48548,5.339476398,0.08736,0.02548,0.091,5.23,0.46,5.250190473,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
15/02/2021 05:30,3.82824,0.70032,3.891769469,0.13824,0.04032,0.144,3.69,0.66,3.748559723,4.42288,0.00084,4.42288008,0.00288,0.00084,0.003,4.42,0,4.42,5.47896,0.47428,5.499449445,0.04896,0.01428,0.051,5.43,0.46,5.449449513,3.17,0.26,3.180644589,0,0,0,3.17,0.26,3.180644589
15/02/2021 06:00,3.93728,0.68004,3.995576079,0.13728,0.04004,0.143,3.8,0.64,3.853517873,4.58288,0.00084,4.582880077,0.00288,0.00084,0.003,4.58,0,4.58,5.85952,0.40736,5.87366298,0.05952,0.01736,0.062,5.8,0.39,5.813097281,3.29,0.26,3.300257566,0,0,0,3.29,0.26,3.300257566
15/02/2021 06:30,4.4344,0.5992,4.474700437,0.1344,0.0392,0.14,4.3,0.56,4.336311797,4.97248,0.00364,4.972481332,0.01248,0.00364,0.013,4.96,0,4.96,6.89352,-0.11564,6.894489872,0.08352,0.02436,0.087,6.81,-0.14,6.811438908,3.68,0.23,3.687180495,0,0,0,3.68,0.23,3.687180495
15/02/2021 07:00,4.78112,0.53116,4.810534211,0.14112,0.04116,0.147,4.64,0.49,4.66580111,5.20672,0.00196,5.206720369,0.00672,0.00196,0.007,5.2,0,5.2,7.61792,-0.24144,7.621745102,0.09792,0.02856,0.102,7.52,-0.27,7.524845513,3.91,0.23,3.916758864,0,0,0,3.91,0.23,3.916758864
15/02/2021 07:30,4.9792,0.5606,5.010659138,0.1392,0.0406,0.145,4.84,0.52,4.867853737,5.48384,0.00112,5.483840114,0.00384,0.00112,0.004,5.48,0,5.48,8.39528,-0.40096,8.404849505,0.06528,0.01904,0.068,8.33,-0.42,8.340581514,4.27,0,4.27,0,0,0,4.27,0,4.27
15/02/2021 08:00,5.1692,0.5406,5.197391365,0.1392,0.0406,0.145,5.03,0.5,5.054789808,5.74384,0.00112,5.743840109,0.00384,0.00112,0.004,5.74,0,5.74,9.14416,-0.63712,9.166328818,0.04416,0.01288,0.046,9.1,-0.65,9.123184751,4.53,-0.24,4.536353161,0,0,0,4.53,-0.24,4.536353161
15/02/2021 08:30,5.6092,0.5406,5.635190591,0.1392,0.0406,0.145,5.47,0.5,5.492804384,6.18576,0.00168,6.185760228,0.00576,0.00168,0.006,6.18,0,6.18,9.74904,-0.72528,9.775981383,0.11904,0.03472,0.124,9.63,-0.76,9.659943064,4.74,-0.24,4.74607206,0,0,0,4.74,-0.24,4.74607206
15/02/2021 09:00,5.86824,0.47032,5.887057126,0.13824,0.04032,0.144,5.73,0.43,5.746111729,6.52384,0.22112,6.527586261,0.00384,0.00112,0.004,6.52,0.22,6.523710601,9.90976,-0.82632,9.944151447,0.14976,0.04368,0.156,9.76,-0.87,9.798698893,5.19,-0.3,5.19866329,0,0,0,5.19,-0.3,5.19866329
15/02/2021 09:30,6.02112,0.47116,6.039526289,0.14112,0.04116,0.147,5.88,0.43,5.895701824,6.79768,0.22224,6.801311932,0.00768,0.00224,0.008,6.79,0.22,6.79356313,10.04776,-0.87732,10.08598887,0.07776,0.02268,0.081,9.97,-0.9,10.01053945,5.45,-0.39,5.46393631,0,0,0,5.45,-0.39,5.46393631
15/02/2021 10:00,6.18112,0.41116,6.194779819,0.14112,0.04116,0.147,6.04,0.37,6.05132217,6.95152,0.00336,6.951520812,0.01152,0.00336,0.012,6.94,0,6.94,10.2608,-0.9206,10.30201539,0.1008,0.0294,0.105,10.16,-0.95,10.20431771,5.46,-0.32,5.469369251,0,0,0,5.46,-0.32,5.469369251
15/02/2021 10:30,6.29304,0.41172,6.306493939,0.14304,0.04172,0.149,6.15,0.37,6.161120028,6.3148,0.0014,6.314800155,0.0048,0.0014,0.005,6.31,0,6.31,10.49856,-0.91292,10.5381775,0.05856,0.01708,0.061,10.44,-0.93,10.48134056,5.69,-0.44,5.706986946,0,0,0,5.69,-0.44,5.706986946
15/02/2021 11:00,6.314,0.392,6.326156811,0.144,0.042,0.15,6.17,0.35,6.179919093,6.22632,0.00476,6.22632182,0.01632,0.00476,0.017,6.21,0,6.21,10.39272,-0.99004,10.43977051,0.10272,0.02996,0.107,10.29,-1.02,10.34043036,5.58,-0.47,5.599758923,0,0,0,5.58,-0.47,5.599758923
15/02/2021 11:30,6.114,0.392,6.12655368,0.144,0.042,0.15,5.97,0.35,5.980250831,6.26976,0.28868,6.276402361,0.02976,0.00868,0.031,6.24,0.28,6.246278892,10.06112,-1.04884,10.1156414,0.14112,0.04116,0.147,9.92,-1.09,9.979704404,5.39,-0.45,5.408752167,0,0,0,5.39,-0.45,5.408752167
15/02/2021 12:00,6.08496,0.41228,6.098910804,0.14496,0.04228,0.151,5.94,0.37,5.951512413,6.17224,0.35232,6.182287279,0.04224,0.01232,0.044,6.13,0.34,6.139421797,9.83864,-0.94748,9.884156788,0.24864,0.07252,0.259,9.59,-1.02,9.644091455,5.31,-0.5,5.333488539,0,0,0,5.31,-0.5,5.333488539
15/02/2021 12:30,6.054,0.412,6.068002966,0.144,0.042,0.15,5.91,0.37,5.921570738,6.22552,0.26036,6.230961932,0.03552,0.01036,0.037,6.19,0.25,6.195046408,9.60512,-0.95184,9.652167093,0.16512,0.04816,0.172,9.44,-1,9.492818338,5.18,-0.46,5.200384601,0,0,0,5.18,-0.46,5.200384601
15/02/2021 13:00,6.084,0.412,6.097934076,0.144,0.042,0.15,5.94,0.37,5.951512413,6.40264,0.31952,6.410607771,0.03264,0.00952,0.034,6.37,0.31,6.37753871,9.74256,-0.92092,9.785988402,0.20256,0.05908,0.211,9.54,-0.98,9.590203335,5.21,-0.41,5.226107538,0,0,0,5.21,-0.41,5.226107538
15/02/2021 13:30,5.92304,0.49172,5.943415802,0.14304,0.04172,0.149,5.78,0.45,5.797490837,6.26456,0.35008,6.274334068,0.03456,0.01008,0.036,6.23,0.34,6.239270791,9.75016,-0.80412,9.783262697,0.26016,0.07588,0.271,9.49,-0.88,9.530713509,5.35,-0.5,5.373313689,0,0,0,5.35,-0.5,5.373313689
15/02/2021 14:00,5.95016,0.45088,5.967218515,0.14016,0.04088,0.146,5.81,0.41,5.824448472,6.15936,0.01148,6.159370698,0.03936,0.01148,0.041,6.12,0,6.12,9.63736,-0.82452,9.672566412,0.32736,0.09548,0.341,9.31,-0.92,9.355346065,5.19,-0.47,5.211237857,0,0,0,5.19,-0.47,5.211237857
15/02/2021 14:30,5.92016,0.45088,5.937304708,0.14016,0.04088,0.146,5.78,0.41,5.794523276,6.06016,0.34588,6.070022422,0.02016,0.00588,0.021,6.04,0.34,6.049561968,9.502,-0.894,9.543963537,0.192,0.056,0.2,9.31,-0.95,9.358343871,5.12,-0.47,5.141527011,0,0,0,5.12,-0.47,5.141527011
15/02/2021 15:00,5.75112,0.48116,5.771212715,0.14112,0.04116,0.147,5.61,0.44,5.627228447,5.83648,0.30064,5.844217929,0.03648,0.01064,0.038,5.8,0.29,5.807245474,9.41464,-0.82948,9.451110168,0.34464,0.10052,0.359,9.07,-0.93,9.117554497,5.06,-0.5,5.084643547,0,0,0,5.06,-0.5,5.084643547
15/02/2021 15:30,5.75016,0.54088,5.775542503,0.14016,0.04088,0.146,5.61,0.5,5.632237566,5.76264,0.00952,5.762647864,0.03264,0.00952,0.034,5.73,0,5.73,9.36976,-0.81132,9.404820179,0.26976,0.07868,0.281,9.1,-0.89,9.143418398,4.94,-0.46,4.961370778,0,0,0,4.94,-0.46,4.961370778
15/02/2021 16:00,5.77112,0.54116,5.796436854,0.14112,0.04116,0.147,5.63,0.5,5.65215888,5.90632,0.00476,5.906321918,0.01632,0.00476,0.017,5.89,0,5.89,9.11608,-0.64156,9.138627567,0.16608,0.04844,0.173,8.95,-0.69,8.976558361,5.13,-0.5,5.154308877,0,0,0,5.13,-0.5,5.154308877
15/02/2021 16:30,6.0992,0.5406,6.123111056,0.1392,0.0406,0.145,5.96,0.5,5.980936382,6.09576,0.00168,6.095760232,0.00576,0.00168,0.006,6.09,0,6.09,9.0044,-0.4308,9.014699551,0.1344,0.0392,0.14,8.87,-0.47,8.882443358,4.92,-0.28,4.927961039,0,0,0,4.92,-0.28,4.927961039
15/02/2021 17:00,6.39728,0.54004,6.420033847,0.13728,0.04004,0.143,6.26,0.5,6.279936305,6.48864,0.00252,6.488640489,0.00864,0.00252,0.009,6.48,0,6.48,8.96312,-0.30284,8.96823462,0.09312,0.02716,0.097,8.87,-0.33,8.876136547,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
15/02/2021 17:30,6.67632,0.53976,6.698103433,0.13632,0.03976,0.142,6.54,0.5,6.559085302,6.82576,0.00168,6.825760207,0.00576,0.00168,0.006,6.82,0,6.82,8.75888,-0.18616,8.760858086,0.21888,0.06384,0.228,8.54,-0.25,8.543658467,5.02,-0.22,5.024818405,0,0,0,5.02,-0.22,5.024818405
15/02/2021 18:00,6.92632,0.48976,6.943613872,0.13632,0.03976,0.142,6.79,0.45,6.804895297,7.13672,0.00196,7.136720269,0.00672,0.00196,0.007,7.13,0,7.13,9.1276,-0.2982,9.132469819,0.1776,0.0518,0.185,8.95,-0.35,8.956840961,5.09,-0.22,5.094752202,0,0,0,5.09,-0.22,5.094752202
15/02/2021 18:30,6.7892,0.5106,6.808373447,0.1392,0.0406,0.145,6.65,0.47,6.666588333,7.13288,0.00084,7.132880049,0.00288,0.00084,0.003,7.13,0,7.13,8.90192,-0.25444,8.905555536,0.12192,0.03556,0.127,8.78,-0.29,8.784787988,4.85,-0.2,4.85412196,0,0,0,4.85,-0.2,4.85412196
15/02/2021 19:00,6.4992,0.5106,6.519226411,0.1392,0.0406,0.145,6.36,0.47,6.377342707,6.75576,0.00168,6.755760209,0.00576,0.00168,0.006,6.75,0,6.75,8.646,-0.222,8.648849634,0.096,0.028,0.1,8.55,-0.25,8.55365419,4.76,-0.22,4.765081321,0,0,0,4.76,-0.22,4.765081321
15/02/2021 19:30,6.23112,0.57116,6.25724222,0.14112,0.04116,0.147,6.09,0.53,6.113018894,6.30728,0.00504,6.307282014,0.01728,0.00504,0.018,6.29,0,6.29,8.22032,-0.20324,8.222832079,0.16032,0.04676,0.167,8.06,-0.25,8.063876239,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
15/02/2021 20:00,5.8292,0.6306,5.863209786,0.1392,0.0406,0.145,5.69,0.59,5.720506971,5.84632,0.00476,5.846321938,0.01632,0.00476,0.017,5.83,0,5.83,7.70016,-0.17912,7.70224305,0.14016,0.04088,0.146,7.56,-0.22,7.563200381,4.31,0.25,4.317244492,0,0,0,4.31,0.25,4.317244492
15/02/2021 20:30,5.58016,0.66088,5.619159012,0.14016,0.04088,0.146,5.44,0.62,5.475216891,5.59688,0.00784,5.596885491,0.02688,0.00784,0.028,5.57,0,5.57,7.3568,0.0574,7.357023923,0.1968,0.0574,0.205,7.16,0,7.16,4.22,-0.04,4.220189569,0,0,0,4.22,-0.04,4.220189569
15/02/2021 21:00,5.31112,0.69116,5.35590308,0.14112,0.04116,0.147,5.17,0.65,5.210700529,5.2896,0.0028,5.289600741,0.0096,0.0028,0.01,5.28,0,5.28,7.05824,0.33032,7.065965129,0.13824,0.04032,0.144,6.92,0.29,6.926073924,4.18,-0.24,4.186884283,0,0,0,4.18,-0.24,4.186884283
15/02/2021 21:30,5.05304,0.72172,5.104321013,0.14304,0.04172,0.149,4.91,0.68,4.956863928,5.10304,0.00672,5.103044425,0.02304,0.00672,0.024,5.08,0,5.08,6.73504,0.37272,6.745345358,0.21504,0.06272,0.224,6.52,0.31,6.527365472,4.02,-0.11,4.021504694,0,0,0,4.02,-0.11,4.021504694
15/02/2021 22:00,4.69112,0.72116,4.746227828,0.14112,0.04116,0.147,4.55,0.68,4.600532578,4.8132,0.0126,4.813216492,0.0432,0.0126,0.045,4.77,0,4.77,6.3332,0.4526,6.349351857,0.2832,0.0826,0.295,6.05,0.37,6.06130349,3.75,0.28,3.760438804,0,0,0,3.75,0.28,3.760438804
15/02/2021 22:30,4.43728,0.74004,4.498567883,0.13728,0.04004,0.143,4.3,0.7,4.356604182,4.49208,0.00644,4.492084616,0.02208,0.00644,0.023,4.47,0,4.47,6.0324,0.4532,6.04939997,0.1824,0.0532,0.19,5.85,0.4,5.863659267,3.51,0.28,3.52115038,0,0,0,3.51,0.28,3.52115038
15/02/2021 23:00,4.1644,0.7192,4.226047326,0.1344,0.0392,0.14,4.03,0.68,4.086967091,4.08536,0.00448,4.085362456,0.01536,0.00448,0.016,4.07,0,4.07,5.72272,0.42996,5.73884917,0.10272,0.02996,0.107,5.62,0.4,5.634216893,3.37,0.28,3.381612042,0,0,0,3.37,0.28,3.381612042
15/02/2021 23:30,3.9344,0.7192,3.999593979,0.1344,0.0392,0.14,3.8,0.68,3.860362677,3.85112,0.00616,3.851124927,0.02112,0.00616,0.022,3.83,0,3.83,5.47344,0.43892,5.49101049,0.13344,0.03892,0.139,5.34,0.4,5.354960317,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
16/02/2021 00:00,3.72728,0.72004,3.796192013,0.13728,0.04004,0.143,3.59,0.68,3.653833603,3.65168,0.00924,3.65169169,0.03168,0.00924,0.033,3.62,0,3.62,5.22336,0.45348,5.243008087,0.18336,0.05348,0.191,5.04,0.4,5.055848099,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
16/02/2021 00:30,3.67536,0.71948,3.745119838,0.13536,0.03948,0.141,3.54,0.68,3.604719129,3.73976,0.00868,3.739770073,0.02976,0.00868,0.031,3.71,0,3.71,5.22336,0.48848,5.246151199,0.30336,0.08848,0.316,4.92,0.4,4.936233382,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
16/02/2021 01:00,3.94344,0.71892,4.008436728,0.13344,0.03892,0.139,3.81,0.68,3.870206713,4.16552,0.01036,4.165532883,0.03552,0.01036,0.037,4.13,0,4.13,5.2488,0.5134,5.273848784,0.3888,0.1134,0.405,4.86,0.4,4.876433123,3.28,0.28,3.291929525,0,0,0,3.28,0.28,3.291929525
16/02/2021 01:30,3.9144,0.7192,3.979921607,0.1344,0.0392,0.14,3.78,0.68,3.840677024,4.29688,0.00784,4.296887152,0.02688,0.00784,0.028,4.27,0,4.27,5.30376,0.49068,5.326409391,0.41376,0.12068,0.431,4.89,0.37,4.903977977,3.33,0.28,3.341751038,0,0,0,3.33,0.28,3.341751038
16/02/2021 02:00,3.87632,0.69976,3.938974587,0.13632,0.03976,0.142,3.74,0.66,3.79778883,4.2844,0.0042,4.284402059,0.0144,0.0042,0.015,4.27,0,4.27,5.27408,0.49744,5.2974868,0.33408,0.09744,0.348,4.94,0.4,4.956167874,3.27,0.28,3.281965874,0,0,0,3.27,0.28,3.281965874
16/02/2021 02:30,3.78536,0.69948,3.849444453,0.13536,0.03948,0.141,3.65,0.66,3.709191287,4.20768,0.00224,4.207680596,0.00768,0.00224,0.008,4.2,0,4.2,5.19776,0.45768,5.217871213,0.19776,0.05768,0.206,5,0.4,5.015974482,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
16/02/2021 03:00,3.75536,0.69948,3.819947775,0.13536,0.03948,0.141,3.62,0.66,3.679673899,4.18768,0.00224,4.187680599,0.00768,0.00224,0.008,4.18,0,4.18,5.11904,0.43472,5.137465523,0.11904,0.03472,0.124,5,0.4,5.015974482,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
16/02/2021 03:30,3.65536,0.69948,3.721683624,0.13536,0.03948,0.141,3.52,0.66,3.581340531,4.06592,0.00756,4.065927028,0.02592,0.00756,0.027,4.04,0,4.04,5.11688,0.49784,5.141041295,0.26688,0.07784,0.278,4.85,0.42,4.8681516,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
16/02/2021 04:00,3.65536,0.68948,3.719817119,0.13536,0.03948,0.141,3.52,0.65,3.57951114,3.97072,0.00896,3.970730109,0.03072,0.00896,0.032,3.94,0,3.94,5.02272,0.53996,5.05166042,0.34272,0.09996,0.357,4.68,0.44,4.700638255,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
16/02/2021 04:30,3.65536,0.68948,3.719817119,0.13536,0.03948,0.141,3.52,0.65,3.57951114,3.89128,0.01204,3.891298626,0.04128,0.01204,0.043,3.85,0,3.85,5.04288,0.54584,5.072334768,0.36288,0.10584,0.378,4.68,0.44,4.700638255,3.17,0.26,3.180644589,0,0,0,3.17,0.26,3.180644589
16/02/2021 05:00,3.60632,0.66976,3.66798615,0.13632,0.03976,0.142,3.47,0.63,3.526726528,3.82432,0.01876,3.824366013,0.06432,0.01876,0.067,3.76,0,3.76,5.11824,0.51032,5.143618104,0.37824,0.11032,0.394,4.74,0.4,4.756847696,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
16/02/2021 05:30,3.6544,0.6692,3.715167291,0.1344,0.0392,0.14,3.52,0.63,3.575933445,3.9884,0.0112,3.988415726,0.0384,0.0112,0.04,3.95,0,3.95,5.32536,0.46948,5.346014459,0.37536,0.10948,0.391,4.95,0.36,4.963073644,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
16/02/2021 06:00,3.80536,0.63948,3.858717326,0.13536,0.03948,0.141,3.67,0.6,3.718722899,4.12496,0.00728,4.124966424,0.02496,0.00728,0.026,4.1,0,4.1,5.7832,0.3876,5.796174255,0.1632,0.0476,0.17,5.62,0.34,5.630275304,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
16/02/2021 06:30,4.15536,0.58948,4.196963593,0.13536,0.03948,0.141,4.02,0.55,4.057449938,4.50592,0.22756,4.51166251,0.02592,0.00756,0.027,4.48,0.22,4.485398533,6.66496,-0.14272,6.666487891,0.26496,0.07728,0.276,6.4,-0.22,6.403780134,3.66,0.23,3.667219655,0,0,0,3.66,0.23,3.667219655
16/02/2021 07:00,4.48728,0.53004,4.518475871,0.13728,0.04004,0.143,4.35,0.49,4.377510708,4.7388,0.0084,4.738807445,0.0288,0.0084,0.03,4.71,0,4.71,7.45792,-0.25144,7.462157382,0.33792,0.09856,0.352,7.12,-0.35,7.128597337,3.85,0,3.85,0,0,0,3.85,0,3.85
16/02/2021 07:30,4.71112,0.55116,4.743250889,0.14112,0.04116,0.147,4.57,0.51,4.598369276,5.00784,0.22812,5.013033034,0.02784,0.00812,0.029,4.98,0.22,4.984857069,8.34776,-0.48732,8.361972124,0.31776,0.09268,0.331,8.03,-0.58,8.050919202,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
16/02/2021 08:00,4.89016,0.55088,4.921090692,0.14016,0.04088,0.146,4.75,0.51,4.777300493,5.28728,0.00504,5.287282402,0.01728,0.00504,0.018,5.27,0,5.27,8.96088,-0.67516,8.986279063,0.29088,0.08484,0.303,8.67,-0.76,8.703246521,4.5,-0.28,4.508702696,0,0,0,4.5,-0.28,4.508702696
16/02/2021 08:30,5.32112,0.48116,5.342830055,0.14112,0.04116,0.147,5.18,0.44,5.198653672,5.73592,0.29756,5.743633014,0.02592,0.00756,0.027,5.71,0.29,5.71735953,9.74664,-0.86348,9.784814204,0.29664,0.08652,0.309,9.45,-0.95,9.497631284,4.85,-0.36,4.863342472,0,0,0,4.85,-0.36,4.863342472
16/02/2021 09:00,5.60016,0.48088,5.620768417,0.14016,0.04088,0.146,5.46,0.44,5.477700247,5.96824,0.26532,5.974134531,0.01824,0.00532,0.019,5.95,0.26,5.955677963,10.20624,-1.07068,10.26224588,0.30624,0.08932,0.319,9.9,-1.16,9.967727926,5.12,-0.43,5.138024912,0,0,0,5.12,-0.43,5.138024912
16/02/2021 09:30,5.9492,0.4306,5.964762946,0.1392,0.0406,0.145,5.81,0.39,5.823074789,6.23576,0.00168,6.235760226,0.00576,0.00168,0.006,6.23,0,6.23,10.31856,-1.12792,10.38002331,0.17856,0.05208,0.186,10.14,-1.18,10.20842789,5.25,-0.45,5.269250421,0,0,0,5.25,-0.45,5.269250421
16/02/2021 10:00,5.8892,0.4306,5.904921083,0.1392,0.0406,0.145,5.75,0.39,5.763210911,6.1796,0.0028,6.179600634,0.0096,0.0028,0.01,6.17,0,6.17,10.1928,-1.0496,10.24669859,0.1728,0.0504,0.18,10.02,-1.1,10.08019841,5.17,-0.41,5.186231773,0,0,0,5.17,-0.41,5.186231773
16/02/2021 10:30,5.9592,0.4306,5.974736898,0.1392,0.0406,0.145,5.82,0.39,5.833052374,6.1444,0.0042,6.144401435,0.0144,0.0042,0.015,6.13,0,6.13,10.11264,-1.03548,10.16551556,0.15264,0.04452,0.159,9.96,-1.08,10.0183831,5.3,-0.46,5.319924811,0,0,0,5.3,-0.46,5.319924811
16/02/2021 11:00,5.93824,0.43032,5.953811351,0.13824,0.04032,0.144,5.8,0.39,5.813097281,6.14248,0.00364,6.142481079,0.01248,0.00364,0.013,6.13,0,6.13,10.14232,-1.04724,10.19624277,0.11232,0.03276,0.117,10.03,-1.08,10.08797799,5.31,-0.5,5.333488539,0,0,0,5.31,-0.5,5.333488539
16/02/2021 11:30,5.75016,0.43088,5.766281089,0.14016,0.04088,0.146,5.61,0.39,5.62353981,5.89784,0.00812,5.89784559,0.02784,0.00812,0.029,5.87,0,5.87,9.93128,-1.10296,9.992339226,0.16128,0.04704,0.168,9.77,-1.15,9.837448856,5.18,-0.53,5.207043307,0,0,0,5.18,-0.53,5.207043307
16/02/2021 12:00,5.80112,0.43116,5.817120611,0.14112,0.04116,0.147,5.66,0.39,5.673420485,5.96208,0.00644,5.962083478,0.02208,0.00644,0.023,5.94,0,5.94,9.76696,-1.10672,9.829462691,0.21696,0.06328,0.226,9.55,-1.17,9.621403224,5.13,-0.57,5.161569529,0,0,0,5.13,-0.57,5.161569529
16/02/2021 12:30,5.97016,0.43088,5.985688599,0.14016,0.04088,0.146,5.83,0.39,5.843030036,6.14824,0.00532,6.148242302,0.01824,0.00532,0.019,6.13,0,6.13,9.7088,-1.0116,9.761359127,0.2688,0.0784,0.28,9.44,-1.09,9.502720663,5.24,-0.51,5.264760203,0,0,0,5.24,-0.51,5.264760203
16/02/2021 13:00,6.08016,0.43088,6.09540837,0.14016,0.04088,0.146,5.94,0.39,5.952789262,6.28728,0.00504,6.28728202,0.01728,0.00504,0.018,6.27,0,6.27,10.0856,-1.0892,10.14424389,0.1056,0.0308,0.11,9.98,-1.12,10.04264905,5.19,-0.37,5.203172109,0,0,0,5.19,-0.37,5.203172109
16/02/2021 13:30,5.96112,0.43116,5.976692279,0.14112,0.04116,0.147,5.82,0.39,5.833052374,6.11344,0.00392,6.113441257,0.01344,0.00392,0.014,6.1,0,6.1,9.71376,-0.92432,9.757638075,0.05376,0.01568,0.056,9.66,-0.94,9.705627234,5.34,-0.51,5.364298649,0,0,0,5.34,-0.51,5.364298649
16/02/2021 14:00,5.84536,0.46948,5.864183234,0.13536,0.03948,0.141,5.71,0.43,5.726168003,5.97496,0.00728,5.974964435,0.02496,0.00728,0.026,5.95,0,5.95,9.40416,-0.83212,9.440902976,0.16416,0.04788,0.171,9.24,-0.88,9.281810168,5.15,-0.49,5.173258161,0,0,0,5.15,-0.49,5.173258161
16/02/2021 14:30,5.72728,0.47004,5.746535809,0.13728,0.04004,0.143,5.59,0.43,5.606514068,5.82824,0.22532,5.832593814,0.01824,0.00532,0.019,5.81,0.22,5.81416374,9.36088,-0.81016,9.395873222,0.17088,0.04984,0.178,9.19,-0.86,9.230151678,5.15,-0.49,5.173258161,0,0,0,5.15,-0.49,5.173258161
16/02/2021 15:00,5.67728,0.47004,5.696704819,0.13728,0.04004,0.143,5.54,0.43,5.556662667,5.73976,0.34868,5.750341086,0.02976,0.00868,0.031,5.71,0.34,5.720113635,9.3176,-0.8282,9.354335091,0.1776,0.0518,0.185,9.14,-0.88,9.182265516,4.85,-0.4,4.866466891,0,0,0,4.85,-0.4,4.866466891
16/02/2021 15:30,5.67728,0.49004,5.698389895,0.13728,0.04004,0.143,5.54,0.45,5.558246126,5.81304,0.22672,5.817459583,0.02304,0.00672,0.024,5.79,0.22,5.794178113,9.39544,-0.82008,9.431162389,0.20544,0.05992,0.214,9.19,-0.88,9.232036612,4.89,-0.4,4.906332643,0,0,0,4.89,-0.4,4.906332643
16/02/2021 16:00,5.81728,0.51004,5.83959651,0.13728,0.04004,0.143,5.68,0.47,5.69941225,6.08152,0.00336,6.081520928,0.01152,0.00336,0.012,6.07,0,6.07,9.41584,-0.74288,9.445099978,0.19584,0.05712,0.204,9.22,-0.8,9.254642078,5.06,-0.44,5.079094407,0,0,0,5.06,-0.44,5.079094407
16/02/2021 16:30,6.08728,0.54004,6.111188182,0.13728,0.04004,0.143,5.95,0.5,5.970971445,6.3796,0.0028,6.379600614,0.0096,0.0028,0.01,6.37,0,6.37,9.16848,-0.51836,9.183121615,0.10848,0.03164,0.113,9.06,-0.55,9.076678908,5.03,-0.31,5.03954363,0,0,0,5.03,-0.31,5.03954363
16/02/2021 17:00,6.31632,0.53976,6.339340597,0.13632,0.03976,0.142,6.18,0.5,6.200193545,6.66728,0.50504,6.686380785,0.01728,0.00504,0.018,6.65,0.5,6.668770501,8.95,-0.345,8.956646973,0.12,0.035,0.125,8.83,-0.38,8.838172888,4.88,-0.23,4.885417075,0,0,0,4.88,-0.23,4.885417075
16/02/2021 17:30,6.48632,0.55976,6.510428434,0.13632,0.03976,0.142,6.35,0.52,6.371255763,6.84056,0.00308,6.840560693,0.01056,0.00308,0.011,6.83,0,6.83,8.63824,-0.21968,8.641032901,0.13824,0.04032,0.144,8.5,-0.26,8.503975541,4.85,-0.23,4.855450546,0,0,0,4.85,-0.23,4.855450546
16/02/2021 18:00,6.6044,0.5192,6.624776826,0.1344,0.0392,0.14,6.47,0.48,6.487780822,7.04728,0.00504,7.047281802,0.01728,0.00504,0.018,7.03,0,7.03,8.69976,-0.17132,8.701446696,0.26976,0.07868,0.281,8.43,-0.25,8.433706184,4.85,-0.23,4.855450546,0,0,0,4.85,-0.23,4.855450546
16/02/2021 18:30,6.6244,0.5192,6.644715494,0.1344,0.0392,0.14,6.49,0.48,6.507726177,6.96344,0.00392,6.963441103,0.01344,0.00392,0.014,6.95,0,6.95,8.5648,-0.1486,8.566089014,0.2448,0.0714,0.255,8.32,-0.22,8.322908146,4.72,-0.04,4.720169488,0,0,0,4.72,-0.04,4.720169488
16/02/2021 19:00,6.36536,0.51948,6.386522324,0.13536,0.03948,0.141,6.23,0.48,6.248463811,6.60288,0.00084,6.602880053,0.00288,0.00084,0.003,6.6,0,6.6,8.38552,-0.17464,8.387338362,0.15552,0.04536,0.162,8.23,-0.22,8.232939937,4.6,0,4.6,0,0,0,4.6,0,4.6
16/02/2021 19:30,6.03632,0.55976,6.062218274,0.13632,0.03976,0.142,5.9,0.52,5.922870925,6.29672,0.00196,6.296720305,0.00672,0.00196,0.007,6.29,0,6.29,7.88136,-0.18252,7.883473156,0.23136,0.06748,0.241,7.65,-0.25,7.654083877,4.48,-0.22,4.485398533,0,0,0,4.48,-0.22,4.485398533
16/02/2021 20:00,5.83728,0.59004,5.867025226,0.13728,0.04004,0.143,5.7,0.55,5.726473609,5.97192,0.00056,5.971920026,0.00192,0.00056,0.002,5.97,0,5.97,7.5056,0.2808,7.510850817,0.1056,0.0308,0.11,7.4,0.25,7.404221769,4.31,0.23,4.316132528,0,0,0,4.31,0.23,4.316132528
16/02/2021 20:30,5.53536,0.63948,5.572175966,0.13536,0.03948,0.141,5.4,0.6,5.433231083,5.58,0,5.58,0,0,0,5.58,0,5.58,7.2144,0.3192,7.221458025,0.1344,0.0392,0.14,7.08,0.28,7.08553456,4.17,0.23,4.176338109,0,0,0,4.17,0.23,4.176338109
16/02/2021 21:00,5.30536,0.66948,5.347433796,0.13536,0.03948,0.141,5.17,0.63,5.208243466,5.25864,0.00252,5.258640604,0.00864,0.00252,0.009,5.25,0,5.25,7.0084,0.3662,7.017960744,0.1584,0.0462,0.165,6.85,0.32,6.857470379,4.04,0.23,4.046541733,0,0,0,4.04,0.23,4.046541733
16/02/2021 21:30,5.01536,0.70948,5.065293456,0.13536,0.03948,0.141,4.88,0.67,4.925779126,5.11152,0.00336,5.111521104,0.01152,0.00336,0.012,5.1,0,5.1,6.70392,0.37656,6.714487382,0.19392,0.05656,0.202,6.51,0.32,6.517860078,3.87,0.27,3.879407171,0,0,0,3.87,0.27,3.879407171
16/02/2021 22:00,4.7644,0.7092,4.816894435,0.1344,0.0392,0.14,4.63,0.67,4.67822616,4.79384,0.00112,4.793840131,0.00384,0.00112,0.004,4.79,0,4.79,6.41072,0.36396,6.421043358,0.15072,0.04396,0.157,6.26,0.32,6.268173578,3.74,0.27,3.749733324,0,0,0,3.74,0.27,3.749733324
16/02/2021 22:30,4.44536,0.74948,4.508097803,0.13536,0.03948,0.141,4.31,0.71,4.368088827,4.59784,0.00812,4.59784717,0.02784,0.00812,0.029,4.57,0,4.57,6.14712,0.39416,6.159744021,0.11712,0.03416,0.122,6.03,0.36,6.04073671,3.58,0.27,3.590167127,0,0,0,3.58,0.27,3.590167127
16/02/2021 23:00,4.15536,0.74948,4.22240891,0.13536,0.03948,0.141,4.02,0.71,4.082217535,4.17672,0.00196,4.17672046,0.00672,0.00196,0.007,4.17,0,4.17,5.7972,0.4446,5.81422368,0.1872,0.0546,0.195,5.61,0.39,5.62353981,3.47,0.27,3.480488471,0,0,0,3.47,0.27,3.480488471
16/02/2021 23:30,3.84728,0.77004,3.923585732,0.13728,0.04004,0.143,3.71,0.73,3.781137395,3.86288,0.00084,3.862880091,0.00288,0.00084,0.003,3.86,0,3.86,5.43536,0.45948,5.454746575,0.13536,0.03948,0.141,5.3,0.42,5.316615465,3.26,0.29,3.272873355,0,0,0,3.26,0.29,3.272873355
17/02/2021 00:00,3.6392,0.7906,3.724087136,0.1392,0.0406,0.145,3.5,0.75,3.579455266,3.66768,0.00224,3.667680684,0.00768,0.00224,0.008,3.66,0,3.66,5.21872,0.50796,5.243382668,0.19872,0.05796,0.207,5.02,0.45,5.040128967,3.11,0.29,3.123491636,0,0,0,3.11,0.29,3.123491636
17/02/2021 00:30,3.66632,0.73976,3.740206839,0.13632,0.03976,0.142,3.53,0.7,3.598735889,3.78,0,3.78,0,0,0,3.78,0,3.78,5.11264,0.49452,5.13650054,0.15264,0.04452,0.159,4.96,0.45,4.980371472,3.11,0.29,3.123491636,0,0,0,3.11,0.29,3.123491636
17/02/2021 01:00,3.91536,0.71948,3.980916402,0.13536,0.03948,0.141,3.78,0.68,3.840677024,4.22152,0.00336,4.221521337,0.01152,0.00336,0.012,4.21,0,4.21,5.2072,0.4696,5.228332048,0.0672,0.0196,0.07,5.14,0.45,5.159660842,3.26,0.29,3.272873355,0,0,0,3.26,0.29,3.272873355
17/02/2021 01:30,3.93536,0.71948,4.000588682,0.13536,0.03948,0.141,3.8,0.68,3.860362677,4.34192,0.00056,4.341920036,0.00192,0.00056,0.002,4.34,0,4.34,5.27944,0.48192,5.30138978,0.10944,0.03192,0.114,5.17,0.45,5.189547186,3.31,0.29,3.322679641,0,0,0,3.31,0.29,3.322679641
17/02/2021 02:00,3.85632,0.71976,3.922914529,0.13632,0.03976,0.142,3.72,0.68,3.781639856,4.31152,0.00336,4.311521309,0.01152,0.00336,0.012,4.3,0,4.3,5.19928,0.51104,5.224334828,0.20928,0.06104,0.218,4.99,0.45,5.010249495,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
17/02/2021 02:30,3.80632,0.71976,3.87377418,0.13632,0.03976,0.142,3.67,0.68,3.732465673,4.35496,0.00728,4.354966085,0.02496,0.00728,0.026,4.33,0,4.33,5.08728,0.56504,5.11856308,0.25728,0.07504,0.268,4.83,0.49,4.854791448,3.19,0.27,3.201405941,0,0,0,3.19,0.27,3.201405941
17/02/2021 03:00,3.75728,0.72004,3.825651657,0.13728,0.04004,0.143,3.62,0.68,3.683313725,4.3144,0.0042,4.314402044,0.0144,0.0042,0.015,4.3,0,4.3,5.10032,0.53676,5.128486658,0.16032,0.04676,0.167,4.94,0.49,4.964242138,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
17/02/2021 03:30,3.62632,0.71976,3.697059805,0.13632,0.03976,0.142,3.49,0.68,3.55562934,4.18304,0.00672,4.183045398,0.02304,0.00672,0.024,4.16,0,4.16,5.10016,0.55588,5.130363983,0.26016,0.07588,0.271,4.84,0.48,4.863743414,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
17/02/2021 04:00,3.60728,0.70004,3.674578207,0.13728,0.04004,0.143,3.47,0.66,3.532208941,4.08744,0.01092,4.087454587,0.03744,0.01092,0.039,4.05,0,4.05,5.06144,0.58292,5.094896525,0.42144,0.12292,0.439,4.64,0.46,4.662745972,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
17/02/2021 04:30,3.55536,0.69948,3.623514454,0.13536,0.03948,0.141,3.42,0.66,3.483102066,3.91744,0.01092,3.91745522,0.03744,0.01092,0.039,3.88,0,3.88,5.0396,0.5678,5.071485483,0.3696,0.1078,0.385,4.67,0.46,4.692600558,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
17/02/2021 05:00,3.48536,0.69948,3.554856762,0.13536,0.03948,0.141,3.35,0.66,3.414395993,3.88208,0.00644,3.882085342,0.02208,0.00644,0.023,3.86,0,3.86,5.15712,0.49916,5.181220648,0.23712,0.06916,0.247,4.92,0.43,4.938754904,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
17/02/2021 05:30,3.54728,0.70004,3.615695148,0.13728,0.04004,0.143,3.41,0.66,3.473283749,3.99976,0.00868,3.999769418,0.02976,0.00868,0.031,3.97,0,3.97,5.38896,0.48428,5.410676205,0.28896,0.08428,0.301,5.1,0.4,5.115662225,3.19,0.24,3.199015474,0,0,0,3.19,0.24,3.199015474
17/02/2021 06:00,3.71632,0.66976,3.776190249,0.13632,0.03976,0.142,3.58,0.63,3.635010316,4.11784,0.00812,4.117848006,0.02784,0.00812,0.029,4.09,0,4.09,5.77528,0.43904,5.791943991,0.30528,0.08904,0.318,5.47,0.35,5.481186003,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
17/02/2021 06:30,4.15016,0.60088,4.193433534,0.14016,0.04088,0.146,4.01,0.56,4.048913434,4.5584,0.0112,4.558413759,0.0384,0.0112,0.04,4.52,0,4.52,6.6388,-0.0766,6.639241899,0.3888,0.1134,0.405,6.25,-0.19,6.252887333,3.59,0.24,3.598013341,0,0,0,3.59,0.24,3.598013341
17/02/2021 07:00,4.47112,0.55116,4.504962974,0.14112,0.04116,0.147,4.33,0.51,4.359931192,4.804,0.007,4.8040051,0.024,0.007,0.025,4.78,0,4.78,7.45368,-0.26976,7.458559915,0.34368,0.10024,0.358,7.11,-0.37,7.119620776,3.83,0.24,3.837512215,0,0,0,3.83,0.24,3.837512215
17/02/2021 07:30,4.69016,0.55088,4.72240083,0.14016,0.04088,0.146,4.55,0.51,4.578493202,5.03824,0.28532,5.046312495,0.01824,0.00532,0.019,5.02,0.28,5.027802701,8.35288,-0.56416,8.371910224,0.12288,0.03584,0.128,8.23,-0.6,8.251842219,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
17/02/2021 08:00,4.9192,0.5506,4.94991808,0.1392,0.0406,0.145,4.78,0.51,4.807130121,5.25,0,5.25,0,0,0,5.25,0,5.25,8.82552,-0.64464,8.849031811,0.15552,0.04536,0.162,8.67,-0.69,8.697413409,4.44,-0.33,4.452246624,0,0,0,4.44,-0.33,4.452246624
17/02/2021 08:30,5.26824,0.55032,5.29690521,0.13824,0.04032,0.144,5.13,0.51,5.155288547,5.67192,0.00056,5.671920028,0.00192,0.00056,0.002,5.67,0,5.67,9.37264,-0.85548,9.41160064,0.15264,0.04452,0.159,9.22,-0.9,9.263822105,4.73,-0.33,4.741497654,0,0,0,4.73,-0.33,4.741497654
17/02/2021 09:00,5.51728,0.50004,5.539893374,0.13728,0.04004,0.143,5.38,0.46,5.399629617,5.89016,0.00588,5.890162935,0.02016,0.00588,0.021,5.87,0,5.87,9.67616,-0.98612,9.726279093,0.11616,0.03388,0.121,9.56,-1.02,9.614260242,5.09,-0.44,5.108982286,0,0,0,5.09,-0.44,5.108982286
17/02/2021 09:30,5.6992,0.4606,5.717782175,0.1392,0.0406,0.145,5.56,0.42,5.575840744,6.06728,0.00504,6.067282093,0.01728,0.00504,0.018,6.05,0,6.05,9.8052,-0.9864,9.854690863,0.1152,0.0336,0.12,9.69,-1.02,9.743536319,5.15,-0.47,5.171402131,0,0,0,5.15,-0.47,5.171402131
17/02/2021 10:00,5.71824,0.44032,5.735167862,0.13824,0.04032,0.144,5.58,0.4,5.594318547,6.10152,0.00336,6.101520925,0.01152,0.00336,0.012,6.09,0,6.09,9.6584,-0.9238,9.70247891,0.1584,0.0462,0.165,9.5,-0.97,9.549392651,5.09,-0.45,5.109853227,0,0,0,5.09,-0.45,5.109853227
17/02/2021 10:30,5.71016,0.44088,5.727154826,0.14016,0.04088,0.146,5.57,0.4,5.584344187,5.85304,0.00672,5.853043858,0.02304,0.00672,0.024,5.83,0,5.83,9.4384,-0.8238,9.474283139,0.1584,0.0462,0.165,9.28,-0.87,9.320692034,5.11,-0.48,5.13249452,0,0,0,5.11,-0.48,5.13249452
17/02/2021 11:00,5.74824,0.44032,5.765079774,0.13824,0.04032,0.144,5.61,0.4,5.624242171,5.814,0.297,5.821580971,0.024,0.007,0.025,5.79,0.29,5.797257973,9.41616,-0.93612,9.462578391,0.11616,0.03388,0.121,9.3,-0.97,9.350449187,5.13,-0.48,5.152407204,0,0,0,5.13,-0.48,5.152407204
17/02/2021 11:30,5.79824,0.44032,5.814934978,0.13824,0.04032,0.144,5.66,0.4,5.674116671,5.95208,0.00644,5.952083484,0.02208,0.00644,0.023,5.93,0,5.93,9.69696,-1.04172,9.752754165,0.09696,0.02828,0.101,9.6,-1.07,9.659446154,5.09,-0.48,5.112582518,0,0,0,5.09,-0.48,5.112582518
17/02/2021 12:00,5.87016,0.41088,5.884522139,0.14016,0.04088,0.146,5.73,0.37,5.741933472,6.1092,0.3156,6.117346484,0.0192,0.0056,0.02,6.09,0.31,6.097884879,9.52128,-0.92296,9.56590968,0.16128,0.04704,0.168,9.36,-0.97,9.410127523,5.11,-0.4,5.125631668,0,0,0,5.11,-0.4,5.125631668
17/02/2021 12:30,5.8692,0.4406,5.885714655,0.1392,0.0406,0.145,5.73,0.4,5.743944638,6.09456,0.30008,6.1019431,0.03456,0.01008,0.036,6.06,0.29,6.066934976,9.32936,-0.82852,9.366077269,0.27936,0.08148,0.291,9.05,-0.91,9.095636316,4.79,-0.32,4.800677036,0,0,0,4.79,-0.32,4.800677036
17/02/2021 13:00,5.73824,0.44032,5.755109035,0.13824,0.04032,0.144,5.6,0.4,5.614267539,5.73472,0.26596,5.740883921,0.05472,0.01596,0.057,5.68,0.25,5.685499099,9.42304,-0.93328,9.469144333,0.26304,0.07672,0.274,9.16,-1.01,9.215514093,4.99,-0.39,5.005217278,0,0,0,4.99,-0.39,5.005217278
17/02/2021 13:30,5.54016,0.50088,5.562755936,0.14016,0.04088,0.146,5.4,0.46,5.419557177,5.69736,0.24548,5.702646,0.08736,0.02548,0.091,5.61,0.22,5.614312068,9.16256,-0.74592,9.192872369,0.32256,0.09408,0.336,8.84,-0.84,8.879819818,5.13,-0.51,5.155288547,0,0,0,5.13,-0.51,5.155288547
17/02/2021 14:00,5.54016,0.47088,5.560134962,0.14016,0.04088,0.146,5.4,0.43,5.417093317,5.75992,0.23456,5.76469399,0.04992,0.01456,0.052,5.71,0.22,5.714236607,9.04224,-0.75768,9.073928763,0.28224,0.08232,0.294,8.76,-0.84,8.800181816,4.94,-0.44,4.959556432,0,0,0,4.94,-0.44,4.959556432
17/02/2021 14:30,5.6492,0.4706,5.668767503,0.1392,0.0406,0.145,5.51,0.43,5.526753116,5.80168,0.22924,5.806207179,0.03168,0.00924,0.033,5.77,0.22,5.774192584,9.13256,-0.78092,9.165887202,0.20256,0.05908,0.211,8.93,-0.84,8.969420271,5,-0.47,5.022041418,0,0,0,5,-0.47,5.022041418
17/02/2021 15:00,5.6492,0.4706,5.668767503,0.1392,0.0406,0.145,5.51,0.43,5.526753116,5.73208,0.26644,5.738269025,0.02208,0.00644,0.023,5.71,0.26,5.715916374,9.09896,-0.76072,9.130704683,0.16896,0.04928,0.176,8.93,-0.81,8.966660471,4.96,-0.41,4.976916716,0,0,0,4.96,-0.41,4.976916716
17/02/2021 15:30,5.6092,0.5006,5.631494029,0.1392,0.0406,0.145,5.47,0.46,5.489307789,5.83304,0.24672,5.838255424,0.02304,0.00672,0.024,5.81,0.24,5.814954858,9.14216,-0.74812,9.172718954,0.21216,0.06188,0.221,8.93,-0.81,8.966660471,4.83,-0.36,4.843397568,0,0,0,4.83,-0.36,4.843397568
17/02/2021 16:00,5.64016,0.55088,5.666998641,0.14016,0.04088,0.146,5.5,0.51,5.523594844,5.82056,0.00308,5.820560815,0.01056,0.00308,0.011,5.81,0,5.81,8.98096,-0.61472,9.001973295,0.12096,0.03528,0.126,8.86,-0.65,8.883811119,4.88,-0.43,4.898908042,0,0,0,4.88,-0.43,4.898908042
17/02/2021 16:30,5.91112,0.56116,5.93769654,0.14112,0.04116,0.147,5.77,0.52,5.793384158,5.97864,0.00252,5.978640531,0.00864,0.00252,0.009,5.97,0,5.97,8.74688,-0.34716,8.753766606,0.14688,0.04284,0.153,8.6,-0.39,8.608838481,4.88,-0.3,4.889212616,0,0,0,4.88,-0.3,4.889212616
17/02/2021 17:00,6.2392,0.5406,6.262576546,0.1392,0.0406,0.145,6.1,0.5,6.120457499,6.45608,0.24344,6.460668077,0.04608,0.01344,0.048,6.41,0.23,6.414125038,8.65416,-0.15712,8.655586173,0.28416,0.08288,0.296,8.37,-0.24,8.373440153,4.9,-0.23,4.905394989,0,0,0,4.9,-0.23,4.905394989
17/02/2021 17:30,6.50824,0.54032,6.530630414,0.13824,0.04032,0.144,6.37,0.5,6.389593101,6.8688,0.2384,6.872935908,0.0288,0.0084,0.03,6.84,0.23,6.843865867,8.65224,-0.17768,8.654064201,0.28224,0.08232,0.294,8.37,-0.26,8.374037258,5.01,-0.23,5.015276662,0,0,0,5.01,-0.23,5.015276662
17/02/2021 18:00,6.80824,0.50032,6.82659886,0.13824,0.04032,0.144,6.67,0.46,6.685843253,6.99016,0.00588,6.990162473,0.02016,0.00588,0.021,6.97,0,6.97,8.82048,-0.23736,8.823673113,0.18048,0.05264,0.188,8.64,-0.29,8.644865528,4.94,-0.23,4.945351353,0,0,0,4.94,-0.23,4.945351353
17/02/2021 18:30,6.7592,0.5006,6.777712372,0.1392,0.0406,0.145,6.62,0.46,6.635962628,6.83728,0.00504,6.837281858,0.01728,0.00504,0.018,6.82,0,6.82,8.66376,-0.17932,8.665615558,0.17376,0.05068,0.181,8.49,-0.23,8.493114859,4.8,0.03,4.800093749,0,0,0,4.8,0.03,4.800093749
17/02/2021 19:00,6.56112,0.50116,6.580232291,0.14112,0.04116,0.147,6.42,0.46,6.436458654,6.574,0.007,6.574003727,0.024,0.007,0.025,6.55,0,6.55,8.4164,-0.1698,8.418112674,0.2064,0.0602,0.215,8.21,-0.23,8.213221049,4.74,-0.24,4.74607206,0,0,0,4.74,-0.24,4.74607206
17/02/2021 19:30,6.29112,0.55116,6.315217193,0.14112,0.04116,0.147,6.15,0.51,6.171110111,6.16304,0.22672,6.167208769,0.02304,0.00672,0.024,6.14,0.22,6.143940104,7.96712,-0.16084,7.968743351,0.23712,0.06916,0.247,7.73,-0.23,7.733420977,4.42,0.24,4.426511041,0,0,0,4.42,0.24,4.426511041
17/02/2021 20:00,5.95016,0.60088,5.980423129,0.14016,0.04088,0.146,5.81,0.56,5.836925561,5.84648,0.01064,5.846489682,0.03648,0.01064,0.038,5.81,0,5.81,7.60096,-0.16472,7.60274461,0.36096,0.10528,0.376,7.24,-0.27,7.245032781,4.29,0.24,4.296708042,0,0,0,4.29,0.24,4.296708042
17/02/2021 20:30,5.67016,0.63088,5.705148903,0.14016,0.04088,0.146,5.53,0.59,5.56138472,5.45512,0.01316,5.455135874,0.04512,0.01316,0.047,5.41,0,5.41,7.35816,0.12488,7.359219633,0.42816,0.12488,0.446,6.93,0,6.93,4.32,-0.25,4.32722775,0,0,0,4.32,-0.25,4.32722775
17/02/2021 21:00,5.43112,0.65116,5.470015887,0.14112,0.04116,0.147,5.29,0.61,5.32505399,5.11704,0.01372,5.117058393,0.04704,0.01372,0.049,5.07,0,5.07,6.99776,0.39768,7.009050892,0.43776,0.12768,0.456,6.56,0.27,6.565554051,4.1,0.21,4.105374526,0,0,0,4.1,0.21,4.105374526
17/02/2021 21:30,5.06112,0.69116,5.10809532,0.14112,0.04116,0.147,4.92,0.65,4.962751253,4.89992,0.01456,4.899941632,0.04992,0.01456,0.052,4.85,0,4.85,6.66176,0.43468,6.675926378,0.46176,0.13468,0.481,6.2,0.3,6.207253821,3.97,0.27,3.979170768,0,0,0,3.97,0.27,3.979170768
17/02/2021 22:00,4.69536,0.70948,4.748659537,0.13536,0.03948,0.141,4.56,0.67,4.608958668,4.5924,0.0182,4.592436064,0.0624,0.0182,0.065,4.53,0,4.53,6.2908,0.4944,6.310197778,0.4608,0.1344,0.48,5.83,0.36,5.841104348,3.85,0.28,3.86016839,0,0,0,3.85,0.28,3.86016839
17/02/2021 22:30,4.4644,0.7292,4.523560545,0.1344,0.0392,0.14,4.33,0.69,4.384632254,4.35352,0.02436,4.353588152,0.08352,0.02436,0.087,4.27,0,4.27,6.04848,0.50664,6.069661803,0.46848,0.13664,0.488,5.58,0.37,5.592253571,3.6,0.28,3.610872471,0,0,0,3.6,0.28,3.610872471
17/02/2021 23:00,4.1644,0.7292,4.227760637,0.1344,0.0392,0.14,4.03,0.69,4.088642807,4.04048,0.01764,4.040518506,0.06048,0.01764,0.063,3.98,0,3.98,5.72848,0.50664,5.750840565,0.46848,0.13664,0.488,5.26,0.37,5.27299725,3.48,0.25,3.488968329,0,0,0,3.48,0.25,3.488968329
17/02/2021 23:30,3.81536,0.74948,3.88827625,0.13536,0.03948,0.141,3.68,0.71,3.74786606,3.69736,0.02548,3.697447795,0.08736,0.02548,0.091,3.61,0,3.61,5.35656,0.57608,5.387448673,0.46656,0.13608,0.486,4.89,0.44,4.909755595,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
18/02/2021 00:00,3.58632,0.72976,3.659814312,0.13632,0.03976,0.142,3.45,0.69,3.518323464,3.54792,0.02856,3.548034949,0.09792,0.02856,0.102,3.45,0,3.45,5.07944,0.60692,5.115570604,0.46944,0.13692,0.489,4.61,0.47,4.633896848,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
18/02/2021 00:30,3.58536,0.72948,3.65881776,0.13536,0.03948,0.141,3.45,0.69,3.518323464,3.6808,0.0294,3.680917413,0.1008,0.0294,0.105,3.58,0,3.58,5.09272,0.60496,5.12852548,0.46272,0.13496,0.482,4.63,0.47,4.653794151,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
18/02/2021 01:00,3.83344,0.70892,3.898439406,0.13344,0.03892,0.139,3.7,0.67,3.760172868,4.15808,0.03444,4.158222625,0.11808,0.03444,0.123,4.04,0,4.04,5.14656,0.60608,5.182124352,0.46656,0.13608,0.486,4.68,0.47,4.703541219,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
18/02/2021 01:30,3.8344,0.7092,3.899434318,0.1344,0.0392,0.14,3.7,0.67,3.760172868,4.26192,0.03556,4.262068348,0.12192,0.03556,0.127,4.14,0,4.14,5.18752,0.60636,5.222837945,0.46752,0.13636,0.487,4.72,0.47,4.743342703,3.36,0.25,3.369287759,0,0,0,3.36,0.25,3.369287759
18/02/2021 02:00,3.8044,0.7092,3.869938501,0.1344,0.0392,0.14,3.67,0.67,3.730656779,4.26888,0.02884,4.268977419,0.09888,0.02884,0.103,4.17,0,4.17,5.07464,0.65552,5.116803455,0.46464,0.13552,0.484,4.61,0.52,4.639234851,3.3,0.25,3.309456149,0,0,0,3.3,0.25,3.309456149
18/02/2021 02:30,3.7244,0.7092,3.791321669,0.1344,0.0392,0.14,3.59,0.67,3.651985761,4.20536,0.03948,4.205545315,0.13536,0.03948,0.141,4.07,0,4.07,5.07464,0.63552,5.114279695,0.46464,0.13552,0.484,4.61,0.5,4.637035691,3.24,0.25,3.249630748,0,0,0,3.24,0.25,3.249630748
18/02/2021 03:00,3.6344,0.6892,3.699170177,0.1344,0.0392,0.14,3.5,0.65,3.559845502,4.1392,0.0406,4.139399111,0.1392,0.0406,0.145,4,0,4,4.94752,0.63636,4.988277077,0.46752,0.13636,0.487,4.48,0.5,4.507815435,3.22,0.25,3.229690388,0,0,0,3.22,0.25,3.229690388
18/02/2021 03:30,3.5344,0.6892,3.600969314,0.1344,0.0392,0.14,3.4,0.65,3.461574786,4.02792,0.02856,4.028021251,0.09792,0.02856,0.102,3.93,0,3.93,5.05352,0.62936,5.092559121,0.44352,0.12936,0.462,4.61,0.5,4.637035691,3.15,0.25,3.159905062,0,0,0,3.15,0.25,3.159905062
18/02/2021 04:00,3.4644,0.6892,3.532288776,0.1344,0.0392,0.14,3.33,0.65,3.392845414,3.8876,0.0168,3.8876363,0.0576,0.0168,0.06,3.83,0,3.83,4.90704,0.61872,4.945892842,0.40704,0.11872,0.424,4.5,0.5,4.527692569,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
18/02/2021 04:30,3.49344,0.68892,3.560720966,0.13344,0.03892,0.139,3.36,0.65,3.422294552,3.8216,0.0238,3.82167411,0.0816,0.0238,0.085,3.74,0,3.74,4.99072,0.61396,5.028342968,0.39072,0.11396,0.407,4.6,0.5,4.627094121,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
18/02/2021 05:00,3.41344,0.68892,3.482266991,0.13344,0.03892,0.139,3.28,0.65,3.34378528,3.75544,0.02492,3.75552268,0.08544,0.02492,0.089,3.67,0,3.67,5.06824,0.55032,5.098029894,0.37824,0.11032,0.394,4.69,0.44,4.710594442,3.07,0.27,3.081850094,0,0,0,3.07,0.27,3.081850094
18/02/2021 05:30,3.52248,0.68864,3.589162911,0.13248,0.03864,0.138,3.39,0.65,3.451753178,3.9076,0.0168,3.907636114,0.0576,0.0168,0.06,3.85,0,3.85,5.19312,0.53716,5.220827157,0.33312,0.09716,0.347,4.86,0.44,4.879877048,3.12,0.24,3.129217154,0,0,0,3.12,0.24,3.129217154
18/02/2021 06:00,3.63344,0.64892,3.690932592,0.13344,0.03892,0.139,3.5,0.61,3.552759491,4.06392,0.02156,4.06397719,0.07392,0.02156,0.077,3.99,0,3.99,5.5316,0.4888,5.553154419,0.4416,0.1288,0.46,5.09,0.36,5.102714964,3.22,0.24,3.228931712,0,0,0,3.22,0.24,3.228931712
18/02/2021 06:30,4.0944,0.5792,4.135164326,0.1344,0.0392,0.14,3.96,0.54,3.996648596,4.51568,0.01624,4.515709202,0.05568,0.01624,0.058,4.46,0,4.46,6.37448,-0.10036,6.375269986,0.44448,0.12964,0.463,5.93,-0.23,5.934458695,3.52,0.24,3.528172331,0,0,0,3.52,0.24,3.528172331
18/02/2021 07:00,4.36632,0.52976,4.398340141,0.13632,0.03976,0.142,4.23,0.49,4.25828604,4.69544,0.02492,4.695506128,0.08544,0.02492,0.089,4.61,0,4.61,7.05592,-0.23744,7.059913937,0.38592,0.11256,0.402,6.67,-0.35,6.679176596,3.84,0.24,3.84749269,0,0,0,3.84,0.24,3.84749269
18/02/2021 07:30,4.62728,0.53004,4.657538255,0.13728,0.04004,0.143,4.49,0.49,4.516658057,5.03928,0.02604,5.039347279,0.08928,0.02604,0.093,4.95,0,4.95,8.12896,-0.40072,8.138830825,0.40896,0.11928,0.426,7.72,-0.52,7.737493134,4.06,-0.07,4.060603403,0,0,0,4.06,-0.07,4.060603403
18/02/2021 08:00,4.83632,0.52976,4.865247866,0.13632,0.03976,0.142,4.7,0.49,4.725473521,5.25104,0.24072,5.256554689,0.07104,0.02072,0.074,5.18,0.22,5.18466971,8.81624,-0.64568,8.839852397,0.42624,0.12432,0.444,8.39,-0.77,8.42525964,4.52,-0.33,4.53203045,0,0,0,4.52,-0.33,4.53203045
18/02/2021 08:30,5.35536,0.47948,5.376781733,0.13536,0.03948,0.141,5.22,0.44,5.238511239,5.69112,0.26616,5.697340432,0.02112,0.00616,0.022,5.67,0.26,5.675958069,9.54408,-0.85256,9.582083364,0.33408,0.09744,0.348,9.21,-0.95,9.258866021,4.87,-0.37,4.884035217,0,0,0,4.87,-0.37,4.884035217
18/02/2021 09:00,5.62824,0.45032,5.646226492,0.13824,0.04032,0.144,5.49,0.41,5.505288367,5.97248,0.00364,5.972481109,0.01248,0.00364,0.013,5.96,0,5.96,10.00808,-1.09056,10.0673227,0.23808,0.06944,0.248,9.77,-1.16,9.838622871,5.12,-0.4,5.135601231,0,0,0,5.12,-0.4,5.135601231
18/02/2021 09:30,5.7692,0.4506,5.78677017,0.1392,0.0406,0.145,5.63,0.41,5.644909211,6.2188,0.3784,6.230301758,0.0288,0.0084,0.03,6.19,0.37,6.201048298,10.01112,-1.01384,10.06232554,0.26112,0.07616,0.272,9.75,-1.09,9.810739014,5.24,-0.45,5.259287024,0,0,0,5.24,-0.45,5.259287024
18/02/2021 10:00,5.90824,0.45032,5.925376613,0.13824,0.04032,0.144,5.77,0.41,5.784548383,6.31184,0.30512,6.319210584,0.05184,0.01512,0.054,6.26,0.29,6.266713652,10.08504,-0.99228,10.13373827,0.33504,0.09772,0.349,9.75,-1.09,9.810739014,5.28,-0.43,5.297480533,0,0,0,5.28,-0.43,5.297480533
18/02/2021 10:30,5.95016,0.45088,5.967218515,0.14016,0.04088,0.146,5.81,0.41,5.824448472,6.19016,0.24588,6.195041388,0.02016,0.00588,0.021,6.17,0.24,6.174665983,10.1264,-0.9998,10.17563644,0.2064,0.0602,0.215,9.92,-1.06,9.976472322,5.3,-0.43,5.317414785,0,0,0,5.3,-0.43,5.317414785
18/02/2021 11:00,6.08016,0.43088,6.09540837,0.14016,0.04088,0.146,5.94,0.39,5.952789262,6.23632,0.27476,6.242369758,0.01632,0.00476,0.017,6.22,0.27,6.225857371,10.26568,-1.04876,10.31911253,0.17568,0.05124,0.183,10.09,-1.1,10.14978325,5.32,-0.43,5.337349529,0,0,0,5.32,-0.43,5.337349529
18/02/2021 11:30,6.00112,0.43116,6.016588751,0.14112,0.04116,0.147,5.86,0.39,5.872963477,6.24784,0.35812,6.258095126,0.02784,0.00812,0.029,6.22,0.35,6.229839484,10.23144,-1.11708,10.29224136,0.18144,0.05292,0.189,10.05,-1.17,10.11787527,5.3,-0.5,5.323532662,0,0,0,5.3,-0.5,5.323532662
18/02/2021 12:00,5.89112,0.43116,5.906876823,0.14112,0.04116,0.147,5.75,0.39,5.763210911,6.03392,0.33156,6.043022638,0.07392,0.02156,0.077,5.96,0.31,5.968056635,9.78112,-1.03384,9.835605401,0.26112,0.07616,0.272,9.52,-1.11,9.584492683,5.19,-0.55,5.219061218,0,0,0,5.19,-0.55,5.219061218
18/02/2021 12:30,5.97112,0.46116,5.988901619,0.14112,0.04116,0.147,5.83,0.42,5.845109067,6.22856,0.38708,6.240576143,0.05856,0.01708,0.061,6.17,0.37,6.181084047,9.70728,-0.94496,9.753165353,0.25728,0.07504,0.268,9.45,-1.02,9.504888216,5.19,-0.47,5.211237857,0,0,0,5.19,-0.47,5.211237857
18/02/2021 13:00,5.86208,0.43144,5.877935216,0.14208,0.04144,0.148,5.72,0.39,5.733280039,5.90352,0.39436,5.916677125,0.08352,0.02436,0.087,5.82,0.37,5.831749309,9.69888,-0.92116,9.742525802,0.33888,0.09884,0.353,9.36,-1.02,9.415412896,5.01,-0.36,5.022917479,0,0,0,5.01,-0.36,5.022917479
18/02/2021 13:30,5.68016,0.50088,5.702201189,0.14016,0.04088,0.146,5.54,0.46,5.55906467,5.69232,0.03276,5.692414268,0.11232,0.03276,0.117,5.58,0,5.58,9.42368,-0.74476,9.453063641,0.46368,0.13524,0.483,8.96,-0.88,9.003110574,5.2,-0.5,5.223983155,0,0,0,5.2,-0.5,5.223983155
