Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/02/2021 14:00,5.61016,0.50088,5.632475122,0.14016,0.04088,0.146,5.47,0.46,5.489307789,5.64312,0.29716,5.65093863,0.09312,0.02716,0.097,5.55,0.27,5.556563686,9.24176,-0.75532,9.272574411,0.46176,0.13468,0.481,8.78,-0.89,8.824992918,5.02,-0.47,5.041953986,0,0,0,5.02,-0.47,5.041953986
18/02/2021 14:30,5.52824,0.50032,5.550833955,0.13824,0.04032,0.144,5.39,0.46,5.40959333,5.63448,0.02464,5.634533876,0.08448,0.02464,0.088,5.55,0,5.55,9.07816,-0.76512,9.110345636,0.42816,0.12488,0.446,8.65,-0.89,8.695665587,4.92,-0.47,4.942398203,0,0,0,4.92,-0.47,4.942398203
18/02/2021 15:00,5.7092,0.5006,5.731105042,0.1392,0.0406,0.145,5.57,0.46,5.588962337,5.80136,0.03248,5.801450922,0.11136,0.03248,0.116,5.69,0,5.69,9.2908,-0.7856,9.32395474,0.4608,0.1344,0.48,8.83,-0.92,8.87779815,4.92,-0.36,4.93315315,0,0,0,4.92,-0.36,4.93315315
18/02/2021 15:30,5.8192,0.5206,5.842440672,0.1392,0.0406,0.145,5.68,0.48,5.700245609,5.83368,0.03024,5.833758377,0.10368,0.03024,0.108,5.73,0,5.73,9.22912,-0.70484,9.255995646,0.42912,0.12516,0.447,8.8,-0.83,8.839055379,5.04,-0.44,5.059169892,0,0,0,5.04,-0.44,5.059169892
18/02/2021 16:00,5.8392,0.5506,5.865101619,0.1392,0.0406,0.145,5.7,0.51,5.722770308,5.892,0.021,5.892037424,0.072,0.021,0.075,5.82,0,5.82,9.08392,-0.61844,9.104947589,0.31392,0.09156,0.327,8.77,-0.71,8.798693085,5.06,-0.4,5.075785653,0,0,0,5.06,-0.4,5.075785653
18/02/2021 16:30,6.00824,0.58032,6.036200726,0.13824,0.04032,0.144,5.87,0.54,5.894785832,6.16168,0.25924,6.167131083,0.03168,0.00924,0.033,6.13,0.25,6.135095761,8.97928,-0.49896,8.993132402,0.20928,0.06104,0.218,8.77,-0.56,8.787860946,5.03,-0.33,5.040813426,0,0,0,5.03,-0.33,5.040813426
18/02/2021 17:00,6.2792,0.5806,6.305985173,0.1392,0.0406,0.145,6.14,0.54,6.163700187,6.588,0.234,6.592154428,0.048,0.014,0.05,6.54,0.22,6.54369926,8.9316,-0.3862,8.939945693,0.3216,0.0938,0.335,8.61,-0.48,8.623369411,4.97,-0.26,4.976796158,0,0,0,4.97,-0.26,4.976796158
18/02/2021 17:30,6.45824,0.58032,6.484260575,0.13824,0.04032,0.144,6.32,0.54,6.343027668,6.92184,0.01512,6.921856514,0.05184,0.01512,0.054,6.87,0,6.87,8.76344,-0.24108,8.766755398,0.37344,0.10892,0.389,8.39,-0.35,8.397297184,5.17,-0.23,5.175113525,0,0,0,5.17,-0.23,5.175113525
18/02/2021 18:00,6.79824,0.50032,6.816625793,0.13824,0.04032,0.144,6.66,0.46,6.675866985,7.19064,0.24352,7.194762373,0.08064,0.02352,0.084,7.11,0.22,7.113402843,8.94976,-0.31132,8.955173041,0.26976,0.07868,0.281,8.68,-0.39,8.688757103,5.08,0,5.08,0,0,0,5.08,0,5.08
18/02/2021 18:30,6.6892,0.5306,6.7102111,0.1392,0.0406,0.145,6.55,0.49,6.568302673,7.02968,0.02324,7.029718415,0.07968,0.02324,0.083,6.95,0,6.95,8.79144,-0.27208,8.795649197,0.30144,0.08792,0.314,8.49,-0.36,8.497629081,4.89,0,4.89,0,0,0,4.89,0,4.89
18/02/2021 19:00,6.40112,0.53116,6.423119818,0.14112,0.04116,0.147,6.26,0.49,6.279148031,6.73608,0.01344,6.736093408,0.04608,0.01344,0.048,6.69,0,6.69,8.4912,-0.2334,8.49440716,0.3312,0.0966,0.345,8.16,-0.33,8.166670068,4.73,0,4.73,0,0,0,4.73,0,4.73
18/02/2021 19:30,6.02016,0.61088,6.051074351,0.14016,0.04088,0.146,5.88,0.57,5.907562949,6.18016,0.00588,6.180162797,0.02016,0.00588,0.021,6.16,0,6.16,7.9448,-0.1586,7.946382888,0.2448,0.0714,0.255,7.7,-0.23,7.703434299,4.53,0,4.53,0,0,0,4.53,0,4.53
18/02/2021 20:00,5.78016,0.63088,5.814487011,0.14016,0.04088,0.146,5.64,0.59,5.670775961,5.96016,0.00588,5.9601629,0.02016,0.00588,0.021,5.94,0,5.94,7.71632,0.03976,7.716422435,0.13632,0.03976,0.142,7.58,0,7.58,4.32,0,4.32,0,0,0,4.32,0,4.32
18/02/2021 20:30,5.4692,0.6606,5.508950989,0.1392,0.0406,0.145,5.33,0.62,5.365938874,5.5748,0.0014,5.574800176,0.0048,0.0014,0.005,5.57,0,5.57,7.38984,-0.19088,7.39230481,0.09984,0.02912,0.104,7.29,-0.22,7.29331886,4.22,0.21,4.225221888,0,0,0,4.22,0.21,4.225221888
18/02/2021 21:00,5.2792,0.6806,5.322891038,0.1392,0.0406,0.145,5.14,0.64,5.17969111,5.3796,0.0028,5.379600729,0.0096,0.0028,0.01,5.37,0,5.37,7.1932,-0.1724,7.195265666,0.1632,0.0476,0.17,7.03,-0.22,7.033441547,4.07,0.27,4.078945942,0,0,0,4.07,0.27,4.078945942
18/02/2021 21:30,4.96112,0.72116,5.013260755,0.14112,0.04116,0.147,4.82,0.68,4.867730477,5.0996,0.0028,5.099600769,0.0096,0.0028,0.01,5.09,0,5.09,6.7944,0.3542,6.803626166,0.2544,0.0742,0.265,6.54,0.28,6.54599114,3.92,0.27,3.929287467,0,0,0,3.92,0.27,3.929287467
18/02/2021 22:00,4.66016,0.74088,4.718685664,0.14016,0.04088,0.146,4.52,0.7,4.573882377,4.80576,0.00168,4.805760294,0.00576,0.00168,0.006,4.8,0,4.8,6.5048,0.3164,6.512490461,0.1248,0.0364,0.13,6.38,0.28,6.386141245,3.7,0.3,3.712142239,0,0,0,3.7,0.3,3.712142239
18/02/2021 22:30,4.42536,0.73948,4.486718378,0.13536,0.03948,0.141,4.29,0.7,4.346734406,4.52288,0.00084,4.522880078,0.00288,0.00084,0.003,4.52,0,4.52,6.20272,0.35996,6.213155929,0.10272,0.02996,0.107,6.1,0.33,6.108919708,3.53,0.3,3.54272494,0,0,0,3.53,0.3,3.54272494
18/02/2021 23:00,4.15536,0.72948,4.21890481,0.13536,0.03948,0.141,4.02,0.69,4.078786584,4.15384,0.00112,4.153840151,0.00384,0.00112,0.004,4.15,0,4.15,5.9972,0.3846,6.009519532,0.1872,0.0546,0.195,5.81,0.33,5.819364226,3.44,0.3,3.453056617,0,0,0,3.44,0.3,3.453056617
18/02/2021 23:30,3.92536,0.72948,3.992567119,0.13536,0.03948,0.141,3.79,0.69,3.852298015,3.8096,0.0028,3.809601029,0.0096,0.0028,0.01,3.8,0,3.8,5.54456,0.43508,5.561604103,0.15456,0.04508,0.161,5.39,0.39,5.404091043,3.23,0.3,3.243901971,0,0,0,3.23,0.3,3.243901971
19/02/2021 00:00,3.68536,0.72948,3.756862973,0.13536,0.03948,0.141,3.55,0.69,3.616434708,3.66768,0.00224,3.667680684,0.00768,0.00224,0.008,3.66,0,3.66,5.40072,0.43396,5.41812678,0.15072,0.04396,0.157,5.25,0.39,5.264465785,3.13,0.3,3.144344129,0,0,0,3.13,0.3,3.144344129
19/02/2021 00:30,3.7144,0.7292,3.785300516,0.1344,0.0392,0.14,3.58,0.69,3.645888095,3.77152,0.00336,3.771521497,0.01152,0.00336,0.012,3.76,0,3.76,5.32952,0.47736,5.350855633,0.29952,0.08736,0.312,5.03,0.39,5.045096629,3.13,0.3,3.144344129,0,0,0,3.13,0.3,3.144344129
19/02/2021 01:00,3.9144,0.7292,3.981740825,0.1344,0.0392,0.14,3.78,0.69,3.842460149,4.24864,0.00252,4.248640747,0.00864,0.00252,0.009,4.24,0,4.24,5.37544,0.48992,5.397719593,0.20544,0.05992,0.214,5.17,0.43,5.187851193,3.3,0.3,3.313608305,0,0,0,3.3,0.3,3.313608305
19/02/2021 01:30,3.96536,0.72948,4.03190042,0.13536,0.03948,0.141,3.83,0.69,3.891657744,4.3348,0.0014,4.334800226,0.0048,0.0014,0.005,4.33,0,4.33,5.36512,0.47816,5.386385578,0.16512,0.04816,0.172,5.2,0.43,5.217748557,3.38,0.28,3.391577804,0,0,0,3.38,0.28,3.391577804
19/02/2021 02:00,3.87536,0.72948,3.943419354,0.13536,0.03948,0.141,3.74,0.69,3.803117143,4.2696,0.0028,4.269600918,0.0096,0.0028,0.01,4.26,0,4.26,5.30664,0.51652,5.331718391,0.29664,0.08652,0.309,5.01,0.43,5.028419235,3.34,0.28,3.351715978,0,0,0,3.34,0.28,3.351715978
19/02/2021 02:30,3.83536,0.72948,3.904116725,0.13536,0.03948,0.141,3.7,0.69,3.763787986,4.27128,0.01204,4.271296969,0.04128,0.01204,0.043,4.23,0,4.23,5.242,0.521,5.267827351,0.312,0.091,0.325,4.93,0.43,4.948717005,3.27,0.28,3.281965874,0,0,0,3.27,0.28,3.281965874
19/02/2021 03:00,3.77632,0.72976,3.846185435,0.13632,0.03976,0.142,3.64,0.69,3.704821183,4.19168,0.00924,4.191690184,0.03168,0.00924,0.033,4.16,0,4.16,5.19032,0.47676,5.212170546,0.16032,0.04676,0.167,5.03,0.43,5.048346264,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
19/02/2021 03:30,3.6544,0.7292,3.726442271,0.1344,0.0392,0.14,3.52,0.69,3.586990382,4.03976,0.00868,4.039769325,0.02976,0.00868,0.031,4.01,0,4.01,5.1688,0.5384,5.196765148,0.2688,0.0784,0.28,4.9,0.46,4.921544473,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
19/02/2021 04:00,3.63536,0.72948,3.707827315,0.13536,0.03948,0.141,3.5,0.69,3.567365975,3.94016,0.00588,3.940164387,0.02016,0.00588,0.021,3.92,0,3.92,5.14592,0.55756,5.176037654,0.26592,0.07756,0.277,4.88,0.48,4.903549735,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
19/02/2021 04:30,3.5644,0.7292,3.638224842,0.1344,0.0392,0.14,3.43,0.69,3.498714049,3.83592,0.00756,3.83592745,0.02592,0.00756,0.027,3.81,0,3.81,5.1964,0.5202,5.22237312,0.2064,0.0602,0.215,4.99,0.46,5.011157551,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
19/02/2021 05:00,3.56536,0.69948,3.633326878,0.13536,0.03948,0.141,3.43,0.66,3.492921413,3.78224,0.01232,3.782260065,0.04224,0.01232,0.044,3.74,0,3.74,5.25656,0.48608,5.278986342,0.22656,0.06608,0.236,5.03,0.42,5.047504334,3.18,0.28,3.192303244,0,0,0,3.18,0.28,3.192303244
19/02/2021 05:30,3.64632,0.69976,3.712857875,0.13632,0.03976,0.142,3.51,0.66,3.571512285,3.99872,0.02296,3.998785916,0.07872,0.02296,0.082,3.92,0,3.92,5.45344,0.47892,5.474428938,0.37344,0.10892,0.389,5.08,0.37,5.093456587,3.22,0.25,3.229690388,0,0,0,3.22,0.25,3.229690388
19/02/2021 06:00,3.69632,0.69976,3.761973631,0.13632,0.03976,0.142,3.56,0.66,3.620662923,4.22736,0.02548,4.227436788,0.08736,0.02548,0.091,4.14,0,4.14,5.79928,0.48104,5.819196508,0.44928,0.13104,0.468,5.35,0.35,5.361436375,3.32,0.25,3.329399345,0,0,0,3.32,0.25,3.329399345
19/02/2021 06:30,4.17536,0.58948,4.216766273,0.13536,0.03948,0.141,4.04,0.55,4.077266241,4.636,0.028,4.636084555,0.096,0.028,0.1,4.54,0,4.54,6.67016,-0.17912,6.672564604,0.38016,0.11088,0.396,6.29,-0.29,6.296681666,3.66,0.23,3.667219655,0,0,0,3.66,0.23,3.667219655
19/02/2021 07:00,4.45824,0.55032,4.492077025,0.13824,0.04032,0.144,4.32,0.51,4.35,4.95792,0.02856,4.958002259,0.09792,0.02856,0.102,4.86,0,4.86,7.32624,-0.20568,7.329126606,0.42624,0.12432,0.444,6.9,-0.33,6.907886797,3.9,0.23,3.906776165,0,0,0,3.9,0.23,3.906776165
19/02/2021 07:30,4.7492,0.5506,4.781010458,0.1392,0.0406,0.145,4.61,0.51,4.638124621,5.1404,0.0322,5.140500851,0.1104,0.0322,0.115,5.03,0,5.03,8.20816,-0.39512,8.217664534,0.42816,0.12488,0.446,7.78,-0.52,7.797358527,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
19/02/2021 08:00,4.92728,0.55004,4.95788586,0.13728,0.04004,0.143,4.79,0.51,4.817073801,5.40056,0.03808,5.400694252,0.13056,0.03808,0.136,5.27,0,5.27,8.48792,-0.46644,8.500726569,0.45792,0.13356,0.477,8.03,-0.6,8.05238474,4.42,-0.26,4.427640455,0,0,0,4.42,-0.26,4.427640455
19/02/2021 08:30,5.36728,0.49004,5.389604234,0.13728,0.04004,0.143,5.23,0.45,5.249323766,5.63616,0.03388,5.636261829,0.11616,0.03388,0.121,5.52,0,5.52,9.31176,-0.69532,9.337684092,0.46176,0.13468,0.481,8.85,-0.83,8.888835694,4.74,-0.31,4.750126314,0,0,0,4.74,-0.31,4.750126314
19/02/2021 09:00,5.63632,0.46976,5.655862233,0.13632,0.03976,0.142,5.5,0.43,5.516783483,5.98,0.035,5.980102424,0.12,0.035,0.125,5.86,0,5.86,9.43504,-0.77728,9.467002905,0.45504,0.13272,0.474,8.98,-0.91,9.02599025,5.21,-0.4,5.225332525,0,0,0,5.21,-0.4,5.225332525
19/02/2021 09:30,5.86536,0.43948,5.881801646,0.13536,0.03948,0.141,5.73,0.4,5.743944638,6.19728,0.04004,6.197409346,0.13728,0.04004,0.143,6.06,0,6.06,9.48416,-0.79212,9.517181568,0.40416,0.11788,0.421,9.08,-0.91,9.125486288,5.24,-0.37,5.253046735,0,0,0,5.24,-0.37,5.253046735
19/02/2021 10:00,5.99536,0.40948,6.009327367,0.13536,0.03948,0.141,5.86,0.37,5.871669269,6.46592,0.04256,6.466060068,0.14592,0.04256,0.152,6.32,0,6.32,9.61816,-0.81512,9.652638106,0.42816,0.12488,0.446,9.19,-0.94,9.237948907,5.31,-0.37,5.322875163,0,0,0,5.31,-0.37,5.322875163
19/02/2021 10:30,6.1144,0.4092,6.128077349,0.1344,0.0392,0.14,5.98,0.37,5.991435554,6.47248,0.03864,6.472595337,0.13248,0.03864,0.138,6.34,0,6.34,9.53272,-0.74504,9.561790376,0.46272,0.13496,0.482,9.07,-0.88,9.112590192,5.53,-0.49,5.551666416,0,0,0,5.53,-0.49,5.551666416
19/02/2021 11:00,6.22632,0.32976,6.235046303,0.13632,0.03976,0.142,6.09,0.29,6.096900852,6.44272,0.02996,6.44278966,0.10272,0.02996,0.107,6.34,0,6.34,9.4256,-0.6642,9.44897333,0.4656,0.1358,0.485,8.96,-0.8,8.99564339,5.56,-0.49,5.581549964,0,0,0,5.56,-0.49,5.581549964
19/02/2021 11:30,6.28824,0.39032,6.300342213,0.13824,0.04032,0.144,6.15,0.35,6.159951299,6.49832,0.02576,6.498371057,0.08832,0.02576,0.092,6.41,0,6.41,9.32752,-0.66364,9.351098727,0.46752,0.13636,0.487,8.86,-0.8,8.896044065,5.73,-0.52,5.753546732,0,0,0,5.73,-0.52,5.753546732
19/02/2021 12:00,6.28728,0.43004,6.301969867,0.13728,0.04004,0.143,6.15,0.39,6.162353447,6.5216,0.0238,6.521643428,0.0816,0.0238,0.085,6.44,0,6.44,9.20216,-0.51812,9.216734617,0.45216,0.13188,0.471,8.75,-0.65,8.774109641,5.53,-0.42,5.545926433,0,0,0,5.53,-0.42,5.545926433
19/02/2021 12:30,6.28728,0.43004,6.301969867,0.13728,0.04004,0.143,6.15,0.39,6.162353447,6.64368,0.25024,6.648391084,0.10368,0.03024,0.108,6.54,0.22,6.54369926,9.18368,-0.54476,9.199822922,0.46368,0.13524,0.483,8.72,-0.68,8.746473575,5.49,-0.34,5.500518157,0,0,0,5.49,-0.34,5.500518157
19/02/2021 13:00,6.24824,0.46032,6.265173389,0.13824,0.04032,0.144,6.11,0.42,6.12441834,6.66576,0.03668,6.66586092,0.12576,0.03668,0.131,6.54,0,6.54,9.12656,-0.46392,9.138343351,0.46656,0.13608,0.486,8.66,-0.6,8.680760335,5.49,-0.36,5.501790618,0,0,0,5.49,-0.36,5.501790618
19/02/2021 13:30,6.13016,0.50088,6.150588785,0.14016,0.04088,0.146,5.99,0.46,6.007636807,6.52264,0.04452,6.522791933,0.15264,0.04452,0.159,6.37,0,6.37,8.87752,-0.38364,8.885805591,0.46752,0.13636,0.487,8.41,-0.52,8.426060764,5.38,-0.34,5.390732789,0,0,0,5.38,-0.34,5.390732789
19/02/2021 14:00,6.04112,0.53116,6.064425925,0.14112,0.04116,0.147,5.9,0.49,5.920312492,6.3688,0.0434,6.368947872,0.1488,0.0434,0.155,6.22,0,6.22,8.56752,-0.30364,8.572898938,0.46752,0.13636,0.487,8.1,-0.44,8.111941814,5.18,-0.31,5.189267771,0,0,0,5.18,-0.31,5.189267771
19/02/2021 14:30,5.98112,0.53116,6.004658808,0.14112,0.04116,0.147,5.84,0.49,5.860520455,6.31576,0.03668,6.315866512,0.12576,0.03668,0.131,6.19,0,6.19,8.5256,-0.2842,8.530335574,0.4656,0.1358,0.485,8.06,-0.42,8.07093551,5.21,-0.33,5.220440594,0,0,0,5.21,-0.33,5.220440594
19/02/2021 15:00,5.94824,0.53032,5.971833755,0.13824,0.04032,0.144,5.81,0.49,5.830626038,6.18632,0.03976,6.186447769,0.13632,0.03976,0.142,6.05,0,6.05,8.42656,-0.30392,8.432038947,0.46656,0.13608,0.486,7.96,-0.44,7.972151529,5.09,-0.3,5.0988332,0,0,0,5.09,-0.3,5.0988332
19/02/2021 15:30,5.77728,0.58004,5.806325051,0.13728,0.04004,0.143,5.64,0.54,5.665792089,6.07072,0.04396,6.070879162,0.15072,0.04396,0.157,5.92,0,5.92,8.18656,-0.23392,8.189901294,0.46656,0.13608,0.486,7.72,-0.37,7.728861494,4.99,-0.3,4.999009902,0,0,0,4.99,-0.3,4.999009902
19/02/2021 16:00,5.81824,0.58032,5.847109371,0.13824,0.04032,0.144,5.68,0.54,5.705611273,6.08976,0.04368,6.08991665,0.14976,0.04368,0.156,5.94,0,5.94,8.06944,-0.25308,8.07340767,0.46944,0.13692,0.489,7.6,-0.39,7.61,5.04,-0.35,5.052138161,0,0,0,5.04,-0.35,5.052138161
19/02/2021 16:30,6.01824,0.58032,6.04615448,0.13824,0.04032,0.144,5.88,0.54,5.904743856,6.27112,0.04116,6.271255074,0.14112,0.04116,0.147,6.13,0,6.13,8.02848,-0.18336,8.030573579,0.46848,0.13664,0.488,7.56,-0.32,7.566769456,5.01,-0.35,5.022210669,0,0,0,5.01,-0.35,5.022210669
19/02/2021 17:00,6.08728,0.56004,6.112988026,0.13728,0.04004,0.143,5.95,0.52,5.972679466,6.47712,0.03416,6.477210078,0.11712,0.03416,0.122,6.36,0,6.36,8.05656,-0.14392,8.05784537,0.46656,0.13608,0.486,7.59,-0.28,7.595162934,4.98,-0.31,4.989639266,0,0,0,4.98,-0.31,4.989639266
19/02/2021 17:30,6.30536,0.55948,6.330132905,0.13536,0.03948,0.141,6.17,0.52,6.191873707,6.70176,0.02968,6.701825721,0.10176,0.02968,0.106,6.6,0,6.6,8.05272,-0.12504,8.053690732,0.46272,0.13496,0.482,7.59,-0.26,7.594451922,4.96,-0.27,4.967343354,0,0,0,4.96,-0.27,4.967343354
19/02/2021 18:00,6.46344,0.51892,6.484237395,0.13344,0.03892,0.139,6.33,0.48,6.348172966,6.77984,0.02912,6.779902536,0.09984,0.02912,0.104,6.68,0,6.68,8.0556,-0.0842,8.056040032,0.4656,0.1358,0.485,7.59,-0.22,7.593187736,4.88,-0.23,4.885417075,0,0,0,4.88,-0.23,4.885417075
19/02/2021 18:30,6.42536,0.54948,6.448812247,0.13536,0.03948,0.141,6.29,0.51,6.310641806,6.72984,0.02912,6.729903001,0.09984,0.02912,0.104,6.63,0,6.63,8.0556,-0.0842,8.056040032,0.4656,0.1358,0.485,7.59,-0.22,7.593187736,4.72,-0.23,4.725600491,0,0,0,4.72,-0.23,4.725600491
19/02/2021 19:00,6.2492,0.5506,6.273409041,0.1392,0.0406,0.145,6.11,0.51,6.131247834,6.45696,0.02828,6.45702193,0.09696,0.02828,0.101,6.36,0,6.36,7.91752,-0.08364,7.917961771,0.46752,0.13636,0.487,7.45,-0.22,7.453247614,4.72,-0.23,4.725600491,0,0,0,4.72,-0.23,4.725600491
19/02/2021 19:30,5.94112,0.59116,5.970458693,0.14112,0.04116,0.147,5.8,0.55,5.826019224,6.12272,0.02996,6.1227933,0.10272,0.02996,0.107,6.02,0,6.02,7.40656,0.42608,7.41880551,0.46656,0.13608,0.486,6.94,0.29,6.946056435,4.43,-0.23,4.435966636,0,0,0,4.43,-0.23,4.435966636
19/02/2021 20:00,5.5792,0.6406,5.615856213,0.1392,0.0406,0.145,5.44,0.6,5.472988215,5.71272,0.02996,5.712798561,0.10272,0.02996,0.107,5.61,0,5.61,7.03464,0.42552,7.047497939,0.46464,0.13552,0.484,6.57,0.29,6.57639719,4.19,0.12,4.191718025,0,0,0,4.19,0.12,4.191718025
19/02/2021 20:30,5.32112,0.67116,5.363280134,0.14112,0.04116,0.147,5.18,0.63,5.218170177,5.29384,0.03612,5.293963222,0.12384,0.03612,0.129,5.17,0,5.17,6.81464,0.46552,6.830521737,0.46464,0.13552,0.484,6.35,0.33,6.358569021,4.1,0.22,4.105898196,0,0,0,4.1,0.22,4.105898196
19/02/2021 21:00,5.13112,0.67116,5.174828326,0.14112,0.04116,0.147,4.99,0.63,5.029612311,5.09728,0.04004,5.097437258,0.13728,0.04004,0.143,4.96,0,4.96,6.57464,0.46552,6.59110006,0.46464,0.13552,0.484,6.11,0.33,6.118905131,4.02,0.22,4.0260154,0,0,0,4.02,0.22,4.0260154
19/02/2021 21:30,4.87112,0.71116,4.922759247,0.14112,0.04116,0.147,4.73,0.67,4.777216763,4.84136,0.03248,4.841468951,0.11136,0.03248,0.116,4.73,0,4.73,6.31656,0.49608,6.336010227,0.46656,0.13608,0.486,5.85,0.36,5.861066456,3.9,0.22,3.9062002,0,0,0,3.9,0.22,3.9062002
19/02/2021 22:00,4.71208,0.71144,4.765484739,0.14208,0.04144,0.148,4.57,0.67,4.618852671,4.61696,0.02828,4.61704661,0.09696,0.02828,0.101,4.52,0,4.52,6.05656,0.52608,6.079365033,0.46656,0.13608,0.486,5.59,0.39,5.603588136,3.75,0.28,3.760438804,0,0,0,3.75,0.28,3.760438804
19/02/2021 22:30,4.4092,0.7506,4.472632893,0.1392,0.0406,0.145,4.27,0.71,4.328625648,4.36008,0.02044,4.360127911,0.07008,0.02044,0.073,4.29,0,4.29,5.83984,0.57412,5.867993269,0.45984,0.13412,0.479,5.38,0.44,5.397962579,3.61,0.28,3.620842443,0,0,0,3.61,0.28,3.620842443
19/02/2021 23:00,4.24728,0.72004,4.30788173,0.13728,0.04004,0.143,4.11,0.68,4.165873258,4.106,0.028,4.106095469,0.096,0.028,0.1,4.01,0,4.01,5.49656,0.57608,5.526666265,0.46656,0.13608,0.486,5.03,0.44,5.049207859,3.53,-0.27,3.540310721,0,0,0,3.53,-0.27,3.540310721
19/02/2021 23:30,3.92728,0.72004,3.99274164,0.13728,0.04004,0.143,3.79,0.68,3.850519445,3.79968,0.02324,3.799751071,0.07968,0.02324,0.083,3.72,0,3.72,5.28176,0.57468,5.31293194,0.46176,0.13468,0.481,4.82,0.44,4.840041322,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
20/02/2021 00:00,3.73728,0.75004,3.811800336,0.13728,0.04004,0.143,3.6,0.71,3.669345991,3.62272,0.02996,3.622843883,0.10272,0.02996,0.107,3.52,0,3.52,5.01368,0.60524,5.050079465,0.46368,0.13524,0.483,4.55,0.47,4.574210314,3.11,0.31,3.125411973,0,0,0,3.11,0.31,3.125411973
20/02/2021 00:30,3.76824,0.75032,3.84221457,0.13824,0.04032,0.144,3.63,0.71,3.698783584,3.69832,0.02576,3.698409712,0.08832,0.02576,0.092,3.61,0,3.61,5.03792,0.60356,5.073945467,0.45792,0.13356,0.477,4.58,0.47,4.604052563,3.07,0.31,3.085611771,0,0,0,3.07,0.31,3.085611771
20/02/2021 01:00,3.98728,0.72004,4.051772378,0.13728,0.04004,0.143,3.85,0.68,3.909590771,4.15048,0.01764,4.150517486,0.06048,0.01764,0.063,4.09,0,4.09,5.06272,0.63496,5.102382581,0.46272,0.13496,0.482,4.6,0.5,4.627094121,3.25,0.29,3.262912809,0,0,0,3.25,0.29,3.262912809
20/02/2021 01:30,3.99824,0.72032,4.062608029,0.13824,0.04032,0.144,3.86,0.68,3.919438735,4.24336,0.01848,4.24340024,0.06336,0.01848,0.066,4.18,0,4.18,5.0712,0.6316,5.110380416,0.4512,0.1316,0.47,4.62,0.5,4.646977512,3.38,0.18,3.384789506,0,0,0,3.38,0.18,3.384789506
20/02/2021 02:00,3.8592,0.7206,3.925899769,0.1392,0.0406,0.145,3.72,0.68,3.781639856,4.1724,0.0182,4.172439694,0.0624,0.0182,0.065,4.11,0,4.11,5.0164,0.6302,5.055830397,0.4464,0.1302,0.465,4.57,0.5,4.59727093,3.26,0.29,3.272873355,0,0,0,3.26,0.29,3.272873355
20/02/2021 02:30,3.7492,0.7206,3.817822023,0.1392,0.0406,0.145,3.61,0.68,3.673486083,4.06968,0.02324,4.069746356,0.07968,0.02324,0.083,3.99,0,3.99,4.93408,0.66244,4.978350349,0.45408,0.13244,0.473,4.48,0.53,4.511241514,3.06,0.32,3.076686529,0,0,0,3.06,0.32,3.076686529
20/02/2021 03:00,3.67016,0.72088,3.740286406,0.14016,0.04088,0.146,3.53,0.68,3.594899164,3.9728,0.0154,3.972829848,0.0528,0.0154,0.055,3.92,0,3.92,4.88368,0.61524,4.922281036,0.46368,0.13524,0.483,4.42,0.48,4.445986955,3.06,0.32,3.076686529,0,0,0,3.06,0.32,3.076686529
20/02/2021 03:30,3.6192,0.7206,3.690240236,0.1392,0.0406,0.145,3.48,0.68,3.545814434,3.8516,0.0238,3.851673532,0.0816,0.0238,0.085,3.77,0,3.77,4.78656,0.61608,4.826045089,0.46656,0.13608,0.486,4.32,0.48,4.346584866,3.04,0.28,3.052867504,0,0,0,3.04,0.28,3.052867504
20/02/2021 04:00,3.50112,0.72116,3.574620679,0.14112,0.04116,0.147,3.36,0.68,3.428119018,3.73544,0.02492,3.735523123,0.08544,0.02492,0.089,3.65,0,3.65,4.75656,0.61608,4.796292068,0.46656,0.13608,0.486,4.29,0.48,4.316769626,2.99,0.28,3.00308175,0,0,0,2.99,0.28,3.00308175
20/02/2021 04:30,3.50016,0.72088,3.573623931,0.14016,0.04088,0.146,3.36,0.68,3.428119018,3.64504,0.02772,3.645145402,0.09504,0.02772,0.099,3.55,0,3.55,4.69752,0.61636,4.737783638,0.46752,0.13636,0.487,4.23,0.48,4.257146932,2.96,0.28,2.973213749,0,0,0,2.96,0.28,2.973213749
20/02/2021 05:00,3.42016,0.72088,3.495305766,0.14016,0.04088,0.146,3.28,0.68,3.349746259,3.5496,0.0378,3.549801262,0.1296,0.0378,0.135,3.42,0,3.42,4.7908,0.6344,4.832621235,0.4608,0.1344,0.48,4.33,0.5,4.358772763,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
20/02/2021 05:30,3.44016,0.72088,3.514878206,0.14016,0.04088,0.146,3.3,0.68,3.369332278,3.5948,0.0364,3.594984284,0.1248,0.0364,0.13,3.47,0,3.47,4.8712,0.5916,4.906992969,0.4512,0.1316,0.47,4.42,0.46,4.443872185,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
20/02/2021 06:00,3.4792,0.6806,3.545144426,0.1392,0.0406,0.145,3.34,0.64,3.40076462,3.62464,0.03052,3.624768489,0.10464,0.03052,0.109,3.52,0,3.52,5.07408,0.56244,5.105156863,0.45408,0.13244,0.473,4.62,0.43,4.639967672,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
20/02/2021 06:30,3.70728,0.66004,3.765578017,0.13728,0.04004,0.143,3.57,0.62,3.623437594,3.85736,0.02548,3.857444154,0.08736,0.02548,0.091,3.77,0,3.77,5.63064,0.45852,5.649278485,0.44064,0.12852,0.459,5.19,0.33,5.200480747,3.14,0.26,3.150745943,0,0,0,3.14,0.26,3.150745943
20/02/2021 07:00,3.77728,0.66004,3.83451392,0.13728,0.04004,0.143,3.64,0.62,3.692424678,3.96376,0.01568,3.963791014,0.05376,0.01568,0.056,3.91,0,3.91,5.90392,-0.18844,5.906926527,0.31392,0.09156,0.327,5.59,-0.28,5.597008129,3.35,0.24,3.358586012,0,0,0,3.35,0.24,3.358586012
20/02/2021 07:30,3.82824,0.69032,3.889982416,0.13824,0.04032,0.144,3.69,0.65,3.746811978,4.00528,0.01904,4.005325255,0.06528,0.01904,0.068,3.94,0,3.94,6.06328,0.10304,6.064155473,0.35328,0.10304,0.368,5.71,0,5.71,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
20/02/2021 08:00,4.05728,0.69004,4.115540815,0.13728,0.04004,0.143,3.92,0.65,3.973524884,4.09872,0.02296,4.098784308,0.07872,0.02296,0.082,4.02,0,4.02,6.25392,-0.09344,6.254618006,0.43392,0.12656,0.452,5.82,-0.22,5.824156591,3.34,0.24,3.348611653,0,0,0,3.34,0.24,3.348611653
20/02/2021 08:30,4.34632,0.64976,4.394620075,0.13632,0.03976,0.142,4.21,0.61,4.253962858,4.3724,0.0182,4.372437878,0.0624,0.0182,0.065,4.31,0,4.31,6.44144,-0.15708,6.44335498,0.42144,0.12292,0.439,6.02,-0.28,6.02650811,3.53,0.24,3.538149234,0,0,0,3.53,0.24,3.538149234
20/02/2021 09:00,4.5892,0.6206,4.630971928,0.1392,0.0406,0.145,4.45,0.58,4.487638577,4.64568,0.01624,4.645708385,0.05568,0.01624,0.058,4.59,0,4.59,6.60872,-0.13204,6.610038926,0.43872,0.12796,0.457,6.17,-0.26,6.17547569,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
20/02/2021 09:30,4.90824,0.62032,4.94728378,0.13824,0.04032,0.144,4.77,0.58,4.805132672,4.86008,0.02044,4.860122982,0.07008,0.02044,0.073,4.79,0,4.79,6.70496,-0.16772,6.707057373,0.38496,0.11228,0.401,6.32,-0.28,6.326199491,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
20/02/2021 10:00,5.17824,0.62032,5.215262831,0.13824,0.04032,0.144,5.04,0.58,5.07326325,5.06144,0.01792,5.061471723,0.06144,0.01792,0.064,5,0,5,6.93576,0.10668,6.936580382,0.36576,0.10668,0.381,6.57,0,6.57,4.12,-0.31,4.131646161,0,0,0,4.12,-0.31,4.131646161
20/02/2021 10:30,5.32016,0.58088,5.351777649,0.14016,0.04088,0.146,5.18,0.54,5.20807066,5.15088,0.01484,5.150901377,0.05088,0.01484,0.053,5.1,0,5.1,6.93264,0.11452,6.933585811,0.39264,0.11452,0.409,6.54,0,6.54,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
20/02/2021 11:00,5.42016,0.58088,5.451197667,0.14016,0.04088,0.146,5.28,0.54,5.307541804,5.21664,0.01652,5.216666158,0.05664,0.01652,0.059,5.16,0,5.16,6.91048,0.12264,6.911568158,0.42048,0.12264,0.438,6.49,0,6.49,4.24,-0.22,4.245703711,0,0,0,4.24,-0.22,4.245703711
20/02/2021 11:30,5.54016,0.56088,5.568479074,0.14016,0.04088,0.146,5.4,0.52,5.424979263,5.1572,0.0196,5.157237245,0.0672,0.0196,0.07,5.09,0,5.09,6.76064,0.12852,6.761861474,0.44064,0.12852,0.459,6.32,0,6.32,5.002,0.011,5.002012095,0.792,0.231,0.825,4.21,-0.22,4.2157443
20/02/2021 12:00,5.5592,0.5606,5.587394473,0.1392,0.0406,0.145,5.42,0.52,5.44488751,5.34776,0.02268,5.347808093,0.07776,0.02268,0.081,5.27,0,5.27,6.62912,0.47516,6.646127369,0.42912,0.12516,0.447,6.2,0.35,6.209871174,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
20/02/2021 12:30,5.52824,0.60032,5.560739303,0.13824,0.04032,0.144,5.39,0.56,5.419012825,5.44064,0.02352,5.440690838,0.08064,0.02352,0.084,5.36,0,5.36,6.63992,0.44956,6.655121471,0.40992,0.11956,0.427,6.23,0.33,6.238733846,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
20/02/2021 13:00,5.44824,0.60032,5.481213661,0.13824,0.04032,0.144,5.31,0.56,5.339447537,5.3864,0.0252,5.386458948,0.0864,0.0252,0.09,5.3,0,5.3,6.61064,0.45852,6.626522602,0.44064,0.12852,0.459,6.17,0.33,6.178818657,4.25,0,4.25,0,0,0,4.25,0,4.25
20/02/2021 13:30,5.42016,0.60088,5.453365126,0.14016,0.04088,0.146,5.28,0.56,5.309613922,5.2372,0.0196,5.237236676,0.0672,0.0196,0.07,5.17,0,5.17,6.51824,0.41032,6.531141952,0.37824,0.11032,0.394,6.14,0.3,6.147324621,6.1384,0.5712,6.164918815,1.9584,0.5712,2.04,4.18,0,4.18
20/02/2021 14:00,5.33112,0.64116,5.369536907,0.14112,0.04116,0.147,5.19,0.6,5.224566968,5.14528,0.01904,5.145315228,0.06528,0.01904,0.068,5.08,0,5.08,6.33656,0.50108,6.356341227,0.34656,0.10108,0.361,5.99,0.4,6.003340737,5.3744,0.0942,5.375225484,1.2144,0.3542,1.265,4.16,-0.26,4.168117081
20/02/2021 14:30,5.17112,0.64116,5.210716669,0.14112,0.04116,0.147,5.03,0.6,5.065658891,5.07144,0.01792,5.07147166,0.06144,0.01792,0.064,5.01,0,5.01,6.26072,0.53396,6.28344875,0.39072,0.11396,0.407,5.87,0.42,5.885006372,3.99,-0.26,3.998462204,0,0,0,3.99,-0.26,3.998462204
20/02/2021 15:00,5.17112,0.64116,5.210716669,0.14112,0.04116,0.147,5.03,0.6,5.065658891,5.04432,0.01876,5.044354884,0.06432,0.01876,0.067,4.98,0,4.98,6.15728,0.51004,6.178368539,0.37728,0.11004,0.393,5.78,0.4,5.793824298,3.85,0.17,3.853751419,0,0,0,3.85,0.17,3.853751419
20/02/2021 15:30,5.12208,0.68144,5.167210466,0.14208,0.04144,0.148,4.98,0.64,5.020956084,5.08952,0.01736,5.089549607,0.05952,0.01736,0.062,5.03,0,5.03,6.21256,0.53408,6.235474577,0.32256,0.09408,0.336,5.89,0.44,5.90641177,4.214,0.362,4.229520067,0.384,0.112,0.4,3.83,0.25,3.838150596
20/02/2021 16:00,5.14112,0.66116,5.183459019,0.14112,0.04116,0.147,5,0.62,5.038293362,5.12624,0.01932,5.126276407,0.06624,0.01932,0.069,5.06,0,5.06,6.17496,0.55228,6.199608391,0.38496,0.11228,0.401,5.79,0.44,5.806694412,3.78,0.19,3.78477212,0,0,0,3.78,0.19,3.78477212
20/02/2021 16:30,5.31112,0.66116,5.352114367,0.14112,0.04116,0.147,5.17,0.62,5.207043307,5.22392,0.02156,5.223964491,0.07392,0.02156,0.077,5.15,0,5.15,6.372,0.516,6.392858516,0.432,0.126,0.45,5.94,0.39,5.952789262,3.89,0.26,3.898679264,0,0,0,3.89,0.26,3.898679264
20/02/2021 17:00,5.5792,0.6206,5.613609979,0.1392,0.0406,0.145,5.44,0.58,5.470831747,5.4824,0.0182,5.482430209,0.0624,0.0182,0.065,5.42,0,5.42,6.70216,0.39188,6.713606974,0.45216,0.13188,0.471,6.25,0.26,6.255405662,3.93,0.26,3.938591119,0,0,0,3.93,0.26,3.938591119
20/02/2021 17:30,5.87728,0.62004,5.909895921,0.13728,0.04004,0.143,5.74,0.58,5.769228718,5.93752,0.03136,5.937602816,0.10752,0.03136,0.112,5.83,0,5.83,7.10024,0.35132,7.108926347,0.45024,0.13132,0.469,6.65,0.22,6.653638103,4.12,0.23,4.126414909,0,0,0,4.12,0.23,4.126414909
20/02/2021 18:00,6.04632,0.56976,6.073105631,0.13632,0.03976,0.142,5.91,0.53,5.933717216,6.13408,0.02744,6.134141374,0.09408,0.02744,0.098,6.04,0,6.04,7.34312,0.35216,7.351559562,0.45312,0.13216,0.472,6.89,0.22,6.893511442,4.16,0.26,4.168117081,0,0,0,4.16,0.26,4.168117081
20/02/2021 18:30,6.16632,0.54976,6.190778497,0.13632,0.03976,0.142,6.03,0.51,6.051528732,6.27368,0.03024,6.27375288,0.10368,0.03024,0.108,6.17,0,6.17,7.49272,0.13496,7.493935361,0.46272,0.13496,0.482,7.03,0,7.03,4.12,0.26,4.128195732,0,0,0,4.12,0.26,4.128195732
20/02/2021 19:00,6.08824,0.57032,6.11489421,0.13824,0.04032,0.144,5.95,0.53,5.973558403,6,0.035,6.000102082,0.12,0.035,0.125,5.88,0,5.88,7.26464,0.13552,7.265903936,0.46464,0.13552,0.484,6.8,0,6.8,4.01,0.26,4.018420088,0,0,0,4.01,0.26,4.018420088
20/02/2021 19:30,5.84016,0.61088,5.872022071,0.14016,0.04088,0.146,5.7,0.57,5.728429104,5.70176,0.02968,5.701837248,0.10176,0.02968,0.106,5.6,0,5.6,6.83408,0.40244,6.845919033,0.45408,0.13244,0.473,6.38,0.27,6.38571061,3.89,0.26,3.898679264,0,0,0,3.89,0.26,3.898679264
20/02/2021 20:00,5.4792,0.6306,5.515368437,0.1392,0.0406,0.145,5.34,0.59,5.372494765,5.372,0.021,5.372041046,0.072,0.021,0.075,5.3,0,5.3,6.56024,0.55132,6.583365598,0.45024,0.13132,0.469,6.11,0.42,6.12441834,3.74,0.31,3.752825602,0,0,0,3.74,0.31,3.752825602
20/02/2021 20:30,5.16632,0.66976,5.209552841,0.13632,0.03976,0.142,5.03,0.63,5.069299754,4.99336,0.01848,4.993394196,0.06336,0.01848,0.066,4.93,0,4.93,6.29968,0.60824,6.328974956,0.43968,0.12824,0.458,5.86,0.48,5.879625838,3.6,0.31,3.613322571,0,0,0,3.6,0.31,3.613322571
20/02/2021 21:00,4.95536,0.69948,5.004484489,0.13536,0.03948,0.141,4.82,0.66,4.864976876,4.73504,0.02772,4.735121139,0.09504,0.02772,0.099,4.64,0,4.64,6.01656,0.61608,6.048020238,0.46656,0.13608,0.486,5.55,0.48,5.570718087,3.5,0.33,3.515522721,0,0,0,3.5,0.33,3.515522721
20/02/2021 21:30,4.77632,0.69976,4.827307407,0.13632,0.03976,0.142,4.64,0.66,4.686704599,4.56624,0.01932,4.566280872,0.06624,0.01932,0.069,4.5,0,4.5,5.76312,0.64216,5.798786218,0.45312,0.13216,0.472,5.31,0.51,5.334435303,3.37,0.33,3.386118722,0,0,0,3.37,0.33,3.386118722
20/02/2021 22:00,4.57728,0.72004,4.633567718,0.13728,0.04004,0.143,4.44,0.68,4.491770252,4.39336,0.01848,4.393398866,0.06336,0.01848,0.066,4.33,0,4.33,5.56352,0.65936,5.602455747,0.44352,0.12936,0.462,5.12,0.53,5.147358546,3.29,0.33,3.306508733,0,0,0,3.29,0.33,3.306508733
20/02/2021 22:30,4.36824,0.76032,4.433915561,0.13824,0.04032,0.144,4.23,0.72,4.290839079,4.21296,0.02128,4.213013743,0.07296,0.02128,0.076,4.14,0,4.14,5.38824,0.64032,5.426153334,0.37824,0.11032,0.394,5.01,0.53,5.037955935,3.29,0.33,3.306508733,0,0,0,3.29,0.33,3.306508733
20/02/2021 23:00,4.0892,0.7606,4.159335163,0.1392,0.0406,0.145,3.95,0.72,4.015084059,3.9288,0.0084,3.92880898,0.0288,0.0084,0.03,3.9,0,3.9,5.23088,0.64984,5.271090741,0.41088,0.11984,0.428,4.82,0.53,4.849051454,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
20/02/2021 23:30,3.91016,0.76088,3.983502178,0.14016,0.04088,0.146,3.77,0.72,3.838137569,3.6184,0.0112,3.618417334,0.0384,0.0112,0.04,3.58,0,3.58,4.97288,0.62084,5.01148459,0.24288,0.07084,0.253,4.73,0.55,4.761869381,3.02,0.31,3.035868904,0,0,0,3.02,0.31,3.035868904
21/02/2021 00:00,3.72112,0.76116,3.798170428,0.14112,0.04116,0.147,3.58,0.72,3.651684543,3.47224,0.01232,3.472261856,0.04224,0.01232,0.044,3.43,0,3.43,4.76888,0.65384,4.813493866,0.21888,0.06384,0.228,4.55,0.59,4.588093286,2.86,0.31,2.87675164,0,0,0,2.86,0.31,2.87675164
21/02/2021 00:30,3.75016,0.73088,3.820717943,0.14016,0.04088,0.146,3.61,0.69,3.675350323,3.57936,0.01148,3.57937841,0.03936,0.01148,0.041,3.54,0,3.54,4.78856,0.61208,4.827519943,0.17856,0.05208,0.186,4.61,0.56,4.643888457,2.86,0.31,2.87675164,0,0,0,2.86,0.31,2.87675164
21/02/2021 01:00,3.90016,0.73088,3.968051613,0.14016,0.04088,0.146,3.76,0.69,3.822786941,4.08728,0.00504,4.087283107,0.01728,0.00504,0.018,4.07,0,4.07,4.83768,0.59724,4.874406979,0.12768,0.03724,0.133,4.71,0.56,4.743174043,3.05,0.29,3.063755865,0,0,0,3.05,0.29,3.063755865
21/02/2021 01:30,3.90016,0.73088,3.968051613,0.14016,0.04088,0.146,3.76,0.69,3.822786941,4.13768,0.00224,4.137680606,0.00768,0.00224,0.008,4.13,0,4.13,4.8064,0.6202,4.846248962,0.2064,0.0602,0.215,4.6,0.56,4.633961588,3.07,0.29,3.083666649,0,0,0,3.07,0.29,3.083666649
21/02/2021 02:00,3.80112,0.73116,3.87080201,0.14112,0.04116,0.147,3.66,0.69,3.724473117,4.02384,0.00112,4.023840156,0.00384,0.00112,0.004,4.02,0,4.02,4.81648,0.61064,4.855034583,0.27648,0.08064,0.288,4.54,0.53,4.570831434,3.03,0.29,3.043846251,0,0,0,3.03,0.29,3.043846251
21/02/2021 02:30,3.75112,0.71116,3.817937899,0.14112,0.04116,0.147,3.61,0.67,3.671648131,3.98344,0.00392,3.983441929,0.01344,0.00392,0.014,3.97,0,3.97,4.67952,0.61736,4.720067881,0.29952,0.08736,0.312,4.38,0.53,4.411949682,2.96,0.31,2.976188838,0,0,0,2.96,0.31,2.976188838
21/02/2021 03:00,3.61208,0.71144,3.681476443,0.14208,0.04144,0.148,3.47,0.67,3.534091114,4.00576,0.00168,4.005760352,0.00576,0.00168,0.006,4,0,4,4.64112,0.60616,4.680536807,0.26112,0.07616,0.272,4.38,0.53,4.411949682,2.89,0.31,2.906578745,0,0,0,2.89,0.31,2.906578745
21/02/2021 03:30,3.57208,0.71144,3.642238652,0.14208,0.04144,0.148,3.43,0.67,3.494824745,3.7896,0.0028,3.789601034,0.0096,0.0028,0.01,3.78,0,3.78,4.62968,0.58824,4.666900813,0.19968,0.05824,0.208,4.43,0.53,4.461591644,2.87,0.31,2.88669361,0,0,0,2.87,0.31,2.88669361
21/02/2021 04:00,3.474,0.712,3.546212064,0.144,0.042,0.15,3.33,0.67,3.396733725,3.62152,0.00336,3.621521559,0.01152,0.00336,0.012,3.61,0,3.61,4.56576,0.60168,4.605234326,0.24576,0.07168,0.256,4.32,0.53,4.352390148,2.89,0.28,2.903532331,0,0,0,2.89,0.28,2.903532331
21/02/2021 04:30,3.42208,0.71144,3.495250835,0.14208,0.04144,0.148,3.28,0.67,3.347730575,3.46152,0.00336,3.461521631,0.01152,0.00336,0.012,3.45,0,3.45,4.51568,0.58124,4.552933757,0.17568,0.05124,0.183,4.34,0.53,4.372241988,2.85,0.28,2.863721355,0,0,0,2.85,0.28,2.863721355
21/02/2021 05:00,3.31208,0.71144,3.387627606,0.14208,0.04144,0.148,3.17,0.67,3.240030864,3.40384,0.00112,3.403840184,0.00384,0.00112,0.004,3.4,0,3.4,4.4916,0.5238,4.522039031,0.0816,0.0238,0.085,4.41,0.5,4.438254161,2.79,0.28,2.804014979,0,0,0,2.79,0.28,2.804014979
21/02/2021 05:30,3.33208,0.71144,3.407184175,0.14208,0.04144,0.148,3.19,0.67,3.259601203,3.50096,0.00028,3.500960011,0.00096,0.00028,0.001,3.5,0,3.5,4.54208,0.50644,4.570226712,0.02208,0.00644,0.023,4.52,0.5,4.54757078,2.74,0.28,2.754269413,0,0,0,2.74,0.28,2.754269413
21/02/2021 06:00,3.33208,0.71144,3.407184175,0.14208,0.04144,0.148,3.19,0.67,3.259601203,3.5,0,3.5,0,0,0,3.5,0,3.5,4.66016,0.50588,4.687537285,0.02016,0.00588,0.021,4.64,0.5,4.666861901,2.76,0.3,2.776256472,0,0,0,2.76,0.3,2.776256472
21/02/2021 06:30,3.45112,0.69116,3.519649329,0.14112,0.04116,0.147,3.31,0.65,3.373218048,3.73,0,3.73,0,0,0,3.73,0,3.73,4.89224,0.46232,4.914036223,0.04224,0.01232,0.044,4.85,0.45,4.870831551,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
21/02/2021 07:00,3.51112,0.69116,3.578500496,0.14112,0.04116,0.147,3.37,0.65,3.432113052,3.77,0,3.77,0,0,0,3.77,0,3.77,4.95688,0.41784,4.974459729,0.02688,0.00784,0.028,4.93,0.41,4.947019305,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
21/02/2021 07:30,3.51112,0.73116,3.586440938,0.14112,0.04116,0.147,3.37,0.69,3.43991279,3.77,0,3.77,0,0,0,3.77,0,3.77,5.11728,0.38504,5.131745356,0.01728,0.00504,0.018,5.1,0.38,5.114137268,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
21/02/2021 08:00,3.54016,0.73088,3.614819276,0.14016,0.04088,0.146,3.4,0.69,3.469308288,3.79,0,3.79,0,0,0,3.79,0,3.79,5.2144,0.3842,5.228534881,0.0144,0.0042,0.015,5.2,0.38,5.213866128,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
21/02/2021 08:30,3.8192,0.7006,3.88292789,0.1392,0.0406,0.145,3.68,0.66,3.738716357,3.99,0,3.99,0,0,0,3.99,0,3.99,5.38224,0.39232,5.396519471,0.04224,0.01232,0.044,5.34,0.38,5.353503526,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
21/02/2021 09:00,4.1292,0.6806,4.184914456,0.1392,0.0406,0.145,3.99,0.64,4.041002351,4.3,0,4.3,0,0,0,4.3,0,4.3,5.5648,0.3514,5.575883876,0.0048,0.0014,0.005,5.56,0.35,5.571005295,3.32,0.27,3.330960822,0,0,0,3.32,0.27,3.330960822
21/02/2021 09:30,4.50728,0.65004,4.553913152,0.13728,0.04004,0.143,4.37,0.61,4.412368978,4.49,0,4.49,0,0,0,4.49,0,4.49,5.8596,0.3828,5.872090599,0.0096,0.0028,0.01,5.85,0.38,5.862328889,3.95912,0.33516,3.973281188,0.42912,0.12516,0.447,3.53,0.21,3.536240942
21/02/2021 10:00,4.62632,0.61976,4.667648144,0.13632,0.03976,0.142,4.49,0.58,4.527306042,4.67,0,4.67,0,0,0,4.67,0,4.67,5.96016,0.35588,5.97077531,0.02016,0.00588,0.021,5.94,0.35,5.950302513,6.6608,1.0794,6.747693013,2.9808,0.8694,3.105,3.68,0.21,3.685986978
21/02/2021 10:30,4.88632,0.61976,4.925467044,0.13632,0.03976,0.142,4.75,0.58,4.785279511,4.76,0,4.76,0,0,0,4.76,0,4.76,6.15072,0.33896,6.160052792,0.03072,0.00896,0.032,6.12,0.33,6.128890601,6.67088,1.06484,6.755333019,2.93088,0.85484,3.053,3.74,0.21,3.745891082
21/02/2021 11:00,5.04632,0.58976,5.080665547,0.13632,0.03976,0.142,4.91,0.55,4.940708451,4.93096,0.00028,4.930960008,0.00096,0.00028,0.001,4.93,0,4.93,6.20352,0.35436,6.213632706,0.08352,0.02436,0.087,6.12,0.33,6.128890601,8.49392,1.15656,8.572298875,4.75392,1.38656,4.952,3.74,-0.23,3.747065519
21/02/2021 11:30,5.21536,0.56948,5.246359443,0.13536,0.03948,0.141,5.08,0.53,5.107572809,5.0148,0.0014,5.014800195,0.0048,0.0014,0.005,5.01,0,5.01,6.222,0.381,6.233654225,0.072,0.021,0.075,6.15,0.36,6.160527575,9.82448,1.46964,9.933793284,5.96448,1.73964,6.213,3.86,-0.27,3.869431483
21/02/2021 12:00,5.39536,0.55948,5.424290497,0.13536,0.03948,0.141,5.26,0.52,5.285640926,5.20288,0.00084,5.202880068,0.00288,0.00084,0.003,5.2,0,5.2,6.38184,0.40512,6.394685606,0.05184,0.01512,0.054,6.33,0.39,6.342002838,7.39856,0.75708,7.437194377,3.41856,0.99708,3.561,3.98,-0.24,3.987229615
21/02/2021 12:30,5.50016,0.56088,5.528683966,0.14016,0.04088,0.146,5.36,0.52,5.385164807,5.38,0,5.38,0,0,0,5.38,0,5.38,6.53928,0.41604,6.552501217,0.08928,0.02604,0.093,6.45,0.39,6.461779941,8.03552,0.92536,8.088626138,3.99552,1.16536,4.162,4.04,-0.24,4.047122435
21/02/2021 13:00,5.50112,0.58116,5.531732839,0.14112,0.04116,0.147,5.36,0.54,5.387132818,5.3296,0.0028,5.329600736,0.0096,0.0028,0.01,5.32,0,5.32,6.51312,0.41716,6.526465705,0.09312,0.02716,0.097,6.42,0.39,6.431834886,10.12576,1.51668,10.23871739,6.12576,1.78668,6.381,4,-0.27,4.009102144
21/02/2021 13:30,5.31112,0.62116,5.347320394,0.14112,0.04116,0.147,5.17,0.58,5.202432124,5.20536,0.00448,5.205361928,0.01536,0.00448,0.016,5.19,0,5.19,6.32464,0.42052,6.338604594,0.10464,0.03052,0.109,6.22,0.39,6.232214695,10.74816,1.70988,10.88331903,6.78816,1.97988,7.071,3.96,-0.27,3.969193873
21/02/2021 14:00,5.28304,0.62172,5.319496912,0.14304,0.04172,0.149,5.14,0.58,5.172620226,5.13056,0.00308,5.130560924,0.01056,0.00308,0.011,5.12,0,5.12,6.23784,0.45312,6.254275785,0.14784,0.04312,0.154,6.09,0.41,6.103785711,8.88504,1.15772,8.960147956,4.89504,1.42772,5.099,3.99,-0.27,3.999124904
21/02/2021 14:30,5.22208,0.62144,5.25892643,0.14208,0.04144,0.148,5.08,0.58,5.113003031,4.934,0.007,4.934004966,0.024,0.007,0.025,4.91,0,4.91,6.14312,0.43716,6.158655064,0.09312,0.02716,0.097,6.05,0.41,6.063876648,8.53392,1.11656,8.606654216,4.75392,1.38656,4.952,3.78,-0.27,3.789630589
21/02/2021 15:00,5.17304,0.65172,5.213931511,0.14304,0.04172,0.149,5.03,0.61,5.066853067,4.9292,0.0056,4.929203181,0.0192,0.0056,0.02,4.91,0,4.91,6.2036,0.4548,6.22024887,0.1536,0.0448,0.16,6.05,0.41,6.063876648,6.58408,0.56244,6.608059337,2.85408,0.83244,2.973,3.73,-0.27,3.739759351
21/02/2021 15:30,5.39208,0.65144,5.431289055,0.14208,0.04144,0.148,5.25,0.61,5.28531929,5.16112,0.00616,5.161123676,0.02112,0.00616,0.022,5.14,0,5.14,6.31352,0.43436,6.328443995,0.08352,0.02436,0.087,6.23,0.41,6.243476596,5.04832,0.01076,5.048331467,1.16832,0.34076,1.217,3.88,-0.33,3.894008218
21/02/2021 16:00,5.48208,0.65144,5.520649889,0.14208,0.04144,0.148,5.34,0.61,5.3747279,5.28096,0.00028,5.280960007,0.00096,0.00028,0.001,5.28,0,5.28,6.44536,0.39448,6.457420538,0.01536,0.00448,0.016,6.43,0.39,6.441816514,5.23744,0.10592,5.238510933,1.35744,0.39592,1.414,3.88,-0.29,3.890822535
21/02/2021 16:30,5.80112,0.65116,5.837551079,0.14112,0.04116,0.147,5.66,0.61,5.692776124,5.61,0,5.61,0,0,0,5.61,0,5.61,6.66608,0.34344,6.674921243,0.04608,0.01344,0.048,6.62,0.33,6.628219972,3.92,-0.03,3.920114794,0,0,0,3.92,-0.03,3.920114794
21/02/2021 17:00,5.94016,0.65088,5.975712978,0.14016,0.04088,0.146,5.8,0.61,5.831989369,5.9,0,5.9,0,0,0,5.9,0,5.9,6.9728,0.2654,6.977849024,0.0528,0.0154,0.055,6.92,0.25,6.924514423,3.92,0.25,3.927963849,0,0,0,3.92,0.25,3.927963849
21/02/2021 17:30,6.07016,0.62088,6.101830414,0.14016,0.04088,0.146,5.93,0.58,5.958296736,6.19,0,6.19,0,0,0,6.19,0,6.19,7.17864,0.29252,7.184597428,0.00864,0.00252,0.009,7.17,0.29,7.175862318,3.99,0.22,3.99606056,0,0,0,3.99,0.22,3.99606056
21/02/2021 18:00,6.22824,0.56032,6.253393639,0.13824,0.04032,0.144,6.09,0.52,6.112160011,6.52,0,6.52,0,0,0,6.52,0,6.52,7.37,0.22,7.373282851,0,0,0,7.37,0.22,7.373282851,4.13,0.22,4.135855413,0,0,0,4.13,0.22,4.135855413
21/02/2021 18:30,6.21016,0.56088,6.235436921,0.14016,0.04088,0.146,6.07,0.52,6.09223276,6.28,0,6.28,0,0,0,6.28,0,6.28,7.27,0.22,7.273327987,0,0,0,7.27,0.22,7.273327987,4.16,0.27,4.168752811,0,0,0,4.16,0.27,4.168752811
21/02/2021 19:00,6.06016,0.60088,6.089876518,0.14016,0.04088,0.146,5.92,0.56,5.946427499,5.95,0,5.95,0,0,0,5.95,0,5.95,7.04,0.22,7.043436661,0,0,0,7.04,0.22,7.043436661,4,0.27,4.009102144,0,0,0,4,0.27,4.009102144
21/02/2021 19:30,5.78112,0.65116,5.817676323,0.14112,0.04116,0.147,5.64,0.61,5.672891679,5.57,0,5.57,0,0,0,5.57,0,5.57,6.82,0.35,6.828975033,0,0,0,6.82,0.35,6.828975033,3.78,0.29,3.791108017,0,0,0,3.78,0.29,3.791108017
21/02/2021 20:00,5.47208,0.65144,5.51071988,0.14208,0.04144,0.148,5.33,0.61,5.364792633,5.29,0,5.29,0,0,0,5.29,0,5.29,6.48,0.39,6.491725503,0,0,0,6.48,0.39,6.491725503,3.67,0.33,3.684806644,0,0,0,3.67,0.33,3.684806644
21/02/2021 20:30,5.1692,0.6906,5.215127707,0.1392,0.0406,0.145,5.03,0.65,5.071824129,5.03,0,5.03,0,0,0,5.03,0,5.03,6.27,0.5,6.28990461,0,0,0,6.27,0.5,6.28990461,3.52,0.33,3.53543491,0,0,0,3.52,0.33,3.53543491
21/02/2021 21:00,4.97632,0.71976,5.028102545,0.13632,0.03976,0.142,4.84,0.68,4.887535166,4.81,0,4.81,0,0,0,4.81,0,4.81,6.00824,0.53532,6.032040733,0.01824,0.00532,0.019,5.99,0.53,6.0134017,3.39,0.33,3.406024075,0,0,0,3.39,0.33,3.406024075
21/02/2021 21:30,4.77728,0.74004,4.834259343,0.13728,0.04004,0.143,4.64,0.7,4.692504662,4.71,0,4.71,0,0,0,4.71,0,4.71,5.78072,0.55896,5.807681121,0.03072,0.00896,0.032,5.75,0.55,5.776244455,3.27,0.33,3.286609195,0,0,0,3.27,0.33,3.286609195
21/02/2021 22:00,4.51824,0.74032,4.578489533,0.13824,0.04032,0.144,4.38,0.7,4.435583389,4.38,0,4.38,0,0,0,4.38,0,4.38,5.52592,0.58756,5.557069246,0.02592,0.00756,0.027,5.5,0.58,5.530497265,3.23,0.33,3.246813823,0,0,0,3.23,0.33,3.246813823
21/02/2021 22:30,4.2492,0.7406,4.313257354,0.1392,0.0406,0.145,4.11,0.7,4.169184573,4.19,0,4.19,0,0,0,4.19,0,4.19,5.4192,0.5656,5.448635793,0.0192,0.0056,0.02,5.4,0.56,5.428959385,3.23,0.33,3.246813823,0,0,0,3.23,0.33,3.246813823
21/02/2021 23:00,3.96112,0.74116,4.029862256,0.14112,0.04116,0.147,3.82,0.7,3.883606571,3.92,0,3.92,0,0,0,3.92,0,3.92,5.13056,0.58308,5.163586757,0.01056,0.00308,0.011,5.12,0.58,5.15274684,3.14,0.3,3.154298654,0,0,0,3.14,0.3,3.154298654
21/02/2021 23:30,3.72208,0.74144,3.795209191,0.14208,0.04144,0.148,3.58,0.7,3.647793854,3.62,0,3.62,0,0,0,3.62,0,3.62,4.9148,0.5814,4.949069104,0.0048,0.0014,0.005,4.91,0.58,4.944137943,3,0.3,3.014962686,0,0,0,3,0.3,3.014962686
22/02/2021 00:00,3.53304,0.74172,3.610058199,0.14304,0.04172,0.149,3.39,0.7,3.461517008,3.38,0,3.38,0,0,0,3.38,0,3.38,4.67192,0.58056,4.707853694,0.00192,0.00056,0.002,4.67,0.58,4.705879301,2.86,0.33,2.878975512,0,0,0,2.86,0.33,2.878975512
22/02/2021 00:30,3.53304,0.74172,3.610058199,0.14304,0.04172,0.149,3.39,0.7,3.461517008,3.49,0,3.49,0,0,0,3.49,0,3.49,4.78096,0.54028,4.811390755,0.00096,0.00028,0.001,4.78,0.54,4.810405388,2.86,0.33,2.878975512,0,0,0,2.86,0.33,2.878975512
22/02/2021 01:00,3.79112,0.71116,3.857245053,0.14112,0.04116,0.147,3.65,0.67,3.710983697,3.97,0,3.97,0,0,0,3.97,0,3.97,4.86,0.52,4.887739764,0,0,0,4.86,0.52,4.887739764,3.05,0.33,3.067800515,0,0,0,3.05,0.33,3.067800515
22/02/2021 01:30,3.77112,0.71116,3.837589686,0.14112,0.04116,0.147,3.63,0.67,3.691314129,4.15,0,4.15,0,0,0,4.15,0,4.15,4.84,0.52,4.867853737,0,0,0,4.84,0.52,4.867853737,3.05,0.33,3.067800515,0,0,0,3.05,0.33,3.067800515
22/02/2021 02:00,3.74304,0.71172,3.810104172,0.14304,0.04172,0.149,3.6,0.67,3.661816489,4.03,0,4.03,0,0,0,4.03,0,4.03,4.84,0.52,4.867853737,0,0,0,4.84,0.52,4.867853737,3.05,0.31,3.06571362,0,0,0,3.05,0.31,3.06571362
22/02/2021 02:30,3.65208,0.74144,3.7265831,0.14208,0.04144,0.148,3.51,0.7,3.579120004,4,0,4,0,0,0,4,0,4,4.72864,0.52252,4.757421928,0.00864,0.00252,0.009,4.72,0.52,4.748557676,2.95,0.32,2.967305175,0,0,0,2.95,0.32,2.967305175
22/02/2021 03:00,3.56208,0.71144,3.632431803,0.14208,0.04144,0.148,3.42,0.67,3.48501076,3.96,0,3.96,0,0,0,3.96,0,3.96,4.78768,0.50224,4.813951059,0.00768,0.00224,0.008,4.78,0.5,4.806079483,2.95,0.3,2.965215001,0,0,0,2.95,0.3,2.965215001
22/02/2021 03:30,3.50304,0.71172,3.574609713,0.14304,0.04172,0.149,3.36,0.67,3.426149442,3.84,0,3.84,0,0,0,3.84,0,3.84,4.78,0.48,4.804039967,0,0,0,4.78,0.48,4.804039967,2.89,0.3,2.905529212,0,0,0,2.89,0.3,2.905529212
22/02/2021 04:00,3.47304,0.71172,3.545215395,0.14304,0.04172,0.149,3.33,0.67,3.396733725,3.67,0,3.67,0,0,0,3.67,0,3.67,4.82,0.48,4.843841451,0,0,0,4.82,0.48,4.843841451,2.84,0.3,2.855801114,0,0,0,2.84,0.3,2.855801114
22/02/2021 04:30,3.41304,0.71172,3.486457715,0.14304,0.04172,0.149,3.27,0.67,3.337933492,3.61,0,3.61,0,0,0,3.61,0,3.61,4.8248,0.4814,4.848756645,0.0048,0.0014,0.005,4.82,0.48,4.843841451,2.9,0.3,2.915475947,0,0,0,2.9,0.3,2.915475947
22/02/2021 05:00,3.41208,0.69144,3.481433498,0.14208,0.04144,0.148,3.27,0.65,3.333976605,3.56,0,3.56,0,0,0,3.56,0,3.56,4.8248,0.4814,4.848756645,0.0048,0.0014,0.005,4.82,0.48,4.843841451,2.87,0.3,2.885636845,0,0,0,2.87,0.3,2.885636845
22/02/2021 05:30,3.49112,0.69116,3.558879177,0.14112,0.04116,0.147,3.35,0.65,3.412477106,3.71,0,3.71,0,0,0,3.71,0,3.71,4.95648,0.46064,4.97783921,0.03648,0.01064,0.038,4.92,0.45,4.940536408,2.96,0.3,2.975163861,0,0,0,2.96,0.3,2.975163861
22/02/2021 06:00,3.53112,0.69116,3.598125984,0.14112,0.04116,0.147,3.39,0.65,3.451753178,3.8896,0.0028,3.889601008,0.0096,0.0028,0.01,3.88,0,3.88,5.36872,0.40296,5.383821245,0.07872,0.02296,0.082,5.29,0.38,5.303630832,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
22/02/2021 06:30,3.96824,0.61032,4.01489965,0.13824,0.04032,0.144,3.83,0.57,3.872182847,4.41576,0.00168,4.41576032,0.00576,0.00168,0.006,4.41,0,4.41,6.38712,-0.01584,6.387139641,0.11712,0.03416,0.122,6.27,-0.05,6.270199359,3.4,0.25,3.409178787,0,0,0,3.4,0.25,3.409178787
22/02/2021 07:00,4.36728,0.55004,4.401781299,0.13728,0.04004,0.143,4.23,0.51,4.260633756,4.71096,0.00028,4.710960008,0.00096,0.00028,0.001,4.71,0,4.71,7.41936,-0.40852,7.43059832,0.03936,0.01148,0.041,7.38,-0.42,7.391941558,3.68,0.25,3.688482073,0,0,0,3.68,0.25,3.688482073
22/02/2021 07:30,4.61536,0.57948,4.651595963,0.13536,0.03948,0.141,4.48,0.54,4.512427285,4.92,0,4.92,0,0,0,4.92,0,4.92,8.3436,-0.6802,8.371280249,0.0336,0.0098,0.035,8.31,-0.69,8.338597004,3.94,0,3.94,0,0,0,3.94,0,3.94
22/02/2021 08:00,4.93728,0.58004,4.971235279,0.13728,0.04004,0.143,4.8,0.54,4.830279495,5.29,0,5.29,0,0,0,5.29,0,5.29,9.07384,-0.87888,9.116304207,0.00384,0.00112,0.004,9.07,-0.88,9.112590192,4.33,-0.32,4.341808379,0,0,0,4.33,-0.32,4.341808379
22/02/2021 08:30,5.31728,0.52004,5.342649923,0.13728,0.04004,0.143,5.18,0.48,5.202191846,5.71,0,5.71,0,0,0,5.71,0,5.71,9.73096,-1.06972,9.789580349,0.00096,0.00028,0.001,9.73,-1.07,9.7886567,4.56,-0.26,4.567406266,0,0,0,4.56,-0.26,4.567406266
