Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
22/02/2021 09:00,5.62728,0.50004,5.649453089,0.13728,0.04004,0.143,5.49,0.46,5.509237697,6.05,0,6.05,0,0,0,6.05,0,6.05,10.0492,-1.1544,10.11528843,0.0192,0.0056,0.02,10.03,-1.16,10.09685595,4.97,-0.37,4.983753605,0,0,0,4.97,-0.37,4.983753605
22/02/2021 09:30,5.74632,0.47976,5.766312791,0.13632,0.03976,0.142,5.61,0.44,5.627228447,6.22,0,6.22,0,0,0,6.22,0,6.22,10.06864,-1.10748,10.12936441,0.00864,0.00252,0.009,10.06,-1.11,10.12105232,5.07,-0.37,5.083483058,0,0,0,5.07,-0.37,5.083483058
22/02/2021 10:00,5.74632,0.47976,5.766312791,0.13632,0.03976,0.142,5.61,0.44,5.627228447,6.24,0,6.24,0,0,0,6.24,0,6.24,10.17,-1.17,10.23707966,0,0,0,10.17,-1.17,10.23707966,5.09,-0.37,5.103430219,0,0,0,5.09,-0.37,5.103430219
22/02/2021 10:30,5.76632,0.47976,5.786243687,0.13632,0.03976,0.142,5.63,0.44,5.647167432,6.33,0,6.33,0,0,0,6.33,0,6.33,10.2792,-1.1644,10.34493983,0.0192,0.0056,0.02,10.26,-1.17,10.32649505,5.26,-0.43,5.277546779,0,0,0,5.26,-0.43,5.277546779
22/02/2021 11:00,5.80536,0.47948,5.825127106,0.13536,0.03948,0.141,5.67,0.44,5.687046685,6.26384,0.00112,6.2638401,0.00384,0.00112,0.004,6.26,0,6.26,10.28208,-1.16356,10.34770704,0.02208,0.00644,0.023,10.26,-1.17,10.32649505,5.21,-0.43,5.227714606,0,0,0,5.21,-0.43,5.227714606
22/02/2021 11:30,5.88536,0.44948,5.902499013,0.13536,0.03948,0.141,5.75,0.41,5.764598859,6.2848,0.0014,6.284800156,0.0048,0.0014,0.005,6.28,0,6.28,10.21112,-1.16384,10.27723188,0.02112,0.00616,0.022,10.19,-1.17,10.25694886,5.19,-0.42,5.206966487,0,0,0,5.19,-0.42,5.206966487
22/02/2021 12:00,5.98632,0.44976,6.003191751,0.13632,0.03976,0.142,5.85,0.41,5.864349921,6.28576,0.00168,6.285760225,0.00576,0.00168,0.006,6.28,0,6.28,10.01056,-1.11692,10.07267699,0.01056,0.00308,0.011,10,-1.12,10.06252453,5.09,-0.42,5.107298699,0,0,0,5.09,-0.42,5.107298699
22/02/2021 12:30,5.91632,0.41976,5.93119219,0.13632,0.03976,0.142,5.78,0.38,5.792477881,6.28672,0.00196,6.286720306,0.00672,0.00196,0.007,6.28,0,6.28,9.88152,-1.11664,9.944411617,0.01152,0.00336,0.012,9.87,-1.12,9.933342841,5.09,-0.42,5.107298699,0,0,0,5.09,-0.42,5.107298699
22/02/2021 13:00,5.78728,0.44004,5.803985269,0.13728,0.04004,0.143,5.65,0.4,5.664141594,5.91344,0.00392,5.913441299,0.01344,0.00392,0.014,5.9,0,5.9,9.87864,-1.06748,9.936148238,0.00864,0.00252,0.009,9.87,-1.07,9.927829571,4.85,-0.34,4.86190292,0,0,0,4.85,-0.34,4.86190292
22/02/2021 13:30,5.48824,0.50032,5.51099795,0.13824,0.04032,0.144,5.35,0.46,5.369739286,5.53496,0.00728,5.534964788,0.02496,0.00728,0.026,5.51,0,5.51,9.19744,-0.88908,9.240311997,0.03744,0.01092,0.039,9.16,-0.9,9.204107779,4.85,-0.45,4.870831551,0,0,0,4.85,-0.45,4.870831551
22/02/2021 14:00,5.3592,0.5006,5.38252961,0.1392,0.0406,0.145,5.22,0.46,5.240229003,5.41824,0.00532,5.418242612,0.01824,0.00532,0.019,5.4,0,5.4,9.088,-0.966,9.139195807,0.048,0.014,0.05,9.04,-0.98,9.092964313,4.75,-0.48,4.774191031,0,0,0,4.75,-0.48,4.774191031
22/02/2021 14:30,5.29536,0.47948,5.317023472,0.13536,0.03948,0.141,5.16,0.44,5.178725712,5.32304,0.00672,5.323044242,0.02304,0.00672,0.024,5.3,0,5.3,9.0592,-0.9944,9.113612676,0.0192,0.0056,0.02,9.04,-1,9.09514156,4.71,-0.43,4.72958772,0,0,0,4.71,-0.43,4.72958772
22/02/2021 15:00,5.2292,0.5006,5.253106985,0.1392,0.0406,0.145,5.09,0.46,5.110743586,5.2244,0.0042,5.224401688,0.0144,0.0042,0.015,5.21,0,5.21,9.00672,-1.02804,9.065201123,0.00672,0.00196,0.007,9,-1.03,9.058747154,4.64,-0.43,4.659881973,0,0,0,4.64,-0.43,4.659881973
22/02/2021 15:30,5.1892,0.5606,5.219393547,0.1392,0.0406,0.145,5.05,0.52,5.076701685,5.25344,0.00392,5.253441463,0.01344,0.00392,0.014,5.24,0,5.24,8.85576,-0.93832,8.905331527,0.00576,0.00168,0.006,8.85,-0.94,8.899780896,4.69,-0.4,4.707026662,0,0,0,4.69,-0.4,4.707026662
22/02/2021 16:00,5.22824,0.56032,5.258179533,0.13824,0.04032,0.144,5.09,0.52,5.11649294,5.30672,0.00196,5.306720362,0.00672,0.00196,0.007,5.3,0,5.3,8.73192,-0.83944,8.772176834,0.00192,0.00056,0.002,8.73,-0.84,8.770319264,4.66,-0.38,4.675467891,0,0,0,4.66,-0.38,4.675467891
22/02/2021 16:30,5.4492,0.6006,5.482198555,0.1392,0.0406,0.145,5.31,0.56,5.339447537,5.49192,0.00056,5.491920029,0.00192,0.00056,0.002,5.49,0,5.49,8.51672,-0.62804,8.539845069,0.00672,0.00196,0.007,8.51,-0.63,8.53328776,4.63,-0.32,4.641045141,0,0,0,4.63,-0.32,4.641045141
22/02/2021 17:00,5.70824,0.57032,5.736660074,0.13824,0.04032,0.144,5.57,0.53,5.595158622,5.77,0,5.77,0,0,0,5.77,0,5.77,8.46192,-0.50944,8.477241249,0.00192,0.00056,0.002,8.46,-0.51,8.4753584,4.53,-0.25,4.53689321,0,0,0,4.53,-0.25,4.53689321
22/02/2021 17:30,6.04016,0.59088,6.068992668,0.14016,0.04088,0.146,5.9,0.55,5.92558014,6.28,0,6.28,0,0,0,6.28,0,6.28,8.34864,-0.31748,8.354674344,0.00864,0.00252,0.009,8.34,-0.32,8.346136831,4.53,-0.25,4.53689321,0,0,0,4.53,-0.25,4.53689321
22/02/2021 18:00,6.35824,0.54032,6.38115676,0.13824,0.04032,0.144,6.22,0.5,6.240064102,6.62,0,6.62,0,0,0,6.62,0,6.62,8.62512,-0.37684,8.633348331,0.04512,0.01316,0.047,8.58,-0.39,8.588859063,4.66,0.21,4.66472936,0,0,0,4.66,0.21,4.66472936
22/02/2021 18:30,6.44824,0.54032,6.470838029,0.13824,0.04032,0.144,6.31,0.5,6.329778827,6.70192,0.00056,6.701920023,0.00192,0.00056,0.002,6.7,0,6.7,8.73664,-0.32348,8.742626482,0.05664,0.01652,0.059,8.68,-0.34,8.686656434,4.66,0.23,4.665672513,0,0,0,4.66,0.23,4.665672513
22/02/2021 19:00,6.31824,0.54032,6.341301318,0.13824,0.04032,0.144,6.18,0.5,6.200193545,6.39192,0.00056,6.391920025,0.00192,0.00056,0.002,6.39,0,6.39,8.48392,-0.31844,8.489894145,0.07392,0.02156,0.077,8.41,-0.34,8.416869965,4.55,0.23,4.555809478,0,0,0,4.55,0.23,4.555809478
22/02/2021 19:30,5.93112,0.60116,5.961508014,0.14112,0.04116,0.147,5.79,0.56,5.817018136,6.03,0,6.03,0,0,0,6.03,0,6.03,8.01256,-0.31592,8.018785644,0.08256,0.02408,0.086,7.93,-0.34,7.93728543,4.32,0.27,4.328429276,0,0,0,4.32,0.27,4.328429276
22/02/2021 20:00,5.63208,0.65144,5.669629547,0.14208,0.04144,0.148,5.49,0.61,5.523784934,5.75192,0.00056,5.751920027,0.00192,0.00056,0.002,5.75,0,5.75,7.67968,-0.24676,7.683643368,0.07968,0.02324,0.083,7.6,-0.27,7.60479454,4.14,0.27,4.148795006,0,0,0,4.14,0.27,4.148795006
22/02/2021 20:30,5.43208,0.65144,5.471002394,0.14208,0.04144,0.148,5.29,0.61,5.32505399,5.39728,0.00504,5.397282353,0.01728,0.00504,0.018,5.38,0,5.38,7.45704,-0.25628,7.461442555,0.04704,0.01372,0.049,7.41,-0.27,7.414917397,3.99,0.27,3.999124904,0,0,0,3.99,0.27,3.999124904
22/02/2021 21:00,5.1392,0.7106,5.18809493,0.1392,0.0406,0.145,5,0.67,5.044690278,5.09536,0.00448,5.095361969,0.01536,0.00448,0.016,5.08,0,5.08,7.21816,-0.20012,7.220933582,0.06816,0.01988,0.071,7.15,-0.22,7.153383815,3.91,0.27,3.919311164,0,0,0,3.91,0.27,3.919311164
22/02/2021 21:30,4.91728,0.71004,4.96827932,0.13728,0.04004,0.143,4.78,0.67,4.82672767,4.9348,0.0014,4.934800199,0.0048,0.0014,0.005,4.93,0,4.93,6.85408,-0.21256,6.857375183,0.09408,0.02744,0.098,6.76,-0.24,6.764259013,3.76,0.27,3.769681684,0,0,0,3.76,0.27,3.769681684
22/02/2021 22:00,4.6292,0.7306,4.686498586,0.1392,0.0406,0.145,4.49,0.69,4.542708443,4.61192,0.00056,4.611920034,0.00192,0.00056,0.002,4.61,0,4.61,6.42904,0.32472,6.437235307,0.11904,0.03472,0.124,6.31,0.29,6.31666051,3.64,0.27,3.65,0,0,0,3.64,0.27,3.65
22/02/2021 22:30,4.3192,0.7506,4.383935333,0.1392,0.0406,0.145,4.18,0.71,4.239870281,4.3148,0.0014,4.314800227,0.0048,0.0014,0.005,4.31,0,4.31,6.1392,0.3706,6.15037568,0.1392,0.0406,0.145,6,0.33,6.009068147,3.41,0.3,3.423171045,0,0,0,3.41,0.3,3.423171045
22/02/2021 23:00,3.99112,0.75116,4.061191968,0.14112,0.04116,0.147,3.85,0.71,3.914920178,4.02056,0.00308,4.02056118,0.01056,0.00308,0.011,4.01,0,4.01,5.70672,0.39696,5.720509628,0.12672,0.03696,0.132,5.58,0.36,5.591600844,3.34,0.27,3.350895403,0,0,0,3.34,0.27,3.350895403
22/02/2021 23:30,3.75112,0.78116,3.83159395,0.14112,0.04116,0.147,3.61,0.74,3.68506445,3.71384,0.00112,3.713840169,0.00384,0.00112,0.004,3.71,0,3.71,5.33176,0.43968,5.349858241,0.10176,0.02968,0.106,5.23,0.41,5.24604613,3.18,0.27,3.19144168,0,0,0,3.18,0.27,3.19144168
23/02/2021 00:00,3.57112,0.78116,3.655558644,0.14112,0.04116,0.147,3.43,0.74,3.508917212,3.57,0,3.57,0,0,0,3.57,0,3.57,5.0836,0.4398,5.102588853,0.0336,0.0098,0.035,5.05,0.43,5.068273868,2.98,0.31,2.996080773,0,0,0,2.98,0.31,2.996080773
23/02/2021 00:30,3.53016,0.78088,3.615494876,0.14016,0.04088,0.146,3.39,0.74,3.469827085,3.60576,0.00168,3.605760391,0.00576,0.00168,0.006,3.6,0,3.6,5.0636,0.4598,5.084433203,0.0336,0.0098,0.035,5.03,0.45,5.050089108,2.98,0.31,2.996080773,0,0,0,2.98,0.31,2.996080773
23/02/2021 01:00,3.75824,0.75032,3.832407598,0.13824,0.04032,0.144,3.62,0.71,3.688970046,4.0844,0.0042,4.084402159,0.0144,0.0042,0.015,4.07,0,4.07,5.13664,0.48652,5.159629076,0.05664,0.01652,0.059,5.08,0.47,5.101695796,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
23/02/2021 01:30,3.7592,0.7306,3.829537962,0.1392,0.0406,0.145,3.62,0.69,3.685172995,4.14728,0.00504,4.147283062,0.01728,0.00504,0.018,4.13,0,4.13,5.14336,0.50348,5.167943904,0.18336,0.05348,0.191,4.96,0.45,4.980371472,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
23/02/2021 02:00,3.70016,0.73088,3.771653431,0.14016,0.04088,0.146,3.56,0.69,3.626251508,4.06248,0.00364,4.062481631,0.01248,0.00364,0.013,4.05,0,4.05,5.15504,0.51272,5.180474804,0.21504,0.06272,0.224,4.94,0.45,4.960453608,3.15,0.28,3.162419959,0,0,0,3.15,0.28,3.162419959
23/02/2021 02:30,3.63016,0.73088,3.703005158,0.14016,0.04088,0.146,3.49,0.69,3.55755534,4.06056,0.00308,4.060561168,0.01056,0.00308,0.011,4.05,0,4.05,5.01624,0.50432,5.041527784,0.18624,0.05432,0.194,4.83,0.45,4.850917439,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
23/02/2021 03:00,3.56112,0.71116,3.631435556,0.14112,0.04116,0.147,3.42,0.67,3.48501076,3.98304,0.00672,3.983045669,0.02304,0.00672,0.024,3.96,0,3.96,5.00736,0.51048,5.033313422,0.20736,0.06048,0.216,4.8,0.45,4.821047604,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
23/02/2021 03:30,3.4892,0.7106,3.560824202,0.1392,0.0406,0.145,3.35,0.67,3.416343074,3.86128,0.01204,3.861298771,0.04128,0.01204,0.043,3.82,0,3.82,4.9608,0.5144,4.98739852,0.2208,0.0644,0.23,4.74,0.45,4.761312844,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
23/02/2021 04:00,3.45016,0.71088,3.522634582,0.14016,0.04088,0.146,3.31,0.67,3.377128958,3.75776,0.02268,3.757828442,0.07776,0.02268,0.081,3.68,0,3.68,4.99136,0.55248,5.021843168,0.35136,0.10248,0.366,4.64,0.45,4.66177005,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
23/02/2021 04:30,3.4192,0.7106,3.492260156,0.1392,0.0406,0.145,3.28,0.67,3.347730575,3.70488,0.02184,3.704944372,0.07488,0.02184,0.078,3.63,0,3.63,4.926,0.548,4.956387798,0.336,0.098,0.35,4.59,0.45,4.612006071,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
23/02/2021 05:00,3.3492,0.7106,3.423754226,0.1392,0.0406,0.145,3.21,0.67,3.279176726,3.63768,0.00224,3.63768069,0.00768,0.00224,0.008,3.63,0,3.63,4.99152,0.48836,5.015353168,0.13152,0.03836,0.137,4.86,0.45,4.880788871,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
23/02/2021 05:30,3.43016,0.71088,3.503048387,0.14016,0.04088,0.146,3.29,0.67,3.357528853,3.8092,0.0056,3.809204116,0.0192,0.0056,0.02,3.79,0,3.79,5.17408,0.40744,5.190097417,0.09408,0.02744,0.098,5.08,0.38,5.094192772,3.11,0.26,3.120849243,0,0,0,3.11,0.26,3.120849243
23/02/2021 06:00,3.5792,0.6706,3.641480056,0.1392,0.0406,0.145,3.44,0.63,3.497213176,3.95976,0.00868,3.959769513,0.02976,0.00868,0.031,3.93,0,3.93,5.65328,0.36304,5.664924783,0.11328,0.03304,0.118,5.54,0.33,5.549819817,3.19,0.26,3.200578073,0,0,0,3.19,0.26,3.200578073
23/02/2021 06:30,4.00208,0.65144,4.05475257,0.14208,0.04144,0.148,3.86,0.61,3.907902251,4.42664,0.01652,4.426670826,0.05664,0.01652,0.059,4.37,0,4.37,6.62688,-0.19216,6.629665452,0.26688,0.07784,0.278,6.36,-0.27,6.365728552,3.48,0.23,3.487592293,0,0,0,3.48,0.23,3.487592293
23/02/2021 07:00,4.3792,0.5806,4.417520685,0.1392,0.0406,0.145,4.24,0.54,4.274248472,4.7224,0.0182,4.722435071,0.0624,0.0182,0.065,4.66,0,4.66,7.42488,-0.36816,7.434001937,0.31488,0.09184,0.328,7.11,-0.46,7.124864911,3.75,0.23,3.757046713,0,0,0,3.75,0.23,3.757046713
23/02/2021 07:30,4.63016,0.58088,4.6664551,0.14016,0.04088,0.146,4.49,0.54,4.522355581,4.97304,0.28672,4.981298546,0.02304,0.00672,0.024,4.95,0.28,4.957912867,8.36896,-0.69572,8.39782816,0.28896,0.08428,0.301,8.08,-0.78,8.11756121,3.99,0,3.99,0,0,0,3.99,0,3.99
23/02/2021 08:00,4.92016,0.55088,4.950903271,0.14016,0.04088,0.146,4.78,0.51,4.807130121,5.36208,0.00644,5.362083867,0.02208,0.00644,0.023,5.34,0,5.34,9.10496,-0.85772,9.14527092,0.14496,0.04228,0.151,8.96,-0.9,9.005087451,4.38,-0.32,4.391673941,0,0,0,4.38,-0.32,4.391673941
23/02/2021 08:30,5.35016,0.52088,5.375456074,0.14016,0.04088,0.146,5.21,0.48,5.232064602,5.74792,0.02856,5.747990953,0.09792,0.02856,0.102,5.65,0,5.65,9.75872,-1.05704,9.815801017,0.31872,0.09296,0.332,9.44,-1.15,9.509789693,4.61,-0.36,4.624035034,0,0,0,4.61,-0.36,4.624035034
23/02/2021 09:00,5.47112,0.49116,5.493122263,0.14112,0.04116,0.147,5.33,0.45,5.348962516,5.88808,0.03444,5.888180721,0.11808,0.03444,0.123,5.77,0,5.77,10.09392,-1.20344,10.16540647,0.43392,0.12656,0.452,9.66,-1.33,9.75112814,4.83,-0.38,4.84492518,0,0,0,4.83,-0.38,4.84492518
23/02/2021 09:30,5.54112,0.45116,5.559456466,0.14112,0.04116,0.147,5.4,0.41,5.415542447,5.65264,0.04452,5.652815316,0.15264,0.04452,0.159,5.5,0,5.5,9.78464,-1.13448,9.850189074,0.46464,0.13552,0.484,9.32,-1.27,9.406130979,4.78,-0.37,4.794298697,0,0,0,4.78,-0.37,4.794298697
23/02/2021 10:00,5.60016,0.45088,5.618281303,0.14016,0.04088,0.146,5.46,0.41,5.475372133,5.62288,0.03584,5.62299422,0.12288,0.03584,0.128,5.5,0,5.5,9.77888,-1.06616,9.83682831,0.45888,0.13384,0.478,9.32,-1.2,9.396935671,4.86,-0.46,4.881721008,0,0,0,4.86,-0.46,4.881721008
23/02/2021 10:30,5.56016,0.45088,5.578411243,0.14016,0.04088,0.146,5.42,0.41,5.435485259,5.76248,0.03864,5.762609548,0.13248,0.03864,0.138,5.63,0,5.63,9.48736,-0.94952,9.53475684,0.44736,0.13048,0.466,9.04,-1.08,9.104284706,4.86,-0.43,4.87898555,0,0,0,4.86,-0.43,4.87898555
23/02/2021 11:00,5.62728,0.45004,5.645247222,0.13728,0.04004,0.143,5.49,0.41,5.505288367,5.8432,0.0476,5.843393877,0.1632,0.0476,0.17,5.68,0,5.68,9.776,-0.977,9.824698723,0.456,0.133,0.475,9.32,-1.11,9.385867035,4.86,-0.43,4.87898555,0,0,0,4.86,-0.43,4.87898555
23/02/2021 11:30,5.65728,0.45004,5.675152245,0.13728,0.04004,0.143,5.52,0.41,5.535205507,5.72768,0.03724,5.727801061,0.12768,0.03724,0.133,5.6,0,5.6,9.85752,-1.18364,9.928328369,0.46752,0.13636,0.487,9.39,-1.32,9.482325664,5.06,-0.47,5.081781184,0,0,0,5.06,-0.47,5.081781184
23/02/2021 12:00,5.8192,0.4506,5.836619655,0.1392,0.0406,0.145,5.68,0.41,5.69477831,5.82216,0.02688,5.82222205,0.09216,0.02688,0.096,5.73,0,5.73,9.99752,-1.17364,10.06617291,0.46752,0.13636,0.487,9.53,-1.31,9.619615377,5.22,-0.53,5.246837143,0,0,0,5.22,-0.53,5.246837143
23/02/2021 12:30,6.02016,0.45088,6.037020722,0.14016,0.04088,0.146,5.88,0.41,5.894276885,6.23576,0.03668,6.235867879,0.12576,0.03668,0.131,6.11,0,6.11,9.88752,-1.05364,9.943500842,0.46752,0.13636,0.487,9.42,-1.19,9.494867034,5.18,-0.43,5.197816849,0,0,0,5.18,-0.43,5.197816849
23/02/2021 13:00,6.02208,0.43144,6.037515052,0.14208,0.04144,0.148,5.88,0.39,5.89291948,6.31416,0.04788,6.314341533,0.16416,0.04788,0.171,6.15,0,6.15,10.03464,-1.03448,10.08782181,0.46464,0.13552,0.484,9.57,-1.17,9.641255105,5.03,-0.36,5.042866248,0,0,0,5.03,-0.36,5.042866248
23/02/2021 13:30,5.89304,0.50172,5.914359086,0.14304,0.04172,0.149,5.75,0.46,5.768370654,6.26128,0.04704,6.2614567,0.16128,0.04704,0.168,6.1,0,6.1,9.7256,-0.8842,9.765710676,0.4656,0.1358,0.485,9.26,-1.02,9.316007729,5.13,-0.48,5.152407204,0,0,0,5.13,-0.48,5.152407204
23/02/2021 14:00,5.72496,0.50228,5.746951557,0.14496,0.04228,0.151,5.58,0.46,5.598928469,6.01456,0.04508,6.014728938,0.15456,0.04508,0.161,5.86,0,5.86,9.67464,-0.88448,9.714986567,0.46464,0.13552,0.484,9.21,-1.02,9.266309945,4.95,-0.46,4.97132779,0,0,0,4.95,-0.46,4.97132779
23/02/2021 14:30,5.69208,0.50144,5.714124325,0.14208,0.04144,0.148,5.55,0.46,5.569030436,5.96824,0.04032,5.968376195,0.13824,0.04032,0.144,5.83,0,5.83,9.82504,-0.97728,9.873524558,0.45504,0.13272,0.474,9.37,-1.11,9.435518004,4.91,-0.46,4.931500786,0,0,0,4.91,-0.46,4.931500786
23/02/2021 15:00,5.69016,0.50088,5.712162603,0.14016,0.04088,0.146,5.55,0.46,5.569030436,6.01424,0.03332,6.014332299,0.11424,0.03332,0.119,5.9,0,5.9,10.00928,-0.97896,10.05703976,0.44928,0.13104,0.468,9.56,-1.11,9.624224644,4.86,-0.37,4.874064013,0,0,0,4.86,-0.37,4.874064013
23/02/2021 15:30,5.68632,0.56976,5.714793225,0.13632,0.03976,0.142,5.55,0.53,5.575248873,5.97536,0.03948,5.975490423,0.13536,0.03948,0.141,5.84,0,5.84,9.8008,-0.8556,9.838075625,0.4608,0.1344,0.48,9.34,-0.99,9.392321332,5.11,-0.52,5.136389783,0,0,0,5.11,-0.52,5.136389783
23/02/2021 16:00,5.77632,0.58976,5.806349077,0.13632,0.03976,0.142,5.64,0.55,5.666753921,6.0716,0.0238,6.071646647,0.0816,0.0238,0.085,5.99,0,5.99,9.60176,-0.75532,9.631422709,0.46176,0.13468,0.481,9.14,-0.89,9.18322928,5.11,-0.51,5.135387035,0,0,0,5.11,-0.51,5.135387035
23/02/2021 16:30,5.92728,0.61004,5.958590186,0.13728,0.04004,0.143,5.79,0.57,5.817989343,6.4964,0.0252,6.496448876,0.0864,0.0252,0.09,6.41,0,6.41,9.49176,-0.56532,9.508580052,0.46176,0.13468,0.481,9.03,-0.7,9.057091145,4.97,-0.33,4.980943686,0,0,0,4.97,-0.33,4.980943686
23/02/2021 17:00,6.19632,0.60976,6.226249979,0.13632,0.03976,0.142,6.06,0.57,6.0867479,6.52328,0.03304,6.523363672,0.11328,0.03304,0.118,6.41,0,6.41,9.2256,-0.3642,9.232785983,0.4656,0.1358,0.485,8.76,-0.5,8.774257803,5.01,-0.3,5.018973999,0,0,0,5.01,-0.3,5.018973999
23/02/2021 17:30,6.35536,0.58948,6.382639532,0.13536,0.03948,0.141,6.22,0.55,6.244269373,6.74152,0.03836,6.741629135,0.13152,0.03836,0.137,6.61,0,6.61,8.7856,-0.2342,8.78872101,0.4656,0.1358,0.485,8.32,-0.37,8.3282231,4.9,-0.27,4.907433138,0,0,0,4.9,-0.27,4.907433138
23/02/2021 18:00,6.50728,0.55004,6.530485204,0.13728,0.04004,0.143,6.37,0.51,6.3903834,6.78752,0.03136,6.787592445,0.10752,0.03136,0.112,6.68,0,6.68,8.93696,-0.26672,8.94093919,0.45696,0.13328,0.476,8.48,-0.4,8.48942872,4.95,-0.24,4.955814767,0,0,0,4.95,-0.24,4.955814767
23/02/2021 18:30,6.55112,0.52116,6.571817176,0.14112,0.04116,0.147,6.41,0.48,6.427946795,6.82848,0.03164,6.828553302,0.10848,0.03164,0.113,6.72,0,6.72,8.72272,-0.16504,8.724281197,0.46272,0.13496,0.482,8.26,-0.3,8.265446146,4.77,-0.24,4.776033919,0,0,0,4.77,-0.24,4.776033919
23/02/2021 19:00,6.21304,0.56172,6.238380832,0.14304,0.04172,0.149,6.07,0.52,6.09223276,6.5092,0.0406,6.509326616,0.1392,0.0406,0.145,6.37,0,6.37,8.43752,-0.20364,8.439977073,0.46752,0.13636,0.487,7.97,-0.34,7.977248899,4.69,-0.24,4.69613671,0,0,0,4.69,-0.24,4.69613671
23/02/2021 19:30,5.93824,0.59032,5.967509698,0.13824,0.04032,0.144,5.8,0.55,5.826019224,6.0908,0.0294,6.090870956,0.1008,0.0294,0.105,5.99,0,5.99,7.98848,-0.12336,7.98943242,0.46848,0.13664,0.488,7.52,-0.26,7.524493338,4.43,-0.24,4.436496365,0,0,0,4.43,-0.24,4.436496365
23/02/2021 20:00,5.68112,0.63116,5.716072725,0.14112,0.04116,0.147,5.54,0.59,5.571328387,5.666,0.028,5.666069184,0.096,0.028,0.1,5.57,0,5.57,7.63752,-0.12364,7.638520708,0.46752,0.13636,0.487,7.17,-0.26,7.174712538,4.28,-0.24,4.286723691,0,0,0,4.28,-0.24,4.286723691
23/02/2021 20:30,5.38208,0.66144,5.422572083,0.14208,0.04144,0.148,5.24,0.62,5.276551904,5.38904,0.03472,5.389151844,0.11904,0.03472,0.124,5.27,0,5.27,7.37752,-0.12364,7.37855597,0.46752,0.13636,0.487,6.91,-0.26,6.914889732,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
23/02/2021 21:00,5.08728,0.70004,5.135218963,0.13728,0.04004,0.143,4.95,0.66,4.993806164,5.0108,0.0294,5.010886249,0.1008,0.0294,0.105,4.91,0,4.91,7.0256,0.1358,7.026912338,0.4656,0.1358,0.485,6.56,0,6.56,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
23/02/2021 21:30,4.90728,0.70004,4.956960056,0.13728,0.04004,0.143,4.77,0.66,4.815443905,4.76064,0.02352,4.7606981,0.08064,0.02352,0.084,4.68,0,4.68,6.62832,0.43076,6.642302327,0.44832,0.13076,0.467,6.18,0.3,6.187277269,3.92,-0.15,3.922868848,0,0,0,3.92,-0.15,3.922868848
23/02/2021 22:00,4.5492,0.7306,4.60749357,0.1392,0.0406,0.145,4.41,0.69,4.463653212,4.52472,0.01596,4.524748148,0.05472,0.01596,0.057,4.47,0,4.47,6.28392,0.45656,6.300483918,0.43392,0.12656,0.452,5.85,0.33,5.8593003,3.74,0.29,3.751226466,0,0,0,3.74,0.29,3.751226466
23/02/2021 22:30,4.23824,0.75032,4.304144328,0.13824,0.04032,0.144,4.1,0.71,4.161021509,4.24952,0.01736,4.249555459,0.05952,0.01736,0.062,4.19,0,4.19,5.8516,0.4888,5.871979905,0.4416,0.1288,0.46,5.41,0.36,5.421964589,3.54,0.29,3.551858668,0,0,0,3.54,0.29,3.551858668
23/02/2021 23:00,3.95016,0.75088,4.020893533,0.14016,0.04088,0.146,3.81,0.71,3.875590278,3.91912,0.02016,3.919171851,0.06912,0.02016,0.072,3.85,0,3.85,5.42296,0.53628,5.449412023,0.43296,0.12628,0.451,4.99,0.41,5.006815355,3.42,0.27,3.430641339,0,0,0,3.42,0.27,3.430641339
23/02/2021 23:30,3.6692,0.7806,3.751315103,0.1392,0.0406,0.145,3.53,0.74,3.606729821,3.6076,0.0168,3.607639117,0.0576,0.0168,0.06,3.55,0,3.55,5.0816,0.5688,5.113334724,0.4416,0.1288,0.46,4.64,0.44,4.660815379,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
24/02/2021 00:00,3.49016,0.78088,3.576449412,0.14016,0.04088,0.146,3.35,0.74,3.430757934,3.46968,0.02324,3.46975783,0.07968,0.02324,0.083,3.39,0,3.39,4.9068,0.5674,4.939496837,0.4368,0.1274,0.455,4.47,0.44,4.491603277,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
24/02/2021 00:30,3.4892,0.7806,3.57545144,0.1392,0.0406,0.145,3.35,0.74,3.430757934,3.53664,0.01652,3.536678583,0.05664,0.01652,0.059,3.48,0,3.48,4.86936,0.55648,4.901054662,0.39936,0.11648,0.416,4.47,0.44,4.491603277,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
24/02/2021 01:00,3.6692,0.7206,3.739290441,0.1392,0.0406,0.145,3.53,0.68,3.594899164,3.89416,0.01288,3.8941813,0.04416,0.01288,0.046,3.85,0,3.85,4.88376,0.56068,4.915839074,0.41376,0.12068,0.431,4.47,0.44,4.491603277,3.29,0.28,3.301893396,0,0,0,3.29,0.28,3.301893396
24/02/2021 01:30,3.6692,0.7206,3.739290441,0.1392,0.0406,0.145,3.53,0.68,3.594899164,3.998,0.014,3.998024512,0.048,0.014,0.05,3.95,0,3.95,4.94616,0.52388,4.973826394,0.35616,0.10388,0.371,4.59,0.42,4.609175631,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
24/02/2021 02:00,3.59016,0.72088,3.661818783,0.14016,0.04088,0.146,3.45,0.68,3.516375975,3.95032,0.01176,3.950337505,0.04032,0.01176,0.042,3.91,0,3.91,4.904,0.542,4.933860557,0.384,0.112,0.4,4.52,0.43,4.540407471,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
24/02/2021 02:30,3.50016,0.72088,3.573623931,0.14016,0.04088,0.146,3.36,0.68,3.428119018,3.91936,0.01148,3.919376813,0.03936,0.01148,0.041,3.88,0,3.88,4.81592,0.54256,4.846385952,0.38592,0.11256,0.402,4.43,0.43,4.450820149,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
24/02/2021 03:00,3.42016,0.72088,3.495305766,0.14016,0.04088,0.146,3.28,0.68,3.349746259,3.83128,0.01204,3.831298918,0.04128,0.01204,0.043,3.79,0,3.79,4.77752,0.57136,4.811564153,0.34752,0.10136,0.362,4.43,0.47,4.454862512,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
24/02/2021 03:30,3.35112,0.72116,3.427838532,0.14112,0.04116,0.147,3.21,0.68,3.281234524,3.71376,0.01568,3.713793101,0.05376,0.01568,0.056,3.66,0,3.66,4.79776,0.59768,4.83484461,0.43776,0.12768,0.456,4.36,0.47,4.385259399,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
24/02/2021 04:00,3.32208,0.72144,3.399513377,0.14208,0.04144,0.148,3.18,0.68,3.251891757,3.58816,0.01988,3.588215072,0.06816,0.01988,0.071,3.52,0,3.52,4.79368,0.57524,4.82807094,0.46368,0.13524,0.483,4.33,0.44,4.352298243,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
24/02/2021 04:30,3.34112,0.70116,3.413899266,0.14112,0.04116,0.147,3.2,0.66,3.267353669,3.50856,0.01708,3.508601573,0.05856,0.01708,0.061,3.45,0,3.45,4.79176,0.54468,4.822617567,0.46176,0.13468,0.481,4.33,0.41,4.34936777,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
24/02/2021 05:00,3.28112,0.70116,3.355201007,0.14112,0.04116,0.147,3.14,0.66,3.208613408,3.46336,0.01848,3.463409303,0.06336,0.01848,0.066,3.4,0,3.4,4.90888,0.54384,4.938913322,0.45888,0.13384,0.478,4.45,0.41,4.468847726,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
24/02/2021 05:30,3.33016,0.70088,3.403115984,0.14016,0.04088,0.146,3.19,0.66,3.257560437,3.58952,0.01736,3.589561979,0.05952,0.01736,0.062,3.53,0,3.53,4.94368,0.54524,4.973656462,0.46368,0.13524,0.483,4.48,0.41,4.498722041,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
24/02/2021 06:00,3.45824,0.67032,3.522605967,0.13824,0.04032,0.144,3.32,0.63,3.379245478,3.76856,0.01708,3.768598705,0.05856,0.01708,0.061,3.71,0,3.71,5.36272,0.48496,5.384603235,0.46272,0.13496,0.482,4.9,0.35,4.912484097,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
24/02/2021 06:30,3.91728,0.61004,3.964496361,0.13728,0.04004,0.143,3.78,0.57,3.822734623,4.28816,0.01988,4.288206082,0.06816,0.01988,0.071,4.22,0,4.22,6.41984,-0.16588,6.4219827,0.45984,0.13412,0.479,5.96,-0.3,5.967545559,3.52,0.21,3.526258641,0,0,0,3.52,0.21,3.526258641
24/02/2021 07:00,4.24824,0.55032,4.283736126,0.13824,0.04032,0.144,4.11,0.51,4.14152146,4.51664,0.01652,4.516670212,0.05664,0.01652,0.059,4.46,0,4.46,7.07752,-0.23364,7.081375361,0.46752,0.13636,0.487,6.61,-0.37,6.620347423,3.78,-0.22,3.786396704,0,0,0,3.78,-0.22,3.786396704
24/02/2021 07:30,4.5192,0.5506,4.552617818,0.1392,0.0406,0.145,4.38,0.51,4.409591818,4.70952,0.01736,4.709551996,0.05952,0.01736,0.062,4.65,0,4.65,7.96944,-0.45308,7.982308902,0.46944,0.13692,0.489,7.5,-0.59,7.523170874,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
24/02/2021 08:00,4.72728,0.55004,4.759172218,0.13728,0.04004,0.143,4.59,0.51,4.61824642,4.94816,0.01988,4.948199935,0.06816,0.01988,0.071,4.88,0,4.88,8.53656,-0.63392,8.560064906,0.46656,0.13608,0.486,8.07,-0.77,8.10665159,4.31,-0.28,4.319085551,0,0,0,4.31,-0.28,4.319085551
24/02/2021 08:30,5.12536,0.49948,5.149640318,0.13536,0.03948,0.141,4.99,0.46,5.011157551,5.30064,0.02352,5.300692181,0.08064,0.02352,0.084,5.22,0,5.22,9.22944,-0.89308,9.272548442,0.46944,0.13692,0.489,8.76,-1.03,8.820345798,4.52,-0.32,4.531313275,0,0,0,4.52,-0.32,4.531313275
24/02/2021 09:00,5.39632,0.45976,5.415870087,0.13632,0.03976,0.142,5.26,0.42,5.276741419,5.74464,0.25052,5.750099912,0.10464,0.03052,0.109,5.64,0.22,5.644289149,9.44944,-0.98308,9.500440127,0.46944,0.13692,0.489,8.98,-1.12,9.049574576,4.88,-0.43,4.898908042,0,0,0,4.88,-0.43,4.898908042
24/02/2021 09:30,5.46632,0.45976,5.485620621,0.13632,0.03976,0.142,5.33,0.42,5.346522234,5.79136,0.03248,5.791451079,0.11136,0.03248,0.116,5.68,0,5.68,9.44752,-0.89364,9.489690543,0.46752,0.13636,0.487,8.98,-1.03,9.038877143,4.88,-0.42,4.898040424,0,0,0,4.88,-0.42,4.898040424
24/02/2021 10:00,5.46728,0.46004,5.486600714,0.13728,0.04004,0.143,5.33,0.42,5.346522234,5.73192,0.03556,5.732030303,0.12192,0.03556,0.127,5.61,0,5.61,9.47832,-0.92924,9.523761704,0.44832,0.13076,0.467,9.03,-1.06,9.09200198,4.79,-0.42,4.808378105,0,0,0,4.79,-0.42,4.808378105
24/02/2021 10:30,5.57824,0.44032,5.595591408,0.13824,0.04032,0.144,5.44,0.4,5.454686059,5.81192,0.03556,5.812028785,0.12192,0.03556,0.127,5.69,0,5.69,9.53368,-0.85476,9.571920863,0.46368,0.13524,0.483,9.07,-0.99,9.123869793,4.86,-0.4,4.876433123,0,0,0,4.86,-0.4,4.876433123
24/02/2021 11:00,5.57728,0.44004,5.594612355,0.13728,0.04004,0.143,5.44,0.4,5.454686059,5.6948,0.0364,5.694916329,0.1248,0.0364,0.13,5.57,0,5.57,9.35888,-0.85616,9.397959608,0.45888,0.13384,0.478,8.9,-0.99,8.954892518,4.93,-0.45,4.950494925,0,0,0,4.93,-0.45,4.950494925
24/02/2021 11:30,5.41728,0.47004,5.437633695,0.13728,0.04004,0.143,5.28,0.43,5.297480533,5.48128,0.04704,5.481481843,0.16128,0.04704,0.168,5.32,0,5.32,9.46848,-0.98336,9.51940704,0.46848,0.13664,0.488,9,-1.12,9.06942115,4.87,-0.45,4.890746364,0,0,0,4.87,-0.45,4.890746364
24/02/2021 12:00,5.41632,0.46976,5.436653088,0.13632,0.03976,0.142,5.28,0.43,5.297480533,5.4796,0.0378,5.479730377,0.1296,0.0378,0.135,5.35,0,5.35,9.30464,-1.02448,9.360869874,0.46464,0.13552,0.484,8.84,-1.16,8.915783757,4.87,-0.45,4.890746364,0,0,0,4.87,-0.45,4.890746364
24/02/2021 12:30,5.55632,0.48976,5.577863103,0.13632,0.03976,0.142,5.42,0.45,5.438648729,5.7288,0.0434,5.728964392,0.1488,0.0434,0.155,5.58,0,5.58,9.27944,-0.97308,9.330321077,0.46944,0.13692,0.489,8.81,-1.11,8.879650894,4.87,-0.39,4.885591059,0,0,0,4.87,-0.39,4.885591059
24/02/2021 13:00,5.71632,0.44976,5.733986257,0.13632,0.03976,0.142,5.58,0.41,5.595042448,5.79776,0.02268,5.79780436,0.07776,0.02268,0.081,5.72,0,5.72,9.5708,-0.9056,9.61354898,0.4608,0.1344,0.48,9.11,-1.04,9.169171173,4.98,-0.39,4.995247742,0,0,0,4.98,-0.39,4.995247742
24/02/2021 13:30,5.52728,0.51004,5.55076256,0.13728,0.04004,0.143,5.39,0.47,5.410452846,5.62024,0.02632,5.620301629,0.09024,0.02632,0.094,5.53,0,5.53,9.29024,-0.77868,9.322816195,0.45024,0.13132,0.469,8.84,-0.91,8.886714804,4.98,-0.43,4.998529784,0,0,0,4.98,-0.43,4.998529784
24/02/2021 14:00,5.28824,0.49032,5.31092233,0.13824,0.04032,0.144,5.15,0.45,5.16962281,5.37176,0.02968,5.371841993,0.10176,0.02968,0.106,5.27,0,5.27,8.98464,-0.79448,9.019698132,0.46464,0.13552,0.484,8.52,-0.93,8.570606746,4.65,-0.39,4.666326178,0,0,0,4.65,-0.39,4.666326178
24/02/2021 14:30,5.23728,0.49004,5.260155986,0.13728,0.04004,0.143,5.1,0.45,5.11981445,5.2756,0.0308,5.275689907,0.1056,0.0308,0.11,5.17,0,5.17,8.89888,-0.76616,8.931800849,0.45888,0.13384,0.478,8.44,-0.9,8.48785014,4.6,-0.39,4.616503006,0,0,0,4.6,-0.39,4.616503006
24/02/2021 15:00,5.19728,0.49004,5.220331273,0.13728,0.04004,0.143,5.06,0.45,5.079970472,5.17024,0.02632,5.170306993,0.09024,0.02632,0.094,5.08,0,5.08,8.9656,-0.8242,9.003404301,0.4656,0.1358,0.485,8.5,-0.96,8.554039981,4.48,-0.35,4.493651077,0,0,0,4.48,-0.35,4.493651077
24/02/2021 15:30,5.34728,0.52004,5.37250826,0.13728,0.04004,0.143,5.21,0.48,5.232064602,5.41176,0.02968,5.411841387,0.10176,0.02968,0.106,5.31,0,5.31,8.99504,-0.75728,9.026860894,0.45504,0.13272,0.474,8.54,-0.89,8.586250637,4.55,-0.33,4.561951337,0,0,0,4.55,-0.33,4.561951337
24/02/2021 16:00,5.48728,0.56004,5.515785221,0.13728,0.04004,0.143,5.35,0.52,5.375211624,5.62368,0.03024,5.623761304,0.10368,0.03024,0.108,5.52,0,5.52,8.80272,-0.57504,8.821482324,0.46272,0.13496,0.482,8.34,-0.71,8.370167262,4.71,-0.4,4.726954622,0,0,0,4.71,-0.4,4.726954622
24/02/2021 16:30,5.62824,0.62032,5.662321291,0.13824,0.04032,0.144,5.49,0.58,5.520552509,5.9256,0.0308,5.925680045,0.1056,0.0308,0.11,5.82,0,5.82,8.62368,-0.38476,8.63225909,0.46368,0.13524,0.483,8.16,-0.52,8.17655184,4.66,-0.31,4.670299776,0,0,0,4.66,-0.31,4.670299776
24/02/2021 17:00,5.76728,0.59004,5.797384393,0.13728,0.04004,0.143,5.63,0.55,5.656801216,6.09176,0.02968,6.091832302,0.10176,0.02968,0.106,5.99,0,5.99,8.50272,-0.30504,8.508189984,0.46272,0.13496,0.482,8.04,-0.44,8.0520308,4.57,-0.29,4.579192068,0,0,0,4.57,-0.29,4.579192068
24/02/2021 17:30,5.95536,0.58948,5.984463167,0.13536,0.03948,0.141,5.82,0.55,5.845930208,6.26872,0.02296,6.268762047,0.07872,0.02296,0.082,6.19,0,6.19,8.22888,-0.21616,8.231718605,0.45888,0.13384,0.478,7.77,-0.35,7.777878888,4.59,-0.29,4.599152096,0,0,0,4.59,-0.29,4.599152096
24/02/2021 18:00,6.23536,0.57948,6.262228948,0.13536,0.03948,0.141,6.1,0.54,6.123854995,6.49256,0.02408,6.492604655,0.08256,0.02408,0.086,6.41,0,6.41,8.45432,-0.22624,8.457346582,0.42432,0.12376,0.442,8.03,-0.35,8.037624027,4.69,-0.28,4.698350774,0,0,0,4.69,-0.28,4.698350774
24/02/2021 18:30,6.27536,0.52948,6.297657676,0.13536,0.03948,0.141,6.14,0.49,6.159521085,6.63952,0.01736,6.639542695,0.05952,0.01736,0.062,6.58,0,6.58,8.38328,-0.24696,8.386916764,0.35328,0.10304,0.368,8.03,-0.35,8.037624027,4.67,-0.26,4.677232087,0,0,0,4.67,-0.26,4.677232087
24/02/2021 19:00,6.06536,0.52948,6.088426808,0.13536,0.03948,0.141,5.93,0.49,5.95021008,6.3236,0.0098,6.323607594,0.0336,0.0098,0.035,6.29,0,6.29,8.27112,-0.19884,8.273509739,0.38112,0.11116,0.397,7.89,-0.31,7.896087639,4.59,-0.26,4.597357937,0,0,0,4.59,-0.26,4.597357937
24/02/2021 19:30,5.82632,0.58976,5.856092691,0.13632,0.03976,0.142,5.69,0.55,5.71651992,5.90992,0.23456,5.914572918,0.04992,0.01456,0.052,5.86,0.22,5.864128239,7.73168,-0.19576,7.734157847,0.39168,0.11424,0.408,7.34,-0.31,7.346543405,4.43,-0.26,4.437623238,0,0,0,4.43,-0.26,4.437623238
24/02/2021 20:00,5.46728,0.64004,5.504616408,0.13728,0.04004,0.143,5.33,0.6,5.363664792,5.55704,0.01372,5.557056937,0.04704,0.01372,0.049,5.51,0,5.51,7.41488,-0.11316,7.415743429,0.43488,0.12684,0.453,6.98,-0.24,6.984124856,4.29,-0.26,4.297871566,0,0,0,4.29,-0.26,4.297871566
24/02/2021 20:30,5.28344,0.65892,5.324369803,0.13344,0.03892,0.139,5.15,0.62,5.187186135,5.2792,0.0056,5.27920297,0.0192,0.0056,0.02,5.26,0,5.26,7.08064,-0.14148,7.082053332,0.44064,0.12852,0.459,6.64,-0.27,6.645487191,4.21,-0.26,4.218020863,0,0,0,4.21,-0.26,4.218020863
24/02/2021 21:00,4.99632,0.69976,5.045084499,0.13632,0.03976,0.142,4.86,0.66,4.904610076,4.94168,0.00924,4.941688639,0.03168,0.00924,0.033,4.91,0,4.91,6.79496,-0.15772,6.796790198,0.38496,0.11228,0.401,6.41,-0.27,6.415683907,4,-0.26,4.008441093,0,0,0,4,-0.26,4.008441093
24/02/2021 21:30,4.64728,0.73004,4.704271442,0.13728,0.04004,0.143,4.51,0.69,4.562477397,4.72744,0.01092,4.727452612,0.03744,0.01092,0.039,4.69,0,4.69,6.46032,0.11676,6.461375039,0.40032,0.11676,0.417,6.06,0,6.06,3.82,0.22,3.826329834,0,0,0,3.82,0.22,3.826329834
24/02/2021 22:00,4.3892,0.7306,4.449590206,0.1392,0.0406,0.145,4.25,0.69,4.305647454,4.488,0.014,4.488021836,0.048,0.014,0.05,4.44,0,4.44,6.17424,0.06832,6.17461798,0.23424,0.06832,0.244,5.94,0,5.94,3.64,0.27,3.65,0,0,0,3.64,0.27,3.65
24/02/2021 22:30,4.1792,0.7306,4.242580465,0.1392,0.0406,0.145,4.04,0.69,4.098499726,4.2036,0.0098,4.203611424,0.0336,0.0098,0.035,4.17,0,4.17,5.84112,0.42616,5.856645388,0.26112,0.07616,0.272,5.58,0.35,5.590965927,3.51,0.3,3.522797184,0,0,0,3.51,0.3,3.522797184
24/02/2021 23:00,3.8092,0.7306,3.878631331,0.1392,0.0406,0.145,3.67,0.69,3.73430047,3.84864,0.00252,3.848640825,0.00864,0.00252,0.009,3.84,0,3.84,5.41056,0.47308,5.431202832,0.25056,0.07308,0.261,5.16,0.4,5.175480654,3.48,-0.24,3.488266045,0,0,0,3.48,-0.24,3.488266045
24/02/2021 23:30,3.61016,0.76088,3.68947064,0.14016,0.04088,0.146,3.47,0.72,3.54391027,3.55672,0.00196,3.55672054,0.00672,0.00196,0.007,3.55,0,3.55,5.13528,0.49404,5.158989843,0.18528,0.05404,0.193,4.95,0.44,4.969517079,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
25/02/2021 00:00,3.44016,0.76088,3.523299476,0.14016,0.04088,0.146,3.3,0.72,3.377632307,3.40056,0.00308,3.400561395,0.01056,0.00308,0.011,3.39,0,3.39,4.9056,0.4708,4.928140014,0.1056,0.0308,0.11,4.8,0.44,4.82012448,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
25/02/2021 00:30,3.44016,0.76088,3.523299476,0.14016,0.04088,0.146,3.3,0.72,3.377632307,3.5096,0.0028,3.509601117,0.0096,0.0028,0.01,3.5,0,3.5,4.93232,0.47276,4.954925085,0.11232,0.03276,0.117,4.82,0.44,4.840041322,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
25/02/2021 01:00,3.6592,0.7306,3.731423455,0.1392,0.0406,0.145,3.52,0.69,3.586990382,3.94096,0.00028,3.94096001,0.00096,0.00028,0.001,3.94,0,3.94,4.93296,0.46128,4.954480154,0.07296,0.02128,0.076,4.86,0.44,4.879877048,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
25/02/2021 01:30,3.6592,0.7306,3.731423455,0.1392,0.0406,0.145,3.52,0.69,3.586990382,4.02,0,4.02,0,0,0,4.02,0,4.02,4.95856,0.45708,4.979582252,0.05856,0.01708,0.061,4.9,0.44,4.919715439,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
25/02/2021 02:00,3.57016,0.73088,3.644204714,0.14016,0.04088,0.146,3.43,0.69,3.498714049,3.97,0,3.97,0,0,0,3.97,0,3.97,4.8576,0.4768,4.880944171,0.0576,0.0168,0.06,4.8,0.46,4.82199129,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
25/02/2021 02:30,3.49112,0.73116,3.5668633,0.14112,0.04116,0.147,3.35,0.69,3.420321622,3.92,0,3.92,0,0,0,3.92,0,3.92,4.82296,0.50128,4.848940585,0.07296,0.02128,0.076,4.75,0.48,4.774191031,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
25/02/2021 03:00,3.43208,0.73144,3.509156252,0.14208,0.04144,0.148,3.29,0.69,3.361577011,3.83,0,3.83,0,0,0,3.83,0,3.83,4.76064,0.50352,4.787193917,0.08064,0.02352,0.084,4.68,0.48,4.704550988,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
25/02/2021 03:30,3.32112,0.71116,3.396407897,0.14112,0.04116,0.147,3.18,0.67,3.249815379,3.66288,0.00084,3.662880096,0.00288,0.00084,0.003,3.66,0,3.66,4.79312,0.50716,4.819876617,0.09312,0.02716,0.097,4.7,0.48,4.724447058,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
25/02/2021 04:00,3.29208,0.71144,3.368076246,0.14208,0.04144,0.148,3.15,0.67,3.220465805,3.60096,0.00028,3.600960011,0.00096,0.00028,0.001,3.6,0,3.6,4.77248,0.51864,4.800578382,0.13248,0.03864,0.138,4.64,0.48,4.664761516,2.99,0.26,3.001283059,0,0,0,2.99,0.26,3.001283059
25/02/2021 04:30,3.29112,0.71116,3.367078764,0.14112,0.04116,0.147,3.15,0.67,3.220465805,3.5148,0.0014,3.514800279,0.0048,0.0014,0.005,3.51,0,3.51,4.79624,0.47932,4.820131305,0.06624,0.01932,0.069,4.73,0.46,4.752315225,3.06,0.26,3.071025887,0,0,0,3.06,0.26,3.071025887
25/02/2021 05:00,3.24112,0.69116,3.313994719,0.14112,0.04116,0.147,3.1,0.65,3.167412193,3.54096,0.00028,3.540960011,0.00096,0.00028,0.001,3.54,0,3.54,4.88528,0.44904,4.905873786,0.06528,0.01904,0.068,4.82,0.43,4.839142486,3.06,0.26,3.071025887,0,0,0,3.06,0.26,3.071025887
25/02/2021 05:30,3.30016,0.69088,3.371701529,0.14016,0.04088,0.146,3.16,0.65,3.226158707,3.65192,0.00056,3.651920043,0.00192,0.00056,0.002,3.65,0,3.65,5.04432,0.40876,5.060854572,0.06432,0.01876,0.067,4.98,0.39,4.995247742,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
25/02/2021 06:00,3.4192,0.6906,3.488245548,0.1392,0.0406,0.145,3.28,0.65,3.34378528,3.83,0,3.83,0,0,0,3.83,0,3.83,5.48432,0.34876,5.49539802,0.06432,0.01876,0.067,5.42,0.33,5.430036832,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
25/02/2021 06:30,3.92728,0.62004,3.975924773,0.13728,0.04004,0.143,3.79,0.58,3.834123107,4.3,0,4.3,0,0,0,4.3,0,4.3,6.418,-0.126,6.419236715,0.048,0.014,0.05,6.37,-0.14,6.371538276,3.57,0.23,3.577401291,0,0,0,3.57,0.23,3.577401291
25/02/2021 07:00,4.21728,0.58004,4.256982147,0.13728,0.04004,0.143,4.08,0.54,4.115580154,4.59,0,4.59,0,0,0,4.59,0,4.59,7.14632,-0.37524,7.156164797,0.01632,0.00476,0.017,7.13,-0.38,7.140119047,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
25/02/2021 07:30,4.44824,0.58032,4.48593473,0.13824,0.04032,0.144,4.31,0.54,4.343696582,4.79,0,4.79,0,0,0,4.79,0,4.79,8.08032,-0.63824,8.105487129,0.04032,0.01176,0.042,8.04,-0.65,8.066232082,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
25/02/2021 08:00,4.80824,0.54032,4.838503653,0.13824,0.04032,0.144,4.67,0.5,4.696690324,5.12,0,5.12,0,0,0,5.12,0,5.12,8.66248,-0.81636,8.700862222,0.01248,0.00364,0.013,8.65,-0.82,8.688780122,4.31,-0.32,4.321863024,0,0,0,4.31,-0.32,4.321863024
25/02/2021 08:30,5.16728,0.50004,5.191418168,0.13728,0.04004,0.143,5.03,0.46,5.050990002,5.44,0,5.44,0,0,0,5.44,0,5.44,9.14992,-0.95544,9.199668559,0.04992,0.01456,0.052,9.1,-0.97,9.151551781,4.52,-0.32,4.531313275,0,0,0,4.52,-0.32,4.531313275
25/02/2021 09:00,5.36632,0.49976,5.389540834,0.13632,0.03976,0.142,5.23,0.46,5.250190473,5.6,0,5.6,0,0,0,5.6,0,5.6,9.54552,-1.09964,9.60865028,0.03552,0.01036,0.037,9.51,-1.11,9.574560042,4.72,-0.29,4.728900506,0,0,0,4.72,-0.29,4.728900506
25/02/2021 09:30,5.45728,0.44004,5.474992256,0.13728,0.04004,0.143,5.32,0.4,5.335016401,5.71672,0.00196,5.716720336,0.00672,0.00196,0.007,5.71,0,5.71,9.5676,-1.0932,9.629852335,0.0576,0.0168,0.06,9.51,-1.11,9.574560042,4.69,-0.32,4.700904168,0,0,0,4.69,-0.32,4.700904168
25/02/2021 10:00,5.37824,0.44032,5.396234539,0.13824,0.04032,0.144,5.24,0.4,5.255244999,5.53728,0.00504,5.537282294,0.01728,0.00504,0.018,5.52,0,5.52,8.968,-1.016,9.025368691,0.048,0.014,0.05,8.92,-1.03,8.979270572,4.61,-0.35,4.623267243,0,0,0,4.61,-0.35,4.623267243
25/02/2021 10:30,5.3792,0.4706,5.399746013,0.1392,0.0406,0.145,5.24,0.43,5.257613527,5.50344,0.00392,5.503441396,0.01344,0.00392,0.014,5.49,0,5.49,8.75872,-0.95704,8.810851355,0.07872,0.02296,0.082,8.68,-0.98,8.735147394,4.66,-0.39,4.676291266,0,0,0,4.66,-0.39,4.676291266
25/02/2021 11:00,5.2692,0.4406,5.287588959,0.1392,0.0406,0.145,5.13,0.4,5.145570911,5.33784,0.27812,5.345080598,0.02784,0.00812,0.029,5.31,0.27,5.316859976,8.61152,-0.96164,8.665046347,0.13152,0.03836,0.137,8.48,-1,8.538758692,4.59,-0.36,4.604096002,0,0,0,4.59,-0.36,4.604096002
25/02/2021 11:30,5.24824,0.44032,5.266678726,0.13824,0.04032,0.144,5.11,0.4,5.125631668,5.23552,0.28036,5.243021209,0.03552,0.01036,0.037,5.2,0.27,5.207004897,8.94,-1,8.995754554,0.24,0.07,0.25,8.7,-1.07,8.765551894,4.59,-0.36,4.604096002,0,0,0,4.59,-0.36,4.604096002
25/02/2021 12:00,5.2692,0.4906,5.29198989,0.1392,0.0406,0.145,5.13,0.45,5.14969902,5.3888,0.2784,5.395986657,0.0288,0.0084,0.03,5.36,0.27,5.366796065,8.90736,-0.92952,8.955728312,0.20736,0.06048,0.216,8.7,-0.99,8.756146413,4.872,-0.384,4.887109575,0.192,0.056,0.2,4.68,-0.44,4.700638255
25/02/2021 12:30,5.30016,0.49088,5.32284315,0.14016,0.04088,0.146,5.16,0.45,5.179584925,5.43128,0.01204,5.431293345,0.04128,0.01204,0.043,5.39,0,5.39,8.96088,-0.82016,8.998335002,0.17088,0.04984,0.178,8.79,-0.87,8.832949677,7.77552,0.46536,7.789433304,3.03552,0.88536,3.162,4.74,-0.42,4.758571214
25/02/2021 13:00,5.4192,0.4906,5.441361686,0.1392,0.0406,0.145,5.28,0.45,5.29914144,5.4536,0.0098,5.453608805,0.0336,0.0098,0.035,5.42,0,5.42,8.96408,-0.80756,9.000382403,0.21408,0.06244,0.223,8.75,-0.87,8.793145057,4.59,-0.37,4.604888707,0,0,0,4.59,-0.37,4.604888707
25/02/2021 13:30,5.26112,0.54116,5.28887869,0.14112,0.04116,0.147,5.12,0.5,5.144356131,5.15648,0.01064,5.156490977,0.03648,0.01064,0.038,5.12,0,5.12,8.39504,-0.55728,8.413516364,0.21504,0.06272,0.224,8.18,-0.62,8.203462684,4.49,-0.35,4.503620766,0,0,0,4.49,-0.35,4.503620766
25/02/2021 14:00,5.18208,0.51144,5.207256859,0.14208,0.04144,0.148,5.04,0.47,5.061867244,5.14688,0.22784,5.151920496,0.02688,0.00784,0.028,5.12,0.22,5.124724383,8.45656,-0.62392,8.479544988,0.22656,0.06608,0.236,8.23,-0.69,8.258874015,4.48,-0.35,4.493651077,0,0,0,4.48,-0.35,4.493651077
25/02/2021 14:30,5.24112,0.51116,5.26598741,0.14112,0.04116,0.147,5.1,0.47,5.121611075,5.15264,0.00952,5.152648795,0.03264,0.00952,0.034,5.12,0,5.12,8.54984,-0.66588,8.575730884,0.21984,0.06412,0.229,8.33,-0.73,8.361925616,4.61,-0.39,4.626467335,0,0,0,4.61,-0.39,4.626467335
25/02/2021 15:00,5.00016,0.55088,5.030414377,0.14016,0.04088,0.146,4.86,0.51,4.886685994,5.07072,0.22896,5.075886524,0.03072,0.00896,0.032,5.04,0.22,5.044799302,8.4368,-0.7126,8.466840792,0.1968,0.0574,0.205,8.24,-0.77,8.275898743,4.36,-0.34,4.373236788,0,0,0,4.36,-0.34,4.373236788
25/02/2021 15:30,5.1192,0.6106,5.155486495,0.1392,0.0406,0.145,4.98,0.57,5.012514339,5.23152,0.00336,5.231521079,0.01152,0.00336,0.012,5.22,0,5.22,8.52536,-0.65052,8.550142654,0.13536,0.03948,0.141,8.39,-0.69,8.418325249,4.44,-0.28,4.448820068,0,0,0,4.44,-0.28,4.448820068
25/02/2021 16:00,5.1892,0.6106,5.225000383,0.1392,0.0406,0.145,5.05,0.57,5.082066509,5.31784,0.00812,5.317846199,0.02784,0.00812,0.029,5.29,0,5.29,8.43632,-0.65024,8.461341927,0.13632,0.03976,0.142,8.3,-0.69,8.32863134,4.41,-0.32,4.421594735,0,0,0,4.41,-0.32,4.421594735
25/02/2021 16:30,5.4492,0.6406,5.486724797,0.1392,0.0406,0.145,5.31,0.6,5.343790789,5.5896,0.0028,5.589600701,0.0096,0.0028,0.01,5.58,0,5.58,8.28128,-0.41296,8.291570081,0.16128,0.04704,0.168,8.12,-0.46,8.13301912,4.49,-0.27,4.498110715,0,0,0,4.49,-0.27,4.498110715
25/02/2021 17:00,5.65728,0.64004,5.693370548,0.13728,0.04004,0.143,5.52,0.6,5.552512945,5.81768,0.00224,5.817680431,0.00768,0.00224,0.008,5.81,0,5.81,8.40096,-0.35472,8.408445469,0.12096,0.03528,0.126,8.28,-0.39,8.289179694,4.58,-0.27,4.587951613,0,0,0,4.58,-0.27,4.587951613
25/02/2021 17:30,5.8892,0.6406,5.923938302,0.1392,0.0406,0.145,5.75,0.6,5.781219595,6.11192,0.00056,6.111920026,0.00192,0.00056,0.002,6.11,0,6.11,8.11008,-0.26956,8.114558534,0.07008,0.02044,0.073,8.04,-0.29,8.045228399,4.53,-0.27,4.538039224,0,0,0,4.53,-0.27,4.538039224
25/02/2021 18:00,6.01824,0.61032,6.049107637,0.13824,0.04032,0.144,5.88,0.57,5.907562949,6.36,0,6.36,0,0,0,6.36,0,6.36,8.26664,-0.27348,8.271162446,0.05664,0.01652,0.059,8.21,-0.29,8.215120206,4.53,-0.23,4.535835094,0,0,0,4.53,-0.23,4.535835094
25/02/2021 18:30,6.19728,0.56004,6.222533584,0.13728,0.04004,0.143,6.06,0.52,6.082269313,6.6,0,6.6,0,0,0,6.6,0,6.6,8.51648,-0.33936,8.523238633,0.03648,0.01064,0.038,8.48,-0.35,8.487219804,4.66,0.01,4.66001073,0,0,0,4.66,0.01,4.66001073
25/02/2021 19:00,6.10824,0.56032,6.13388575,0.13824,0.04032,0.144,5.97,0.52,5.992603775,6.37,0,6.37,0,0,0,6.37,0,6.37,8.33032,-0.29824,8.335657047,0.04032,0.01176,0.042,8.29,-0.31,8.295794115,4.62,-0.25,4.626759125,0,0,0,4.62,-0.25,4.626759125
25/02/2021 19:30,5.8692,0.6206,5.901919434,0.1392,0.0406,0.145,5.73,0.58,5.759279469,6,0,6,0,0,0,6,0,6,7.87608,-0.24656,7.879938325,0.04608,0.01344,0.048,7.83,-0.26,7.834315541,4.44,-0.25,4.447032719,0,0,0,4.44,-0.25,4.447032719
25/02/2021 20:00,5.51016,0.66088,5.549650944,0.14016,0.04088,0.146,5.37,0.62,5.405672946,5.76,0,5.76,0,0,0,5.76,0,5.76,7.56648,-0.21936,7.569659068,0.03648,0.01064,0.038,7.53,-0.23,7.533511797,4.21,-0.25,4.217416271,0,0,0,4.21,-0.25,4.217416271
25/02/2021 20:30,5.26824,0.70032,5.314583784,0.13824,0.04032,0.144,5.13,0.66,5.172281895,5.38,0,5.38,0,0,0,5.38,0,5.38,7.31192,0.00056,7.311920021,0.00192,0.00056,0.002,7.31,0,7.31,3.97,0.27,3.979170768,0,0,0,3.97,0.27,3.979170768
25/02/2021 21:00,5.09536,0.71948,5.145905654,0.13536,0.03948,0.141,4.96,0.68,5.006395909,5.17,0,5.17,0,0,0,5.17,0,5.17,7.12728,0.26504,7.132206279,0.01728,0.00504,0.018,7.11,0.26,7.11475228,3.87,0.27,3.879407171,0,0,0,3.87,0.27,3.879407171
25/02/2021 21:30,4.77728,0.74004,4.834259343,0.13728,0.04004,0.143,4.64,0.7,4.692504662,4.89,0,4.89,0,0,0,4.89,0,4.89,6.78784,0.31812,6.795290443,0.02784,0.00812,0.029,6.76,0.31,6.767104255,3.79,0.27,3.799605243,0,0,0,3.79,0.27,3.799605243
25/02/2021 22:00,4.54728,0.74004,4.607104796,0.13728,0.04004,0.143,4.41,0.7,4.465209961,4.61,0,4.61,0,0,0,4.61,0,4.61,6.44208,0.31644,6.449847207,0.02208,0.00644,0.023,6.42,0.31,6.427480066,3.64,0.3,3.652341715,0,0,0,3.64,0.3,3.652341715
25/02/2021 22:30,4.28728,0.77004,4.355884686,0.13728,0.04004,0.143,4.15,0.73,4.2137157,4.28,0,4.28,0,0,0,4.28,0,4.28,6.014,0.347,6.024002407,0.024,0.007,0.025,5.99,0.34,5.999641656,3.46,0.3,3.472981428,0,0,0,3.46,0.3,3.472981428
25/02/2021 23:00,3.96728,0.75004,4.037557504,0.13728,0.04004,0.143,3.83,0.71,3.895253522,3.94,0,3.94,0,0,0,3.94,0,3.94,5.71112,0.34616,5.721601035,0.02112,0.00616,0.022,5.69,0.34,5.700149121,3.38,0.28,3.391577804,0,0,0,3.38,0.28,3.391577804
25/02/2021 23:30,3.72824,0.77032,3.806989152,0.13824,0.04032,0.144,3.59,0.73,3.663468302,3.67,0,3.67,0,0,0,3.67,0,3.67,5.37976,0.36868,5.392378195,0.02976,0.00868,0.031,5.35,0.36,5.36209847,3.17,0.3,3.184163941,0,0,0,3.17,0.3,3.184163941
26/02/2021 00:00,3.54824,0.77032,3.630895206,0.13824,0.04032,0.144,3.41,0.73,3.487262537,3.5,0,3.5,0,0,0,3.5,0,3.5,5.18032,0.39176,5.195112241,0.04032,0.01176,0.042,5.14,0.38,5.154027551,3.01,0.3,3.024913222,0,0,0,3.01,0.3,3.024913222
26/02/2021 00:30,3.5492,0.7406,3.625646011,0.1392,0.0406,0.145,3.41,0.7,3.481106146,3.66,0,3.66,0,0,0,3.66,0,3.66,5.15072,0.38896,5.165385407,0.03072,0.00896,0.032,5.12,0.38,5.134082196,3.01,0.3,3.024913222,0,0,0,3.01,0.3,3.024913222
26/02/2021 01:00,3.75824,0.74032,3.830462322,0.13824,0.04032,0.144,3.62,0.7,3.687058448,4.08,0,4.08,0,0,0,4.08,0,4.08,5.19496,0.38728,5.209375702,0.02496,0.00728,0.026,5.17,0.38,5.183946373,3.18,0.3,3.194119597,0,0,0,3.18,0.3,3.194119597
26/02/2021 01:30,3.77824,0.74032,3.850087168,0.13824,0.04032,0.144,3.64,0.7,3.706696643,4.19,0,4.19,0,0,0,4.19,0,4.19,5.27728,0.35504,5.289209544,0.01728,0.00504,0.018,5.26,0.35,5.271631626,3.22,0.3,3.233944959,0,0,0,3.22,0.3,3.233944959
26/02/2021 02:00,3.6992,0.7406,3.772607719,0.1392,0.0406,0.145,3.56,0.7,3.628167582,4.19,0,4.19,0,0,0,4.19,0,4.19,5.23384,0.35112,5.245604484,0.00384,0.00112,0.004,5.23,0.35,5.241698198,3.16,0.3,3.174208563,0,0,0,3.16,0.3,3.174208563
26/02/2021 02:30,3.66824,0.73032,3.740234217,0.13824,0.04032,0.144,3.53,0.69,3.596804137,4.16,0,4.16,0,0,0,4.16,0,4.16,5.19152,0.37336,5.204928203,0.01152,0.00336,0.012,5.18,0.37,5.193197474,3.09,0.3,3.10452895,0,0,0,3.09,0.3,3.10452895
26/02/2021 03:00,3.59016,0.73088,3.66380054,0.14016,0.04088,0.146,3.45,0.69,3.518323464,4.08,0,4.08,0,0,0,4.08,0,4.08,5.16536,0.37448,5.178916798,0.01536,0.00448,0.016,5.15,0.37,5.163274155,3.06,0.3,3.074670714,0,0,0,3.06,0.3,3.074670714
