Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
26/02/2021 03:30,3.49016,0.75088,3.570019272,0.14016,0.04088,0.146,3.35,0.71,3.424412358,3.95,0,3.95,0,0,0,3.95,0,3.95,5.12784,0.37812,5.14176213,0.02784,0.00812,0.029,5.1,0.37,5.113403954,3,0.3,3.014962686,0,0,0,3,0.3,3.014962686
26/02/2021 04:00,3.40016,0.75088,3.482083974,0.14016,0.04088,0.146,3.26,0.71,3.336420237,3.83,0,3.83,0,0,0,3.83,0,3.83,5.11152,0.37336,5.125137501,0.01152,0.00336,0.012,5.1,0.37,5.113403954,3,0.3,3.014962686,0,0,0,3,0.3,3.014962686
26/02/2021 04:30,3.4692,0.7506,3.549471651,0.1392,0.0406,0.145,3.33,0.71,3.404849483,3.75,0,3.75,0,0,0,3.75,0,3.75,5.20112,0.35616,5.213300222,0.02112,0.00616,0.022,5.18,0.35,5.191810859,3.05,0.3,3.064718584,0,0,0,3.05,0.3,3.064718584
26/02/2021 05:00,3.40016,0.73088,3.477825988,0.14016,0.04088,0.146,3.26,0.69,3.332221481,3.75,0,3.75,0,0,0,3.75,0,3.75,5.3048,0.3514,5.316425961,0.0048,0.0014,0.005,5.3,0.35,5.311544032,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
26/02/2021 05:30,3.5292,0.7106,3.600028472,0.1392,0.0406,0.145,3.39,0.67,3.455575205,3.92,0,3.92,0,0,0,3.92,0,3.92,5.4888,0.3184,5.498027283,0.0288,0.0084,0.03,5.46,0.31,5.468793286,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
26/02/2021 06:00,3.57824,0.71032,3.648061951,0.13824,0.04032,0.144,3.44,0.67,3.504639782,4.16,0,4.16,0,0,0,4.16,0,4.16,5.9044,0.3142,5.912754096,0.0144,0.0042,0.015,5.89,0.31,5.898152253,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
26/02/2021 06:30,4.04728,0.66004,4.100747273,0.13728,0.04004,0.143,3.91,0.62,3.958850843,4.74,0,4.74,0,0,0,4.74,0,4.74,6.8736,-0.2902,6.879723323,0.0336,0.0098,0.035,6.84,-0.3,6.846575786,3.55,0.28,3.561025133,0,0,0,3.55,0.28,3.561025133
26/02/2021 07:00,4.3992,0.6606,4.448522564,0.1392,0.0406,0.145,4.26,0.62,4.304880951,4.99,0,4.99,0,0,0,4.99,0,4.99,7.474,-0.393,7.484325287,0.024,0.007,0.025,7.45,-0.4,7.460730527,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
26/02/2021 07:30,4.69016,0.64088,4.73374355,0.14016,0.04088,0.146,4.55,0.6,4.589389938,5.18,0,5.18,0,0,0,5.18,0,5.18,8.28784,-0.54188,8.305535853,0.02784,0.00812,0.029,8.26,-0.55,8.278290886,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
26/02/2021 08:00,5.0592,0.6006,5.094725213,0.1392,0.0406,0.145,4.92,0.56,4.951767361,5.46,0,5.46,0,0,0,5.46,0,5.46,8.67728,-0.63496,8.700480584,0.01728,0.00504,0.018,8.66,-0.64,8.683616758,4.36,-0.28,4.368981575,0,0,0,4.36,-0.28,4.368981575
26/02/2021 08:30,5.40728,0.56004,5.436204724,0.13728,0.04004,0.143,5.27,0.52,5.295592507,5.84,0,5.84,0,0,0,5.84,0,5.84,9.24288,-0.82916,9.279996606,0.00288,0.00084,0.003,9.24,-0.83,9.277203242,4.61,-0.28,4.618495426,0,0,0,4.61,-0.28,4.618495426
26/02/2021 09:00,5.4892,0.5406,5.515756068,0.1392,0.0406,0.145,5.35,0.5,5.373313689,6.09384,0.00112,6.093840103,0.00384,0.00112,0.004,6.09,0,6.09,9.41304,-0.85328,9.451635245,0.02304,0.00672,0.024,9.39,-0.86,9.42930008,4.76,-0.28,4.768228182,0,0,0,4.76,-0.28,4.768228182
26/02/2021 09:30,5.64016,0.54088,5.666035298,0.14016,0.04088,0.146,5.5,0.5,5.522680509,6.17768,0.00224,6.177680406,0.00768,0.00224,0.008,6.17,0,6.17,9.28096,-0.84972,9.319776961,0.00096,0.00028,0.001,9.28,-0.85,9.318846495,4.99,-0.38,5.004448022,0,0,0,4.99,-0.38,5.004448022
26/02/2021 10:00,5.52112,0.50116,5.543818846,0.14112,0.04116,0.147,5.38,0.46,5.399629617,6.04152,0.00336,6.041520934,0.01152,0.00336,0.012,6.03,0,6.03,9.17976,-0.88132,9.221969345,0.02976,0.00868,0.031,9.15,-0.89,9.193182256,4.86,-0.34,4.871878488,0,0,0,4.86,-0.34,4.871878488
26/02/2021 10:30,5.48208,0.50144,5.504965322,0.14208,0.04144,0.148,5.34,0.46,5.359776115,5.8444,0.0042,5.844401509,0.0144,0.0042,0.015,5.83,0,5.83,8.90648,-0.74936,8.937948668,0.03648,0.01064,0.038,8.87,-0.76,8.902499649,4.84,-0.4,4.856500798,0,0,0,4.84,-0.4,4.856500798
26/02/2021 11:00,5.45208,0.50144,5.475090721,0.14208,0.04144,0.148,5.31,0.46,5.329887428,5.70728,0.00504,5.707282225,0.01728,0.00504,0.018,5.69,0,5.69,8.64912,-0.63984,8.67275458,0.06912,0.02016,0.072,8.58,-0.66,8.605347175,4.87,-0.48,4.893597858,0,0,0,4.87,-0.48,4.893597858
26/02/2021 11:30,5.31208,0.50144,5.335694519,0.14208,0.04144,0.148,5.17,0.46,5.190423875,5.52112,0.00616,5.521123436,0.02112,0.00616,0.022,5.5,0,5.5,8.42568,-0.69376,8.454193421,0.05568,0.01624,0.058,8.37,-0.71,8.400059524,4.72,-0.41,4.737773739,0,0,0,4.72,-0.41,4.737773739
26/02/2021 12:00,5.31304,0.54172,5.340585605,0.14304,0.04172,0.149,5.17,0.5,5.194121677,5.48208,0.00644,5.482083783,0.02208,0.00644,0.023,5.46,0,5.46,8.25608,-0.61656,8.279070189,0.04608,0.01344,0.048,8.21,-0.63,8.234136263,4.7,-0.41,4.717849086,0,0,0,4.7,-0.41,4.717849086
26/02/2021 12:30,5.34208,0.56144,5.371501987,0.14208,0.04144,0.148,5.2,0.52,5.225935323,5.59072,0.00896,5.59072718,0.03072,0.00896,0.032,5.56,0,5.56,8.0324,-0.5218,8.049330718,0.0624,0.0182,0.065,7.97,-0.54,7.988272654,5.6492,-0.0344,5.649304736,0.9792,0.2856,1.02,4.67,-0.32,4.680950758
26/02/2021 13:00,5.34304,0.56172,5.372485998,0.14304,0.04172,0.149,5.2,0.52,5.225935323,5.51976,0.00868,5.519766825,0.02976,0.00868,0.031,5.49,0,5.49,8.08136,-0.46752,8.094872105,0.11136,0.03248,0.116,7.97,-0.5,7.985668413,5.52824,-0.04968,5.528463222,0.85824,0.25032,0.894,4.67,-0.3,4.679626053
26/02/2021 13:30,5.234,0.562,5.264085866,0.144,0.042,0.15,5.09,0.52,5.11649294,5.38976,0.00868,5.389766989,0.02976,0.00868,0.031,5.36,0,5.36,7.83776,-0.34732,7.84545174,0.07776,0.02268,0.081,7.76,-0.37,7.768815869,6.28064,0.17852,6.283176601,1.64064,0.47852,1.709,4.64,-0.3,4.649688162
26/02/2021 14:00,5.19496,0.56228,5.225300776,0.14496,0.04228,0.151,5.05,0.52,5.076701685,5.33152,0.00336,5.331521059,0.01152,0.00336,0.012,5.32,0,5.32,7.59832,-0.32424,7.605234934,0.08832,0.02576,0.092,7.51,-0.35,7.518151369,6.7988,0.4084,6.811055131,2.4288,0.7084,2.53,4.37,-0.3,4.380285379
26/02/2021 14:30,5.094,0.592,5.128284313,0.144,0.042,0.15,4.95,0.55,4.980461826,5.25056,0.00308,5.250560903,0.01056,0.00308,0.011,5.24,0,5.24,7.63896,-0.37572,7.648194257,0.04896,0.01428,0.051,7.59,-0.39,7.600013158,5.282,-0.069,5.282450662,0.792,0.231,0.825,4.49,-0.3,4.500011111
26/02/2021 15:00,4.99536,0.62948,5.034865102,0.13536,0.03948,0.141,4.86,0.59,4.895681771,5.30056,0.00308,5.300560895,0.01056,0.00308,0.011,5.29,0,5.29,7.53016,-0.31412,7.536708897,0.02016,0.00588,0.021,7.51,-0.32,7.516814485,4.4,-0.28,4.40890009,0,0,0,4.4,-0.28,4.40890009
26/02/2021 15:30,5.02728,0.63004,5.066605826,0.13728,0.04004,0.143,4.89,0.59,4.925464445,5.3044,0.0042,5.304401663,0.0144,0.0042,0.015,5.29,0,5.29,7.44056,-0.29692,7.446482028,0.01056,0.00308,0.011,7.43,-0.3,7.436054061,4.4,-0.26,4.407675124,0,0,0,4.4,-0.26,4.407675124
26/02/2021 16:00,5.25728,0.63004,5.294897865,0.13728,0.04004,0.143,5.12,0.59,5.153882032,5.46864,0.00252,5.468640581,0.00864,0.00252,0.009,5.46,0,5.46,7.33168,-0.26076,7.336315656,0.03168,0.00924,0.033,7.3,-0.27,7.304991444,4.51,-0.26,4.51748824,0,0,0,4.51,-0.26,4.51748824
26/02/2021 16:30,5.48728,0.63004,5.523331621,0.13728,0.04004,0.143,5.35,0.59,5.382434393,5.58192,0.00056,5.581920028,0.00192,0.00056,0.002,5.58,0,5.58,7.32768,-0.21776,7.330914922,0.00768,0.00224,0.008,7.32,-0.22,7.323305265,4.51,-0.26,4.51748824,0,0,0,4.51,-0.26,4.51748824
26/02/2021 17:00,5.49112,0.63116,5.527274355,0.14112,0.04116,0.147,5.35,0.59,5.382434393,5.84,0,5.84,0,0,0,5.84,0,5.84,7.29,-0.22,7.29331886,0,0,0,7.29,-0.22,7.29331886,4.43,-0.24,4.436496365,0,0,0,4.43,-0.24,4.436496365
26/02/2021 17:30,5.70112,0.63116,5.735950854,0.14112,0.04116,0.147,5.56,0.59,5.591216326,6.07,0,6.07,0,0,0,6.07,0,6.07,7.29096,0.00028,7.290960005,0.00096,0.00028,0.001,7.29,0,7.29,4.39,-0.02,4.390045558,0,0,0,4.39,-0.02,4.390045558
26/02/2021 18:00,5.84016,0.63088,5.874136396,0.14016,0.04088,0.146,5.7,0.59,5.730453734,6.11,0,6.11,0,0,0,6.11,0,6.11,7.36,0,7.36,0,0,0,7.36,0,7.36,4.42,-0.2,4.424522573,0,0,0,4.42,-0.2,4.424522573
26/02/2021 18:30,6.11824,0.57032,6.14476408,0.13824,0.04032,0.144,5.98,0.53,6.00344068,6.44,0,6.44,0,0,0,6.44,0,6.44,7.75,-0.26,7.754360064,0,0,0,7.75,-0.26,7.754360064,4.57,-0.1,4.571093961,0,0,0,4.57,-0.1,4.571093961
26/02/2021 19:00,5.97728,0.59004,6.006331942,0.13728,0.04004,0.143,5.84,0.55,5.865841798,6.32,0,6.32,0,0,0,6.32,0,6.32,7.73,0,7.73,0,0,0,7.73,0,7.73,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
26/02/2021 19:30,5.73536,0.62948,5.769800638,0.13536,0.03948,0.141,5.6,0.59,5.630994584,5.91,0,5.91,0,0,0,5.91,0,5.91,7.4344,0.0042,7.434401186,0.0144,0.0042,0.015,7.42,0,7.42,4.34,-0.18,4.343731115,0,0,0,4.34,-0.18,4.343731115
26/02/2021 20:00,5.48536,0.65948,5.524860921,0.13536,0.03948,0.141,5.35,0.62,5.385805418,5.66,0,5.66,0,0,0,5.66,0,5.66,7.05512,0.28316,7.060800082,0.04512,0.01316,0.047,7.01,0.27,7.015197788,4.12,0.26,4.128195732,0,0,0,4.12,0.26,4.128195732
26/02/2021 20:30,5.33536,0.68948,5.379725737,0.13536,0.03948,0.141,5.2,0.65,5.240467536,5.35,0,5.35,0,0,0,5.35,0,5.35,6.76304,0.27672,6.768698841,0.02304,0.00672,0.024,6.74,0.27,6.745405844,4.04,0.26,4.048357692,0,0,0,4.04,0.26,4.048357692
26/02/2021 21:00,5.06632,0.71976,5.117191886,0.13632,0.03976,0.142,4.93,0.68,4.976675597,5.06,0,5.06,0,0,0,5.06,0,5.06,6.54344,0.33392,6.55195464,0.01344,0.00392,0.014,6.53,0.33,6.538333121,3.95,0.26,3.958547713,0,0,0,3.95,0.26,3.958547713
26/02/2021 21:30,4.83728,0.75004,4.895083023,0.13728,0.04004,0.143,4.7,0.71,4.753325152,4.78,0,4.78,0,0,0,4.78,0,4.78,6.30096,0.35028,6.31068879,0.00096,0.00028,0.001,6.3,0.35,6.309714732,3.8,0.28,3.810301825,0,0,0,3.8,0.28,3.810301825
26/02/2021 22:00,4.56728,0.75004,4.628456179,0.13728,0.04004,0.143,4.43,0.71,4.486535412,4.64,0,4.64,0,0,0,4.64,0,4.64,6.09672,0.35196,6.10687077,0.00672,0.00196,0.007,6.09,0.35,6.10004918,3.66,0.28,3.670694757,0,0,0,3.66,0.28,3.670694757
26/02/2021 22:30,4.38016,0.78088,4.449221865,0.14016,0.04088,0.146,4.24,0.74,4.304091077,4.36,0,4.36,0,0,0,4.36,0,4.36,5.93192,0.38056,5.944114804,0.00192,0.00056,0.002,5.93,0.38,5.942162906,3.48,0.29,3.492062428,0,0,0,3.48,0.29,3.492062428
26/02/2021 23:00,4.14112,0.76116,4.210491587,0.14112,0.04116,0.147,4,0.72,4.064283455,4.09,0,4.09,0,0,0,4.09,0,4.09,5.64,0.4,5.654166605,0,0,0,5.64,0.4,5.654166605,3.35,0.29,3.36252881,0,0,0,3.35,0.29,3.36252881
26/02/2021 23:30,3.89304,0.76172,3.966859942,0.14304,0.04172,0.149,3.75,0.72,3.818494468,3.87,0,3.87,0,0,0,3.87,0,3.87,5.41096,0.40028,5.425745313,0.00096,0.00028,0.001,5.41,0.4,5.424767276,3.15,0.29,3.16332104,0,0,0,3.15,0.29,3.16332104
27/02/2021 00:00,3.76304,0.78172,3.843378228,0.14304,0.04172,0.149,3.62,0.74,3.694861296,3.65,0,3.65,0,0,0,3.65,0,3.65,5.26768,0.44224,5.286211195,0.00768,0.00224,0.008,5.26,0.44,5.278370961,3.05,0.29,3.063755865,0,0,0,3.05,0.29,3.063755865
27/02/2021 00:30,3.75304,0.78172,3.833587797,0.14304,0.04172,0.149,3.61,0.74,3.68506445,3.72,0,3.72,0,0,0,3.72,0,3.72,5.20384,0.44112,5.222503001,0.00384,0.00112,0.004,5.2,0.44,5.218582183,3.01,0.29,3.02393783,0,0,0,3.01,0.29,3.02393783
27/02/2021 01:00,3.92208,0.76144,3.995310051,0.14208,0.04144,0.148,3.78,0.72,3.847960499,4.24,0,4.24,0,0,0,4.24,0,4.24,5.29384,0.44112,5.312186819,0.00384,0.00112,0.004,5.29,0.44,5.308267137,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
27/02/2021 01:30,3.92208,0.76144,3.995310051,0.14208,0.04144,0.148,3.78,0.72,3.847960499,4.28,0,4.28,0,0,0,4.28,0,4.28,5.25152,0.44336,5.270202121,0.01152,0.00336,0.012,5.24,0.44,5.258440834,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
27/02/2021 02:00,3.87304,0.76172,3.947233994,0.14304,0.04172,0.149,3.73,0.72,3.798855091,4.25,0,4.25,0,0,0,4.25,0,4.25,5.24096,0.44028,5.2594209,0.00096,0.00028,0.001,5.24,0.44,5.258440834,3.12,0.29,3.133448579,0,0,0,3.12,0.29,3.133448579
27/02/2021 02:30,3.824,0.762,3.899181965,0.144,0.042,0.15,3.68,0.72,3.749773326,4.27,0,4.27,0,0,0,4.27,0,4.27,5.10192,0.47056,5.123574377,0.00192,0.00056,0.002,5.1,0.47,5.121611075,3.07,0.32,3.086632469,0,0,0,3.07,0.32,3.086632469
27/02/2021 03:00,3.684,0.752,3.759968085,0.144,0.042,0.15,3.54,0.71,3.610498581,4.16,0,4.16,0,0,0,4.16,0,4.16,5.13288,0.47084,5.154429881,0.00288,0.00084,0.003,5.13,0.47,5.151485223,3.03,0.32,3.046850833,0,0,0,3.03,0.32,3.046850833
27/02/2021 03:30,3.56496,0.77228,3.647650778,0.14496,0.04228,0.151,3.42,0.73,3.497041607,4.01,0,4.01,0,0,0,4.01,0,4.01,5.07288,0.49084,5.096570945,0.00288,0.00084,0.003,5.07,0.49,5.093623465,2.96,0.32,2.977247051,0,0,0,2.96,0.32,2.977247051
27/02/2021 04:00,3.514,0.772,3.597802107,0.144,0.042,0.15,3.37,0.73,3.448158929,3.92,0,3.92,0,0,0,3.92,0,3.92,5.01,0.49,5.033905045,0,0,0,5.01,0.49,5.033905045,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
27/02/2021 04:30,3.49112,0.77116,3.575277136,0.14112,0.04116,0.147,3.35,0.73,3.428614881,3.83,0,3.83,0,0,0,3.83,0,3.83,5.05,0.47,5.071824129,0,0,0,5.05,0.47,5.071824129,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
27/02/2021 05:00,3.39208,0.77144,3.478696078,0.14208,0.04144,0.148,3.25,0.73,3.330975833,3.73,0,3.73,0,0,0,3.73,0,3.73,5.01,0.47,5.031997615,0,0,0,5.01,0.47,5.031997615,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
27/02/2021 05:30,3.47112,0.74116,3.549365042,0.14112,0.04116,0.147,3.33,0.7,3.402778277,3.89,0,3.89,0,0,0,3.89,0,3.89,5.14,0.47,5.161443597,0,0,0,5.14,0.47,5.161443597,2.98,0.29,2.994077487,0,0,0,2.98,0.29,2.994077487
27/02/2021 06:00,3.49112,0.74116,3.568926589,0.14112,0.04116,0.147,3.35,0.7,3.422352992,4.02,0,4.02,0,0,0,4.02,0,4.02,5.33,0.42,5.346522234,0,0,0,5.33,0.42,5.346522234,2.96,0.31,2.976188838,0,0,0,2.96,0.31,2.976188838
27/02/2021 06:30,3.6592,0.7006,3.725665712,0.1392,0.0406,0.145,3.52,0.66,3.581340531,4.28,0,4.28,0,0,0,4.28,0,4.28,5.96,0.35,5.970268001,0,0,0,5.96,0.35,5.970268001,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
27/02/2021 07:00,3.74112,0.73116,3.811898976,0.14112,0.04116,0.147,3.6,0.69,3.665528611,4.35,0,4.35,0,0,0,4.35,0,4.35,6.2,-0.22,6.203901998,0,0,0,6.2,-0.22,6.203901998,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
27/02/2021 07:30,3.84016,0.73088,3.909093808,0.14016,0.04088,0.146,3.7,0.69,3.763787986,4.41,0,4.41,0,0,0,4.41,0,4.41,6.39,0,6.39,0,0,0,6.39,0,6.39,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
27/02/2021 08:00,4.09824,0.71032,4.159341967,0.13824,0.04032,0.144,3.96,0.67,4.016279373,4.5,0,4.5,0,0,0,4.5,0,4.5,6.53096,0.00028,6.530960006,0.00096,0.00028,0.001,6.53,0,6.53,3.47,0.24,3.47828981,0,0,0,3.47,0.24,3.47828981
27/02/2021 08:30,4.42728,0.68004,4.479203344,0.13728,0.04004,0.143,4.29,0.64,4.337476225,4.79096,0.00028,4.790960008,0.00096,0.00028,0.001,4.79,0,4.79,6.74768,0.00224,6.747680372,0.00768,0.00224,0.008,6.74,0,6.74,3.67,0.24,3.677839039,0,0,0,3.67,0.24,3.677839039
27/02/2021 09:00,4.65632,0.64976,4.701436376,0.13632,0.03976,0.142,4.52,0.61,4.560975773,4.95096,0.00028,4.950960008,0.00096,0.00028,0.001,4.95,0,4.95,6.85304,-0.21328,6.856358042,0.02304,0.00672,0.024,6.83,-0.22,6.833542273,5.16432,0.64376,5.204289385,1.38432,0.40376,1.442,3.78,0.24,3.787611385
27/02/2021 09:30,4.86536,0.62948,4.905912046,0.13536,0.03948,0.141,4.73,0.59,4.766655012,5.14288,0.00084,5.142880069,0.00288,0.00084,0.003,5.14,0,5.14,6.77416,0.01288,6.774172245,0.04416,0.01288,0.046,6.73,0,6.73,9.57672,1.41696,9.680978339,5.64672,1.64696,5.882,3.93,-0.23,3.936724527
27/02/2021 10:00,4.95536,0.62948,4.995181458,0.13536,0.03948,0.141,4.82,0.59,4.8559757,5.1296,0.0028,5.129600764,0.0096,0.0028,0.01,5.12,0,5.12,6.76048,-0.26236,6.765568904,0.06048,0.01764,0.063,6.7,-0.28,6.705848194,13.08664,2.41152,13.30697468,9.05664,2.64152,9.434,4.03,-0.23,4.03655794
27/02/2021 10:30,5.1144,0.5692,5.145976681,0.1344,0.0392,0.14,4.98,0.53,5.008123401,5.09248,0.00364,5.092481301,0.01248,0.00364,0.013,5.08,0,5.08,6.6768,-0.2076,6.680026647,0.0768,0.0224,0.08,6.6,-0.23,6.60400636,11.95624,2.09932,12.1391441,7.98624,2.32932,8.319,3.97,-0.23,3.976656887
27/02/2021 11:00,5.13632,0.56976,5.167824455,0.13632,0.03976,0.142,5,0.53,5.028011535,4.91728,0.00504,4.917282583,0.01728,0.00504,0.018,4.9,0,4.9,6.61736,-0.20452,6.620519753,0.08736,0.02548,0.091,6.53,-0.23,6.53404928,13.46472,2.53096,13.70052711,9.53472,2.78096,9.932,3.93,-0.25,3.937943626
27/02/2021 11:30,5.1692,0.5506,5.198441016,0.1392,0.0406,0.145,5.03,0.51,5.055788761,4.8492,0.0056,4.849203234,0.0192,0.0056,0.02,4.83,0,4.83,6.37504,0.30772,6.382462424,0.09504,0.02772,0.099,6.28,0.28,6.286238939,15.8016,3.2388,16.13010812,11.9616,3.4888,12.46,3.84,-0.25,3.848129416
27/02/2021 12:00,4.97112,0.59116,5.006146642,0.14112,0.04116,0.147,4.83,0.55,4.86121384,4.75304,0.00672,4.75304475,0.02304,0.00672,0.024,4.73,0,4.73,6.03696,0.36828,6.048182884,0.09696,0.02828,0.101,5.94,0.34,5.949722683,16.5936,3.5348,16.96591795,12.8736,3.7548,13.41,3.72,-0.22,3.726499698
27/02/2021 12:30,4.97112,0.59116,5.006146642,0.14112,0.04116,0.147,4.83,0.55,4.86121384,4.66112,0.00616,4.66112407,0.02112,0.00616,0.022,4.64,0,4.64,5.87368,0.42024,5.888694117,0.10368,0.03024,0.108,5.77,0.39,5.783165223,15.5692,3.1956,15.89376758,11.7792,3.4356,12.27,3.79,-0.24,3.797591342
27/02/2021 13:00,4.97208,0.61144,5.009534749,0.14208,0.04144,0.148,4.83,0.57,4.863517246,4.56112,0.00616,4.56112416,0.02112,0.00616,0.022,4.54,0,4.54,5.74312,0.41716,5.758250585,0.09312,0.02716,0.097,5.65,0.39,5.663444182,18.59896,4.07928,19.04105665,14.80896,4.31928,15.426,3.79,-0.24,3.797591342
27/02/2021 13:30,4.87304,0.63172,4.913816134,0.14304,0.04172,0.149,4.73,0.59,4.766655012,4.544,0.007,4.544005392,0.024,0.007,0.025,4.52,0,4.52,5.71464,0.47052,5.733977625,0.10464,0.03052,0.109,5.61,0.44,5.627228447,14.34432,2.79376,14.61384998,10.50432,3.06376,10.942,3.84,-0.27,3.849480484
27/02/2021 14:00,4.924,0.632,4.964393216,0.144,0.042,0.15,4.78,0.59,4.816274494,4.474,0.007,4.474005476,0.024,0.007,0.025,4.45,0,4.45,5.496,0.468,5.515889774,0.096,0.028,0.1,5.4,0.44,5.417896271,15.90768,3.33224,16.25294147,12.24768,3.57224,12.758,3.66,-0.24,3.667860412
27/02/2021 14:30,4.77208,0.63144,4.813674688,0.14208,0.04144,0.148,4.63,0.59,4.667440412,4.2892,0.0056,4.289203656,0.0192,0.0056,0.02,4.27,0,4.27,5.32544,0.48492,5.347472169,0.08544,0.02492,0.089,5.24,0.46,5.260152089,13.13904,3.04972,13.48833437,9.83904,2.86972,10.249,3.3,0.18,3.304905445
27/02/2021 15:00,4.64208,0.63144,4.684829047,0.14208,0.04144,0.148,4.5,0.59,4.538512972,4.28728,0.00504,4.287282962,0.01728,0.00504,0.018,4.27,0,4.27,5.31296,0.48128,5.334714088,0.07296,0.02128,0.076,5.24,0.46,5.260152089,13.59432,3.30876,13.99119112,10.38432,3.02876,10.817,3.21,0.28,3.222188697
27/02/2021 15:30,4.69208,0.67144,4.739878311,0.14208,0.04144,0.148,4.55,0.63,4.593408321,4.2844,0.0042,4.284402059,0.0144,0.0042,0.015,4.27,0,4.27,5.38664,0.47652,5.407676192,0.05664,0.01652,0.059,5.33,0.46,5.349813081,9.342,2.051,9.564495021,6.072,1.771,6.325,3.27,0.28,3.281965874
27/02/2021 16:00,4.69112,0.67116,4.73888833,0.14112,0.04116,0.147,4.55,0.63,4.593408321,4.42056,0.00308,4.420561073,0.01056,0.00308,0.011,4.41,0,4.41,5.42224,0.47232,5.442772529,0.04224,0.01232,0.044,5.38,0.46,5.399629617,4.91752,0.45136,4.938190843,1.54752,0.45136,1.612,3.37,0,3.37
27/02/2021 16:30,4.79016,0.67088,4.836911494,0.14016,0.04088,0.146,4.65,0.63,4.692483351,4.61288,0.00084,4.612880076,0.00288,0.00084,0.003,4.61,0,4.61,5.74496,0.46728,5.763932338,0.02496,0.00728,0.026,5.72,0.46,5.738466694,3.42,0.28,3.431442845,0,0,0,3.42,0.28,3.431442845
27/02/2021 17:00,5.01824,0.67032,5.06281163,0.13824,0.04032,0.144,4.88,0.63,4.920497942,4.99,0,4.99,0,0,0,4.99,0,4.99,6.10768,0.37224,6.119012796,0.00768,0.00224,0.008,6.1,0.37,6.111211009,3.52,0.28,3.531118803,0,0,0,3.52,0.28,3.531118803
27/02/2021 17:30,5.43824,0.65032,5.476985521,0.13824,0.04032,0.144,5.3,0.61,5.334988285,5.38,0,5.38,0,0,0,5.38,0,5.38,6.43,0.33,6.438462549,0,0,0,6.43,0.33,6.438462549,3.77,0.28,3.780383578,0,0,0,3.77,0.28,3.780383578
27/02/2021 18:00,5.71728,0.65004,5.754115275,0.13728,0.04004,0.143,5.58,0.61,5.613243269,5.89,0,5.89,0,0,0,5.89,0,5.89,6.86,0.3,6.866556633,0,0,0,6.86,0.3,6.866556633,3.83,0.28,3.840221348,0,0,0,3.83,0.28,3.840221348
27/02/2021 18:30,5.95536,0.55948,5.981582617,0.13536,0.03948,0.141,5.82,0.52,5.843184064,6.17,0,6.17,0,0,0,6.17,0,6.17,7.22,0.25,7.224326958,0,0,0,7.22,0.25,7.224326958,3.91,0.31,3.922269751,0,0,0,3.91,0.31,3.922269751
27/02/2021 19:00,5.89536,0.58948,5.924757902,0.13536,0.03948,0.141,5.76,0.55,5.786199098,6.06,0,6.06,0,0,0,6.06,0,6.06,7.25,0.28,7.255404882,0,0,0,7.25,0.28,7.255404882,3.94,0.27,3.949240433,0,0,0,3.94,0.27,3.949240433
27/02/2021 19:30,5.74632,0.58976,5.776505033,0.13632,0.03976,0.142,5.61,0.55,5.636896309,5.81,0,5.81,0,0,0,5.81,0,5.81,7.01,0.33,7.017763176,0,0,0,7.01,0.33,7.017763176,3.78,0.29,3.791108017,0,0,0,3.78,0.29,3.791108017
27/02/2021 20:00,5.53728,0.63004,5.573008182,0.13728,0.04004,0.143,5.4,0.59,5.43213586,5.49,0,5.49,0,0,0,5.49,0,5.49,6.77,0.39,6.781224078,0,0,0,6.77,0.39,6.781224078,3.64,0.33,3.65492818,0,0,0,3.64,0.33,3.65492818
27/02/2021 20:30,5.30824,0.66032,5.349152681,0.13824,0.04032,0.144,5.17,0.62,5.207043307,5.16,0,5.16,0,0,0,5.16,0,5.16,6.47,0.42,6.483617817,0,0,0,6.47,0.42,6.483617817,3.5,0.33,3.515522721,0,0,0,3.5,0.33,3.515522721
27/02/2021 21:00,5.05824,0.69032,5.105128167,0.13824,0.04032,0.144,4.92,0.65,4.962751253,4.89,0,4.89,0,0,0,4.89,0,4.89,6.24,0.42,6.254118643,0,0,0,6.24,0.42,6.254118643,3.5,0.33,3.515522721,0,0,0,3.5,0.33,3.515522721
27/02/2021 21:30,4.8892,0.7406,4.944973711,0.1392,0.0406,0.145,4.75,0.7,4.801301907,4.79,0,4.79,0,0,0,4.79,0,4.79,6.03,0.44,6.046031756,0,0,0,6.03,0.44,6.046031756,3.41,0.33,3.425930531,0,0,0,3.41,0.33,3.425930531
27/02/2021 22:00,4.60016,0.74088,4.659439365,0.14016,0.04088,0.146,4.46,0.7,4.514598543,4.55,0,4.55,0,0,0,4.55,0,4.55,5.74,0.48,5.760034722,0,0,0,5.74,0.48,5.760034722,3.26,0.38,3.282072516,0,0,0,3.26,0.38,3.282072516
27/02/2021 22:30,4.41016,0.74088,4.471958676,0.14016,0.04088,0.146,4.27,0.7,4.326996649,4.32,0,4.32,0,0,0,4.32,0,4.32,5.57,0.48,5.59064397,0,0,0,5.57,0.48,5.59064397,3.22,0.34,3.237900554,0,0,0,3.22,0.34,3.237900554
27/02/2021 23:00,4.14208,0.74144,4.207916349,0.14208,0.04144,0.148,4,0.7,4.060788101,4.14,0,4.14,0,0,0,4.14,0,4.14,5.31512,0.51316,5.339834623,0.04512,0.01316,0.047,5.27,0.5,5.293666026,3.14,0.34,3.158354002,0,0,0,3.14,0.34,3.158354002
27/02/2021 23:30,3.90304,0.77172,3.97860189,0.14304,0.04172,0.149,3.76,0.73,3.830208872,3.84,0,3.84,0,0,0,3.84,0,3.84,5.08912,0.52016,5.115633763,0.06912,0.02016,0.072,5.02,0.5,5.044838947,2.97,0.34,2.989397933,0,0,0,2.97,0.34,2.989397933
28/02/2021 00:00,3.70496,0.77228,3.784593109,0.14496,0.04228,0.151,3.56,0.73,3.634074848,3.56,0,3.56,0,0,0,3.56,0,3.56,4.89336,0.53848,4.922898821,0.06336,0.01848,0.066,4.83,0.52,4.857911074,2.83,0.34,2.850350856,0,0,0,2.83,0.34,2.850350856
28/02/2021 00:30,3.704,0.772,3.783596173,0.144,0.042,0.15,3.56,0.73,3.634074848,3.76,0,3.76,0,0,0,3.76,0,3.76,4.94896,0.53428,4.977716364,0.04896,0.01428,0.051,4.9,0.52,4.927514586,2.83,0.34,2.850350856,0,0,0,2.83,0.34,2.850350856
28/02/2021 01:00,3.91304,0.77172,3.988412441,0.14304,0.04172,0.149,3.77,0.73,3.840026042,4.17,0,4.17,0,0,0,4.17,0,4.17,5.03992,0.50456,5.065113464,0.04992,0.01456,0.052,4.99,0.49,5.014000399,2.99,0.34,3.009269014,0,0,0,2.99,0.34,3.009269014
28/02/2021 01:30,3.914,0.772,3.989408477,0.144,0.042,0.15,3.77,0.73,3.840026042,4.33,0,4.33,0,0,0,4.33,0,4.33,5.03608,0.50344,5.061181048,0.04608,0.01344,0.048,4.99,0.49,5.014000399,3.03,0.34,3.049016235,0,0,0,3.03,0.34,3.049016235
28/02/2021 02:00,3.814,0.772,3.891346811,0.144,0.042,0.15,3.67,0.73,3.741897914,4.22,0,4.22,0,0,0,4.22,0,4.22,5.0028,0.5054,5.028263816,0.0528,0.0154,0.055,4.95,0.49,4.974193402,2.97,0.34,2.989397933,0,0,0,2.97,0.34,2.989397933
28/02/2021 02:30,3.764,0.752,3.838385077,0.144,0.042,0.15,3.62,0.71,3.688970046,4.25,0,4.25,0,0,0,4.25,0,4.25,4.904,0.527,4.932235294,0.024,0.007,0.025,4.88,0.52,4.907626718,2.9,0.36,2.9222594,0,0,0,2.9,0.36,2.9222594
28/02/2021 03:00,3.674,0.752,3.750170663,0.144,0.042,0.15,3.53,0.71,3.600694377,4.23,0,4.23,0,0,0,4.23,0,4.23,4.90784,0.52812,4.936173032,0.02784,0.00812,0.029,4.88,0.52,4.907626718,2.88,0.36,2.902412789,0,0,0,2.88,0.36,2.902412789
28/02/2021 03:30,3.584,0.752,3.662043146,0.144,0.042,0.15,3.44,0.71,3.512506228,4.08,0,4.08,0,0,0,4.08,0,4.08,4.87264,0.48952,4.89716759,0.03264,0.00952,0.034,4.84,0.48,4.863743414,2.83,0.33,2.849175319,0,0,0,2.83,0.33,2.849175319
28/02/2021 04:00,3.534,0.752,3.613123303,0.144,0.042,0.15,3.39,0.71,3.463553089,3.92,0,3.92,0,0,0,3.92,0,3.92,4.8488,0.4884,4.873335203,0.0288,0.0084,0.03,4.82,0.48,4.843841451,2.79,0.33,2.809448344,0,0,0,2.79,0.33,2.809448344
28/02/2021 04:30,3.51496,0.75228,3.59456103,0.14496,0.04228,0.151,3.37,0.71,3.443980255,3.86,0,3.86,0,0,0,3.86,0,3.86,4.81344,0.48392,4.837704332,0.01344,0.00392,0.014,4.8,0.48,4.823940298,2.83,0.33,2.849175319,0,0,0,2.83,0.33,2.849175319
28/02/2021 05:00,3.44304,0.75172,3.524146336,0.14304,0.04172,0.149,3.3,0.71,3.375514776,3.83,0,3.83,0,0,0,3.83,0,3.83,4.85344,0.48392,4.877505346,0.01344,0.00392,0.014,4.84,0.48,4.863743414,2.79,0.33,2.809448344,0,0,0,2.79,0.33,2.809448344
28/02/2021 05:30,3.47016,0.75088,3.550469152,0.14016,0.04088,0.146,3.33,0.71,3.404849483,3.89,0,3.89,0,0,0,3.89,0,3.89,4.91344,0.47392,4.936242782,0.01344,0.00392,0.014,4.9,0.47,4.922489208,2.79,0.33,2.809448344,0,0,0,2.79,0.33,2.809448344
28/02/2021 06:00,3.53016,0.71088,3.601024854,0.14016,0.04088,0.146,3.39,0.67,3.455575205,3.98,0,3.98,0,0,0,3.98,0,3.98,4.9896,0.4728,5.011950519,0.0096,0.0028,0.01,4.98,0.47,5.002129547,2.76,0.33,2.779658252,0,0,0,2.76,0.33,2.779658252
28/02/2021 06:30,3.6192,0.7106,3.688300557,0.1392,0.0406,0.145,3.48,0.67,3.54391027,4.15,0,4.15,0,0,0,4.15,0,4.15,5.23192,0.39056,5.246477294,0.00192,0.00056,0.002,5.23,0.39,5.24452095,2.91,0.33,2.928651567,0,0,0,2.91,0.33,2.928651567
28/02/2021 07:00,3.5892,0.7406,3.664811728,0.1392,0.0406,0.145,3.45,0.7,3.520298283,4.18,0,4.18,0,0,0,4.18,0,4.18,5.3,0.36,5.312212345,0,0,0,5.3,0.36,5.312212345,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
28/02/2021 07:30,3.6592,0.7806,3.741534578,0.1392,0.0406,0.145,3.52,0.74,3.596943147,4.22,0,4.22,0,0,0,4.22,0,4.22,5.52,0.33,5.529855333,0,0,0,5.52,0.33,5.529855333,3.15,0.28,3.162419959,0,0,0,3.15,0.28,3.162419959
28/02/2021 08:00,3.8492,0.7606,3.923627531,0.1392,0.0406,0.145,3.71,0.72,3.779219496,4.3,0,4.3,0,0,0,4.3,0,4.3,5.68384,0.33112,5.693476759,0.00384,0.00112,0.004,5.68,0.33,5.689578192,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
28/02/2021 08:30,4.14728,0.72004,4.209321679,0.13728,0.04004,0.143,4.01,0.68,4.067247226,4.50096,0.00028,4.500960009,0.00096,0.00028,0.001,4.5,0,4.5,5.86728,0.33504,5.876838129,0.01728,0.00504,0.018,5.85,0.33,5.8593003,3.37,0.28,3.381612042,0,0,0,3.37,0.28,3.381612042
28/02/2021 09:00,4.43536,0.68948,4.488630192,0.13536,0.03948,0.141,4.3,0.65,4.348850423,4.5948,0.0014,4.594800213,0.0048,0.0014,0.005,4.59,0,4.59,5.99552,0.31036,6.003547568,0.03552,0.01036,0.037,5.96,0.3,5.967545559,6.04568,1.03124,6.133001109,2.57568,0.75124,2.683,3.47,0.28,3.481278501
28/02/2021 09:30,4.65536,0.64948,4.700446894,0.13536,0.03948,0.141,4.52,0.61,4.560975773,4.68864,0.00252,4.688640677,0.00864,0.00252,0.009,4.68,0,4.68,6.0428,0.3554,6.053242189,0.0528,0.0154,0.055,5.99,0.34,5.999641656,8.92856,1.81708,9.111584023,5.33856,1.55708,5.561,3.59,0.26,3.599402728
28/02/2021 10:00,4.89536,0.64948,4.93825615,0.13536,0.03948,0.141,4.76,0.61,4.798926963,4.78864,0.00252,4.788640663,0.00864,0.00252,0.009,4.78,0,4.78,6.1172,0.3596,6.127760439,0.0672,0.0196,0.07,6.05,0.34,6.059546188,14.31536,3.30448,14.69180452,10.57536,3.08448,11.016,3.74,0.22,3.746465001
28/02/2021 10:30,5.0392,0.6506,5.081025192,0.1392,0.0406,0.145,4.9,0.61,4.937823407,4.79152,0.00336,4.791521178,0.01152,0.00336,0.012,4.78,0,4.78,6.12968,0.34324,6.13928258,0.07968,0.02324,0.083,6.05,0.32,6.058456899,15.5088,3.6584,15.93445223,11.7888,3.4384,12.28,3.72,0.22,3.726499698
28/02/2021 11:00,5.1592,0.5906,5.192894472,0.1392,0.0406,0.145,5.02,0.55,5.050039604,4.84536,0.00448,4.845362071,0.01536,0.00448,0.016,4.83,0,4.83,6.19024,0.28632,6.196858107,0.09024,0.02632,0.094,6.1,0.26,6.105538469,17.21824,4.14532,17.71020798,13.45824,3.92532,14.019,3.76,0.22,3.766430671
28/02/2021 11:30,5.19824,0.59032,5.231651441,0.13824,0.04032,0.144,5.06,0.55,5.089803533,4.76112,0.00616,4.761123985,0.02112,0.00616,0.022,4.74,0,4.74,6.15792,0.32856,6.166679041,0.09792,0.02856,0.102,6.06,0.3,6.067421198,18.17552,3.99036,18.60839865,14.43552,4.21036,15.037,3.74,-0.22,3.746465001
28/02/2021 12:00,5.16824,0.59032,5.201844135,0.13824,0.04032,0.144,5.03,0.55,5.059980237,4.84112,0.00616,4.841123919,0.02112,0.00616,0.022,4.82,0,4.82,6.0408,0.3694,6.052084021,0.1008,0.0294,0.105,5.94,0.34,5.949722683,18.46896,4.09928,18.91841907,14.80896,4.31928,15.426,3.66,-0.22,3.66660606
28/02/2021 12:30,5.2592,0.5906,5.292257836,0.1392,0.0406,0.145,5.12,0.55,5.149456282,4.9192,0.0056,4.919203188,0.0192,0.0056,0.02,4.9,0,4.9,6.04464,0.39052,6.057241831,0.10464,0.03052,0.109,5.94,0.36,5.950899092,17.6168,3.8274,18.02777393,13.8768,4.0474,14.455,3.74,-0.22,3.746465001
28/02/2021 13:00,5.0692,0.5906,5.103488709,0.1392,0.0406,0.145,4.93,0.55,4.960584643,4.75208,0.00644,4.752084364,0.02208,0.00644,0.023,4.73,0,4.73,5.8508,0.4194,5.865812561,0.1008,0.0294,0.105,5.75,0.39,5.763210911,21.65896,5.00928,22.23068677,17.92896,5.22928,18.676,3.73,-0.22,3.736482303
28/02/2021 13:30,5.0092,0.5906,5.043896609,0.1392,0.0406,0.145,4.87,0.55,4.90095909,4.634,0.007,4.634005287,0.024,0.007,0.025,4.61,0,4.61,5.7308,0.4594,5.749184029,0.1008,0.0294,0.105,5.63,0.43,5.646397081,21.9972,5.1196,22.58510819,18.3072,5.3396,19.07,3.69,-0.22,3.696552448
28/02/2021 14:00,4.96016,0.62088,4.998867792,0.14016,0.04088,0.146,4.82,0.58,4.854770849,4.48016,0.00588,4.480163859,0.02016,0.00588,0.021,4.46,0,4.46,5.67696,0.45828,5.695427587,0.09696,0.02828,0.101,5.58,0.43,5.596543576,20.73344,4.73892,21.26811926,17.17344,5.00892,17.889,3.56,-0.27,3.570224083
28/02/2021 14:30,4.86112,0.67116,4.907233783,0.14112,0.04116,0.147,4.72,0.63,4.761858881,4.3692,0.0056,4.369203589,0.0192,0.0056,0.02,4.35,0,4.35,5.56408,0.45744,5.582852103,0.09408,0.02744,0.098,5.47,0.43,5.486875249,18.32168,3.96924,18.74670169,14.91168,4.34924,15.533,3.41,-0.38,3.431107693
28/02/2021 15:00,4.76112,0.67116,4.808192945,0.14112,0.04116,0.147,4.62,0.63,4.662756695,4.36728,0.00504,4.367282908,0.01728,0.00504,0.018,4.35,0,4.35,5.58024,0.45632,5.598866528,0.09024,0.02632,0.094,5.49,0.43,5.506813961,16.63592,3.50756,17.00167084,13.22592,3.85756,13.777,3.41,-0.35,3.427914818
28/02/2021 15:30,4.86112,0.69116,4.910009145,0.14112,0.04116,0.147,4.72,0.65,4.764546148,4.48344,0.00392,4.483441714,0.01344,0.00392,0.014,4.47,0,4.47,5.61872,0.48296,5.639438341,0.07872,0.02296,0.082,5.54,0.46,5.55906467,14.25344,2.99392,14.56448107,10.81344,3.15392,11.264,3.44,-0.16,3.44371892
28/02/2021 16:00,5.06016,0.69088,5.107106265,0.14016,0.04088,0.146,4.92,0.65,4.962751253,4.5896,0.0028,4.589600854,0.0096,0.0028,0.01,4.58,0,4.58,5.76952,0.47736,5.789234284,0.05952,0.01736,0.062,5.71,0.46,5.728498931,11.1356,2.3158,11.37385234,7.6656,2.2358,7.985,3.47,0.08,3.470922068
28/02/2021 16:30,5.2392,0.6606,5.280682626,0.1392,0.0406,0.145,5.1,0.62,5.137548053,4.99288,0.00084,4.992880071,0.00288,0.00084,0.003,4.99,0,4.99,6.03032,0.45176,6.047218071,0.04032,0.01176,0.042,5.99,0.44,6.006138527,7.81056,1.48808,7.951052106,4.21056,1.22808,4.386,3.6,0.26,3.609376677
28/02/2021 17:00,5.48728,0.66004,5.526834049,0.13728,0.04004,0.143,5.35,0.62,5.385805418,5.41,0,5.41,0,0,0,5.41,0,5.41,6.5392,0.3356,6.547806045,0.0192,0.0056,0.02,6.52,0.33,6.528345885,5.32304,0.70172,5.369093573,1.58304,0.46172,1.649,3.74,0.24,3.747692623
28/02/2021 17:30,5.86728,0.66004,5.904288899,0.13728,0.04004,0.143,5.73,0.62,5.76344515,5.84,0,5.84,0,0,0,5.84,0,5.84,6.76824,0.36532,6.778092018,0.01824,0.00532,0.019,6.75,0.36,6.759593183,3.82,0.27,3.829529997,0,0,0,3.82,0.27,3.829529997
28/02/2021 18:00,5.84632,0.65976,5.88342934,0.13632,0.03976,0.142,5.71,0.62,5.743561613,6.13,0,6.13,0,0,0,6.13,0,6.13,7.04824,0.33532,7.056211916,0.01824,0.00532,0.019,7.03,0.33,7.037741115,4,0.27,4.009102144,0,0,0,4,0.27,4.009102144
28/02/2021 18:30,6.09536,0.60948,6.125755415,0.13536,0.03948,0.141,5.96,0.57,5.987194669,6.25,0,6.25,0,0,0,6.25,0,6.25,7.35184,0.23512,7.355598738,0.05184,0.01512,0.054,7.3,0.22,7.303314316,4.07,0.27,4.078945942,0,0,0,4.07,0.27,4.078945942
28/02/2021 19:00,6.02536,0.60948,6.056106753,0.13536,0.03948,0.141,5.89,0.57,5.917516371,6.14,0,6.14,0,0,0,6.14,0,6.14,7.22408,0.31744,7.231051099,0.09408,0.02744,0.098,7.13,0.29,7.135895179,3.99,0.27,3.999124904,0,0,0,3.99,0.27,3.999124904
28/02/2021 19:30,5.73632,0.66976,5.775287491,0.13632,0.03976,0.142,5.6,0.63,5.635326078,5.82,0,5.82,0,0,0,5.82,0,5.82,6.8316,0.3538,6.840755295,0.0816,0.0238,0.085,6.75,0.33,6.758061852,3.86,0.27,3.869431483,0,0,0,3.86,0.27,3.869431483
28/02/2021 20:00,5.44728,0.70004,5.492077512,0.13728,0.04004,0.143,5.31,0.66,5.350859744,5.45,0,5.45,0,0,0,5.45,0,5.45,6.58064,0.43352,6.594904275,0.08064,0.02352,0.084,6.5,0.41,6.512917933,3.77,0.29,3.781137395,0,0,0,3.77,0.29,3.781137395
28/02/2021 20:30,5.23728,0.72004,5.286545129,0.13728,0.04004,0.143,5.1,0.68,5.145133623,5.22,0,5.22,0,0,0,5.22,0,5.22,6.44176,0.47968,6.459594786,0.10176,0.02968,0.106,6.34,0.45,6.355949968,3.66,0.29,3.671471095,0,0,0,3.66,0.29,3.671471095
28/02/2021 21:00,5.0092,0.7206,5.060765654,0.1392,0.0406,0.145,4.87,0.68,4.917245164,4.93,0,4.93,0,0,0,4.93,0,4.93,6.15336,0.50848,6.17433326,0.06336,0.01848,0.066,6.09,0.49,6.109680843,3.55,0.32,3.564393357,0,0,0,3.55,0.32,3.564393357
28/02/2021 21:30,4.7592,0.7506,4.818027086,0.1392,0.0406,0.145,4.62,0.71,4.674237906,4.75,0,4.75,0,0,0,4.75,0,4.75,5.94072,0.49896,5.961636956,0.03072,0.00896,0.032,5.91,0.49,5.93027824,3.46,0.3,3.472981428,0,0,0,3.46,0.3,3.472981428
28/02/2021 22:00,4.51016,0.75088,4.572238401,0.14016,0.04088,0.146,4.37,0.71,4.427301661,4.46,0,4.46,0,0,0,4.46,0,4.46,5.68344,0.49392,5.704861716,0.01344,0.00392,0.014,5.67,0.49,5.691133455,3.34,0.32,3.355294324,0,0,0,3.34,0.32,3.355294324
28/02/2021 22:30,4.22112,0.78116,4.292792215,0.14112,0.04116,0.147,4.08,0.74,4.146564843,4.21,0,4.21,0,0,0,4.21,0,4.21,5.4884,0.5012,5.511237248,0.0384,0.0112,0.04,5.45,0.49,5.471983187,3.18,0.32,3.196060075,0,0,0,3.18,0.32,3.196060075
28/02/2021 23:00,3.99208,0.78144,4.067843556,0.14208,0.04144,0.148,3.85,0.74,3.92047191,4.01,0,4.01,0,0,0,4.01,0,4.01,5.17472,0.52596,5.201380682,0.05472,0.01596,0.057,5.12,0.51,5.145337695,3.07,0.32,3.086632469,0,0,0,3.07,0.32,3.086632469
28/02/2021 23:30,3.77208,0.75144,3.846199371,0.14208,0.04144,0.148,3.63,0.71,3.698783584,3.72,0,3.72,0,0,0,3.72,0,3.72,5.02552,0.52036,5.052388128,0.03552,0.01036,0.037,4.99,0.51,5.015994418,2.91,0.32,2.927541631,0,0,0,2.91,0.32,2.927541631
01/03/2021 00:00,3.56304,0.75172,3.641474564,0.14304,0.04172,0.149,3.42,0.71,3.492921413,3.5,0,3.5,0,0,0,3.5,0,3.5,4.798,0.524,4.826528773,0.048,0.014,0.05,4.75,0.51,4.777300493,2.84,0.32,2.857971308,0,0,0,2.84,0.32,2.857971308
01/03/2021 00:30,3.62304,0.75172,3.70020294,0.14304,0.04172,0.149,3.48,0.71,3.551689739,3.64,0,3.64,0,0,0,3.64,0,3.64,4.89952,0.52736,4.927819477,0.05952,0.01736,0.062,4.84,0.51,4.86679566,2.89,0.32,2.907662291,0,0,0,2.89,0.32,2.907662291
01/03/2021 01:00,3.82208,0.75144,3.895248079,0.14208,0.04144,0.148,3.68,0.71,3.74786606,4.18,0,4.18,0,0,0,4.18,0,4.18,4.96032,0.50176,4.985633119,0.04032,0.01176,0.042,4.92,0.49,4.944340199,3.09,0.3,3.10452895,0,0,0,3.09,0.3,3.10452895
01/03/2021 01:30,3.82208,0.73144,3.891439322,0.14208,0.04144,0.148,3.68,0.69,3.744128737,4.27,0,4.27,0,0,0,4.27,0,4.27,5.02856,0.47708,5.051140564,0.05856,0.01708,0.061,4.97,0.46,4.99124233,3.11,0.3,3.124435949,0,0,0,3.11,0.3,3.124435949
01/03/2021 02:00,3.84304,0.73172,3.912080086,0.14304,0.04172,0.149,3.7,0.69,3.763787986,4.2,0,4.2,0,0,0,4.2,0,4.2,4.98008,0.48044,5.003200915,0.07008,0.02044,0.073,4.91,0.46,4.931500786,3,0.33,3.018095426,0,0,0,3,0.33,3.018095426
01/03/2021 02:30,3.74304,0.73172,3.813890743,0.14304,0.04172,0.149,3.6,0.69,3.665528611,4.2,0,4.2,0,0,0,4.2,0,4.2,4.96184,0.47512,4.984535605,0.05184,0.01512,0.054,4.91,0.46,4.931500786,2.94,0.33,2.958462438,0,0,0,2.94,0.33,2.958462438
01/03/2021 03:00,3.67304,0.71172,3.741359138,0.14304,0.04172,0.149,3.53,0.67,3.593021013,4.17,0,4.17,0,0,0,4.17,0,4.17,4.92728,0.46504,4.94917674,0.01728,0.00504,0.018,4.91,0.46,4.931500786,2.98,0.33,2.998216136,0,0,0,2.98,0.33,2.998216136
01/03/2021 03:30,3.61304,0.71172,3.682472457,0.14304,0.04172,0.149,3.47,0.67,3.534091114,4.07,0,4.07,0,0,0,4.07,0,4.07,4.9548,0.4614,4.976236831,0.0048,0.0014,0.005,4.95,0.46,4.97132779,2.98,0.3,2.995062604,0,0,0,2.98,0.3,2.995062604
01/03/2021 04:00,3.544,0.712,3.614813965,0.144,0.042,0.15,3.4,0.67,3.465385981,3.94,0,3.94,0,0,0,3.94,0,3.94,5.01432,0.45876,5.035262237,0.06432,0.01876,0.067,4.95,0.44,4.969517079,2.96,0.3,2.975163861,0,0,0,2.96,0.3,2.975163861
01/03/2021 04:30,3.47304,0.71172,3.545215395,0.14304,0.04172,0.149,3.33,0.67,3.396733725,3.87,0,3.87,0,0,0,3.87,0,3.87,5.05352,0.44436,5.073018845,0.08352,0.02436,0.087,4.97,0.42,4.987714908,2.96,0.3,2.975163861,0,0,0,2.96,0.3,2.975163861
01/03/2021 05:00,3.47304,0.71172,3.545215395,0.14304,0.04172,0.149,3.33,0.67,3.396733725,3.84,0,3.84,0,0,0,3.84,0,3.84,5.10968,0.44324,5.128868433,0.07968,0.02324,0.083,5.03,0.42,5.047504334,3.02,0.3,3.034864083,0,0,0,3.02,0.3,3.034864083
01/03/2021 05:30,3.56208,0.71144,3.632431803,0.14208,0.04144,0.148,3.42,0.67,3.48501076,4.04,0,4.04,0,0,0,4.04,0,4.04,5.286,0.418,5.302501297,0.096,0.028,0.1,5.19,0.39,5.204632552,3.06,0.29,3.073711112,0,0,0,3.06,0.29,3.073711112
01/03/2021 06:00,3.70112,0.71116,3.768824459,0.14112,0.04116,0.147,3.56,0.67,3.622499137,4.35,0,4.35,0,0,0,4.35,0,4.35,5.65576,0.39668,5.669653975,0.12576,0.03668,0.131,5.53,0.36,5.541705514,3.18,0.29,3.193195891,0,0,0,3.18,0.29,3.193195891
01/03/2021 06:30,4.0792,0.6006,4.123177537,0.1392,0.0406,0.145,3.94,0.56,3.97959797,4.78,0,4.78,0,0,0,4.78,0,4.78,6.60456,-0.06492,6.60487906,0.15456,0.04508,0.161,6.45,-0.11,6.450937916,3.55,0.26,3.559508393,0,0,0,3.55,0.26,3.559508393
01/03/2021 07:00,4.3892,0.6006,4.43010124,0.1392,0.0406,0.145,4.25,0.56,4.286735355,5.02,0,5.02,0,0,0,5.02,0,5.02,7.56368,-0.24476,7.56763917,0.22368,0.06524,0.233,7.34,-0.31,7.346543405,3.75,0.23,3.757046713,0,0,0,3.75,0.23,3.757046713
01/03/2021 07:30,4.81632,0.55976,4.84873897,0.13632,0.03976,0.142,4.68,0.52,4.708800272,5.31,0,5.31,0,0,0,5.31,0,5.31,8.46088,-0.54016,8.47810493,0.17088,0.04984,0.178,8.29,-0.59,8.310968656,4.03,0,4.03,0,0,0,4.03,0,4.03
01/03/2021 08:00,5.23824,0.54032,5.266033042,0.13824,0.04032,0.144,5.1,0.5,5.12445119,5.76152,0.24336,5.766657333,0.01152,0.00336,0.012,5.75,0.24,5.755006516,9.16248,-0.55636,9.17935598,0.25248,0.07364,0.263,8.91,-0.63,8.932244959,4.48,-0.26,4.487538301,0,0,0,4.48,-0.26,4.487538301
01/03/2021 08:30,5.7092,0.5106,5.731987177,0.1392,0.0406,0.145,5.57,0.47,5.589794272,6.34152,0.00336,6.34152089,0.01152,0.00336,0.012,6.33,0,6.33,10.1176,-0.9582,10.16287248,0.1776,0.0518,0.185,9.94,-1.01,9.991181111,4.81,-0.24,4.815983804,0,0,0,4.81,-0.24,4.815983804
01/03/2021 09:00,5.9492,0.4706,5.967783927,0.1392,0.0406,0.145,5.81,0.43,5.82589049,6.52672,0.00196,6.526720294,0.00672,0.00196,0.007,6.52,0,6.52,10.65936,-1.18352,10.72486248,0.15936,0.04648,0.166,10.5,-1.23,10.57179739,5.19,-0.28,5.197547499,0,0,0,5.19,-0.28,5.197547499
01/03/2021 09:30,6.04824,0.44032,6.064246763,0.13824,0.04032,0.144,5.91,0.4,5.923520912,6.82096,0.00028,6.820960006,0.00096,0.00028,0.001,6.82,0,6.82,10.69296,-1.06372,10.7457384,0.19296,0.05628,0.201,10.5,-1.12,10.55956438,5.35,-0.31,5.358973782,0,0,0,5.35,-0.31,5.358973782
01/03/2021 10:00,6.9908,0.5494,7.012355168,0.1008,0.0294,0.105,6.89,0.52,6.909594778,7.4444,0.0042,7.444401185,0.0144,0.0042,0.015,7.43,0,7.43,13.18232,-1.02224,13.22189605,0.23232,0.06776,0.242,12.95,-1.09,12.99579163,7.87,-0.42,7.881199147,0,0,0,7.87,-0.42,7.881199147
01/03/2021 10:30,6.37016,0.41088,6.383397277,0.14016,0.04088,0.146,6.23,0.37,6.240977488,6.994,0.367,7.003622277,0.024,0.007,0.025,6.97,0.36,6.979290795,10.86392,-1.09344,10.91880803,0.19392,0.05656,0.202,10.67,-1.15,10.73179389,5.51,-0.35,5.521104962,0,0,0,5.51,-0.35,5.521104962
01/03/2021 11:00,6.3392,0.3906,6.351222323,0.1392,0.0406,0.145,6.2,0.35,6.209871174,6.94728,0.00504,6.947281828,0.01728,0.00504,0.018,6.93,0,6.93,10.87552,-1.12464,10.93351501,0.15552,0.04536,0.162,10.72,-1.17,10.78365893,5.63,-0.45,5.647955382,0,0,0,5.63,-0.45,5.647955382
01/03/2021 11:30,6.34016,0.43088,6.354784528,0.14016,0.04088,0.146,6.2,0.39,6.212254019,6.94632,0.00476,6.946321631,0.01632,0.00476,0.017,6.93,0,6.93,10.98952,-1.15764,11.05032489,0.17952,0.05236,0.187,10.81,-1.21,10.87750891,5.59,-0.41,5.605015611,0,0,0,5.59,-0.41,5.605015611
01/03/2021 12:00,6.40824,0.43032,6.422671967,0.13824,0.04032,0.144,6.27,0.39,6.282117477,6.95112,0.22616,6.954798171,0.02112,0.00616,0.022,6.93,0.22,6.933491184,10.8248,-1.0486,10.87547043,0.2448,0.0714,0.255,10.58,-1.12,10.6391165,5.54,-0.41,5.555150763,0,0,0,5.54,-0.41,5.555150763
01/03/2021 12:30,6.4092,0.4706,6.426453843,0.1392,0.0406,0.145,6.27,0.43,6.28472752,7.09344,0.00392,7.093441083,0.01344,0.00392,0.014,7.08,0,7.08,10.74392,-0.98344,10.78883549,0.19392,0.05656,0.202,10.55,-1.04,10.60113673,5.64,-0.46,5.658727772,0,0,0,5.64,-0.46,5.658727772
01/03/2021 13:00,6.4092,0.4706,6.426453843,0.1392,0.0406,0.145,6.27,0.43,6.28472752,7.01824,0.00532,7.018242016,0.01824,0.00532,0.019,7,0,7,10.87136,-1.00752,10.91794691,0.11136,0.03248,0.116,10.76,-1.04,10.81014338,5.48,-0.33,5.48992714,0,0,0,5.48,-0.33,5.48992714
01/03/2021 13:30,6.41112,0.51116,6.431465167,0.14112,0.04116,0.147,6.27,0.47,6.287590954,6.8644,0.0042,6.864401285,0.0144,0.0042,0.015,6.85,0,6.85,10.5256,-0.9492,10.56831283,0.1056,0.0308,0.11,10.42,-0.98,10.46598299,5.55,-0.51,5.573383174,0,0,0,5.55,-0.51,5.573383174
01/03/2021 14:00,6.12208,0.51144,6.143405766,0.14208,0.04144,0.148,5.98,0.47,5.998441464,6.6392,0.0056,6.639202362,0.0192,0.0056,0.02,6.62,0,6.62,10.44736,-0.98452,10.4936462,0.08736,0.02548,0.091,10.36,-1.01,10.4091162,5.39,-0.42,5.406338872,0,0,0,5.39,-0.42,5.406338872
01/03/2021 14:30,5.98208,0.47144,6.000628034,0.14208,0.04144,0.148,5.84,0.43,5.855809082,6.47824,0.00532,6.478242184,0.01824,0.00532,0.019,6.46,0,6.46,10.25448,-0.96536,10.29981942,0.08448,0.02464,0.088,10.17,-0.99,10.21807223,5.31,-0.46,5.329887428,0,0,0,5.31,-0.46,5.329887428
01/03/2021 15:00,5.76304,0.44172,5.779943477,0.14304,0.04172,0.149,5.62,0.4,5.634216893,6.70728,0.00504,6.707281894,0.01728,0.00504,0.018,6.69,0,6.69,10.25848,-0.95836,10.30314834,0.10848,0.03164,0.113,10.15,-0.99,10.1981665,5.31,-0.42,5.326584271,0,0,0,5.31,-0.42,5.326584271
01/03/2021 15:30,5.854,0.422,5.869190745,0.144,0.042,0.15,5.71,0.38,5.722630514,6.73496,0.27728,6.740665427,0.02496,0.00728,0.026,6.71,0.27,6.715429994,10.27672,-0.91304,10.31720001,0.12672,0.03696,0.132,10.15,-0.95,10.19436119,5.26,-0.37,5.27299725,0,0,0,5.26,-0.37,5.27299725
01/03/2021 16:00,5.914,0.422,5.929037021,0.144,0.042,0.15,5.77,0.38,5.78249946,6.8344,0.0042,6.834401291,0.0144,0.0042,0.015,6.82,0,6.82,10.12392,-0.79344,10.15496446,0.19392,0.05656,0.202,9.93,-0.85,9.96631326,5.28,-0.37,5.292948139,0,0,0,5.28,-0.37,5.292948139
01/03/2021 16:30,6.09304,0.47172,6.111272879,0.14304,0.04172,0.149,5.95,0.43,5.96551758,7.05208,0.00644,7.052082941,0.02208,0.00644,0.023,7.03,0,7.03,9.75128,-0.59296,9.769291847,0.16128,0.04704,0.168,9.59,-0.64,9.611331854,5.21,-0.31,5.2192145,0,0,0,5.21,-0.31,5.2192145
01/03/2021 17:00,6.23016,0.48088,6.248690999,0.14016,0.04088,0.146,6.09,0.44,6.105874221,7.05592,0.22756,7.059588557,0.02592,0.00756,0.027,7.03,0.22,7.033441547,9.48384,-0.38388,9.491606028,0.12384,0.03612,0.129,9.36,-0.42,9.369418338,5.19,-0.31,5.199249946,0,0,0,5.19,-0.31,5.199249946
01/03/2021 17:30,6.41016,0.48088,6.42817212,0.14016,0.04088,0.146,6.27,0.44,6.285419636,4.72768,0.00224,4.727680531,0.00768,0.00224,0.008,4.72,0,4.72,9.0356,-0.2092,9.038021465,0.1056,0.0308,0.11,8.93,-0.24,8.933224502,7.1,-0.31,7.106764383,0,0,0,7.1,-0.31,7.106764383
01/03/2021 18:00,6.41016,0.48088,6.42817212,0.14016,0.04088,0.146,6.27,0.44,6.285419636,3.99,0,3.99,0,0,0,3.99,0,3.99,8.97456,-0.21492,8.97713305,0.15456,0.04508,0.161,8.82,-0.26,8.823831367,7.99,0,7.99,0,0,0,7.99,0,7.99
01/03/2021 18:30,6.40824,0.44032,6.423349718,0.13824,0.04032,0.144,6.27,0.4,6.282746215,3.91,0,3.91,0,0,0,3.91,0,3.91,8.95352,-0.23564,8.956620267,0.08352,0.02436,0.087,8.87,-0.26,8.873809779,7.8,0,7.8,0,0,0,7.8,0,7.8
01/03/2021 19:00,6.20112,0.47116,6.218993568,0.14112,0.04116,0.147,6.06,0.43,6.075236621,3.75,0,3.75,0,0,0,3.75,0,3.75,8.6872,-0.2404,8.690525646,0.0672,0.0196,0.07,8.62,-0.26,8.623920222,7.74,-0.31,7.746205523,0,0,0,7.74,-0.31,7.746205523
01/03/2021 19:30,5.86112,0.52116,5.884244675,0.14112,0.04116,0.147,5.72,0.48,5.740104529,3.51,0,3.51,0,0,0,3.51,0,3.51,8.22256,0.02408,8.222595259,0.08256,0.02408,0.086,8.14,0,8.14,7.33,0.16,7.33174604,0,0,0,7.33,0.16,7.33174604
01/03/2021 20:00,5.57016,0.55088,5.597334294,0.14016,0.04088,0.146,5.43,0.51,5.453897689,3.33,0,3.33,0,0,0,3.33,0,3.33,7.93536,-0.18052,7.937413042,0.13536,0.03948,0.141,7.8,-0.22,7.803101947,7.02,0.32,7.027289662,0,0,0,7.02,0.32,7.027289662
01/03/2021 20:30,5.26632,0.57976,5.298136276,0.13632,0.03976,0.142,5.13,0.54,5.158342757,3.5,0,3.5,0,0,0,3.5,0,3.5,7.66944,0.03192,7.669506425,0.10944,0.03192,0.114,7.56,0,7.56,6.54,0.18,6.542476595,0,0,0,6.54,0.18,6.542476595
01/03/2021 21:00,5.08536,0.57948,5.118269571,0.13536,0.03948,0.141,4.95,0.54,4.97936743,5.21,0,5.21,0,0,0,5.21,0,5.21,7.3664,0.2852,7.371918882,0.0864,0.0252,0.09,7.28,0.26,7.284641378,4.67,0.1,4.671070541,0,0,0,4.67,0.1,4.671070541
01/03/2021 21:30,4.75728,0.63004,4.798818959,0.13728,0.04004,0.143,4.62,0.59,4.6575208,5.44,0,5.44,0,0,0,5.44,0,5.44,6.96312,0.34716,6.9717688,0.09312,0.02716,0.097,6.87,0.32,6.877448655,3.97,0.27,3.979170768,0,0,0,3.97,0.27,3.979170768
01/03/2021 22:00,4.49728,0.63004,4.541197838,0.13728,0.04004,0.143,4.36,0.59,4.399738629,5.18,0,5.18,0,0,0,5.18,0,5.18,6.59392,0.34156,6.602760347,0.07392,0.02156,0.077,6.52,0.32,6.527848037,3.8,0.27,3.809580029,0,0,0,3.8,0.27,3.809580029
01/03/2021 22:30,4.5392,0.7106,4.594484628,0.1392,0.0406,0.145,4.4,0.67,4.450719043,4.67,0,4.67,0,0,0,4.67,0,4.67,6.22248,0.35864,6.232806751,0.13248,0.03864,0.138,6.09,0.32,6.09840143,3.6,0.29,3.611661667,0,0,0,3.6,0.29,3.611661667
01/03/2021 23:00,4.18016,0.75088,4.24706468,0.14016,0.04088,0.146,4.04,0.71,4.101914187,4.28,0,4.28,0,0,0,4.28,0,4.28,5.91208,0.39144,5.925024489,0.14208,0.04144,0.148,5.77,0.35,5.780605505,3.46,0.27,3.470518693,0,0,0,3.46,0.27,3.470518693
01/03/2021 23:30,3.85016,0.75088,3.922697133,0.14016,0.04088,0.146,3.71,0.71,3.777327097,3.98,0,3.98,0,0,0,3.98,0,3.98,5.60048,0.36764,5.612533777,0.06048,0.01764,0.063,5.54,0.35,5.551044947,3.31,0.27,3.320993827,0,0,0,3.31,0.27,3.320993827
02/03/2021 00:00,3.66112,0.75116,3.737384246,0.14112,0.04116,0.147,3.52,0.71,3.590891254,3.85,0,3.85,0,0,0,3.85,0,3.85,5.30808,0.43444,5.325828705,0.11808,0.03444,0.123,5.19,0.4,5.205391436,3.12,0.27,3.131660901,0,0,0,3.12,0.27,3.131660901
02/03/2021 00:30,3.68112,0.75116,3.75697828,0.14112,0.04116,0.147,3.54,0.71,3.610498581,4,0,4,0,0,0,4,0,4,5.17624,0.41932,5.193196492,0.06624,0.01932,0.069,5.11,0.4,5.125631668,3.12,0.29,3.133448579,0,0,0,3.12,0.29,3.133448579
02/03/2021 01:00,3.92016,0.75088,3.991425209,0.14016,0.04088,0.146,3.78,0.71,3.846101923,4.38,0,4.38,0,0,0,4.38,0,4.38,5.35792,0.42856,5.37503213,0.09792,0.02856,0.102,5.26,0.4,5.2751872,3.31,0.29,3.322679641,0,0,0,3.31,0.29,3.322679641
02/03/2021 01:30,3.92016,0.75088,3.991425209,0.14016,0.04088,0.146,3.78,0.71,3.846101923,4.46,0,4.46,0,0,0,4.46,0,4.46,5.3568,0.4224,5.373427956,0.0768,0.0224,0.08,5.28,0.4,5.295129838,3.34,0.29,3.352566181,0,0,0,3.34,0.29,3.352566181
02/03/2021 02:00,3.90016,0.73088,3.968051613,0.14016,0.04088,0.146,3.76,0.69,3.822786941,4.42,0,4.42,0,0,0,4.42,0,4.42,5.39088,0.41484,5.406817863,0.05088,0.01484,0.053,5.34,0.4,5.354960317,3.31,0.29,3.322679641,0,0,0,3.31,0.29,3.322679641
02/03/2021 02:30,3.81112,0.73116,3.88062245,0.14112,0.04116,0.147,3.67,0.69,3.73430047,4.37,0,4.37,0,0,0,4.37,0,4.37,5.27472,0.41596,5.291095709,0.05472,0.01596,0.057,5.22,0.4,5.235303239,3.25,0.29,3.262912809,0,0,0,3.25,0.29,3.262912809
