Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
02/03/2021 03:00,3.73112,0.73116,3.802085138,0.14112,0.04116,0.147,3.59,0.69,3.655707866,4.37,0,4.37,0,0,0,4.37,0,4.37,5.25856,0.44708,5.277531033,0.05856,0.01708,0.061,5.2,0.43,5.217748557,3.18,0.29,3.193195891,0,0,0,3.18,0.29,3.193195891
02/03/2021 03:30,3.71112,0.73116,3.78246039,0.14112,0.04116,0.147,3.57,0.69,3.636069306,4.31,0,4.31,0,0,0,4.31,0,4.31,5.24104,0.42072,5.257899352,0.07104,0.02072,0.074,5.17,0.4,5.1854508,3.09,0.29,3.10357858,0,0,0,3.09,0.29,3.10357858
02/03/2021 04:00,3.62112,0.73116,3.694198831,0.14112,0.04116,0.147,3.48,0.69,3.547745763,4.19,0,4.19,0,0,0,4.19,0,4.19,5.302,0.421,5.318688278,0.072,0.021,0.075,5.23,0.4,5.245274063,3.06,0.29,3.073711112,0,0,0,3.06,0.29,3.073711112
02/03/2021 04:30,3.64112,0.73116,3.713805299,0.14112,0.04116,0.147,3.5,0.69,3.567365975,4.17,0,4.17,0,0,0,4.17,0,4.17,5.25008,0.42044,5.266888057,0.07008,0.02044,0.073,5.18,0.4,5.195421061,3.21,0.25,3.219720485,0,0,0,3.21,0.25,3.219720485
02/03/2021 05:00,3.61112,0.71116,3.680480431,0.14112,0.04116,0.147,3.47,0.67,3.534091114,4.1,0,4.1,0,0,0,4.1,0,4.1,5.34376,0.37568,5.356949356,0.05376,0.01568,0.056,5.29,0.36,5.302235378,3.21,0.25,3.219720485,0,0,0,3.21,0.25,3.219720485
02/03/2021 05:30,3.67112,0.70116,3.737478749,0.14112,0.04116,0.147,3.53,0.66,3.591169726,4.22,0,4.22,0,0,0,4.22,0,4.22,5.46488,0.36184,5.476845954,0.07488,0.02184,0.078,5.39,0.34,5.400712916,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
02/03/2021 06:00,3.78016,0.70088,3.844586116,0.14016,0.04088,0.146,3.64,0.66,3.699351294,4.46,0,4.46,0,0,0,4.46,0,4.46,5.98944,0.32192,5.998085028,0.10944,0.03192,0.114,5.88,0.29,5.887147017,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
02/03/2021 06:30,4.28728,0.61004,4.330464017,0.13728,0.04004,0.143,4.15,0.57,4.188961685,4.89,0,4.89,0,0,0,4.89,0,4.89,6.93256,-0.24592,6.936920412,0.08256,0.02408,0.086,6.85,-0.27,6.855319103,3.71,0.2,3.715386925,0,0,0,3.71,0.2,3.715386925
02/03/2021 07:00,4.65632,0.60976,4.696075298,0.13632,0.03976,0.142,4.52,0.57,4.555798503,5.17,0,5.17,0,0,0,5.17,0,5.17,7.74872,-0.38704,7.758380089,0.07872,0.02296,0.082,7.67,-0.41,7.680950462,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
02/03/2021 07:30,4.93728,0.61004,4.974824881,0.13728,0.04004,0.143,4.8,0.57,4.833725271,5.39576,0.00168,5.395760262,0.00576,0.00168,0.006,5.39,0,5.39,8.67736,-0.60952,8.698740782,0.20736,0.06048,0.216,8.47,-0.67,8.496458086,4.16,-0.27,4.168752811,0,0,0,4.16,-0.27,4.168752811
02/03/2021 08:00,5.21112,0.56116,5.241247199,0.14112,0.04116,0.147,5.07,0.52,5.096596904,5.73864,0.00252,5.738640553,0.00864,0.00252,0.009,5.73,0,5.73,9.54744,-0.83408,9.583804046,0.15744,0.04592,0.164,9.39,-0.88,9.431145211,4.52,-0.27,4.528056978,0,0,0,4.52,-0.27,4.528056978
02/03/2021 08:30,5.79016,0.50088,5.811784029,0.14016,0.04088,0.146,5.65,0.46,5.668694735,6.13632,0.00476,6.136321846,0.01632,0.00476,0.017,6.12,0,6.12,10.4216,-1.0962,10.47909352,0.0816,0.0238,0.085,10.34,-1.12,10.40048076,4.81,-0.27,4.817572003,0,0,0,4.81,-0.27,4.817572003
02/03/2021 09:00,6.09016,0.46088,6.107573921,0.14016,0.04088,0.146,5.95,0.42,5.96480511,6.48016,0.00588,6.480162668,0.02016,0.00588,0.021,6.46,0,6.46,10.80536,-1.16052,10.86750254,0.13536,0.03948,0.141,10.67,-1.2,10.73726688,5.24,-0.33,5.250380939,0,0,0,5.24,-0.33,5.250380939
02/03/2021 09:30,6.23016,0.41088,6.243694099,0.14016,0.04088,0.146,6.09,0.37,6.101229384,6.73152,0.00336,6.731520839,0.01152,0.00336,0.012,6.72,0,6.72,10.90928,-1.21396,10.97661555,0.08928,0.02604,0.093,10.82,-1.24,10.89082182,5.33,-0.39,5.344249246,0,0,0,5.33,-0.39,5.344249246
02/03/2021 10:00,6.36016,0.41088,6.373418047,0.14016,0.04088,0.146,6.22,0.37,6.230995105,6.72576,0.00168,6.72576021,0.00576,0.00168,0.006,6.72,0,6.72,11.0072,-1.2804,11.08142031,0.0672,0.0196,0.07,10.94,-1.3,11.01696873,5.39,-0.36,5.402008886,0,0,0,5.39,-0.36,5.402008886
02/03/2021 10:30,6.42016,0.41088,6.433294397,0.14016,0.04088,0.146,6.28,0.37,6.290890239,6.87768,0.00224,6.877680365,0.00768,0.00224,0.008,6.87,0,6.87,10.902,-1.129,10.96030314,0.072,0.021,0.075,10.83,-1.15,10.8908861,5.47,-0.36,5.481833635,0,0,0,5.47,-0.36,5.481833635
02/03/2021 11:00,6.39016,0.41088,6.403355933,0.14016,0.04088,0.146,6.25,0.37,6.260942421,6.80672,0.00196,6.806720282,0.00672,0.00196,0.007,6.8,0,6.8,10.92952,-1.21264,10.99658598,0.05952,0.01736,0.062,10.87,-1.23,10.93936927,5.5,-0.36,5.511769226,0,0,0,5.5,-0.36,5.511769226
02/03/2021 11:30,6.39016,0.41088,6.403355933,0.14016,0.04088,0.146,6.25,0.37,6.260942421,6.80384,0.00112,6.803840092,0.00384,0.00112,0.004,6.8,0,6.8,10.94744,-1.31908,11.02662299,0.03744,0.01092,0.039,10.91,-1.33,10.99076885,5.41,-0.36,5.421964589,0,0,0,5.41,-0.36,5.421964589
02/03/2021 12:00,6.3392,0.4106,6.352483688,0.1392,0.0406,0.145,6.2,0.37,6.21103051,6.90152,0.00336,6.901520818,0.01152,0.00336,0.012,6.89,0,6.89,10.73608,-1.21656,10.80478746,0.04608,0.01344,0.048,10.69,-1.23,10.76052973,5.35,-0.41,5.365687281,0,0,0,5.35,-0.41,5.365687281
02/03/2021 12:30,6.23016,0.43088,6.24504213,0.14016,0.04088,0.146,6.09,0.39,6.102474908,6.85152,0.00336,6.851520824,0.01152,0.00336,0.012,6.84,0,6.84,10.51088,-1.21516,10.58088901,0.05088,0.01484,0.053,10.46,-1.23,10.53207007,5.24,-0.37,5.253046735,0,0,0,5.24,-0.37,5.253046735
02/03/2021 13:00,6.09112,0.45116,6.107805514,0.14112,0.04116,0.147,5.95,0.41,5.964109322,6.51536,0.00448,6.51536154,0.01536,0.00448,0.016,6.5,0,6.5,10.63104,-1.17928,10.6962476,0.07104,0.02072,0.074,10.56,-1.2,10.62796312,5.3,-0.46,5.319924811,0,0,0,5.3,-0.46,5.319924811
02/03/2021 13:30,5.57208,0.49144,5.593709753,0.14208,0.04144,0.148,5.43,0.45,5.448614503,6.20152,0.00336,6.20152091,0.01152,0.00336,0.012,6.19,0,6.19,10.06528,-0.97096,10.112004,0.06528,0.01904,0.068,10,-0.99,10.04888551,5.17,-0.4,5.1854508,0,0,0,5.17,-0.4,5.1854508
02/03/2021 14:00,5.44208,0.49144,5.464224373,0.14208,0.04144,0.148,5.3,0.45,5.319069467,5.97344,0.00392,5.973441286,0.01344,0.00392,0.014,5.96,0,5.96,9.63568,-0.87376,9.675215016,0.05568,0.01624,0.058,9.58,-0.89,9.621252517,4.8,-0.31,4.81,0,0,0,4.8,-0.31,4.81
02/03/2021 14:30,5.33208,0.49144,5.354679299,0.14208,0.04144,0.148,5.19,0.45,5.209472142,5.84536,0.00448,5.845361717,0.01536,0.00448,0.016,5.83,0,5.83,9.66416,-0.87712,9.70388211,0.04416,0.01288,0.046,9.62,-0.89,9.66108172,4.68,-0.33,4.691620189,0,0,0,4.68,-0.33,4.691620189
02/03/2021 15:00,5.29304,0.53172,5.31968031,0.14304,0.04172,0.149,5.15,0.49,5.173258161,5.62824,0.00532,5.628242514,0.01824,0.00532,0.019,5.61,0,5.61,9.64624,-0.96068,9.693959573,0.06624,0.01932,0.069,9.58,-0.98,9.629994808,4.62,-0.33,4.63177072,0,0,0,4.62,-0.33,4.63177072
02/03/2021 15:30,5.48304,0.53172,5.508761549,0.14304,0.04172,0.149,5.34,0.49,5.362434149,5.6244,0.0042,5.624401568,0.0144,0.0042,0.015,5.61,0,5.61,9.35912,-0.86984,9.399454708,0.06912,0.02016,0.072,9.29,-0.89,9.33253449,4.7,-0.33,4.711570863,0,0,0,4.7,-0.33,4.711570863
02/03/2021 16:00,5.67304,0.54172,5.698845795,0.14304,0.04172,0.149,5.53,0.5,5.552557969,5.78016,0.00588,5.780162991,0.02016,0.00588,0.021,5.76,0,5.76,9.3428,-0.8746,9.383647319,0.0528,0.0154,0.055,9.29,-0.89,9.33253449,4.75,-0.31,4.760105041,0,0,0,4.75,-0.31,4.760105041
02/03/2021 16:30,5.84304,0.61172,5.874973855,0.14304,0.04172,0.149,5.7,0.57,5.728429104,6.09768,0.00224,6.097680411,0.00768,0.00224,0.008,6.09,0,6.09,9.11336,-0.58152,9.131894437,0.06336,0.01848,0.066,9.05,-0.6,9.069867695,4.84,-0.34,4.851927452,0,0,0,4.84,-0.34,4.851927452
02/03/2021 17:00,6.05304,0.61172,6.083871678,0.14304,0.04172,0.149,5.91,0.57,5.937423684,6.33288,0.00084,6.332880056,0.00288,0.00084,0.003,6.33,0,6.33,8.99896,-0.50572,9.013158925,0.04896,0.01428,0.051,8.95,-0.52,8.965093418,4.8,-0.31,4.81,0,0,0,4.8,-0.31,4.81
02/03/2021 17:30,6.29208,0.61144,6.32171888,0.14208,0.04144,0.148,6.15,0.57,6.17635815,6.61096,0.00028,6.610960006,0.00096,0.00028,0.001,6.61,0,6.61,8.54512,-0.22684,8.548130334,0.04512,0.01316,0.047,8.5,-0.24,8.50338756,4.84,-0.28,4.848092408,0,0,0,4.84,-0.28,4.848092408
02/03/2021 18:00,6.52112,0.58116,6.546965175,0.14112,0.04116,0.147,6.38,0.54,6.402811882,6.81192,0.00056,6.811920023,0.00192,0.00056,0.002,6.81,0,6.81,8.73104,-0.26928,8.735191538,0.07104,0.02072,0.074,8.66,-0.29,8.664854298,4.87,-0.28,4.87804264,0,0,0,4.87,-0.28,4.87804264
02/03/2021 18:30,6.6592,0.5306,6.680305457,0.1392,0.0406,0.145,6.52,0.49,6.538386651,7.02192,0.00056,7.021920022,0.00192,0.00056,0.002,7.02,0,7.02,8.89432,-0.21124,8.89682812,0.06432,0.01876,0.067,8.83,-0.23,8.832994962,4.97,-0.28,4.977881075,0,0,0,4.97,-0.28,4.977881075
02/03/2021 19:00,6.59016,0.53088,6.61150833,0.14016,0.04088,0.146,6.45,0.49,6.468585626,6.86288,0.00084,6.862880051,0.00288,0.00084,0.003,6.86,0,6.86,8.64336,-0.21152,8.645947768,0.06336,0.01848,0.066,8.58,-0.23,8.583082197,4.86,-0.28,4.868059162,0,0,0,4.86,-0.28,4.868059162
02/03/2021 19:30,6.26112,0.57116,6.287117575,0.14112,0.04116,0.147,6.12,0.53,6.142906478,6.4448,0.0014,6.444800152,0.0048,0.0014,0.005,6.44,0,6.44,8.34952,-0.21264,8.352227248,0.05952,0.01736,0.062,8.29,-0.23,8.293189977,4.56,0.24,4.566311422,0,0,0,4.56,0.24,4.566311422
02/03/2021 20:00,5.95208,0.61144,5.983403312,0.14208,0.04144,0.148,5.81,0.57,5.837893456,6.13672,0.00196,6.136720313,0.00672,0.00196,0.007,6.13,0,6.13,7.86624,-0.21068,7.869060795,0.06624,0.01932,0.069,7.8,-0.23,7.803390289,4.42,0.24,4.426511041,0,0,0,4.42,0.24,4.426511041
02/03/2021 20:30,5.60632,0.62976,5.641579708,0.13632,0.03976,0.142,5.47,0.59,5.501727002,5.7496,0.0028,5.749600682,0.0096,0.0028,0.01,5.74,0,5.74,7.59432,0.01876,7.594343171,0.06432,0.01876,0.067,7.53,0,7.53,4.31,0.24,4.316676963,0,0,0,4.31,0.24,4.316676963
02/03/2021 21:00,5.29632,0.62976,5.333629458,0.13632,0.03976,0.142,5.16,0.59,5.193621087,5.5044,0.0042,5.504401602,0.0144,0.0042,0.015,5.49,0,5.49,7.35512,0.01316,7.355131773,0.04512,0.01316,0.047,7.31,0,7.31,4.17,0.13,4.172025887,0,0,0,4.17,0.13,4.172025887
02/03/2021 21:30,4.85632,0.65976,4.900931258,0.13632,0.03976,0.142,4.72,0.62,4.760546187,5.40056,0.00308,5.400560878,0.01056,0.00308,0.011,5.39,0,5.39,7.0672,0.0196,7.067227179,0.0672,0.0196,0.07,7,0,7,4.03,0.04,4.030198506,0,0,0,4.03,0.04,4.030198506
02/03/2021 22:00,4.56632,0.67976,4.616638604,0.13632,0.03976,0.142,4.43,0.64,4.47599151,5.09384,0.00112,5.093840123,0.00384,0.00112,0.004,5.09,0,5.09,6.7184,0.2812,6.724282267,0.0384,0.0112,0.04,6.68,0.27,6.68545436,3.89,0.27,3.899358922,0,0,0,3.89,0.27,3.899358922
02/03/2021 22:30,4.28824,0.71032,4.346671922,0.13824,0.04032,0.144,4.15,0.67,4.203736433,5.70384,0.00112,5.70384011,0.00384,0.00112,0.004,5.7,0,5.7,6.36208,0.30644,6.369455817,0.02208,0.00644,0.023,6.34,0.3,6.347093823,3.59,0.4,3.612215387,0,0,0,3.59,0.4,3.612215387
02/03/2021 23:00,3.97016,0.71088,4.033301476,0.14016,0.04088,0.146,3.83,0.67,3.888161519,2.39288,0.00084,2.392880147,0.00288,0.00084,0.003,2.39,0,2.39,5.89688,0.30784,5.904909754,0.02688,0.00784,0.028,5.87,0.3,5.877661099,5.57,0.42,5.585812385,0,0,0,5.57,0.42,5.585812385
02/03/2021 23:30,3.79016,0.71088,3.856249888,0.14016,0.04088,0.146,3.65,0.67,3.710983697,2.20096,0.00028,2.200960018,0.00096,0.00028,0.001,2.2,0,2.2,5.5492,0.3356,5.55933881,0.0192,0.0056,0.02,5.53,0.33,5.539837543,5.13,0.44,5.14883482,0,0,0,5.13,0.44,5.14883482
03/03/2021 00:00,3.52112,0.71116,3.592218618,0.14112,0.04116,0.147,3.38,0.67,3.445765517,2.1,0,2.1,0,0,0,2.1,0,2.1,5.27864,0.37252,5.291768268,0.00864,0.00252,0.009,5.27,0.37,5.282972648,4.96,0.44,4.979477884,0,0,0,4.96,0.44,4.979477884
03/03/2021 00:30,3.54112,0.71116,3.61182494,0.14112,0.04116,0.147,3.4,0.67,3.465385981,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,5.27864,0.37252,5.291768268,0.00864,0.00252,0.009,5.27,0.37,5.282972648,4.63,0.45,4.651816849,0,0,0,4.63,0.45,4.651816849
03/03/2021 01:00,3.76016,0.71088,3.826768036,0.14016,0.04088,0.146,3.62,0.67,3.68148068,5.01,0,5.01,0,0,0,5.01,0,5.01,5.31152,0.37336,5.324626034,0.01152,0.00336,0.012,5.3,0.37,5.312899397,2.75,0.35,2.772183255,0,0,0,2.75,0.35,2.772183255
03/03/2021 01:30,3.99016,0.71088,4.052989909,0.14016,0.04088,0.146,3.85,0.67,3.907863867,4.36,0,4.36,0,0,0,4.36,0,4.36,5.3048,0.3714,5.317785347,0.0048,0.0014,0.005,5.3,0.37,5.312899397,3.28,0.3,3.293690939,0,0,0,3.28,0.3,3.293690939
03/03/2021 02:00,3.85112,0.74116,3.921790841,0.14112,0.04116,0.147,3.71,0.7,3.775460237,4.45,0,4.45,0,0,0,4.45,0,4.45,5.30192,0.37056,5.314853752,0.00192,0.00056,0.002,5.3,0.37,5.312899397,3.26,0.3,3.27377458,0,0,0,3.26,0.3,3.27377458
03/03/2021 02:30,3.81112,0.74116,3.882519002,0.14112,0.04116,0.147,3.67,0.7,3.736161131,4.42,0,4.42,0,0,0,4.42,0,4.42,5.24096,0.41028,5.256994522,0.00096,0.00028,0.001,5.24,0.41,5.256015601,3.24,0.3,3.253859247,0,0,0,3.24,0.3,3.253859247
03/03/2021 03:00,3.75112,0.74116,3.823639549,0.14112,0.04116,0.147,3.61,0.7,3.677240813,4.33,0,4.33,0,0,0,4.33,0,4.33,5.12,0.44,5.138871471,0,0,0,5.12,0.44,5.138871471,3.24,0.27,3.251230536,0,0,0,3.24,0.27,3.251230536
03/03/2021 03:30,3.68112,0.74116,3.754991691,0.14112,0.04116,0.147,3.54,0.7,3.608545413,4.3,0,4.3,0,0,0,4.3,0,4.3,5.22,0.4,5.235303239,0,0,0,5.22,0.4,5.235303239,3.15,0.29,3.16332104,0,0,0,3.15,0.29,3.16332104
03/03/2021 04:00,3.68112,0.71116,3.749185645,0.14112,0.04116,0.147,3.54,0.67,3.602846097,4.18,0,4.18,0,0,0,4.18,0,4.18,5.22096,0.40028,5.23628183,0.00096,0.00028,0.001,5.22,0.4,5.235303239,3.07,0.31,3.085611771,0,0,0,3.07,0.31,3.085611771
03/03/2021 04:30,3.64112,0.71116,3.709919595,0.14112,0.04116,0.147,3.5,0.67,3.563551599,4.08,0,4.08,0,0,0,4.08,0,4.08,5.19096,0.40028,5.206370117,0.00096,0.00028,0.001,5.19,0.4,5.205391436,3.12,0.29,3.133448579,0,0,0,3.12,0.29,3.133448579
03/03/2021 05:00,3.59112,0.71116,3.66085938,0.14112,0.04116,0.147,3.45,0.67,3.514455861,4.05,0,4.05,0,0,0,4.05,0,4.05,5.19288,0.43084,5.210722196,0.00288,0.00084,0.003,5.19,0.43,5.207782638,3.15,0.29,3.16332104,0,0,0,3.15,0.29,3.16332104
03/03/2021 05:30,3.68112,0.71116,3.749185645,0.14112,0.04116,0.147,3.54,0.67,3.602846097,4.19,0,4.19,0,0,0,4.19,0,4.19,5.39384,0.37112,5.406592272,0.00384,0.00112,0.004,5.39,0.37,5.402684518,3.27,0.26,3.280320106,0,0,0,3.27,0.26,3.280320106
03/03/2021 06:00,3.81016,0.71088,3.875908874,0.14016,0.04088,0.146,3.67,0.67,3.730656779,4.35,0,4.35,0,0,0,4.35,0,4.35,5.84,0.33,5.849316199,0,0,0,5.84,0.33,5.849316199,3.36,0.26,3.37004451,0,0,0,3.36,0.26,3.37004451
03/03/2021 06:30,4.25824,0.62032,4.303185425,0.13824,0.04032,0.144,4.12,0.58,4.160624953,4.73,0,4.73,0,0,0,4.73,0,4.73,6.9648,-0.3186,6.972083261,0.0048,0.0014,0.005,6.96,-0.32,6.967352438,3.8,0.12,3.801894265,0,0,0,3.8,0.12,3.801894265
03/03/2021 07:00,4.53632,0.57976,4.573217773,0.13632,0.03976,0.142,4.4,0.54,4.43301252,5.08,0,5.08,0,0,0,5.08,0,5.08,7.74152,-0.41664,7.752723444,0.01152,0.00336,0.012,7.73,-0.42,7.741401682,4.05,-0.28,4.059667474,0,0,0,4.05,-0.28,4.059667474
03/03/2021 07:30,4.81632,0.57976,4.851088538,0.13632,0.03976,0.142,4.68,0.54,4.711050838,5.39,0,5.39,0,0,0,5.39,0,5.39,8.7744,-0.7258,8.804367155,0.0144,0.0042,0.015,8.76,-0.73,8.790364043,4.16,0,4.16,0,0,0,4.16,0,4.16
03/03/2021 08:00,5.15728,0.56004,5.187598847,0.13728,0.04004,0.143,5.02,0.52,5.04686041,5.84,0,5.84,0,0,0,5.84,0,5.84,9.52288,-0.90916,9.566180816,0.00288,0.00084,0.003,9.52,-0.91,9.563393749,4.6,-0.25,4.606788469,0,0,0,4.6,-0.25,4.606788469
03/03/2021 08:30,5.70824,0.48032,5.728412625,0.13824,0.04032,0.144,5.57,0.44,5.587351788,6.29,0.22,6.293846201,0,0,0,6.29,0.22,6.293846201,10.40056,-1.15692,10.46470794,0.01056,0.00308,0.011,10.39,-1.16,10.45455403,4.9,-0.25,4.906373406,0,0,0,4.9,-0.25,4.906373406
03/03/2021 09:00,5.9192,0.4306,5.934841615,0.1392,0.0406,0.145,5.78,0.39,5.793142498,6.51,0,6.51,0,0,0,6.51,0,6.51,10.78672,-1.32804,10.86816537,0.00672,0.00196,0.007,10.78,-1.33,10.86173559,5.27,-0.39,5.284411036,0,0,0,5.27,-0.39,5.284411036
03/03/2021 09:30,5.80824,0.43032,5.824158926,0.13824,0.04032,0.144,5.67,0.39,5.683396872,6.68096,0.00028,6.680960006,0.00096,0.00028,0.001,6.68,0,6.68,10.82496,-1.24272,10.89605947,0.02496,0.00728,0.026,10.8,-1.25,10.87209731,5.35,-0.39,5.364196119,0,0,0,5.35,-0.39,5.364196119
03/03/2021 10:00,5.81016,0.43088,5.826115069,0.14016,0.04088,0.146,5.67,0.39,5.683396872,6.75096,0.00028,6.750960006,0.00096,0.00028,0.001,6.75,0,6.75,10.89728,-1.24496,10.9681647,0.01728,0.00504,0.018,10.88,-1.25,10.95157066,5.39,-0.39,5.404091043,0,0,0,5.39,-0.39,5.404091043
03/03/2021 10:30,6.00016,0.43088,6.015611158,0.14016,0.04088,0.146,5.86,0.39,5.872963477,6.83,0,6.83,0,0,0,6.83,0,6.83,10.99168,-1.24076,11.0614879,0.03168,0.00924,0.033,10.96,-1.25,11.03105163,5.57,-0.39,5.583636808,0,0,0,5.57,-0.39,5.583636808
03/03/2021 11:00,6.02016,0.43088,6.035559957,0.14016,0.04088,0.146,5.88,0.39,5.89291948,6.92,0,6.92,0,0,0,6.92,0,6.92,11.21248,-1.33636,11.29183625,0.01248,0.00364,0.013,11.2,-1.34,11.27987589,5.6,-0.42,5.615727914,0,0,0,5.6,-0.42,5.615727914
03/03/2021 11:30,5.9992,0.4306,6.014633572,0.1392,0.0406,0.145,5.86,0.39,5.872963477,6.98,0,6.98,0,0,0,6.98,0,6.98,11.11672,-1.37804,11.20180601,0.00672,0.00196,0.007,11.11,-1.38,11.19537851,5.45,-0.35,5.461226968,0,0,0,5.45,-0.35,5.461226968
03/03/2021 12:00,5.9392,0.4306,5.954789081,0.1392,0.0406,0.145,5.8,0.39,5.813097281,6.87576,0.00168,6.875760205,0.00576,0.00168,0.006,6.87,0,6.87,11.00768,-1.33776,11.08867083,0.00768,0.00224,0.008,11,-1.34,11.08131761,5.4,-0.41,5.415542447,0,0,0,5.4,-0.41,5.415542447
03/03/2021 12:30,6.0892,0.4106,6.103027855,0.1392,0.0406,0.145,5.95,0.37,5.961493102,7.00384,0.00112,7.00384009,0.00384,0.00112,0.004,7,0,7,10.84768,-1.21776,10.91581883,0.00768,0.00224,0.008,10.84,-1.22,10.9084371,5.56,-0.42,5.575840744,0,0,0,5.56,-0.42,5.575840744
03/03/2021 13:00,6.04016,0.44088,6.05622886,0.14016,0.04088,0.146,5.9,0.4,5.913543777,6.98288,0.00084,6.982880051,0.00288,0.00084,0.003,6.98,0,6.98,10.88152,-1.14664,10.9417668,0.01152,0.00336,0.012,10.87,-1.15,10.93066329,5.52,-0.45,5.538312017,0,0,0,5.52,-0.45,5.538312017
03/03/2021 13:30,5.87016,0.49088,5.890648657,0.14016,0.04088,0.146,5.73,0.45,5.747642995,6.80192,0.00056,6.801920023,0.00192,0.00056,0.002,6.8,0,6.8,10.50384,-0.95888,10.54751656,0.00384,0.00112,0.004,10.5,-0.96,10.54379438,5.48,-0.5,5.502762942,0,0,0,5.48,-0.5,5.502762942
03/03/2021 14:00,5.8692,0.4906,5.889668666,0.1392,0.0406,0.145,5.73,0.45,5.747642995,6.78096,0.00028,6.780960006,0.00096,0.00028,0.001,6.78,0,6.78,10.32768,-0.89776,10.36662661,0.00768,0.00224,0.008,10.32,-0.9,10.35916985,5.34,-0.36,5.352121075,0,0,0,5.34,-0.36,5.352121075
03/03/2021 14:30,5.8292,0.4906,5.849808629,0.1392,0.0406,0.145,5.69,0.45,5.707766639,6.69192,0.00056,6.691920023,0.00192,0.00056,0.002,6.69,0,6.69,10.19536,-0.94552,10.23911,0.01536,0.00448,0.016,10.18,-0.95,10.22423102,5.29,-0.4,5.305101319,0,0,0,5.29,-0.4,5.305101319
03/03/2021 15:00,5.8292,0.4906,5.849808629,0.1392,0.0406,0.145,5.69,0.45,5.707766639,6.53096,0.00028,6.530960006,0.00096,0.00028,0.001,6.53,0,6.53,10.0996,-0.9672,10.14580682,0.0096,0.0028,0.01,10.09,-0.97,10.13651814,5.31,-0.43,5.327382096,0,0,0,5.31,-0.43,5.327382096
03/03/2021 15:30,6.0392,0.4906,6.059094404,0.1392,0.0406,0.145,5.9,0.45,5.917136132,6.56096,0.00028,6.560960006,0.00096,0.00028,0.001,6.56,0,6.56,10.10536,-0.90552,10.14584975,0.01536,0.00448,0.016,10.09,-0.91,10.13095257,5.22,-0.41,5.236076776,0,0,0,5.22,-0.41,5.236076776
03/03/2021 16:00,6.2592,0.5406,6.282502129,0.1392,0.0406,0.145,6.12,0.5,6.140390867,6.66096,0.00028,6.660960006,0.00096,0.00028,0.001,6.66,0,6.66,9.96552,-0.71964,9.991469892,0.03552,0.01036,0.037,9.93,-0.73,9.956796674,5.32,-0.44,5.338164479,0,0,0,5.32,-0.44,5.338164479
03/03/2021 16:30,6.45016,0.54088,6.472798097,0.14016,0.04088,0.146,6.31,0.5,6.329778827,6.83576,0.00168,6.835760206,0.00576,0.00168,0.006,6.83,0,6.83,9.73856,-0.59292,9.756592899,0.05856,0.01708,0.061,9.68,-0.61,9.699200998,5.24,-0.39,5.254493315,0,0,0,5.24,-0.39,5.254493315
03/03/2021 17:00,6.6192,0.5406,6.641239116,0.1392,0.0406,0.145,6.48,0.5,6.499261497,7.1296,0.0028,7.12960055,0.0096,0.0028,0.01,7.12,0,7.12,9.51472,-0.41404,9.523724366,0.05472,0.01596,0.057,9.46,-0.43,9.469767685,5.06,-0.26,5.066675439,0,0,0,5.06,-0.26,5.066675439
03/03/2021 17:30,6.6792,0.5806,6.704387295,0.1392,0.0406,0.145,6.54,0.54,6.56225571,7.24576,0.00168,7.245760195,0.00576,0.00168,0.006,7.24,0,7.24,9.17008,-0.24956,9.173475208,0.07008,0.02044,0.073,9.1,-0.27,9.104004613,5.08,-0.29,5.088270826,0,0,0,5.08,-0.29,5.088270826
03/03/2021 18:00,6.8492,0.5406,6.870501365,0.1392,0.0406,0.145,6.71,0.5,6.728603124,7.34192,0.00056,7.341920021,0.00192,0.00056,0.002,7.34,0,7.34,9.0572,-0.2504,9.060660682,0.0672,0.0196,0.07,8.99,-0.27,8.994053591,5.11,-0.29,5.118222348,0,0,0,5.11,-0.29,5.118222348
03/03/2021 18:30,6.71824,0.54032,6.739932819,0.13824,0.04032,0.144,6.58,0.5,6.598969617,7.19096,0.00028,7.190960005,0.00096,0.00028,0.001,7.19,0,7.19,9.05336,-0.25152,9.056853184,0.06336,0.01848,0.066,8.99,-0.27,8.994053591,5.01,-0.27,5.017270174,0,0,0,5.01,-0.27,5.017270174
03/03/2021 19:00,6.62016,0.54088,6.642218726,0.14016,0.04088,0.146,6.48,0.5,6.499261497,6.88096,0.00028,6.880960006,0.00096,0.00028,0.001,6.88,0,6.88,8.77296,-0.22872,8.775940975,0.07296,0.02128,0.076,8.7,-0.25,8.703591213,4.81,-0.3,4.819346429,0,0,0,4.81,-0.3,4.819346429
03/03/2021 19:30,6.3392,0.5806,6.365732715,0.1392,0.0406,0.145,6.2,0.54,6.2234717,6.47384,0.00112,6.473840097,0.00384,0.00112,0.004,6.47,0,6.47,8.37424,-0.21668,8.377042784,0.11424,0.03332,0.119,8.26,-0.25,8.263782427,4.65,-0.19,4.653880102,0,0,0,4.65,-0.19,4.653880102
03/03/2021 20:00,6.0192,0.6006,6.049089932,0.1392,0.0406,0.145,5.88,0.56,5.906606471,6.1548,0.0014,6.154800159,0.0048,0.0014,0.005,6.15,0,6.15,7.83944,0.03192,7.839504984,0.10944,0.03192,0.114,7.73,0,7.73,4.51,-0.22,4.515362665,0,0,0,4.51,-0.22,4.515362665
03/03/2021 20:30,5.6892,0.6606,5.72742429,0.1392,0.0406,0.145,5.55,0.62,5.584523256,5.76288,0.00084,5.762880061,0.00288,0.00084,0.003,5.76,0,5.76,7.68096,-0.18472,7.683180852,0.12096,0.03528,0.126,7.56,-0.22,7.563200381,4.28,0.1,4.281168065,0,0,0,4.28,0.1,4.281168065
03/03/2021 21:00,5.48016,0.68088,5.522295827,0.14016,0.04088,0.146,5.34,0.64,5.378215317,5.55096,0.00028,5.550960007,0.00096,0.00028,0.001,5.55,0,5.55,7.32336,0.01848,7.323383316,0.06336,0.01848,0.066,7.26,0,7.26,4.14,0.26,4.148156217,0,0,0,4.14,0.26,4.148156217
03/03/2021 21:30,5.20016,0.71088,5.248524974,0.14016,0.04088,0.146,5.06,0.67,5.104164966,5.22096,0.00028,5.220960008,0.00096,0.00028,0.001,5.22,0,5.22,7.0524,0.0182,7.052423484,0.0624,0.0182,0.065,6.99,0,6.99,4.09,0.18,4.093958964,0,0,0,4.09,0.18,4.093958964
03/03/2021 22:00,4.81112,0.73116,4.866361125,0.14112,0.04116,0.147,4.67,0.69,4.720699101,4.85384,0.00112,4.853840129,0.00384,0.00112,0.004,4.85,0,4.85,6.66544,0.02492,6.665486584,0.08544,0.02492,0.089,6.58,0,6.58,3.93,0.27,3.939263891,0,0,0,3.93,0.27,3.939263891
03/03/2021 22:30,4.54112,0.76116,4.604469068,0.14112,0.04116,0.147,4.4,0.72,4.458519934,4.57288,0.00084,4.572880077,0.00288,0.00084,0.003,4.57,0,4.57,6.3636,0.3248,6.371883552,0.1536,0.0448,0.16,6.21,0.28,6.216309194,3.7,0.27,3.709838271,0,0,0,3.7,0.27,3.709838271
03/03/2021 23:00,4.21208,0.77144,4.282141707,0.14208,0.04144,0.148,4.07,0.73,4.134948609,4.27056,0.00308,4.270561111,0.01056,0.00308,0.011,4.26,0,4.26,6.044,0.322,6.052571354,0.144,0.042,0.15,5.9,0.28,5.906640331,3.52,0.27,3.530339927,0,0,0,3.52,0.27,3.530339927
03/03/2021 23:30,4.014,0.772,4.087564067,0.144,0.042,0.15,3.87,0.73,3.938248342,4.00864,0.00252,4.008640792,0.00864,0.00252,0.009,4,0,4,5.6656,0.3508,5.676449947,0.1056,0.0308,0.11,5.56,0.32,5.56920102,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
04/03/2021 00:00,3.74496,0.74228,3.817814165,0.14496,0.04228,0.151,3.6,0.7,3.667424164,3.8048,0.0014,3.804800258,0.0048,0.0014,0.005,3.8,0,3.8,5.35888,0.39884,5.373701536,0.09888,0.02884,0.103,5.26,0.37,5.27299725,3.15,0.29,3.16332104,0,0,0,3.15,0.29,3.16332104
04/03/2021 00:30,3.70112,0.74116,3.774600297,0.14112,0.04116,0.147,3.56,0.7,3.628167582,3.92288,0.00084,3.92288009,0.00288,0.00084,0.003,3.92,0,3.92,5.30424,0.40332,5.319551579,0.11424,0.03332,0.119,5.19,0.37,5.203172109,3.21,0.29,3.223073068,0,0,0,3.21,0.29,3.223073068
04/03/2021 01:00,3.97016,0.74088,4.038697018,0.14016,0.04088,0.146,3.83,0.7,3.893443206,4.47288,0.00084,4.472880079,0.00288,0.00084,0.003,4.47,0,4.47,5.39712,0.40416,5.412231481,0.11712,0.03416,0.122,5.28,0.37,5.292948139,3.39,0.27,3.400735215,0,0,0,3.39,0.27,3.400735215
04/03/2021 01:30,3.9992,0.7406,4.0671967,0.1392,0.0406,0.145,3.86,0.7,3.922958068,4.53384,0.00112,4.533840138,0.00384,0.00112,0.004,4.53,0,4.53,5.41408,0.41744,5.430149022,0.09408,0.02744,0.098,5.32,0.39,5.334275958,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
04/03/2021 02:00,3.94016,0.74088,4.009209897,0.14016,0.04088,0.146,3.8,0.7,3.863935817,4.55096,0.00028,4.550960009,0.00096,0.00028,0.001,4.55,0,4.55,5.42472,0.40596,5.439888841,0.05472,0.01596,0.057,5.37,0.39,5.384143386,3.3,0.29,3.312717917,0,0,0,3.3,0.29,3.312717917
04/03/2021 02:30,3.84016,0.74088,3.910975837,0.14016,0.04088,0.146,3.7,0.7,3.765634077,4.55,0,4.55,0,0,0,4.55,0,4.55,5.32568,0.40624,5.341151411,0.05568,0.01624,0.058,5.27,0.39,5.284411036,3.23,0.29,3.242992445,0,0,0,3.23,0.29,3.242992445
04/03/2021 03:00,3.80016,0.72088,3.867930196,0.14016,0.04088,0.146,3.66,0.68,3.722633476,4.46,0,4.46,0,0,0,4.46,0,4.46,5.27088,0.45484,5.290468354,0.05088,0.01484,0.053,5.22,0.44,5.238511239,3.23,0.29,3.242992445,0,0,0,3.23,0.29,3.242992445
04/03/2021 03:30,3.80016,0.72088,3.867930196,0.14016,0.04088,0.146,3.66,0.68,3.722633476,4.42,0,4.42,0,0,0,4.42,0,4.42,5.36592,0.40756,5.38137553,0.02592,0.00756,0.027,5.34,0.4,5.354960317,3.2,0.29,3.213113755,0,0,0,3.2,0.29,3.213113755
04/03/2021 04:00,3.71016,0.72088,3.779544311,0.14016,0.04088,0.146,3.57,0.68,3.634184915,4.30096,0.00028,4.300960009,0.00096,0.00028,0.001,4.3,0,4.3,5.34672,0.40196,5.361808147,0.00672,0.00196,0.007,5.34,0.4,5.354960317,3.2,0.29,3.213113755,0,0,0,3.2,0.29,3.213113755
04/03/2021 04:30,3.65112,0.72116,3.721659442,0.14112,0.04116,0.147,3.51,0.68,3.575262228,4.23,0,4.23,0,0,0,4.23,0,4.23,5.34768,0.40224,5.36278644,0.00768,0.00224,0.008,5.34,0.4,5.354960317,3.2,0.29,3.213113755,0,0,0,3.2,0.29,3.213113755
04/03/2021 05:00,3.65016,0.72088,3.720663382,0.14016,0.04088,0.146,3.51,0.68,3.575262228,4.17,0,4.17,0,0,0,4.17,0,4.17,5.42536,0.38448,5.438966446,0.01536,0.00448,0.016,5.41,0.38,5.423329236,3.15,0.29,3.16332104,0,0,0,3.15,0.29,3.16332104
04/03/2021 05:30,3.69016,0.72088,3.759913403,0.14016,0.04088,0.146,3.55,0.68,3.614540081,4.24,0,4.24,0,0,0,4.24,0,4.24,5.51768,0.35224,5.528911792,0.00768,0.00224,0.008,5.51,0.35,5.521104962,3.27,0.27,3.281127855,0,0,0,3.27,0.27,3.281127855
04/03/2021 06:00,3.81016,0.70088,3.874087247,0.14016,0.04088,0.146,3.67,0.66,3.728873825,4.42,0,4.42,0,0,0,4.42,0,4.42,6.07,0.31,6.077910825,0,0,0,6.07,0.31,6.077910825,3.38,0.27,3.390766875,0,0,0,3.38,0.27,3.390766875
04/03/2021 06:30,4.28728,0.61004,4.330464017,0.13728,0.04004,0.143,4.15,0.57,4.188961685,4.87,0,4.87,0,0,0,4.87,0,4.87,6.91,-0.18,6.912344031,0,0,0,6.91,-0.18,6.912344031,3.74,0.02,3.740053476,0,0,0,3.74,0.02,3.740053476
04/03/2021 07:00,4.46536,0.60948,4.50676223,0.13536,0.03948,0.141,4.33,0.57,4.36735618,5.17,0,5.17,0,0,0,5.17,0,5.17,7.54768,-0.29776,7.553551112,0.00768,0.00224,0.008,7.54,-0.3,7.54596581,4.08,-0.32,4.09252978,0,0,0,4.08,-0.32,4.09252978
04/03/2021 07:30,4.96824,0.61032,5.005586799,0.13824,0.04032,0.144,4.83,0.57,4.863517246,5.48,0,5.48,0,0,0,5.48,0,5.48,8.55096,-0.57972,8.57058879,0.00096,0.00028,0.001,8.55,-0.58,8.569649935,4.33,-0.33,4.342556851,0,0,0,4.33,-0.33,4.342556851
04/03/2021 08:00,5.2292,0.5806,5.261333386,0.1392,0.0406,0.145,5.09,0.54,5.118564252,5.84,0,5.84,0,0,0,5.84,0,5.84,9.27,-0.67,9.294180975,0,0,0,9.27,-0.67,9.294180975,4.59,-0.3,4.599793474,0,0,0,4.59,-0.3,4.599793474
04/03/2021 08:30,5.60824,0.53032,5.633257956,0.13824,0.04032,0.144,5.47,0.49,5.491903131,6.28,0,6.28,0,0,0,6.28,0,6.28,10.07,-0.93,10.11285321,0,0,0,10.07,-0.93,10.11285321,4.94,-0.33,4.951009998,0,0,0,4.94,-0.33,4.951009998
04/03/2021 09:00,5.88824,0.49032,5.908619467,0.13824,0.04032,0.144,5.75,0.45,5.767581816,6.53,0,6.53,0,0,0,6.53,0,6.53,10.29192,-0.96944,10.33747702,0.00192,0.00056,0.002,10.29,-0.97,10.33561803,5.2,-0.38,5.213866128,0,0,0,5.2,-0.38,5.213866128
04/03/2021 09:30,6.14016,0.46088,6.157432517,0.14016,0.04088,0.146,6,0.42,6.014682036,6.81,0,6.81,0,0,0,6.81,0,6.81,10.42288,-0.92916,10.46421358,0.00288,0.00084,0.003,10.42,-0.93,10.4614196,5.26,-0.33,5.270341545,0,0,0,5.26,-0.33,5.270341545
04/03/2021 10:00,6.11016,0.46088,6.127517083,0.14016,0.04088,0.146,5.97,0.42,5.984755634,6.73096,0.00028,6.730960006,0.00096,0.00028,0.001,6.73,0,6.73,10.38,-0.88,10.41723572,0,0,0,10.38,-0.88,10.41723572,5.26,-0.39,5.274438359,0,0,0,5.26,-0.39,5.274438359
04/03/2021 10:30,6.23016,0.46088,6.247183685,0.14016,0.04088,0.146,6.09,0.42,6.104465579,6.78,0,6.78,0,0,0,6.78,0,6.78,10.38192,-0.85944,10.41743251,0.00192,0.00056,0.002,10.38,-0.86,10.41556528,5.43,-0.47,5.450302744,0,0,0,5.43,-0.47,5.450302744
04/03/2021 11:00,6.2792,0.4306,6.293947013,0.1392,0.0406,0.145,6.14,0.39,6.152373526,6.86096,0.00028,6.860960006,0.00096,0.00028,0.001,6.86,0,6.86,10.31304,-0.85328,10.34827912,0.02304,0.00672,0.024,10.29,-0.86,10.32587527,5.4,-0.41,5.415542447,0,0,0,5.4,-0.41,5.415542447
04/03/2021 11:30,6.2792,0.4306,6.293947013,0.1392,0.0406,0.145,6.14,0.39,6.152373526,6.86096,0.00028,6.860960006,0.00096,0.00028,0.001,6.86,0,6.86,10.52304,-0.93328,10.56434486,0.02304,0.00672,0.024,10.5,-0.94,10.54199222,5.27,-0.33,5.28032196,0,0,0,5.27,-0.33,5.28032196
04/03/2021 12:00,6.24824,0.47032,6.265916054,0.13824,0.04032,0.144,6.11,0.43,6.125112244,6.81192,0.00056,6.811920023,0.00192,0.00056,0.002,6.81,0,6.81,10.37536,-0.88552,10.41308027,0.01536,0.00448,0.016,10.36,-0.89,10.39815849,5.36,-0.42,5.376430042,0,0,0,5.36,-0.42,5.376430042
04/03/2021 12:30,6.33824,0.44032,6.353516192,0.13824,0.04032,0.144,6.2,0.4,6.212889827,7.03384,0.00112,7.033840089,0.00384,0.00112,0.004,7.03,0,7.03,10.11768,-0.83776,10.15230468,0.00768,0.00224,0.008,10.11,-0.84,10.14483612,5.45,-0.4,5.464659184,0,0,0,5.45,-0.4,5.464659184
04/03/2021 13:00,6.23824,0.46032,6.25520046,0.13824,0.04032,0.144,6.1,0.42,6.114441921,6.88288,0.00084,6.882880051,0.00288,0.00084,0.003,6.88,0,6.88,10.19672,-0.77804,10.2263603,0.00672,0.00196,0.007,10.19,-0.78,10.2198092,5.33,-0.33,5.340205989,0,0,0,5.33,-0.33,5.340205989
04/03/2021 13:30,6.2592,0.4806,6.277623834,0.1392,0.0406,0.145,6.12,0.44,6.135796607,6.7548,0.0014,6.754800145,0.0048,0.0014,0.005,6.75,0,6.75,10.06056,-0.63692,10.0807011,0.01056,0.00308,0.011,10.05,-0.64,10.07035749,5.33,-0.33,5.340205989,0,0,0,5.33,-0.33,5.340205989
04/03/2021 14:00,6.15016,0.47088,6.168159855,0.14016,0.04088,0.146,6.01,0.43,6.02536306,6.64192,0.00056,6.641920024,0.00192,0.00056,0.002,6.64,0,6.64,9.91672,-0.69804,9.941257234,0.00672,0.00196,0.007,9.91,-0.7,9.934691742,5.28,-0.37,5.292948139,0,0,0,5.28,-0.37,5.292948139
04/03/2021 14:30,6.00016,0.51088,6.021870009,0.14016,0.04088,0.146,5.86,0.47,5.878817908,6.42192,0.00056,6.421920024,0.00192,0.00056,0.002,6.42,0,6.42,9.90344,-0.73608,9.930757151,0.01344,0.00392,0.014,9.89,-0.74,9.91764589,5.15,-0.35,5.161879503,0,0,0,5.15,-0.35,5.161879503
04/03/2021 15:00,5.96016,0.53088,5.983756412,0.14016,0.04088,0.146,5.82,0.49,5.840590724,6.36096,0.00028,6.360960006,0.00096,0.00028,0.001,6.36,0,6.36,9.97632,-0.84524,10.0120623,0.01632,0.00476,0.017,9.96,-0.85,9.99620428,5.2,-0.37,5.213146842,0,0,0,5.2,-0.37,5.213146842
04/03/2021 15:30,5.91112,0.56116,5.93769654,0.14112,0.04116,0.147,5.77,0.52,5.793384158,6.36096,0.00028,6.360960006,0.00096,0.00028,0.001,6.36,0,6.36,10.00056,-0.82692,10.03468968,0.01056,0.00308,0.011,9.99,-0.83,10.02442018,5.04,-0.29,5.04833636,0,0,0,5.04,-0.29,5.04833636
04/03/2021 16:00,6.11112,0.56116,6.136830469,0.14112,0.04116,0.147,5.97,0.52,5.992603775,6.36,0,6.36,0,0,0,6.36,0,6.36,9.84496,-0.78272,9.876025921,0.02496,0.00728,0.026,9.82,-0.79,9.851725737,5.21,-0.38,5.223839584,0,0,0,5.21,-0.38,5.223839584
04/03/2021 16:30,6.16112,0.56116,6.186622681,0.14112,0.04116,0.147,6.02,0.52,6.042416735,6.49,0,6.49,0,0,0,6.49,0,6.49,9.45248,-0.68636,9.4773661,0.01248,0.00364,0.013,9.44,-0.69,9.465183569,5.08,-0.28,5.087710684,0,0,0,5.08,-0.28,5.087710684
04/03/2021 17:00,6.30112,0.56116,6.326058315,0.14112,0.04116,0.147,6.16,0.52,6.18190909,6.65,0,6.65,0,0,0,6.65,0,6.65,9.15664,-0.51348,9.171025995,0.05664,0.01652,0.059,9.1,-0.53,9.115421,5.03,-0.28,5.037787213,0,0,0,5.03,-0.28,5.037787213
04/03/2021 17:30,6.63112,0.56116,6.654821786,0.14112,0.04116,0.147,6.49,0.52,6.510798722,7.08384,0.00112,7.083840089,0.00384,0.00112,0.004,7.08,0,7.08,9.0972,-0.3454,9.103754665,0.1872,0.0546,0.195,8.91,-0.4,8.918974156,5.03,-0.24,5.035722391,0,0,0,5.03,-0.24,5.035722391
04/03/2021 18:00,6.74016,0.54088,6.761827268,0.14016,0.04088,0.146,6.6,0.5,6.618912297,7.12768,0.00224,7.127680352,0.00768,0.00224,0.008,7.12,0,7.12,9.01672,-0.25804,9.020411532,0.24672,0.07196,0.257,8.77,-0.33,8.77620647,5.12,-0.22,5.124724383,0,0,0,5.12,-0.22,5.124724383
04/03/2021 18:30,6.65824,0.54032,6.680127663,0.13824,0.04032,0.144,6.52,0.5,6.539143675,7.1344,0.0042,7.134401236,0.0144,0.0042,0.015,7.12,0,7.12,8.99016,-0.25412,8.993750819,0.26016,0.07588,0.271,8.73,-0.33,8.736234887,5.02,-0.22,5.024818405,0,0,0,5.02,-0.22,5.024818405
04/03/2021 19:00,6.5792,0.5406,6.60137266,0.1392,0.0406,0.145,6.44,0.5,6.459380775,6.88248,0.00364,6.882480963,0.01248,0.00364,0.013,6.87,0,6.87,8.83344,-0.21608,8.836082435,0.25344,0.07392,0.264,8.58,-0.29,8.584899533,4.91,-0.26,4.916879091,0,0,0,4.91,-0.26,4.916879091
04/03/2021 19:30,6.26112,0.60116,6.28991391,0.14112,0.04116,0.147,6.12,0.56,6.145567508,6.51072,0.00896,6.510726165,0.03072,0.00896,0.032,6.48,0,6.48,8.4244,-0.2458,8.427985109,0.2544,0.0742,0.265,8.17,-0.32,8.176264428,4.72,-0.24,4.726097756,0,0,0,4.72,-0.24,4.726097756
04/03/2021 20:00,5.89016,0.60088,5.92072982,0.14016,0.04088,0.146,5.75,0.56,5.777205207,6.20496,0.22728,6.209121097,0.02496,0.00728,0.026,6.18,0.22,6.183914618,8.01848,-0.13836,8.019673622,0.34848,0.10164,0.363,7.67,-0.24,7.673753971,4.46,0.1,4.461120935,0,0,0,4.46,0.1,4.461120935
04/03/2021 20:30,5.68112,0.65116,5.718315644,0.14112,0.04116,0.147,5.54,0.61,5.573481856,5.86496,0.00728,5.864964518,0.02496,0.00728,0.026,5.84,0,5.84,7.68792,-0.20644,7.690691217,0.21792,0.06356,0.227,7.47,-0.27,7.474877925,4.34,0.28,4.349022879,0,0,0,4.34,0.28,4.349022879
04/03/2021 21:00,5.43632,0.67976,5.478653922,0.13632,0.03976,0.142,5.3,0.64,5.338501662,5.5088,0.0084,5.508806404,0.0288,0.0084,0.03,5.48,0,5.48,7.48976,-0.22632,7.493178605,0.14976,0.04368,0.156,7.34,-0.27,7.344964261,4.2,0.26,4.208039924,0,0,0,4.2,0.26,4.208039924
04/03/2021 21:30,5.1092,0.7106,5.1583793,0.1392,0.0406,0.145,4.97,0.67,5.014957627,5.27208,0.00644,5.272083933,0.02208,0.00644,0.023,5.25,0,5.25,6.97928,0.41604,6.991669228,0.32928,0.09604,0.343,6.65,0.32,6.657694796,4.13,0.24,4.136967488,0,0,0,4.13,0.24,4.136967488
04/03/2021 22:00,4.80112,0.74116,4.857990469,0.14112,0.04116,0.147,4.66,0.7,4.712281825,4.8696,0.0028,4.869600805,0.0096,0.0028,0.01,4.86,0,4.86,6.62648,0.40064,6.63858039,0.27648,0.08064,0.288,6.35,0.32,6.35805788,3.91,0.27,3.919311164,0,0,0,3.91,0.27,3.919311164
04/03/2021 22:30,4.55112,0.76116,4.614331783,0.14112,0.04116,0.147,4.41,0.72,4.468388971,4.52768,0.00224,4.527680554,0.00768,0.00224,0.008,4.52,0,4.52,6.26728,0.44504,6.283061292,0.25728,0.07504,0.268,6.01,0.37,6.02137858,3.6,0.3,3.612478374,0,0,0,3.6,0.3,3.612478374
04/03/2021 23:00,4.17112,0.76116,4.240000778,0.14112,0.04116,0.147,4.03,0.72,4.093812404,4.20536,0.00448,4.205362386,0.01536,0.00448,0.016,4.19,0,4.19,6.02424,0.40832,6.038062007,0.23424,0.06832,0.244,5.79,0.34,5.799974138,3.46,0.3,3.472981428,0,0,0,3.46,0.3,3.472981428
04/03/2021 23:30,3.92112,0.79116,4.000139523,0.14112,0.04116,0.147,3.78,0.75,3.853686547,3.88096,0.00028,3.88096001,0.00096,0.00028,0.001,3.88,0,3.88,5.60848,0.42164,5.624306908,0.10848,0.03164,0.113,5.5,0.39,5.513809935,3.25,0.3,3.263816784,0,0,0,3.25,0.3,3.263816784
05/03/2021 00:00,3.76208,0.79144,3.844427552,0.14208,0.04144,0.148,3.62,0.75,3.69687706,3.7348,0.0014,3.734800262,0.0048,0.0014,0.005,3.73,0,3.73,5.3416,0.4138,5.357604035,0.0816,0.0238,0.085,5.26,0.39,5.274438359,3.18,0.3,3.194119597,0,0,0,3.18,0.3,3.194119597
05/03/2021 00:30,3.74208,0.79144,3.824858167,0.14208,0.04144,0.148,3.6,0.75,3.677295202,3.84,0,3.84,0,0,0,3.84,0,3.84,5.2432,0.4426,5.261847679,0.0432,0.0126,0.045,5.2,0.43,5.217748557,3.21,0.3,3.223988213,0,0,0,3.21,0.3,3.223988213
05/03/2021 01:00,4.02112,0.72116,4.085275731,0.14112,0.04116,0.147,3.88,0.68,3.939136961,4.34,0,4.34,0,0,0,4.34,0,4.34,5.3624,0.4482,5.381098122,0.0624,0.0182,0.065,5.3,0.43,5.317414785,3.4,0.28,3.41150993,0,0,0,3.4,0.28,3.41150993
05/03/2021 01:30,4.02208,0.72144,4.086270084,0.14208,0.04144,0.148,3.88,0.68,3.939136961,4.46288,0.00084,4.462880079,0.00288,0.00084,0.003,4.46,0,4.46,5.36272,0.45996,5.382409219,0.10272,0.02996,0.107,5.26,0.43,5.277546779,3.46,0.28,3.471310992,0,0,0,3.46,0.28,3.471310992
05/03/2021 02:00,3.98208,0.72144,4.046904595,0.14208,0.04144,0.148,3.84,0.68,3.899743581,4.46192,0.00056,4.461920035,0.00192,0.00056,0.002,4.46,0,4.46,5.31488,0.45184,5.334051818,0.07488,0.02184,0.078,5.24,0.43,5.257613527,3.33,0.28,3.341751038,0,0,0,3.33,0.28,3.341751038
05/03/2021 02:30,3.95304,0.72172,4.018383381,0.14304,0.04172,0.149,3.81,0.68,3.870206713,4.49672,0.00196,4.496720427,0.00672,0.00196,0.007,4.49,0,4.49,5.27312,0.45716,5.292899942,0.09312,0.02716,0.097,5.18,0.43,5.197816849,3.23,0.31,3.244842061,0,0,0,3.23,0.31,3.244842061
05/03/2021 03:00,3.87304,0.72172,3.939710472,0.14304,0.04172,0.149,3.73,0.68,3.791477285,4.42,0,4.42,0,0,0,4.42,0,4.42,5.22352,0.48936,5.246392513,0.20352,0.05936,0.212,5.02,0.43,5.038382677,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
05/03/2021 03:30,3.82304,0.72172,3.890567388,0.14304,0.04172,0.149,3.68,0.68,3.742298759,4.31096,0.00028,4.310960009,0.00096,0.00028,0.001,4.31,0,4.31,5.27336,0.44848,5.292396433,0.06336,0.01848,0.066,5.21,0.43,5.227714606,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
05/03/2021 04:00,3.79304,0.72172,3.861092099,0.14304,0.04172,0.149,3.65,0.68,3.712802176,4.31096,0.00028,4.310960009,0.00096,0.00028,0.001,4.31,0,4.31,5.18928,0.45604,5.209280123,0.08928,0.02604,0.093,5.1,0.43,5.118095349,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
05/03/2021 04:30,3.744,0.722,3.812980462,0.144,0.042,0.15,3.6,0.68,3.663659373,4.11096,0.00028,4.11096001,0.00096,0.00028,0.001,4.11,0,4.11,5.26568,0.44624,5.284554475,0.05568,0.01624,0.058,5.21,0.43,5.227714606,3.29,0.28,3.301893396,0,0,0,3.29,0.28,3.301893396
05/03/2021 05:00,3.714,0.702,3.779761897,0.144,0.042,0.15,3.57,0.66,3.630495834,4.11,0,4.11,0,0,0,4.11,0,4.11,5.33952,0.44736,5.358227767,0.05952,0.01736,0.062,5.28,0.43,5.297480533,3.26,0.28,3.272002445,0,0,0,3.26,0.28,3.272002445
05/03/2021 05:30,3.76304,0.70172,3.827908175,0.14304,0.04172,0.149,3.62,0.66,3.679673899,4.24,0,4.24,0,0,0,4.24,0,4.24,5.5032,0.3726,5.515799217,0.0432,0.0126,0.045,5.46,0.36,5.471855261,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
05/03/2021 06:00,3.85112,0.66116,3.90746181,0.14112,0.04116,0.147,3.71,0.62,3.761449189,4.49,0,4.49,0,0,0,4.49,0,4.49,5.88264,0.31952,5.891311093,0.03264,0.00952,0.034,5.85,0.31,5.858207917,3.3,0.28,3.311857485,0,0,0,3.3,0.28,3.311857485
05/03/2021 06:30,4.1792,0.6606,4.231087922,0.1392,0.0406,0.145,4.04,0.62,4.087297396,4.79,0,4.79,0,0,0,4.79,0,4.79,6.81112,-0.23384,6.815132926,0.02112,0.00616,0.022,6.79,-0.24,6.794240208,3.77,-0.07,3.770649811,0,0,0,3.77,-0.07,3.770649811
05/03/2021 07:00,4.50728,0.64004,4.55249648,0.13728,0.04004,0.143,4.37,0.6,4.41099762,5.06,0,5.06,0,0,0,5.06,0,5.06,7.41456,-0.28992,7.42022598,0.03456,0.01008,0.036,7.38,-0.3,7.386095044,4.01,-0.3,4.021206287,0,0,0,4.01,-0.3,4.021206287
05/03/2021 07:30,4.84824,0.64032,4.890341583,0.13824,0.04032,0.144,4.71,0.6,4.748062763,5.34,0,5.34,0,0,0,5.34,0,5.34,8.2632,-0.4574,8.275849745,0.0432,0.0126,0.045,8.22,-0.47,8.233425775,4.24,-0.33,4.252822592,0,0,0,4.24,-0.33,4.252822592
05/03/2021 08:00,5.21728,0.58004,5.249424445,0.13728,0.04004,0.143,5.08,0.54,5.108620166,5.81,0,5.81,0,0,0,5.81,0,5.81,8.7076,-0.5432,8.724526577,0.0576,0.0168,0.06,8.65,-0.56,8.668108213,4.56,-0.33,4.571925196,0,0,0,4.56,-0.33,4.571925196
05/03/2021 08:30,5.56632,0.52976,5.591472436,0.13632,0.03976,0.142,5.43,0.49,5.452063829,6.18,0,6.18,0,0,0,6.18,0,6.18,9.3728,-0.6646,9.396332955,0.0528,0.0154,0.055,9.32,-0.68,9.344773941,4.79,-0.27,4.797603568,0,0,0,4.79,-0.27,4.797603568
05/03/2021 09:00,5.7392,0.4906,5.760130641,0.1392,0.0406,0.145,5.6,0.45,5.618051264,6.44,0,6.44,0,0,0,6.44,0,6.44,9.59744,-0.73908,9.625855484,0.03744,0.01092,0.039,9.56,-0.75,9.589374328,5.11,-0.41,5.126421754,0,0,0,5.11,-0.41,5.126421754
05/03/2021 09:30,5.98112,0.47116,5.999649006,0.14112,0.04116,0.147,5.84,0.43,5.855809082,6.69384,0.22112,6.697491172,0.00384,0.00112,0.004,6.69,0.22,6.693616362,9.58432,-0.69124,9.609214463,0.06432,0.01876,0.067,9.52,-0.71,9.546439127,5.24,-0.37,5.253046735,0,0,0,5.24,-0.37,5.253046735
05/03/2021 10:00,5.98112,0.45116,5.998111519,0.14112,0.04116,0.147,5.84,0.41,5.854374433,6.6596,0.0028,6.659600589,0.0096,0.0028,0.01,6.65,0,6.65,9.69832,-0.68424,9.722427434,0.08832,0.02576,0.092,9.61,-0.71,9.636192194,5.34,-0.39,5.354222633,0,0,0,5.34,-0.39,5.354222633
05/03/2021 10:30,6.02112,0.45116,6.037998957,0.14112,0.04116,0.147,5.88,0.41,5.894276885,6.74152,0.00336,6.741520837,0.01152,0.00336,0.012,6.73,0,6.73,9.66,-0.585,9.677697298,0.12,0.035,0.125,9.54,-0.62,9.560125522,5.31,-0.42,5.326584271,0,0,0,5.31,-0.42,5.326584271
05/03/2021 11:00,6.05112,0.47116,6.069435311,0.14112,0.04116,0.147,5.91,0.43,5.92562233,6.66672,0.00196,6.666720288,0.00672,0.00196,0.007,6.66,0,6.66,9.49904,-0.52528,9.513552438,0.11904,0.03472,0.124,9.38,-0.56,9.396701549,5.39,-0.42,5.406338872,0,0,0,5.39,-0.42,5.406338872
05/03/2021 11:30,6.08112,0.47116,6.099345227,0.14112,0.04116,0.147,5.94,0.43,5.955543636,6.72768,0.00224,6.727680373,0.00768,0.00224,0.008,6.72,0,6.72,9.55456,-0.64492,9.576300883,0.15456,0.04508,0.161,9.4,-0.69,9.425290446,5.35,-0.42,5.366460659,0,0,0,5.35,-0.42,5.366460659
05/03/2021 12:00,6.13112,0.49116,6.15076179,0.14112,0.04116,0.147,5.99,0.45,6.00687939,6.77056,0.00308,6.770560701,0.01056,0.00308,0.011,6.76,0,6.76,9.5004,-0.6178,9.520466218,0.1104,0.0322,0.115,9.39,-0.65,9.412470451,5.33,-0.45,5.348962516,0,0,0,5.33,-0.45,5.348962516
05/03/2021 12:30,6.23112,0.49116,6.250447552,0.14112,0.04116,0.147,6.09,0.45,6.106602984,6.82864,0.00252,6.828640465,0.00864,0.00252,0.009,6.82,0,6.82,9.3312,-0.4634,9.342699449,0.0912,0.0266,0.095,9.24,-0.49,9.252983303,5.46,-0.45,5.478512572,0,0,0,5.46,-0.45,5.478512572
05/03/2021 13:00,6.08208,0.54144,6.106132524,0.14208,0.04144,0.148,5.94,0.5,5.961006626,6.6896,0.0028,6.689600586,0.0096,0.0028,0.01,6.68,0,6.68,9.2464,-0.4348,9.256617309,0.0864,0.0252,0.09,9.16,-0.46,9.171542945,5.28,-0.32,5.289688082,0,0,0,5.28,-0.32,5.289688082
05/03/2021 13:30,5.88304,0.56172,5.90979602,0.14304,0.04172,0.149,5.74,0.52,5.763505878,6.4696,0.0028,6.469600606,0.0096,0.0028,0.01,6.46,0,6.46,8.76472,-0.29404,8.76965086,0.05472,0.01596,0.057,8.71,-0.31,8.715514902,5.07,-0.3,5.078867984,0,0,0,5.07,-0.3,5.078867984
05/03/2021 14:00,5.904,0.542,5.928826191,0.144,0.042,0.15,5.76,0.5,5.781660661,6.41864,0.00252,6.418640495,0.00864,0.00252,0.009,6.41,0,6.41,8.62224,-0.29768,8.627377122,0.04224,0.01232,0.044,8.58,-0.31,8.585598407,5,-0.3,5.008991915,0,0,0,5,-0.3,5.008991915
05/03/2021 14:30,5.81496,0.54228,5.840190699,0.14496,0.04228,0.151,5.67,0.5,5.692003162,6.25864,0.00252,6.258640507,0.00864,0.00252,0.009,6.25,0,6.25,8.65936,-0.34852,8.66637074,0.03936,0.01148,0.041,8.62,-0.36,8.627514126,4.97,-0.27,4.977328601,0,0,0,4.97,-0.27,4.977328601
05/03/2021 15:00,5.96384,0.61612,5.995580989,0.12384,0.03612,0.129,5.84,0.58,5.868730698,6.64384,0.00112,6.643840094,0.00384,0.00112,0.004,6.64,0,6.64,10.59728,-0.47496,10.60791829,0.01728,0.00504,0.018,10.58,-0.48,10.59088287,6.3,-0.41,6.313327174,0,0,0,6.3,-0.41,6.313327174
05/03/2021 15:30,5.76112,0.53116,5.785553958,0.14112,0.04116,0.147,5.62,0.49,5.641320767,6.1248,0.0014,6.12480016,0.0048,0.0014,0.005,6.12,0,6.12,8.6908,-0.3306,8.697085776,0.1008,0.0294,0.105,8.59,-0.36,8.597540346,4.91,-0.28,4.917977226,0,0,0,4.91,-0.28,4.917977226
05/03/2021 16:00,5.90112,0.56116,5.927741374,0.14112,0.04116,0.147,5.76,0.52,5.783424591,6.23192,0.00056,6.231920025,0.00192,0.00056,0.002,6.23,0,6.23,8.63224,-0.34768,8.639238902,0.04224,0.01232,0.044,8.59,-0.36,8.597540346,4.95,-0.28,4.957912867,0,0,0,4.95,-0.28,4.957912867
05/03/2021 16:30,6.05016,0.59088,6.078945237,0.14016,0.04088,0.146,5.91,0.55,5.935537044,6.37096,0.00028,6.370960006,0.00096,0.00028,0.001,6.37,0,6.37,8.43152,-0.27664,8.436057088,0.01152,0.00336,0.012,8.42,-0.28,8.424654296,4.83,-0.25,4.836465652,0,0,0,4.83,-0.25,4.836465652
05/03/2021 17:00,6.16016,0.57088,6.186556005,0.14016,0.04088,0.146,6.02,0.53,6.04328553,6.54,0,6.54,0,0,0,6.54,0,6.54,8.38192,-0.23944,8.385339254,0.00192,0.00056,0.002,8.38,-0.24,8.38343605,4.7,-0.23,4.705624294,0,0,0,4.7,-0.23,4.705624294
05/03/2021 17:30,6.22016,0.61088,6.250085183,0.14016,0.04088,0.146,6.08,0.57,6.106660298,6.63,0,6.63,0,0,0,6.63,0,6.63,8.10016,0.00588,8.100162134,0.02016,0.00588,0.021,8.08,0,8.08,4.63,-0.23,4.635709223,0,0,0,4.63,-0.23,4.635709223
05/03/2021 18:00,6.34824,0.58032,6.374709593,0.13824,0.04032,0.144,6.21,0.54,6.233434046,6.63,0,6.63,0,0,0,6.63,0,6.63,8.09608,0.01344,8.096091156,0.04608,0.01344,0.048,8.05,0,8.05,4.66,-0.2,4.664289871,0,0,0,4.66,-0.2,4.664289871
05/03/2021 18:30,6.55728,0.54004,6.579480542,0.13728,0.04004,0.143,6.42,0.5,6.43944097,6.78,0,6.78,0,0,0,6.78,0,6.78,8.17896,0.01428,8.178972466,0.04896,0.01428,0.051,8.13,0,8.13,4.71,0.22,4.715135205,0,0,0,4.71,0.22,4.715135205
05/03/2021 19:00,6.41824,0.54032,6.440943285,0.13824,0.04032,0.144,6.28,0.5,6.299873015,6.59,0,6.59,0,0,0,6.59,0,6.59,8.15344,0.00392,8.153440942,0.01344,0.00392,0.014,8.14,0,8.14,4.69,0.22,4.695157079,0,0,0,4.69,0.22,4.695157079
05/03/2021 19:30,6.0892,0.6006,6.118747993,0.1392,0.0406,0.145,5.95,0.56,5.976294839,6.25,0,6.25,0,0,0,6.25,0,6.25,7.72536,0.22448,7.728620731,0.01536,0.00448,0.016,7.71,0.22,7.713138142,4.52,0.22,4.525350815,0,0,0,4.52,0.22,4.525350815
05/03/2021 20:00,5.89824,0.60032,5.928711428,0.13824,0.04032,0.144,5.76,0.56,5.787158197,6.05,0,6.05,0,0,0,6.05,0,6.05,7.35344,0.32392,7.360570902,0.01344,0.00392,0.014,7.34,0.32,7.346972165,4.4,0.22,4.405496567,0,0,0,4.4,0.22,4.405496567
05/03/2021 20:30,5.56728,0.66004,5.606269651,0.13728,0.04004,0.143,5.43,0.62,5.465281329,5.54,0,5.54,0,0,0,5.54,0,5.54,7.07672,0.32196,7.084040104,0.00672,0.00196,0.007,7.07,0.32,7.077238162,4.24,0.25,4.247363888,0,0,0,4.24,0.25,4.247363888
05/03/2021 21:00,5.39728,0.66004,5.437488777,0.13728,0.04004,0.143,5.26,0.62,5.296413881,5.29,0,5.29,0,0,0,5.29,0,5.29,6.8196,0.3228,6.827235458,0.0096,0.0028,0.01,6.81,0.32,6.81751421,4.12,0.27,4.128837609,0,0,0,4.12,0.27,4.128837609
05/03/2021 21:30,5.0992,0.6806,5.144419987,0.1392,0.0406,0.145,4.96,0.64,5.001119875,5.12,0,5.12,0,0,0,5.12,0,5.12,6.62576,0.38168,6.636744322,0.00576,0.00168,0.006,6.62,0.38,6.630897375,3.93,0.27,3.939263891,0,0,0,3.93,0.27,3.939263891
05/03/2021 22:00,4.84112,0.70116,4.891632468,0.14112,0.04116,0.147,4.7,0.66,4.7461142,4.83,0,4.83,0,0,0,4.83,0,4.83,6.37608,0.39344,6.388207198,0.04608,0.01344,0.048,6.33,0.38,6.341395745,3.85,0.3,3.861670623,0,0,0,3.85,0.3,3.861670623
05/03/2021 22:30,4.58112,0.73116,4.63910071,0.14112,0.04116,0.147,4.44,0.69,4.493295005,4.61,0,4.61,0,0,0,4.61,0,4.61,6.0792,0.4456,6.095509167,0.0192,0.0056,0.02,6.06,0.44,6.0759526,3.66,0.3,3.6722745,0,0,0,3.66,0.3,3.6722745
05/03/2021 23:00,4.28208,0.74144,4.345795946,0.14208,0.04144,0.148,4.14,0.7,4.198761722,4.36,0,4.36,0,0,0,4.36,0,4.36,5.73384,0.49112,5.754834489,0.00384,0.00112,0.004,5.73,0.49,5.750912971,3.55,0.28,3.561025133,0,0,0,3.55,0.28,3.561025133
05/03/2021 23:30,4.054,0.772,4.1268511,0.144,0.042,0.15,3.91,0.73,3.977562067,4.06,0,4.06,0,0,0,4.06,0,4.06,5.53,0.49,5.551666416,0,0,0,5.53,0.49,5.551666416,3.32,0.31,3.334441482,0,0,0,3.32,0.31,3.334441482
