Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/03/2021 00:00,3.85112,0.77116,3.927570878,0.14112,0.04116,0.147,3.71,0.73,3.781137395,3.78,0,3.78,0,0,0,3.78,0,3.78,5.31,0.49,5.332560361,0,0,0,5.31,0.49,5.332560361,3.18,0.31,3.195074334,0,0,0,3.18,0.31,3.195074334
06/03/2021 00:30,3.78112,0.77116,3.858957916,0.14112,0.04116,0.147,3.64,0.73,3.712478956,3.92,0,3.92,0,0,0,3.92,0,3.92,5.31,0.49,5.332560361,0,0,0,5.31,0.49,5.332560361,3.18,0.31,3.195074334,0,0,0,3.18,0.31,3.195074334
06/03/2021 01:00,4.0292,0.7706,4.102228297,0.1392,0.0406,0.145,3.89,0.73,3.957903485,4.35,0,4.35,0,0,0,4.35,0,4.35,5.42,0.49,5.442104372,0,0,0,5.42,0.49,5.442104372,3.37,0.28,3.381612042,0,0,0,3.37,0.28,3.381612042
06/03/2021 01:30,4.0292,0.7406,4.096698793,0.1392,0.0406,0.145,3.89,0.7,3.952480234,4.44,0,4.44,0,0,0,4.44,0,4.44,5.36,0.49,5.382350788,0,0,0,5.36,0.49,5.382350788,3.37,0.28,3.381612042,0,0,0,3.37,0.28,3.381612042
06/03/2021 02:00,3.9492,0.7406,4.018042932,0.1392,0.0406,0.145,3.81,0.7,3.873770773,4.4,0,4.4,0,0,0,4.4,0,4.4,5.25,0.49,5.272817084,0,0,0,5.25,0.49,5.272817084,3.31,0.28,3.321821789,0,0,0,3.31,0.28,3.321821789
06/03/2021 02:30,3.92016,0.74088,3.989556066,0.14016,0.04088,0.146,3.78,0.7,3.844268461,4.43,0,4.43,0,0,0,4.43,0,4.43,5.2,0.49,5.223035516,0,0,0,5.2,0.49,5.223035516,3.16,0.32,3.176161205,0,0,0,3.16,0.32,3.176161205
06/03/2021 03:00,3.86016,0.71088,3.925071413,0.14016,0.04088,0.146,3.72,0.67,3.779854495,4.43,0,4.43,0,0,0,4.43,0,4.43,5.18,0.49,5.203124062,0,0,0,5.18,0.49,5.203124062,3.18,0.29,3.193195891,0,0,0,3.18,0.29,3.193195891
06/03/2021 03:30,3.79016,0.74088,3.8618928,0.14016,0.04088,0.146,3.65,0.7,3.716517187,4.3,0,4.3,0,0,0,4.3,0,4.3,5.18096,0.47028,5.202260067,0.00096,0.00028,0.001,5.18,0.47,5.201278689,3.17,0.29,3.183237346,0,0,0,3.17,0.29,3.183237346
06/03/2021 04:00,3.72112,0.72116,3.790356949,0.14112,0.04116,0.147,3.58,0.68,3.644008782,4.2,0,4.2,0,0,0,4.2,0,4.2,5.06,0.49,5.083669934,0,0,0,5.06,0.49,5.083669934,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
06/03/2021 04:30,3.72016,0.72088,3.789361213,0.14016,0.04088,0.146,3.58,0.68,3.644008782,4.08,0,4.08,0,0,0,4.08,0,4.08,5.11,0.49,5.133439393,0,0,0,5.11,0.49,5.133439393,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
06/03/2021 05:00,3.65112,0.72116,3.721659442,0.14112,0.04116,0.147,3.51,0.68,3.575262228,4.05,0,4.05,0,0,0,4.05,0,4.05,5.07,0.51,5.095586325,0,0,0,5.07,0.51,5.095586325,3.06,0.29,3.073711112,0,0,0,3.06,0.29,3.073711112
06/03/2021 05:30,3.71112,0.72116,3.780540094,0.14112,0.04116,0.147,3.57,0.68,3.634184915,4.15,0,4.15,0,0,0,4.15,0,4.15,5.24,0.48,5.261938806,0,0,0,5.24,0.48,5.261938806,3.11,0.29,3.123491636,0,0,0,3.11,0.29,3.123491636
06/03/2021 06:00,3.69016,0.72088,3.759913403,0.14016,0.04088,0.146,3.55,0.68,3.614540081,4.19,0,4.19,0,0,0,4.19,0,4.19,5.4,0.44,5.417896271,0,0,0,5.4,0.44,5.417896271,3.11,0.29,3.123491636,0,0,0,3.11,0.29,3.123491636
06/03/2021 06:30,3.88016,0.69088,3.941187232,0.14016,0.04088,0.146,3.74,0.65,3.796063751,4.53,0,4.53,0,0,0,4.53,0,4.53,6.05,0.31,6.057936943,0,0,0,6.05,0.31,6.057936943,3.26,0.29,3.272873355,0,0,0,3.26,0.29,3.272873355
06/03/2021 07:00,3.8592,0.7206,3.925899769,0.1392,0.0406,0.145,3.72,0.68,3.781639856,4.57,0,4.57,0,0,0,4.57,0,4.57,6.21,0.23,6.2142578,0,0,0,6.21,0.23,6.2142578,3.36,0.27,3.370830758,0,0,0,3.36,0.27,3.370830758
06/03/2021 07:30,4.00824,0.72032,4.072449975,0.13824,0.04032,0.144,3.87,0.68,3.929287467,4.57,0,4.57,0,0,0,4.57,0,4.57,6.52,0,6.52,0,0,0,6.52,0,6.52,3.45,0.27,3.460549089,0,0,0,3.45,0.27,3.460549089
06/03/2021 08:00,4.22824,0.70032,4.285844328,0.13824,0.04032,0.144,4.09,0.66,4.142909606,4.66,0,4.66,0,0,0,4.66,0,4.66,6.71,0,6.71,0,0,0,6.71,0,6.71,3.55,0.24,3.558103427,0,0,0,3.55,0.24,3.558103427
06/03/2021 08:30,4.58632,0.64976,4.63211822,0.13632,0.03976,0.142,4.45,0.61,4.491614409,5,0,5,0,0,0,5,0,5,6.98096,0.00028,6.980960006,0.00096,0.00028,0.001,6.98,0,6.98,3.68,0.24,3.687817783,0,0,0,3.68,0.24,3.687817783
06/03/2021 09:00,4.88536,0.62948,4.925747395,0.13536,0.03948,0.141,4.75,0.59,4.786501854,5.25,0,5.25,0,0,0,5.25,0,5.25,7.23864,0.00252,7.238640439,0.00864,0.00252,0.009,7.23,0,7.23,5.1344,0.5942,5.168668784,1.2144,0.3542,1.265,3.92,0.24,3.927340067
06/03/2021 09:30,5.14536,0.60948,5.181331431,0.13536,0.03948,0.141,5.01,0.57,5.042320894,5.49,0,5.49,0,0,0,5.49,0,5.49,7.26632,0.22476,7.269795279,0.01632,0.00476,0.017,7.25,0.22,7.253337163,7.66992,1.02956,7.738712206,3.52992,1.02956,3.677,4.14,0,4.14
06/03/2021 10:00,5.3444,0.5592,5.373575718,0.1344,0.0392,0.14,5.21,0.52,5.235885789,5.54288,0.00084,5.542880064,0.00288,0.00084,0.003,5.54,0,5.54,7.3388,0.2284,7.342353301,0.0288,0.0084,0.03,7.31,0.22,7.313309784,10.18056,1.54308,10.29683921,6.01056,1.75308,6.261,4.17,-0.21,4.175284421
06/03/2021 10:30,5.4044,0.5592,5.433253537,0.1344,0.0392,0.14,5.27,0.52,5.295592507,5.48672,0.00196,5.48672035,0.00672,0.00196,0.007,5.48,0,5.48,7.21032,0.01176,7.21032959,0.04032,0.01176,0.042,7.17,0,7.17,12.76984,2.26912,12.96987738,8.49984,2.47912,8.854,4.27,-0.21,4.275160816
06/03/2021 11:00,5.51536,0.51948,5.539770338,0.13536,0.03948,0.141,5.38,0.48,5.401370197,5.4548,0.0014,5.45480018,0.0048,0.0014,0.005,5.45,0,5.45,7.21032,0.28176,7.215823113,0.04032,0.01176,0.042,7.17,0.27,7.175081881,12.70984,2.26912,12.91080704,8.49984,2.47912,8.854,4.21,-0.21,4.215234276
06/03/2021 11:30,5.53728,0.52004,5.561646465,0.13728,0.04004,0.143,5.4,0.48,5.421291359,5.45288,0.00084,5.452880065,0.00288,0.00084,0.003,5.45,0,5.45,7.00552,0.28036,7.011127741,0.03552,0.01036,0.037,6.97,0.27,6.975227595,10.79656,1.74608,10.93684156,6.70656,1.95608,6.986,4.09,-0.21,4.09538765
06/03/2021 12:00,5.57728,0.52004,5.601472467,0.13728,0.04004,0.143,5.44,0.48,5.461135413,5.4596,0.0028,5.459600718,0.0096,0.0028,0.01,5.45,0,5.45,6.808,0.374,6.818265175,0.048,0.014,0.05,6.76,0.36,6.769579012,12.69984,2.26912,12.90096282,8.49984,2.47912,8.854,4.2,-0.21,4.205246723
06/03/2021 12:30,5.54824,0.56032,5.576461746,0.13824,0.04032,0.144,5.41,0.52,5.434933302,5.54152,0.00336,5.541521019,0.01152,0.00336,0.012,5.53,0,5.53,6.74816,0.39988,6.759997589,0.06816,0.01988,0.071,6.68,0.38,6.690799653,12.36224,2.18232,12.55338593,8.20224,2.39232,8.544,4.16,-0.21,4.165297108
06/03/2021 13:00,5.49824,0.58032,5.528780553,0.13824,0.04032,0.144,5.36,0.54,5.387132818,5.35688,0.00784,5.356885737,0.02688,0.00784,0.028,5.33,0,5.33,6.6432,0.3926,6.654790831,0.0432,0.0126,0.045,6.6,0.38,6.610930343,14.31392,2.75156,14.5759867,10.15392,2.96156,10.577,4.16,-0.21,4.165297108
06/03/2021 13:30,5.36824,0.60032,5.401702028,0.13824,0.04032,0.144,5.23,0.56,5.259895436,5.09688,0.00784,5.09688603,0.02688,0.00784,0.028,5.07,0,5.07,6.4432,0.4126,6.456397215,0.0432,0.0126,0.045,6.4,0.4,6.412487817,17.60776,3.73268,17.99905865,13.51776,3.94268,14.081,4.09,-0.21,4.09538765
06/03/2021 14:00,5.3692,0.6006,5.402687202,0.1392,0.0406,0.145,5.23,0.56,5.259895436,5.12304,0.00672,5.123044407,0.02304,0.00672,0.024,5.1,0,5.1,6.26584,0.47212,6.283601531,0.07584,0.02212,0.079,6.19,0.45,6.206335473,16.76832,3.52576,17.13497999,12.80832,3.73576,13.342,3.96,-0.21,3.965564273
06/03/2021 14:30,5.23016,0.62088,5.266883861,0.14016,0.04088,0.146,5.09,0.58,5.12293861,5.03576,0.00168,5.03576028,0.00576,0.00168,0.006,5.03,0,5.03,6.2628,0.4654,6.280068551,0.0528,0.0154,0.055,6.21,0.45,6.226283,12.1184,2.6662,12.40823279,8.3184,2.4262,8.665,3.8,0.24,3.807571404
06/03/2021 15:00,5.19016,0.65088,5.230813092,0.14016,0.04088,0.146,5.05,0.61,5.086708169,4.97288,0.00084,4.972880071,0.00288,0.00084,0.003,4.97,0,4.97,6.3236,0.4598,6.340294394,0.0336,0.0098,0.035,6.29,0.45,6.306076435,9.72056,2.02308,9.928853881,6.01056,1.75308,6.261,3.71,0.27,3.719811823
06/03/2021 15:30,5.19112,0.69116,5.236929348,0.14112,0.04116,0.147,5.05,0.65,5.091659847,5.08192,0.00056,5.081920031,0.00192,0.00056,0.002,5.08,0,5.08,6.37632,0.45476,6.392516203,0.01632,0.00476,0.017,6.36,0.45,6.375899936,8.2412,1.5916,8.393483663,4.5312,1.3216,4.72,3.71,0.27,3.719811823
06/03/2021 16:00,5.34016,0.66088,5.380898735,0.14016,0.04088,0.146,5.2,0.62,5.236831103,5.18288,0.00084,5.182880068,0.00288,0.00084,0.003,5.18,0,5.18,6.32728,0.45504,6.343621489,0.01728,0.00504,0.018,6.31,0.45,6.326025609,5.58112,0.80116,5.638329345,1.82112,0.53116,1.897,3.76,0.27,3.769681684
06/03/2021 16:30,5.4292,0.6606,5.469241721,0.1392,0.0406,0.145,5.29,0.62,5.326208783,5.36,0,5.36,0,0,0,5.36,0,5.36,6.50728,0.45504,6.523170579,0.01728,0.00504,0.018,6.49,0.45,6.505582218,5.15776,0.67768,5.202089811,1.39776,0.40768,1.456,3.76,0.27,3.769681684
06/03/2021 17:00,5.57824,0.66032,5.617186484,0.13824,0.04032,0.144,5.44,0.62,5.475216891,5.65,0,5.65,0,0,0,5.65,0,5.65,6.71056,0.42308,6.723883714,0.01056,0.00308,0.011,6.7,0.42,6.713151272,5.42752,0.72136,5.475247355,1.54752,0.45136,1.612,3.88,0.27,3.889382984
06/03/2021 17:30,5.80728,0.66004,5.844668836,0.13728,0.04004,0.143,5.67,0.62,5.703796981,6.02,0,6.02,0,0,0,6.02,0,6.02,6.96096,0.38028,6.971339685,0.00096,0.00028,0.001,6.96,0.38,6.970365844,4.61672,0.44696,4.63830538,0.60672,0.17696,0.632,4.01,0.27,4.019079497
06/03/2021 18:00,5.98632,0.62976,6.019354185,0.13632,0.03976,0.142,5.85,0.59,5.879676862,6.13,0,6.13,0,0,0,6.13,0,6.13,7.26,0.32,7.26704892,0,0,0,7.26,0.32,7.26704892,3.98,0.27,3.989147779,0,0,0,3.98,0.27,3.989147779
06/03/2021 18:30,6.23632,0.58976,6.264144315,0.13632,0.03976,0.142,6.1,0.55,6.124744893,6.46,0,6.46,0,0,0,6.46,0,6.46,7.67,0.22,7.673154501,0,0,0,7.67,0.22,7.673154501,4.08,0.32,4.09252978,0,0,0,4.08,0.32,4.09252978
06/03/2021 19:00,6.24016,0.59088,6.26807275,0.14016,0.04088,0.146,6.1,0.55,6.124744893,6.38,0,6.38,0,0,0,6.38,0,6.38,7.77,0.22,7.773113919,0,0,0,7.77,0.22,7.773113919,4.08,0.32,4.09252978,0,0,0,4.08,0.32,4.09252978
06/03/2021 19:30,6.13728,0.62004,6.16852133,0.13728,0.04004,0.143,6,0.58,6.027968149,6.06,0,6.06,0,0,0,6.06,0,6.06,7.39,0.32,7.396925037,0,0,0,7.39,0.32,7.396925037,3.98,0.32,3.992843598,0,0,0,3.98,0.32,3.992843598
06/03/2021 20:00,5.89824,0.62032,5.930769933,0.13824,0.04032,0.144,5.76,0.58,5.789127741,5.81,0,5.81,0,0,0,5.81,0,5.81,7.1,0.43,7.113009208,0,0,0,7.1,0.43,7.113009208,3.82,0.34,3.835101042,0,0,0,3.82,0.34,3.835101042
06/03/2021 20:30,5.53824,0.67032,5.578658548,0.13824,0.04032,0.144,5.4,0.63,5.436625792,5.5,0,5.5,0,0,0,5.5,0,5.5,6.8,0.45,6.81487344,0,0,0,6.8,0.45,6.81487344,3.66,0.34,3.675758425,0,0,0,3.66,0.34,3.675758425
06/03/2021 21:00,5.3292,0.6706,5.371226769,0.1392,0.0406,0.145,5.19,0.63,5.228097168,5.35,0,5.35,0,0,0,5.35,0,5.35,6.53,0.47,6.546892393,0,0,0,6.53,0.47,6.546892393,3.57,0.34,3.586153929,0,0,0,3.57,0.34,3.586153929
06/03/2021 21:30,5.15112,0.72116,5.201356458,0.14112,0.04116,0.147,5.01,0.68,5.055937104,5.08,0,5.08,0,0,0,5.08,0,5.08,6.36,0.5,6.379623813,0,0,0,6.36,0.5,6.379623813,3.47,0.37,3.489670472,0,0,0,3.47,0.37,3.489670472
06/03/2021 22:00,4.93112,0.75116,4.98800419,0.14112,0.04116,0.147,4.79,0.71,4.842334148,4.87,0,4.87,0,0,0,4.87,0,4.87,6.15,0.52,6.171944588,0,0,0,6.15,0.52,6.171944588,3.41,0.38,3.431107693,0,0,0,3.41,0.38,3.431107693
06/03/2021 22:30,4.72208,0.75144,4.781495749,0.14208,0.04144,0.148,4.58,0.71,4.634706032,4.6,0,4.6,0,0,0,4.6,0,4.6,5.9,0.57,5.927469949,0,0,0,5.9,0.57,5.927469949,3.38,0.33,3.39607126,0,0,0,3.38,0.33,3.39607126
06/03/2021 23:00,4.45208,0.75144,4.51505021,0.14208,0.04144,0.148,4.31,0.71,4.368088827,4.38,0,4.38,0,0,0,4.38,0,4.38,5.57,0.57,5.599089212,0,0,0,5.57,0.57,5.599089212,3.14,0.38,3.162910052,0,0,0,3.14,0.38,3.162910052
06/03/2021 23:30,4.19304,0.75172,4.259890538,0.14304,0.04172,0.149,4.05,0.71,4.111763612,4.09,0,4.09,0,0,0,4.09,0,4.09,5.41,0.57,5.439944853,0,0,0,5.41,0.57,5.439944853,2.94,0.42,2.969848481,0,0,0,2.94,0.42,2.969848481
07/03/2021 00:00,3.95304,0.75172,4.023879745,0.14304,0.04172,0.149,3.81,0.71,3.875590278,3.94,0,3.94,0,0,0,3.94,0,3.94,5.1,0.6,5.135172831,0,0,0,5.1,0.6,5.135172831,2.92,0.35,2.940901222,0,0,0,2.92,0.35,2.940901222
07/03/2021 00:30,3.98304,0.75172,4.053355474,0.14304,0.04172,0.149,3.84,0.71,3.905086427,4,0,4,0,0,0,4,0,4,5.15,0.6,5.184833652,0,0,0,5.15,0.6,5.184833652,2.92,0.35,2.940901222,0,0,0,2.92,0.35,2.940901222
07/03/2021 01:00,4.20208,0.75144,4.268739673,0.14208,0.04144,0.148,4.06,0.71,4.121613762,4.56,0,4.56,0,0,0,4.56,0,4.56,5.24,0.57,5.270910737,0,0,0,5.24,0.57,5.270910737,2.99,0.42,3.019354236,0,0,0,2.99,0.42,3.019354236
07/03/2021 01:30,4.22112,0.73116,4.28397584,0.14112,0.04116,0.147,4.08,0.69,4.137934267,4.63,0,4.63,0,0,0,4.63,0,4.63,5.27,0.57,5.300735798,0,0,0,5.27,0.57,5.300735798,3.11,0.35,3.129632566,0,0,0,3.11,0.35,3.129632566
07/03/2021 02:00,4.12112,0.73116,4.18547787,0.14112,0.04116,0.147,3.98,0.69,4.039368763,4.56,0,4.56,0,0,0,4.56,0,4.56,5.15,0.57,5.181447674,0,0,0,5.15,0.57,5.181447674,3.18,0.3,3.194119597,0,0,0,3.18,0.3,3.194119597
07/03/2021 02:30,4.04208,0.73144,4.107726281,0.14208,0.04144,0.148,3.9,0.69,3.960568141,4.6,0,4.6,0,0,0,4.6,0,4.6,5.15,0.57,5.181447674,0,0,0,5.15,0.57,5.181447674,2.99,0.39,3.015327511,0,0,0,2.99,0.39,3.015327511
07/03/2021 03:00,4.00208,0.73144,4.068371763,0.14208,0.04144,0.148,3.86,0.69,3.921186045,4.55,0,4.55,0,0,0,4.55,0,4.55,5.09,0.57,5.121816084,0,0,0,5.09,0.57,5.121816084,2.94,0.39,2.965754541,0,0,0,2.94,0.39,2.965754541
07/03/2021 03:30,3.97304,0.73172,4.039859032,0.14304,0.04172,0.149,3.83,0.69,3.891657744,4.47,0,4.47,0,0,0,4.47,0,4.47,5.13,0.57,5.161569529,0,0,0,5.13,0.57,5.161569529,2.92,0.39,2.945929395,0,0,0,2.92,0.39,2.945929395
07/03/2021 04:00,3.86208,0.73144,3.93073357,0.14208,0.04144,0.148,3.72,0.69,3.783450806,4.26,0,4.26,0,0,0,4.26,0,4.26,5.02,0.57,5.052256921,0,0,0,5.02,0.57,5.052256921,2.97,0.33,2.988277096,0,0,0,2.97,0.33,2.988277096
07/03/2021 04:30,3.86208,0.71144,3.927061089,0.14208,0.04144,0.148,3.72,0.67,3.779854495,4.14,0,4.14,0,0,0,4.14,0,4.14,4.99,0.57,5.022449602,0,0,0,4.99,0.57,5.022449602,2.97,0.33,2.988277096,0,0,0,2.97,0.33,2.988277096
07/03/2021 05:00,3.69112,0.71116,3.759004576,0.14112,0.04116,0.147,3.55,0.67,3.612672141,4.14,0,4.14,0,0,0,4.14,0,4.14,4.99,0.57,5.022449602,0,0,0,4.99,0.57,5.022449602,2.82,0.39,2.846840354,0,0,0,2.82,0.39,2.846840354
07/03/2021 05:30,3.73112,0.71116,3.798289747,0.14112,0.04116,0.147,3.59,0.67,3.651985761,4.1,0,4.1,0,0,0,4.1,0,4.1,5.06,0.55,5.089803533,0,0,0,5.06,0.55,5.089803533,2.85,0.33,2.869041652,0,0,0,2.85,0.33,2.869041652
07/03/2021 06:00,3.80112,0.71116,3.867074062,0.14112,0.04116,0.147,3.66,0.67,3.720819802,4.1,0,4.1,0,0,0,4.1,0,4.1,5.15,0.52,5.176185854,0,0,0,5.15,0.52,5.176185854,2.89,0.33,2.908779813,0,0,0,2.89,0.33,2.908779813
07/03/2021 06:30,3.84016,0.71088,3.905403846,0.14016,0.04088,0.146,3.7,0.67,3.760172868,4.22,0,4.22,0,0,0,4.22,0,4.22,5.42,0.43,5.437030439,0,0,0,5.42,0.43,5.437030439,3.05,0.33,3.067800515,0,0,0,3.05,0.33,3.067800515
07/03/2021 07:00,3.76016,0.74088,3.832454357,0.14016,0.04088,0.146,3.62,0.7,3.687058448,4.32,0,4.32,0,0,0,4.32,0,4.32,5.58,0.35,5.590965927,0,0,0,5.58,0.35,5.590965927,3.1,0.29,3.113534968,0,0,0,3.1,0.29,3.113534968
07/03/2021 07:30,3.90016,0.74088,3.969905692,0.14016,0.04088,0.146,3.76,0.7,3.824604555,4.38,0,4.38,0,0,0,4.38,0,4.38,5.69,0.33,5.699561387,0,0,0,5.69,0.33,5.699561387,3.13,0.29,3.143405796,0,0,0,3.13,0.29,3.143405796
07/03/2021 08:00,4.01016,0.72088,4.074438759,0.14016,0.04088,0.146,3.87,0.68,3.929287467,4.48,0,4.48,0,0,0,4.48,0,4.48,5.9948,0.3314,6.003953114,0.0048,0.0014,0.005,5.99,0.33,5.999083263,3.27,0.29,3.282834141,0,0,0,3.27,0.29,3.282834141
07/03/2021 08:30,4.2792,0.6906,4.334568145,0.1392,0.0406,0.145,4.14,0.65,4.190715929,4.6,0,4.6,0,0,0,4.6,0,4.6,6.2544,0.3342,6.263322521,0.0144,0.0042,0.015,6.24,0.33,6.248719869,3.46,0.29,3.47213191,0,0,0,3.46,0.29,3.47213191
07/03/2021 09:00,4.72728,0.66004,4.773136181,0.13728,0.04004,0.143,4.59,0.62,4.631684359,4.88,0,4.88,0,0,0,4.88,0,4.88,6.42824,0.33532,6.436979804,0.01824,0.00532,0.019,6.41,0.33,6.418488919,3.872,0.306,3.884072605,0.192,0.056,0.2,3.68,0.25,3.688482073
07/03/2021 09:30,5.08536,0.61948,5.12295245,0.13536,0.03948,0.141,4.95,0.58,4.983863963,5.13096,0.00028,5.130960008,0.00096,0.00028,0.001,5.13,0,5.13,6.6544,0.3742,6.664912978,0.0144,0.0042,0.015,6.64,0.37,6.650300745,6.40576,0.98668,6.481303773,2.52576,0.73668,2.631,3.88,0.25,3.888045782
07/03/2021 10:00,5.21536,0.59948,5.249700582,0.13536,0.03948,0.141,5.08,0.56,5.110772936,5.26096,0.00028,5.260960007,0.00096,0.00028,0.001,5.26,0,5.26,6.80112,0.31616,6.808464614,0.02112,0.00616,0.022,6.78,0.31,6.787083321,6.96904,1.12472,7.059214801,2.99904,0.87472,3.124,3.97,0.25,3.977863748
07/03/2021 10:30,5.43536,0.57948,5.466162767,0.13536,0.03948,0.141,5.3,0.54,5.327438409,5.59096,0.00028,5.590960007,0.00096,0.00028,0.001,5.59,0,5.59,6.88072,0.29896,6.887211685,0.03072,0.00896,0.032,6.85,0.29,6.856135938,8.38984,1.53912,8.529847924,4.41984,1.28912,4.604,3.97,0.25,3.977863748
07/03/2021 11:00,5.5992,0.5806,5.629221705,0.1392,0.0406,0.145,5.46,0.54,5.486638315,5.59672,0.00196,5.596720343,0.00672,0.00196,0.007,5.59,0,5.59,6.9124,0.3382,6.920668537,0.0624,0.0182,0.065,6.85,0.32,6.857470379,15.84912,3.45016,16.22030236,11.82912,3.45016,12.322,4.02,0,4.02
07/03/2021 11:30,5.5992,0.5806,5.629221705,0.1392,0.0406,0.145,5.46,0.54,5.486638315,5.51632,0.00476,5.516322054,0.01632,0.00476,0.017,5.5,0,5.5,6.6516,0.3738,6.662094941,0.0816,0.0238,0.085,6.57,0.35,6.579316074,19.41872,4.50296,19.9339744,15.43872,4.50296,16.082,3.98,0,3.98
07/03/2021 12:00,5.6892,0.5806,5.718749251,0.1392,0.0406,0.145,5.55,0.54,5.576208389,5.43112,0.00616,5.431123493,0.02112,0.00616,0.022,5.41,0,5.41,6.37216,0.43688,6.38711885,0.09216,0.02688,0.096,6.28,0.41,6.293369527,20.41984,5.04412,21.03361624,16.53984,4.82412,17.229,3.88,0.22,3.886232108
07/03/2021 12:30,5.7192,0.5806,5.748595046,0.1392,0.0406,0.145,5.58,0.54,5.606068141,5.45496,0.00728,5.454964858,0.02496,0.00728,0.026,5.43,0,5.43,6.31576,0.47668,6.333723092,0.12576,0.03668,0.131,6.19,0.44,6.205618422,26.0732,6.7076,26.92217777,22.2432,6.4876,23.17,3.83,0.22,3.836313334
07/03/2021 13:00,5.4992,0.6006,5.531900306,0.1392,0.0406,0.145,5.36,0.56,5.389174334,5.27824,0.00532,5.278242681,0.01824,0.00532,0.019,5.26,0,5.26,6.31096,0.47528,6.328831425,0.12096,0.03528,0.126,6.19,0.44,6.205618422,25.70904,6.14972,26.43432983,21.83904,6.36972,22.749,3.87,-0.22,3.876248186
07/03/2021 13:30,5.38112,0.60116,5.414595627,0.14112,0.04116,0.147,5.24,0.56,5.269838707,5.16016,0.00588,5.16016335,0.02016,0.00588,0.021,5.14,0,5.14,6.19192,0.47556,6.210155441,0.12192,0.03556,0.127,6.07,0.44,6.085926388,24.20856,5.71208,24.87332377,20.33856,5.93208,21.186,3.87,-0.22,3.876248186
07/03/2021 14:00,5.33112,0.60116,5.364907623,0.14112,0.04116,0.147,5.19,0.56,5.22012452,4.97304,0.00672,4.97304454,0.02304,0.00672,0.024,4.95,0,4.95,6.05328,0.49304,6.073325876,0.11328,0.03304,0.118,5.94,0.46,5.957784823,21.05824,4.82532,21.60400854,17.29824,5.04532,18.019,3.76,-0.22,3.766430671
07/03/2021 14:30,5.29112,0.62116,5.327456297,0.14112,0.04116,0.147,5.15,0.58,5.182557284,4.89632,0.00476,4.896322314,0.01632,0.00476,0.017,4.88,0,4.88,6.14424,0.49332,6.164012476,0.11424,0.03332,0.119,6.03,0.46,6.047520153,18.46776,4.32768,18.96805139,14.83776,4.32768,15.456,3.63,0,3.63
07/03/2021 15:00,5.27208,0.62144,5.308579396,0.14208,0.04144,0.148,5.13,0.58,5.162683411,4.83728,0.00504,4.837282626,0.01728,0.00504,0.018,4.82,0,4.82,6.03272,0.48996,6.052583861,0.10272,0.02996,0.107,5.93,0.46,5.947814725,15.15968,3.64324,15.59131474,11.59968,3.38324,12.083,3.56,0.26,3.569481755
07/03/2021 15:30,5.37208,0.62144,5.407904511,0.14208,0.04144,0.148,5.23,0.58,5.262062333,4.95576,0.00168,4.955760285,0.00576,0.00168,0.006,4.95,0,4.95,6.23624,0.47932,6.254633243,0.06624,0.01932,0.069,6.17,0.46,6.187123726,13.6524,3.1832,14.01858723,10.0224,2.9232,10.44,3.63,0.26,3.639299383
07/03/2021 16:00,5.54208,0.62144,5.576812566,0.14208,0.04144,0.148,5.4,0.58,5.431058829,5.27192,0.00056,5.27192003,0.00192,0.00056,0.002,5.27,0,5.27,6.56048,0.45764,6.576422447,0.06048,0.01764,0.063,6.5,0.44,6.514875287,7.9488,1.4934,8.087871475,4.2288,1.2334,4.405,3.72,0.26,3.729074952
07/03/2021 16:30,5.91016,0.60088,5.940626903,0.14016,0.04088,0.146,5.77,0.56,5.79711135,5.71,0,5.71,0,0,0,5.71,0,5.71,6.90072,0.41896,6.913426357,0.03072,0.00896,0.032,6.87,0.41,6.882223478,5.74112,0.79116,5.795376864,1.82112,0.53116,1.897,3.92,0.26,3.928612987
07/03/2021 17:00,6.0992,0.6006,6.128699781,0.1392,0.0406,0.145,5.96,0.56,5.986250914,6.07,0,6.07,0,0,0,6.07,0,6.07,7.094,0.287,7.099803166,0.024,0.007,0.025,7.07,0.28,7.075542382,3.98,0.26,3.988483421,0,0,0,3.98,0.26,3.988483421
07/03/2021 17:30,6.2092,0.6006,6.238179622,0.1392,0.0406,0.145,6.07,0.56,6.095777227,6.4,0,6.4,0,0,0,6.4,0,6.4,7.37936,0.32148,7.386359279,0.03936,0.01148,0.041,7.34,0.31,7.346543405,4.06,0.26,4.068316605,0,0,0,4.06,0.26,4.068316605
07/03/2021 18:00,6.20728,0.60004,6.236214637,0.13728,0.04004,0.143,6.07,0.56,6.095777227,6.4848,0.0014,6.484800151,0.0048,0.0014,0.005,6.48,0,6.48,7.45648,0.26064,7.461033923,0.03648,0.01064,0.038,7.42,0.25,7.424210396,4.08,0.26,4.08827592,0,0,0,4.08,0.26,4.08827592
07/03/2021 18:30,6.38632,0.56976,6.411685395,0.13632,0.03976,0.142,6.25,0.53,6.272431745,6.5,0,6.5,0,0,0,6.5,0,6.5,7.5884,0.2312,7.591921232,0.0384,0.0112,0.04,7.55,0.22,7.553204618,4.11,0.28,4.119526672,0,0,0,4.11,0.28,4.119526672
07/03/2021 19:00,6.30728,0.57004,6.332987178,0.13728,0.04004,0.143,6.17,0.53,6.192721534,6.5,0,6.5,0,0,0,6.5,0,6.5,7.62224,0.23232,7.625779645,0.04224,0.01232,0.044,7.58,0.22,7.58319194,4.11,0.28,4.119526672,0,0,0,4.11,0.28,4.119526672
07/03/2021 19:30,6.10728,0.60004,6.136686158,0.13728,0.04004,0.143,5.97,0.56,5.996207135,6.15,0,6.15,0,0,0,6.15,0,6.15,7.31224,0.40232,7.323299475,0.04224,0.01232,0.044,7.27,0.39,7.280453283,3.99,0.28,3.999812496,0,0,0,3.99,0.28,3.999812496
07/03/2021 20:00,5.82824,0.63032,5.862225243,0.13824,0.04032,0.144,5.69,0.59,5.720506971,5.77,0,5.77,0,0,0,5.77,0,5.77,6.9992,0.4456,7.013370089,0.0192,0.0056,0.02,6.98,0.44,6.993854445,3.88,0.31,3.89236432,0,0,0,3.88,0.31,3.89236432
07/03/2021 20:30,5.54728,0.66004,5.58640924,0.13728,0.04004,0.143,5.41,0.62,5.445410912,5.48,0,5.48,0,0,0,5.48,0,5.48,6.73672,0.47196,6.753232011,0.00672,0.00196,0.007,6.73,0.47,6.746391628,3.71,0.31,3.722928954,0,0,0,3.71,0.31,3.722928954
07/03/2021 21:00,5.23016,0.70088,5.276912582,0.14016,0.04088,0.146,5.09,0.66,5.132611421,5.21,0,5.21,0,0,0,5.21,0,5.21,6.47096,0.50028,6.490269902,0.00096,0.00028,0.001,6.47,0.5,6.489291179,3.62,0.33,3.635010316,0,0,0,3.62,0.33,3.635010316
07/03/2021 21:30,5.07016,0.70088,5.118374273,0.14016,0.04088,0.146,4.93,0.66,4.973982308,5.01,0,5.01,0,0,0,5.01,0,5.01,6.24384,0.53112,6.266388625,0.00384,0.00112,0.004,6.24,0.53,6.262467565,3.52,0.33,3.53543491,0,0,0,3.52,0.33,3.53543491
07/03/2021 22:00,4.76016,0.70088,4.811481684,0.14016,0.04088,0.146,4.62,0.66,4.666904756,4.71,0,4.71,0,0,0,4.71,0,4.71,6.00344,0.53392,6.027135505,0.01344,0.00392,0.014,5.99,0.53,6.0134017,3.39,0.33,3.406024075,0,0,0,3.39,0.33,3.406024075
07/03/2021 22:30,4.45112,0.74116,4.512403728,0.14112,0.04116,0.147,4.31,0.7,4.36647455,4.42,0,4.42,0,0,0,4.42,0,4.42,5.80096,0.53028,5.825146676,0.00096,0.00028,0.001,5.8,0.53,5.824165176,3.29,0.33,3.306508733,0,0,0,3.29,0.33,3.306508733
07/03/2021 23:00,4.17304,0.74172,4.238444455,0.14304,0.04172,0.149,4.03,0.7,4.090342284,4.09,0,4.09,0,0,0,4.09,0,4.09,5.5396,0.5328,5.56516343,0.0096,0.0028,0.01,5.53,0.53,5.555339774,3.15,0.33,3.167238545,0,0,0,3.15,0.33,3.167238545
07/03/2021 23:30,3.91304,0.74172,3.982716485,0.14304,0.04172,0.149,3.77,0.7,3.834436073,3.86,0,3.86,0,0,0,3.86,0,3.86,5.22384,0.58112,5.256063622,0.00384,0.00112,0.004,5.22,0.58,5.25212338,2.99,0.33,3.008155581,0,0,0,2.99,0.33,3.008155581
08/03/2021 00:00,3.71208,0.74144,3.785402383,0.14208,0.04144,0.148,3.57,0.7,3.637980209,3.66,0,3.66,0,0,0,3.66,0,3.66,5.07096,0.55028,5.100729693,0.00096,0.00028,0.001,5.07,0.55,5.099745092,2.84,0.37,2.864000698,0,0,0,2.84,0.37,2.864000698
08/03/2021 00:30,3.74208,0.74144,3.814825815,0.14208,0.04144,0.148,3.6,0.7,3.667424164,3.76,0,3.76,0,0,0,3.76,0,3.76,5.09192,0.55056,5.121597954,0.00192,0.00056,0.002,5.09,0.55,5.119628893,2.9,0.34,2.91986301,0,0,0,2.9,0.34,2.91986301
08/03/2021 01:00,3.96016,0.74088,4.028867136,0.14016,0.04088,0.146,3.82,0.7,3.883606571,4.26,0,4.26,0,0,0,4.26,0,4.26,5.18288,0.55084,5.212069627,0.00288,0.00084,0.003,5.18,0.55,5.209117008,3.06,0.34,3.078830947,0,0,0,3.06,0.34,3.078830947
08/03/2021 01:30,3.96016,0.74088,4.028867136,0.14016,0.04088,0.146,3.82,0.7,3.883606571,4.44,0,4.44,0,0,0,4.44,0,4.44,5.23192,0.53056,5.25875278,0.00192,0.00056,0.002,5.23,0.53,5.25678609,3.13,0.34,3.148412298,0,0,0,3.13,0.34,3.148412298
08/03/2021 02:00,3.94016,0.71088,4.003774619,0.14016,0.04088,0.146,3.8,0.67,3.858613741,4.39,0,4.39,0,0,0,4.39,0,4.39,5.14864,0.53252,5.176105814,0.00864,0.00252,0.009,5.14,0.53,5.167252655,3.13,0.32,3.146315305,0,0,0,3.13,0.32,3.146315305
08/03/2021 02:30,3.89112,0.71116,3.955573713,0.14112,0.04116,0.147,3.75,0.67,3.809383152,4.36,0,4.36,0,0,0,4.36,0,4.36,5.10248,0.53364,5.130309328,0.01248,0.00364,0.013,5.09,0.53,5.11751893,3.09,0.32,3.10652539,0,0,0,3.09,0.32,3.10652539
08/03/2021 03:00,3.85016,0.71088,3.915237209,0.14016,0.04088,0.146,3.71,0.67,3.770013263,4.36,0,4.36,0,0,0,4.36,0,4.36,5.10152,0.53336,5.129325414,0.01152,0.00336,0.012,5.09,0.53,5.11751893,3.04,0.32,3.056795708,0,0,0,3.04,0.32,3.056795708
08/03/2021 03:30,3.74112,0.71116,3.808113365,0.14112,0.04116,0.147,3.6,0.67,3.661816489,4.28,0,4.28,0,0,0,4.28,0,4.28,5.14056,0.51308,5.166101838,0.01056,0.00308,0.011,5.13,0.51,5.155288547,2.93,0.37,2.953269375,0,0,0,2.93,0.37,2.953269375
08/03/2021 04:00,3.70112,0.71116,3.768824459,0.14112,0.04116,0.147,3.56,0.67,3.622499137,4.19,0,4.19,0,0,0,4.19,0,4.19,5.15112,0.51616,5.176915916,0.02112,0.00616,0.022,5.13,0.51,5.155288547,2.93,0.37,2.953269375,0,0,0,2.93,0.37,2.953269375
08/03/2021 04:30,3.73112,0.71116,3.798289747,0.14112,0.04116,0.147,3.59,0.67,3.651985761,4.1,0,4.1,0,0,0,4.1,0,4.1,5.11304,0.51672,5.139083342,0.02304,0.00672,0.024,5.09,0.51,5.115486292,3.03,0.29,3.043846251,0,0,0,3.03,0.29,3.043846251
08/03/2021 05:00,3.61112,0.71116,3.680480431,0.14112,0.04116,0.147,3.47,0.67,3.534091114,4.05,0,4.05,0,0,0,4.05,0,4.05,5.22016,0.51588,5.245588871,0.02016,0.00588,0.021,5.2,0.51,5.224949761,3.03,0.29,3.043846251,0,0,0,3.03,0.29,3.043846251
08/03/2021 05:30,3.68016,0.71088,3.748189963,0.14016,0.04088,0.146,3.54,0.67,3.602846097,4.19,0,4.19,0,0,0,4.19,0,4.19,5.39536,0.49448,5.417971945,0.01536,0.00448,0.016,5.38,0.49,5.402268042,3.11,0.29,3.123491636,0,0,0,3.11,0.29,3.123491636
08/03/2021 06:00,3.8392,0.6806,3.899060528,0.1392,0.0406,0.145,3.7,0.64,3.754943408,4.35,0,4.35,0,0,0,4.35,0,4.35,5.8044,0.4342,5.820617579,0.0144,0.0042,0.015,5.79,0.43,5.805945229,3.24,0.29,3.252952505,0,0,0,3.24,0.29,3.252952505
08/03/2021 06:30,4.29632,0.62976,4.34223021,0.13632,0.03976,0.142,4.16,0.59,4.201630636,4.77,0,4.77,0,0,0,4.77,0,4.77,6.79152,0.32336,6.799213602,0.01152,0.00336,0.012,6.78,0.32,6.787547422,3.55,0.27,3.5602528,0,0,0,3.55,0.27,3.5602528
08/03/2021 07:00,4.62632,0.62976,4.668986442,0.13632,0.03976,0.142,4.49,0.59,4.528598017,5.11,0,5.11,0,0,0,5.11,0,5.11,7.5644,-0.2758,7.5694262,0.0144,0.0042,0.015,7.55,-0.28,7.555190269,3.79,0.23,3.796972478,0,0,0,3.79,0.23,3.796972478
08/03/2021 07:30,5.08728,0.61004,5.123725851,0.13728,0.04004,0.143,4.95,0.57,4.982710106,5.47,0,5.47,0,0,0,5.47,0,5.47,8.73056,-0.46692,8.743036784,0.01056,0.00308,0.011,8.72,-0.47,8.732657099,4.1,0.23,4.106446152,0,0,0,4.1,0.23,4.106446152
08/03/2021 08:00,5.40824,0.55032,5.436167032,0.13824,0.04032,0.144,5.27,0.51,5.294619911,5.89,0,5.89,0,0,0,5.89,0,5.89,9.56096,-0.60972,9.580381756,0.00096,0.00028,0.001,9.56,-0.61,9.579441529,4.61,-0.25,4.616773765,0,0,0,4.61,-0.25,4.616773765
08/03/2021 08:30,5.77728,0.51004,5.799750426,0.13728,0.04004,0.143,5.64,0.47,5.659549452,6.27,0,6.27,0,0,0,6.27,0,6.27,10.27536,-0.82552,10.3084677,0.01536,0.00448,0.016,10.26,-0.83,10.29351738,4.89,-0.32,4.900459162,0,0,0,4.89,-0.32,4.900459162
08/03/2021 09:00,5.95632,0.44976,5.973276488,0.13632,0.03976,0.142,5.82,0.41,5.834423708,6.46,0,6.46,0,0,0,6.46,0,6.46,10.51384,-0.89888,10.55219488,0.00384,0.00112,0.004,10.51,-0.9,10.54846434,5.13,-0.35,5.141925709,0,0,0,5.13,-0.35,5.141925709
08/03/2021 09:30,6.10632,0.42976,6.121424475,0.13632,0.03976,0.142,5.97,0.39,5.982725132,6.73096,0.00028,6.730960006,0.00096,0.00028,0.001,6.73,0,6.73,10.59056,-0.94692,10.63280859,0.01056,0.00308,0.011,10.58,-0.95,10.6225656,5.34,-0.46,5.359776115,0,0,0,5.34,-0.46,5.359776115
08/03/2021 10:00,6.17536,0.39948,6.18826756,0.13536,0.03948,0.141,6.04,0.36,6.050718966,6.78096,0.00028,6.780960006,0.00096,0.00028,0.001,6.78,0,6.78,10.7092,-1.0044,10.75619747,0.0192,0.0056,0.02,10.69,-1.01,10.73760681,5.34,-0.42,5.356491389,0,0,0,5.34,-0.42,5.356491389
08/03/2021 10:30,6.30632,0.34976,6.316011716,0.13632,0.03976,0.142,6.17,0.31,6.177782774,6.86192,0.00056,6.861920023,0.00192,0.00056,0.002,6.86,0,6.86,10.674,-0.843,10.70723704,0.024,0.007,0.025,10.65,-0.85,10.68386634,5.34,-0.42,5.356491389,0,0,0,5.34,-0.42,5.356491389
08/03/2021 11:00,6.30536,0.37948,6.316768937,0.13536,0.03948,0.141,6.17,0.34,6.179360808,6.69576,0.00168,6.695760211,0.00576,0.00168,0.006,6.69,0,6.69,10.40768,-0.84776,10.44215016,0.00768,0.00224,0.008,10.4,-0.85,10.43467776,5.34,-0.47,5.360643618,0,0,0,5.34,-0.47,5.360643618
08/03/2021 11:30,6.21632,0.41976,6.230476129,0.13632,0.03976,0.142,6.08,0.38,6.091863426,6.65384,0.00112,6.653840094,0.00384,0.00112,0.004,6.65,0,6.65,10.5496,-0.8972,10.58768284,0.0096,0.0028,0.01,10.54,-0.9,10.57835526,5.31,-0.47,5.330759796,0,0,0,5.31,-0.47,5.330759796
08/03/2021 12:00,6.15632,0.44976,6.172727112,0.13632,0.03976,0.142,6.02,0.41,6.033945641,6.58576,0.00168,6.585760214,0.00576,0.00168,0.006,6.58,0,6.58,10.4296,-0.8972,10.46811941,0.0096,0.0028,0.01,10.42,-0.9,10.45879534,5.25,-0.45,5.269250421,0,0,0,5.25,-0.45,5.269250421
08/03/2021 12:30,6.24632,0.44976,6.262491325,0.13632,0.03976,0.142,6.11,0.41,6.123740687,6.7748,0.2214,6.778416703,0.0048,0.0014,0.005,6.77,0.22,6.773573651,10.19824,-0.86468,10.23483124,0.01824,0.00532,0.019,10.18,-0.87,10.2171082,5.31,-0.42,5.326584271,0,0,0,5.31,-0.42,5.326584271
08/03/2021 13:00,6.20728,0.45004,6.223573009,0.13728,0.04004,0.143,6.07,0.41,6.08383103,6.59768,0.00224,6.59768038,0.00768,0.00224,0.008,6.59,0,6.59,10.3972,-0.9004,10.4361146,0.0672,0.0196,0.07,10.33,-0.92,10.37088714,5.25,-0.34,5.260998004,0,0,0,5.25,-0.34,5.260998004
08/03/2021 13:30,6.10728,0.48004,6.126116829,0.13728,0.04004,0.143,5.97,0.44,5.986192446,6.40152,0.00336,6.401520882,0.01152,0.00336,0.012,6.39,0,6.39,9.87272,-0.68004,9.896113106,0.10272,0.02996,0.107,9.77,-0.71,9.795764391,5.19,-0.39,5.204632552,0,0,0,5.19,-0.39,5.204632552
08/03/2021 14:00,5.97824,0.48032,5.997504548,0.13824,0.04032,0.144,5.84,0.44,5.856551887,6.3244,0.0042,6.324401395,0.0144,0.0042,0.015,6.31,0,6.31,9.68848,-0.62836,9.708835203,0.10848,0.03164,0.113,9.58,-0.66,9.602707951,5.13,-0.39,5.144803203,0,0,0,5.13,-0.39,5.144803203
08/03/2021 14:30,5.8092,0.5106,5.831596437,0.1392,0.0406,0.145,5.67,0.47,5.68944637,6.11152,0.00336,6.111520924,0.01152,0.00336,0.012,6.1,0,6.1,9.45136,-0.66752,9.474903102,0.11136,0.03248,0.116,9.34,-0.7,9.366194531,4.98,-0.41,4.996849007,0,0,0,4.98,-0.41,4.996849007
08/03/2021 15:00,5.7192,0.5106,5.741947492,0.1392,0.0406,0.145,5.58,0.47,5.599758923,5.9944,0.0042,5.994401471,0.0144,0.0042,0.015,5.98,0,5.98,9.56248,-0.70136,9.588166123,0.13248,0.03864,0.138,9.43,-0.74,9.458990432,4.87,-0.38,4.884802964,0,0,0,4.87,-0.38,4.884802964
08/03/2021 15:30,5.7792,0.5106,5.801712247,0.1392,0.0406,0.145,5.64,0.47,5.659549452,5.96864,0.00252,5.968640532,0.00864,0.00252,0.009,5.96,0,5.96,9.42752,-0.68864,9.452637642,0.10752,0.03136,0.112,9.32,-0.72,9.347769787,4.9,-0.42,4.91796706,0,0,0,4.9,-0.42,4.91796706
08/03/2021 16:00,5.8692,0.5506,5.894969805,0.1392,0.0406,0.145,5.73,0.51,5.752651563,6.1148,0.0014,6.11480016,0.0048,0.0014,0.005,6.11,0,6.11,9.38312,-0.69284,9.408664528,0.09312,0.02716,0.097,9.29,-0.72,9.317859196,4.98,-0.44,4.999399964,0,0,0,4.98,-0.44,4.999399964
08/03/2021 16:30,6.0492,0.6106,6.079938569,0.1392,0.0406,0.145,5.91,0.57,5.937423684,6.1148,0.0014,6.11480016,0.0048,0.0014,0.005,6.11,0,6.11,9.1572,-0.5304,9.172547956,0.0672,0.0196,0.07,9.09,-0.55,9.106623963,4.82,-0.3,4.829327075,0,0,0,4.82,-0.3,4.829327075
08/03/2021 17:00,6.1992,0.6106,6.229198424,0.1392,0.0406,0.145,6.06,0.57,6.0867479,6.28288,0.00084,6.282880056,0.00288,0.00084,0.003,6.28,0,6.28,8.84352,-0.40564,8.852818184,0.08352,0.02436,0.087,8.76,-0.43,8.770547303,4.78,-0.24,4.786021312,0,0,0,4.78,-0.24,4.786021312
08/03/2021 17:30,6.36728,0.61004,6.396436774,0.13728,0.04004,0.143,6.23,0.57,6.2560211,6.58096,0.00028,6.580960006,0.00096,0.00028,0.001,6.58,0,6.58,8.3924,-0.2518,8.39617657,0.0624,0.0182,0.065,8.33,-0.27,8.334374602,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
08/03/2021 18:00,6.43632,0.60976,6.465139009,0.13632,0.03976,0.142,6.3,0.57,6.325733159,6.67384,0.00112,6.673840094,0.00384,0.00112,0.004,6.67,0,6.67,8.4268,-0.2176,8.429609006,0.0768,0.0224,0.08,8.35,-0.24,8.35344839,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
08/03/2021 18:30,6.52536,0.60948,6.553761439,0.13536,0.03948,0.141,6.39,0.57,6.415372164,6.80288,0.00084,6.802880052,0.00288,0.00084,0.003,6.8,0,6.8,8.62792,-0.23144,8.631023578,0.09792,0.02856,0.102,8.53,-0.26,8.533961565,4.72,0.14,4.722075815,0,0,0,4.72,0.14,4.722075815
08/03/2021 19:00,6.61728,0.56004,6.640936636,0.13728,0.04004,0.143,6.48,0.52,6.500830716,6.72288,0.00084,6.722880052,0.00288,0.00084,0.003,6.72,0,6.72,8.64712,-0.19584,8.649337408,0.11712,0.03416,0.122,8.53,-0.23,8.533100257,4.77,0,4.77,0,0,0,4.77,0,4.77
08/03/2021 19:30,6.3192,0.6106,6.348631427,0.1392,0.0406,0.145,6.18,0.57,6.20623074,6.40672,0.00196,6.4067203,0.00672,0.00196,0.007,6.4,0,6.4,8.29096,-0.22472,8.294004871,0.12096,0.03528,0.126,8.17,-0.26,8.17413604,4.55,0.24,4.556325274,0,0,0,4.55,0.24,4.556325274
08/03/2021 20:00,5.99016,0.65088,6.025417961,0.14016,0.04088,0.146,5.85,0.61,5.881717436,6.0648,0.0014,6.064800162,0.0048,0.0014,0.005,6.06,0,6.06,7.87696,0.02828,7.877010766,0.09696,0.02828,0.101,7.78,0,7.78,4.33,0.24,4.33664617,0,0,0,4.33,0.24,4.33664617
08/03/2021 20:30,5.66112,0.67116,5.700766212,0.14112,0.04116,0.147,5.52,0.63,5.555834771,5.71,0,5.71,0,0,0,5.71,0,5.71,7.58832,-0.19424,7.590805596,0.08832,0.02576,0.092,7.5,-0.22,7.503225973,4.22,0.27,4.228628619,0,0,0,4.22,0.27,4.228628619
08/03/2021 21:00,5.34632,0.70976,5.393226938,0.13632,0.03976,0.142,5.21,0.67,5.252903959,5.41288,0.00084,5.412880065,0.00288,0.00084,0.003,5.41,0,5.41,7.26568,0.01624,7.26569815,0.05568,0.01624,0.058,7.21,0,7.21,3.99,0.27,3.999124904,0,0,0,3.99,0.27,3.999124904
08/03/2021 21:30,5.09728,0.73004,5.14929333,0.13728,0.04004,0.143,4.96,0.69,5.007763972,5.1496,0.0028,5.149600761,0.0096,0.0028,0.01,5.14,0,5.14,7.0064,0.0252,7.006445318,0.0864,0.0252,0.09,6.92,0,6.92,3.89,0.27,3.899358922,0,0,0,3.89,0.27,3.899358922
08/03/2021 22:00,4.84824,0.73032,4.902937732,0.13824,0.04032,0.144,4.71,0.69,4.760273101,4.90192,0.00056,4.901920032,0.00192,0.00056,0.002,4.9,0,4.9,6.61888,0.33884,6.627547435,0.09888,0.02884,0.103,6.52,0.31,6.527365472,3.78,0.29,3.791108017,0,0,0,3.78,0.29,3.791108017
08/03/2021 22:30,4.4592,0.7306,4.518654778,0.1392,0.0406,0.145,4.32,0.69,4.374757136,4.56096,0.00028,4.560960009,0.00096,0.00028,0.001,4.56,0,4.56,6.23248,0.39864,6.245215833,0.13248,0.03864,0.138,6.1,0.36,6.110613717,3.61,0.29,3.621629468,0,0,0,3.61,0.29,3.621629468
08/03/2021 23:00,4.21016,0.73088,4.273129158,0.14016,0.04088,0.146,4.07,0.69,4.128074612,4.29096,0.00028,4.290960009,0.00096,0.00028,0.001,4.29,0,4.29,6.06312,0.34716,6.07305065,0.09312,0.02716,0.097,5.97,0.32,5.978570063,3.4,0.29,3.412345235,0,0,0,3.4,0.29,3.412345235
08/03/2021 23:30,3.93112,0.76116,4.004131491,0.14112,0.04116,0.147,3.79,0.72,3.857784338,3.98,0,3.98,0,0,0,3.98,0,3.98,5.70176,0.38968,5.715060595,0.10176,0.02968,0.106,5.6,0.36,5.611559498,3.18,0.32,3.196060075,0,0,0,3.18,0.32,3.196060075
09/03/2021 00:00,3.69208,0.76144,3.769780577,0.14208,0.04144,0.148,3.55,0.72,3.622278289,3.72,0,3.72,0,0,0,3.72,0,3.72,5.42136,0.41248,5.437028968,0.11136,0.03248,0.116,5.31,0.38,5.323579623,3.04,0.32,3.056795708,0,0,0,3.04,0.32,3.056795708
09/03/2021 00:30,3.69208,0.76144,3.769780577,0.14208,0.04144,0.148,3.55,0.72,3.622278289,3.91,0,3.91,0,0,0,3.91,0,3.91,5.35416,0.42788,5.371229896,0.16416,0.04788,0.171,5.19,0.38,5.203892774,3.12,0.3,3.134389893,0,0,0,3.12,0.3,3.134389893
09/03/2021 01:00,3.92016,0.76088,3.99331852,0.14016,0.04088,0.146,3.78,0.72,3.847960499,4.42,0,4.42,0,0,0,4.42,0,4.42,5.42112,0.42116,5.437455085,0.14112,0.04116,0.147,5.28,0.38,5.293656581,3.24,0.3,3.253859247,0,0,0,3.24,0.3,3.253859247
09/03/2021 01:30,3.95112,0.74116,4.020033259,0.14112,0.04116,0.147,3.81,0.7,3.873770773,4.49,0,4.49,0,0,0,4.49,0,4.49,5.438,0.394,5.45225458,0.048,0.014,0.05,5.39,0.38,5.403378573,3.24,0.3,3.253859247,0,0,0,3.24,0.3,3.253859247
09/03/2021 02:00,3.95112,0.74116,4.020033259,0.14112,0.04116,0.147,3.81,0.7,3.873770773,4.49,0,4.49,0,0,0,4.49,0,4.49,5.40336,0.43848,5.421122024,0.06336,0.01848,0.066,5.34,0.42,5.356491389,3.22,0.3,3.233944959,0,0,0,3.22,0.3,3.233944959
09/03/2021 02:30,3.89112,0.74116,3.961077252,0.14112,0.04116,0.147,3.75,0.7,3.814773912,4.49,0,4.49,0,0,0,4.49,0,4.49,5.36592,0.42756,5.382927178,0.02592,0.00756,0.027,5.34,0.42,5.356491389,3.18,0.3,3.194119597,0,0,0,3.18,0.3,3.194119597
09/03/2021 03:00,3.87112,0.74116,3.941432252,0.14112,0.04116,0.147,3.73,0.7,3.795115282,4.49,0,4.49,0,0,0,4.49,0,4.49,5.34576,0.45168,5.364807993,0.00576,0.00168,0.006,5.34,0.45,5.358927131,3.18,0.3,3.194119597,0,0,0,3.18,0.3,3.194119597
09/03/2021 03:30,3.82112,0.72116,3.888576835,0.14112,0.04116,0.147,3.68,0.68,3.742298759,4.36,0,4.36,0,0,0,4.36,0,4.36,5.39824,0.45532,5.417408181,0.01824,0.00532,0.019,5.38,0.45,5.398786901,3.13,0.3,3.144344129,0,0,0,3.13,0.3,3.144344129
09/03/2021 04:00,3.74112,0.72116,3.809993517,0.14112,0.04116,0.147,3.6,0.68,3.663659373,4.34,0,4.34,0,0,0,4.34,0,4.34,5.34864,0.47252,5.369471575,0.00864,0.00252,0.009,5.34,0.47,5.360643618,3.08,0.3,3.0945759,0,0,0,3.08,0.3,3.0945759
09/03/2021 04:30,3.78208,0.72144,3.850273341,0.14208,0.04144,0.148,3.64,0.68,3.70297178,4.23,0,4.23,0,0,0,4.23,0,4.23,5.38576,0.47168,5.4063752,0.00576,0.00168,0.006,5.38,0.47,5.400490718,3.12,0.3,3.134389893,0,0,0,3.12,0.3,3.134389893
09/03/2021 05:00,3.72208,0.72144,3.791352687,0.14208,0.04144,0.148,3.58,0.68,3.644008782,4.16,0,4.16,0,0,0,4.16,0,4.16,5.44248,0.42364,5.458943066,0.01248,0.00364,0.013,5.43,0.42,5.446218872,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
09/03/2021 05:30,3.74112,0.72116,3.809993517,0.14112,0.04116,0.147,3.6,0.68,3.663659373,4.31,0,4.31,0,0,0,4.31,0,4.31,5.5696,0.4228,5.585624764,0.0096,0.0028,0.01,5.56,0.42,5.575840744,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
09/03/2021 06:00,3.88016,0.70088,3.942952498,0.14016,0.04088,0.146,3.74,0.66,3.79778883,4.52,0,4.52,0,0,0,4.52,0,4.52,6.04072,0.35896,6.05137591,0.03072,0.00896,0.032,6.01,0.35,6.020182721,3.31,0.28,3.321821789,0,0,0,3.31,0.28,3.321821789
09/03/2021 06:30,4.34016,0.66088,4.39018806,0.14016,0.04088,0.146,4.2,0.62,4.245515281,4.95,0,4.95,0,0,0,4.95,0,4.95,7.00112,0.12616,7.002256608,0.02112,0.00616,0.022,6.98,0.12,6.981031442,3.63,0.28,3.640782883,0,0,0,3.63,0.28,3.640782883
09/03/2021 07:00,4.67728,0.64004,4.720868501,0.13728,0.04004,0.143,4.54,0.6,4.579475953,5.27,0,5.27,0,0,0,5.27,0,5.27,7.75344,-0.28608,7.758715976,0.01344,0.00392,0.014,7.74,-0.29,7.745430911,3.8,0.23,3.806954163,0,0,0,3.8,0.23,3.806954163
09/03/2021 07:30,5.13632,0.60976,5.172387302,0.13632,0.03976,0.142,5,0.57,5.03238512,5.58,0,5.58,0,0,0,5.58,0,5.58,8.84344,-0.48608,8.856788628,0.01344,0.00392,0.014,8.83,-0.49,8.843585246,4.12,0.25,4.127577982,0,0,0,4.12,0.25,4.127577982
09/03/2021 08:00,5.53016,0.56088,5.558530022,0.14016,0.04088,0.146,5.39,0.52,5.415025392,6.01,0,6.01,0,0,0,6.01,0,6.01,9.59552,-0.63964,9.616815658,0.03552,0.01036,0.037,9.56,-0.65,9.582071801,4.68,-0.35,4.693069358,0,0,0,4.68,-0.35,4.693069358
09/03/2021 08:30,8.31016,0.38088,8.318883867,0.14016,0.04088,0.146,8.17,0.34,8.177071603,3.83192,0.00056,3.831920041,0.00192,0.00056,0.002,3.83,0,3.83,10.22496,-0.84272,10.25962884,0.02496,0.00728,0.026,10.2,-0.85,10.23535539,4.99,-0.32,5.000249994,0,0,0,4.99,-0.32,5.000249994
09/03/2021 09:00,8.9092,0.2606,8.913010546,0.1392,0.0406,0.145,8.77,0.22,8.772758973,3.41576,0.00168,3.415760413,0.00576,0.00168,0.006,3.41,0,3.41,10.37264,-0.89048,10.41079321,0.03264,0.00952,0.034,10.34,-0.9,10.37909437,5.24,-0.48,5.261938806,0,0,0,5.24,-0.48,5.261938806
09/03/2021 09:30,9.1092,0.2606,9.112926917,0.1392,0.0406,0.145,8.97,0.22,8.972697476,3.66,0,3.66,0,0,0,3.66,0,3.66,10.28416,-0.90712,10.324089,0.04416,0.01288,0.046,10.24,-0.92,10.28124506,5.24,-0.41,5.256015601,0,0,0,5.24,-0.41,5.256015601
09/03/2021 10:00,8.87016,0.26088,8.873995538,0.14016,0.04088,0.146,8.73,0.22,8.73277161,3.66672,0.00196,3.666720524,0.00672,0.00196,0.007,3.66,0,3.66,10.2592,-0.8944,10.29811323,0.0192,0.0056,0.02,10.24,-0.9,10.27947469,5.15,-0.45,5.16962281,0,0,0,5.15,-0.45,5.16962281
09/03/2021 10:30,8.62112,0.35116,8.628268853,0.14112,0.04116,0.147,8.48,0.31,8.485664382,3.55344,0.00392,3.553442162,0.01344,0.00392,0.014,3.54,0,3.54,9.93528,-0.84096,9.97080751,0.06528,0.01904,0.068,9.87,-0.86,9.907396227,5.03,-0.49,5.053810444,0,0,0,5.03,-0.49,5.053810444
09/03/2021 11:00,8.55112,0.29116,8.556075467,0.14112,0.04116,0.147,8.41,0.25,8.413714994,3.5344,0.0042,3.534402495,0.0144,0.0042,0.015,3.52,0,3.52,9.87792,-0.85144,9.914547574,0.09792,0.02856,0.102,9.78,-0.88,9.819511189,4.92,-0.46,4.941457275,0,0,0,4.92,-0.46,4.941457275
09/03/2021 11:30,8.69112,0.29116,8.695995688,0.14112,0.04116,0.147,8.55,0.25,8.55365419,3.56632,0.00476,3.566323177,0.01632,0.00476,0.017,3.55,0,3.55,9.87216,-0.85312,9.908953366,0.09216,0.02688,0.096,9.78,-0.88,9.819511189,5.07,-0.44,5.089056887,0,0,0,5.07,-0.44,5.089056887
09/03/2021 12:00,8.41112,0.40116,8.420681029,0.14112,0.04116,0.147,8.27,0.36,8.277831842,3.4788,0.0084,3.478810141,0.0288,0.0084,0.03,3.45,0,3.45,9.70728,-0.80996,9.741012278,0.13728,0.04004,0.143,9.57,-0.85,9.607674016,4.83,-0.38,4.84492518,0,0,0,4.83,-0.38,4.84492518
09/03/2021 12:30,8.38112,0.27116,8.385505363,0.14112,0.04116,0.147,8.24,0.23,8.243209326,3.47976,0.00868,3.479770826,0.02976,0.00868,0.031,3.45,0,3.45,9.44,-0.735,9.468570378,0.12,0.035,0.125,9.32,-0.77,9.351753846,4.86,-0.41,4.877263577,0,0,0,4.86,-0.41,4.877263577
09/03/2021 13:00,8.63112,0.27116,8.635378405,0.14112,0.04116,0.147,8.49,0.23,8.493114859,3.47112,0.00616,3.471125466,0.02112,0.00616,0.022,3.45,0,3.45,9.72096,-0.81472,9.755041363,0.12096,0.03528,0.126,9.6,-0.85,9.637556744,4.91,-0.35,4.922458735,0,0,0,4.91,-0.35,4.922458735
09/03/2021 13:30,8.19112,0.54116,8.208976855,0.14112,0.04116,0.147,8.05,0.5,8.065513003,3.42688,0.00784,3.426888968,0.02688,0.00784,0.028,3.4,0,3.4,9.35872,-0.66704,9.382461425,0.07872,0.02296,0.082,9.28,-0.69,9.305616584,4.87,-0.51,4.896631495,0,0,0,4.87,-0.51,4.896631495
09/03/2021 14:00,7.92112,0.56116,7.940972396,0.14112,0.04116,0.147,7.78,0.52,7.797358527,3.22304,0.00672,3.223047006,0.02304,0.00672,0.024,3.2,0,3.2,8.87504,-0.64228,8.898250311,0.09504,0.02772,0.099,8.78,-0.67,8.805526674,4.72,-0.56,4.753104249,0,0,0,4.72,-0.56,4.753104249
09/03/2021 14:30,7.85112,0.58116,7.872600091,0.14112,0.04116,0.147,7.71,0.54,7.728887371,3.15344,0.00392,3.153442436,0.01344,0.00392,0.014,3.14,0,3.14,8.96352,-0.71564,8.992042671,0.08352,0.02436,0.087,8.88,-0.74,8.910779988,4.79,-0.5,4.816025332,0,0,0,4.79,-0.5,4.816025332
09/03/2021 15:00,8.04112,0.56116,8.060676857,0.14112,0.04116,0.147,7.9,0.52,7.917095427,3.2344,0.0042,3.234402727,0.0144,0.0042,0.015,3.22,0,3.22,9.08776,-0.73732,9.117621543,0.07776,0.02268,0.081,9.01,-0.76,9.041996461,4.68,-0.38,4.695402006,0,0,0,4.68,-0.38,4.695402006
09/03/2021 15:30,7.80112,0.63116,7.826610774,0.14112,0.04116,0.147,7.66,0.59,7.682688332,3.23824,0.00532,3.23824437,0.01824,0.00532,0.019,3.22,0,3.22,9.01464,-0.70948,9.042516033,0.10464,0.03052,0.109,8.91,-0.74,8.940676708,4.66,-0.44,4.680726439,0,0,0,4.66,-0.44,4.680726439
09/03/2021 16:00,8.05016,0.63088,8.07484276,0.14016,0.04088,0.146,7.91,0.59,7.931973273,3.22304,0.00672,3.223047006,0.02304,0.00672,0.024,3.2,0,3.2,9.03592,-0.64744,9.059085428,0.14592,0.04256,0.152,8.89,-0.69,8.916737071,4.76,-0.41,4.777624933,0,0,0,4.76,-0.41,4.777624933
09/03/2021 16:30,8.60112,0.63116,8.624246529,0.14112,0.04116,0.147,8.46,0.59,8.480548331,3.31344,0.00392,3.313442319,0.01344,0.00392,0.014,3.3,0,3.3,8.9772,-0.4154,8.986805717,0.1872,0.0546,0.195,8.79,-0.47,8.802556447,4.7,-0.3,4.709564736,0,0,0,4.7,-0.3,4.709564736
09/03/2021 17:00,9.09824,0.61032,9.118687493,0.13824,0.04032,0.144,8.96,0.57,8.978112274,3.34288,0.00084,3.342880106,0.00288,0.00084,0.003,3.34,0,3.34,8.71976,-0.25632,8.723526489,0.14976,0.04368,0.156,8.57,-0.3,8.575249268,4.72,-0.24,4.726097756,0,0,0,4.72,-0.24,4.726097756
09/03/2021 17:30,7.08824,0.71032,7.12374205,0.13824,0.04032,0.144,6.95,0.67,6.982220277,6.60728,0.00504,6.607281922,0.01728,0.00504,0.018,6.59,0,6.59,8.52416,-0.19212,8.526324753,0.16416,0.04788,0.171,8.36,-0.24,8.363444267,4.72,-0.37,4.734479908,0,0,0,4.72,-0.37,4.734479908
09/03/2021 18:00,6.44016,0.58088,6.466303612,0.14016,0.04088,0.146,6.3,0.54,6.323100505,6.79112,0.22616,6.794884782,0.02112,0.00616,0.022,6.77,0.22,6.773573651,8.52272,-0.21004,8.525307795,0.10272,0.02996,0.107,8.42,-0.24,8.423419733,4.72,-0.23,4.725600491,0,0,0,4.72,-0.23,4.725600491
09/03/2021 18:30,6.52112,0.55116,6.544370359,0.14112,0.04116,0.147,6.38,0.51,6.400351553,6.75864,0.00252,6.75864047,0.00864,0.00252,0.009,6.75,0,6.75,8.74872,-0.21704,8.751411772,0.07872,0.02296,0.082,8.67,-0.24,8.673321163,4.69,0.22,4.695157079,0,0,0,4.69,0.22,4.695157079
09/03/2021 19:00,6.47112,0.55116,6.494549361,0.14112,0.04116,0.147,6.33,0.51,6.35051179,6.60096,0.00028,6.600960006,0.00096,0.00028,0.001,6.6,0,6.6,8.53096,-0.20472,8.53341601,0.12096,0.03528,0.126,8.41,-0.24,8.413423798,4.58,0,4.58,0,0,0,4.58,0,4.58
09/03/2021 19:30,6.214,0.612,6.244064381,0.144,0.042,0.15,6.07,0.57,6.096704028,6.3048,0.0014,6.304800155,0.0048,0.0014,0.005,6.3,0,6.3,8.07264,-0.23548,8.076073761,0.15264,0.04452,0.159,7.92,-0.28,7.924947949,4.48,0.22,4.485398533,0,0,0,4.48,0.22,4.485398533
09/03/2021 20:00,5.934,0.622,5.966509868,0.144,0.042,0.15,5.79,0.58,5.818977573,6.02152,0.00336,6.021520937,0.01152,0.00336,0.012,6.01,0,6.01,7.76928,0.06104,7.769519779,0.20928,0.06104,0.218,7.56,0,7.56,4.37,0.22,4.375534253,0,0,0,4.37,0.22,4.375534253
09/03/2021 20:30,5.63208,0.68144,5.673154819,0.14208,0.04144,0.148,5.49,0.64,5.527178304,5.63248,0.00364,5.632481176,0.01248,0.00364,0.013,5.62,0,5.62,7.44752,0.06636,7.44781564,0.22752,0.06636,0.237,7.22,0,7.22,4.25,0.22,4.255690308,0,0,0,4.25,0.22,4.255690308
09/03/2021 21:00,5.34208,0.70144,5.387934372,0.14208,0.04144,0.148,5.2,0.66,5.241717276,5.244,0.007,5.244004672,0.024,0.007,0.025,5.22,0,5.22,7.07032,0.34176,7.078575054,0.28032,0.08176,0.292,6.79,0.26,6.794976085,4.1,0.25,4.10761488,0,0,0,4.1,0.25,4.10761488
09/03/2021 21:30,5.01112,0.72116,5.062745836,0.14112,0.04116,0.147,4.87,0.68,4.917245164,4.98536,0.00448,4.985362013,0.01536,0.00448,0.016,4.97,0,4.97,6.88904,0.36972,6.898953906,0.23904,0.06972,0.249,6.65,0.3,6.656763478,3.92,0.25,3.927963849,0,0,0,3.92,0.25,3.927963849
09/03/2021 22:00,4.59824,0.74032,4.657454756,0.13824,0.04032,0.144,4.46,0.7,4.514598543,4.65784,0.00812,4.657847078,0.02784,0.00812,0.029,4.63,0,4.63,6.47896,0.41428,6.49219151,0.28896,0.08428,0.301,6.19,0.33,6.198790205,3.75,0.3,3.761980861,0,0,0,3.75,0.3,3.761980861
09/03/2021 22:30,4.34824,0.74032,4.410812261,0.13824,0.04032,0.144,4.21,0.7,4.267798027,4.43512,0.01316,4.435139524,0.04512,0.01316,0.047,4.39,0,4.39,6.11536,0.43448,6.130774894,0.25536,0.07448,0.266,5.86,0.36,5.871047607,3.48,0.3,3.492907099,0,0,0,3.48,0.3,3.492907099
