Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
09/03/2021 23:00,4.0892,0.7606,4.159335163,0.1392,0.0406,0.145,3.95,0.72,4.015084059,4.08744,0.01092,4.087454587,0.03744,0.01092,0.039,4.05,0,4.05,5.77928,0.45604,5.797245018,0.32928,0.09604,0.343,5.45,0.36,5.461876967,3.36,0.3,3.373366271,0,0,0,3.36,0.3,3.373366271
09/03/2021 23:30,3.76016,0.76088,3.836370889,0.14016,0.04088,0.146,3.62,0.72,3.690907747,3.79648,0.01064,3.79649491,0.03648,0.01064,0.038,3.76,0,3.76,5.52096,0.48528,5.542246476,0.36096,0.10528,0.376,5.16,0.38,5.173973328,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
10/03/2021 00:00,3.57112,0.76116,3.651337098,0.14112,0.04116,0.147,3.43,0.72,3.504753914,3.5528,0.0154,3.552833376,0.0528,0.0154,0.055,3.5,0,3.5,5.17264,0.49452,5.196225034,0.39264,0.11452,0.409,4.78,0.38,4.795080813,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
10/03/2021 00:30,3.62112,0.74116,3.696191039,0.14112,0.04116,0.147,3.48,0.7,3.549704213,3.71008,0.02044,3.710136305,0.07008,0.02044,0.073,3.64,0,3.64,5.17264,0.49452,5.196225034,0.39264,0.11452,0.409,4.78,0.38,4.795080813,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
10/03/2021 01:00,3.8792,0.7406,3.949263349,0.1392,0.0406,0.145,3.74,0.7,3.804944152,4.17704,0.01372,4.177062532,0.04704,0.01372,0.049,4.13,0,4.13,5.2092,0.4906,5.232251236,0.3792,0.1106,0.395,4.83,0.38,4.84492518,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
10/03/2021 01:30,3.9292,0.7106,3.992939393,0.1392,0.0406,0.145,3.79,0.67,3.848766036,4.29936,0.01148,4.299375327,0.03936,0.01148,0.041,4.26,0,4.26,5.28824,0.49032,5.31092233,0.37824,0.11032,0.394,4.91,0.38,4.924682731,3.3,0.24,3.308715763,0,0,0,3.3,0.24,3.308715763
10/03/2021 02:00,3.86112,0.71116,3.92606625,0.14112,0.04116,0.147,3.72,0.67,3.779854495,4.30416,0.01288,4.304179271,0.04416,0.01288,0.046,4.26,0,4.26,5.22088,0.49984,5.244752425,0.41088,0.11984,0.428,4.81,0.38,4.824987047,3.24,0.24,3.248876729,0,0,0,3.24,0.24,3.248876729
10/03/2021 02:30,3.86112,0.71116,3.92606625,0.14112,0.04116,0.147,3.72,0.67,3.779854495,4.32144,0.01792,4.321477155,0.06144,0.01792,0.064,4.26,0,4.26,5.13704,0.52872,5.164177069,0.40704,0.11872,0.424,4.73,0.41,4.747736303,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
10/03/2021 03:00,3.82304,0.71172,3.888724752,0.14304,0.04172,0.149,3.68,0.67,3.74049462,4.27008,0.02044,4.270128921,0.07008,0.02044,0.073,4.2,0,4.2,5.03912,0.53516,5.067457607,0.42912,0.12516,0.447,4.61,0.41,4.628196193,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
10/03/2021 03:30,3.70208,0.71144,3.769820049,0.14208,0.04144,0.148,3.56,0.67,3.622499137,4.16352,0.02436,4.163591262,0.08352,0.02436,0.087,4.08,0,4.08,5.09408,0.54244,5.122879288,0.45408,0.13244,0.473,4.64,0.41,4.658079003,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
10/03/2021 04:00,3.68304,0.71172,3.751177015,0.14304,0.04172,0.149,3.54,0.67,3.602846097,4.08008,0.02044,4.080131199,0.07008,0.02044,0.073,4.01,0,4.01,5.08464,0.54552,5.113820099,0.46464,0.13552,0.484,4.62,0.41,4.638156962,3.03,0.26,3.041134657,0,0,0,3.03,0.26,3.041134657
10/03/2021 04:30,3.684,0.692,3.748429004,0.144,0.042,0.15,3.54,0.65,3.599180462,4.04736,0.02548,4.047440203,0.08736,0.02548,0.091,3.96,0,3.96,5.14848,0.52664,5.175345013,0.46848,0.13664,0.488,4.68,0.39,4.696221886,3.09,0.24,3.099306374,0,0,0,3.09,0.24,3.099306374
10/03/2021 05:00,3.534,0.692,3.601113717,0.144,0.042,0.15,3.39,0.65,3.451753178,3.88984,0.02912,3.889948997,0.09984,0.02912,0.104,3.79,0,3.79,5.20752,0.50636,5.23208037,0.46752,0.13636,0.487,4.74,0.37,4.754418997,3.09,0.24,3.099306374,0,0,0,3.09,0.24,3.099306374
10/03/2021 05:30,3.584,0.692,3.650194515,0.144,0.042,0.15,3.44,0.65,3.50087132,4.04312,0.02716,4.043211224,0.09312,0.02716,0.097,3.95,0,3.95,5.33656,0.50608,5.360502738,0.46656,0.13608,0.486,4.87,0.37,4.884035217,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
10/03/2021 06:00,3.78304,0.69172,3.845759769,0.14304,0.04172,0.149,3.64,0.65,3.69758029,4.17584,0.02212,4.175898586,0.07584,0.02212,0.079,4.1,0,4.1,5.78464,0.46552,5.803341176,0.46464,0.13552,0.484,5.32,0.33,5.330225136,3.24,0.26,3.250415358,0,0,0,3.24,0.26,3.250415358
10/03/2021 06:30,4.29016,0.65088,4.339253115,0.14016,0.04088,0.146,4.15,0.61,4.194591756,4.61584,0.02212,4.615893001,0.07584,0.02212,0.079,4.54,0,4.54,6.80464,-0.05448,6.804858088,0.46464,0.13552,0.484,6.34,-0.19,6.342846364,3.61,0.24,3.617969044,0,0,0,3.61,0.24,3.617969044
10/03/2021 07:00,4.5992,0.6506,4.644988805,0.1392,0.0406,0.145,4.46,0.61,4.501521965,4.89008,0.02044,4.890122718,0.07008,0.02044,0.073,4.82,0,4.82,7.6156,-0.1942,7.618075676,0.4656,0.1358,0.485,7.15,-0.33,7.157611333,3.89,0.16,3.893289098,0,0,0,3.89,0.16,3.893289098
10/03/2021 07:30,5.02824,0.63032,5.067593196,0.13824,0.04032,0.144,4.89,0.59,4.925464445,5.24064,0.02352,5.240692779,0.08064,0.02352,0.084,5.16,0,5.16,8.80888,-0.51616,8.823989347,0.45888,0.13384,0.478,8.35,-0.65,8.37526119,4.14,-0.34,4.153937891,0,0,0,4.14,-0.34,4.153937891
10/03/2021 08:00,5.41112,0.58116,5.442239116,0.14112,0.04116,0.147,5.27,0.54,5.297593793,5.62144,0.01792,5.621468563,0.06144,0.01792,0.064,5.56,0,5.56,9.4108,-0.6256,9.431571025,0.4608,0.1344,0.48,8.95,-0.76,8.982210196,4.56,-0.34,4.57265787,0,0,0,4.56,-0.34,4.57265787
10/03/2021 08:30,5.67016,0.53088,5.694958121,0.14016,0.04088,0.146,5.53,0.49,5.551666416,5.96472,0.01596,5.964741352,0.05472,0.01596,0.057,5.91,0,5.91,10.07984,-0.85588,10.11611116,0.45984,0.13412,0.479,9.62,-0.99,9.670806585,4.9,-0.34,4.911781754,0,0,0,4.9,-0.34,4.911781754
10/03/2021 09:00,5.81112,0.48116,5.831005968,0.14112,0.04116,0.147,5.67,0.44,5.687046685,6.25952,0.01736,6.259544073,0.05952,0.01736,0.062,6.2,0,6.2,10.36888,-0.95616,10.41287253,0.45888,0.13384,0.478,9.91,-1.09,9.96976429,5.22,-0.53,5.246837143,0,0,0,5.22,-0.53,5.246837143
10/03/2021 09:30,6.00016,0.46088,6.017834361,0.14016,0.04088,0.146,5.86,0.42,5.875031915,6.63008,0.02044,6.630111507,0.07008,0.02044,0.073,6.56,0,6.56,10.41984,-0.95588,10.4635927,0.45984,0.13412,0.479,9.96,-1.09,10.01946605,5.3,-0.49,5.322602747,0,0,0,5.3,-0.49,5.322602747
10/03/2021 10:00,6.05112,0.46116,6.068667218,0.14112,0.04116,0.147,5.91,0.42,5.924905063,6.67504,0.02772,6.675097557,0.09504,0.02772,0.099,6.58,0,6.58,10.61216,-0.95812,10.6553242,0.45216,0.13188,0.471,10.16,-1.09,10.21830221,5.12,-0.4,5.135601231,0,0,0,5.12,-0.4,5.135601231
10/03/2021 10:30,6.24208,0.41144,6.255625117,0.14208,0.04144,0.148,6.1,0.37,6.111211009,6.6356,0.0308,6.635671481,0.1056,0.0308,0.11,6.53,0,6.53,10.34272,-0.83504,10.37637455,0.46272,0.13496,0.482,9.88,-0.97,9.927502203,5.24,-0.44,5.258440834,0,0,0,5.24,-0.44,5.258440834
10/03/2021 11:00,6.34112,0.39116,6.353173144,0.14112,0.04116,0.147,6.2,0.35,6.209871174,6.5496,0.2578,6.554671693,0.1296,0.0378,0.135,6.42,0.22,6.423768364,10.47216,-0.88812,10.50975224,0.45216,0.13188,0.471,10.02,-1.02,10.07178236,5.21,-0.41,5.226107538,0,0,0,5.21,-0.41,5.226107538
10/03/2021 11:30,6.22112,0.39116,6.233405185,0.14112,0.04116,0.147,6.08,0.35,6.090065681,6.51096,0.03528,6.511055583,0.12096,0.03528,0.126,6.39,0,6.39,10.48272,-1.03504,10.53369481,0.46272,0.13496,0.482,10.02,-1.17,10.08807712,5.19,-0.41,5.206169417,0,0,0,5.19,-0.41,5.206169417
10/03/2021 12:00,6.14112,0.41116,6.154868593,0.14112,0.04116,0.147,6,0.37,6.011397508,6.60768,0.03724,6.607784939,0.12768,0.03724,0.133,6.48,0,6.48,10.37752,-0.96364,10.42216501,0.46752,0.13636,0.487,9.91,-1.1,9.97086255,5.34,-0.5,5.363357158,0,0,0,5.34,-0.5,5.363357158
10/03/2021 12:30,6.29016,0.41088,6.303565277,0.14016,0.04088,0.146,6.15,0.37,6.161120028,6.80176,0.02968,6.801824755,0.10176,0.02968,0.106,6.7,0,6.7,10.10944,-0.81308,10.14208441,0.46944,0.13692,0.489,9.64,-0.95,9.686697063,5.24,-0.35,5.251675923,0,0,0,5.24,-0.35,5.251675923
10/03/2021 13:00,6.2592,0.4106,6.272653107,0.1392,0.0406,0.145,6.12,0.37,6.131174439,6.68832,0.02576,6.688369607,0.08832,0.02576,0.092,6.6,0,6.6,10.36216,-0.84812,10.39681044,0.45216,0.13188,0.471,9.91,-0.98,9.958338215,5.21,-0.31,5.2192145,0,0,0,5.21,-0.31,5.2192145
10/03/2021 13:30,6.17112,0.49116,6.190634879,0.14112,0.04116,0.147,6.03,0.45,6.046767732,6.46296,0.02128,6.462995033,0.07296,0.02128,0.076,6.39,0,6.39,10.08192,-0.73444,10.10863557,0.36192,0.10556,0.377,9.72,-0.84,9.75622878,5.27,-0.35,5.281609603,0,0,0,5.27,-0.35,5.281609603
10/03/2021 14:00,6.11208,0.49144,6.131805215,0.14208,0.04144,0.148,5.97,0.45,5.986935777,6.42488,0.02184,6.42491712,0.07488,0.02184,0.078,6.35,0,6.35,9.79512,-0.64184,9.816126242,0.40512,0.11816,0.422,9.39,-0.76,9.420705918,5.32,-0.48,5.341610244,0,0,0,5.32,-0.48,5.341610244
10/03/2021 14:30,5.99304,0.49172,6.01317861,0.14304,0.04172,0.149,5.85,0.45,5.867282165,6.272,0.021,6.272035156,0.072,0.021,0.075,6.2,0,6.2,9.72488,-0.68316,9.748846014,0.43488,0.12684,0.453,9.29,-0.81,9.325245305,5.18,-0.45,5.199509592,0,0,0,5.18,-0.45,5.199509592
10/03/2021 15:00,5.86304,0.52172,5.886206741,0.14304,0.04172,0.149,5.72,0.48,5.740104529,6.27216,0.02688,6.272217598,0.09216,0.02688,0.096,6.18,0,6.18,9.80368,-0.75476,9.832690588,0.46368,0.13524,0.483,9.34,-0.89,9.382307818,5.13,-0.41,5.146357935,0,0,0,5.13,-0.41,5.146357935
10/03/2021 15:30,5.81304,0.52172,5.836405212,0.14304,0.04172,0.149,5.67,0.48,5.690281188,6.1348,0.0364,6.134907986,0.1248,0.0364,0.13,6.01,0,6.01,9.66656,-0.71392,9.692887289,0.46656,0.13608,0.486,9.2,-0.85,9.239182864,5.02,-0.34,5.03150077,0,0,0,5.02,-0.34,5.03150077
10/03/2021 16:00,5.92208,0.55144,5.947698513,0.14208,0.04144,0.148,5.78,0.51,5.802456376,6.3012,0.0266,6.301256145,0.0912,0.0266,0.095,6.21,0,6.21,9.66944,-0.68308,9.693537445,0.46944,0.13692,0.489,9.2,-0.82,9.236471188,5.02,-0.29,5.028369517,0,0,0,5.02,-0.29,5.028369517
10/03/2021 16:30,6.21208,0.55144,6.236507356,0.14208,0.04144,0.148,6.07,0.51,6.091387362,6.6476,0.0168,6.647621229,0.0576,0.0168,0.06,6.59,0,6.59,9.52696,-0.51672,9.540962551,0.45696,0.13328,0.476,9.07,-0.65,9.093261241,5.02,-0.29,5.028369517,0,0,0,5.02,-0.29,5.028369517
10/03/2021 17:00,6.38112,0.55116,6.404878594,0.14112,0.04116,0.147,6.24,0.51,6.260806657,6.74704,0.27372,6.752589977,0.04704,0.01372,0.049,6.7,0.26,6.705042878,9.29928,-0.35896,9.3062055,0.44928,0.13104,0.468,8.85,-0.49,8.863554592,4.97,-0.25,4.976283754,0,0,0,4.97,-0.25,4.976283754
10/03/2021 17:30,6.52112,0.58116,6.546965175,0.14112,0.04116,0.147,6.38,0.54,6.402811882,6.93664,0.27652,6.942149365,0.05664,0.01652,0.059,6.88,0.26,6.884911038,8.91024,-0.23868,8.913436206,0.45024,0.13132,0.469,8.46,-0.37,8.468087151,4.84,-0.15,4.842323822,0,0,0,4.84,-0.15,4.842323822
10/03/2021 18:00,6.62016,0.58088,6.645595534,0.14016,0.04088,0.146,6.48,0.54,6.502461073,6.90144,0.01792,6.901463265,0.06144,0.01792,0.064,6.84,0,6.84,8.78872,-0.15204,8.790035006,0.43872,0.12796,0.457,8.35,-0.28,8.354693292,4.77,-0.23,4.775541854,0,0,0,4.77,-0.23,4.775541854
10/03/2021 18:30,6.41824,0.58032,6.444422084,0.13824,0.04032,0.144,6.28,0.54,6.303173804,6.73736,0.02548,6.737408181,0.08736,0.02548,0.091,6.65,0,6.65,8.61048,-0.09736,8.611030415,0.42048,0.12264,0.438,8.19,-0.22,8.19295429,4.71,-0.23,4.715612367,0,0,0,4.71,-0.23,4.715612367
10/03/2021 19:00,6.40112,0.56116,6.425670222,0.14112,0.04116,0.147,6.26,0.52,6.281560316,6.67872,0.02296,6.678759466,0.07872,0.02296,0.082,6.6,0,6.6,8.39888,-0.12616,8.399827474,0.45888,0.13384,0.478,7.94,-0.26,7.944255786,4.69,-0.25,4.696658387,0,0,0,4.69,-0.25,4.696658387
10/03/2021 19:30,6.05208,0.61144,6.082888393,0.14208,0.04144,0.148,5.91,0.57,5.937423684,6.25024,0.02632,6.250295417,0.09024,0.02632,0.094,6.16,0,6.16,7.96176,0.13468,7.962899032,0.46176,0.13468,0.481,7.5,0,7.5,4.44,0.08,4.440720662,0,0,0,4.44,0.08,4.440720662
10/03/2021 20:00,5.66208,0.64144,5.69829757,0.14208,0.04144,0.148,5.52,0.6,5.552512945,5.83768,0.03724,5.83779878,0.12768,0.03724,0.133,5.71,0,5.71,7.5956,-0.1442,7.596968672,0.4656,0.1358,0.485,7.13,-0.28,7.135495778,4.31,-0.19,4.314185902,0,0,0,4.31,-0.19,4.314185902
10/03/2021 20:30,5.44112,0.68116,5.483590594,0.14112,0.04116,0.147,5.3,0.64,5.338501662,5.4384,0.0462,5.438596234,0.1584,0.0462,0.165,5.28,0,5.28,7.46368,0.13524,7.464905157,0.46368,0.13524,0.483,7,0,7,4.22,-0.19,4.224275086,0,0,0,4.22,-0.19,4.224275086
10/03/2021 21:00,5.22208,0.68144,5.266353577,0.14208,0.04144,0.148,5.08,0.64,5.120156248,5.16032,0.04676,5.160531852,0.16032,0.04676,0.167,5,0,5,7.20464,0.13552,7.20591446,0.46464,0.13552,0.484,6.74,0,6.74,4.02,-0.22,4.0260154,0,0,0,4.02,-0.22,4.0260154
10/03/2021 21:30,4.924,0.722,4.976651485,0.144,0.042,0.15,4.78,0.68,4.82812593,5.01128,0.04704,5.011500773,0.16128,0.04704,0.168,4.85,0,4.85,6.6956,0.4358,6.709767582,0.4656,0.1358,0.485,6.23,0.3,6.237218932,3.8,0.26,3.808884351,0,0,0,3.8,0.26,3.808884351
10/03/2021 22:00,4.60208,0.75144,4.663025027,0.14208,0.04144,0.148,4.46,0.71,4.516159873,4.714,0.042,4.714187099,0.144,0.042,0.15,4.57,0,4.57,6.31368,0.45524,6.330070979,0.46368,0.13524,0.483,5.85,0.32,5.8587456,3.67,0.26,3.679198282,0,0,0,3.67,0.26,3.679198282
10/03/2021 22:30,4.33112,0.75116,4.395775449,0.14112,0.04116,0.147,4.19,0.71,4.249729403,4.40872,0.05796,4.409100974,0.19872,0.05796,0.207,4.21,0,4.21,6.02368,0.48524,6.043192749,0.46368,0.13524,0.483,5.56,0.35,5.571005295,3.46,0.26,3.469755035,0,0,0,3.46,0.26,3.469755035
10/03/2021 23:00,4.05728,0.73004,4.1224361,0.13728,0.04004,0.143,3.92,0.69,3.98026381,4.09048,0.05264,4.090818696,0.18048,0.05264,0.188,3.91,0,3.91,5.73272,0.48496,5.753196051,0.46272,0.13496,0.482,5.27,0.35,5.281609603,3.41,0.24,3.418435315,0,0,0,3.41,0.24,3.418435315
10/03/2021 23:30,3.78728,0.73004,3.856999896,0.13728,0.04004,0.143,3.65,0.69,3.714646686,3.75472,0.05096,3.755065805,0.17472,0.05096,0.182,3.58,0,3.58,5.40464,0.51552,5.429170692,0.46464,0.13552,0.484,4.94,0.38,4.954593828,3.18,0.27,3.19144168,0,0,0,3.18,0.27,3.19144168
11/03/2021 00:00,3.59824,0.73032,3.67160706,0.13824,0.04032,0.144,3.46,0.69,3.528129816,3.56016,0.04088,3.560394697,0.14016,0.04088,0.146,3.42,0,3.42,5.11464,0.53552,5.142598954,0.46464,0.13552,0.484,4.65,0.4,4.667172592,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
11/03/2021 00:30,3.52728,0.74004,3.604075943,0.13728,0.04004,0.143,3.39,0.7,3.461517008,3.69528,0.01904,3.695329052,0.06528,0.01904,0.068,3.63,0,3.63,5.02224,0.54732,5.051975237,0.40224,0.11732,0.419,4.62,0.43,4.639967672,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
11/03/2021 01:00,3.79632,0.71976,3.863948757,0.13632,0.03976,0.142,3.66,0.68,3.722633476,4.19152,0.03836,4.191695528,0.13152,0.03836,0.137,4.06,0,4.06,5.11696,0.54328,5.145719852,0.45696,0.13328,0.476,4.66,0.41,4.67800171,3.21,0.27,3.221335127,0,0,0,3.21,0.27,3.221335127
11/03/2021 01:30,3.91728,0.72004,3.982905999,0.13728,0.04004,0.143,3.78,0.68,3.840677024,4.3296,0.0378,4.329765005,0.1296,0.0378,0.135,4.2,0,4.2,5.16368,0.54524,5.192386523,0.46368,0.13524,0.483,4.7,0.41,4.717849086,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
11/03/2021 02:00,3.80824,0.72032,3.875764802,0.13824,0.04032,0.144,3.67,0.68,3.732465673,4.34016,0.04088,4.34035252,0.14016,0.04088,0.146,4.2,0,4.2,5.09464,0.54552,5.123763148,0.46464,0.13552,0.484,4.63,0.41,4.648117899,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
11/03/2021 02:30,3.74824,0.72032,3.81682643,0.13824,0.04032,0.144,3.61,0.68,3.673486083,4.2884,0.0462,4.288648855,0.1584,0.0462,0.165,4.13,0,4.13,5.14464,0.52552,5.171411026,0.46464,0.13552,0.484,4.68,0.39,4.696221886,3.2,0.26,3.210545125,0,0,0,3.2,0.26,3.210545125
11/03/2021 03:00,3.7492,0.7206,3.817822023,0.1392,0.0406,0.145,3.61,0.68,3.673486083,4.22496,0.04228,4.225171547,0.14496,0.04228,0.151,4.08,0,4.08,5.08656,0.52608,5.113692678,0.46656,0.13608,0.486,4.62,0.39,4.636431818,3.2,0.21,3.206883222,0,0,0,3.2,0.21,3.206883222
11/03/2021 03:30,3.63824,0.72032,3.708861173,0.13824,0.04032,0.144,3.5,0.68,3.565445274,4.1136,0.0448,4.113843945,0.1536,0.0448,0.16,3.96,0,3.96,5.0656,0.5258,5.09281543,0.4656,0.1358,0.485,4.6,0.39,4.616503006,3.2,0.21,3.206883222,0,0,0,3.2,0.21,3.206883222
11/03/2021 04:00,3.5592,0.7206,3.631414187,0.1392,0.0406,0.145,3.42,0.68,3.486947089,3.97976,0.04368,3.979999698,0.14976,0.04368,0.156,3.83,0,3.83,5.06464,0.52552,5.091831655,0.46464,0.13552,0.484,4.6,0.39,4.616503006,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
11/03/2021 04:30,3.5392,0.7206,3.611814087,0.1392,0.0406,0.145,3.4,0.68,3.467333269,3.92184,0.05012,3.922160247,0.17184,0.05012,0.179,3.75,0,3.75,5.00464,0.55552,5.035377245,0.46464,0.13552,0.484,4.54,0.42,4.559385924,3.02,0.24,3.029521414,0,0,0,3.02,0.24,3.029521414
11/03/2021 05:00,3.53824,0.70032,3.606880979,0.13824,0.04032,0.144,3.4,0.66,3.463466472,3.81608,0.04844,3.816387428,0.16608,0.04844,0.173,3.65,0,3.65,5.10272,0.53496,5.13068549,0.46272,0.13496,0.482,4.64,0.4,4.657209465,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
11/03/2021 05:30,3.61728,0.70004,3.684395554,0.13728,0.04004,0.143,3.48,0.66,3.542033314,3.91032,0.04676,3.91059957,0.16032,0.04676,0.167,3.75,0,3.75,5.2256,0.5058,5.250021809,0.4656,0.1358,0.485,4.76,0.37,4.774358596,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
11/03/2021 06:00,3.68728,0.70004,3.753143989,0.13728,0.04004,0.143,3.55,0.66,3.610830929,4.13144,0.05292,4.131778915,0.18144,0.05292,0.189,3.95,0,3.95,5.69368,0.39524,5.707381764,0.22368,0.06524,0.233,5.47,0.33,5.479945255,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
11/03/2021 06:30,4.16728,0.63004,4.214637944,0.13728,0.04004,0.143,4.03,0.59,4.072959612,4.50912,0.05516,4.509457373,0.18912,0.05516,0.197,4.32,0,4.32,6.59368,-0.01476,6.59369652,0.46368,0.13524,0.483,6.13,-0.15,6.131834962,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
11/03/2021 07:00,4.41536,0.62948,4.460005493,0.13536,0.03948,0.141,4.28,0.59,4.320474511,4.98456,0.04508,4.984763846,0.15456,0.04508,0.161,4.83,0,4.83,7.40368,-0.20476,7.406510933,0.46368,0.13524,0.483,6.94,-0.34,6.948323539,3.94,-0.22,3.946137352,0,0,0,3.94,-0.22,3.946137352
11/03/2021 07:30,6.5992,0.5106,6.618923855,0.1392,0.0406,0.145,6.46,0.47,6.477074957,3.65152,0.03836,3.651721484,0.13152,0.03836,0.137,3.52,0,3.52,8.4256,-0.4742,8.438933641,0.4656,0.1358,0.485,7.96,-0.61,7.9833389,4.01,0.13,4.012106679,0,0,0,4.01,0.13,4.012106679
11/03/2021 08:00,7.8492,0.3906,7.858912711,0.1392,0.0406,0.145,7.71,0.35,7.71794014,3.13,0.035,3.130195681,0.12,0.035,0.125,3.01,0,3.01,9.14464,-0.57448,9.162667079,0.46464,0.13552,0.484,8.68,-0.71,8.708989608,4.51,-0.32,4.521338297,0,0,0,4.51,-0.32,4.521338297
11/03/2021 08:30,8.2392,0.2506,8.24301019,0.1392,0.0406,0.145,8.1,0.21,8.102721765,3.23888,0.02884,3.239008398,0.09888,0.02884,0.103,3.14,0,3.14,9.7408,-0.6456,9.76217107,0.4608,0.1344,0.48,9.28,-0.78,9.312722481,4.79,-0.35,4.802770034,0,0,0,4.79,-0.35,4.802770034
11/03/2021 09:00,8.17016,0.25088,8.174010962,0.14016,0.04088,0.146,8.03,0.21,8.032745483,3.268,0.014,3.268029988,0.048,0.014,0.05,3.22,0,3.22,9.64368,-0.68476,9.667960498,0.46368,0.13524,0.483,9.18,-0.82,9.216550331,4.88,-0.37,4.894006539,0,0,0,4.88,-0.37,4.894006539
11/03/2021 09:30,8.0792,0.0406,8.079302012,0.1392,0.0406,0.145,7.94,0,7.94,3.4368,0.0224,3.436872997,0.0768,0.0224,0.08,3.36,0,3.36,9.41848,-0.66336,9.441811902,0.46848,0.13664,0.488,8.95,-0.8,8.985683057,4.86,-0.37,4.874064013,0,0,0,4.86,-0.37,4.874064013
11/03/2021 10:00,8.00016,0.04088,8.000264446,0.14016,0.04088,0.146,7.86,0,7.86,3.50328,0.03304,3.503435799,0.11328,0.03304,0.118,3.39,0,3.39,9.3852,-0.6014,9.404449,0.4752,0.1386,0.495,8.91,-0.74,8.940676708,4.79,-0.39,4.805850601,0,0,0,4.79,-0.39,4.805850601
11/03/2021 10:30,7.89112,0.26116,7.895440418,0.14112,0.04116,0.147,7.75,0.22,7.753121952,3.54072,0.04396,3.540992883,0.15072,0.04396,0.157,3.39,0,3.39,9.20192,-0.59944,9.221423968,0.48192,0.14056,0.502,8.72,-0.74,8.751342754,5.17168,-0.39076,5.186421445,0.27168,0.07924,0.283,4.9,-0.47,4.922489208
11/03/2021 11:00,7.73016,0.04088,7.730268094,0.14016,0.04088,0.146,7.59,0,7.59,3.53784,0.04312,3.538102768,0.14784,0.04312,0.154,3.39,0,3.39,9.1448,-0.6386,9.167070252,0.4848,0.1414,0.505,8.66,-0.78,8.695056067,5.284,-0.358,5.296113669,0.384,0.112,0.4,4.9,-0.47,4.922489208
11/03/2021 11:30,7.79016,0.35088,7.798058066,0.14016,0.04088,0.146,7.65,0.31,7.656278469,3.49272,0.02996,3.492848494,0.10272,0.02996,0.107,3.39,0,3.39,9.44808,-0.70056,9.474017099,0.47808,0.13944,0.498,8.97,-0.84,9.009245251,5.66504,-0.16228,5.667363849,0.81504,0.23772,0.849,4.85,-0.4,4.866466891
11/03/2021 12:00,7.81016,0.20088,7.812742924,0.14016,0.04088,0.146,7.67,0.16,7.671668658,3.51912,0.02016,3.519177745,0.06912,0.02016,0.072,3.45,0,3.45,9.49432,-0.76624,9.525189552,0.42432,0.12376,0.442,9.07,-0.89,9.113561324,6.8512,0.0916,6.851812315,1.8912,0.5516,1.97,4.96,-0.46,4.981284975
11/03/2021 12:30,7.91112,0.42116,7.922322601,0.14112,0.04116,0.147,7.77,0.38,7.7792866,3.62344,0.03892,3.623649017,0.13344,0.03892,0.139,3.49,0,3.49,9.23096,-0.63972,9.253100248,0.48096,0.14028,0.501,8.75,-0.78,8.784696921,6.42208,-0.00356,6.422080987,1.46208,0.42644,1.523,4.96,-0.43,4.978604222
11/03/2021 13:00,7.86112,0.31116,7.86727578,0.14112,0.04116,0.147,7.72,0.27,7.72472006,3.60904,0.03472,3.609207004,0.11904,0.03472,0.124,3.49,0,3.49,9.3456,-0.7142,9.372850207,0.4656,0.1358,0.485,8.88,-0.85,8.920588546,4.91,-0.36,4.923179867,0,0,0,4.91,-0.36,4.923179867
11/03/2021 13:30,7.44208,0.55144,7.462482214,0.14208,0.04144,0.148,7.3,0.51,7.317793383,3.4532,0.0476,3.453528051,0.1632,0.0476,0.17,3.29,0,3.29,9.11864,-0.57748,9.136907497,0.48864,0.14252,0.509,8.63,-0.72,8.659982679,4.86,-0.41,4.877263577,0,0,0,4.86,-0.41,4.877263577
11/03/2021 14:00,7.39304,0.42172,7.405058285,0.14304,0.04172,0.149,7.25,0.38,7.25995179,3.39072,0.04396,3.391004954,0.15072,0.04396,0.157,3.24,0,3.24,9.00288,-0.49916,9.016707215,0.48288,0.14084,0.503,8.52,-0.64,8.544003745,4.65,-0.33,4.661694971,0,0,0,4.65,-0.33,4.661694971
11/03/2021 14:30,7.274,0.452,7.288029912,0.144,0.042,0.15,7.13,0.41,7.14177849,3.40992,0.04956,3.410280135,0.16992,0.04956,0.177,3.24,0,3.24,8.82344,-0.59608,8.843551594,0.49344,0.14392,0.514,8.33,-0.74,8.362804553,4.56,-0.41,4.578394915,0,0,0,4.56,-0.41,4.578394915
11/03/2021 15:00,6.98304,0.47172,6.998954736,0.14304,0.04172,0.149,6.84,0.43,6.853502754,3.35856,0.05208,3.358963769,0.17856,0.05208,0.186,3.18,0,3.18,8.74712,-0.64084,8.770563505,0.47712,0.13916,0.497,8.27,-0.78,8.306702113,4.45,-0.35,4.463742824,0,0,0,4.45,-0.35,4.463742824
11/03/2021 15:30,7.25304,0.52172,7.271779768,0.14304,0.04172,0.149,7.11,0.48,7.126184112,3.32016,0.04088,3.320411661,0.14016,0.04088,0.146,3.18,0,3.18,8.86464,-0.59448,8.884551131,0.46464,0.13552,0.484,8.4,-0.73,8.431660572,4.58,-0.35,4.593353894,0,0,0,4.58,-0.35,4.593353894
11/03/2021 16:00,7.75208,0.55144,7.771668444,0.14208,0.04144,0.148,7.61,0.51,7.627070211,3.41464,0.03052,3.414776391,0.10464,0.03052,0.109,3.31,0,3.31,9.08832,-0.53924,9.104303389,0.44832,0.13076,0.467,8.64,-0.67,8.665939072,4.68,-0.33,4.691620189,0,0,0,4.68,-0.33,4.691620189
11/03/2021 16:30,8.26208,0.51144,8.277894467,0.14208,0.04144,0.148,8.12,0.47,8.133590843,3.4012,0.0266,3.401304015,0.0912,0.0266,0.095,3.31,0,3.31,8.97128,-0.40296,8.98032525,0.40128,0.11704,0.418,8.57,-0.52,8.585761469,4.75,-0.33,4.761449359,0,0,0,4.75,-0.33,4.761449359
11/03/2021 17:00,8.55016,0.51088,8.565409179,0.14016,0.04088,0.146,8.41,0.47,8.423122936,3.47448,0.02464,3.474567369,0.08448,0.02464,0.088,3.39,0,3.39,8.67736,-0.23952,8.68066509,0.44736,0.13048,0.466,8.23,-0.37,8.238312934,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
11/03/2021 17:30,9.07016,0.56088,9.087485285,0.14016,0.04088,0.146,8.93,0.52,8.945127165,3.65872,0.02296,3.658792041,0.07872,0.02296,0.082,3.58,0,3.58,8.51048,-0.13736,8.51158843,0.42048,0.12264,0.438,8.09,-0.26,8.094176919,4.61,-0.12,4.611561558,0,0,0,4.61,-0.12,4.611561558
11/03/2021 18:00,9.40016,0.63088,9.421306576,0.14016,0.04088,0.146,9.26,0.59,9.278776859,3.71936,0.01148,3.719377717,0.03936,0.01148,0.041,3.68,0,3.68,8.64728,-0.16996,8.648950098,0.37728,0.11004,0.393,8.27,-0.28,8.274738667,4.53,0.22,4.535339017,0,0,0,4.53,0.22,4.535339017
11/03/2021 18:30,9.42824,0.63032,9.449286365,0.13824,0.04032,0.144,9.29,0.59,9.308716345,3.6644,0.0042,3.664402407,0.0144,0.0042,0.015,3.65,0,3.65,8.68744,-0.21408,8.69007733,0.15744,0.04592,0.164,8.53,-0.26,8.533961565,4.61,-0.18,4.613512761,0,0,0,4.61,-0.18,4.613512761
11/03/2021 19:00,9.46016,0.59088,9.47859517,0.14016,0.04088,0.146,9.32,0.55,9.336214436,3.72208,0.00644,3.722085571,0.02208,0.00644,0.023,3.7,0,3.7,8.65848,-0.30336,8.663792657,0.22848,0.06664,0.238,8.43,-0.37,8.438115903,4.7,-0.24,4.70612367,0,0,0,4.7,-0.24,4.70612367
11/03/2021 19:30,8.85112,0.73116,8.881267939,0.14112,0.04116,0.147,8.71,0.69,8.737287909,3.49344,0.00392,3.493442199,0.01344,0.00392,0.014,3.48,0,3.48,8.30608,-0.22156,8.309034469,0.16608,0.04844,0.173,8.14,-0.27,8.144476656,4.44,-0.02,4.440045045,0,0,0,4.44,-0.02,4.440045045
11/03/2021 20:00,8.49208,0.76144,8.526148814,0.14208,0.04144,0.148,8.35,0.72,8.380984429,3.33096,0.00028,3.330960012,0.00096,0.00028,0.001,3.33,0,3.33,7.8576,-0.2182,7.860629046,0.1776,0.0518,0.185,7.68,-0.27,7.684744628,4.31,0.23,4.316132528,0,0,0,4.31,0.23,4.316132528
11/03/2021 20:30,8.04208,0.84144,8.085979965,0.14208,0.04144,0.148,7.9,0.8,7.940403012,3.11248,0.00364,3.112482128,0.01248,0.00364,0.013,3.1,0,3.1,7.60496,-0.19772,7.607529809,0.14496,0.04228,0.151,7.46,-0.24,7.463859591,4.18,0.25,4.187469403,0,0,0,4.18,0.25,4.187469403
11/03/2021 21:00,7.60208,0.89144,7.654167858,0.14208,0.04144,0.148,7.46,0.85,7.508268775,2.9144,0.0042,2.914403026,0.0144,0.0042,0.015,2.9,0,2.9,7.37688,-0.19716,7.379514252,0.14688,0.04284,0.153,7.23,-0.24,7.233982306,4.02,0.25,4.02776613,0,0,0,4.02,0.25,4.02776613
11/03/2021 21:30,7.324,0.922,7.381806012,0.144,0.042,0.15,7.18,0.88,7.233726564,2.82096,0.00028,2.820960014,0.00096,0.00028,0.001,2.82,0,2.82,6.99296,0.02128,6.992992378,0.07296,0.02128,0.076,6.92,0,6.92,3.89,0.25,3.898025141,0,0,0,3.89,0.25,3.898025141
11/03/2021 22:00,6.7392,0.9706,6.808735639,0.1392,0.0406,0.145,6.6,0.93,6.665200672,2.62096,0.00028,2.620960015,0.00096,0.00028,0.001,2.62,0,2.62,6.56856,0.32708,6.576698397,0.05856,0.01708,0.061,6.51,0.31,6.517376773,3.71,0.29,3.721316971,0,0,0,3.71,0.29,3.721316971
11/03/2021 22:30,6.23632,0.96976,6.311269413,0.13632,0.03976,0.142,6.1,0.93,6.170486205,2.48152,0.00336,2.481522275,0.01152,0.00336,0.012,2.47,0,2.47,6.1044,0.3692,6.115554595,0.1344,0.0392,0.14,5.97,0.33,5.979113647,3.47,0.29,3.482097069,0,0,0,3.47,0.29,3.482097069
11/03/2021 23:00,5.82728,0.97004,5.907467291,0.13728,0.04004,0.143,5.69,0.93,5.765500846,2.30864,0.00252,2.308641375,0.00864,0.00252,0.009,2.3,0,2.3,5.76504,0.38772,5.778063084,0.09504,0.02772,0.099,5.67,0.36,5.681417077,3.32,0.29,3.332641595,0,0,0,3.32,0.29,3.332641595
11/03/2021 23:30,5.36728,0.97004,5.454234337,0.13728,0.04004,0.143,5.23,0.93,5.312042922,2.15208,0.00644,2.152089636,0.02208,0.00644,0.023,2.13,0,2.13,5.46848,0.43164,5.485488729,0.10848,0.03164,0.113,5.36,0.4,5.37490465,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
12/03/2021 00:00,5.0592,1.0006,5.157199337,0.1392,0.0406,0.145,4.92,0.96,5.012783658,2.0892,0.0056,2.089207505,0.0192,0.0056,0.02,2.07,0,2.07,5.18968,0.42324,5.20690989,0.07968,0.02324,0.083,5.11,0.4,5.125631668,3.04,0.29,3.05380091,0,0,0,3.04,0.29,3.05380091
12/03/2021 00:30,5.05728,0.97004,5.149471682,0.13728,0.04004,0.143,4.92,0.93,5.007124924,2.21496,0.00728,2.214971964,0.02496,0.00728,0.026,2.19,0,2.19,5.18712,0.43416,5.205257803,0.11712,0.03416,0.122,5.07,0.4,5.085754615,3.02,0.29,3.03389189,0,0,0,3.02,0.29,3.03389189
12/03/2021 01:00,5.51632,0.92976,5.59412549,0.13632,0.03976,0.142,5.38,0.89,5.453118374,2.49592,0.00756,2.495931449,0.02592,0.00756,0.027,2.47,0,2.47,5.27024,0.49132,5.293092196,0.21024,0.06132,0.219,5.06,0.43,5.078237883,3.2,0.29,3.213113755,0,0,0,3.2,0.29,3.213113755
12/03/2021 01:30,5.6292,0.9306,5.705603299,0.1392,0.0406,0.145,5.49,0.89,5.56167241,2.56592,0.00756,2.565931137,0.02592,0.00756,0.027,2.54,0,2.54,5.21712,0.44416,5.235992666,0.11712,0.03416,0.122,5.1,0.41,5.11645385,3.3,0.27,3.311027031,0,0,0,3.3,0.27,3.311027031
12/03/2021 02:00,5.46016,0.93088,5.538942571,0.14016,0.04088,0.146,5.32,0.89,5.393931776,2.51304,0.00672,2.513048985,0.02304,0.00672,0.024,2.49,0,2.49,5.19384,0.48112,5.21607615,0.24384,0.07112,0.254,4.95,0.41,4.966950775,3.23,0.27,3.241265185,0,0,0,3.23,0.27,3.241265185
12/03/2021 02:30,5.4092,0.9506,5.492092953,0.1392,0.0406,0.145,5.27,0.91,5.347990277,2.49304,0.00672,2.493049057,0.02304,0.00672,0.024,2.47,0,2.47,5.1212,0.4916,5.144741004,0.2112,0.0616,0.22,4.91,0.43,4.928792956,3.09,0.3,3.10452895,0,0,0,3.09,0.3,3.10452895
12/03/2021 03:00,5.35016,0.95088,5.43400265,0.14016,0.04088,0.146,5.21,0.91,5.288875117,2.4732,0.0126,2.473232096,0.0432,0.0126,0.045,2.43,0,2.43,5.12304,0.50672,5.14803885,0.26304,0.07672,0.274,4.86,0.43,4.87898555,3.13,0.27,3.141623784,0,0,0,3.13,0.27,3.141623784
12/03/2021 03:30,5.33112,0.89116,5.405090804,0.14112,0.04116,0.147,5.19,0.85,5.259144417,2.49432,0.01876,2.494390547,0.06432,0.01876,0.067,2.43,0,2.43,5.12128,0.54704,5.150413731,0.40128,0.11704,0.418,4.72,0.43,4.739546392,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
12/03/2021 04:00,5.18112,0.92116,5.262370207,0.14112,0.04116,0.147,5.04,0.88,5.116248626,2.31648,0.01064,2.316504436,0.03648,0.01064,0.038,2.28,0,2.28,5.05792,0.52856,5.085462653,0.33792,0.09856,0.352,4.72,0.43,4.739546392,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
12/03/2021 04:30,5.24112,0.95116,5.326729222,0.14112,0.04116,0.147,5.1,0.91,5.180550164,2.21304,0.00672,2.213050203,0.02304,0.00672,0.024,2.19,0,2.19,4.98848,0.49664,5.013141131,0.22848,0.06664,0.238,4.76,0.43,4.779382805,2.96,0.29,2.974172154,0,0,0,2.96,0.29,2.974172154
12/03/2021 05:00,5.10112,0.95116,5.189039468,0.14112,0.04116,0.147,4.96,0.91,5.042786928,2.18016,0.00588,2.180167929,0.02016,0.00588,0.021,2.16,0,2.16,5.13336,0.46348,5.154240836,0.18336,0.05348,0.191,4.95,0.41,4.966950775,2.99,0.29,3.004030626,0,0,0,2.99,0.29,3.004030626
12/03/2021 05:30,5.25016,0.91088,5.328591033,0.14016,0.04088,0.146,5.11,0.87,5.183531615,2.23304,0.00672,2.233050111,0.02304,0.00672,0.024,2.21,0,2.21,5.18232,0.44776,5.201627591,0.23232,0.06776,0.242,4.95,0.38,4.964564432,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
12/03/2021 06:00,5.5292,0.8106,5.588302515,0.1392,0.0406,0.145,5.39,0.77,5.444722215,2.44448,0.02464,2.444604181,0.08448,0.02464,0.088,2.36,0,2.36,5.66952,0.43736,5.686364462,0.29952,0.08736,0.312,5.37,0.35,5.381393871,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
12/03/2021 06:30,6.24112,0.76116,6.287363788,0.14112,0.04116,0.147,6.1,0.72,6.142344829,2.64304,0.00672,2.643048543,0.02304,0.00672,0.024,2.62,0,2.62,6.58568,-0.06876,6.586038946,0.17568,0.05124,0.183,6.41,-0.12,6.411123147,3.66,0.23,3.667219655,0,0,0,3.66,0.23,3.667219655
12/03/2021 07:00,6.774,0.642,6.804354488,0.144,0.042,0.15,6.63,0.6,6.657093961,2.72072,0.00896,2.720734754,0.03072,0.00896,0.032,2.69,0,2.69,7.4444,-0.2858,7.449884093,0.2544,0.0742,0.265,7.19,-0.36,7.199006876,3.74,0.23,3.747065519,0,0,0,3.74,0.23,3.747065519
12/03/2021 07:30,7.38016,0.67088,7.410589828,0.14016,0.04088,0.146,7.24,0.63,7.26735853,2.76536,0.00448,2.765363629,0.01536,0.00448,0.016,2.75,0,2.75,8.38296,-0.48372,8.396904394,0.19296,0.05628,0.201,8.19,-0.54,8.207782892,4.04,0.23,4.046541733,0,0,0,4.04,0.23,4.046541733
12/03/2021 08:00,7.8792,0.5506,7.898414588,0.1392,0.0406,0.145,7.74,0.51,7.756784127,3.03208,0.00644,3.032086839,0.02208,0.00644,0.023,3.01,0,3.01,8.85736,-0.57952,8.876298192,0.20736,0.06048,0.216,8.65,-0.64,8.673643986,4.48,-0.27,4.488128786,0,0,0,4.48,-0.27,4.488128786
12/03/2021 08:30,8.5692,0.4206,8.579515895,0.1392,0.0406,0.145,8.43,0.38,8.438560304,3.40744,0.01092,3.407457498,0.03744,0.01092,0.039,3.37,0,3.37,9.60504,-0.73228,9.632913754,0.33504,0.09772,0.349,9.27,-0.83,9.307083324,4.86,-0.27,4.867494222,0,0,0,4.86,-0.27,4.867494222
12/03/2021 09:00,8.3092,0.3906,8.318375623,0.1392,0.0406,0.145,8.17,0.35,8.177493504,3.3988,0.0084,3.39881038,0.0288,0.0084,0.03,3.37,0,3.37,9.59,-0.82,9.624993506,0.24,0.07,0.25,9.35,-0.89,9.392262773,5.05,-0.4,5.065816815,0,0,0,5.05,-0.4,5.065816815
12/03/2021 09:30,8.1192,0.3406,8.126340936,0.1392,0.0406,0.145,7.98,0.3,7.985637107,3.53952,0.01736,3.539562572,0.05952,0.01736,0.062,3.48,0,3.48,9.30176,-0.74032,9.331174246,0.34176,0.09968,0.356,8.96,-0.84,8.999288861,4.99,-0.4,5.006006392,0,0,0,4.99,-0.4,5.006006392
12/03/2021 10:00,8.15112,0.24116,8.154686714,0.14112,0.04116,0.147,8.01,0.2,8.01249649,3.63024,0.02632,3.630335412,0.09024,0.02632,0.094,3.54,0,3.54,9.34656,-0.70392,9.373029777,0.46656,0.13608,0.486,8.88,-0.84,8.919641248,4.86,-0.4,4.876433123,0,0,0,4.86,-0.4,4.876433123
12/03/2021 10:30,8.19112,0.32116,8.197413653,0.14112,0.04116,0.147,8.05,0.28,8.054868093,3.6024,0.0182,3.602445975,0.0624,0.0182,0.065,3.54,0,3.54,9.27752,-0.63364,9.299133132,0.46752,0.13636,0.487,8.81,-0.77,8.843585246,4.97,-0.4,4.986070597,0,0,0,4.97,-0.4,4.986070597
12/03/2021 11:00,8.19016,0.36088,8.198106806,0.14016,0.04088,0.146,8.05,0.32,8.056357738,3.69368,0.03024,3.693803785,0.10368,0.03024,0.108,3.59,0,3.59,9.27176,-0.47532,9.283935728,0.46176,0.13468,0.481,8.81,-0.61,8.831092798,5.04,-0.44,5.059169892,0,0,0,5.04,-0.44,5.059169892
12/03/2021 11:30,8.11112,0.33116,8.117877469,0.14112,0.04116,0.147,7.97,0.29,7.97527429,3.59904,0.03472,3.599207468,0.11904,0.03472,0.124,3.48,0,3.48,9.08928,-0.47896,9.101890661,0.44928,0.13104,0.468,8.64,-0.61,8.661506797,5.24168,-0.36076,5.254080034,0.27168,0.07924,0.283,4.97,-0.44,4.989438846
12/03/2021 12:00,8.14112,0.42116,8.152006538,0.14112,0.04116,0.147,8,0.38,8.009019915,3.64696,0.02828,3.647069646,0.09696,0.02828,0.101,3.55,0,3.55,8.96024,-0.53868,8.976417827,0.45024,0.13132,0.469,8.51,-0.67,8.536334108,4.97,-0.44,4.989438846,0,0,0,4.97,-0.44,4.989438846
12/03/2021 12:30,8.21112,0.33116,8.21779524,0.14112,0.04116,0.147,8.07,0.29,8.075208976,3.73328,0.03304,3.733426201,0.11328,0.03304,0.118,3.62,0,3.62,8.71616,-0.40112,8.725384943,0.47616,0.13888,0.496,8.24,-0.54,8.257675218,4.82,-0.32,4.830610727,0,0,0,4.82,-0.32,4.830610727
12/03/2021 13:00,8.08208,0.48144,8.096406709,0.14208,0.04144,0.148,7.94,0.44,7.95218209,3.73304,0.04172,3.733273122,0.14304,0.04172,0.149,3.59,0,3.59,8.69808,-0.38056,8.706401185,0.47808,0.13944,0.498,8.22,-0.52,8.236431266,4.84,-0.32,4.850566977,0,0,0,4.84,-0.32,4.850566977
12/03/2021 13:30,7.62112,0.63116,7.647210799,0.14112,0.04116,0.147,7.48,0.59,7.503232637,3.60056,0.03808,3.600761364,0.13056,0.03808,0.136,3.47,0,3.47,8.36,-0.33,8.366510623,0.48,0.14,0.5,7.88,-0.47,7.894004054,4.68,-0.27,4.687781992,0,0,0,4.68,-0.27,4.687781992
12/03/2021 14:00,7.4992,0.5906,7.522420422,0.1392,0.0406,0.145,7.36,0.55,7.380521662,3.49536,0.03948,3.495582956,0.13536,0.03948,0.141,3.36,0,3.36,8.1096,-0.2572,8.113677588,0.4896,0.1428,0.51,7.62,-0.4,7.630491465,4.63,-0.27,4.637865889,0,0,0,4.63,-0.27,4.637865889
12/03/2021 14:30,7.5892,0.5506,7.60914693,0.1392,0.0406,0.145,7.45,0.51,7.467435972,3.52944,0.03192,3.529584338,0.10944,0.03192,0.114,3.42,0,3.42,8.26096,-0.32972,8.267537445,0.48096,0.14028,0.501,7.78,-0.47,7.794183729,4.63,-0.27,4.637865889,0,0,0,4.63,-0.27,4.637865889
12/03/2021 15:00,7.3892,0.5506,7.409685351,0.1392,0.0406,0.145,7.25,0.51,7.267915795,3.44576,0.03668,3.445955223,0.12576,0.03668,0.131,3.32,0,3.32,8.2052,-0.3714,8.21360122,0.4752,0.1386,0.495,7.73,-0.51,7.746805793,4.51,-0.27,4.518074811,0,0,0,4.51,-0.27,4.518074811
12/03/2021 15:30,7.27016,0.55088,7.291000974,0.14016,0.04088,0.146,7.13,0.51,7.148216561,3.36552,0.04536,3.365825664,0.15552,0.04536,0.162,3.21,0,3.21,8.02232,-0.33224,8.029196822,0.47232,0.13776,0.492,7.55,-0.47,7.564614994,4.38,-0.27,4.388314027,0,0,0,4.38,-0.27,4.388314027
12/03/2021 16:00,7.53824,0.58032,7.560544531,0.13824,0.04032,0.144,7.4,0.54,7.419676543,3.46128,0.04704,3.46159963,0.16128,0.04704,0.168,3.3,0,3.3,7.77696,-0.23672,7.780561882,0.45696,0.13328,0.476,7.32,-0.37,7.329345128,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
12/03/2021 16:30,8.03728,0.56004,8.056768248,0.13728,0.04004,0.143,7.9,0.52,7.917095427,3.47848,0.03164,3.478623895,0.10848,0.03164,0.113,3.37,0,3.37,7.628,-0.131,7.629124786,0.408,0.119,0.425,7.22,-0.25,7.224326958,4.51,-0.22,4.515362665,0,0,0,4.51,-0.22,4.515362665
12/03/2021 17:00,8.19536,0.55948,8.214435063,0.13536,0.03948,0.141,8.06,0.52,8.076756775,3.43888,0.02884,3.439000931,0.09888,0.02884,0.103,3.34,0,3.34,7.5336,-0.1152,7.534480739,0.3936,0.1148,0.41,7.14,-0.23,7.143703521,4.46,-0.22,4.465422712,0,0,0,4.46,-0.22,4.465422712
12/03/2021 17:30,8.61536,0.60948,8.636891443,0.13536,0.03948,0.141,8.48,0.57,8.49913525,3.58336,0.01848,3.583407652,0.06336,0.01848,0.066,3.52,0,3.52,7.59664,-0.10848,7.597414508,0.41664,0.12152,0.434,7.18,-0.23,7.183682899,4.52,0.22,4.525350815,0,0,0,4.52,0.22,4.525350815
12/03/2021 18:00,8.96824,0.66032,8.9925164,0.13824,0.04032,0.144,8.83,0.62,8.851739942,3.69856,0.01708,3.698599438,0.05856,0.01708,0.061,3.64,0,3.64,7.72608,0.08344,7.726530554,0.28608,0.08344,0.298,7.44,0,7.44,4.59,0.18,4.593528056,0,0,0,4.59,0.18,4.593528056
12/03/2021 18:30,9.05728,0.70004,9.084292873,0.13728,0.04004,0.143,8.92,0.66,8.944383713,3.62016,0.00588,3.620164775,0.02016,0.00588,0.021,3.6,0,3.6,7.7784,0.0462,7.778537202,0.1584,0.0462,0.165,7.62,0,7.62,4.53,0.24,4.536353161,0,0,0,4.53,0.24,4.536353161
12/03/2021 19:00,9.00824,0.70032,9.035421186,0.13824,0.04032,0.144,8.87,0.66,8.894520785,3.57576,0.00168,3.575760395,0.00576,0.00168,0.006,3.57,0,3.57,7.77768,0.03724,7.777769153,0.12768,0.03724,0.133,7.65,0,7.65,4.53,0.24,4.536353161,0,0,0,4.53,0.24,4.536353161
12/03/2021 19:30,8.64112,0.75116,8.673707177,0.14112,0.04116,0.147,8.5,0.71,8.529601397,3.44112,0.00616,3.441125514,0.02112,0.00616,0.022,3.42,0,3.42,7.4828,0.0854,7.483287312,0.2928,0.0854,0.305,7.19,0,7.19,4.35,0.24,4.356615659,0,0,0,4.35,0.24,4.356615659
12/03/2021 20:00,8.01112,0.79116,8.050091788,0.14112,0.04116,0.147,7.87,0.75,7.905656203,3.2536,0.0098,3.253614759,0.0336,0.0098,0.035,3.22,0,3.22,7.13904,0.42472,7.151662688,0.35904,0.10472,0.374,6.78,0.32,6.787547422,4.22,0.24,4.226819135,0,0,0,4.22,0.24,4.226819135
12/03/2021 20:30,7.72208,0.84144,7.767788669,0.14208,0.04144,0.148,7.58,0.8,7.622099448,3.08552,0.01036,3.085537392,0.03552,0.01036,0.037,3.05,0,3.05,6.86152,0.46836,6.8774863,0.37152,0.10836,0.387,6.49,0.36,6.499976923,3.97,0.27,3.979170768,0,0,0,3.97,0.27,3.979170768
12/03/2021 21:00,7.30208,0.87144,7.353895566,0.14208,0.04144,0.148,7.16,0.83,7.207947003,2.98528,0.01904,2.985340718,0.06528,0.01904,0.068,2.92,0,2.92,6.63408,0.49244,6.652331516,0.45408,0.13244,0.473,6.18,0.36,6.190476557,3.88,0.27,3.889382984,0,0,0,3.88,0.27,3.889382984
12/03/2021 21:30,7.07016,0.90088,7.127323986,0.14016,0.04088,0.146,6.93,0.86,6.983158311,2.84432,0.01876,2.844381866,0.06432,0.01876,0.067,2.78,0,2.78,6.42968,0.50824,6.449735871,0.43968,0.12824,0.458,5.99,0.38,6.002041319,3.74,0.27,3.749733324,0,0,0,3.74,0.27,3.749733324
12/03/2021 22:00,6.69824,0.94032,6.76392052,0.13824,0.04032,0.144,6.56,0.9,6.621449992,2.75224,0.01232,2.752267574,0.04224,0.01232,0.044,2.71,0,2.71,6.18672,0.52696,6.209121613,0.36672,0.10696,0.382,5.82,0.42,5.83513496,3.58,0.29,3.591726604,0,0,0,3.58,0.29,3.591726604
12/03/2021 22:30,6.26824,0.94032,6.3383779,0.13824,0.04032,0.144,6.13,0.9,6.195716262,2.62528,0.01904,2.625349043,0.06528,0.01904,0.068,2.56,0,2.56,5.86488,0.58684,5.894166489,0.43488,0.12684,0.453,5.43,0.46,5.449449513,3.47,0.29,3.482097069,0,0,0,3.47,0.29,3.482097069
12/03/2021 23:00,5.8692,0.9606,5.947290223,0.1392,0.0406,0.145,5.73,0.92,5.803386942,2.45912,0.02016,2.459202635,0.06912,0.02016,0.072,2.39,0,2.39,5.56064,0.60852,5.593837127,0.44064,0.12852,0.459,5.12,0.48,5.142450778,3.32,0.29,3.332641595,0,0,0,3.32,0.29,3.332641595
12/03/2021 23:30,5.44112,0.98116,5.528875274,0.14112,0.04116,0.147,5.3,0.94,5.382713071,2.31256,0.02408,2.312685366,0.08256,0.02408,0.086,2.23,0,2.23,5.32216,0.61188,5.357217953,0.45216,0.13188,0.471,4.87,0.48,4.893597858,3.12,0.31,3.135362818,0,0,0,3.12,0.31,3.135362818
13/03/2021 00:00,5.23304,0.94172,5.317099228,0.14304,0.04172,0.149,5.09,0.9,5.168955407,2.20104,0.02072,2.201137524,0.07104,0.02072,0.074,2.13,0,2.13,5.0608,0.6444,5.101661298,0.4608,0.1344,0.48,4.6,0.51,4.62818539,2.96,0.33,2.978338463,0,0,0,2.96,0.33,2.978338463
13/03/2021 00:30,5.12208,0.94144,5.207879876,0.14208,0.04144,0.148,4.98,0.9,5.060671892,2.29432,0.01876,2.294396696,0.06432,0.01876,0.067,2.23,0,2.23,5.032,0.636,5.072033123,0.432,0.126,0.45,4.6,0.51,4.62818539,2.99,0.3,3.005012479,0,0,0,2.99,0.3,3.005012479
13/03/2021 01:00,5.56112,0.96116,5.643570164,0.14112,0.04116,0.147,5.42,0.92,5.497526717,2.53128,0.01204,2.531308634,0.04128,0.01204,0.043,2.49,0,2.49,5.16184,0.61012,5.197772465,0.41184,0.12012,0.429,4.75,0.49,4.775206802,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
13/03/2021 01:30,5.59208,0.90144,5.664269838,0.14208,0.04144,0.148,5.45,0.86,5.517435999,2.67768,0.03724,2.677938946,0.12768,0.03724,0.133,2.55,0,2.55,5.146,0.583,5.178919289,0.456,0.133,0.475,4.69,0.45,4.711539027,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
13/03/2021 02:00,5.47208,0.90144,5.545832093,0.14208,0.04144,0.148,5.33,0.86,5.39893508,2.6644,0.0392,2.66468835,0.1344,0.0392,0.14,2.53,0,2.53,5.1556,0.5858,5.188773747,0.4656,0.1358,0.485,4.69,0.45,4.711539027,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
13/03/2021 02:30,5.55304,0.90172,5.625775698,0.14304,0.04172,0.149,5.41,0.86,5.477928441,2.74072,0.04396,2.741072527,0.15072,0.04396,0.157,2.59,0,2.59,5.12792,0.58356,5.161017903,0.45792,0.13356,0.477,4.67,0.45,4.691630847,3.05,0.31,3.06571362,0,0,0,3.05,0.31,3.06571362
13/03/2021 03:00,5.46304,0.90172,5.5369581,0.14304,0.04172,0.149,5.32,0.86,5.389062998,2.55792,0.02856,2.558079436,0.09792,0.02856,0.102,2.46,0,2.46,5.06616,0.55388,5.096347731,0.35616,0.10388,0.371,4.71,0.45,4.731447981,2.98,0.31,2.996080773,0,0,0,2.98,0.31,2.996080773
13/03/2021 03:30,5.32304,0.90172,5.398875235,0.14304,0.04172,0.149,5.18,0.86,5.250904684,2.44608,0.01344,2.446116923,0.04608,0.01344,0.048,2.4,0,2.4,4.96752,0.55136,4.99802489,0.34752,0.10136,0.362,4.62,0.45,4.64186385,2.94,0.31,2.956298361,0,0,0,2.94,0.31,2.956298361
13/03/2021 04:00,5.22304,0.90172,5.300306199,0.14304,0.04172,0.149,5.08,0.86,5.152281048,2.3524,0.0182,2.352470404,0.0624,0.0182,0.065,2.29,0,2.29,4.9352,0.5536,4.966152636,0.3552,0.1036,0.37,4.58,0.45,4.602053889,2.9,0.29,2.91446393,0,0,0,2.9,0.29,2.91446393
13/03/2021 04:30,5.18304,0.88172,5.25750262,0.14304,0.04172,0.149,5.04,0.84,5.109520525,2.3208,0.0294,2.320986213,0.1008,0.0294,0.105,2.22,0,2.22,4.91832,0.58076,4.952489657,0.44832,0.13076,0.467,4.47,0.45,4.492593906,2.9,0.29,2.91446393,0,0,0,2.9,0.29,2.91446393
13/03/2021 05:00,5.00304,0.88172,5.080141671,0.14304,0.04172,0.149,4.86,0.84,4.932058394,2.31216,0.02688,2.312316241,0.09216,0.02688,0.096,2.22,0,2.22,5.0112,0.5816,5.044837361,0.4512,0.1316,0.47,4.56,0.45,4.58215015,2.9,0.29,2.91446393,0,0,0,2.9,0.29,2.91446393
13/03/2021 05:30,5.16304,0.88172,5.237786956,0.14304,0.04172,0.149,5.02,0.84,5.089793709,2.2816,0.0238,2.281724129,0.0816,0.0238,0.085,2.2,0,2.2,5.01472,0.57096,5.047119178,0.41472,0.12096,0.432,4.6,0.45,4.621958459,2.92,0.29,2.934365349,0,0,0,2.92,0.29,2.934365349
13/03/2021 06:00,5.21208,0.84144,5.2795643,0.14208,0.04144,0.148,5.07,0.8,5.132728319,2.296,0.028,2.296170725,0.096,0.028,0.1,2.2,0,2.2,5.26544,0.54992,5.294078806,0.44544,0.12992,0.464,4.82,0.42,4.838264152,2.91,0.31,2.926465445,0,0,0,2.91,0.31,2.926465445
13/03/2021 06:30,5.48016,0.81088,5.539826712,0.14016,0.04088,0.146,5.34,0.77,5.395229374,2.42184,0.01512,2.421887198,0.05184,0.01512,0.054,2.37,0,2.37,5.8232,0.3676,5.83479117,0.4032,0.1176,0.42,5.42,0.25,5.425762619,3.06,0.31,3.07566253,0,0,0,3.06,0.31,3.07566253
13/03/2021 07:00,5.5692,0.7706,5.622260488,0.1392,0.0406,0.145,5.43,0.73,5.478850244,2.35912,0.02016,2.359206138,0.06912,0.02016,0.072,2.29,0,2.29,6.00456,0.11508,6.005662678,0.39456,0.11508,0.411,5.61,0,5.61,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
13/03/2021 07:30,5.85016,0.77088,5.900731141,0.14016,0.04088,0.146,5.71,0.73,5.756474616,2.42336,0.01848,2.423430461,0.06336,0.01848,0.066,2.36,0,2.36,6.34352,0.12936,6.344838847,0.44352,0.12936,0.462,5.9,0,5.9,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
13/03/2021 08:00,6.17824,0.77032,6.22607761,0.13824,0.04032,0.144,6.04,0.73,6.083954306,2.54624,0.01932,2.546313296,0.06624,0.01932,0.069,2.48,0,2.48,6.65656,-0.08392,6.657088973,0.46656,0.13608,0.486,6.19,-0.22,6.193908298,3.46,0.24,3.468313711,0,0,0,3.46,0.24,3.468313711
13/03/2021 08:30,6.64632,0.73976,6.68736229,0.13632,0.03976,0.142,6.51,0.7,6.54752625,2.8064,0.0252,2.806513139,0.0864,0.0252,0.09,2.72,0,2.72,6.98656,-0.11392,6.987488705,0.46656,0.13608,0.486,6.52,-0.25,6.524791184,3.73,0.24,3.737713205,0,0,0,3.73,0.24,3.737713205
13/03/2021 09:00,6.90536,0.71948,6.942740684,0.13536,0.03948,0.141,6.77,0.68,6.804064961,2.942,0.021,2.942074948,0.072,0.021,0.075,2.87,0,2.87,7.10928,-0.11896,7.110275213,0.44928,0.13104,0.468,6.66,-0.25,6.66469054,3.99,0.19,3.994521248,0,0,0,3.99,0.19,3.994521248
13/03/2021 09:30,6.95536,0.69948,6.990443834,0.13536,0.03948,0.141,6.82,0.66,6.851861061,3.15864,0.03752,3.158862833,0.12864,0.03752,0.134,3.03,0,3.03,7.01824,0.14532,7.01974434,0.49824,0.14532,0.519,6.52,0,6.52,4,0.22,4.006045432,0,0,0,4,0.22,4.006045432
13/03/2021 10:00,6.98536,0.69948,7.020293911,0.13536,0.03948,0.141,6.85,0.66,6.881722168,3.12384,0.03612,3.124048815,0.12384,0.03612,0.129,3,0,3,6.95184,0.15512,6.953570421,0.53184,0.15512,0.554,6.42,0,6.42,4,-0.26,4.008441093,0,0,0,4,-0.26,4.008441093
13/03/2021 10:30,7.30632,0.67976,7.33787337,0.13632,0.03976,0.142,7.17,0.64,7.19850679,3.1804,0.3122,3.195686624,0.1104,0.0322,0.115,3.07,0.28,3.082742286,6.9076,0.1568,6.909379422,0.5376,0.1568,0.56,6.37,0,6.37,4.03,-0.26,4.038378387,0,0,0,4.03,-0.26,4.038378387
13/03/2021 11:00,7.3092,0.6806,7.340818824,0.1392,0.0406,0.145,7.17,0.64,7.19850679,3.2604,0.0322,3.260559001,0.1104,0.0322,0.115,3.15,0,3.15,7.00432,-0.12124,7.005369212,0.54432,0.15876,0.567,6.46,-0.28,6.466065264,5.54752,0.23136,5.552342353,1.54752,0.45136,1.612,4,-0.22,4.006045432
13/03/2021 11:30,6.31016,0.59088,6.337764464,0.14016,0.04088,0.146,6.17,0.55,6.194465272,4.79752,0.03136,4.797622495,0.10752,0.03136,0.112,4.69,0,4.69,7.14576,-0.08832,7.146305787,0.48576,0.14168,0.506,6.66,-0.23,6.663970288,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
13/03/2021 12:00,5.76016,0.59088,5.790387068,0.14016,0.04088,0.146,5.62,0.55,5.646848679,5.57944,0.03192,5.579531306,0.10944,0.03192,0.114,5.47,0,5.47,6.70744,0.53092,6.728419383,0.51744,0.15092,0.539,6.19,0.38,6.201653005,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
13/03/2021 12:30,5.6392,0.5906,5.670042769,0.1392,0.0406,0.145,5.5,0.55,5.527431592,5.57584,0.02212,5.575883876,0.07584,0.02212,0.079,5.5,0,5.5,6.52896,0.49428,6.547643194,0.52896,0.15428,0.551,6,0.34,6.009625612,4.05,0.23,4.056525607,0,0,0,4.05,0.23,4.056525607
13/03/2021 13:00,5.42016,0.64088,5.457917332,0.14016,0.04088,0.146,5.28,0.6,5.313981558,5.30448,0.02464,5.304537228,0.08448,0.02464,0.088,5.22,0,5.22,6.41512,0.51316,6.435611688,0.52512,0.15316,0.547,5.89,0.36,5.900991442,4.03,-0.23,4.03655794,0,0,0,4.03,-0.23,4.03655794
13/03/2021 13:30,5.22112,0.67116,5.264081097,0.14112,0.04116,0.147,5.08,0.63,5.118915901,5.09312,0.02716,5.093192417,0.09312,0.02716,0.097,5,0,5,6.24048,0.54764,6.264463281,0.54048,0.15764,0.563,5.7,0.39,5.713326527,5.45304,0.63172,5.489509577,1.58304,0.46172,1.649,3.87,0.17,3.873732051
13/03/2021 14:00,5.46016,0.65088,5.498817327,0.14016,0.04088,0.146,5.32,0.61,5.354857608,5.29368,0.03024,5.293766372,0.10368,0.03024,0.108,5.19,0,5.19,6.22848,0.54664,6.252421803,0.46848,0.13664,0.488,5.76,0.41,5.774573577,4.06,0.22,4.065956222,0,0,0,4.06,0.22,4.065956222
13/03/2021 14:30,5.34112,0.67116,5.383123498,0.14112,0.04116,0.147,5.2,0.63,5.238024437,5.17544,0.02492,5.175499995,0.08544,0.02492,0.089,5.09,0,5.09,6.31136,0.54748,6.33506112,0.47136,0.13748,0.491,5.84,0.41,5.854374433,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
