Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
13/03/2021 15:00,5.24112,0.67116,5.283918489,0.14112,0.04116,0.147,5.1,0.63,5.138764443,5.09032,0.01176,5.090333584,0.04032,0.01176,0.042,5.05,0,5.05,6.27952,0.53236,6.302045589,0.41952,0.12236,0.437,5.86,0.41,5.874325493,3.73,0.24,3.737713205,0,0,0,3.73,0.24,3.737713205
13/03/2021 15:30,5.06112,0.69116,5.10809532,0.14112,0.04116,0.147,4.92,0.65,4.962751253,4.93912,0.02016,4.939161143,0.06912,0.02016,0.072,4.87,0,4.87,6.06336,0.55348,6.088569175,0.42336,0.12348,0.441,5.64,0.43,5.656368093,3.57,0.28,3.580963557,0,0,0,3.57,0.28,3.580963557
13/03/2021 16:00,5.06112,0.69116,5.10809532,0.14112,0.04116,0.147,4.92,0.65,4.962751253,5.06816,0.01988,5.06819899,0.06816,0.01988,0.071,5,0,5,6.01712,0.56916,6.043978508,0.47712,0.13916,0.497,5.54,0.43,5.556662667,3.71,0.28,3.720551034,0,0,0,3.71,0.28,3.720551034
13/03/2021 16:30,5.21016,0.69088,5.255766585,0.14016,0.04088,0.146,5.07,0.65,5.111496845,5.06816,0.01988,5.06819899,0.06816,0.01988,0.071,5,0,5,6.18576,0.57168,6.212120797,0.48576,0.14168,0.506,5.7,0.43,5.716196288,3.63,0.28,3.640782883,0,0,0,3.63,0.28,3.640782883
13/03/2021 17:00,5.48728,0.67004,5.52803721,0.13728,0.04004,0.143,5.35,0.63,5.386965751,5.5028,0.0154,5.502821549,0.0528,0.0154,0.055,5.45,0,5.45,6.52984,0.49412,6.548508609,0.45984,0.13412,0.479,6.07,0.36,6.080666082,3.7,0.28,3.71057947,0,0,0,3.7,0.28,3.71057947
13/03/2021 17:30,5.6892,0.6706,5.7285863,0.1392,0.0406,0.145,5.55,0.63,5.585642309,5.7832,0.0126,5.783213726,0.0432,0.0126,0.045,5.74,0,5.74,6.69512,0.42816,6.708796673,0.40512,0.11816,0.422,6.29,0.31,6.297634477,3.76,0.31,3.772757612,0,0,0,3.76,0.31,3.772757612
13/03/2021 18:00,5.82728,0.65004,5.863424273,0.13728,0.04004,0.143,5.69,0.61,5.722604302,5.92304,0.28672,5.929975649,0.02304,0.00672,0.024,5.9,0.28,5.906640331,6.92152,0.45836,6.936680258,0.37152,0.10836,0.387,6.55,0.35,6.559344479,3.78,0.27,3.789630589,0,0,0,3.78,0.27,3.789630589
13/03/2021 18:30,5.87632,0.64976,5.912133693,0.13632,0.03976,0.142,5.74,0.61,5.77232189,6.124,0.007,6.124004001,0.024,0.007,0.025,6.1,0,6.1,7.24352,0.44436,7.257137025,0.32352,0.09436,0.337,6.92,0.35,6.928845503,3.78,0.32,3.793520792,0,0,0,3.78,0.32,3.793520792
13/03/2021 19:00,6.10112,0.61116,6.131654084,0.14112,0.04116,0.147,5.96,0.57,5.987194669,6.27784,0.00812,6.277845251,0.02784,0.00812,0.029,6.25,0,6.25,7.59848,0.38664,7.608310509,0.22848,0.06664,0.238,7.37,0.32,7.376943812,3.99,0.32,4.002811512,0,0,0,3.99,0.32,4.002811512
13/03/2021 19:30,5.89304,0.66172,5.930075362,0.14304,0.04172,0.149,5.75,0.62,5.783329491,6.00496,0.28728,6.011827875,0.02496,0.00728,0.026,5.98,0.28,5.986551595,7.18296,0.43628,7.196197232,0.19296,0.05628,0.201,6.99,0.38,7.000321421,3.93,0.28,3.939961929,0,0,0,3.93,0.28,3.939961929
13/03/2021 20:00,5.70112,0.66116,5.739329386,0.14112,0.04116,0.147,5.56,0.62,5.594461547,5.63784,0.00812,5.637845847,0.02784,0.00812,0.029,5.61,0,5.61,6.89712,0.48916,6.914444432,0.23712,0.06916,0.247,6.66,0.42,6.673230102,3.79,0.3,3.80185481,0,0,0,3.79,0.3,3.80185481
13/03/2021 20:30,5.3492,0.7206,5.397518411,0.1392,0.0406,0.145,5.21,0.68,5.254188805,5.30112,0.00616,5.301123579,0.02112,0.00616,0.022,5.28,0,5.28,6.6312,0.5466,6.653689578,0.3312,0.0966,0.345,6.3,0.45,6.316050981,3.71,0.3,3.722109617,0,0,0,3.71,0.3,3.722109617
13/03/2021 21:00,5.24536,0.71948,5.294473817,0.13536,0.03948,0.141,5.11,0.68,5.155046072,5.04784,0.00812,5.047846531,0.02784,0.00812,0.029,5.02,0,5.02,6.38288,0.55584,6.407036382,0.36288,0.10584,0.378,6.02,0.45,6.036795508,3.63,0.33,3.644969136,0,0,0,3.63,0.33,3.644969136
13/03/2021 21:30,5.01632,0.75976,5.073529501,0.13632,0.03976,0.142,4.88,0.72,4.932828803,4.92992,0.01456,4.929941501,0.04992,0.01456,0.052,4.88,0,4.88,6.05312,0.64216,6.087087251,0.45312,0.13216,0.472,5.6,0.51,5.62317526,3.48,0.33,3.495611534,0,0,0,3.48,0.33,3.495611534
13/03/2021 22:00,4.80728,0.76004,4.866991042,0.13728,0.04004,0.143,4.67,0.72,4.725177245,4.73472,0.01596,4.734746899,0.05472,0.01596,0.057,4.68,0,4.68,5.8772,0.6346,5.911361687,0.4272,0.1246,0.445,5.45,0.51,5.473810373,3.42,0.33,3.435884166,0,0,0,3.42,0.33,3.435884166
13/03/2021 22:30,4.52824,0.76032,4.591627598,0.13824,0.04032,0.144,4.39,0.72,4.448651481,4.40168,0.00924,4.401689698,0.03168,0.00924,0.033,4.37,0,4.37,5.6456,0.6308,5.680731291,0.3456,0.1008,0.36,5.3,0.53,5.326434079,3.24,0.36,3.25993865,0,0,0,3.24,0.36,3.25993865
13/03/2021 23:00,4.3092,0.7606,4.375810439,0.1392,0.0406,0.145,4.17,0.72,4.231701785,4.15112,0.00616,4.151124571,0.02112,0.00616,0.022,4.13,0,4.13,5.4256,0.6308,5.462146465,0.3456,0.1008,0.36,5.08,0.53,5.107572809,3.1,0.36,3.120833222,0,0,0,3.1,0.36,3.120833222
13/03/2021 23:30,4.02016,0.76088,4.091530863,0.14016,0.04088,0.146,3.88,0.72,3.946238716,3.87688,0.00784,3.876887927,0.02688,0.00784,0.028,3.85,0,3.85,5.1624,0.6382,5.201699049,0.3024,0.0882,0.315,4.86,0.55,4.891022388,2.95,0.36,2.971884924,0,0,0,2.95,0.36,2.971884924
14/03/2021 00:00,3.81112,0.76116,3.886386522,0.14112,0.04116,0.147,3.67,0.72,3.739959893,3.62784,0.00812,3.627849087,0.02784,0.00812,0.029,3.6,0,3.6,4.95672,0.62196,4.995588794,0.24672,0.07196,0.257,4.71,0.55,4.742003796,2.87,0.36,2.892490277,0,0,0,2.87,0.36,2.892490277
14/03/2021 00:30,3.7592,0.7606,3.835374428,0.1392,0.0406,0.145,3.62,0.72,3.690907747,3.72632,0.00476,3.72632304,0.01632,0.00476,0.017,3.71,0,3.71,4.9076,0.6368,4.948742467,0.2976,0.0868,0.31,4.61,0.55,4.642693184,2.92,0.33,2.938588096,0,0,0,2.92,0.33,2.938588096
14/03/2021 01:00,3.97728,0.76004,4.049248943,0.13728,0.04004,0.143,3.84,0.72,3.906916943,4.15248,0.00364,4.152481595,0.01248,0.00364,0.013,4.14,0,4.14,4.95632,0.62476,4.995541312,0.25632,0.07476,0.267,4.7,0.55,4.732071428,3.05,0.33,3.067800515,0,0,0,3.05,0.33,3.067800515
14/03/2021 01:30,3.99824,0.76032,4.069890613,0.13824,0.04032,0.144,3.86,0.72,3.926576117,4.25728,0.00504,4.257282983,0.01728,0.00504,0.018,4.24,0,4.24,4.99472,0.63596,5.035044488,0.29472,0.08596,0.307,4.7,0.55,4.732071428,3.08,0.33,3.097628125,0,0,0,3.08,0.33,3.097628125
14/03/2021 02:00,3.8992,0.7606,3.972690902,0.1392,0.0406,0.145,3.76,0.72,3.828315556,4.23112,0.00616,4.231124484,0.02112,0.00616,0.022,4.21,0,4.21,4.91816,0.67488,4.964248261,0.42816,0.12488,0.446,4.49,0.55,4.523560545,3.02,0.31,3.035868904,0,0,0,3.02,0.31,3.035868904
14/03/2021 02:30,3.8992,0.7306,3.967056465,0.1392,0.0406,0.145,3.76,0.69,3.822786941,4.23688,0.00784,4.236887254,0.02688,0.00784,0.028,4.21,0,4.21,4.9268,0.6574,4.970466075,0.4368,0.1274,0.455,4.49,0.53,4.521172414,2.96,0.33,2.978338463,0,0,0,2.96,0.33,2.978338463
14/03/2021 03:00,3.77016,0.75088,3.844206966,0.14016,0.04088,0.146,3.63,0.71,3.698783584,4.16264,0.00952,4.162650886,0.03264,0.00952,0.034,4.13,0,4.13,4.88256,0.65908,4.92684266,0.44256,0.12908,0.461,4.44,0.53,4.471520994,2.9,0.33,2.918715471,0,0,0,2.9,0.33,2.918715471
14/03/2021 03:30,3.69016,0.75088,3.765780344,0.14016,0.04088,0.146,3.55,0.71,3.620303855,4.094,0.007,4.094005984,0.024,0.007,0.025,4.07,0,4.07,4.82696,0.66328,4.872318052,0.45696,0.13328,0.476,4.37,0.53,4.402022263,2.82,0.33,2.839242857,0,0,0,2.82,0.33,2.839242857
14/03/2021 04:00,3.61016,0.75088,3.687421321,0.14016,0.04088,0.146,3.47,0.71,3.54189215,3.96536,0.00448,3.965362531,0.01536,0.00448,0.016,3.95,0,3.95,4.79336,0.62348,4.83373845,0.42336,0.12348,0.441,4.37,0.5,4.398511112,2.73,0.36,2.753633963,0,0,0,2.73,0.36,2.753633963
14/03/2021 04:30,3.61112,0.73116,3.684397183,0.14112,0.04116,0.147,3.47,0.69,3.537937252,3.7992,0.0056,3.799204127,0.0192,0.0056,0.02,3.78,0,3.78,4.75152,0.57336,4.785988299,0.25152,0.07336,0.262,4.5,0.5,4.527692569,2.77,0.36,2.793295545,0,0,0,2.77,0.36,2.793295545
14/03/2021 05:00,3.49112,0.73116,3.5668633,0.14112,0.04116,0.147,3.35,0.69,3.420321622,3.76688,0.00784,3.766888159,0.02688,0.00784,0.028,3.74,0,3.74,4.73232,0.56776,4.766256812,0.23232,0.06776,0.242,4.5,0.5,4.527692569,2.75,0.33,2.769729229,0,0,0,2.75,0.33,2.769729229
14/03/2021 05:30,3.53112,0.73116,3.606023211,0.14112,0.04116,0.147,3.39,0.69,3.459508636,3.76112,0.00616,3.761125044,0.02112,0.00616,0.022,3.74,0,3.74,4.79776,0.55768,4.83006294,0.19776,0.05768,0.206,4.6,0.5,4.627094121,2.75,0.33,2.769729229,0,0,0,2.75,0.33,2.769729229
14/03/2021 06:00,3.49016,0.73088,3.56586629,0.14016,0.04088,0.146,3.35,0.69,3.420321622,3.83344,0.00392,3.833442004,0.01344,0.00392,0.014,3.82,0,3.82,4.7908,0.5444,4.821632089,0.2208,0.0644,0.23,4.57,0.48,4.595138736,2.78,0.33,2.799517816,0,0,0,2.78,0.33,2.799517816
14/03/2021 06:30,3.49112,0.75116,3.57101669,0.14112,0.04116,0.147,3.35,0.71,3.424412358,3.9148,0.0014,3.91480025,0.0048,0.0014,0.005,3.91,0,3.91,5.0296,0.5028,5.054669524,0.2496,0.0728,0.26,4.78,0.43,4.799302033,2.9,0.3,2.915475947,0,0,0,2.9,0.3,2.915475947
14/03/2021 07:00,3.58016,0.75088,3.658055002,0.14016,0.04088,0.146,3.44,0.71,3.512506228,4.0148,0.0014,4.014800244,0.0048,0.0014,0.005,4.01,0,4.01,5.09984,0.42912,5.117862054,0.09984,0.02912,0.104,5,0.4,5.015974482,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
14/03/2021 07:30,3.6892,0.7906,3.772962364,0.1392,0.0406,0.145,3.55,0.75,3.628360511,4.02056,0.00308,4.02056118,0.01056,0.00308,0.011,4.01,0,4.01,5.34368,0.43024,5.360972151,0.10368,0.03024,0.108,5.24,0.4,5.255244999,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
14/03/2021 08:00,3.8492,0.7606,3.923627531,0.1392,0.0406,0.145,3.71,0.72,3.779219496,4.08632,0.00476,4.086322772,0.01632,0.00476,0.017,4.07,0,4.07,5.60136,0.37248,5.613730952,0.11136,0.03248,0.116,5.49,0.34,5.500518157,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
14/03/2021 08:30,4.09728,0.76004,4.167177006,0.13728,0.04004,0.143,3.96,0.72,4.024922359,4.2092,0.0056,4.209203725,0.0192,0.0056,0.02,4.19,0,4.19,5.73624,0.39432,5.749777178,0.18624,0.05432,0.194,5.55,0.34,5.560404662,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
14/03/2021 09:00,4.50536,0.69948,4.559335588,0.13536,0.03948,0.141,4.37,0.66,4.419558802,4.31496,0.00728,4.314966141,0.02496,0.00728,0.026,4.29,0,4.29,5.85272,0.40496,5.86671322,0.22272,0.06496,0.232,5.63,0.34,5.640257086,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
14/03/2021 09:30,4.77632,0.67976,4.824448818,0.13632,0.03976,0.142,4.64,0.64,4.683929974,4.63032,0.01176,4.630334934,0.04032,0.01176,0.042,4.59,0,4.59,6.04168,0.37924,6.053570864,0.27168,0.07924,0.283,5.77,0.3,5.777793697,3.65,0.24,3.657881901,0,0,0,3.65,0.24,3.657881901
14/03/2021 10:00,5.04016,0.66088,5.083303571,0.14016,0.04088,0.146,4.9,0.62,4.939068738,5.00264,0.00952,5.002649058,0.03264,0.00952,0.034,4.97,0,4.97,6.23592,0.46256,6.253052055,0.38592,0.11256,0.402,5.85,0.35,5.860460733,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
14/03/2021 10:30,5.23112,0.63116,5.269058683,0.14112,0.04116,0.147,5.09,0.59,5.124080405,5.10936,0.01148,5.109372897,0.03936,0.01148,0.041,5.07,0,5.07,6.28912,0.46016,6.305931937,0.30912,0.09016,0.322,5.98,0.37,5.991435554,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
14/03/2021 11:00,5.3392,0.6006,5.372874184,0.1392,0.0406,0.145,5.2,0.56,5.230066921,5.24128,0.01204,5.241293829,0.04128,0.01204,0.043,5.2,0,5.2,6.3248,0.4764,6.342716453,0.3648,0.1064,0.38,5.96,0.37,5.971473855,3.94,0.22,3.946137352,0,0,0,3.94,0.22,3.946137352
14/03/2021 11:30,5.41824,0.63032,5.454780289,0.13824,0.04032,0.144,5.28,0.59,5.312861752,5.18568,0.01624,5.185705429,0.05568,0.01624,0.058,5.13,0,5.13,6.61416,0.46788,6.630688064,0.40416,0.11788,0.421,6.21,0.35,6.219855304,4.03,0.22,4.036000496,0,0,0,4.03,0.22,4.036000496
14/03/2021 12:00,5.44632,0.62976,5.482608795,0.13632,0.03976,0.142,5.31,0.59,5.342677232,5.3012,0.0266,5.301266735,0.0912,0.0266,0.095,5.21,0,5.21,6.57608,0.46844,6.592743299,0.40608,0.11844,0.423,6.17,0.35,6.179919093,4.05,0,4.05,0,0,0,4.05,0,4.05
14/03/2021 12:30,5.48728,0.63004,5.523331621,0.13728,0.04004,0.143,5.35,0.59,5.382434393,5.44568,0.01624,5.445704215,0.05568,0.01624,0.058,5.39,0,5.39,6.48008,0.49544,6.498992045,0.43008,0.12544,0.448,6.05,0.37,6.06130349,3.99,0.22,3.99606056,0,0,0,3.99,0.22,3.99606056
14/03/2021 13:00,5.48728,0.63004,5.523331621,0.13728,0.04004,0.143,5.35,0.59,5.382434393,5.41856,0.01708,5.418586919,0.05856,0.01708,0.061,5.36,0,5.36,6.6012,0.5016,6.620229905,0.4512,0.1316,0.47,6.15,0.37,6.161120028,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
14/03/2021 13:30,5.4592,0.6506,5.497830936,0.1392,0.0406,0.145,5.32,0.61,5.354857608,5.40008,0.02044,5.400118684,0.07008,0.02044,0.073,5.33,0,5.33,6.52456,0.48508,6.542567218,0.39456,0.11508,0.411,6.13,0.37,6.141156243,4.1,0.22,4.105898196,0,0,0,4.1,0.22,4.105898196
14/03/2021 14:00,5.42016,0.65088,5.459100585,0.14016,0.04088,0.146,5.28,0.61,5.315119942,5.37736,0.02548,5.377420367,0.08736,0.02548,0.091,5.29,0,5.29,6.38288,0.55084,6.406604545,0.48288,0.14084,0.503,5.9,0.41,5.914228606,3.98,0.24,3.987229615,0,0,0,3.98,0.24,3.987229615
14/03/2021 14:30,5.49824,0.65032,5.53656565,0.13824,0.04032,0.144,5.36,0.61,5.394599151,5.31952,0.01736,5.319548327,0.05952,0.01736,0.062,5.26,0,5.26,6.42752,0.50636,6.447434668,0.46752,0.13636,0.487,5.96,0.37,5.971473855,3.91,0.26,3.918634966,0,0,0,3.91,0.26,3.918634966
14/03/2021 15:00,5.49824,0.67032,5.538950442,0.13824,0.04032,0.144,5.36,0.63,5.396897257,5.31088,0.01484,5.310900733,0.05088,0.01484,0.053,5.26,0,5.26,6.49472,0.51096,6.514788408,0.41472,0.12096,0.432,6.08,0.39,6.092495384,3.86,0.26,3.868746567,0,0,0,3.86,0.26,3.868746567
14/03/2021 15:30,5.53728,0.67004,5.577671862,0.13728,0.04004,0.143,5.4,0.63,5.436625792,5.42776,0.02268,5.427807384,0.07776,0.02268,0.081,5.35,0,5.35,6.57248,0.49864,6.591368234,0.37248,0.10864,0.388,6.2,0.39,6.212254019,3.93,0.26,3.938591119,0,0,0,3.93,0.26,3.938591119
14/03/2021 16:00,5.72824,0.67032,5.767327145,0.13824,0.04032,0.144,5.59,0.63,5.625388875,5.65008,0.02044,5.650116972,0.07008,0.02044,0.073,5.58,0,5.58,6.76112,0.50116,6.779668502,0.38112,0.11116,0.397,6.38,0.39,6.391908948,3.86,0.26,3.868746567,0,0,0,3.86,0.26,3.868746567
14/03/2021 16:30,5.90728,0.67004,5.945158585,0.13728,0.04004,0.143,5.77,0.63,5.804291516,5.91544,0.02492,5.91549249,0.08544,0.02492,0.089,5.83,0,5.83,6.98784,0.44312,7.001875692,0.38784,0.11312,0.404,6.6,0.33,6.60824485,3.86,0.28,3.870142116,0,0,0,3.86,0.28,3.870142116
14/03/2021 17:00,6.04632,0.66976,6.083302064,0.13632,0.03976,0.142,5.91,0.63,5.943483827,6.13392,0.02156,6.13395789,0.07392,0.02156,0.077,6.06,0,6.06,7.15584,0.45712,7.170425706,0.43584,0.12712,0.454,6.72,0.33,6.7280978,3.94,0.28,3.949936708,0,0,0,3.94,0.28,3.949936708
14/03/2021 17:30,6.11632,0.65976,6.151800842,0.13632,0.03976,0.142,5.98,0.62,6.012054557,6.32992,0.23456,6.334264409,0.04992,0.01456,0.052,6.28,0.22,6.283852322,7.32544,0.43992,7.33863753,0.44544,0.12992,0.464,6.88,0.31,6.88698047,3.94,0.28,3.949936708,0,0,0,3.94,0.28,3.949936708
14/03/2021 18:00,6.15632,0.65976,6.191571626,0.13632,0.03976,0.142,6.02,0.62,6.051842695,6.20648,0.01064,6.20648912,0.03648,0.01064,0.038,6.17,0,6.17,7.33552,0.34536,7.343645362,0.39552,0.11536,0.412,6.94,0.23,6.943810193,4.04,0.28,4.049691346,0,0,0,4.04,0.28,4.049691346
14/03/2021 18:30,6.11536,0.65948,6.150816352,0.13536,0.03948,0.141,5.98,0.62,6.012054557,6.21992,0.01456,6.219937041,0.04992,0.01456,0.052,6.17,0,6.17,7.21448,0.35964,7.223438419,0.44448,0.12964,0.463,6.77,0.23,6.773905816,4.1,0.28,4.109549854,0,0,0,4.1,0.28,4.109549854
14/03/2021 19:00,6.0792,0.6606,6.114986917,0.1392,0.0406,0.145,5.94,0.62,5.97226925,6.21608,0.01344,6.21609453,0.04608,0.01344,0.048,6.17,0,6.17,7.1164,0.4802,7.132583052,0.4464,0.1302,0.465,6.67,0.35,6.679176596,4,0.28,4.009788024,0,0,0,4,0.28,4.009788024
14/03/2021 19:30,5.95016,0.68088,5.988990032,0.14016,0.04088,0.146,5.81,0.64,5.845143283,5.92032,0.01176,5.92033168,0.04032,0.01176,0.042,5.88,0,5.88,6.88672,0.48696,6.903915005,0.36672,0.10696,0.382,6.52,0.38,6.531064232,4,0.28,4.009788024,0,0,0,4,0.28,4.009788024
14/03/2021 20:00,5.59344,0.67892,5.634492293,0.13344,0.03892,0.139,5.46,0.64,5.497381195,5.62648,0.01064,5.62649006,0.03648,0.01064,0.038,5.59,0,5.59,6.7032,0.4926,6.721275549,0.2832,0.0826,0.295,6.42,0.41,6.433078579,3.79,0.28,3.800328933,0,0,0,3.79,0.28,3.800328933
14/03/2021 20:30,5.40536,0.70948,5.451722535,0.13536,0.03948,0.141,5.27,0.67,5.312419411,5.3384,0.0112,5.338411749,0.0384,0.0112,0.04,5.3,0,5.3,6.51736,0.60048,6.544964293,0.44736,0.13048,0.466,6.07,0.47,6.088168854,3.72,0.28,3.730522752,0,0,0,3.72,0.28,3.730522752
14/03/2021 21:00,5.13536,0.73948,5.188328536,0.13536,0.03948,0.141,5,0.7,5.048762225,5.0584,0.0112,5.058412399,0.0384,0.0112,0.04,5.02,0,5.02,6.32912,0.59516,6.357041403,0.42912,0.12516,0.447,5.9,0.47,5.918690734,3.63,0.31,3.643212868,0,0,0,3.63,0.31,3.643212868
14/03/2021 21:30,4.82632,0.71976,4.879694581,0.13632,0.03976,0.142,4.69,0.68,4.739039987,4.77304,0.00672,4.773044731,0.02304,0.00672,0.024,4.75,0,4.75,6.0964,0.6402,6.12992243,0.4464,0.1302,0.465,5.65,0.51,5.672971003,3.48,0.31,3.493780188,0,0,0,3.48,0.31,3.493780188
14/03/2021 22:00,4.54632,0.75976,4.609366638,0.13632,0.03976,0.142,4.41,0.72,4.468388971,4.51016,0.00588,4.510163833,0.02016,0.00588,0.021,4.49,0,4.49,5.84072,0.63396,5.875024715,0.39072,0.11396,0.407,5.45,0.52,5.474751136,3.36,0.31,3.374270291,0,0,0,3.36,0.31,3.374270291
14/03/2021 22:30,4.23632,0.77976,4.30748567,0.13632,0.03976,0.142,4.1,0.74,4.166245312,4.29208,0.00644,4.292084831,0.02208,0.00644,0.023,4.27,0,4.27,5.54072,0.63396,5.576870395,0.39072,0.11396,0.407,5.15,0.52,5.176185854,3.3,0.31,3.314528624,0,0,0,3.3,0.31,3.314528624
14/03/2021 23:00,4.0392,0.7406,4.106534427,0.1392,0.0406,0.145,3.9,0.7,3.962322551,4.03472,0.01596,4.034751566,0.05472,0.01596,0.057,3.98,0,3.98,5.30776,0.64768,5.347130595,0.43776,0.12768,0.456,4.87,0.52,4.897683126,3.22,0.28,3.232150987,0,0,0,3.22,0.28,3.232150987
14/03/2021 23:30,3.72824,0.74032,3.801032386,0.13824,0.04032,0.144,3.59,0.7,3.657608508,3.74528,0.01904,3.745328397,0.06528,0.01904,0.068,3.68,0,3.68,4.966,0.683,5.012748248,0.456,0.133,0.475,4.51,0.55,4.543412814,3,0.3,3.014962686,0,0,0,3,0.3,3.014962686
15/03/2021 00:00,3.5592,0.7606,3.639562748,0.1392,0.0406,0.145,3.42,0.72,3.494967811,3.53144,0.01792,3.531485466,0.06144,0.01792,0.064,3.47,0,3.47,4.81752,0.66636,4.863387153,0.46752,0.13636,0.487,4.35,0.53,4.382168413,2.88,0.3,2.895582843,0,0,0,2.88,0.3,2.895582843
15/03/2021 00:30,3.5392,0.7606,3.620006768,0.1392,0.0406,0.145,3.4,0.72,3.475399258,3.6284,0.0112,3.628417286,0.0384,0.0112,0.04,3.59,0,3.59,4.81464,0.66552,4.860419241,0.46464,0.13552,0.484,4.35,0.53,4.382168413,2.88,0.32,2.897723244,0,0,0,2.88,0.32,2.897723244
15/03/2021 01:00,3.78824,0.74032,3.859901035,0.13824,0.04032,0.144,3.65,0.7,3.716517187,4.05496,0.00728,4.054966535,0.02496,0.00728,0.026,4.03,0,4.03,4.98336,0.61348,5.020979446,0.42336,0.12348,0.441,4.56,0.49,4.586251192,3.1,0.29,3.113534968,0,0,0,3.1,0.29,3.113534968
15/03/2021 01:30,3.78728,0.74004,3.858905156,0.13728,0.04004,0.143,3.65,0.7,3.716517187,4.15184,0.01512,4.151867532,0.05184,0.01512,0.054,4.1,0,4.1,4.9984,0.6062,5.035025422,0.3984,0.1162,0.415,4.6,0.49,4.626024211,3.18,0.29,3.193195891,0,0,0,3.18,0.29,3.193195891
15/03/2021 02:00,3.72824,0.73032,3.799097366,0.13824,0.04032,0.144,3.59,0.69,3.655707866,4.0976,0.0168,4.09763444,0.0576,0.0168,0.06,4.04,0,4.04,5.0028,0.6104,5.039900396,0.4128,0.1204,0.43,4.59,0.49,4.616080589,3.14,0.29,3.153363284,0,0,0,3.14,0.29,3.153363284
15/03/2021 02:30,3.7292,0.7306,3.800093288,0.1392,0.0406,0.145,3.59,0.69,3.655707866,4.0628,0.0154,4.062829187,0.0528,0.0154,0.055,4.01,0,4.01,4.90448,0.61964,4.943468196,0.44448,0.12964,0.463,4.46,0.49,4.486836302,3.06,0.29,3.073711112,0,0,0,3.06,0.29,3.073711112
15/03/2021 03:00,3.66016,0.73088,3.732419698,0.14016,0.04088,0.146,3.52,0.69,3.586990382,4.08648,0.01064,4.086493852,0.03648,0.01064,0.038,4.05,0,4.05,4.85392,0.61656,4.89292199,0.43392,0.12656,0.452,4.42,0.49,4.447077692,3.02,0.29,3.03389189,0,0,0,3.02,0.29,3.03389189
15/03/2021 03:30,3.61112,0.73116,3.684397183,0.14112,0.04116,0.147,3.47,0.69,3.537937252,4.00512,0.01316,4.00514162,0.04512,0.01316,0.047,3.96,0,3.96,4.89416,0.57788,4.928158622,0.40416,0.11788,0.421,4.49,0.46,4.513501966,3.02,0.29,3.03389189,0,0,0,3.02,0.29,3.03389189
15/03/2021 04:00,3.50112,0.73116,3.576651535,0.14112,0.04116,0.147,3.36,0.69,3.430116616,3.8688,0.0084,3.868809119,0.0288,0.0084,0.03,3.84,0,3.84,4.8676,0.5818,4.902246526,0.4176,0.1218,0.435,4.45,0.46,4.473712105,2.98,0.29,2.994077487,0,0,0,2.98,0.29,2.994077487
15/03/2021 04:30,3.56112,0.73116,3.635405149,0.14112,0.04116,0.147,3.42,0.69,3.488911005,3.82784,0.00812,3.827848612,0.02784,0.00812,0.029,3.8,0,3.8,4.87216,0.56188,4.904452283,0.45216,0.13188,0.471,4.42,0.43,4.440867032,3.01,0.29,3.02393783,0,0,0,3.01,0.29,3.02393783
15/03/2021 05:00,3.54112,0.71116,3.61182494,0.14112,0.04116,0.147,3.4,0.67,3.465385981,3.82784,0.00812,3.827848612,0.02784,0.00812,0.029,3.8,0,3.8,5.01224,0.52732,5.0399024,0.40224,0.11732,0.419,4.61,0.41,4.628196193,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
15/03/2021 05:30,3.5392,0.7106,3.609832268,0.1392,0.0406,0.145,3.4,0.67,3.465385981,3.92784,0.00812,3.927848393,0.02784,0.00812,0.029,3.9,0,3.9,5.18712,0.51416,5.21254011,0.35712,0.10416,0.372,4.83,0.41,4.847370421,3.05,0.27,3.061927498,0,0,0,3.05,0.27,3.061927498
15/03/2021 06:00,3.75824,0.71032,3.824777431,0.13824,0.04032,0.144,3.62,0.67,3.68148068,4.12264,0.00952,4.122650992,0.03264,0.00952,0.034,4.09,0,4.09,5.61544,0.46492,5.634653228,0.32544,0.09492,0.339,5.29,0.37,5.302923722,3.11,0.29,3.123491636,0,0,0,3.11,0.29,3.123491636
15/03/2021 06:30,4.13632,0.67976,4.191803526,0.13632,0.03976,0.142,4,0.64,4.050876448,4.5936,0.0098,4.593610454,0.0336,0.0098,0.035,4.56,0,4.56,6.4516,0.2638,6.456991017,0.3216,0.0938,0.335,6.13,0.17,6.132356806,3.38,0.27,3.390766875,0,0,0,3.38,0.27,3.390766875
15/03/2021 07:00,4.49632,0.65976,4.544466613,0.13632,0.03976,0.142,4.36,0.62,4.403861942,4.924,0.347,4.936211604,0.024,0.007,0.025,4.9,0.34,4.911781754,7.44392,-0.30344,7.450102066,0.19392,0.05656,0.202,7.25,-0.36,7.258932428,3.6,0.24,3.607991131,0,0,0,3.6,0.24,3.607991131
15/03/2021 07:30,4.88208,0.66144,4.926683266,0.14208,0.04144,0.148,4.74,0.62,4.780376554,5.35552,0.35036,5.366968101,0.03552,0.01036,0.037,5.32,0.34,5.33085359,8.46392,-0.54344,8.481348289,0.19392,0.05656,0.202,8.27,-0.6,8.291736851,4.02,0.22,4.0260154,0,0,0,4.02,0.22,4.0260154
15/03/2021 08:00,5.194,0.612,5.229931166,0.144,0.042,0.15,5.05,0.57,5.082066509,5.67072,0.28896,5.678077421,0.03072,0.00896,0.032,5.64,0.28,5.646946077,8.98872,-0.67204,9.013807464,0.19872,0.05796,0.207,8.79,-0.73,8.820260767,4.49,-0.29,4.499355509,0,0,0,4.49,-0.29,4.499355509
15/03/2021 08:30,5.76112,0.61116,5.793446315,0.14112,0.04116,0.147,5.62,0.57,5.648831738,5.89784,0.30812,5.90588305,0.02784,0.00812,0.029,5.87,0.3,5.877661099,9.60464,-0.83448,9.640822911,0.22464,0.06552,0.234,9.38,-0.9,9.423078053,5.6,-0.45,5.618051264,0,0,0,5.6,-0.45,5.618051264
15/03/2021 09:00,5.99112,0.36116,6.001995951,0.14112,0.04116,0.147,5.85,0.32,5.8587456,9.5784,0.6212,9.598522595,0.0384,0.0112,0.04,9.54,0.61,9.559482204,9.2792,-0.9044,9.323169633,0.2592,0.0756,0.27,9.02,-0.98,9.073081064,9.49,-0.54,9.505351124,0,0,0,9.49,-0.54,9.505351124
15/03/2021 09:30,5.56112,0.43116,5.577809122,0.14112,0.04116,0.147,5.42,0.39,5.43401325,6.59016,0.38588,6.601447735,0.02016,0.00588,0.021,6.57,0.38,6.58098017,9.98192,-0.90944,10.02326334,0.24192,0.07056,0.252,9.74,-0.98,9.789177698,5.2,-0.4,5.215361924,0,0,0,5.2,-0.4,5.215361924
15/03/2021 10:00,5.73112,0.35116,5.741868145,0.14112,0.04116,0.147,5.59,0.31,5.598589108,6.75976,0.35868,6.769269281,0.02976,0.00868,0.031,6.73,0.35,6.739094895,9.94384,-0.88888,9.98348945,0.24384,0.07112,0.254,9.7,-0.96,9.747389394,5.27,-0.37,5.282972648,0,0,0,5.27,-0.37,5.282972648
15/03/2021 10:30,5.89208,0.33144,5.901394683,0.14208,0.04144,0.148,5.75,0.29,5.757308399,6.75784,0.33812,6.766293417,0.02784,0.00812,0.029,6.73,0.33,6.738085782,9.90552,-0.80464,9.938147312,0.15552,0.04536,0.162,9.75,-0.85,9.786981148,5.27,-0.37,5.282972648,0,0,0,5.27,-0.37,5.282972648
15/03/2021 11:00,5.89112,0.30116,5.898812779,0.14112,0.04116,0.147,5.75,0.26,5.755875259,6.69208,0.33644,6.700531815,0.02208,0.00644,0.023,6.67,0.33,6.678158429,10.0488,-0.8666,10.0860982,0.1488,0.0434,0.155,9.9,-0.91,9.941735261,5.31,-0.48,5.331650776,0,0,0,5.31,-0.48,5.331650776
15/03/2021 11:30,5.78112,0.33116,5.790597154,0.14112,0.04116,0.147,5.64,0.29,5.647450752,6.75072,0.39896,6.762498769,0.03072,0.00896,0.032,6.72,0.39,6.731307451,10.01136,-0.93752,10.0551615,0.11136,0.03248,0.116,9.9,-0.97,9.947406697,5.25,-0.45,5.269250421,0,0,0,5.25,-0.45,5.269250421
15/03/2021 12:00,5.69208,0.36144,5.703543951,0.14208,0.04144,0.148,5.55,0.32,5.559217571,6.61592,0.35756,6.62557519,0.02592,0.00756,0.027,6.59,0.35,6.59928784,10.00832,-0.90924,10.04953664,0.20832,0.06076,0.217,9.8,-0.97,9.847888098,5.17,-0.48,5.192234586,0,0,0,5.17,-0.48,5.192234586
15/03/2021 12:30,5.67112,0.36116,5.682608433,0.14112,0.04116,0.147,5.53,0.32,5.539250852,6.59264,0.35952,6.602435672,0.03264,0.00952,0.034,6.56,0.35,6.569330255,9.66056,-0.84692,9.697612747,0.25056,0.07308,0.261,9.41,-0.92,9.454866472,5.01,-0.46,5.031073444,0,0,0,5.01,-0.46,5.031073444
15/03/2021 13:00,5.60304,0.38172,5.616027724,0.14304,0.04172,0.149,5.46,0.34,5.470575838,6.43416,0.27288,6.439943975,0.04416,0.01288,0.046,6.39,0.26,6.395287327,9.75832,-0.80424,9.791404966,0.08832,0.02576,0.092,9.67,-0.83,9.70555511,4.91,-0.4,4.926266335,0,0,0,4.91,-0.4,4.926266335
15/03/2021 13:30,5.394,0.442,5.412079083,0.144,0.042,0.15,5.25,0.4,5.265216045,6.06744,0.35092,6.077579535,0.03744,0.01092,0.039,6.03,0.34,6.0395778,9.16384,-0.62388,9.18505252,0.12384,0.03612,0.129,9.04,-0.66,9.0640609,4.89,-0.46,4.911588338,0,0,0,4.89,-0.46,4.911588338
15/03/2021 14:00,5.354,0.442,5.372213696,0.144,0.042,0.15,5.21,0.4,5.225332525,5.87264,0.22952,5.877123446,0.03264,0.00952,0.034,5.84,0.22,5.844142367,8.93952,-0.53264,8.955373984,0.29952,0.08736,0.312,8.64,-0.62,8.662216806,4.9,-0.52,4.927514586,0,0,0,4.9,-0.52,4.927514586
15/03/2021 14:30,5.234,0.412,5.250190473,0.144,0.042,0.15,5.09,0.37,5.103430219,5.632,0.021,5.632039151,0.072,0.021,0.075,5.56,0,5.56,8.74736,-0.63452,8.770343357,0.32736,0.09548,0.341,8.42,-0.73,8.45158565,4.7,-0.5,4.726520919,0,0,0,4.7,-0.5,4.726520919
15/03/2021 15:00,5.05496,0.43228,5.073409761,0.14496,0.04228,0.151,4.91,0.39,4.925464445,5.57968,0.25324,5.585423834,0.07968,0.02324,0.083,5.5,0.23,5.50480699,8.8216,-0.7062,8.84982175,0.3216,0.0938,0.335,8.5,-0.8,8.537564055,4.49,-0.43,4.510543205,0,0,0,4.49,-0.43,4.510543205
15/03/2021 15:30,4.93304,0.47172,4.955542695,0.14304,0.04172,0.149,4.79,0.43,4.809261898,5.44528,0.24904,5.45097195,0.06528,0.01904,0.068,5.38,0.23,5.384914113,8.67368,-0.64976,8.697983261,0.34368,0.10024,0.358,8.33,-0.75,8.363695356,4.46,-0.43,4.480680752,0,0,0,4.46,-0.43,4.480680752
15/03/2021 16:00,5.14208,0.50144,5.166471601,0.14208,0.04144,0.148,5,0.46,5.021115414,5.59128,0.24204,5.596516363,0.04128,0.01204,0.043,5.55,0.23,5.554763721,8.62152,-0.61164,8.643188682,0.37152,0.10836,0.387,8.25,-0.72,8.281358584,4.56,-0.47,4.584157502,0,0,0,4.56,-0.47,4.584157502
15/03/2021 16:30,5.35208,0.50144,5.375518803,0.14208,0.04144,0.148,5.21,0.46,5.23026768,6.00072,0.00896,6.000726689,0.03072,0.00896,0.032,5.97,0,5.97,8.48808,-0.45056,8.500029788,0.23808,0.06944,0.248,8.25,-0.52,8.266371635,4.63,-0.34,4.642467017,0,0,0,4.63,-0.34,4.642467017
15/03/2021 17:00,5.58112,0.50116,5.603575805,0.14112,0.04116,0.147,5.44,0.46,5.459413888,6.33632,0.22476,6.340305056,0.01632,0.00476,0.017,6.32,0.22,6.323827955,8.50896,-0.30072,8.5142723,0.16896,0.04928,0.176,8.34,-0.35,8.347340894,4.67,-0.25,4.676686861,0,0,0,4.67,-0.25,4.676686861
15/03/2021 17:30,5.76016,0.52088,5.78366313,0.14016,0.04088,0.146,5.62,0.48,5.640460974,6.62864,0.00252,6.628640479,0.00864,0.00252,0.009,6.62,0,6.62,8.33256,-0.18092,8.334523874,0.20256,0.05908,0.211,8.13,-0.24,8.133541664,4.67,-0.25,4.676686861,0,0,0,4.67,-0.25,4.676686861
15/03/2021 18:00,5.7992,0.5206,5.822520502,0.1392,0.0406,0.145,5.66,0.48,5.680316893,6.74056,0.00308,6.740560704,0.01056,0.00308,0.011,6.73,0,6.73,8.13536,-0.20052,8.137830829,0.13536,0.03948,0.141,8,-0.24,8.00359919,4.56,-0.17,4.563167759,0,0,0,4.56,-0.17,4.563167759
15/03/2021 18:30,5.7992,0.5206,5.822520502,0.1392,0.0406,0.145,5.66,0.48,5.680316893,6.91248,0.00364,6.912480958,0.01248,0.00364,0.013,6.9,0,6.9,8.16616,-0.19612,8.168514688,0.11616,0.03388,0.121,8.05,-0.23,8.053285044,4.41,0.22,4.415484118,0,0,0,4.41,0.22,4.415484118
15/03/2021 19:00,5.86728,0.48004,5.88688483,0.13728,0.04004,0.143,5.73,0.44,5.746868713,6.90384,0.00112,6.903840091,0.00384,0.00112,0.004,6.9,0,6.9,8.31544,-0.20508,8.317968514,0.08544,0.02492,0.089,8.23,-0.23,8.233213224,4.57,-0.23,4.575784086,0,0,0,4.57,-0.23,4.575784086
15/03/2021 19:30,5.6892,0.5106,5.712066964,0.1392,0.0406,0.145,5.55,0.47,5.569865348,6.56192,0.00056,6.561920024,0.00192,0.00056,0.002,6.56,0,6.56,7.93456,-0.25992,7.938816083,0.03456,0.01008,0.036,7.9,-0.27,7.904612577,4.46,-0.23,4.465926556,0,0,0,4.46,-0.23,4.465926556
15/03/2021 20:00,5.38016,0.55088,5.408289046,0.14016,0.04088,0.146,5.24,0.51,5.264760203,6.25,0,6.25,0,0,0,6.25,0,6.25,7.51048,0.01764,7.510500716,0.06048,0.01764,0.063,7.45,0,7.45,4.22,0.11,4.221433406,0,0,0,4.22,0.11,4.221433406
15/03/2021 20:30,5.0492,0.6006,5.084795079,0.1392,0.0406,0.145,4.91,0.56,4.941831644,5.84,0,5.84,0,0,0,5.84,0,5.84,7.28784,0.00812,7.287844524,0.02784,0.00812,0.029,7.26,0,7.26,4.06,0.24,4.06708741,0,0,0,4.06,0.24,4.06708741
15/03/2021 21:00,4.91824,0.60032,4.954742052,0.13824,0.04032,0.144,4.78,0.56,4.812691555,5.49,0,5.49,0,0,0,5.49,0,5.49,6.99208,0.18644,6.994565219,0.02208,0.00644,0.023,6.97,0.18,6.972323859,3.92,0.24,3.927340067,0,0,0,3.92,0.24,3.927340067
15/03/2021 21:30,4.59016,0.63088,4.633311818,0.14016,0.04088,0.146,4.45,0.59,4.488941969,5.25,0,5.25,0,0,0,5.25,0,5.25,6.60864,0.34252,6.617510302,0.00864,0.00252,0.009,6.6,0.34,6.608751773,3.81,0.26,3.818861087,0,0,0,3.81,0.26,3.818861087
15/03/2021 22:00,4.31112,0.66116,4.36152361,0.14112,0.04116,0.147,4.17,0.62,4.215839181,4.91,0,4.91,0,0,0,4.91,0,4.91,6.20112,0.36616,6.211920991,0.02112,0.00616,0.022,6.18,0.36,6.190476557,3.65,0.26,3.659248557,0,0,0,3.65,0.26,3.659248557
15/03/2021 22:30,4.03304,0.67172,4.088596263,0.14304,0.04172,0.149,3.89,0.63,3.94068522,4.57,0,4.57,0,0,0,4.57,0,4.57,5.93592,0.36756,5.947289013,0.02592,0.00756,0.027,5.91,0.36,5.920954315,3.44,0.26,3.449811589,0,0,0,3.44,0.26,3.449811589
15/03/2021 23:00,3.81304,0.65172,3.868334655,0.14304,0.04172,0.149,3.67,0.61,3.720349446,4.2,0,4.2,0,0,0,4.2,0,4.2,5.49688,0.42784,5.513504947,0.02688,0.00784,0.028,5.47,0.42,5.486100619,3.3,0.26,3.310226578,0,0,0,3.3,0.26,3.310226578
15/03/2021 23:30,3.50304,0.65172,3.563148636,0.14304,0.04172,0.149,3.36,0.61,3.414923132,3.85,0,3.85,0,0,0,3.85,0,3.85,5.25192,0.42056,5.268731764,0.00192,0.00056,0.002,5.25,0.42,5.266773206,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
16/03/2021 00:00,3.354,0.652,3.416785039,0.144,0.042,0.15,3.21,0.61,3.267445485,3.64,0,3.64,0,0,0,3.64,0,3.64,5.03192,0.42056,5.049464288,0.00192,0.00056,0.002,5.03,0.42,5.047504334,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
16/03/2021 00:30,3.40208,0.65144,3.463888335,0.14208,0.04144,0.148,3.26,0.61,3.316579563,3.73,0,3.73,0,0,0,3.73,0,3.73,4.99536,0.42448,5.013362624,0.01536,0.00448,0.016,4.98,0.42,4.997679462,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
16/03/2021 01:00,3.64112,0.65116,3.698886887,0.14112,0.04116,0.147,3.5,0.61,3.552759491,4.19,0,4.19,0,0,0,4.19,0,4.19,5.10416,0.43288,5.122483226,0.04416,0.01288,0.046,5.06,0.42,5.07740091,3.15,0.27,3.161550253,0,0,0,3.15,0.27,3.161550253
16/03/2021 01:30,3.70208,0.65144,3.758958686,0.14208,0.04144,0.148,3.56,0.61,3.611883165,4.25,0,4.25,0,0,0,4.25,0,4.25,5.0876,0.4368,5.106316481,0.0576,0.0168,0.06,5.03,0.42,5.047504334,3.21,0.27,3.221335127,0,0,0,3.21,0.27,3.221335127
16/03/2021 02:00,3.61208,0.62144,3.665147964,0.14208,0.04144,0.148,3.47,0.58,3.518138712,4.19096,0.00028,4.190960009,0.00096,0.00028,0.001,4.19,0,4.19,5.06744,0.39092,5.082496099,0.03744,0.01092,0.039,5.03,0.38,5.044333454,3.21,0.25,3.219720485,0,0,0,3.21,0.25,3.219720485
16/03/2021 02:30,3.57304,0.62172,3.626727257,0.14304,0.04172,0.149,3.43,0.58,3.478692283,4.13,0,4.13,0,0,0,4.13,0,4.13,5.01416,0.41288,5.031130131,0.04416,0.01288,0.046,4.97,0.4,4.986070597,3.16,0.25,3.169873815,0,0,0,3.16,0.25,3.169873815
16/03/2021 03:00,3.50208,0.62144,3.556789564,0.14208,0.04144,0.148,3.36,0.58,3.409692068,4.10384,0.00112,4.103840153,0.00384,0.00112,0.004,4.1,0,4.1,5.01912,0.42016,5.036675491,0.06912,0.02016,0.072,4.95,0.4,4.966135318,3.12,0.25,3.13,0,0,0,3.12,0.25,3.13
16/03/2021 03:30,3.42304,0.62172,3.479042771,0.14304,0.04172,0.149,3.28,0.58,3.330885768,4.00288,0.00084,4.002880088,0.00288,0.00084,0.003,4,0,4,4.94808,0.43444,4.967115239,0.11808,0.03444,0.123,4.83,0.4,4.846534845,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
16/03/2021 04:00,3.28496,0.62228,3.343380714,0.14496,0.04228,0.151,3.14,0.58,3.193117599,3.83096,0.00028,3.83096001,0.00096,0.00028,0.001,3.83,0,3.83,4.91648,0.43564,4.935742882,0.15648,0.04564,0.163,4.76,0.39,4.775950167,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
16/03/2021 04:30,3.344,0.622,3.401355612,0.144,0.042,0.15,3.2,0.58,3.252137758,3.77288,0.00084,3.772880094,0.00288,0.00084,0.003,3.77,0,3.77,4.81768,0.45724,4.839329396,0.12768,0.03724,0.133,4.69,0.42,4.708768416,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
16/03/2021 05:00,3.234,0.622,3.293271929,0.144,0.042,0.15,3.09,0.58,3.143962468,3.74672,0.00196,3.746720513,0.00672,0.00196,0.007,3.74,0,3.74,4.98944,0.43192,5.008100079,0.10944,0.03192,0.114,4.88,0.4,4.896365999,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
16/03/2021 05:30,3.34112,0.62116,3.39837058,0.14112,0.04116,0.147,3.2,0.58,3.252137758,3.84288,0.00084,3.842880092,0.00288,0.00084,0.003,3.84,0,3.84,5.16288,0.41584,5.179599676,0.12288,0.03584,0.128,5.04,0.38,5.054305096,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
16/03/2021 06:00,3.48208,0.60144,3.533639936,0.14208,0.04144,0.148,3.34,0.56,3.386620735,4.08864,0.00252,4.088640777,0.00864,0.00252,0.009,4.08,0,4.08,5.67232,0.37276,5.684554881,0.11232,0.03276,0.117,5.56,0.34,5.570385983,3.28,0.23,3.288054136,0,0,0,3.28,0.23,3.288054136
16/03/2021 06:30,3.89016,0.56088,3.93038563,0.14016,0.04088,0.146,3.75,0.52,3.785881667,4.53384,0.00112,4.533840138,0.00384,0.00112,0.004,4.53,0,4.53,6.53304,-0.17828,6.535472087,0.14304,0.04172,0.149,6.39,-0.22,6.393786046,3.55,0.23,3.557442902,0,0,0,3.55,0.23,3.557442902
16/03/2021 07:00,4.17824,0.56032,4.215643249,0.13824,0.04032,0.144,4.04,0.52,4.073327878,4.78768,0.00224,4.787680524,0.00768,0.00224,0.008,4.78,0,4.78,7.35256,-0.30592,7.358921497,0.32256,0.09408,0.336,7.03,-0.4,7.041370605,3.71,0.21,3.715938643,0,0,0,3.71,0.21,3.715938643
16/03/2021 07:30,4.51632,0.51976,4.546129871,0.13632,0.03976,0.142,4.38,0.48,4.406222872,5.2148,0.0014,5.214800188,0.0048,0.0014,0.005,5.21,0,5.21,8.3848,-0.5236,8.401132543,0.3648,0.1064,0.38,8.02,-0.63,8.044706334,3.95,0.21,3.95557834,0,0,0,3.95,0.21,3.95557834
16/03/2021 08:00,4.85632,0.47976,4.87996041,0.13632,0.03976,0.142,4.72,0.44,4.740464112,5.5148,0.0014,5.514800178,0.0048,0.0014,0.005,5.51,0,5.51,9.04632,-0.66024,9.070381602,0.37632,0.10976,0.392,8.67,-0.77,8.704125459,4.45,-0.39,4.467057197,0,0,0,4.45,-0.39,4.467057197
16/03/2021 08:30,5.2592,0.3806,5.272953726,0.1392,0.0406,0.145,5.12,0.34,5.131276644,5.7644,0.2742,5.770917865,0.0144,0.0042,0.015,5.75,0.27,5.75633564,9.54488,-0.75816,9.574943384,0.31488,0.09184,0.328,9.23,-0.85,9.269056047,4.7,-0.34,4.712281825,0,0,0,4.7,-0.34,4.712281825
16/03/2021 09:00,5.43208,0.33144,5.442182062,0.14208,0.04144,0.148,5.29,0.29,5.297942997,5.97576,0.00168,5.975760236,0.00576,0.00168,0.006,5.97,0,5.97,9.81712,-0.87084,9.855668795,0.23712,0.06916,0.247,9.58,-0.94,9.626006441,4.81,-0.31,4.819979253,0,0,0,4.81,-0.31,4.819979253
16/03/2021 09:30,5.58208,0.32144,5.591327284,0.14208,0.04144,0.148,5.44,0.28,5.447201116,6.1696,0.0028,6.169600635,0.0096,0.0028,0.01,6.16,0,6.16,9.94144,-0.78208,9.972155153,0.30144,0.08792,0.314,9.64,-0.87,9.679178684,4.93,-0.31,4.939736835,0,0,0,4.93,-0.31,4.939736835
16/03/2021 10:00,5.75824,0.32032,5.767142516,0.13824,0.04032,0.144,5.62,0.28,5.626970766,6.06728,0.23504,6.071830894,0.01728,0.00504,0.018,6.05,0.23,6.054370322,9.77336,-0.72152,9.799956979,0.30336,0.08848,0.316,9.47,-0.81,9.504577844,4.9,-0.27,4.907433138,0,0,0,4.9,-0.27,4.907433138
16/03/2021 10:30,5.85016,0.32088,5.85895349,0.14016,0.04088,0.146,5.71,0.28,5.716861027,6.23264,0.28952,6.239360801,0.03264,0.00952,0.034,6.2,0.28,6.20631936,9.72192,-0.62444,9.741953285,0.36192,0.10556,0.377,9.36,-0.73,9.388423723,4.94,-0.29,4.948504825,0,0,0,4.94,-0.29,4.948504825
16/03/2021 11:00,5.7592,0.3206,5.76811659,0.1392,0.0406,0.145,5.62,0.28,5.626970766,6.17168,0.28924,6.178453998,0.03168,0.00924,0.033,6.14,0.28,6.146381049,9.69528,-0.62596,9.715466031,0.42528,0.12404,0.443,9.27,-0.75,9.300290318,4.96,-0.35,4.972333456,0,0,0,4.96,-0.35,4.972333456
16/03/2021 11:30,5.70112,0.32116,5.710158754,0.14112,0.04116,0.147,5.56,0.28,5.567045895,6.32704,0.29372,6.333854008,0.04704,0.01372,0.049,6.28,0.28,6.286238939,9.92376,-0.78932,9.955101135,0.41376,0.12068,0.431,9.51,-0.91,9.553439171,4.96,-0.35,4.972333456,0,0,0,4.96,-0.35,4.972333456
16/03/2021 12:00,5.76824,0.35032,5.778868124,0.13824,0.04032,0.144,5.63,0.31,5.638528177,6.39488,0.28184,6.40108772,0.07488,0.02184,0.078,6.32,0.26,6.32534584,9.942,-0.784,9.972864182,0.432,0.126,0.45,9.51,-0.91,9.553439171,5,-0.35,5.01223503,0,0,0,5,-0.35,5.01223503
16/03/2021 12:30,5.82824,0.35032,5.838758909,0.13824,0.04032,0.144,5.69,0.31,5.698438383,6.43744,0.27092,6.443138319,0.03744,0.01092,0.039,6.4,0.26,6.405279073,9.6724,-0.6968,9.697466267,0.4224,0.1232,0.44,9.25,-0.82,9.286274818,4.96,-0.31,4.969678058,0,0,0,4.96,-0.31,4.969678058
16/03/2021 13:00,5.71824,0.35032,5.728960883,0.13824,0.04032,0.144,5.58,0.31,5.588604477,6.41832,0.28576,6.424678233,0.08832,0.02576,0.092,6.33,0.26,6.335337402,9.77856,-0.69792,9.8034345,0.41856,0.12208,0.436,9.36,-0.82,9.395850148,4.96,-0.31,4.969678058,0,0,0,4.96,-0.31,4.969678058
16/03/2021 13:30,5.68016,0.38088,5.692915527,0.14016,0.04088,0.146,5.54,0.34,5.550423407,6.24784,0.30312,6.255188758,0.14784,0.04312,0.154,6.1,0.26,6.105538469,9.5124,-0.6368,9.533691205,0.4224,0.1232,0.44,9.09,-0.76,9.121715847,5,-0.34,5.011546667,0,0,0,5,-0.34,5.011546667
16/03/2021 14:00,5.55632,0.37976,5.569282683,0.13632,0.03976,0.142,5.42,0.34,5.430653736,6.20816,0.05488,6.208402564,0.18816,0.05488,0.196,6.02,0,6.02,9.46824,-0.66968,9.491893383,0.37824,0.11032,0.394,9.09,-0.78,9.12340397,4.87,-0.32,4.880502023,0,0,0,4.87,-0.32,4.880502023
16/03/2021 14:30,5.5592,0.4006,5.573615075,0.1392,0.0406,0.145,5.42,0.36,5.431942562,6.21056,0.07308,6.210989953,0.25056,0.07308,0.261,5.96,0,5.96,9.40088,-0.77016,9.432374632,0.17088,0.04984,0.178,9.23,-0.82,9.266353112,4.78,-0.32,4.790699323,0,0,0,4.78,-0.32,4.790699323
16/03/2021 15:00,5.43016,0.42088,5.446446328,0.14016,0.04088,0.146,5.29,0.38,5.303630832,6.02072,0.30396,6.028387927,0.15072,0.04396,0.157,5.87,0.26,5.875755271,9.43128,-0.84796,9.469323028,0.04128,0.01204,0.043,9.39,-0.86,9.42930008,4.73,-0.32,4.740812167,0,0,0,4.73,-0.32,4.740812167
16/03/2021 15:30,5.3492,0.4706,5.369860799,0.1392,0.0406,0.145,5.21,0.43,5.227714606,5.97016,0.26588,5.976077526,0.02016,0.00588,0.021,5.95,0.26,5.955677963,9.26264,-0.76548,9.294216449,0.15264,0.04452,0.159,9.11,-0.81,9.14593899,4.78,-0.35,4.792796678,0,0,0,4.78,-0.35,4.792796678
16/03/2021 16:00,5.39824,0.45032,5.416990234,0.13824,0.04032,0.144,5.26,0.41,5.27595489,5.9088,0.2684,5.914892729,0.0288,0.0084,0.03,5.88,0.26,5.885745492,9.05432,-0.72124,9.083000484,0.30432,0.08876,0.317,8.75,-0.81,8.78741145,4.66,-0.32,4.670974202,0,0,0,4.66,-0.32,4.670974202
16/03/2021 16:30,5.60112,0.48116,5.621748856,0.14112,0.04116,0.147,5.46,0.44,5.477700247,6.16224,0.29232,6.169169539,0.04224,0.01232,0.044,6.12,0.28,6.12640188,8.6492,-0.4344,8.660101847,0.2592,0.0756,0.27,8.39,-0.51,8.405486304,4.66,-0.27,4.667815335,0,0,0,4.66,-0.27,4.667815335
16/03/2021 17:00,5.73112,0.48116,5.751282587,0.14112,0.04116,0.147,5.59,0.44,5.607289898,6.42704,0.26372,6.432448321,0.04704,0.01372,0.049,6.38,0.25,6.38489624,8.56472,-0.28404,8.569428651,0.29472,0.08596,0.307,8.27,-0.37,8.278272767,4.56,-0.25,4.566847928,0,0,0,4.56,-0.25,4.566847928
16/03/2021 17:30,5.69016,0.52088,5.713951067,0.14016,0.04088,0.146,5.55,0.48,5.570718087,6.52856,0.01708,6.528582342,0.05856,0.01708,0.061,6.47,0,6.47,8.09568,-0.14376,8.096956317,0.29568,0.08624,0.308,7.8,-0.23,7.803390289,4.54,-0.25,4.54687805,0,0,0,4.54,-0.25,4.54687805
16/03/2021 18:00,5.65824,0.52032,5.68211341,0.13824,0.04032,0.144,5.52,0.48,5.540830263,6.69688,0.34784,6.705907426,0.02688,0.00784,0.028,6.67,0.34,6.678660045,8.11576,-0.12332,8.116696877,0.36576,0.10668,0.381,7.75,-0.23,7.753412152,4.49,0.05,4.490278388,0,0,0,4.49,0.05,4.490278388
16/03/2021 18:30,5.87632,0.51976,5.899261581,0.13632,0.03976,0.142,5.74,0.48,5.760034722,6.67072,0.00896,6.670726017,0.03072,0.00896,0.032,6.64,0,6.64,8.07648,-0.11436,8.077289607,0.39648,0.11564,0.413,7.68,-0.23,7.683443239,4.41,0.22,4.415484118,0,0,0,4.41,0.22,4.415484118
16/03/2021 19:00,5.92536,0.46948,5.943929895,0.13536,0.03948,0.141,5.79,0.43,5.805945229,6.79208,0.00644,6.792083053,0.02208,0.00644,0.023,6.77,0,6.77,8.26896,-0.14572,8.270243878,0.28896,0.08428,0.301,7.98,-0.23,7.983313848,4.64,-0.23,4.645696934,0,0,0,4.64,-0.23,4.645696934
16/03/2021 19:30,5.74824,0.50032,5.769972548,0.13824,0.04032,0.144,5.61,0.46,5.628827587,6.66648,0.01064,6.666488491,0.03648,0.01064,0.038,6.63,0,6.63,7.92296,-0.13872,7.924174304,0.31296,0.09128,0.326,7.61,-0.23,7.613474897,4.56,-0.23,4.565796754,0,0,0,4.56,-0.23,4.565796754
16/03/2021 20:00,5.5792,0.5006,5.601613428,0.1392,0.0406,0.145,5.44,0.46,5.459413888,6.3332,0.0126,6.333212534,0.0432,0.0126,0.045,6.29,0,6.29,7.51056,0.07308,7.510915537,0.25056,0.07308,0.261,7.26,0,7.26,4.39,0.09,4.390922454,0,0,0,4.39,0.09,4.390922454
16/03/2021 20:30,5.25112,0.55116,5.279965776,0.14112,0.04116,0.147,5.11,0.51,5.135387035,5.90608,0.01344,5.906095292,0.04608,0.01344,0.048,5.86,0,5.86,7.37288,-0.14916,7.374388666,0.24288,0.07084,0.253,7.13,-0.22,7.133393302,4.15,0.24,4.156933966,0,0,0,4.15,0.24,4.156933966
16/03/2021 21:00,4.99016,0.58088,5.023854934,0.14016,0.04088,0.146,4.85,0.54,4.879969262,5.5436,0.0098,5.543608662,0.0336,0.0098,0.035,5.51,0,5.51,6.95696,0.06328,6.957247789,0.21696,0.06328,0.226,6.74,0,6.74,4,0.24,4.007193532,0,0,0,4,0.24,4.007193532
16/03/2021 21:30,4.72112,0.61116,4.760513691,0.14112,0.04116,0.147,4.58,0.57,4.615333141,5.29744,0.01092,5.297451255,0.03744,0.01092,0.039,5.26,0,5.26,6.74816,0.28488,6.754170563,0.18816,0.05488,0.196,6.56,0.23,6.564030774,3.81,0.28,3.820274859,0,0,0,3.81,0.28,3.820274859
16/03/2021 22:00,4.46112,0.63116,4.505547092,0.14112,0.04116,0.147,4.32,0.59,4.36010321,4.87208,0.00644,4.872084256,0.02208,0.00644,0.023,4.85,0,4.85,6.32336,0.37348,6.334379922,0.18336,0.05348,0.191,6.14,0.32,6.148333107,3.66,0.3,3.6722745,0,0,0,3.66,0.3,3.6722745
16/03/2021 22:30,4.12208,0.63144,4.170163066,0.14208,0.04144,0.148,3.98,0.59,4.023493507,4.61592,0.00756,4.615926191,0.02592,0.00756,0.027,4.59,0,4.59,6.07688,0.36284,6.087702637,0.14688,0.04284,0.153,5.93,0.32,5.938627788,3.56,0.28,3.570994259,0,0,0,3.56,0.28,3.570994259
16/03/2021 23:00,3.874,0.632,3.92521337,0.144,0.042,0.15,3.73,0.59,3.776373922,4.32824,0.00532,4.32824327,0.01824,0.00532,0.019,4.31,0,4.31,5.61656,0.40108,5.630862403,0.10656,0.03108,0.111,5.51,0.37,5.522408895,3.37,0.25,3.379260274,0,0,0,3.37,0.25,3.379260274
16/03/2021 23:30,3.554,0.632,3.609756224,0.144,0.042,0.15,3.41,0.59,3.460664676,4.00096,0.00028,4.00096001,0.00096,0.00028,0.001,4,0,4,5.25624,0.38932,5.270638386,0.06624,0.01932,0.069,5.19,0.37,5.203172109,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
17/03/2021 00:00,3.42496,0.63228,3.482833473,0.14496,0.04228,0.151,3.28,0.59,3.332641595,3.73,0,3.73,0,0,0,3.73,0,3.73,5.07864,0.37252,5.092283908,0.00864,0.00252,0.009,5.07,0.37,5.083483058,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
17/03/2021 00:30,3.42304,0.63172,3.48084372,0.14304,0.04172,0.149,3.28,0.59,3.332641595,3.77,0,3.77,0,0,0,3.77,0,3.77,5.10536,0.37448,5.119075698,0.01536,0.00448,0.016,5.09,0.37,5.103430219,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
17/03/2021 01:00,3.70112,0.63116,3.754550865,0.14112,0.04116,0.147,3.56,0.59,3.608559269,4.22,0,4.22,0,0,0,4.22,0,4.22,5.21192,0.37056,5.225076535,0.00192,0.00056,0.002,5.21,0.37,5.223121672,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
17/03/2021 01:30,3.67208,0.63144,3.725974772,0.14208,0.04144,0.148,3.53,0.59,3.578966331,4.36,0,4.36,0,0,0,4.36,0,4.36,5.2084,0.4212,5.225403334,0.0384,0.0112,0.04,5.17,0.41,5.186231773,3.29,0.28,3.301893396,0,0,0,3.29,0.28,3.301893396
17/03/2021 02:00,3.61208,0.63144,3.666856747,0.14208,0.04144,0.148,3.47,0.59,3.519801131,4.27,0,4.27,0,0,0,4.27,0,4.27,5.21128,0.40204,5.22676529,0.04128,0.01204,0.043,5.17,0.39,5.184688997,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
17/03/2021 02:30,3.57208,0.63144,3.62746082,0.14208,0.04144,0.148,3.43,0.59,3.480373543,4.33,0,4.33,0,0,0,4.33,0,4.33,5.15112,0.39616,5.166331387,0.02112,0.00616,0.022,5.13,0.39,5.144803203,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
17/03/2021 03:00,3.53208,0.63144,3.58807826,0.14208,0.04144,0.148,3.39,0.59,3.440959169,4.26,0,4.26,0,0,0,4.26,0,4.26,5.10032,0.40176,5.116119154,0.04032,0.01176,0.042,5.06,0.39,5.075007389,3.15,0.28,3.162419959,0,0,0,3.15,0.28,3.162419959
17/03/2021 03:30,3.45304,0.63172,3.510349755,0.14304,0.04172,0.149,3.31,0.59,3.362171917,4.18,0,4.18,0,0,0,4.18,0,4.18,5.14176,0.41968,5.158859099,0.10176,0.02968,0.106,5.04,0.39,5.055066765,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
17/03/2021 04:00,3.40304,0.60172,3.45582815,0.14304,0.04172,0.149,3.26,0.56,3.307748479,4.05,0,4.05,0,0,0,4.05,0,4.05,5.01864,0.42752,5.036816534,0.12864,0.03752,0.134,4.89,0.39,4.905527495,3.13,0.27,3.141623784,0,0,0,3.13,0.27,3.141623784
17/03/2021 04:30,3.404,0.602,3.45682224,0.144,0.042,0.15,3.26,0.56,3.307748479,3.97,0,3.97,0,0,0,3.97,0,3.97,4.9956,0.4508,5.015898723,0.1056,0.0308,0.11,4.89,0.42,4.908003667,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
17/03/2021 05:00,3.33304,0.60172,3.386919338,0.14304,0.04172,0.149,3.19,0.56,3.238780635,3.92,0,3.92,0,0,0,3.92,0,3.92,5.10344,0.45892,5.124032338,0.13344,0.03892,0.139,4.97,0.42,4.987714908,3.04,0.27,3.051966579,0,0,0,3.04,0.27,3.051966579
17/03/2021 05:30,3.45304,0.60172,3.505075206,0.14304,0.04172,0.149,3.31,0.56,3.357037384,4.16,0,4.16,0,0,0,4.16,0,4.16,5.31536,0.45948,5.33518264,0.13536,0.03948,0.141,5.18,0.42,5.196999134,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
17/03/2021 06:00,3.63208,0.60144,3.681539787,0.14208,0.04144,0.148,3.49,0.56,3.534642839,4.33,0,4.33,0,0,0,4.33,0,4.33,5.62808,0.39444,5.641885093,0.11808,0.03444,0.123,5.51,0.36,5.521747912,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
17/03/2021 06:30,3.98016,0.55088,4.01810184,0.14016,0.04088,0.146,3.84,0.51,3.873719143,4.66,0,4.66,0,0,0,4.66,0,4.66,6.61728,0.19004,6.620008293,0.13728,0.04004,0.143,6.48,0.15,6.481735879,3.59,0.24,3.598013341,0,0,0,3.59,0.24,3.598013341
17/03/2021 07:00,4.33112,0.54116,4.3647972,0.14112,0.04116,0.147,4.19,0.5,4.219727479,5.09096,0.00028,5.090960008,0.00096,0.00028,0.001,5.09,0,5.09,7.25656,-0.23892,7.260492118,0.10656,0.03108,0.111,7.15,-0.27,7.155096086,3.69,0.24,3.697796641,0,0,0,3.69,0.24,3.697796641
17/03/2021 07:30,4.79824,0.50032,4.824254056,0.13824,0.04032,0.144,4.66,0.46,4.682648823,5.6192,0.0056,5.61920279,0.0192,0.0056,0.02,5.6,0,5.6,8.4484,-0.4838,8.462241133,0.1584,0.0462,0.165,8.29,-0.53,8.306924822,4.03,0.22,4.036000496,0,0,0,4.03,0.22,4.036000496
17/03/2021 08:00,5.03728,0.46004,5.05824343,0.13728,0.04004,0.143,4.9,0.42,4.91796706,5.82016,0.34588,5.830428406,0.02016,0.00588,0.021,5.8,0.34,5.809956971,9.09272,-0.57504,9.110885138,0.22272,0.06496,0.232,8.87,-0.64,8.893059091,4.43,-0.24,4.436496365,0,0,0,4.43,-0.24,4.436496365
