Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
17/03/2021 08:30,5.39824,0.38032,5.411620681,0.13824,0.04032,0.144,5.26,0.34,5.270977139,6.06384,0.00112,6.063840103,0.00384,0.00112,0.004,6.06,0,6.06,9.70144,-0.75208,9.730547898,0.30144,0.08792,0.314,9.4,-0.84,9.437457285,4.69,-0.24,4.69613671,0,0,0,4.69,-0.24,4.69613671
17/03/2021 09:00,5.57728,0.33004,5.587036656,0.13728,0.04004,0.143,5.44,0.29,5.447724296,6.21536,0.00448,6.215361615,0.01536,0.00448,0.016,6.2,0,6.2,9.84424,-0.91668,9.886827772,0.11424,0.03332,0.119,9.73,-0.95,9.776267181,4.87,-0.33,4.881167893,0,0,0,4.87,-0.33,4.881167893
17/03/2021 09:30,5.76728,0.33004,5.776715762,0.13728,0.04004,0.143,5.63,0.29,5.637463969,6.27128,0.33204,6.280063965,0.04128,0.01204,0.043,6.23,0.32,6.238212885,9.91216,-0.81312,9.945455243,0.33216,0.09688,0.346,9.58,-0.91,9.623123194,4.87,-0.33,4.881167893,0,0,0,4.87,-0.33,4.881167893
17/03/2021 10:00,5.89016,0.31088,5.898358348,0.14016,0.04088,0.146,5.75,0.27,5.75633564,6.4588,0.0084,6.458805462,0.0288,0.0084,0.03,6.43,0,6.43,10.03432,-0.90624,10.07515999,0.18432,0.05376,0.192,9.85,-0.96,9.896671158,4.96,-0.3,4.969064298,0,0,0,4.96,-0.3,4.969064298
17/03/2021 10:30,5.89112,0.31116,5.899331776,0.14112,0.04116,0.147,5.75,0.27,5.75633564,6.3944,0.0042,6.394401379,0.0144,0.0042,0.015,6.38,0,6.38,9.86928,-0.80396,9.901971491,0.08928,0.02604,0.093,9.78,-0.83,9.815156647,5.08,-0.32,5.090068762,0,0,0,5.08,-0.32,5.090068762
17/03/2021 11:00,5.82016,0.31088,5.828456811,0.14016,0.04088,0.146,5.68,0.27,5.686413633,6.51768,0.00224,6.517680385,0.00768,0.00224,0.008,6.51,0,6.51,10.00336,-0.89152,10.04300847,0.06336,0.01848,0.066,9.94,-0.91,9.981568013,5.15,-0.35,5.161879503,0,0,0,5.15,-0.35,5.161879503
17/03/2021 11:30,5.68824,0.33032,5.697822882,0.13824,0.04032,0.144,5.55,0.29,5.557571412,6.3544,0.0042,6.354401388,0.0144,0.0042,0.015,6.34,0,6.34,9.99824,-0.98468,10.04661126,0.01824,0.00532,0.019,9.98,-0.99,10.028983,5.15,-0.39,5.16474588,0,0,0,5.15,-0.39,5.16474588
17/03/2021 12:00,5.72728,0.33004,5.736781554,0.13728,0.04004,0.143,5.59,0.29,5.597517307,6.4196,0.0028,6.419600611,0.0096,0.0028,0.01,6.41,0,6.41,10.01872,-0.96704,10.06528275,0.07872,0.02296,0.082,9.94,-0.99,9.989179145,5.15,-0.32,5.15993217,0,0,0,5.15,-0.32,5.15993217
17/03/2021 12:30,5.68728,0.38004,5.699963526,0.13728,0.04004,0.143,5.55,0.34,5.560404662,6.57592,0.31756,6.583583234,0.02592,0.00756,0.027,6.55,0.31,6.557331774,9.80088,-0.90516,9.842589263,0.05088,0.01484,0.053,9.75,-0.92,9.79330894,5.09,-0.32,5.100049019,0,0,0,5.09,-0.32,5.100049019
17/03/2021 13:00,5.68824,0.36032,5.699640761,0.13824,0.04032,0.144,5.55,0.32,5.559217571,6.4284,0.0112,6.428409757,0.0384,0.0112,0.04,6.39,0,6.39,9.872,-0.869,9.910173813,0.072,0.021,0.075,9.8,-0.89,9.840330279,4.97,-0.28,4.977881075,0,0,0,4.97,-0.28,4.977881075
17/03/2021 13:30,5.5092,0.3906,5.523029332,0.1392,0.0406,0.145,5.37,0.35,5.381393871,6.1492,0.0056,6.14920255,0.0192,0.0056,0.02,6.13,0,6.13,9.23032,-0.68824,9.255943042,0.04032,0.01176,0.042,9.19,-0.7,9.216620856,4.95,-0.31,4.959697571,0,0,0,4.95,-0.31,4.959697571
17/03/2021 14:00,5.47016,0.37088,5.482718523,0.14016,0.04088,0.146,5.33,0.33,5.340205989,6.10168,0.00924,6.101686996,0.03168,0.00924,0.033,6.07,0,6.07,9.16088,-0.70516,9.187979811,0.05088,0.01484,0.053,9.11,-0.72,9.138407958,4.81,-0.31,4.819979253,0,0,0,4.81,-0.31,4.819979253
17/03/2021 14:30,5.35208,0.37144,5.364953681,0.14208,0.04144,0.148,5.21,0.33,5.220440594,5.83936,0.01148,5.839371285,0.03936,0.01148,0.041,5.8,0,5.8,8.7764,-0.7648,8.809660379,0.0864,0.0252,0.09,8.69,-0.79,8.725835204,4.6,-0.35,4.613296002,0,0,0,4.6,-0.35,4.613296002
17/03/2021 15:00,5.11304,0.40172,5.128796837,0.14304,0.04172,0.149,4.97,0.36,4.983021172,5.5684,0.0112,5.568411264,0.0384,0.0112,0.04,5.53,0,5.53,8.66432,-0.80124,8.70128879,0.06432,0.01876,0.067,8.6,-0.82,8.639004572,4.38,-0.35,4.393961766,0,0,0,4.38,-0.35,4.393961766
17/03/2021 15:30,5.034,0.442,5.053367194,0.144,0.042,0.15,4.89,0.4,4.906332643,5.41496,0.00728,5.414964894,0.02496,0.00728,0.026,5.39,0,5.39,8.5872,-0.7804,8.622588243,0.0672,0.0196,0.07,8.52,-0.8,8.557476263,4.45,-0.37,4.465355529,0,0,0,4.45,-0.37,4.465355529
17/03/2021 16:00,5.15304,0.46172,5.173684045,0.14304,0.04172,0.149,5.01,0.42,5.027573968,5.55304,0.00672,5.553044066,0.02304,0.00672,0.024,5.53,0,5.53,8.61488,-0.73816,8.64644653,0.07488,0.02184,0.078,8.54,-0.76,8.573750638,4.49,-0.35,4.503620766,0,0,0,4.49,-0.35,4.503620766
17/03/2021 16:30,5.33304,0.48172,5.354752076,0.14304,0.04172,0.149,5.19,0.44,5.208617859,5.92552,0.31036,5.933642271,0.03552,0.01036,0.037,5.89,0.3,5.897635119,8.38704,-0.57628,8.406815009,0.04704,0.01372,0.049,8.34,-0.59,8.360843259,4.45,-0.29,4.459439427,0,0,0,4.45,-0.29,4.459439427
17/03/2021 17:00,5.48304,0.51172,5.506867077,0.14304,0.04172,0.149,5.34,0.47,5.360643618,6.22728,0.00504,6.22728204,0.01728,0.00504,0.018,6.21,0,6.21,8.25592,-0.43244,8.267237713,0.02592,0.00756,0.027,8.23,-0.44,8.241753454,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
17/03/2021 17:30,5.48208,0.53144,5.507779008,0.14208,0.04144,0.148,5.34,0.49,5.362434149,6.45288,0.00084,6.452880055,0.00288,0.00084,0.003,6.45,0,6.45,7.94768,-0.23776,7.951235577,0.00768,0.00224,0.008,7.94,-0.24,7.943626376,4.49,-0.23,4.495887009,0,0,0,4.49,-0.23,4.495887009
17/03/2021 18:00,5.57112,0.53116,5.596383564,0.14112,0.04116,0.147,5.43,0.49,5.452063829,6.67,0,6.67,0,0,0,6.67,0,6.67,8.09304,-0.26328,8.097321335,0.02304,0.00672,0.024,8.07,-0.27,8.074515465,4.47,-0.23,4.475913315,0,0,0,4.47,-0.23,4.475913315
17/03/2021 18:30,5.70016,0.53088,5.724828172,0.14016,0.04088,0.146,5.56,0.49,5.581549964,6.67096,0.00028,6.670960006,0.00096,0.00028,0.001,6.67,0,6.67,8.07768,-0.24776,8.081478776,0.00768,0.00224,0.008,8.07,-0.25,8.073871438,4.38,-0.23,4.386034656,0,0,0,4.38,-0.23,4.386034656
17/03/2021 19:00,5.9892,0.4706,6.007660193,0.1392,0.0406,0.145,5.85,0.43,5.86578213,6.91,0,6.91,0,0,0,6.91,0,6.91,8.18576,-0.24832,8.189525603,0.00576,0.00168,0.006,8.18,-0.25,8.183819402,4.5,-0.23,4.505873944,0,0,0,4.5,-0.23,4.505873944
17/03/2021 19:30,5.8292,0.5106,5.851519888,0.1392,0.0406,0.145,5.69,0.47,5.70937825,6.7448,0.0014,6.744800145,0.0048,0.0014,0.005,6.74,0,6.74,8.0004,-0.2178,8.003364105,0.1104,0.0322,0.115,7.89,-0.25,7.893959716,4.42,0.22,4.425471726,0,0,0,4.42,0.22,4.425471726
17/03/2021 20:00,5.46016,0.53088,5.485907473,0.14016,0.04088,0.146,5.32,0.49,5.342518133,6.27248,0.00364,6.272481056,0.01248,0.00364,0.013,6.26,0,6.26,7.61704,-0.27628,7.622048872,0.04704,0.01372,0.049,7.57,-0.29,7.575552785,4.34,0,4.34,0,0,0,4.34,0,4.34
17/03/2021 20:30,5.19112,0.56116,5.2213626,0.14112,0.04116,0.147,5.05,0.52,5.076701685,5.83768,0.00224,5.83768043,0.00768,0.00224,0.008,5.83,0,5.83,7.40576,-0.21832,7.408977311,0.00576,0.00168,0.006,7.4,-0.22,7.403269548,4.17,0.26,4.178097653,0,0,0,4.17,0.26,4.178097653
17/03/2021 21:00,4.84728,0.60004,4.884277981,0.13728,0.04004,0.143,4.71,0.56,4.743174043,5.47,0,5.47,0,0,0,5.47,0,5.47,7.06864,-0.21748,7.071984799,0.00864,0.00252,0.009,7.06,-0.22,7.06342693,4.05,0.26,4.058337098,0,0,0,4.05,0.26,4.058337098
17/03/2021 21:30,4.59728,0.63004,4.64025148,0.13728,0.04004,0.143,4.46,0.59,4.49885541,5.26,0,5.26,0,0,0,5.26,0,5.26,6.69728,0.25504,6.702134347,0.01728,0.00504,0.018,6.68,0.25,6.684676507,3.88,0.26,3.888701583,0,0,0,3.88,0.26,3.888701583
17/03/2021 22:00,4.37016,0.63088,4.415462377,0.14016,0.04088,0.146,4.23,0.59,4.270948372,4.96,0,4.96,0,0,0,4.96,0,4.96,6.30496,0.28728,6.311501438,0.02496,0.00728,0.026,6.28,0.28,6.286238939,3.67,0.29,3.681439936,0,0,0,3.67,0.29,3.681439936
17/03/2021 22:30,4.05112,0.63116,4.09999222,0.14112,0.04116,0.147,3.91,0.59,3.954263522,4.64,0,4.64,0,0,0,4.64,0,4.64,6.07824,0.31532,6.08641341,0.01824,0.00532,0.019,6.06,0.31,6.067923862,3.51,0.29,3.521959682,0,0,0,3.51,0.29,3.521959682
17/03/2021 23:00,3.79208,0.63144,3.844292809,0.14208,0.04144,0.148,3.65,0.59,3.697377449,4.33,0,4.33,0,0,0,4.33,0,4.33,5.72,0.31,5.72839419,0,0,0,5.72,0.31,5.72839419,3.38,0.29,3.392418017,0,0,0,3.38,0.29,3.392418017
17/03/2021 23:30,3.53304,0.63172,3.589072554,0.14304,0.04172,0.149,3.39,0.59,3.440959169,4,0,4,0,0,0,4,0,4,5.34,0.36,5.352121075,0,0,0,5.34,0.36,5.352121075,3.18,0.29,3.193195891,0,0,0,3.18,0.29,3.193195891
18/03/2021 00:00,3.38496,0.65228,3.447234167,0.14496,0.04228,0.151,3.24,0.61,3.296922808,3.76,0,3.76,0,0,0,3.76,0,3.76,5.09096,0.36028,5.10369233,0.00096,0.00028,0.001,5.09,0.36,5.102714964,3.07,0.29,3.083666649,0,0,0,3.07,0.29,3.083666649
18/03/2021 00:30,3.384,0.652,3.446238529,0.144,0.042,0.15,3.24,0.61,3.296922808,3.85,0,3.85,0,0,0,3.85,0,3.85,5.06248,0.38364,5.076995509,0.01248,0.00364,0.013,5.05,0.38,5.064276849,3.07,0.29,3.083666649,0,0,0,3.07,0.29,3.083666649
18/03/2021 01:00,3.62304,0.65172,3.681189726,0.14304,0.04172,0.149,3.48,0.61,3.533058165,4.3,0,4.3,0,0,0,4.3,0,4.3,5.20184,0.39512,5.216824628,0.05184,0.01512,0.054,5.15,0.38,5.164000387,3.22,0.29,3.233032632,0,0,0,3.22,0.29,3.233032632
18/03/2021 01:30,3.68304,0.65172,3.740257023,0.14304,0.04172,0.149,3.54,0.61,3.592172045,4.44,0,4.44,0,0,0,4.44,0,4.44,5.18648,0.39064,5.201170484,0.03648,0.01064,0.038,5.15,0.38,5.164000387,3.3,0.27,3.311027031,0,0,0,3.3,0.27,3.311027031
18/03/2021 02:00,3.624,0.632,3.678695421,0.144,0.042,0.15,3.48,0.59,3.52966004,4.44,0,4.44,0,0,0,4.44,0,4.44,5.15704,0.39372,5.17204766,0.04704,0.01372,0.049,5.11,0.38,5.124109679,3.3,0.27,3.311027031,0,0,0,3.3,0.27,3.311027031
18/03/2021 02:30,3.58304,0.63172,3.638302599,0.14304,0.04172,0.149,3.44,0.59,3.490229219,4.39,0,4.39,0,0,0,4.39,0,4.39,5.09456,0.39008,5.109471988,0.03456,0.01008,0.036,5.06,0.38,5.074248713,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
18/03/2021 03:00,3.554,0.632,3.609756224,0.144,0.042,0.15,3.41,0.59,3.460664676,4.39,0,4.39,0,0,0,4.39,0,4.39,5.09168,0.38924,5.106536302,0.03168,0.00924,0.033,5.06,0.38,5.074248713,3.1,0.27,3.11173585,0,0,0,3.1,0.27,3.11173585
18/03/2021 03:30,3.464,0.632,3.52118162,0.144,0.042,0.15,3.32,0.59,3.3720172,4.29,0,4.29,0,0,0,4.29,0,4.29,5.14184,0.39512,5.156998972,0.05184,0.01512,0.054,5.09,0.38,5.104164966,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
18/03/2021 04:00,3.404,0.632,3.462172728,0.144,0.042,0.15,3.26,0.59,3.312959402,4.1,0,4.1,0,0,0,4.1,0,4.1,5.0928,0.3954,5.108126173,0.0528,0.0154,0.055,5.04,0.38,5.054305096,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
18/03/2021 04:30,3.40304,0.63172,3.461177748,0.14304,0.04172,0.149,3.26,0.59,3.312959402,3.99096,0.00028,3.99096001,0.00096,0.00028,0.001,3.99,0,3.99,5.05288,0.41584,5.069962446,0.12288,0.03584,0.128,4.93,0.38,4.944623343,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
18/03/2021 05:00,3.324,0.632,3.383548433,0.144,0.042,0.15,3.18,0.59,3.234269624,3.93192,0.00056,3.93192004,0.00192,0.00056,0.002,3.93,0,3.93,5.1212,0.4066,5.137315739,0.0912,0.0266,0.095,5.03,0.38,5.044333454,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
18/03/2021 05:30,3.44112,0.63116,3.498523946,0.14112,0.04116,0.147,3.3,0.59,3.35232755,4.12864,0.00252,4.128640769,0.00864,0.00252,0.009,4.12,0,4.12,5.1356,0.4108,5.152003882,0.1056,0.0308,0.11,5.03,0.38,5.044333454,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
18/03/2021 06:00,3.55016,0.59088,3.598996416,0.14016,0.04088,0.146,3.41,0.55,3.454070063,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,5.51504,0.36772,5.527285428,0.09504,0.02772,0.099,5.42,0.34,5.430653736,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
18/03/2021 06:30,3.9792,0.5906,4.022790201,0.1392,0.0406,0.145,3.84,0.55,3.879188059,4.69,0,4.69,0,0,0,4.69,0,4.69,6.32528,-0.11096,6.326253172,0.06528,0.01904,0.068,6.26,-0.13,6.261349695,3.55,0.24,3.558103427,0,0,0,3.55,0.24,3.558103427
18/03/2021 07:00,4.27016,0.54088,4.304278987,0.14016,0.04088,0.146,4.13,0.5,4.160156247,5.06,0,5.06,0,0,0,5.06,0,5.06,6.97048,-0.23236,6.974351769,0.06048,0.01764,0.063,6.91,-0.25,6.914520952,3.64,0.24,3.647903507,0,0,0,3.64,0.24,3.647903507
18/03/2021 07:30,4.6692,0.5106,4.697035342,0.1392,0.0406,0.145,4.53,0.47,4.554316634,5.4,0,5.4,0,0,0,5.4,0,5.4,8.20224,-0.48768,8.216725187,0.04224,0.01232,0.044,8.16,-0.5,8.175304276,4.05,0.17,4.053566331,0,0,0,4.05,0.17,4.053566331
18/03/2021 08:00,5.0992,0.4506,5.119070326,0.1392,0.0406,0.145,4.96,0.41,4.976916716,5.79,0,5.79,0,0,0,5.79,0,5.79,8.84168,-0.66076,8.866335714,0.03168,0.00924,0.033,8.81,-0.67,8.83544,4.42,-0.23,4.425980117,0,0,0,4.42,-0.23,4.425980117
18/03/2021 08:30,5.4192,0.3906,5.433258415,0.1392,0.0406,0.145,5.28,0.35,5.291587663,6.14,0,6.14,0,0,0,6.14,0,6.14,9.45912,-0.79984,9.492876024,0.06912,0.02016,0.072,9.39,-0.82,9.425736046,4.72,-0.24,4.726097756,0,0,0,4.72,-0.24,4.726097756
18/03/2021 09:00,5.47824,0.39032,5.492127384,0.13824,0.04032,0.144,5.34,0.35,5.351457745,6.1848,0.0014,6.184800158,0.0048,0.0014,0.005,6.18,0,6.18,9.74616,-0.89612,9.7872706,0.11616,0.03388,0.121,9.63,-0.93,9.674802324,4.95,-0.27,4.957358167,0,0,0,4.95,-0.27,4.957358167
18/03/2021 09:30,5.61824,0.36032,5.629782518,0.13824,0.04032,0.144,5.48,0.32,5.489335115,6.45096,0.00028,6.450960006,0.00096,0.00028,0.001,6.45,0,6.45,9.87808,-0.89556,9.918593257,0.11808,0.03444,0.123,9.76,-0.93,9.80420828,5.17,-0.33,5.180521209,0,0,0,5.17,-0.33,5.180521209
18/03/2021 10:00,5.80824,0.32032,5.817065996,0.13824,0.04032,0.144,5.67,0.28,5.67690937,6.51192,0.00056,6.511920024,0.00192,0.00056,0.002,6.51,0,6.51,10.0424,-0.9118,10.08370849,0.0624,0.0182,0.065,9.98,-0.93,10.023238,5.12,-0.3,5.128781532,0,0,0,5.12,-0.3,5.128781532
18/03/2021 10:30,5.8792,0.3206,5.887934867,0.1392,0.0406,0.145,5.74,0.28,5.74682521,6.59536,0.28448,6.601492437,0.01536,0.00448,0.016,6.58,0.28,6.585954752,10.07416,-0.85712,10.11055658,0.04416,0.01288,0.046,10.03,-0.87,10.0676611,5.26,-0.34,5.270977139,0,0,0,5.26,-0.34,5.270977139
18/03/2021 11:00,5.7592,0.3006,5.767039535,0.1392,0.0406,0.145,5.62,0.26,5.62601102,6.63864,0.00252,6.638640478,0.00864,0.00252,0.009,6.63,0,6.63,9.95936,-0.88852,9.998915911,0.03936,0.01148,0.041,9.92,-0.9,9.960742944,5.28,-0.34,5.290935645,0,0,0,5.28,-0.34,5.290935645
18/03/2021 11:30,5.7192,0.3406,5.729333033,0.1392,0.0406,0.145,5.58,0.3,5.588058697,6.68384,0.00112,6.683840094,0.00384,0.00112,0.004,6.68,0,6.68,10.0376,-1.0132,10.08860684,0.0576,0.0168,0.06,9.98,-1.03,10.03301052,5.38,-0.4,5.394849395,0,0,0,5.38,-0.4,5.394849395
18/03/2021 12:00,5.79016,0.34088,5.800185514,0.14016,0.04088,0.146,5.65,0.3,5.657958996,6.67632,0.30476,6.683272208,0.01632,0.00476,0.017,6.66,0.3,6.666753333,9.9928,-1.0146,10.04417568,0.0528,0.0154,0.055,9.94,-1.03,9.993222703,5.24,-0.37,5.253046735,0,0,0,5.24,-0.37,5.253046735
18/03/2021 12:30,5.82016,0.34088,5.830133926,0.14016,0.04088,0.146,5.68,0.3,5.687917018,6.76728,0.00504,6.767281877,0.01728,0.00504,0.018,6.75,0,6.75,9.85216,-0.92312,9.895312385,0.09216,0.02688,0.096,9.76,-0.95,9.806125637,5.24,-0.33,5.250380939,0,0,0,5.24,-0.33,5.250380939
18/03/2021 13:00,5.6492,0.3406,5.659458366,0.1392,0.0406,0.145,5.51,0.3,5.518160926,6.50632,0.28476,6.512548518,0.01632,0.00476,0.017,6.49,0.28,6.496037254,9.71128,-0.79296,9.743600197,0.16128,0.04704,0.168,9.55,-0.84,9.586871231,5.11,-0.33,5.120644491,0,0,0,5.11,-0.33,5.120644491
18/03/2021 13:30,5.52824,0.39032,5.542002093,0.13824,0.04032,0.144,5.39,0.35,5.401351683,6.29824,0.25532,6.303412996,0.01824,0.00532,0.019,6.28,0.25,6.284974145,9.21568,-0.60876,9.235764538,0.17568,0.05124,0.183,9.04,-0.66,9.0640609,5.03,-0.29,5.038352905,0,0,0,5.03,-0.29,5.038352905
18/03/2021 14:00,5.4592,0.3906,5.473155671,0.1392,0.0406,0.145,5.32,0.35,5.331500727,6.14784,0.29812,6.155063948,0.02784,0.00812,0.029,6.12,0.29,6.126867062,9.13984,-0.68588,9.165539079,0.21984,0.06412,0.229,8.92,-0.75,8.951474739,4.94,-0.35,4.952383265,0,0,0,4.94,-0.35,4.952383265
18/03/2021 14:30,5.3892,0.3906,5.403336469,0.1392,0.0406,0.145,5.25,0.35,5.261653732,6.09648,0.27064,6.102484281,0.03648,0.01064,0.038,6.06,0.26,6.065574993,9.14656,-0.74392,9.176762872,0.22656,0.06608,0.236,8.92,-0.81,8.956701402,4.88,-0.39,4.895559212,0,0,0,4.88,-0.39,4.895559212
18/03/2021 15:00,5.2792,0.4106,5.29514353,0.1392,0.0406,0.145,5.14,0.37,5.153299914,6.03856,0.29708,6.04586333,0.05856,0.01708,0.061,5.98,0.28,5.986551595,9.34672,-0.92304,9.392187051,0.12672,0.03696,0.132,9.22,-0.96,9.26984358,4.81,-0.39,4.82578491,0,0,0,4.81,-0.39,4.82578491
18/03/2021 15:30,5.15016,0.47088,5.171641519,0.14016,0.04088,0.146,5.01,0.43,5.028419235,5.95584,0.27212,5.962053287,0.07584,0.02212,0.079,5.88,0.25,5.885312226,9.09152,-0.83664,9.129934414,0.25152,0.07336,0.262,8.84,-0.91,8.886714804,4.7,-0.39,4.716153093,0,0,0,4.7,-0.39,4.716153093
18/03/2021 16:00,5.3792,0.4706,5.399746013,0.1392,0.0406,0.145,5.24,0.43,5.257613527,6.05184,0.26512,6.057644427,0.05184,0.01512,0.054,6,0.25,6.005206075,9.05224,-0.76268,9.084312291,0.16224,0.04732,0.169,8.89,-0.81,8.926824743,4.7,-0.41,4.717849086,0,0,0,4.7,-0.41,4.717849086
18/03/2021 16:30,5.64016,0.47088,5.659782045,0.14016,0.04088,0.146,5.5,0.43,5.516783483,6.25472,0.28596,6.261253501,0.05472,0.01596,0.057,6.2,0.27,6.205876248,8.8704,-0.6078,8.891198851,0.1104,0.0322,0.115,8.76,-0.64,8.783347881,4.77,-0.36,4.783565616,0,0,0,4.77,-0.36,4.783565616
18/03/2021 17:00,5.73016,0.50088,5.752009597,0.14016,0.04088,0.146,5.59,0.46,5.608894722,6.42664,0.34652,6.43597528,0.05664,0.01652,0.059,6.37,0.33,6.378542153,8.70168,-0.42576,8.712089669,0.15168,0.04424,0.158,8.55,-0.47,8.562908384,4.7,-0.27,4.707748931,0,0,0,4.7,-0.27,4.707748931
18/03/2021 17:30,5.7792,0.5306,5.803506612,0.1392,0.0406,0.145,5.64,0.49,5.661245446,6.70648,0.34064,6.715125434,0.03648,0.01064,0.038,6.67,0.33,6.678158429,8.17816,-0.18512,8.18025491,0.18816,0.05488,0.196,7.99,-0.24,7.993603693,4.6,-0.29,4.609132239,0,0,0,4.6,-0.29,4.609132239
18/03/2021 18:00,5.7192,0.5306,5.743760528,0.1392,0.0406,0.145,5.58,0.49,5.601473021,6.60016,0.00588,6.600162619,0.02016,0.00588,0.021,6.58,0,6.58,8.182,-0.149,8.183356585,0.312,0.091,0.325,7.87,-0.24,7.873658616,4.52,-0.22,4.525350815,0,0,0,4.52,-0.22,4.525350815
18/03/2021 18:30,5.73728,0.53004,5.761711916,0.13728,0.04004,0.143,5.6,0.49,5.621396624,6.76304,0.28672,6.769115038,0.02304,0.00672,0.024,6.74,0.28,6.745813517,8.23096,-0.16972,8.232709603,0.24096,0.07028,0.251,7.99,-0.24,7.993603693,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
18/03/2021 19:00,5.8692,0.4806,5.888844114,0.1392,0.0406,0.145,5.73,0.44,5.746868713,6.92168,0.28924,6.927720679,0.03168,0.00924,0.033,6.89,0.28,6.895687058,8.36312,-0.17784,8.365010652,0.21312,0.06216,0.222,8.15,-0.24,8.153532977,4.57,0.07,4.570536074,0,0,0,4.57,0.07,4.570536074
18/03/2021 19:30,5.6192,0.5106,5.642350663,0.1392,0.0406,0.145,5.48,0.47,5.500118181,6.58304,0.39672,6.594983124,0.02304,0.00672,0.024,6.56,0.39,6.571582762,7.99904,-0.28528,8.004125536,0.11904,0.03472,0.124,7.88,-0.32,7.886494785,4.46,0,4.46,0,0,0,4.46,0,4.46
18/03/2021 20:00,5.41728,0.54004,5.444131317,0.13728,0.04004,0.143,5.28,0.5,5.303621404,6.17784,0.00812,6.177845336,0.02784,0.00812,0.029,6.15,0,6.15,7.71704,0.04872,7.71719379,0.16704,0.04872,0.174,7.55,0,7.55,4.28,0.22,4.285650476,0,0,0,4.28,0.22,4.285650476
18/03/2021 20:30,5.15632,0.57976,5.188810808,0.13632,0.03976,0.142,5.02,0.54,5.048960289,5.80608,0.01344,5.806095556,0.04608,0.01344,0.048,5.76,0,5.76,7.41824,-0.17968,7.42041573,0.13824,0.04032,0.144,7.28,-0.22,7.283323417,4.12,0,4.12,0,0,0,4.12,0,4.12
18/03/2021 21:00,5.0392,0.5806,5.072537136,0.1392,0.0406,0.145,4.9,0.54,4.929665303,5.5524,0.0182,5.552429828,0.0624,0.0182,0.065,5.49,0,5.49,7.13696,0.28828,7.142779809,0.09696,0.02828,0.101,7.04,0.26,7.0447995,4.03,0.24,4.037140077,0,0,0,4.03,0.24,4.037140077
18/03/2021 21:30,4.72112,0.63116,4.76312261,0.14112,0.04116,0.147,4.58,0.59,4.617845818,5.20376,0.23568,5.209094278,0.05376,0.01568,0.056,5.15,0.22,5.154696887,6.73328,0.37304,6.743605742,0.11328,0.03304,0.118,6.62,0.34,6.628725368,3.85,0.24,3.857473266,0,0,0,3.85,0.24,3.857473266
18/03/2021 22:00,4.38208,0.63144,4.42734024,0.14208,0.04144,0.148,4.24,0.59,4.280852719,4.77896,0.01428,4.778981335,0.04896,0.01428,0.051,4.73,0,4.73,6.36144,0.35792,6.371501048,0.06144,0.01792,0.064,6.3,0.34,6.309167932,3.72,0.26,3.729074952,0,0,0,3.72,0.26,3.729074952
18/03/2021 22:30,4.14304,0.65172,4.193986099,0.14304,0.04172,0.149,4,0.61,4.046245173,4.44568,0.01624,4.445709662,0.05568,0.01624,0.058,4.39,0,4.39,6.01408,0.36744,6.025294217,0.09408,0.02744,0.098,5.92,0.34,5.929755476,3.54,0.26,3.549535181,0,0,0,3.54,0.26,3.549535181
18/03/2021 23:00,3.834,0.652,3.889043584,0.144,0.042,0.15,3.69,0.61,3.740080213,4.07704,0.01372,4.077063085,0.04704,0.01372,0.049,4.03,0,4.03,5.58328,0.40304,5.597808214,0.11328,0.03304,0.118,5.47,0.37,5.48249943,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
18/03/2021 23:30,3.5492,0.6806,3.613867319,0.1392,0.0406,0.145,3.41,0.64,3.469538874,3.70512,0.01316,3.705143371,0.04512,0.01316,0.047,3.66,0,3.66,5.33216,0.41688,5.348431471,0.09216,0.02688,0.096,5.24,0.39,5.254493315,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
19/03/2021 00:00,3.3492,0.6806,3.417653727,0.1392,0.0406,0.145,3.21,0.64,3.273178883,3.53416,0.01288,3.53418347,0.04416,0.01288,0.046,3.49,0,3.49,5.0064,0.4452,5.026155986,0.0864,0.0252,0.09,4.92,0.42,4.937894288,3.04,0.27,3.051966579,0,0,0,3.04,0.27,3.051966579
19/03/2021 00:30,3.3992,0.6306,3.457197854,0.1392,0.0406,0.145,3.26,0.59,3.312959402,3.6096,0.0028,3.609601086,0.0096,0.0028,0.01,3.6,0,3.6,4.93464,0.45052,4.955162984,0.10464,0.03052,0.109,4.83,0.42,4.84822648,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
19/03/2021 01:00,3.6092,0.6306,3.663875134,0.1392,0.0406,0.145,3.47,0.59,3.519801131,4.04056,0.00308,4.040561174,0.01056,0.00308,0.011,4.03,0,4.03,5.02528,0.43904,5.044422187,0.06528,0.01904,0.068,4.96,0.42,4.977750496,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
19/03/2021 01:30,3.62824,0.63032,3.682584527,0.13824,0.04032,0.144,3.49,0.59,3.539519741,4.11632,0.00476,4.116322752,0.01632,0.00476,0.017,4.1,0,4.1,5.04824,0.42532,5.066125166,0.01824,0.00532,0.019,5.03,0.42,5.047504334,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
19/03/2021 02:00,3.56824,0.63032,3.623484511,0.13824,0.04032,0.144,3.43,0.59,3.480373543,4.09056,0.00308,4.09056116,0.01056,0.00308,0.011,4.08,0,4.08,4.936,0.503,4.961562758,0.216,0.063,0.225,4.72,0.44,4.740464112,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
19/03/2021 02:30,3.5192,0.6306,3.575251739,0.1392,0.0406,0.145,3.38,0.59,3.431107693,4.0548,0.0014,4.054800242,0.0048,0.0014,0.005,4.05,0,4.05,4.91424,0.47332,4.936981527,0.11424,0.03332,0.119,4.8,0.44,4.82012448,3.18,0.26,3.190611227,0,0,0,3.18,0.26,3.190611227
19/03/2021 03:00,3.4492,0.6106,3.502829285,0.1392,0.0406,0.145,3.31,0.57,3.358719994,3.93976,0.00868,3.939769562,0.02976,0.00868,0.031,3.91,0,3.91,4.83968,0.46324,4.861799441,0.07968,0.02324,0.083,4.76,0.44,4.780292878,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
19/03/2021 03:30,3.35824,0.61032,3.413248658,0.13824,0.04032,0.144,3.22,0.57,3.270061162,3.85112,0.00616,3.851124927,0.02112,0.00616,0.022,3.83,0,3.83,4.91072,0.44896,4.93120026,0.03072,0.00896,0.032,4.88,0.44,4.899795914,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
19/03/2021 04:00,3.3092,0.6106,3.365061218,0.1392,0.0406,0.145,3.17,0.57,3.2208384,3.7596,0.0028,3.759601043,0.0096,0.0028,0.01,3.75,0,3.75,4.79088,0.45484,4.812422529,0.05088,0.01484,0.053,4.74,0.44,4.760378136,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
19/03/2021 04:30,3.3092,0.6106,3.365061218,0.1392,0.0406,0.145,3.17,0.57,3.2208384,3.68288,0.00084,3.682880096,0.00288,0.00084,0.003,3.68,0,3.68,4.82648,0.45064,4.847472083,0.03648,0.01064,0.038,4.79,0.44,4.810166317,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
19/03/2021 05:00,3.2892,0.6106,3.345395193,0.1392,0.0406,0.145,3.15,0.57,3.201156041,3.68288,0.00084,3.682880096,0.00288,0.00084,0.003,3.68,0,3.68,4.93032,0.41176,4.947484371,0.04032,0.01176,0.042,4.89,0.4,4.906332643,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
19/03/2021 05:30,3.3392,0.6106,3.394567572,0.1392,0.0406,0.145,3.2,0.57,3.25036921,3.82576,0.00168,3.825760369,0.00576,0.00168,0.006,3.82,0,3.82,5.1388,0.4284,5.156626029,0.0288,0.0084,0.03,5.11,0.42,5.127231222,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
19/03/2021 06:00,3.53824,0.61032,3.590492,0.13824,0.04032,0.144,3.4,0.57,3.447448332,4.07384,0.00112,4.073840154,0.00384,0.00112,0.004,4.07,0,4.07,5.47088,0.36484,5.483031661,0.05088,0.01484,0.053,5.42,0.35,5.431288981,3.19,0.24,3.199015474,0,0,0,3.19,0.24,3.199015474
19/03/2021 06:30,3.82536,0.58948,3.870512343,0.13536,0.03948,0.141,3.69,0.55,3.730763997,4.48152,0.00336,4.48152126,0.01152,0.00336,0.012,4.47,0,4.47,6.31592,0.01756,6.315944411,0.02592,0.00756,0.027,6.29,0.01,6.290007949,3.47,0.24,3.47828981,0,0,0,3.47,0.24,3.47828981
19/03/2021 07:00,4.16728,0.59004,4.208844236,0.13728,0.04004,0.143,4.03,0.55,4.067357865,4.90288,0.00084,4.902880072,0.00288,0.00084,0.003,4.9,0,4.9,6.92648,-0.24936,6.930967148,0.03648,0.01064,0.038,6.89,-0.26,6.894903915,3.63,0.24,3.637925233,0,0,0,3.63,0.24,3.637925233
19/03/2021 07:30,4.5992,0.5406,4.630862663,0.1392,0.0406,0.145,4.46,0.5,4.487939394,5.24192,0.00056,5.24192003,0.00192,0.00056,0.002,5.24,0,5.24,7.89032,-0.39824,7.900363587,0.04032,0.01176,0.042,7.85,-0.41,7.860699714,3.91,0,3.91,0,0,0,3.91,0,3.91
19/03/2021 08:00,4.77728,0.50004,4.803378415,0.13728,0.04004,0.143,4.64,0.46,4.662745972,5.46112,0.25616,5.467124436,0.02112,0.00616,0.022,5.44,0.25,5.445741455,8.29472,-0.43404,8.3060683,0.05472,0.01596,0.057,8.24,-0.45,8.252278473,4.17,-0.23,4.176338109,0,0,0,4.17,-0.23,4.176338109
19/03/2021 08:30,5.05632,0.43976,5.075407452,0.13632,0.03976,0.142,4.92,0.4,4.936233382,5.79128,0.29204,5.798638754,0.04128,0.01204,0.043,5.75,0.28,5.756813355,8.85144,-0.60208,8.871893282,0.06144,0.01792,0.064,8.79,-0.62,8.811838628,4.52,-0.26,4.527471701,0,0,0,4.52,-0.26,4.527471701
19/03/2021 09:00,5.28728,0.44004,5.30555982,0.13728,0.04004,0.143,5.15,0.4,5.165510623,5.94184,0.31512,5.950190182,0.05184,0.01512,0.054,5.89,0.3,5.897635119,9.06624,-0.71068,9.094051561,0.06624,0.01932,0.069,9,-0.73,9.029557021,4.75,-0.3,4.759464256,0,0,0,4.75,-0.3,4.759464256
19/03/2021 09:30,5.37728,0.44004,5.395254897,0.13728,0.04004,0.143,5.24,0.4,5.255244999,6.28224,0.34232,6.291559616,0.04224,0.01232,0.044,6.24,0.33,6.248719869,9.14224,-0.66768,9.166588722,0.04224,0.01232,0.044,9.1,-0.68,9.125371225,4.75,-0.3,4.759464256,0,0,0,4.75,-0.3,4.759464256
19/03/2021 10:00,5.56728,0.39004,5.580926249,0.13728,0.04004,0.143,5.43,0.35,5.441268235,6.2236,0.2498,6.228611161,0.0336,0.0098,0.035,6.19,0.24,6.194650918,9.2176,-0.6832,9.242884398,0.0576,0.0168,0.06,9.16,-0.7,9.186707789,4.8,-0.3,4.809365863,0,0,0,4.8,-0.3,4.809365863
19/03/2021 10:30,6.54632,0.47976,6.563876538,0.13632,0.03976,0.142,6.41,0.44,6.425083657,6.4188,0.2484,6.423604596,0.0288,0.0084,0.03,6.39,0.24,6.394505454,8.20752,-0.63864,8.232329294,0.10752,0.03136,0.112,8.1,-0.67,8.127662641,4.56,-0.35,4.573412293,0,0,0,4.56,-0.35,4.573412293
19/03/2021 11:00,5.82728,0.48004,5.84701895,0.13728,0.04004,0.143,5.69,0.44,5.706986946,5.95264,0.30952,5.960681639,0.03264,0.00952,0.034,5.92,0.3,5.927596477,8.87504,-0.49228,8.888682388,0.09504,0.02772,0.099,8.78,-0.52,8.795385154,5.04,-0.33,5.050792017,0,0,0,5.04,-0.33,5.050792017
19/03/2021 11:30,5.75632,0.51976,5.779737918,0.13632,0.03976,0.142,5.62,0.48,5.640460974,5.9536,0.2798,5.960171222,0.0336,0.0098,0.035,5.92,0.27,5.926153896,9.0008,-0.5806,9.019506472,0.1008,0.0294,0.105,8.9,-0.61,8.920880001,5.04,-0.35,5.052138161,0,0,0,5.04,-0.35,5.052138161
19/03/2021 12:00,5.69632,0.51976,5.719983566,0.13632,0.03976,0.142,5.56,0.48,5.580680962,5.99496,0.00728,5.99496442,0.02496,0.00728,0.026,5.97,0,5.97,8.89088,-0.53016,8.9066726,0.17088,0.04984,0.178,8.72,-0.58,8.739267704,5.04,-0.32,5.050148513,0,0,0,5.04,-0.32,5.050148513
19/03/2021 12:30,5.71728,0.52004,5.740882528,0.13728,0.04004,0.143,5.58,0.48,5.60060711,6.094,0.007,6.09400402,0.024,0.007,0.025,6.07,0,6.07,8.72736,-0.43452,8.7381703,0.08736,0.02548,0.091,8.64,-0.46,8.652236705,5.04,-0.29,5.04833636,0,0,0,5.04,-0.29,5.04833636
19/03/2021 13:00,5.71824,0.53032,5.74277877,0.13824,0.04032,0.144,5.58,0.49,5.601473021,6.04976,0.00868,6.049766227,0.02976,0.00868,0.031,6.02,0,6.02,8.73592,-0.44744,8.747371079,0.14592,0.04256,0.152,8.59,-0.49,8.603964203,4.93,-0.29,4.938522046,0,0,0,4.93,-0.29,4.938522046
19/03/2021 13:30,5.55824,0.59032,5.589499942,0.13824,0.04032,0.144,5.42,0.55,5.447834432,5.8096,0.0028,5.809600675,0.0096,0.0028,0.01,5.8,0,5.8,8.61256,-0.37592,8.620760152,0.08256,0.02408,0.086,8.53,-0.4,8.539373513,4.95,-0.29,4.958487673,0,0,0,4.95,-0.29,4.958487673
19/03/2021 14:00,5.5192,0.5606,5.547597768,0.1392,0.0406,0.145,5.38,0.52,5.405071692,5.80576,0.00168,5.805760243,0.00576,0.00168,0.006,5.8,0,5.8,8.4272,-0.4104,8.437187209,0.0672,0.0196,0.07,8.36,-0.43,8.371051308,4.81,-0.29,4.818734274,0,0,0,4.81,-0.29,4.818734274
19/03/2021 14:30,5.40824,0.56032,5.437188465,0.13824,0.04032,0.144,5.27,0.52,5.295592507,5.65576,0.00168,5.65576025,0.00576,0.00168,0.006,5.65,0,5.65,8.24128,-0.46796,8.254555264,0.04128,0.01204,0.043,8.2,-0.48,8.214036766,4.81,-0.29,4.818734274,0,0,0,4.81,-0.29,4.818734274
19/03/2021 15:00,5.35016,0.56088,5.37947938,0.14016,0.04088,0.146,5.21,0.52,5.235885789,5.63576,0.00168,5.63576025,0.00576,0.00168,0.006,5.63,0,5.63,8.17208,-0.52356,8.188834264,0.02208,0.00644,0.023,8.15,-0.53,8.167214948,4.75,-0.31,4.760105041,0,0,0,4.75,-0.31,4.760105041
19/03/2021 15:30,5.42016,0.59088,5.452272334,0.14016,0.04088,0.146,5.28,0.55,5.308568545,5.57248,0.00364,5.572481189,0.01248,0.00364,0.013,5.56,0,5.56,7.86144,-0.39208,7.87121119,0.06144,0.01792,0.064,7.8,-0.41,7.810768208,4.63,-0.25,4.636744548,0,0,0,4.63,-0.25,4.636744548
19/03/2021 16:00,5.64016,0.59088,5.671026715,0.14016,0.04088,0.146,5.5,0.55,5.527431592,5.6496,0.0028,5.649600694,0.0096,0.0028,0.01,5.64,0,5.64,7.864,-0.403,7.874319336,0.024,0.007,0.025,7.84,-0.41,7.850713343,4.63,-0.26,4.63729447,0,0,0,4.63,-0.26,4.63729447
19/03/2021 16:30,5.87016,0.56088,5.896894505,0.14016,0.04088,0.146,5.73,0.52,5.753546732,5.92096,0.00028,5.920960007,0.00096,0.00028,0.001,5.92,0,5.92,7.64976,-0.31132,7.656092228,0.02976,0.00868,0.031,7.62,-0.32,7.6267162,4.65,-0.23,4.655684697,0,0,0,4.65,-0.23,4.655684697
19/03/2021 17:00,5.97016,0.58088,5.99835244,0.14016,0.04088,0.146,5.83,0.54,5.854955166,6.10864,0.00252,6.10864052,0.00864,0.00252,0.009,6.1,0,6.1,7.7688,-0.2916,7.774270641,0.0288,0.0084,0.03,7.74,-0.3,7.745811772,4.59,-0.23,4.595758914,0,0,0,4.59,-0.23,4.595758914
19/03/2021 17:30,6.00824,0.60032,6.038156341,0.13824,0.04032,0.144,5.87,0.56,5.896651592,6.34096,0.00028,6.340960006,0.00096,0.00028,0.001,6.34,0,6.34,7.56112,-0.26384,7.565721856,0.02112,0.00616,0.022,7.54,-0.27,7.544832669,4.59,-0.23,4.595758914,0,0,0,4.59,-0.23,4.595758914
19/03/2021 18:00,6.08824,0.60032,6.117765148,0.13824,0.04032,0.144,5.95,0.56,5.976294839,6.23,0,6.23,0,0,0,6.23,0,6.23,7.54032,-0.29824,7.546215793,0.04032,0.01176,0.042,7.5,-0.31,7.506403933,4.49,-0.23,4.495887009,0,0,0,4.49,-0.23,4.495887009
19/03/2021 18:30,5.9792,0.6006,6.009288893,0.1392,0.0406,0.145,5.84,0.56,5.866787878,6.26,0,6.26,0,0,0,6.26,0,6.26,7.4196,0.0028,7.419600528,0.0096,0.0028,0.01,7.41,0,7.41,4.4,-0.23,4.406007263,0,0,0,4.4,-0.23,4.406007263
19/03/2021 19:00,5.95824,0.58032,5.986434264,0.13824,0.04032,0.144,5.82,0.54,5.844997861,6.21,0,6.21,0,0,0,6.21,0,6.21,7.47632,-0.27524,7.481384752,0.01632,0.00476,0.017,7.46,-0.28,7.465252842,4.46,-0.23,4.465926556,0,0,0,4.46,-0.23,4.465926556
19/03/2021 19:30,5.84824,0.61032,5.880000136,0.13824,0.04032,0.144,5.71,0.57,5.738379562,5.91,0,5.91,0,0,0,5.91,0,5.91,7.19,0.22,7.193364998,0,0,0,7.19,0.22,7.193364998,4.3,0.21,4.305124853,0,0,0,4.3,0.21,4.305124853
19/03/2021 20:00,5.53824,0.64032,5.575133362,0.13824,0.04032,0.144,5.4,0.6,5.433231083,5.52,0,5.52,0,0,0,5.52,0,5.52,6.81,0.3,6.816604727,0,0,0,6.81,0.3,6.816604727,4.14,0.27,4.148795006,0,0,0,4.14,0.27,4.148795006
19/03/2021 20:30,5.2992,0.6806,5.342727487,0.1392,0.0406,0.145,5.16,0.64,5.199538441,5.18,0,5.18,0,0,0,5.18,0,5.18,6.56,0.34,6.568805066,0,0,0,6.56,0.34,6.568805066,4,0.27,4.009102144,0,0,0,4,0.27,4.009102144
19/03/2021 21:00,5.04016,0.70088,5.088658527,0.14016,0.04088,0.146,4.9,0.66,4.944249185,4.98,0,4.98,0,0,0,4.98,0,4.98,6.28,0.34,6.289197087,0,0,0,6.28,0.34,6.289197087,3.83,0.27,3.839505176,0,0,0,3.83,0.27,3.839505176
19/03/2021 21:30,4.80112,0.74116,4.857990469,0.14112,0.04116,0.147,4.66,0.7,4.712281825,4.65,0,4.65,0,0,0,4.65,0,4.65,6.15,0.4,6.162994402,0,0,0,6.15,0.4,6.162994402,3.71,0.27,3.719811823,0,0,0,3.71,0.27,3.719811823
19/03/2021 22:00,4.56016,0.74088,4.61995264,0.14016,0.04088,0.146,4.42,0.7,4.475086591,4.47,0,4.47,0,0,0,4.47,0,4.47,5.84,0.43,5.855809082,0,0,0,5.84,0.43,5.855809082,3.54,0.27,3.550281679,0,0,0,3.54,0.27,3.550281679
19/03/2021 22:30,4.27208,0.78144,4.342961662,0.14208,0.04144,0.148,4.13,0.74,4.195771681,4.19,0,4.19,0,0,0,4.19,0,4.19,5.7,0.46,5.71853128,0,0,0,5.7,0.46,5.71853128,3.39,0.27,3.400735215,0,0,0,3.39,0.27,3.400735215
19/03/2021 23:00,4.05208,0.78144,4.126742153,0.14208,0.04144,0.148,3.91,0.74,3.979409504,3.91344,0.00392,3.913441963,0.01344,0.00392,0.014,3.9,0,3.9,5.34056,0.46308,5.360599239,0.01056,0.00308,0.011,5.33,0.46,5.349813081,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
19/03/2021 23:30,3.754,0.802,3.838713326,0.144,0.042,0.15,3.61,0.76,3.689132689,3.61,0,3.61,0,0,0,3.61,0,3.61,5.2396,0.4628,5.25999924,0.0096,0.0028,0.01,5.23,0.46,5.250190473,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
20/03/2021 00:00,3.53112,0.77116,3.614345888,0.14112,0.04116,0.147,3.39,0.73,3.467708177,3.38,0,3.38,0,0,0,3.38,0,3.38,4.9044,0.4942,4.929236553,0.0144,0.0042,0.015,4.89,0.49,4.914488783,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
20/03/2021 00:30,3.56208,0.77144,3.644658228,0.14208,0.04144,0.148,3.42,0.73,3.497041607,3.51,0,3.51,0,0,0,3.51,0,3.51,4.89096,0.49028,4.91547192,0.00096,0.00028,0.001,4.89,0.49,4.914488783,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
20/03/2021 01:00,3.79112,0.75116,3.864819815,0.14112,0.04116,0.147,3.65,0.71,3.71841364,3.95,0,3.95,0,0,0,3.95,0,3.95,4.94,0.49,4.964242138,0,0,0,4.94,0.49,4.964242138,3.11,0.26,3.120849243,0,0,0,3.11,0.26,3.120849243
20/03/2021 01:30,3.76016,0.75088,3.834400083,0.14016,0.04088,0.146,3.62,0.71,3.688970046,4.01,0,4.01,0,0,0,4.01,0,4.01,4.94,0.49,4.964242138,0,0,0,4.94,0.49,4.964242138,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
20/03/2021 02:00,3.70112,0.75116,3.776576571,0.14112,0.04116,0.147,3.56,0.71,3.630110191,4.03,0,4.03,0,0,0,4.03,0,4.03,4.89,0.49,4.914488783,0,0,0,4.89,0.49,4.914488783,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
20/03/2021 02:30,3.70112,0.75116,3.776576571,0.14112,0.04116,0.147,3.56,0.71,3.630110191,3.94,0,3.94,0,0,0,3.94,0,3.94,4.77,0.49,4.795101667,0,0,0,4.77,0.49,4.795101667,3.04,0.28,3.052867504,0,0,0,3.04,0.28,3.052867504
20/03/2021 03:00,3.60208,0.75144,3.679625307,0.14208,0.04144,0.148,3.46,0.71,3.532095695,3.83,0,3.83,0,0,0,3.83,0,3.83,4.74,0.47,4.763244692,0,0,0,4.74,0.47,4.763244692,2.99,0.28,3.00308175,0,0,0,2.99,0.28,3.00308175
20/03/2021 03:30,3.49112,0.75116,3.57101669,0.14112,0.04116,0.147,3.35,0.71,3.424412358,3.72,0,3.72,0,0,0,3.72,0,3.72,4.69,0.47,4.713491275,0,0,0,4.69,0.47,4.713491275,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
20/03/2021 04:00,3.38208,0.75144,3.464552958,0.14208,0.04144,0.148,3.24,0.71,3.316881065,3.6,0,3.6,0,0,0,3.6,0,3.6,4.63,0.49,4.655856527,0,0,0,4.63,0.49,4.655856527,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
20/03/2021 04:30,3.38208,0.75144,3.464552958,0.14208,0.04144,0.148,3.24,0.71,3.316881065,3.51,0,3.51,0,0,0,3.51,0,3.51,4.5848,0.4914,4.611058989,0.0048,0.0014,0.005,4.58,0.49,4.60613721,2.94,0.25,2.950610106,0,0,0,2.94,0.25,2.950610106
20/03/2021 05:00,3.32208,0.73144,3.4016496,0.14208,0.04144,0.148,3.18,0.69,3.253997541,3.41,0,3.41,0,0,0,3.41,0,3.41,4.65384,0.49112,4.679682211,0.00384,0.00112,0.004,4.65,0.49,4.67574593,2.9,0.25,2.910755916,0,0,0,2.9,0.25,2.910755916
20/03/2021 05:30,3.42208,0.71144,3.495250835,0.14208,0.04144,0.148,3.28,0.67,3.347730575,3.52,0,3.52,0,0,0,3.52,0,3.52,4.71096,0.46028,4.733392209,0.00096,0.00028,0.001,4.71,0.46,4.732409534,2.9,0.25,2.910755916,0,0,0,2.9,0.25,2.910755916
20/03/2021 06:00,3.42112,0.71116,3.49425394,0.14112,0.04116,0.147,3.28,0.67,3.347730575,3.56,0,3.56,0,0,0,3.56,0,3.56,4.92,0.45,4.940536408,0,0,0,4.92,0.45,4.940536408,2.94,0.25,2.950610106,0,0,0,2.94,0.25,2.950610106
20/03/2021 06:30,3.42112,0.71116,3.49425394,0.14112,0.04116,0.147,3.28,0.67,3.347730575,3.71,0,3.71,0,0,0,3.71,0,3.71,5.43,0.34,5.440634154,0,0,0,5.43,0.34,5.440634154,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
20/03/2021 07:00,3.57016,0.71088,3.640246255,0.14016,0.04088,0.146,3.43,0.67,3.494824745,3.95,0,3.95,0,0,0,3.95,0,3.95,5.67,0.26,5.675958069,0,0,0,5.67,0.26,5.675958069,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
20/03/2021 07:30,3.7492,0.7506,3.823597913,0.1392,0.0406,0.145,3.61,0.71,3.679157512,3.99,0,3.99,0,0,0,3.99,0,3.99,5.95,0,5.95,0,0,0,5.95,0,5.95,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
20/03/2021 08:00,3.96824,0.72032,4.033086857,0.13824,0.04032,0.144,3.83,0.68,3.889897171,4.12,0,4.12,0,0,0,4.12,0,4.12,6.23,-0.25,6.235014034,0,0,0,6.23,-0.25,6.235014034,3.36,0.23,3.367862824,0,0,0,3.36,0.23,3.367862824
20/03/2021 08:30,4.27536,0.71948,4.335476283,0.13536,0.03948,0.141,4.14,0.68,4.195473752,4.4,0,4.4,0,0,0,4.4,0,4.4,6.6,-0.23,6.60400636,0,0,0,6.6,-0.23,6.60400636,3.63,0.01,3.630013774,0,0,0,3.63,0.01,3.630013774
20/03/2021 09:00,4.57728,0.69004,4.629000691,0.13728,0.04004,0.143,4.44,0.65,4.487326598,4.76,0,4.76,0,0,0,4.76,0,4.76,6.67,-0.23,6.673964339,0,0,0,6.67,-0.23,6.673964339,3.96,-0.24,3.967266061,0,0,0,3.96,-0.24,3.967266061
20/03/2021 09:30,4.95112,0.65116,4.993755961,0.14112,0.04116,0.147,4.81,0.61,4.848525549,4.92,0,4.92,0,0,0,4.92,0,4.92,6.73384,0.00112,6.733840093,0.00384,0.00112,0.004,6.73,0,6.73,3.98,-0.26,3.988483421,0,0,0,3.98,-0.26,3.988483421
20/03/2021 10:00,5.11112,0.65116,5.152432144,0.14112,0.04116,0.147,4.97,0.61,5.007294679,5.00096,0.00028,5.000960008,0.00096,0.00028,0.001,5,0,5,6.7644,-0.2458,6.76886438,0.0144,0.0042,0.015,6.75,-0.25,6.754628043,4.06,-0.26,4.068316605,0,0,0,4.06,-0.26,4.068316605
20/03/2021 10:30,5.22112,0.60116,5.255614845,0.14112,0.04116,0.147,5.08,0.56,5.110772936,4.91192,0.00056,4.911920032,0.00192,0.00056,0.002,4.91,0,4.91,6.67784,0.00812,6.677844937,0.02784,0.00812,0.029,6.65,0,6.65,4.14,-0.26,4.148156217,0,0,0,4.14,-0.26,4.148156217
20/03/2021 11:00,5.13112,0.60116,5.16621581,0.14112,0.04116,0.147,4.99,0.56,5.021324526,5.0048,0.0014,5.004800196,0.0048,0.0014,0.005,5,0,5,6.48568,0.01624,6.485700332,0.05568,0.01624,0.058,6.43,0,6.43,4.14,-0.26,4.148156217,0,0,0,4.14,-0.26,4.148156217
20/03/2021 11:30,5.22016,0.60088,5.254629121,0.14016,0.04088,0.146,5.08,0.56,5.110772936,4.96576,0.00168,4.965760284,0.00576,0.00168,0.006,4.96,0,4.96,6.40064,0.31352,6.408313912,0.08064,0.02352,0.084,6.32,0.29,6.326649982,4.1,-0.26,4.108235631,0,0,0,4.1,-0.26,4.108235631
20/03/2021 12:00,5.30112,0.60116,5.335097619,0.14112,0.04116,0.147,5.16,0.56,5.190298643,5.01672,0.00196,5.016720383,0.00672,0.00196,0.007,5.01,0,5.01,6.26656,0.31108,6.274276452,0.10656,0.03108,0.111,6.16,0.28,6.166360353,5.9608,0.2944,5.968065683,1.9008,0.5544,1.98,4.06,-0.26,4.068316605
20/03/2021 12:30,5.25112,0.60116,5.285419056,0.14112,0.04116,0.147,5.11,0.56,5.140593351,5.1096,0.0028,5.109600767,0.0096,0.0028,0.01,5.1,0,5.1,6.08008,0.38044,6.091970732,0.07008,0.02044,0.073,6.01,0.36,6.020772376,4.1,-0.23,4.106446152,0,0,0,4.1,-0.23,4.106446152
20/03/2021 13:00,5.18208,0.63144,5.220408949,0.14208,0.04144,0.148,5.04,0.59,5.074416223,5.16864,0.00252,5.168640614,0.00864,0.00252,0.009,5.16,0,5.16,6.08312,0.38716,6.095427942,0.09312,0.02716,0.097,5.99,0.36,6.000808279,4.232,-0.174,4.235575522,0.192,0.056,0.2,4.04,-0.23,4.046541733
20/03/2021 13:30,5.09208,0.66144,5.134859453,0.14208,0.04144,0.148,4.95,0.62,4.988677179,5.00688,0.39784,5.022661048,0.02688,0.00784,0.028,4.98,0.39,4.995247742,6.0512,0.4516,6.068028016,0.2112,0.0616,0.22,5.84,0.39,5.853007774,3.92,-0.23,3.926741652,0,0,0,3.92,-0.23,3.926741652
20/03/2021 14:00,4.92304,0.66172,4.967312775,0.14304,0.04172,0.149,4.78,0.62,4.820041494,4.55472,0.23596,4.560827929,0.05472,0.01596,0.057,4.5,0.22,4.505374568,5.87464,0.49052,5.895083121,0.34464,0.10052,0.359,5.53,0.39,5.543735203,6.3212,0.5316,6.343513853,2.6112,0.7616,2.72,3.71,-0.23,3.717122543
20/03/2021 14:30,4.844,0.662,4.889026488,0.144,0.042,0.15,4.7,0.62,4.740717245,4.33376,0.01568,4.333788366,0.05376,0.01568,0.056,4.28,0,4.28,5.52632,0.46476,5.545828577,0.25632,0.07476,0.267,5.27,0.39,5.284411036,7.7884,0.9862,7.850590105,4.4784,1.3062,4.665,3.31,-0.32,3.325432303
20/03/2021 15:00,4.634,0.662,4.681046891,0.144,0.042,0.15,4.49,0.62,4.532604108,4.24064,0.30352,4.25148821,0.08064,0.02352,0.084,4.16,0.28,4.169412429,5.4676,0.4768,5.488350207,0.2976,0.0868,0.31,5.17,0.39,5.184688997,6.97816,0.69988,7.013169683,3.66816,1.06988,3.821,3.31,-0.37,3.330615559
20/03/2021 15:30,4.62728,0.71004,4.681439629,0.13728,0.04004,0.143,4.49,0.67,4.539713647,4.32048,0.23764,4.327010538,0.06048,0.01764,0.063,4.26,0.22,4.265676969,5.49656,0.48608,5.518011018,0.22656,0.06608,0.236,5.27,0.42,5.286709752,4.20824,0.41032,4.22819659,0.85824,0.25032,0.894,3.35,0.16,3.353818719
20/03/2021 16:00,4.78728,0.71004,4.839649429,0.13728,0.04004,0.143,4.65,0.67,4.69802086,4.46896,0.23428,4.475096714,0.04896,0.01428,0.051,4.42,0.22,4.425471726,5.65008,0.47544,5.670048254,0.19008,0.05544,0.198,5.46,0.42,5.47613002,3.592,-0.274,3.602435287,0.192,0.056,0.2,3.4,-0.33,3.415977166
20/03/2021 16:30,4.95632,0.70976,5.006881984,0.13632,0.03976,0.142,4.82,0.67,4.866343597,4.7124,0.0182,4.712435145,0.0624,0.0182,0.065,4.65,0,4.65,5.93104,0.47572,5.950087814,0.19104,0.05572,0.199,5.74,0.42,5.755345342,3.5,-0.3,3.512833614,0,0,0,3.5,-0.3,3.512833614
20/03/2021 17:00,5.21536,0.67948,5.259436567,0.13536,0.03948,0.141,5.08,0.64,5.120156248,5.05552,0.01036,5.055530615,0.03552,0.01036,0.037,5.02,0,5.02,6.24648,0.44064,6.262002555,0.27648,0.08064,0.288,5.97,0.36,5.980844422,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
20/03/2021 17:30,5.55632,0.67976,5.597746475,0.13632,0.03976,0.142,5.42,0.64,5.457655174,5.40528,0.29904,5.413545677,0.06528,0.01904,0.068,5.34,0.28,5.347335785,6.46816,0.44988,6.483786378,0.30816,0.08988,0.321,6.16,0.36,6.170510514,3.72,-0.36,3.737378761,0,0,0,3.72,-0.36,3.737378761
20/03/2021 18:00,5.75112,0.65116,5.787865807,0.14112,0.04116,0.147,5.61,0.61,5.643066542,5.65104,0.33072,5.660709214,0.07104,0.02072,0.074,5.58,0.31,5.588604477,6.7984,0.4762,6.81505752,0.3984,0.1162,0.415,6.4,0.36,6.410117004,3.72,0.25,3.728391074,0,0,0,3.72,0.25,3.728391074
20/03/2021 18:30,5.82016,0.65088,5.856441513,0.14016,0.04088,0.146,5.68,0.61,5.712661376,5.78832,0.02576,5.78837732,0.08832,0.02576,0.092,5.7,0,5.7,6.91728,0.40504,6.929128372,0.25728,0.07504,0.268,6.66,0.33,6.668170664,3.72,0.28,3.730522752,0,0,0,3.72,0.28,3.730522752
20/03/2021 19:00,6.03824,0.60032,6.068008438,0.13824,0.04032,0.144,5.9,0.56,5.926516684,6.0016,0.0238,6.001647191,0.0816,0.0238,0.085,5.92,0,5.92,7.04784,0.34312,7.056187356,0.38784,0.11312,0.404,6.66,0.23,6.663970288,3.99,0.24,3.997211528,0,0,0,3.99,0.24,3.997211528
20/03/2021 19:30,5.78112,0.64116,5.816565533,0.14112,0.04116,0.147,5.64,0.6,5.671825103,5.62704,0.23372,5.631891707,0.04704,0.01372,0.049,5.58,0.22,5.584335233,6.89216,0.47688,6.908638361,0.33216,0.09688,0.346,6.56,0.38,6.57099688,3.72,0.28,3.730522752,0,0,0,3.72,0.28,3.730522752
20/03/2021 20:00,5.56208,0.64144,5.598944472,0.14208,0.04144,0.148,5.42,0.6,5.453109205,5.35208,0.00644,5.352083875,0.02208,0.00644,0.023,5.33,0,5.33,6.53,0.495,6.548734611,0.36,0.105,0.375,6.17,0.39,6.182313483,3.65,0.3,3.662308015,0,0,0,3.65,0.3,3.662308015
20/03/2021 20:30,5.33304,0.70172,5.379007957,0.14304,0.04172,0.149,5.19,0.66,5.231797014,5.02744,0.01092,5.02745186,0.03744,0.01092,0.039,4.99,0,4.99,6.20288,0.55584,6.227734612,0.36288,0.10584,0.378,5.84,0.45,5.85731167,3.52,0.3,3.53276096,0,0,0,3.52,0.3,3.53276096
20/03/2021 21:00,5.09208,0.72144,5.142932471,0.14208,0.04144,0.148,4.95,0.68,4.996488767,4.79856,0.01708,4.798590397,0.05856,0.01708,0.061,4.74,0,4.74,6.00608,0.56844,6.032919774,0.40608,0.11844,0.423,5.6,0.45,5.618051264,3.4,0.32,3.415025622,0,0,0,3.4,0.32,3.415025622
20/03/2021 21:30,4.88632,0.74976,4.943507176,0.13632,0.03976,0.142,4.75,0.71,4.802770034,4.61736,0.02548,4.617430303,0.08736,0.02548,0.091,4.53,0,4.53,5.89336,0.61348,5.925204621,0.42336,0.12348,0.441,5.47,0.49,5.491903131,3.26,0.32,3.275667871,0,0,0,3.26,0.32,3.275667871
20/03/2021 22:00,4.56824,0.75032,4.629448866,0.13824,0.04032,0.144,4.43,0.71,4.486535412,4.40872,0.02296,4.408779786,0.07872,0.02296,0.082,4.33,0,4.33,5.5184,0.6012,5.551052153,0.2784,0.0812,0.29,5.24,0.52,5.265738315,3.17,0.32,3.186110481,0,0,0,3.17,0.32,3.186110481
20/03/2021 22:30,4.31824,0.80032,4.391777408,0.13824,0.04032,0.144,4.18,0.76,4.248529157,4.1972,0.0196,4.197245764,0.0672,0.0196,0.07,4.13,0,4.13,5.30816,0.62988,5.345400958,0.30816,0.08988,0.321,5,0.54,5.029075462,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
20/03/2021 23:00,4.04016,0.80088,4.118774284,0.14016,0.04088,0.146,3.9,0.76,3.973361297,3.88568,0.01624,3.885713937,0.05568,0.01624,0.058,3.83,0,3.83,5.04016,0.61588,5.077649161,0.26016,0.07588,0.271,4.78,0.54,4.810405388,3.13,0.28,3.142499006,0,0,0,3.13,0.28,3.142499006
20/03/2021 23:30,3.83208,0.82144,3.919132659,0.14208,0.04144,0.148,3.69,0.78,3.771538148,3.574,0.007,3.574006855,0.024,0.007,0.025,3.55,0,3.55,4.87888,0.58884,4.914285564,0.09888,0.02884,0.103,4.78,0.56,4.812691555,2.95,0.3,2.965215001,0,0,0,2.95,0.3,2.965215001
21/03/2021 00:00,3.59304,0.82172,3.685805231,0.14304,0.04172,0.149,3.45,0.78,3.537075063,3.37592,0.00756,3.375928465,0.02592,0.00756,0.027,3.35,0,3.35,4.65584,0.58212,4.692090131,0.07584,0.02212,0.079,4.58,0.56,4.614108798,2.82,0.3,2.835912552,0,0,0,2.82,0.3,2.835912552
21/03/2021 00:30,3.62304,0.82172,3.715056204,0.14304,0.04172,0.149,3.48,0.78,3.566342664,3.43456,0.01008,3.434574792,0.03456,0.01008,0.036,3.4,0,3.4,4.7028,0.5754,4.737870091,0.0528,0.0154,0.055,4.65,0.56,4.683599043,2.78,0.3,2.796140197,0,0,0,2.78,0.3,2.796140197
21/03/2021 01:00,3.84112,0.79116,3.921751777,0.14112,0.04116,0.147,3.7,0.75,3.775248336,3.87728,0.00504,3.877283276,0.01728,0.00504,0.018,3.86,0,3.86,4.72104,0.58072,4.756622163,0.07104,0.02072,0.074,4.65,0.56,4.683599043,2.9,0.3,2.915475947,0,0,0,2.9,0.3,2.915475947
21/03/2021 01:30,3.87208,0.79144,3.952136232,0.14208,0.04144,0.148,3.73,0.75,3.804655043,4.02824,0.00532,4.028243513,0.01824,0.00532,0.019,4.01,0,4.01,4.74568,0.54624,4.777013377,0.05568,0.01624,0.058,4.69,0.53,4.719851693,2.98,0.28,2.993125457,0,0,0,2.98,0.28,2.993125457
21/03/2021 02:00,3.82112,0.76116,3.896193347,0.14112,0.04116,0.147,3.68,0.72,3.749773326,3.95632,0.00476,3.956322863,0.01632,0.00476,0.017,3.94,0,3.94,4.69736,0.57548,4.732480132,0.08736,0.02548,0.091,4.61,0.55,4.642693184,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
21/03/2021 02:30,3.70208,0.73144,3.773645558,0.14208,0.04144,0.148,3.56,0.69,3.626251508,3.87208,0.00644,3.872085355,0.02208,0.00644,0.023,3.85,0,3.85,4.57696,0.57828,4.613347006,0.09696,0.02828,0.101,4.48,0.55,4.513634899,2.85,0.32,2.867908646,0,0,0,2.85,0.32,2.867908646
21/03/2021 03:00,3.624,0.732,3.697188121,0.144,0.042,0.15,3.48,0.69,3.547745763,3.81784,0.00812,3.817848635,0.02784,0.00812,0.029,3.79,0,3.79,4.58848,0.56164,4.622725192,0.10848,0.03164,0.113,4.48,0.53,4.511241514,2.82,0.32,2.838097955,0,0,0,2.82,0.32,2.838097955
21/03/2021 03:30,3.56304,0.73172,3.637398548,0.14304,0.04172,0.149,3.42,0.69,3.488911005,3.72288,0.00084,3.722880095,0.00288,0.00084,0.003,3.72,0,3.72,4.51744,0.54092,4.549709727,0.03744,0.01092,0.039,4.48,0.53,4.511241514,2.82,0.28,2.833866616,0,0,0,2.82,0.28,2.833866616
21/03/2021 04:00,3.46304,0.73172,3.539499993,0.14304,0.04172,0.149,3.32,0.69,3.390943821,3.6,0,3.6,0,0,0,3.6,0,3.6,4.51072,0.50896,4.539343036,0.03072,0.00896,0.032,4.48,0.5,4.507815435,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
