Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/03/2021 04:30,3.38304,0.73172,3.461267658,0.14304,0.04172,0.149,3.24,0.69,3.312657543,3.5,0,3.5,0,0,0,3.5,0,3.5,4.42496,0.50728,4.453942523,0.02496,0.00728,0.026,4.4,0.5,4.428317965,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
21/03/2021 05:00,3.30304,0.73172,3.383118,0.14304,0.04172,0.149,3.16,0.69,3.234455132,3.44,0,3.44,0,0,0,3.44,0,3.44,4.4996,0.5028,4.527605106,0.0096,0.0028,0.01,4.49,0.5,4.517753867,2.68,0.28,2.694587167,0,0,0,2.68,0.28,2.694587167
21/03/2021 05:30,3.384,0.732,3.462265154,0.144,0.042,0.15,3.24,0.69,3.312657543,3.56,0,3.56,0,0,0,3.56,0,3.56,4.52728,0.48504,4.553188773,0.01728,0.00504,0.018,4.51,0.48,4.53547131,2.68,0.28,2.694587167,0,0,0,2.68,0.28,2.694587167
21/03/2021 06:00,3.38304,0.73172,3.461267658,0.14304,0.04172,0.149,3.24,0.69,3.312657543,3.56,0,3.56,0,0,0,3.56,0,3.56,4.66728,0.48504,4.692415838,0.01728,0.00504,0.018,4.65,0.48,4.674708547,2.68,0.3,2.696738771,0,0,0,2.68,0.3,2.696738771
21/03/2021 06:30,3.314,0.762,3.400476437,0.144,0.042,0.15,3.17,0.72,3.250738378,3.61,0,3.61,0,0,0,3.61,0,3.61,4.70576,0.48168,4.730348063,0.00576,0.00168,0.006,4.7,0.48,4.724447058,2.8,0.29,2.814977797,0,0,0,2.8,0.29,2.814977797
21/03/2021 07:00,3.39304,0.76172,3.477490158,0.14304,0.04172,0.149,3.25,0.72,3.328798582,3.68,0,3.68,0,0,0,3.68,0,3.68,4.81536,0.48448,4.839670733,0.01536,0.00448,0.016,4.8,0.48,4.823940298,2.91,0.26,2.921592032,0,0,0,2.91,0.26,2.921592032
21/03/2021 07:30,3.53208,0.76144,3.613222938,0.14208,0.04144,0.148,3.39,0.72,3.465616828,3.76,0,3.76,0,0,0,3.76,0,3.76,5.03592,0.44756,5.055769002,0.02592,0.00756,0.027,5.01,0.44,5.029284243,2.93,0.26,2.941513216,0,0,0,2.93,0.26,2.941513216
21/03/2021 08:00,3.71208,0.74144,3.785402383,0.14208,0.04144,0.148,3.57,0.7,3.637980209,3.81,0,3.81,0,0,0,3.81,0,3.81,5.1296,0.4428,5.148676335,0.0096,0.0028,0.01,5.12,0.44,5.138871471,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
21/03/2021 08:30,4.01112,0.72116,4.075433155,0.14112,0.04116,0.147,3.87,0.68,3.929287467,3.98,0,3.98,0,0,0,3.98,0,3.98,5.41152,0.42336,5.428055121,0.01152,0.00336,0.012,5.4,0.42,5.416308706,3.19,0.24,3.199015474,0,0,0,3.19,0.24,3.199015474
21/03/2021 09:00,4.3492,0.7206,4.408492373,0.1392,0.0406,0.145,4.21,0.68,4.264563284,4.13288,0.00084,4.132880085,0.00288,0.00084,0.003,4.13,0,4.13,5.59112,0.42616,5.607337621,0.02112,0.00616,0.022,5.57,0.42,5.585812385,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
21/03/2021 09:30,4.68728,0.65004,4.732139664,0.13728,0.04004,0.143,4.55,0.61,4.590708006,4.46,0,4.46,0,0,0,4.46,0,4.46,5.85304,0.42672,5.868574546,0.02304,0.00672,0.024,5.83,0.42,5.845109067,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
21/03/2021 10:00,4.90632,0.64976,4.949157908,0.13632,0.03976,0.142,4.77,0.61,4.808846015,4.77,0,4.77,0,0,0,4.77,0,4.77,5.94592,0.42756,5.9612727,0.02592,0.00756,0.027,5.92,0.42,5.934879948,3.64,0.22,3.646642291,0,0,0,3.64,0.22,3.646642291
21/03/2021 10:30,5.07632,0.64976,5.117735124,0.13632,0.03976,0.142,4.94,0.61,4.977519463,4.92,0,4.92,0,0,0,4.92,0,4.92,6.13536,0.40448,6.148678427,0.01536,0.00448,0.016,6.12,0.4,6.133057965,3.78,0,3.78,0,0,0,3.78,0,3.78
21/03/2021 11:00,5.23632,0.62976,5.274053925,0.13632,0.03976,0.142,5.1,0.59,5.134014024,4.96288,0.00084,4.962880071,0.00288,0.00084,0.003,4.96,0,4.96,6.15536,0.42448,6.16997893,0.01536,0.00448,0.016,6.14,0.42,6.154348056,3.85,0,3.85,0,0,0,3.85,0,3.85
21/03/2021 11:30,5.30536,0.60948,5.340253795,0.13536,0.03948,0.141,5.17,0.57,5.201326754,5.01288,0.00084,5.01288007,0.00288,0.00084,0.003,5.01,0,5.01,6.27184,0.40512,6.284910437,0.05184,0.01512,0.054,6.22,0.39,6.232214695,3.85,0,3.85,0,0,0,3.85,0,3.85
21/03/2021 12:00,5.28632,0.60976,5.321370726,0.13632,0.03976,0.142,5.15,0.57,5.181447674,5.03576,0.00168,5.03576028,0.00576,0.00168,0.006,5.03,0,5.03,6.14096,0.42528,6.155668347,0.12096,0.03528,0.126,6.02,0.39,6.032619663,4.98936,0.10648,4.990496088,1.11936,0.32648,1.166,3.87,-0.22,3.876248186
21/03/2021 12:30,5.32536,0.60948,5.360123599,0.13536,0.03948,0.141,5.19,0.57,5.221206757,4.99728,0.00504,4.997282542,0.01728,0.00504,0.018,4.98,0,4.98,5.97824,0.43032,5.993707434,0.13824,0.04032,0.144,5.84,0.39,5.853007774,9.64992,1.72956,9.803689805,5.92992,1.72956,6.177,3.72,0,3.72
21/03/2021 13:00,5.24536,0.60948,5.280650282,0.13536,0.03948,0.141,5.11,0.57,5.141692328,4.99632,0.00476,4.996322267,0.01632,0.00476,0.017,4.98,0,4.98,5.94368,0.42024,5.958517735,0.10368,0.03024,0.108,5.84,0.39,5.853007774,6.46944,0.58192,6.495558852,2.74944,0.80192,2.864,3.72,-0.22,3.726499698
21/03/2021 13:30,5.21536,0.63948,5.254418579,0.13536,0.03948,0.141,5.08,0.6,5.115310352,4.83248,0.00364,4.832481371,0.01248,0.00364,0.013,4.82,0,4.82,5.90024,0.44632,5.917096721,0.09024,0.02632,0.094,5.81,0.42,5.825160942,6.29368,0.38024,6.305155859,2.50368,0.73024,2.608,3.79,-0.35,3.80612664
21/03/2021 14:00,5.13632,0.63976,5.17600966,0.13632,0.03976,0.142,5,0.6,5.035871325,4.6892,0.0056,4.689203344,0.0192,0.0056,0.02,4.67,0,4.67,5.87144,0.43792,5.887748432,0.06144,0.01792,0.064,5.81,0.42,5.825160942,5.03976,0.00868,5.039767475,1.22976,0.35868,1.281,3.81,-0.35,3.826042342
21/03/2021 14:30,4.97728,0.68004,5.023521733,0.13728,0.04004,0.143,4.84,0.64,4.882130682,4.50976,0.00868,4.509768353,0.02976,0.00868,0.031,4.48,0,4.48,5.66152,0.45836,5.680044243,0.13152,0.03836,0.137,5.53,0.42,5.545926433,7.388,1.134,7.474523396,3.888,1.134,4.05,3.5,0,3.5
21/03/2021 15:00,4.76728,0.68004,4.815538703,0.13728,0.04004,0.143,4.63,0.64,4.674023962,4.44632,0.00476,4.446322548,0.01632,0.00476,0.017,4.43,0,4.43,5.64352,0.44436,5.660986999,0.08352,0.02436,0.087,5.56,0.42,5.575840744,5.6388,0.6384,5.674823345,2.1888,0.6384,2.28,3.45,0,3.45
21/03/2021 15:30,4.91728,0.70004,4.966860034,0.13728,0.04004,0.143,4.78,0.66,4.825349728,4.49728,0.00504,4.497282824,0.01728,0.00504,0.018,4.48,0,4.48,5.56488,0.46184,5.584011605,0.07488,0.02184,0.078,5.49,0.44,5.507603835,6.1312,0.7616,6.178320807,2.6112,0.7616,2.72,3.52,0,3.52
21/03/2021 16:00,4.91728,0.70004,4.966860034,0.13728,0.04004,0.143,4.78,0.66,4.825349728,4.5944,0.0042,4.59440192,0.0144,0.0042,0.015,4.58,0,4.58,5.64312,0.46716,5.662423668,0.09312,0.02716,0.097,5.55,0.44,5.567414121,5.58656,0.62608,5.621532602,2.14656,0.62608,2.236,3.44,0,3.44
21/03/2021 16:30,5.16536,0.69948,5.212505751,0.13536,0.03948,0.141,5.03,0.66,5.073115414,4.9044,0.0042,4.904401798,0.0144,0.0042,0.015,4.89,0,4.89,5.80944,0.45192,5.826991059,0.10944,0.03192,0.114,5.7,0.42,5.715452738,4.96432,0.14376,4.966401111,1.38432,0.40376,1.442,3.58,-0.26,3.589428924
21/03/2021 17:00,5.41536,0.65948,5.455367797,0.13536,0.03948,0.141,5.28,0.62,5.316276893,5.02576,0.00168,5.025760281,0.00576,0.00168,0.006,5.02,0,5.02,6.1324,0.3982,6.145314719,0.0624,0.0182,0.065,6.07,0.38,6.081882932,3.812,0.306,3.82426202,0.192,0.056,0.2,3.62,0.25,3.628622328
21/03/2021 17:30,5.54016,0.66088,5.57943861,0.14016,0.04088,0.146,5.4,0.62,5.43547606,5.2496,0.0028,5.249600747,0.0096,0.0028,0.01,5.24,0,5.24,6.37072,0.38896,6.3825828,0.03072,0.00896,0.032,6.34,0.38,6.351377803,3.58,0.25,3.588718434,0,0,0,3.58,0.25,3.588718434
21/03/2021 18:00,5.59112,0.66116,5.630075968,0.14112,0.04116,0.147,5.45,0.62,5.485152687,5.54288,0.00084,5.542880064,0.00288,0.00084,0.003,5.54,0,5.54,6.52536,0.38448,6.536677138,0.01536,0.00448,0.016,6.51,0.38,6.521081199,3.72,0.25,3.728391074,0,0,0,3.72,0.25,3.728391074
21/03/2021 18:30,5.68536,0.65948,5.723480777,0.13536,0.03948,0.141,5.55,0.62,5.584523256,5.59768,0.00224,5.597680448,0.00768,0.00224,0.008,5.59,0,5.59,6.6172,0.2696,6.622689786,0.0672,0.0196,0.07,6.55,0.25,6.554769256,3.67,0.32,3.683924538,0,0,0,3.67,0.32,3.683924538
21/03/2021 19:00,5.86344,0.63892,5.898147794,0.13344,0.03892,0.139,5.73,0.6,5.761327972,5.7648,0.0014,5.76480017,0.0048,0.0014,0.005,5.76,0,5.76,6.9216,0.2738,6.927013281,0.0816,0.0238,0.085,6.84,0.25,6.844567189,3.91,0.28,3.920012755,0,0,0,3.91,0.28,3.920012755
21/03/2021 19:30,5.9344,0.6392,5.968725157,0.1344,0.0392,0.14,5.8,0.6,5.830951895,5.7,0,5.7,0,0,0,5.7,0,5.7,6.88488,0.27184,6.890244524,0.07488,0.02184,0.078,6.81,0.25,6.814587295,3.86,0.26,3.868746567,0,0,0,3.86,0.26,3.868746567
21/03/2021 20:00,5.6444,0.6692,5.683931738,0.1344,0.0392,0.14,5.51,0.63,5.545899386,5.48,0,5.48,0,0,0,5.48,0,5.48,6.59376,0.35568,6.603346061,0.05376,0.01568,0.056,6.54,0.34,6.548831957,3.69,0.28,3.700608058,0,0,0,3.69,0.28,3.700608058
21/03/2021 20:30,5.36536,0.69948,5.410763366,0.13536,0.03948,0.141,5.23,0.66,5.271479868,5.28,0,5.28,0,0,0,5.28,0,5.28,6.45744,0.42092,6.471144026,0.03744,0.01092,0.039,6.42,0.41,6.433078579,3.58,0.28,3.590933026,0,0,0,3.58,0.28,3.590933026
21/03/2021 21:00,5.10536,0.71948,5.155807619,0.13536,0.03948,0.141,4.97,0.68,5.01630342,4.99,0,4.99,0,0,0,4.99,0,4.99,6.164,0.457,6.180917812,0.024,0.007,0.025,6.14,0.45,6.156468143,3.58,0.28,3.590933026,0,0,0,3.58,0.28,3.590933026
21/03/2021 21:30,4.79728,0.76004,4.857113978,0.13728,0.04004,0.143,4.66,0.72,4.715294264,4.71,0,4.71,0,0,0,4.71,0,4.71,5.93576,0.48168,5.955271816,0.00576,0.00168,0.006,5.93,0.48,5.949394927,3.42,0.28,3.431442845,0,0,0,3.42,0.28,3.431442845
21/03/2021 22:00,4.52016,0.76088,4.583752262,0.14016,0.04088,0.146,4.38,0.72,4.438783617,4.5,0,4.5,0,0,0,4.5,0,4.5,5.72768,0.48224,5.747945163,0.00768,0.00224,0.008,5.72,0.48,5.740104529,3.29,0.32,3.305525677,0,0,0,3.29,0.32,3.305525677
21/03/2021 22:30,4.22112,0.76116,4.289197897,0.14112,0.04116,0.147,4.08,0.72,4.14304236,4.21,0,4.21,0,0,0,4.21,0,4.21,5.50248,0.51364,5.526401379,0.01248,0.00364,0.013,5.49,0.51,5.513637638,3.2,0.3,3.214031736,0,0,0,3.2,0.3,3.214031736
21/03/2021 23:00,3.92208,0.76144,3.995310051,0.14208,0.04144,0.148,3.78,0.72,3.847960499,3.9,0,3.9,0,0,0,3.9,0,3.9,5.2292,0.5156,5.254557641,0.0192,0.0056,0.02,5.21,0.51,5.2349021,3.08,0.3,3.0945759,0,0,0,3.08,0.3,3.0945759
21/03/2021 23:30,3.714,0.792,3.797507077,0.144,0.042,0.15,3.57,0.75,3.64793092,3.65,0,3.65,0,0,0,3.65,0,3.65,5.05744,0.52092,5.08419679,0.03744,0.01092,0.039,5.02,0.51,5.045839871,2.95,0.3,2.965215001,0,0,0,2.95,0.3,2.965215001
22/03/2021 00:00,3.474,0.792,3.563136259,0.144,0.042,0.15,3.33,0.75,3.413414713,3.42,0,3.42,0,0,0,3.42,0,3.42,4.9084,0.5212,4.935994327,0.0384,0.0112,0.04,4.87,0.51,4.896631495,2.84,0.3,2.855801114,0,0,0,2.84,0.3,2.855801114
22/03/2021 00:30,3.47304,0.79172,3.562138038,0.14304,0.04172,0.149,3.33,0.75,3.413414713,3.55,0,3.55,0,0,0,3.55,0,3.55,4.87856,0.47708,4.901831596,0.05856,0.01708,0.061,4.82,0.46,4.841900453,2.89,0.3,2.905529212,0,0,0,2.89,0.3,2.905529212
22/03/2021 01:00,3.67208,0.76144,3.750194982,0.14208,0.04144,0.148,3.53,0.72,3.602679558,4,0,4,0,0,0,4,0,4,5.01784,0.46812,5.039628419,0.02784,0.00812,0.029,4.99,0.46,5.011157551,3.03,0.3,3.044815265,0,0,0,3.03,0.3,3.044815265
22/03/2021 01:30,3.67304,0.76172,3.751191837,0.14304,0.04172,0.149,3.53,0.72,3.602679558,4.11,0,4.11,0,0,0,4.11,0,4.11,4.99192,0.44056,5.011323019,0.00192,0.00056,0.002,4.99,0.44,5.009361237,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
22/03/2021 02:00,3.644,0.742,3.718776681,0.144,0.042,0.15,3.5,0.7,3.56931366,4.05,0,4.05,0,0,0,4.05,0,4.05,4.94,0.44,4.959556432,0,0,0,4.94,0.44,4.959556432,3.04,0.28,3.052867504,0,0,0,3.04,0.28,3.052867504
22/03/2021 02:30,3.594,0.742,3.669795635,0.144,0.042,0.15,3.45,0.7,3.520298283,4.01,0,4.01,0,0,0,4.01,0,4.01,4.87,0.44,4.889836398,0,0,0,4.87,0.44,4.889836398,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
22/03/2021 03:00,3.55304,0.74172,3.629633838,0.14304,0.04172,0.149,3.41,0.7,3.481106146,3.96,0,3.96,0,0,0,3.96,0,3.96,4.85096,0.44028,4.870899239,0.00096,0.00028,0.001,4.85,0.44,4.869917864,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
22/03/2021 03:30,3.464,0.742,3.542578157,0.144,0.042,0.15,3.32,0.7,3.392992779,3.83,0,3.83,0,0,0,3.83,0,3.83,4.8692,0.4456,4.889546809,0.0192,0.0056,0.02,4.85,0.44,4.869917864,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
22/03/2021 04:00,3.374,0.742,3.454625884,0.144,0.042,0.15,3.23,0.7,3.304981089,3.78,0,3.78,0,0,0,3.78,0,3.78,4.80768,0.44224,4.827977133,0.00768,0.00224,0.008,4.8,0.44,4.82012448,2.87,0.28,2.883626189,0,0,0,2.87,0.28,2.883626189
22/03/2021 04:30,3.394,0.742,3.474161769,0.144,0.042,0.15,3.25,0.7,3.324530042,3.69,0,3.69,0,0,0,3.69,0,3.69,4.82,0.44,4.840041322,0,0,0,4.82,0.44,4.840041322,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
22/03/2021 05:00,3.43304,0.71172,3.506038933,0.14304,0.04172,0.149,3.29,0.67,3.357528853,3.66,0,3.66,0,0,0,3.66,0,3.66,4.77,0.44,4.790250515,0,0,0,4.77,0.44,4.790250515,2.94,0.26,2.951474208,0,0,0,2.94,0.26,2.951474208
22/03/2021 05:30,3.45304,0.71172,3.525624852,0.14304,0.04172,0.149,3.31,0.67,3.377128958,3.78,0,3.78,0,0,0,3.78,0,3.78,4.97,0.44,4.989438846,0,0,0,4.97,0.44,4.989438846,2.99,0.26,3.001283059,0,0,0,2.99,0.26,3.001283059
22/03/2021 06:00,3.60208,0.71144,3.671665453,0.14208,0.04144,0.148,3.46,0.67,3.524272975,3.98,0,3.98,0,0,0,3.98,0,3.98,5.37672,0.36196,5.388889774,0.00672,0.00196,0.007,5.37,0.36,5.382053511,3.13,0.26,3.140780158,0,0,0,3.13,0.26,3.140780158
22/03/2021 06:30,4.02112,0.67116,4.076746472,0.14112,0.04116,0.147,3.88,0.63,3.930814165,4.35,0,4.35,0,0,0,4.35,0,4.35,6.26632,0.30476,6.273726564,0.01632,0.00476,0.017,6.25,0.3,6.257195858,3.42,0.24,3.428410711,0,0,0,3.42,0.24,3.428410711
22/03/2021 07:00,4.474,0.622,4.517029998,0.144,0.042,0.15,4.33,0.58,4.368672567,4.76,0,4.76,0,0,0,4.76,0,4.76,7.12152,-0.23664,7.125450554,0.01152,0.00336,0.012,7.11,-0.24,7.11404948,3.6,0.24,3.607991131,0,0,0,3.6,0.24,3.607991131
22/03/2021 07:30,4.8592,0.6206,4.898670126,0.1392,0.0406,0.145,4.72,0.58,4.755502077,5.09,0,5.09,0,0,0,5.09,0,5.09,8.3196,-0.4672,8.332707843,0.0096,0.0028,0.01,8.31,-0.47,8.323280603,4.02,-0.22,4.0260154,0,0,0,4.02,-0.22,4.0260154
22/03/2021 08:00,5.14824,0.56032,5.178642061,0.13824,0.04032,0.144,5.01,0.52,5.036913738,5.46096,0.00028,5.460960007,0.00096,0.00028,0.001,5.46,0,5.46,9.00112,-0.66384,9.025566176,0.02112,0.00616,0.022,8.98,-0.67,9.004959744,4.38,-0.22,4.385521634,0,0,0,4.38,-0.22,4.385521634
22/03/2021 08:30,5.53728,0.52004,5.561646465,0.13728,0.04004,0.143,5.4,0.48,5.421291359,5.69,0,5.69,0,0,0,5.69,0,5.69,9.76128,-0.83796,9.797181442,0.04128,0.01204,0.043,9.72,-0.85,9.757094855,4.67,-0.25,4.676686861,0,0,0,4.67,-0.25,4.676686861
22/03/2021 09:00,5.69632,0.51976,5.719983566,0.13632,0.03976,0.142,5.56,0.48,5.580680962,5.88,0,5.88,0,0,0,5.88,0,5.88,9.83104,-0.86928,9.869396902,0.07104,0.02072,0.074,9.76,-0.89,9.800494885,4.89,-0.27,4.897448315,0,0,0,4.89,-0.27,4.897448315
22/03/2021 09:30,5.92536,0.45948,5.943148408,0.13536,0.03948,0.141,5.79,0.42,5.805213174,6.20384,0.22112,6.207779378,0.00384,0.00112,0.004,6.2,0.22,6.203901998,10.07528,-0.99096,10.12389593,0.06528,0.01904,0.068,10.01,-1.01,10.06082502,5.13,-0.33,5.140603077,0,0,0,5.13,-0.33,5.140603077
22/03/2021 10:00,5.95728,0.43004,5.972781546,0.13728,0.04004,0.143,5.82,0.39,5.833052374,6.30384,0.00112,6.303840099,0.00384,0.00112,0.004,6.3,0,6.3,10.17744,-1.02908,10.22933481,0.03744,0.01092,0.039,10.14,-1.04,10.19319381,5.17,-0.36,5.182518693,0,0,0,5.17,-0.36,5.182518693
22/03/2021 10:30,6.03112,0.41116,6.045118775,0.14112,0.04116,0.147,5.89,0.37,5.90160995,6.16672,0.00196,6.166720311,0.00672,0.00196,0.007,6.16,0,6.16,10.11648,-0.90936,10.15726849,0.03648,0.01064,0.038,10.08,-0.92,10.12189706,5.09,-0.32,5.100049019,0,0,0,5.09,-0.32,5.100049019
22/03/2021 11:00,6.03016,0.38088,6.042176694,0.14016,0.04088,0.146,5.89,0.34,5.899805082,6.10632,0.00476,6.106321855,0.01632,0.00476,0.017,6.09,0,6.09,9.9816,-0.9162,10.0235603,0.0816,0.0238,0.085,9.9,-0.94,9.944526133,5.17,-0.38,5.183946373,0,0,0,5.17,-0.38,5.183946373
22/03/2021 11:30,6.03016,0.40088,6.043470394,0.14016,0.04088,0.146,5.89,0.36,5.900991442,6.08784,0.00812,6.087845415,0.02784,0.00812,0.029,6.06,0,6.06,10.02024,-1.01368,10.07138306,0.09024,0.02632,0.094,9.93,-1.04,9.984312695,5.09,-0.38,5.104164966,0,0,0,5.09,-0.38,5.104164966
22/03/2021 12:00,5.88112,0.43116,5.896903543,0.14112,0.04116,0.147,5.74,0.39,5.753233873,6.08688,0.00784,6.086885049,0.02688,0.00784,0.028,6.06,0,6.06,9.71696,-0.97172,9.76542633,0.09696,0.02828,0.101,9.62,-1,9.6718354,4.91,-0.33,4.921077118,0,0,0,4.91,-0.33,4.921077118
22/03/2021 12:30,5.75112,0.47116,5.770387595,0.14112,0.04116,0.147,5.61,0.43,5.626455367,5.94824,0.00532,5.948242379,0.01824,0.00532,0.019,5.93,0,5.93,9.24816,-0.86012,9.288071371,0.06816,0.01988,0.071,9.18,-0.88,9.222082194,4.98,-0.35,4.992284046,0,0,0,4.98,-0.35,4.992284046
22/03/2021 13:00,5.75208,0.45144,5.769767968,0.14208,0.04144,0.148,5.61,0.41,5.624962222,5.84632,0.00476,5.846321938,0.01632,0.00476,0.017,5.83,0,5.83,9.4916,-0.8862,9.532881044,0.0816,0.0238,0.085,9.41,-0.91,9.453898667,4.87,-0.29,4.878626856,0,0,0,4.87,-0.29,4.878626856
22/03/2021 13:30,5.504,0.512,5.527762658,0.144,0.042,0.15,5.36,0.47,5.380566885,5.54304,0.00672,5.543044073,0.02304,0.00672,0.024,5.52,0,5.52,8.99352,-0.73564,9.023556294,0.08352,0.02436,0.087,8.91,-0.76,8.942354276,4.74,-0.31,4.750126314,0,0,0,4.74,-0.31,4.750126314
22/03/2021 14:00,5.33208,0.51144,5.356551876,0.14208,0.04144,0.148,5.19,0.47,5.211237857,5.38536,0.00448,5.385361863,0.01536,0.00448,0.016,5.37,0,5.37,8.80392,-0.73844,8.83483452,0.07392,0.02156,0.077,8.73,-0.76,8.763018886,4.67,-0.36,4.68385525,0,0,0,4.67,-0.36,4.68385525
22/03/2021 14:30,5.33304,0.51172,5.357534228,0.14304,0.04172,0.149,5.19,0.47,5.211237857,5.3844,0.0042,5.384401638,0.0144,0.0042,0.015,5.37,0,5.37,8.54256,-0.64592,8.566944846,0.08256,0.02408,0.086,8.46,-0.67,8.486489262,4.65,-0.36,4.663914665,0,0,0,4.65,-0.36,4.663914665
22/03/2021 15:00,5.16536,0.53948,5.193455747,0.13536,0.03948,0.141,5.03,0.5,5.054789808,5.19016,0.00588,5.190163331,0.02016,0.00588,0.021,5.17,0,5.17,8.63104,-0.74928,8.663502294,0.07104,0.02072,0.074,8.56,-0.77,8.594562234,4.45,-0.33,4.462219179,0,0,0,4.45,-0.33,4.462219179
22/03/2021 15:30,5.04536,0.56948,5.077397463,0.13536,0.03948,0.141,4.91,0.53,4.938522046,5.02824,0.00532,5.028242814,0.01824,0.00532,0.019,5.01,0,5.01,8.43952,-0.67264,8.466282679,0.05952,0.01736,0.062,8.38,-0.69,8.408358936,4.37,-0.37,4.385635644,0,0,0,4.37,-0.37,4.385635644
22/03/2021 16:00,5.24536,0.56948,5.276183185,0.13536,0.03948,0.141,5.11,0.53,5.1374118,5.20152,0.00336,5.201521085,0.01152,0.00336,0.012,5.19,0,5.19,8.41624,-0.62068,8.439095888,0.06624,0.01932,0.069,8.35,-0.64,8.374491029,4.4,-0.35,4.413898504,0,0,0,4.4,-0.35,4.413898504
22/03/2021 16:30,5.4492,0.6206,5.484425676,0.1392,0.0406,0.145,5.31,0.58,5.341582163,5.48672,0.00196,5.48672035,0.00672,0.00196,0.007,5.48,0,5.48,8.11592,-0.38244,8.12492571,0.02592,0.00756,0.027,8.09,-0.39,8.099395039,4.45,-0.29,4.459439427,0,0,0,4.45,-0.29,4.459439427
22/03/2021 17:00,5.69824,0.62032,5.731905093,0.13824,0.04032,0.144,5.56,0.58,5.590169944,5.71096,0.00028,5.710960007,0.00096,0.00028,0.001,5.71,0,5.71,7.964,-0.333,7.970958851,0.024,0.007,0.025,7.94,-0.34,7.947276263,4.36,-0.26,4.367745414,0,0,0,4.36,-0.26,4.367745414
22/03/2021 17:30,5.82824,0.62032,5.861158452,0.13824,0.04032,0.144,5.69,0.58,5.719484242,5.95,0,5.95,0,0,0,5.95,0,5.95,7.63688,-0.21216,7.639826438,0.02688,0.00784,0.028,7.61,-0.22,7.613179362,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
22/03/2021 18:00,5.88632,0.61976,5.918856782,0.13632,0.03976,0.142,5.75,0.58,5.779178142,6.06,0,6.06,0,0,0,6.06,0,6.06,7.81384,-0.21888,7.816905014,0.00384,0.00112,0.004,7.81,-0.22,7.813097977,4.31,0.2,4.314637876,0,0,0,4.31,0.2,4.314637876
22/03/2021 18:30,5.88632,0.64976,5.922073218,0.13632,0.03976,0.142,5.75,0.61,5.782265992,6.06192,0.00056,6.061920026,0.00192,0.00056,0.002,6.06,0,6.06,7.72096,-0.21972,7.724085719,0.00096,0.00028,0.001,7.72,-0.22,7.723134079,4.31,0.23,4.316132528,0,0,0,4.31,0.23,4.316132528
22/03/2021 19:00,6.03536,0.60948,6.066056066,0.13536,0.03948,0.141,5.9,0.57,5.927469949,6.11672,0.00196,6.116720314,0.00672,0.00196,0.007,6.11,0,6.11,7.92456,-0.23992,7.928191017,0.03456,0.01008,0.036,7.89,-0.25,7.893959716,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
22/03/2021 19:30,5.90632,0.60976,5.93771195,0.13632,0.03976,0.142,5.77,0.57,5.798085891,5.95152,0.00336,5.951520948,0.01152,0.00336,0.012,5.94,0,5.94,7.8728,-0.2146,7.875724284,0.0528,0.0154,0.055,7.82,-0.23,7.823381622,4.32,-0.02,4.320046296,0,0,0,4.32,-0.02,4.320046296
22/03/2021 20:00,5.68824,0.67032,5.727600126,0.13824,0.04032,0.144,5.55,0.63,5.585642309,5.63248,0.00364,5.632481176,0.01248,0.00364,0.013,5.62,0,5.62,7.41256,-0.22592,7.416001996,0.08256,0.02408,0.086,7.33,-0.25,7.334262062,4.17,-0.15,4.17269697,0,0,0,4.17,-0.15,4.17269697
22/03/2021 20:30,5.4792,0.6906,5.522550226,0.1392,0.0406,0.145,5.34,0.65,5.379414466,5.26056,0.00308,5.260560902,0.01056,0.00308,0.011,5.25,0,5.25,7.23912,-0.22984,7.242767758,0.06912,0.02016,0.072,7.17,-0.25,7.174357114,4.06,0.25,4.067689762,0,0,0,4.06,0.25,4.067689762
22/03/2021 21:00,5.0492,0.7106,5.098958031,0.1392,0.0406,0.145,4.91,0.67,4.955501993,4.93576,0.00168,4.935760286,0.00576,0.00168,0.006,4.93,0,4.93,6.868,-0.206,6.871088706,0.048,0.014,0.05,6.82,-0.22,6.823547464,3.86,0.27,3.869431483,0,0,0,3.86,0.27,3.869431483
22/03/2021 21:30,4.76824,0.73032,4.823844939,0.13824,0.04032,0.144,4.63,0.69,4.681132342,4.66,0,4.66,0,0,0,4.66,0,4.66,6.5036,0.3298,6.511956772,0.0336,0.0098,0.035,6.47,0.32,6.477908613,3.73,0.27,3.739759351,0,0,0,3.73,0.27,3.739759351
22/03/2021 22:00,4.4592,0.7606,4.523602215,0.1392,0.0406,0.145,4.32,0.72,4.379589022,4.44,0,4.44,0,0,0,4.44,0,4.44,6.10824,0.30532,6.11586594,0.01824,0.00532,0.019,6.09,0.3,6.097384685,3.58,0.27,3.590167127,0,0,0,3.58,0.27,3.590167127
22/03/2021 22:30,4.21112,0.76116,4.279356984,0.14112,0.04116,0.147,4.07,0.72,4.13319489,4.14,0,4.14,0,0,0,4.14,0,4.14,5.82864,0.35252,5.83929059,0.00864,0.00252,0.009,5.82,0.35,5.830514557,3.39,0.27,3.400735215,0,0,0,3.39,0.27,3.400735215
22/03/2021 23:00,3.90304,0.78172,3.980553655,0.14304,0.04172,0.149,3.76,0.74,3.832127347,3.86,0,3.86,0,0,0,3.86,0,3.86,5.50096,0.38028,5.514088665,0.00096,0.00028,0.001,5.5,0.38,5.513111644,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
22/03/2021 23:30,3.61496,0.78228,3.698634586,0.14496,0.04228,0.151,3.47,0.74,3.548027621,3.54,0,3.54,0,0,0,3.54,0,3.54,5.2,0.38,5.213866128,0,0,0,5.2,0.38,5.213866128,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
23/03/2021 00:00,3.38112,0.80116,3.474741688,0.14112,0.04116,0.147,3.24,0.76,3.327942307,3.34,0,3.34,0,0,0,3.34,0,3.34,4.98,0.38,4.99447695,0,0,0,4.98,0.38,4.99447695,2.98,0.27,2.992206544,0,0,0,2.98,0.27,2.992206544
23/03/2021 00:30,3.38016,0.80088,3.473742996,0.14016,0.04088,0.146,3.24,0.76,3.327942307,3.47,0,3.47,0,0,0,3.47,0,3.47,4.98096,0.38028,4.995455475,0.00096,0.00028,0.001,4.98,0.38,4.99447695,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
23/03/2021 01:00,3.57824,0.77032,3.660217808,0.13824,0.04032,0.144,3.44,0.73,3.516603475,3.84,0,3.84,0,0,0,3.84,0,3.84,4.98096,0.40028,4.997017771,0.00096,0.00028,0.001,4.98,0.4,4.996038431,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
23/03/2021 01:30,3.62824,0.75032,3.705010877,0.13824,0.04032,0.144,3.49,0.71,3.561488453,3.94,0,3.94,0,0,0,3.94,0,3.94,5.00192,0.40056,5.017933041,0.00192,0.00056,0.002,5,0.4,5.015974482,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
23/03/2021 02:00,3.55016,0.75088,3.628699051,0.14016,0.04088,0.146,3.41,0.71,3.483130776,3.91,0,3.91,0,0,0,3.91,0,3.91,4.94152,0.40336,4.957955143,0.01152,0.00336,0.012,4.93,0.4,4.946200562,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
23/03/2021 02:30,3.53016,0.75088,3.609134301,0.14016,0.04088,0.146,3.39,0.71,3.463553089,3.88,0,3.88,0,0,0,3.88,0,3.88,4.93768,0.40224,4.954036819,0.00768,0.00224,0.008,4.93,0.4,4.946200562,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
23/03/2021 03:00,3.43112,0.75116,3.512381784,0.14112,0.04116,0.147,3.29,0.71,3.365739146,3.8,0,3.8,0,0,0,3.8,0,3.8,4.83496,0.42728,4.853803292,0.02496,0.00728,0.026,4.81,0.42,4.828301979,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
23/03/2021 03:30,3.39112,0.75116,3.473317751,0.14112,0.04116,0.147,3.25,0.71,3.326649967,3.7,0,3.7,0,0,0,3.7,0,3.7,4.85672,0.46196,4.878640815,0.00672,0.00196,0.007,4.85,0.46,4.871765594,2.96,0.27,2.97228868,0,0,0,2.96,0.27,2.97228868
23/03/2021 04:00,3.30112,0.73116,3.381122328,0.14112,0.04116,0.147,3.16,0.69,3.234455132,3.61,0,3.61,0,0,0,3.61,0,3.61,4.79,0.46,4.812036991,0,0,0,4.79,0.46,4.812036991,2.93,0.27,2.942413975,0,0,0,2.93,0.27,2.942413975
23/03/2021 04:30,3.32016,0.73088,3.3996541,0.14016,0.04088,0.146,3.18,0.69,3.253997541,3.52,0,3.52,0,0,0,3.52,0,3.52,4.75,0.44,4.770335418,0,0,0,4.75,0.44,4.770335418,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
23/03/2021 05:00,3.2892,0.7306,3.369363887,0.1392,0.0406,0.145,3.15,0.69,3.224686031,3.48,0,3.48,0,0,0,3.48,0,3.48,4.78384,0.43112,4.803226999,0.00384,0.00112,0.004,4.78,0.43,4.799302033,2.99,0.25,3.000433302,0,0,0,2.99,0.25,3.000433302
23/03/2021 05:30,3.37824,0.73032,3.456280197,0.13824,0.04032,0.144,3.24,0.69,3.312657543,3.63,0,3.63,0,0,0,3.63,0,3.63,5.02976,0.37868,5.043994865,0.02976,0.00868,0.031,5,0.37,5.01367131,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
23/03/2021 06:00,3.50824,0.73032,3.583450181,0.13824,0.04032,0.144,3.37,0.69,3.43991279,3.9,0,3.9,0,0,0,3.9,0,3.9,5.41592,0.35756,5.427710254,0.02592,0.00756,0.027,5.39,0.35,5.401351683,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
23/03/2021 06:30,3.93728,0.73004,4.004389117,0.13728,0.04004,0.143,3.8,0.69,3.862136714,4.27,0,4.27,0,0,0,4.27,0,4.27,6.2736,0.2798,6.279836383,0.0336,0.0098,0.035,6.24,0.27,6.245838615,3.43,0.25,3.439098719,0,0,0,3.43,0.25,3.439098719
23/03/2021 07:00,4.3892,0.6906,4.44319761,0.1392,0.0406,0.145,4.25,0.65,4.299418565,4.64,0,4.64,0,0,0,4.64,0,4.64,7.1032,-0.2974,7.109423113,0.0432,0.0126,0.045,7.06,-0.31,7.066802672,3.61,0.23,3.61731945,0,0,0,3.61,0.23,3.61731945
23/03/2021 07:30,4.75016,0.61088,4.789279111,0.14016,0.04088,0.146,4.61,0.57,4.64510495,4.91,0,4.91,0,0,0,4.91,0,4.91,7.99224,-0.49768,8.007720375,0.04224,0.01232,0.044,7.95,-0.51,7.966341695,3.93,-0.07,3.93062336,0,0,0,3.93,-0.07,3.93062336
23/03/2021 08:00,5.14824,0.57032,5.179733584,0.13824,0.04032,0.144,5.01,0.53,5.037955935,5.22,0,5.22,0,0,0,5.22,0,5.22,8.81224,-0.59768,8.832485222,0.04224,0.01232,0.044,8.77,-0.61,8.791188771,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
23/03/2021 08:30,5.40728,0.51004,5.431281414,0.13728,0.04004,0.143,5.27,0.47,5.290916745,5.59096,0.00028,5.590960007,0.00096,0.00028,0.001,5.59,0,5.59,9.45592,-0.86244,9.49516855,0.02592,0.00756,0.027,9.43,-0.87,9.470047518,4.51,-0.25,4.516923732,0,0,0,4.51,-0.25,4.516923732
23/03/2021 09:00,5.5192,0.5106,5.542768352,0.1392,0.0406,0.145,5.38,0.47,5.400490718,5.78384,0.00112,5.783840108,0.00384,0.00112,0.004,5.78,0,5.78,9.70224,-1.06768,9.760809475,0.04224,0.01232,0.044,9.66,-1.08,9.720185183,4.7,-0.28,4.708333038,0,0,0,4.7,-0.28,4.708333038
23/03/2021 09:30,5.76016,0.46088,5.778568473,0.14016,0.04088,0.146,5.62,0.42,5.635672098,6.0244,0.0042,6.024401464,0.0144,0.0042,0.015,6.01,0,6.01,9.84568,-1.06376,9.90297935,0.05568,0.01624,0.058,9.79,-1.08,9.849390844,4.79,-0.28,4.798176737,0,0,0,4.79,-0.28,4.798176737
23/03/2021 10:00,5.82016,0.46088,5.838379296,0.14016,0.04088,0.146,5.68,0.42,5.695507001,6.01688,0.00784,6.016885108,0.02688,0.00784,0.028,5.99,0,5.99,9.88232,-1.00724,9.933518058,0.11232,0.03276,0.117,9.77,-1.04,9.825197199,4.77,-0.28,4.778210962,0,0,0,4.77,-0.28,4.778210962
23/03/2021 10:30,5.7292,0.4806,5.749322482,0.1392,0.0406,0.145,5.59,0.44,5.607289898,5.9736,0.3198,5.982154211,0.0336,0.0098,0.035,5.94,0.31,5.948083725,9.63688,-0.87716,9.676717718,0.14688,0.04284,0.153,9.49,-0.92,9.534490023,4.87,-0.33,4.881167893,0,0,0,4.87,-0.33,4.881167893
23/03/2021 11:00,5.72824,0.46032,5.746705839,0.13824,0.04032,0.144,5.59,0.42,5.60575597,5.97456,0.32008,5.983127811,0.03456,0.01008,0.036,5.94,0.31,5.948083725,9.82024,-1.01368,9.872419197,0.09024,0.02632,0.094,9.73,-1.04,9.785422832,4.87,-0.39,4.885591059,0,0,0,4.87,-0.39,4.885591059
23/03/2021 11:30,5.6392,0.5006,5.661375893,0.1392,0.0406,0.145,5.5,0.46,5.519202841,5.90896,0.32428,5.917851451,0.04896,0.01428,0.051,5.86,0.31,5.86819393,9.88552,-1.16464,9.953888285,0.15552,0.04536,0.162,9.73,-1.21,9.804947731,4.81,-0.41,4.827442387,0,0,0,4.81,-0.41,4.827442387
23/03/2021 12:00,5.5392,0.5206,5.563610428,0.1392,0.0406,0.145,5.4,0.48,5.421291359,5.93704,0.34372,5.946981369,0.04704,0.01372,0.049,5.89,0.33,5.899237239,9.75256,-1.10092,9.814502096,0.20256,0.05908,0.211,9.55,-1.16,9.620192306,4.87,-0.44,4.889836398,0,0,0,4.87,-0.44,4.889836398
23/03/2021 12:30,5.5992,0.5206,5.62334998,0.1392,0.0406,0.145,5.46,0.48,5.481058292,6.06952,0.32736,6.078341682,0.05952,0.01736,0.062,6.01,0.31,6.017989698,9.4636,-0.9802,9.514227084,0.2736,0.0798,0.285,9.19,-1.06,9.250929683,4.83,-0.38,4.84492518,0,0,0,4.83,-0.38,4.84492518
23/03/2021 13:00,5.5392,0.5206,5.563610428,0.1392,0.0406,0.145,5.4,0.48,5.421291359,5.74664,0.29652,5.75428496,0.05664,0.01652,0.059,5.69,0.28,5.696885114,9.61536,-0.98552,9.665733164,0.25536,0.07448,0.266,9.36,-1.06,9.419830147,4.78,-0.35,4.792796678,0,0,0,4.78,-0.35,4.792796678
23/03/2021 13:30,5.59016,0.54088,5.616265663,0.14016,0.04088,0.146,5.45,0.5,5.47288772,5.56336,0.34848,5.574263431,0.06336,0.01848,0.066,5.5,0.33,5.509891106,9.0848,-0.7286,9.113969991,0.2448,0.0714,0.255,8.84,-0.8,8.876125281,4.75,-0.41,4.767661901,0,0,0,4.75,-0.41,4.767661901
23/03/2021 14:00,5.4792,0.5406,5.505804301,0.1392,0.0406,0.145,5.34,0.5,5.363357158,5.64224,0.30232,5.650333583,0.04224,0.01232,0.044,5.6,0.29,5.607503901,9.10448,-0.74036,9.134532774,0.20448,0.05964,0.213,8.9,-0.8,8.935882721,4.71,-0.41,4.727811333,0,0,0,4.71,-0.41,4.727811333
23/03/2021 14:30,5.34824,0.57032,5.378562633,0.13824,0.04032,0.144,5.21,0.53,5.236888389,5.62688,0.00784,5.626885462,0.02688,0.00784,0.028,5.6,0,5.6,8.96056,-0.76192,8.99289484,0.13056,0.03808,0.136,8.83,-0.8,8.866166026,4.68,-0.41,4.697925074,0,0,0,4.68,-0.41,4.697925074
23/03/2021 15:00,5.2592,0.5706,5.290063232,0.1392,0.0406,0.145,5.12,0.53,5.147358546,5.50032,0.25176,5.50607875,0.04032,0.01176,0.042,5.46,0.24,5.46527218,9.03352,-0.82064,9.070718472,0.20352,0.05936,0.212,8.83,-0.88,8.873742164,4.6,-0.36,4.614065453,0,0,0,4.6,-0.36,4.614065453
23/03/2021 15:30,5.1892,0.5706,5.220477085,0.1392,0.0406,0.145,5.05,0.53,5.077735716,5.45856,0.30708,5.467190814,0.05856,0.01708,0.061,5.4,0.29,5.40778143,8.94376,-0.84932,8.983996182,0.17376,0.05068,0.181,8.77,-0.9,8.81605921,4.6,-0.36,4.614065453,0,0,0,4.6,-0.36,4.614065453
23/03/2021 16:00,5.43728,0.62004,5.472518926,0.13728,0.04004,0.143,5.3,0.58,5.331641398,5.59928,0.28604,5.606581436,0.08928,0.02604,0.093,5.51,0.26,5.51613089,8.80688,-0.63216,8.82953915,0.26688,0.07784,0.278,8.54,-0.71,8.569463227,4.6,-0.36,4.614065453,0,0,0,4.6,-0.36,4.614065453
23/03/2021 16:30,5.81824,0.62032,5.851214711,0.13824,0.04032,0.144,5.68,0.58,5.709535883,5.8472,0.2796,5.853881106,0.0672,0.0196,0.07,5.78,0.26,5.785844796,8.64208,-0.45356,8.65397385,0.26208,0.07644,0.273,8.38,-0.53,8.396743416,4.63,-0.31,4.640366365,0,0,0,4.63,-0.31,4.640366365
23/03/2021 17:00,5.94728,0.62004,5.979514111,0.13728,0.04004,0.143,5.81,0.58,5.838878317,6.08952,0.25736,6.094955947,0.05952,0.01736,0.062,6.03,0.24,6.034774229,8.44896,-0.39072,8.457989548,0.16896,0.04928,0.176,8.28,-0.44,8.29168258,4.56,-0.26,4.567406266,0,0,0,4.56,-0.26,4.567406266
23/03/2021 17:30,6.00728,0.62004,6.03919387,0.13728,0.04004,0.143,5.87,0.58,5.898584576,6.18704,0.25372,6.192240128,0.04704,0.01372,0.049,6.14,0.24,6.144688763,7.99384,-0.21888,7.996836024,0.24384,0.07112,0.254,7.75,-0.29,7.755423908,4.6,-0.26,4.607341967,0,0,0,4.6,-0.26,4.607341967
23/03/2021 18:00,6.02728,0.64004,6.061167825,0.13728,0.04004,0.143,5.89,0.6,5.920481399,6.21632,0.00476,6.216321822,0.01632,0.00476,0.017,6.2,0,6.2,8.09752,-0.21864,8.100471196,0.34752,0.10136,0.362,7.75,-0.32,7.756603638,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
23/03/2021 18:30,6.1092,0.6406,6.142694279,0.1392,0.0406,0.145,5.97,0.6,6.000075,6.3244,0.0042,6.324401395,0.0144,0.0042,0.015,6.31,0,6.31,7.892,-0.204,7.894636154,0.192,0.056,0.2,7.7,-0.26,7.70438836,4.33,0.23,4.336104242,0,0,0,4.33,0.23,4.336104242
23/03/2021 19:00,6.14632,0.58976,6.174549895,0.13632,0.03976,0.142,6.01,0.55,6.035113918,6.20536,0.00448,6.205361617,0.01536,0.00448,0.016,6.19,0,6.19,7.98872,-0.25704,7.992854109,0.07872,0.02296,0.082,7.91,-0.28,7.914954201,4.4,-0.23,4.406007263,0,0,0,4.4,-0.23,4.406007263
23/03/2021 19:30,6.04016,0.62088,6.071986891,0.14016,0.04088,0.146,5.9,0.58,5.92843993,5.93,0,5.93,0,0,0,5.93,0,5.93,7.66208,-0.23856,7.665792901,0.14208,0.04144,0.148,7.52,-0.28,7.52521096,4.3,-0.09,4.300941757,0,0,0,4.3,-0.09,4.300941757
23/03/2021 20:00,5.7792,0.6206,5.812426086,0.1392,0.0406,0.145,5.64,0.58,5.669744262,5.66592,0.00756,5.665925044,0.02592,0.00756,0.027,5.64,0,5.64,7.30456,-0.21492,7.307721081,0.15456,0.04508,0.161,7.15,-0.26,7.154725711,4.1,0.25,4.10761488,0,0,0,4.1,0.25,4.10761488
23/03/2021 20:30,5.4292,0.6706,5.470458573,0.1392,0.0406,0.145,5.29,0.63,5.327382096,5.35224,0.39232,5.366599296,0.04224,0.01232,0.044,5.31,0.38,5.323579623,7.1732,-0.2124,7.176343916,0.1632,0.0476,0.17,7.01,-0.26,7.014820026,4.02,0.27,4.029056962,0,0,0,4.02,0.27,4.029056962
23/03/2021 21:00,5.0744,0.6992,5.122344776,0.1344,0.0392,0.14,4.94,0.66,4.98389406,5.00784,0.00812,5.007846583,0.02784,0.00812,0.029,4.98,0,4.98,6.86272,0.02996,6.862785397,0.10272,0.02996,0.107,6.76,0,6.76,3.9,0.27,3.909334982,0,0,0,3.9,0.27,3.909334982
23/03/2021 21:30,4.76112,0.73116,4.816934565,0.14112,0.04116,0.147,4.62,0.69,4.671241805,4.74032,0.23176,4.745982132,0.04032,0.01176,0.042,4.7,0.22,4.705146119,6.44992,0.31956,6.457831416,0.16992,0.04956,0.177,6.28,0.27,6.28580146,3.72,0.27,3.729785517,0,0,0,3.72,0.27,3.729785517
23/03/2021 22:00,4.50112,0.75116,4.563367463,0.14112,0.04116,0.147,4.36,0.71,4.41743138,4.51168,0.00924,4.511689462,0.03168,0.00924,0.033,4.48,0,4.48,6.07832,0.35576,6.088722296,0.08832,0.02576,0.092,5.99,0.33,5.999083263,3.58,0.27,3.590167127,0,0,0,3.58,0.27,3.590167127
23/03/2021 22:30,4.22112,0.75116,4.287434594,0.14112,0.04116,0.147,4.08,0.71,4.141316216,4.21552,0.01036,4.21553273,0.03552,0.01036,0.037,4.18,0,4.18,5.77368,0.38024,5.786187277,0.10368,0.03024,0.108,5.67,0.35,5.680792198,3.51,0.27,3.520369299,0,0,0,3.51,0.27,3.520369299
23/03/2021 23:00,3.924,0.782,4.001162331,0.144,0.042,0.15,3.78,0.74,3.851752848,3.85672,0.00196,3.856720498,0.00672,0.00196,0.007,3.85,0,3.85,5.39232,0.42276,5.408866887,0.11232,0.03276,0.117,5.28,0.39,5.294383817,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
23/03/2021 23:30,3.544,0.802,3.633612527,0.144,0.042,0.15,3.4,0.76,3.483905854,3.51536,0.00448,3.515362855,0.01536,0.00448,0.016,3.5,0,3.5,5.09392,0.41156,5.110518819,0.07392,0.02156,0.077,5.02,0.39,5.035126612,3.17,0.26,3.180644589,0,0,0,3.17,0.26,3.180644589
24/03/2021 00:00,3.40112,0.80116,3.494205861,0.14112,0.04116,0.147,3.26,0.76,3.347416915,3.37192,0.00056,3.371920047,0.00192,0.00056,0.002,3.37,0,3.37,4.88768,0.42724,4.906317336,0.12768,0.03724,0.133,4.76,0.39,4.775950167,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
24/03/2021 00:30,3.43112,0.76116,3.514533966,0.14112,0.04116,0.147,3.29,0.72,3.367862824,3.48192,0.00056,3.481920045,0.00192,0.00056,0.002,3.48,0,3.48,4.81584,0.41212,4.83344161,0.07584,0.02212,0.079,4.74,0.39,4.756017241,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
24/03/2021 01:00,3.62016,0.73088,3.693202404,0.14016,0.04088,0.146,3.48,0.69,3.547745763,3.87864,0.00252,3.878640819,0.00864,0.00252,0.009,3.87,0,3.87,4.92112,0.47116,4.94362355,0.14112,0.04116,0.147,4.78,0.43,4.799302033,3.2,0.24,3.208987379,0,0,0,3.2,0.24,3.208987379
24/03/2021 01:30,3.62112,0.73116,3.694198831,0.14112,0.04116,0.147,3.48,0.69,3.547745763,3.92168,0.00924,3.921690885,0.03168,0.00924,0.033,3.89,0,3.89,4.84712,0.49916,4.872754149,0.23712,0.06916,0.247,4.61,0.43,4.630010799,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
24/03/2021 02:00,3.57112,0.73116,3.645201366,0.14112,0.04116,0.147,3.43,0.69,3.498714049,3.89112,0.00616,3.891124876,0.02112,0.00616,0.022,3.87,0,3.87,4.874,0.477,4.897285473,0.264,0.077,0.275,4.61,0.4,4.627321039,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
24/03/2021 02:30,3.55112,0.73116,3.625610045,0.14112,0.04116,0.147,3.41,0.69,3.479109081,3.88032,0.01176,3.88033782,0.04032,0.01176,0.042,3.84,0,3.84,4.75736,0.46048,4.779593707,0.20736,0.06048,0.216,4.55,0.4,4.567548577,3.11,0.26,3.120849243,0,0,0,3.11,0.26,3.120849243
24/03/2021 03:00,3.50208,0.73144,3.577648501,0.14208,0.04144,0.148,3.36,0.69,3.430116616,3.78072,0.00896,3.780730617,0.03072,0.00896,0.032,3.75,0,3.75,4.76864,0.47252,4.791993593,0.24864,0.07252,0.259,4.52,0.4,4.537664598,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
24/03/2021 03:30,3.38208,0.73144,3.460270163,0.14208,0.04144,0.148,3.24,0.69,3.312657543,3.6692,0.0056,3.669204273,0.0192,0.0056,0.02,3.65,0,3.65,4.71936,0.44648,4.740432807,0.15936,0.04648,0.166,4.56,0.4,4.57751024,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
24/03/2021 04:00,3.35304,0.73172,3.431951544,0.14304,0.04172,0.149,3.21,0.69,3.283321489,3.5748,0.0014,3.574800274,0.0048,0.0014,0.005,3.57,0,3.57,4.79944,0.41192,4.817084429,0.10944,0.03192,0.114,4.69,0.38,4.705369274,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
24/03/2021 04:30,3.35208,0.73144,3.43095392,0.14208,0.04144,0.148,3.21,0.69,3.283321489,3.57096,0.00028,3.570960011,0.00096,0.00028,0.001,3.57,0,3.57,4.69056,0.41808,4.709155338,0.13056,0.03808,0.136,4.56,0.38,4.57580594,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
24/03/2021 05:00,3.35112,0.70116,3.423686697,0.14112,0.04116,0.147,3.21,0.66,3.27714815,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,4.83152,0.41836,4.849599014,0.13152,0.03836,0.137,4.7,0.38,4.715336679,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
24/03/2021 05:30,3.38016,0.70088,3.452059443,0.14016,0.04088,0.146,3.24,0.66,3.306538976,3.63672,0.00196,3.636720528,0.00672,0.00196,0.007,3.63,0,3.63,5.03,0.435,5.048774604,0.12,0.035,0.125,4.91,0.4,4.926266335,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
24/03/2021 06:00,3.51304,0.73172,3.588434784,0.14304,0.04172,0.149,3.37,0.69,3.43991279,3.8096,0.0028,3.809601029,0.0096,0.0028,0.01,3.8,0,3.8,5.44848,0.38164,5.461829675,0.10848,0.03164,0.113,5.34,0.35,5.351457745,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
24/03/2021 06:30,3.93208,0.70144,3.994154629,0.14208,0.04144,0.148,3.79,0.66,3.847037821,4.15192,0.00056,4.151920038,0.00192,0.00056,0.002,4.15,0,4.15,6.15808,-0.19556,6.161184383,0.11808,0.03444,0.123,6.04,-0.23,6.044377553,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
24/03/2021 07:00,4.35112,0.66116,4.40106553,0.14112,0.04116,0.147,4.21,0.62,4.255408324,4.49,0,4.49,0,0,0,4.49,0,4.49,6.99952,-0.30264,7.006059606,0.05952,0.01736,0.062,6.94,-0.32,6.947373604,3.62,0.23,3.627299271,0,0,0,3.62,0.23,3.627299271
24/03/2021 07:30,4.80016,0.62088,4.840147518,0.14016,0.04088,0.146,4.66,0.58,4.695955707,4.84536,0.00448,4.845362071,0.01536,0.00448,0.016,4.83,0,4.83,7.97544,-0.56508,7.995433609,0.08544,0.02492,0.089,7.89,-0.59,7.912028817,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
24/03/2021 08:00,5.39728,0.87004,5.466955368,0.13728,0.04004,0.143,5.26,0.83,5.325082159,5.24,0,5.24,0,0,0,5.24,0,5.24,8.54376,-0.68432,8.571121794,0.05376,0.01568,0.056,8.49,-0.7,8.518808602,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
24/03/2021 08:30,5.44728,0.58004,5.478075009,0.13728,0.04004,0.143,5.31,0.54,5.337387001,5.64,0,5.64,0,0,0,5.64,0,5.64,9.43592,-1.09244,9.49894791,0.02592,0.00756,0.027,9.41,-1.1,9.474075153,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
24/03/2021 09:00,5.54824,0.52032,5.572584679,0.13824,0.04032,0.144,5.41,0.48,5.431252158,5.6648,0.0014,5.664800173,0.0048,0.0014,0.005,5.66,0,5.66,9.55056,-1.20692,9.626518176,0.01056,0.00308,0.011,9.54,-1.21,9.616428651,4.69,-0.28,4.698350774,0,0,0,4.69,-0.28,4.698350774
24/03/2021 09:30,5.68824,0.52032,5.711988025,0.13824,0.04032,0.144,5.55,0.48,5.570718087,5.81288,0.00084,5.812880061,0.00288,0.00084,0.003,5.81,0,5.81,9.74016,-1.14412,9.807126358,0.02016,0.00588,0.021,9.72,-1.15,9.787793418,4.73,-0.28,4.738280279,0,0,0,4.73,-0.28,4.738280279
24/03/2021 10:00,5.6892,0.5006,5.711181752,0.1392,0.0406,0.145,5.55,0.46,5.569030436,5.58344,0.00392,5.583441376,0.01344,0.00392,0.014,5.57,0,5.57,9.57416,-1.15712,9.643830484,0.04416,0.01288,0.046,9.53,-1.17,9.601551958,4.49,-0.28,4.498722041,0,0,0,4.49,-0.28,4.498722041
24/03/2021 10:30,5.69112,0.50116,5.71314346,0.14112,0.04116,0.147,5.55,0.46,5.569030436,5.594,0.007,5.59400438,0.024,0.007,0.025,5.57,0,5.57,9.5164,-1.1048,9.580315861,0.0864,0.0252,0.09,9.43,-1.13,9.497462819,4.59,-0.32,4.601141163,0,0,0,4.59,-0.32,4.601141163
24/03/2021 11:00,5.62112,0.48116,5.641675726,0.14112,0.04116,0.147,5.48,0.44,5.497635856,5.4584,0.3612,5.470337832,0.0384,0.0112,0.04,5.42,0.35,5.431288981,9.38672,-1.05304,9.445602448,0.12672,0.03696,0.132,9.26,-1.09,9.323931574,4.59,-0.35,4.603324885,0,0,0,4.59,-0.35,4.603324885
24/03/2021 11:30,5.52208,0.50144,5.544800231,0.14208,0.04144,0.148,5.38,0.46,5.399629617,5.39048,0.38764,5.404400004,0.06048,0.01764,0.063,5.33,0.37,5.342826967,9.3104,-1.0528,9.369735108,0.2304,0.0672,0.24,9.08,-1.12,9.148814131,4.55,-0.39,4.566683698,0,0,0,4.55,-0.39,4.566683698
24/03/2021 12:00,5.49016,0.52088,5.514813941,0.14016,0.04088,0.146,5.35,0.48,5.371489551,5.3472,0.3296,5.357348598,0.0672,0.0196,0.07,5.28,0.31,5.28909255,9.17496,-1.01272,9.230682142,0.26496,0.07728,0.276,8.91,-1.09,8.976424678,4.55,-0.39,4.566683698,0,0,0,4.55,-0.39,4.566683698
24/03/2021 12:30,5.59016,0.52088,5.614374836,0.14016,0.04088,0.146,5.45,0.48,5.471096782,5.38568,0.30624,5.394379668,0.05568,0.01624,0.058,5.33,0.29,5.337883476,8.9284,-0.9488,8.978671839,0.2784,0.0812,0.29,8.65,-1.03,8.711107851,4.55,-0.36,4.564219539,0,0,0,4.55,-0.36,4.564219539
24/03/2021 13:00,5.55016,0.52088,5.574548592,0.14016,0.04088,0.146,5.41,0.48,5.431252158,5.22088,0.23484,5.226158991,0.05088,0.01484,0.053,5.17,0.22,5.174678734,8.938,-0.981,8.991674205,0.168,0.049,0.175,8.77,-1.03,8.830277459,4.6,-0.36,4.614065453,0,0,0,4.6,-0.36,4.614065453
24/03/2021 13:30,5.38112,0.55116,5.409272576,0.14112,0.04116,0.147,5.24,0.51,5.264760203,5.10376,0.26568,5.110670406,0.05376,0.01568,0.056,5.05,0.25,5.056184332,8.5884,-0.7938,8.625006261,0.1584,0.0462,0.165,8.43,-0.84,8.471747163,4.51,-0.33,4.522057054,0,0,0,4.51,-0.33,4.522057054
24/03/2021 14:00,5.33208,0.55144,5.36051893,0.14208,0.04144,0.148,5.19,0.51,5.214997603,4.96008,0.30044,4.969170736,0.07008,0.02044,0.073,4.89,0.28,4.8980098,8.3484,-0.6888,8.376767157,0.2784,0.0812,0.29,8.07,-0.77,8.10665159,4.32,-0.36,4.334974048,0,0,0,4.32,-0.36,4.334974048
24/03/2021 14:30,5.11112,0.58116,5.144054296,0.14112,0.04116,0.147,4.97,0.54,4.999249944,4.94664,0.27652,4.954362784,0.05664,0.01652,0.059,4.89,0.26,4.896907187,8.19944,-0.79308,8.237705518,0.22944,0.06692,0.239,7.97,-0.86,8.016264716,4.38,-0.36,4.394769619,0,0,0,4.38,-0.36,4.394769619
24/03/2021 15:00,5.27112,0.70116,5.317549379,0.14112,0.04116,0.147,5.13,0.66,5.172281895,4.79088,0.23484,4.796632256,0.05088,0.01484,0.053,4.74,0.22,4.745102739,8.22152,-0.82164,8.262474411,0.13152,0.03836,0.137,8.09,-0.86,8.135582339,4.25,-0.36,4.265219807,0,0,0,4.25,-0.36,4.265219807
24/03/2021 15:30,4.80208,0.59144,4.838364765,0.14208,0.04144,0.148,4.66,0.55,4.69234483,4.77968,0.26324,4.786923459,0.07968,0.02324,0.083,4.7,0.24,4.70612367,7.98104,-0.67428,8.009472704,0.19104,0.05572,0.199,7.79,-0.73,7.824129345,4.21,-0.36,4.22536389,0,0,0,4.21,-0.36,4.22536389
24/03/2021 16:00,4.98112,0.61116,5.018473174,0.14112,0.04116,0.147,4.84,0.57,4.873448471,4.84664,0.23652,4.852407753,0.05664,0.01652,0.059,4.79,0.22,4.795049531,8.00712,-0.64084,8.032723486,0.23712,0.06916,0.247,7.77,-0.71,7.802371434,4.27,-0.33,4.282732772,0,0,0,4.27,-0.33,4.282732772
24/03/2021 16:30,5.16208,0.61144,5.198165907,0.14208,0.04144,0.148,5.02,0.57,5.052256921,5.08664,0.28652,5.094703151,0.05664,0.01652,0.059,5.03,0.27,5.037241308,7.80192,-0.39944,7.812138504,0.24192,0.07056,0.252,7.56,-0.47,7.574595699,4.27,-0.29,4.279836445,0,0,0,4.27,-0.29,4.279836445
24/03/2021 17:00,5.40112,0.61116,5.435587714,0.14112,0.04116,0.147,5.26,0.57,5.290793891,5.36416,0.23288,5.369212754,0.04416,0.01288,0.046,5.32,0.22,5.324546929,7.70488,-0.27316,7.70972063,0.19488,0.05684,0.203,7.51,-0.33,7.517246836,4.3,-0.29,4.309767975,0,0,0,4.3,-0.29,4.309767975
24/03/2021 17:30,5.58112,0.63116,5.61669506,0.14112,0.04116,0.147,5.44,0.59,5.471900949,5.7484,0.3312,5.75793331,0.0384,0.0112,0.04,5.71,0.32,5.718959696,7.32976,-0.18632,7.332127713,0.14976,0.04368,0.156,7.18,-0.23,7.183682899,4.33,-0.29,4.33970045,0,0,0,4.33,-0.29,4.33970045
24/03/2021 18:00,5.71016,0.63088,5.744905291,0.14016,0.04088,0.146,5.57,0.59,5.601160594,5.86264,0.22952,5.867131088,0.03264,0.00952,0.034,5.83,0.22,5.834149467,7.51368,-0.19976,7.516334958,0.10368,0.03024,0.108,7.41,-0.23,7.413568641,4.22,0,4.22,0,0,0,4.22,0,4.22
24/03/2021 18:30,5.7792,0.6306,5.813502301,0.1392,0.0406,0.145,5.64,0.59,5.670775961,5.90552,0.01036,5.905529087,0.03552,0.01036,0.037,5.87,0,5.87,7.49736,-0.20452,7.500149025,0.08736,0.02548,0.091,7.41,-0.23,7.413568641,4.16,0.24,4.166917326,0,0,0,4.16,0.24,4.166917326
24/03/2021 19:00,5.93632,0.58976,5.96554373,0.13632,0.03976,0.142,5.8,0.55,5.826019224,6.07864,0.00252,6.078640522,0.00864,0.00252,0.009,6.07,0,6.07,7.58888,-0.20116,7.591545627,0.09888,0.02884,0.103,7.49,-0.23,7.493530543,4.32,-0.21,4.325101155,0,0,0,4.32,-0.21,4.325101155
24/03/2021 19:30,5.79824,0.59032,5.828212831,0.13824,0.04032,0.144,5.66,0.55,5.686659828,5.95096,0.00028,5.950960007,0.00096,0.00028,0.001,5.95,0,5.95,7.46064,-0.20648,7.463496714,0.08064,0.02352,0.084,7.38,-0.23,7.383583141,4.32,-0.21,4.325101155,0,0,0,4.32,-0.21,4.325101155
24/03/2021 20:00,5.61112,0.63116,5.646506052,0.14112,0.04116,0.147,5.47,0.59,5.501727002,5.58,0,5.58,0,0,0,5.58,0,5.58,7.18896,-0.24572,7.193158152,0.04896,0.01428,0.051,7.14,-0.26,7.144732325,4.09,0.23,4.096461888,0,0,0,4.09,0.23,4.096461888
24/03/2021 20:30,5.3092,0.6706,5.35138384,0.1392,0.0406,0.145,5.17,0.63,5.208243466,5.21,0,5.21,0,0,0,5.21,0,5.21,6.8436,0.0098,6.843607017,0.0336,0.0098,0.035,6.81,0,6.81,3.91,0.26,3.918634966,0,0,0,3.91,0.26,3.918634966
24/03/2021 21:00,5.07728,0.71004,5.126687917,0.13728,0.04004,0.143,4.94,0.67,4.985228179,4.92,0,4.92,0,0,0,4.92,0,4.92,6.68648,0.01064,6.686488466,0.03648,0.01064,0.038,6.65,0,6.65,3.8,0.26,3.808884351,0,0,0,3.8,0.26,3.808884351
24/03/2021 21:30,4.77112,0.73116,4.826818932,0.14112,0.04116,0.147,4.63,0.69,4.681132342,4.68,0,4.68,0,0,0,4.68,0,4.68,6.33584,0.02212,6.335878613,0.07584,0.02212,0.079,6.26,0,6.26,3.65,0.26,3.659248557,0,0,0,3.65,0.26,3.659248557
24/03/2021 22:00,4.44112,0.76116,4.505875209,0.14112,0.04116,0.147,4.3,0.72,4.359862383,4.36,0,4.36,0,0,0,4.36,0,4.36,6.06008,0.35044,6.070204099,0.07008,0.02044,0.073,5.99,0.33,5.999083263,3.5,0.28,3.511182137,0,0,0,3.5,0.28,3.511182137
24/03/2021 22:30,4.134,0.782,4.207312682,0.144,0.042,0.15,3.99,0.74,4.058041399,4.11096,0.00028,4.11096001,0.00096,0.00028,0.001,4.11,0,4.11,5.69336,0.34848,5.704014937,0.06336,0.01848,0.066,5.63,0.33,5.639663111,3.32,0.28,3.331786308,0,0,0,3.32,0.28,3.331786308
24/03/2021 23:00,3.81496,0.78228,3.894339713,0.14496,0.04228,0.151,3.67,0.74,3.743861643,3.80728,0.00504,3.807283336,0.01728,0.00504,0.018,3.79,0,3.79,5.33736,0.39048,5.351624651,0.20736,0.06048,0.216,5.13,0.33,5.140603077,3.2,0.28,3.212226642,0,0,0,3.2,0.28,3.212226642
24/03/2021 23:30,3.60304,0.78172,3.686866339,0.14304,0.04172,0.149,3.46,0.74,3.538248154,3.5344,0.0042,3.534402495,0.0144,0.0042,0.015,3.52,0,3.52,5.032,0.416,5.049166268,0.192,0.056,0.2,4.84,0.36,4.853369963,3,0.28,3.013038334,0,0,0,3,0.28,3.013038334
25/03/2021 00:00,3.37112,0.80116,3.46501189,0.14112,0.04116,0.147,3.23,0.76,3.318207347,3.32728,0.00504,3.327283817,0.01728,0.00504,0.018,3.31,0,3.31,4.8244,0.4542,4.845733484,0.2544,0.0742,0.265,4.57,0.38,4.585771473,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
