Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
25/03/2021 00:30,3.40208,0.80144,3.495204486,0.14208,0.04144,0.148,3.26,0.76,3.347416915,3.45384,0.00112,3.453840182,0.00384,0.00112,0.004,3.45,0,3.45,4.78512,0.46316,4.807482772,0.28512,0.08316,0.297,4.5,0.38,4.516015943,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
25/03/2021 01:00,3.59016,0.77088,3.671989216,0.14016,0.04088,0.146,3.45,0.73,3.526386252,3.85288,0.00084,3.852880092,0.00288,0.00084,0.003,3.85,0,3.85,4.9108,0.4244,4.929104584,0.2208,0.0644,0.23,4.69,0.36,4.703796339,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
25/03/2021 01:30,3.61016,0.77088,3.691545909,0.14016,0.04088,0.146,3.47,0.73,3.545955442,3.97096,0.00028,3.97096001,0.00096,0.00028,0.001,3.97,0,3.97,4.91096,0.36528,4.924526129,0.12096,0.03528,0.126,4.79,0.33,4.801353976,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
25/03/2021 02:00,3.54112,0.74116,3.617851434,0.14112,0.04116,0.147,3.4,0.7,3.471310992,3.93,0,3.93,0,0,0,3.93,0,3.93,4.85328,0.36304,4.866839303,0.11328,0.03304,0.118,4.74,0.33,4.751473456,3.14,0.26,3.150745943,0,0,0,3.14,0.26,3.150745943
25/03/2021 02:30,3.54208,0.74144,3.618848436,0.14208,0.04144,0.148,3.4,0.7,3.471310992,3.93,0,3.93,0,0,0,3.93,0,3.93,4.82448,0.35464,4.837496956,0.08448,0.02464,0.088,4.74,0.33,4.751473456,3.03,0.29,3.043846251,0,0,0,3.03,0.29,3.043846251
25/03/2021 03:00,3.42304,0.74172,3.502477894,0.14304,0.04172,0.149,3.28,0.7,3.353863444,3.85,0,3.85,0,0,0,3.85,0,3.85,4.76088,0.38484,4.776408714,0.05088,0.01484,0.053,4.71,0.37,4.724510557,2.99,0.29,3.004030626,0,0,0,2.99,0.29,3.004030626
25/03/2021 03:30,3.424,0.742,3.503475417,0.144,0.042,0.15,3.28,0.7,3.353863444,3.74,0,3.74,0,0,0,3.74,0,3.74,4.83656,0.40108,4.853161629,0.10656,0.03108,0.111,4.73,0.37,4.744449388,2.94,0.29,2.954268099,0,0,0,2.94,0.29,2.954268099
25/03/2021 04:00,3.27496,0.74228,3.358026593,0.14496,0.04228,0.151,3.13,0.7,3.207319753,3.66,0,3.66,0,0,0,3.66,0,3.66,4.72992,0.41956,4.748491739,0.16992,0.04956,0.177,4.56,0.37,4.574986339,2.97,0.27,2.982247475,0,0,0,2.97,0.27,2.982247475
25/03/2021 04:30,3.304,0.722,3.381966883,0.144,0.042,0.15,3.16,0.68,3.232336616,3.55288,0.00084,3.552880099,0.00288,0.00084,0.003,3.55,0,3.55,4.81728,0.41004,4.834699515,0.13728,0.04004,0.143,4.68,0.37,4.694603285,3.02,0.25,3.030330015,0,0,0,3.02,0.25,3.030330015
25/03/2021 05:00,3.25496,0.72228,3.33413452,0.14496,0.04228,0.151,3.11,0.68,3.183472946,3.51192,0.00056,3.511920045,0.00192,0.00056,0.002,3.51,0,3.51,4.85672,0.40696,4.873740412,0.12672,0.03696,0.132,4.73,0.37,4.744449388,3.02,0.25,3.030330015,0,0,0,3.02,0.25,3.030330015
25/03/2021 05:30,3.39304,0.72172,3.468947996,0.14304,0.04172,0.149,3.25,0.68,3.320376485,3.65096,0.00028,3.650960011,0.00096,0.00028,0.001,3.65,0,3.65,5.11536,0.40948,5.131723083,0.13536,0.03948,0.141,4.98,0.37,4.993726064,3.07,0.25,3.080162333,0,0,0,3.07,0.25,3.080162333
25/03/2021 06:00,3.43208,0.74144,3.511254249,0.14208,0.04144,0.148,3.29,0.7,3.363643857,3.82576,0.00168,3.825760369,0.00576,0.00168,0.006,3.82,0,3.82,5.39688,0.34284,5.407758593,0.14688,0.04284,0.153,5.25,0.3,5.258564443,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
25/03/2021 06:30,3.85016,0.69088,3.911655302,0.14016,0.04088,0.146,3.71,0.65,3.766510321,4.25576,0.00168,4.255760332,0.00576,0.00168,0.006,4.25,0,4.25,6.30024,-0.19368,6.303216322,0.09024,0.02632,0.094,6.21,-0.22,6.213895718,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
25/03/2021 07:00,4.28112,0.65116,4.330357699,0.14112,0.04116,0.147,4.14,0.61,4.184698316,4.5092,0.0056,4.509203477,0.0192,0.0056,0.02,4.49,0,4.49,6.902,-0.259,6.906857824,0.072,0.021,0.075,6.83,-0.28,6.835736976,3.63,0.12,3.631982929,0,0,0,3.63,0.12,3.631982929
25/03/2021 07:30,4.75824,0.61032,4.797221946,0.13824,0.04032,0.144,4.62,0.57,4.655029538,4.83648,0.51064,4.863362211,0.03648,0.01064,0.038,4.8,0.5,4.825971405,7.91208,-0.43856,7.924225186,0.14208,0.04144,0.148,7.77,-0.48,7.784812136,3.81,0.18,3.814249599,0,0,0,3.81,0.18,3.814249599
25/03/2021 08:00,5.0092,0.5606,5.040471903,0.1392,0.0406,0.145,4.87,0.52,4.897683126,5.14112,0.00616,5.14112369,0.02112,0.00616,0.022,5.12,0,5.12,8.53816,-0.57512,8.557507768,0.18816,0.05488,0.196,8.35,-0.63,8.37373274,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
25/03/2021 08:30,5.24824,0.51032,5.272992471,0.13824,0.04032,0.144,5.11,0.47,5.131568961,5.36072,0.00896,5.360727488,0.03072,0.00896,0.032,5.33,0,5.33,9.22776,-0.87232,9.268899438,0.19776,0.05768,0.206,9.03,-0.93,9.077764042,4.32,-0.25,4.32722775,0,0,0,4.32,-0.25,4.32722775
25/03/2021 09:00,5.17824,0.51032,5.203325475,0.13824,0.04032,0.144,5.04,0.47,5.061867244,5.30088,0.30484,5.309638048,0.05088,0.01484,0.053,5.25,0.29,5.258003423,9.16208,-0.93356,9.209519217,0.26208,0.07644,0.273,8.9,-1.01,8.957125655,4.52,-0.34,4.532769573,0,0,0,4.52,-0.34,4.532769573
25/03/2021 09:30,5.27824,0.50032,5.301899433,0.13824,0.04032,0.144,5.14,0.46,5.160542607,5.31048,0.36764,5.323190491,0.06048,0.01764,0.063,5.25,0.35,5.261653732,8.8864,-0.8898,8.930836971,0.2064,0.0602,0.215,8.68,-0.95,8.731832568,4.44,-0.36,4.454570686,0,0,0,4.44,-0.36,4.454570686
25/03/2021 10:00,5.33824,0.50032,5.361634676,0.13824,0.04032,0.144,5.2,0.46,5.220306504,5.38624,0.36932,5.398886793,0.06624,0.01932,0.069,5.32,0.35,5.331500727,9.07272,-0.97504,9.124963079,0.22272,0.06496,0.232,8.85,-1.04,8.910897822,4.41,-0.34,4.423087157,0,0,0,4.41,-0.34,4.423087157
25/03/2021 10:30,5.33824,0.50032,5.361634676,0.13824,0.04032,0.144,5.2,0.46,5.220306504,5.42856,0.31708,5.437812373,0.05856,0.01708,0.061,5.37,0.3,5.37837336,8.94264,-0.84048,8.982049699,0.27264,0.07952,0.284,8.67,-0.92,8.718675358,4.64,-0.4,4.657209465,0,0,0,4.64,-0.4,4.657209465
25/03/2021 11:00,5.17824,0.46032,5.198659827,0.13824,0.04032,0.144,5.04,0.42,5.057469723,5.18664,0.31652,5.196289003,0.05664,0.01652,0.059,5.13,0.3,5.138764443,8.85472,-0.83404,8.893913031,0.29472,0.08596,0.307,8.56,-0.92,8.6092973,4.56,-0.43,4.580229252,0,0,0,4.56,-0.43,4.580229252
25/03/2021 11:30,5.13824,0.50032,5.16254108,0.13824,0.04032,0.144,5,0.46,5.021115414,5.08464,0.37052,5.098122105,0.10464,0.03052,0.109,4.98,0.34,4.991592932,8.67176,-0.90532,8.718889023,0.22176,0.06468,0.231,8.45,-0.97,8.505492343,4.56,-0.43,4.580229252,0,0,0,4.56,-0.43,4.580229252
25/03/2021 12:00,5.09728,0.50004,5.12174808,0.13728,0.04004,0.143,4.96,0.46,4.981284975,5.10832,0.34576,5.120008125,0.08832,0.02576,0.092,5.02,0.32,5.030188863,8.70056,-0.89692,8.746668497,0.25056,0.07308,0.261,8.45,-0.97,8.505492343,4.59,-0.4,4.607396228,0,0,0,4.59,-0.4,4.607396228
25/03/2021 12:30,5.11824,0.50032,5.142635589,0.13824,0.04032,0.144,4.98,0.46,5.001199856,5.19752,0.32136,5.207445285,0.10752,0.03136,0.112,5.09,0.29,5.098254603,8.38032,-0.80824,8.419205141,0.28032,0.08176,0.292,8.1,-0.89,8.14874837,4.39,-0.4,4.408185568,0,0,0,4.39,-0.4,4.408185568
25/03/2021 13:00,5.11824,0.50032,5.142635589,0.13824,0.04032,0.144,4.98,0.46,5.001199856,5.05728,0.29004,5.065590212,0.13728,0.04004,0.143,4.92,0.25,4.926347531,8.60216,-0.82812,8.641929148,0.21216,0.06188,0.221,8.39,-0.89,8.437072952,4.41,-0.44,4.431895757,0,0,0,4.41,-0.44,4.431895757
25/03/2021 13:30,4.8392,0.5306,4.868202235,0.1392,0.0406,0.145,4.7,0.49,4.725473521,4.91656,0.40108,4.932892397,0.10656,0.03108,0.111,4.81,0.37,4.82420978,8.3668,-0.7176,8.397517014,0.3168,0.0924,0.33,8.05,-0.81,8.090648923,4.29,-0.38,4.306796954,0,0,0,4.29,-0.38,4.306796954
25/03/2021 14:00,4.95016,0.53088,4.978545731,0.14016,0.04088,0.146,4.81,0.49,4.834894001,5.00392,0.29156,5.012406867,0.07392,0.02156,0.077,4.93,0.27,4.937387973,8.36984,-0.74588,8.403008902,0.21984,0.06412,0.229,8.15,-0.81,8.190152624,4.37,-0.35,4.383993613,0,0,0,4.37,-0.35,4.383993613
25/03/2021 14:30,4.8092,0.5306,4.838382064,0.1392,0.0406,0.145,4.67,0.49,4.695636272,4.77008,0.31044,4.780171148,0.07008,0.02044,0.073,4.7,0.29,4.708938309,8.23496,-0.81272,8.274967069,0.26496,0.07728,0.276,7.97,-0.89,8.01953864,4.34,-0.41,4.359323342,0,0,0,4.34,-0.41,4.359323342
25/03/2021 15:00,4.76112,0.57116,4.795256761,0.14112,0.04116,0.147,4.62,0.53,4.650301066,4.7012,0.2766,4.709329995,0.0912,0.0266,0.095,4.61,0.25,4.616773765,8.07704,-0.77628,8.114258179,0.28704,0.08372,0.299,7.79,-0.86,7.837327351,4.23,-0.38,4.247034259,0,0,0,4.23,-0.38,4.247034259
25/03/2021 15:30,4.68112,0.63116,4.723478316,0.14112,0.04116,0.147,4.54,0.59,4.578176493,4.97568,0.26624,4.982797929,0.05568,0.01624,0.058,4.92,0.25,4.926347531,7.99168,-0.64076,8.0173264,0.27168,0.07924,0.283,7.72,-0.72,7.753502434,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
25/03/2021 16:00,4.93112,0.62116,4.970088953,0.14112,0.04116,0.147,4.79,0.58,4.824987047,5.31792,0.27856,5.325210681,0.09792,0.02856,0.102,5.22,0.25,5.225983161,8.02808,-0.50056,8.043670108,0.23808,0.06944,0.248,7.79,-0.57,7.810825821,4.41,-0.39,4.427211312,0,0,0,4.41,-0.39,4.427211312
25/03/2021 16:30,5.19016,0.65088,5.230813092,0.14016,0.04088,0.146,5.05,0.61,5.086708169,5.76,0.285,5.767046471,0.12,0.035,0.125,5.64,0.25,5.645538061,7.86896,-0.25572,7.873114009,0.28896,0.08428,0.301,7.58,-0.34,7.587621498,4.33,-0.3,4.340380168,0,0,0,4.33,-0.3,4.340380168
25/03/2021 17:00,5.37016,0.65088,5.409460528,0.14016,0.04088,0.146,5.23,0.61,5.265453447,6.19384,0.28612,6.200445032,0.12384,0.03612,0.129,6.07,0.25,6.075146089,7.63024,-0.16368,7.631995388,0.33024,0.09632,0.344,7.3,-0.26,7.30462867,4.36,-0.26,4.367745414,0,0,0,4.36,-0.26,4.367745414
25/03/2021 17:30,5.50824,0.65032,5.546496552,0.13824,0.04032,0.144,5.37,0.61,5.404535133,6.42984,0.02912,6.42990594,0.09984,0.02912,0.104,6.33,0,6.33,7.27368,0.06524,7.273972573,0.22368,0.06524,0.233,7.05,0,7.05,4.32,-0.24,4.326661531,0,0,0,4.32,-0.24,4.326661531
25/03/2021 18:00,5.5792,0.6506,5.617005697,0.1392,0.0406,0.145,5.44,0.61,5.474093532,6.64856,0.29708,6.655193957,0.05856,0.01708,0.061,6.59,0.28,6.595945724,7.47736,-0.15952,7.479061385,0.20736,0.06048,0.216,7.27,-0.22,7.273327987,4.26,-0.21,4.265172916,0,0,0,4.26,-0.21,4.265172916
25/03/2021 18:30,5.58016,0.67088,5.620343904,0.14016,0.04088,0.146,5.44,0.63,5.476358279,6.77784,0.22812,6.781677801,0.02784,0.00812,0.029,6.75,0.22,6.753584234,7.33216,0.06188,7.332421114,0.21216,0.06188,0.221,7.12,0,7.12,4.21,0.21,4.215234276,0,0,0,4.21,0.21,4.215234276
25/03/2021 19:00,5.6592,0.6406,5.695341342,0.1392,0.0406,0.145,5.52,0.6,5.552512945,6.89264,0.00952,6.892646574,0.03264,0.00952,0.034,6.86,0,6.86,7.48456,-0.17492,7.486603729,0.15456,0.04508,0.161,7.33,-0.22,7.333300758,4.33,-0.26,4.337798981,0,0,0,4.33,-0.26,4.337798981
25/03/2021 19:30,5.75016,0.62088,5.783582973,0.14016,0.04088,0.146,5.61,0.58,5.639902481,6.76496,0.00728,6.764963917,0.02496,0.00728,0.026,6.74,0,6.74,7.48944,0.03192,7.489508021,0.10944,0.03192,0.114,7.38,0,7.38,4.26,0.23,4.266204402,0,0,0,4.26,0.23,4.266204402
25/03/2021 20:00,5.47016,0.67088,5.511146015,0.14016,0.04088,0.146,5.33,0.63,5.367103502,6.38072,0.22896,6.384826576,0.03072,0.00896,0.032,6.35,0.22,6.353809881,7.20704,0.27872,7.212427497,0.16704,0.04872,0.174,7.04,0.23,7.0437561,4.18,0.23,4.186322969,0,0,0,4.18,0.23,4.186322969
25/03/2021 20:30,5.10728,0.69004,5.153684527,0.13728,0.04004,0.143,4.97,0.65,5.01232481,5.98568,0.01624,5.985702031,0.05568,0.01624,0.058,5.93,0,5.93,6.80248,0.31864,6.809938737,0.13248,0.03864,0.138,6.67,0.28,6.675874475,4.02,0.23,4.026574226,0,0,0,4.02,0.23,4.026574226
25/03/2021 21:00,4.9492,0.7206,5.001384308,0.1392,0.0406,0.145,4.81,0.68,4.857828733,5.73632,0.00476,5.736321975,0.01632,0.00476,0.017,5.72,0,5.72,6.7008,0.3094,6.707939251,0.1008,0.0294,0.105,6.6,0.28,6.605936724,3.85,0.26,3.858769234,0,0,0,3.85,0.26,3.858769234
25/03/2021 21:30,4.66112,0.75116,4.721258413,0.14112,0.04116,0.147,4.52,0.71,4.575423478,5.40288,0.00084,5.402880065,0.00288,0.00084,0.003,5.4,0,5.4,6.27656,0.36108,6.286937585,0.10656,0.03108,0.111,6.17,0.33,6.178818657,3.69,0.26,3.699148551,0,0,0,3.69,0.26,3.699148551
25/03/2021 22:00,4.41304,0.75172,4.476606416,0.14304,0.04172,0.149,4.27,0.71,4.328625648,4.9792,0.0056,4.979203149,0.0192,0.0056,0.02,4.96,0,4.96,5.97568,0.40124,5.98913558,0.17568,0.05124,0.183,5.8,0.35,5.810550748,3.53,0.26,3.53956212,0,0,0,3.53,0.26,3.53956212
25/03/2021 22:30,4.07112,0.75116,4.139838089,0.14112,0.04116,0.147,3.93,0.71,3.993619912,4.65024,0.02632,4.650314484,0.09024,0.02632,0.094,4.56,0,4.56,5.61752,0.45136,5.635623905,0.34752,0.10136,0.362,5.27,0.35,5.281609603,3.46,0.26,3.469755035,0,0,0,3.46,0.26,3.469755035
25/03/2021 23:00,3.814,0.752,3.887428456,0.144,0.042,0.15,3.67,0.71,3.738047619,4.218,0.014,4.218023234,0.048,0.014,0.05,4.17,0,4.17,5.29544,0.52992,5.321888762,0.44544,0.12992,0.464,4.85,0.4,4.866466891,3.23,0.26,3.2404475,0,0,0,3.23,0.26,3.2404475
25/03/2021 23:30,3.53208,0.75144,3.611128799,0.14208,0.04144,0.148,3.39,0.71,3.463553089,3.9064,0.0252,3.906481281,0.0864,0.0252,0.09,3.82,0,3.82,5.01736,0.53048,5.045325599,0.44736,0.13048,0.466,4.57,0.4,4.587472071,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
26/03/2021 00:00,3.41208,0.75144,3.493844873,0.14208,0.04144,0.148,3.27,0.71,3.346191865,3.63944,0.03192,3.639579976,0.10944,0.03192,0.114,3.53,0,3.53,4.86392,0.56656,4.896805898,0.43392,0.12656,0.452,4.43,0.44,4.45179739,2.97,0.26,2.981358751,0,0,0,2.97,0.26,2.981358751
26/03/2021 00:30,3.37208,0.75144,3.454791687,0.14208,0.04144,0.148,3.23,0.71,3.307113545,3.7308,0.0294,3.730915839,0.1008,0.0294,0.105,3.63,0,3.63,4.78832,0.57076,4.822216855,0.44832,0.13076,0.467,4.34,0.44,4.362247127,2.97,0.26,2.981358751,0,0,0,2.97,0.26,2.981358751
26/03/2021 01:00,3.61016,0.75088,3.687421321,0.14016,0.04088,0.146,3.47,0.71,3.54189215,4.18184,0.01512,4.181867334,0.05184,0.01512,0.054,4.13,0,4.13,4.9104,0.5422,4.94024382,0.3504,0.1022,0.365,4.56,0.44,4.581178888,3.07,0.26,3.080990101,0,0,0,3.07,0.26,3.080990101
26/03/2021 01:30,3.64016,0.75088,3.716797762,0.14016,0.04088,0.146,3.5,0.71,3.571288283,4.2276,0.0168,4.227633381,0.0576,0.0168,0.06,4.17,0,4.17,4.86912,0.53016,4.897897426,0.30912,0.09016,0.322,4.56,0.44,4.581178888,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
26/03/2021 02:00,3.59304,0.75172,3.670833611,0.14304,0.04172,0.149,3.45,0.71,3.522300385,4.18776,0.02268,4.187821415,0.07776,0.02268,0.081,4.11,0,4.11,4.8932,0.5026,4.918944297,0.2832,0.0826,0.295,4.61,0.42,4.629092784,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
26/03/2021 02:30,3.48208,0.75144,3.56223851,0.14208,0.04144,0.148,3.34,0.71,3.414630287,4.164,0.007,4.164005884,0.024,0.007,0.025,4.14,0,4.14,4.76944,0.48692,4.794230804,0.22944,0.06692,0.239,4.54,0.42,4.559385924,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
26/03/2021 03:00,3.42304,0.72172,3.4982971,0.14304,0.04172,0.149,3.28,0.68,3.349746259,4.064,0.007,4.064006029,0.024,0.007,0.025,4.04,0,4.04,4.65704,0.48872,4.682613458,0.16704,0.04872,0.174,4.49,0.44,4.511507509,3.02,0.24,3.029521414,0,0,0,3.02,0.24,3.029521414
26/03/2021 03:30,3.484,0.722,3.558024733,0.144,0.042,0.15,3.34,0.68,3.40851874,3.86168,0.00924,3.861691054,0.03168,0.00924,0.033,3.83,0,3.83,4.65104,0.53072,4.681221721,0.31104,0.09072,0.324,4.34,0.44,4.362247127,2.98,0.24,2.989648809,0,0,0,2.98,0.24,2.989648809
26/03/2021 04:00,3.34496,0.72228,3.422052863,0.14496,0.04228,0.151,3.2,0.68,3.271452277,3.72864,0.00252,3.728640852,0.00864,0.00252,0.009,3.72,0,3.72,4.50272,0.53496,4.534387456,0.22272,0.06496,0.232,4.28,0.47,4.305728742,2.9,0.24,2.909914088,0,0,0,2.9,0.24,2.909914088
26/03/2021 04:30,3.37496,0.72228,3.451382824,0.14496,0.04228,0.151,3.23,0.68,3.300802933,3.70384,0.00112,3.703840169,0.00384,0.00112,0.004,3.7,0,3.7,4.49008,0.52544,4.520719589,0.19008,0.05544,0.198,4.3,0.47,4.325609784,2.93,0.24,2.939812919,0,0,0,2.93,0.24,2.939812919
26/03/2021 05:00,3.37208,0.72144,3.448390813,0.14208,0.04144,0.148,3.23,0.68,3.300802933,3.70384,0.00112,3.703840169,0.00384,0.00112,0.004,3.7,0,3.7,4.6588,0.5534,4.691552941,0.3888,0.1134,0.405,4.27,0.44,4.292609929,2.93,0.24,2.939812919,0,0,0,2.93,0.24,2.939812919
26/03/2021 05:30,3.49208,0.72144,3.565823664,0.14208,0.04144,0.148,3.35,0.68,3.4183183,3.95088,0.01484,3.95090787,0.05088,0.01484,0.053,3.9,0,3.9,4.8612,0.4916,4.88599386,0.4512,0.1316,0.47,4.41,0.36,4.424669479,3.02,0.24,3.029521414,0,0,0,3.02,0.24,3.029521414
26/03/2021 06:00,3.54112,0.74116,3.617851434,0.14112,0.04116,0.147,3.4,0.7,3.471310992,4.13632,0.03976,4.13651109,0.13632,0.03976,0.142,4,0,4,5.08888,0.47384,5.110892681,0.45888,0.13384,0.478,4.63,0.34,4.642467017,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
26/03/2021 06:30,3.83112,0.74116,3.902153072,0.14112,0.04116,0.147,3.69,0.7,3.755808834,4.42016,0.04088,4.420349036,0.14016,0.04088,0.146,4.28,0,4.28,5.84888,0.44384,5.865696139,0.45888,0.13384,0.478,5.39,0.31,5.398907297,3.39,0.2,3.39589458,0,0,0,3.39,0.2,3.39589458
26/03/2021 07:00,4.15824,0.70032,4.216800683,0.13824,0.04032,0.144,4.02,0.66,4.073818847,4.30672,0.03696,4.306878591,0.12672,0.03696,0.132,4.18,0,4.18,6.49408,-0.10756,6.494970685,0.45408,0.13244,0.473,6.04,-0.24,6.044766331,3.49,0.2,3.495725962,0,0,0,3.49,0.2,3.495725962
26/03/2021 07:30,4.58112,0.67116,4.630023348,0.14112,0.04116,0.147,4.44,0.63,4.484473213,4.60272,0.24996,4.609502294,0.10272,0.02996,0.107,4.5,0.22,4.505374568,7.38952,-0.17764,7.391654876,0.41952,0.12236,0.437,6.97,-0.3,6.976453254,3.77,0,3.77,0,0,0,3.77,0,3.77
26/03/2021 08:00,4.9192,0.6106,4.956950776,0.1392,0.0406,0.145,4.78,0.57,4.813865391,5.00072,0.04396,5.000913217,0.15072,0.04396,0.157,4.85,0,4.85,7.94544,-0.27008,7.950028931,0.44544,0.12992,0.464,7.5,-0.4,7.510659092,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
26/03/2021 08:30,5.19824,0.55032,5.227289087,0.13824,0.04032,0.144,5.06,0.51,5.085636637,5.38528,0.27404,5.39224801,0.18528,0.05404,0.193,5.2,0.22,5.204651765,8.50752,-0.45364,8.519605965,0.46752,0.13636,0.487,8.04,-0.59,8.061618944,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
26/03/2021 09:00,5.27824,0.55032,5.306851194,0.13824,0.04032,0.144,5.14,0.51,5.165239588,5.60152,0.07336,5.602000357,0.25152,0.07336,0.262,5.35,0,5.35,8.69176,-0.45532,8.703677855,0.46176,0.13468,0.481,8.23,-0.59,8.251121136,4.67,-0.27,4.677798628,0,0,0,4.67,-0.27,4.677798628
26/03/2021 09:30,5.57632,0.51976,5.600490621,0.13632,0.03976,0.142,5.44,0.48,5.461135413,5.91264,0.04452,5.912807607,0.15264,0.04452,0.159,5.76,0,5.76,8.89744,-0.39408,8.9061629,0.39744,0.11592,0.414,8.5,-0.51,8.515286255,4.76,-0.27,4.767651413,0,0,0,4.76,-0.27,4.767651413
26/03/2021 10:00,5.59536,0.51948,5.619422835,0.13536,0.03948,0.141,5.46,0.48,5.481058292,5.90024,0.30632,5.908186185,0.09024,0.02632,0.094,5.81,0.28,5.816743075,8.89288,-0.49416,8.906599171,0.36288,0.10584,0.378,8.53,-0.6,8.551075956,4.84,-0.29,4.848680233,0,0,0,4.84,-0.29,4.848680233
26/03/2021 10:30,5.59536,0.54948,5.6222755,0.13536,0.03948,0.141,5.46,0.51,5.483766953,6.1716,0.2838,6.178121802,0.0816,0.0238,0.085,6.09,0.26,6.095547555,9.0888,-0.5516,9.105522939,0.2688,0.0784,0.28,8.82,-0.63,8.842471374,4.89,-0.29,4.898591634,0,0,0,4.89,-0.29,4.898591634
26/03/2021 11:00,5.62632,0.52976,5.651205394,0.13632,0.03976,0.142,5.49,0.49,5.511823655,5.79528,0.27904,5.801993933,0.06528,0.01904,0.068,5.73,0.26,5.735895745,8.72,-0.36,8.727428029,0.24,0.07,0.25,8.48,-0.43,8.490895124,4.87,-0.29,4.878626856,0,0,0,4.87,-0.29,4.878626856
26/03/2021 11:30,5.45536,0.55948,5.483973979,0.13536,0.03948,0.141,5.32,0.52,5.345353122,5.6624,0.2782,5.669230018,0.0624,0.0182,0.065,5.6,0.26,5.606032465,8.49648,-0.37936,8.504944821,0.27648,0.08064,0.288,8.22,-0.46,8.232860985,4.76,-0.32,4.770744177,0,0,0,4.76,-0.32,4.770744177
26/03/2021 12:00,5.40632,0.55976,5.435220989,0.13632,0.03976,0.142,5.27,0.52,5.295592507,5.55296,0.28128,5.560079424,0.07296,0.02128,0.076,5.48,0.26,5.486164416,8.46048,-0.37236,8.468670132,0.30048,0.08764,0.313,8.16,-0.46,8.172955402,4.8,-0.32,4.810654841,0,0,0,4.8,-0.32,4.810654841
26/03/2021 12:30,5.24824,0.54032,5.275980364,0.13824,0.04032,0.144,5.11,0.5,5.134403568,5.32584,0.31712,5.335272889,0.19584,0.05712,0.204,5.13,0.26,5.136584468,8.04248,-0.38136,8.051516627,0.37248,0.10864,0.388,7.67,-0.49,7.685635953,4.61,-0.32,4.621092944,0,0,0,4.61,-0.32,4.621092944
26/03/2021 13:00,5.17016,0.54088,5.198375285,0.14016,0.04088,0.146,5.03,0.5,5.054789808,5.29784,0.30312,5.306504537,0.14784,0.04312,0.154,5.15,0.26,5.15655893,7.93296,-0.29372,7.938395669,0.43296,0.12628,0.451,7.5,-0.42,7.511750795,4.64,-0.32,4.651021393,0,0,0,4.64,-0.32,4.651021393
26/03/2021 13:30,5.06112,0.59116,5.09552802,0.14112,0.04116,0.147,4.92,0.55,4.950646422,5.17192,0.32556,5.182156482,0.12192,0.03556,0.127,5.05,0.29,5.058319879,7.50328,-0.13696,7.504529885,0.35328,0.10304,0.368,7.15,-0.24,7.154026838,4.52,-0.27,4.528056978,0,0,0,4.52,-0.27,4.528056978
26/03/2021 14:00,4.96112,0.59116,4.996216749,0.14112,0.04116,0.147,4.82,0.55,4.851278182,5.13536,0.27948,5.142959401,0.13536,0.03948,0.141,5,0.24,5.005756686,7.47344,-0.18108,7.475633445,0.37344,0.10892,0.389,7.1,-0.29,7.105920067,4.39,-0.27,4.398295124,0,0,0,4.39,-0.27,4.398295124
26/03/2021 14:30,4.87112,0.59116,4.906860524,0.14112,0.04116,0.147,4.73,0.55,4.761869381,4.88736,0.06048,4.887734199,0.20736,0.06048,0.216,4.68,0,4.68,7.31336,-0.16652,7.315255525,0.42336,0.12348,0.441,6.89,-0.29,6.896100347,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
26/03/2021 15:00,4.84112,0.62116,4.880807577,0.14112,0.04116,0.147,4.7,0.58,4.735652014,4.97384,0.31112,4.983560976,0.24384,0.07112,0.254,4.73,0.24,4.736084881,7.38848,-0.24336,7.392486781,0.46848,0.13664,0.488,6.92,-0.38,6.930425672,4.31,-0.33,4.322614949,0,0,0,4.31,-0.33,4.322614949
26/03/2021 15:30,4.92304,0.64172,4.964688047,0.14304,0.04172,0.149,4.78,0.6,4.81750973,5.0424,0.0532,5.042680636,0.1824,0.0532,0.19,4.86,0,4.86,7.20672,-0.13304,7.207947891,0.36672,0.10696,0.382,6.84,-0.24,6.844209231,4.25,-0.23,4.256218979,0,0,0,4.25,-0.23,4.256218979
26/03/2021 16:00,5.06728,0.64004,5.107541268,0.13728,0.04004,0.143,4.93,0.6,4.966376949,5.09248,0.07364,5.093012409,0.25248,0.07364,0.263,4.84,0,4.84,7.27248,-0.17136,7.274498581,0.37248,0.10864,0.388,6.9,-0.28,6.905678823,4.23,-0.23,4.23624834,0,0,0,4.23,-0.23,4.23624834
26/03/2021 16:30,5.33344,0.60892,5.368087723,0.13344,0.03892,0.139,5.2,0.57,5.231147102,5.27832,0.06076,5.2786697,0.20832,0.06076,0.217,5.07,0,5.07,7.17528,-0.11596,7.176216956,0.42528,0.12404,0.443,6.75,-0.24,6.754265319,4.34,-0.23,4.346090197,0,0,0,4.34,-0.23,4.346090197
26/03/2021 17:00,5.42344,0.60892,5.457516377,0.13344,0.03892,0.139,5.29,0.57,5.320620265,5.47448,0.05964,5.474804855,0.20448,0.05964,0.213,5.27,0,5.27,7.10392,-0.11344,7.104825684,0.43392,0.12656,0.452,6.67,-0.24,6.674316444,4.27,-0.23,4.276189893,0,0,0,4.27,-0.23,4.276189893
26/03/2021 17:30,5.4244,0.6392,5.46193116,0.1344,0.0392,0.14,5.29,0.6,5.32391773,5.66968,0.05824,5.669979118,0.19968,0.05824,0.208,5.47,0,5.47,7.01608,0.38844,7.026824617,0.40608,0.11844,0.423,6.61,0.27,6.615512074,4.33,-0.23,4.336104242,0,0,0,4.33,-0.23,4.336104242
26/03/2021 18:00,5.53536,0.63948,5.572175966,0.13536,0.03948,0.141,5.4,0.6,5.433231083,5.69672,0.03696,5.696839896,0.12672,0.03696,0.132,5.57,0,5.57,7.09992,0.08456,7.100423537,0.28992,0.08456,0.302,6.81,0,6.81,4.19,-0.23,4.196307901,0,0,0,4.19,-0.23,4.196307901
26/03/2021 18:30,5.48536,0.67948,5.527283908,0.13536,0.03948,0.141,5.35,0.64,5.388144393,5.69832,0.02576,5.698378225,0.08832,0.02576,0.092,5.61,0,5.61,7.08104,0.12572,7.082155957,0.43104,0.12572,0.449,6.65,0,6.65,4.17,0.19,4.174326293,0,0,0,4.17,0.19,4.174326293
26/03/2021 19:00,5.7044,0.6192,5.737907981,0.1344,0.0392,0.14,5.57,0.58,5.60011607,5.83512,0.23316,5.839776451,0.04512,0.01316,0.047,5.79,0.22,5.794178113,7.2652,0.0686,7.265523863,0.2352,0.0686,0.245,7.03,0,7.03,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
26/03/2021 19:30,5.78536,0.59948,5.816336184,0.13536,0.03948,0.141,5.65,0.56,5.677684387,5.81128,0.01204,5.811292472,0.04128,0.01204,0.043,5.77,0,5.77,7.23752,0.03136,7.237587941,0.10752,0.03136,0.112,7.13,0,7.13,4.21,-0.03,4.210106887,0,0,0,4.21,-0.03,4.210106887
26/03/2021 20:00,5.45728,0.65004,5.495858168,0.13728,0.04004,0.143,5.32,0.61,5.354857608,5.48096,0.00028,5.480960007,0.00096,0.00028,0.001,5.48,0,5.48,6.85744,0.08092,6.857917424,0.27744,0.08092,0.289,6.58,0,6.58,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
26/03/2021 20:30,5.27728,0.67004,5.319646398,0.13728,0.04004,0.143,5.14,0.63,5.178465024,5.13616,0.03388,5.136271741,0.11616,0.03388,0.121,5.02,0,5.02,6.63344,0.38892,6.64483145,0.37344,0.10892,0.389,6.26,0.28,6.266258852,3.95,0.25,3.957903485,0,0,0,3.95,0.25,3.957903485
26/03/2021 21:00,5.0792,0.7006,5.127291,0.1392,0.0406,0.145,4.94,0.66,4.98389406,4.90328,0.03304,4.903391316,0.11328,0.03304,0.118,4.79,0,4.79,6.42888,0.40884,6.441866826,0.33888,0.09884,0.353,6.09,0.31,6.097884879,3.87,0.27,3.879407171,0,0,0,3.87,0.27,3.879407171
26/03/2021 21:30,4.7692,0.7306,4.824836267,0.1392,0.0406,0.145,4.63,0.69,4.681132342,4.71416,0.01288,4.714177595,0.04416,0.01288,0.046,4.67,0,4.67,6.22,0.42,6.234163938,0.24,0.07,0.25,5.98,0.35,5.990233718,3.7,0.27,3.709838271,0,0,0,3.7,0.27,3.709838271
26/03/2021 22:00,4.46112,0.73116,4.520640065,0.14112,0.04116,0.147,4.32,0.69,4.374757136,4.41824,0.00532,4.418243203,0.01824,0.00532,0.019,4.4,0,4.4,6.1016,0.3988,6.114618876,0.2016,0.0588,0.21,5.9,0.34,5.90978849,3.54,0.29,3.551858668,0,0,0,3.54,0.29,3.551858668
26/03/2021 22:30,4.28016,0.77088,4.349025822,0.14016,0.04088,0.146,4.14,0.73,4.203867267,4.18648,0.01064,4.186493521,0.03648,0.01064,0.038,4.15,0,4.15,5.76344,0.46392,5.782081148,0.25344,0.07392,0.264,5.51,0.39,5.523784934,3.34,0.29,3.352566181,0,0,0,3.34,0.29,3.352566181
26/03/2021 23:00,4.08208,0.77144,4.1543347,0.14208,0.04144,0.148,3.94,0.73,4.007056276,3.9636,0.0098,3.963612115,0.0336,0.0098,0.035,3.93,0,3.93,5.55184,0.47512,5.572133021,0.29184,0.08512,0.304,5.26,0.39,5.274438359,3.24,0.29,3.252952505,0,0,0,3.24,0.29,3.252952505
26/03/2021 23:30,3.80304,0.81172,3.888701917,0.14304,0.04172,0.149,3.66,0.77,3.740120319,3.65,0,3.65,0,0,0,3.65,0,3.65,5.40336,0.40848,5.418778017,0.06336,0.01848,0.066,5.34,0.39,5.354222633,3.07,0.29,3.083666649,0,0,0,3.07,0.29,3.083666649
27/03/2021 00:00,3.63496,0.79228,3.720301305,0.14496,0.04228,0.151,3.49,0.75,3.569677857,3.42688,0.00784,3.426888968,0.02688,0.00784,0.028,3.4,0,3.4,5.21864,0.42752,5.236122306,0.12864,0.03752,0.134,5.09,0.39,5.104919196,2.98,0.29,2.994077487,0,0,0,2.98,0.29,2.994077487
28/03/2021 00:30,3.49112,0.76116,3.573133555,0.14112,0.04116,0.147,3.35,0.72,3.426499672,3.42984,0.02912,3.429963615,0.09984,0.02912,0.104,3.33,0,3.33,4.55056,0.67808,4.60080306,0.37056,0.10808,0.386,4.18,0.57,4.218684629,2.79,0.29,2.805031194,0,0,0,2.79,0.29,2.805031194
28/03/2021 01:00,3.68016,0.76088,3.757993614,0.14016,0.04088,0.146,3.54,0.72,3.612478374,3.86968,0.02324,3.869749785,0.07968,0.02324,0.083,3.79,0,3.79,4.5824,0.6632,4.630142978,0.4224,0.1232,0.44,4.16,0.54,4.194901668,2.91,0.29,2.924414471,0,0,0,2.91,0.29,2.924414471
28/03/2021 01:30,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,0.16044,0.04892,0.167732406,0.15744,0.04592,0.164,0.003,0.003,0.004242641,0.4338,0.1304,0.452975275,0.4368,0.1274,0.455,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
28/03/2021 02:00,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,0.20556,0.06208,0.214729691,0.20256,0.05908,0.211,0.003,0.003,0.004242641,0.46356,0.13908,0.483974297,0.46656,0.13608,0.486,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
28/03/2021 02:30,3.71208,0.76144,3.789370502,0.14208,0.04144,0.148,3.57,0.72,3.641881382,3.96312,0.06216,3.963607448,0.21312,0.06216,0.222,3.75,0,3.75,4.60272,0.67496,4.651946087,0.46272,0.13496,0.482,4.14,0.54,4.175068862,2.91,0.31,2.926465445,0,0,0,2.91,0.31,2.926465445
28/03/2021 03:00,3.68208,0.73144,3.754026851,0.14208,0.04144,0.148,3.54,0.69,3.606618915,3.94712,0.06916,3.947725852,0.23712,0.06916,0.247,3.71,0,3.71,4.57656,0.65608,4.623347532,0.46656,0.13608,0.486,4.11,0.52,4.142764777,2.86,0.31,2.87675164,0,0,0,2.86,0.31,2.87675164
28/03/2021 03:30,3.66304,0.73172,3.735408438,0.14304,0.04172,0.149,3.52,0.69,3.586990382,3.84448,0.05964,3.844942574,0.20448,0.05964,0.213,3.64,0,3.64,4.57944,0.65692,4.626317607,0.46944,0.13692,0.489,4.11,0.52,4.142764777,2.84,0.29,2.854767942,0,0,0,2.84,0.29,2.854767942
28/03/2021 04:00,3.514,0.732,3.58943171,0.144,0.042,0.15,3.37,0.69,3.43991279,3.69872,0.05796,3.699174097,0.19872,0.05796,0.207,3.5,0,3.5,4.53176,0.65468,4.578804931,0.46176,0.13468,0.481,4.07,0.52,4.103084206,2.78,0.29,2.795084972,0,0,0,2.78,0.29,2.795084972
28/03/2021 04:30,3.53304,0.73172,3.608016879,0.14304,0.04172,0.149,3.39,0.69,3.459508636,3.62136,0.06748,3.621988653,0.23136,0.06748,0.241,3.39,0,3.39,4.45464,0.65552,4.502613019,0.46464,0.13552,0.484,3.99,0.52,4.023742039,2.82,0.29,2.834872131,0,0,0,2.82,0.29,2.834872131
28/03/2021 05:00,3.40304,0.71172,3.476668894,0.14304,0.04172,0.149,3.26,0.67,3.328137617,3.51168,0.04424,3.511958656,0.15168,0.04424,0.158,3.36,0,3.36,4.4556,0.6358,4.500734718,0.4656,0.1358,0.485,3.99,0.5,4.021206287,2.8,0.29,2.814977797,0,0,0,2.8,0.29,2.814977797
28/03/2021 05:30,3.40208,0.71144,3.475671906,0.14208,0.04144,0.148,3.26,0.67,3.328137617,3.53312,0.06216,3.533666764,0.21312,0.06216,0.222,3.32,0,3.32,4.43464,0.63552,4.47994616,0.46464,0.13552,0.484,3.97,0.5,4.001362268,2.73,0.29,2.745359721,0,0,0,2.73,0.29,2.745359721
28/03/2021 06:00,3.33208,0.71144,3.407184175,0.14208,0.04144,0.148,3.19,0.67,3.259601203,3.4768,0.0574,3.477273788,0.1968,0.0574,0.205,3.28,0,3.28,4.52448,0.58964,4.562739813,0.44448,0.12964,0.463,4.08,0.46,4.105849486,2.7,0.29,2.715529414,0,0,0,2.7,0.29,2.715529414
28/03/2021 06:30,3.39112,0.69116,3.460837615,0.14112,0.04116,0.147,3.25,0.65,3.314362684,3.53048,0.05264,3.530872413,0.18048,0.05264,0.188,3.35,0,3.35,4.62064,0.55852,4.654273155,0.44064,0.12852,0.459,4.18,0.43,4.202059019,2.82,0.27,2.832896045,0,0,0,2.82,0.27,2.832896045
28/03/2021 07:00,3.33112,0.73116,3.410418655,0.14112,0.04116,0.147,3.19,0.69,3.263770825,3.55264,0.04452,3.552918941,0.15264,0.04452,0.159,3.4,0,3.4,4.66608,0.54844,4.698200613,0.40608,0.11844,0.423,4.26,0.43,4.281646879,2.91,0.27,2.922498931,0,0,0,2.91,0.27,2.922498931
28/03/2021 07:30,3.37304,0.77172,3.460195168,0.14304,0.04172,0.149,3.23,0.73,3.311464933,3.67448,0.02464,3.674562613,0.08448,0.02464,0.088,3.59,0,3.59,4.66216,0.52688,4.691837423,0.33216,0.09688,0.346,4.33,0.43,4.351298657,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
28/03/2021 08:00,3.56112,0.77116,3.643660714,0.14112,0.04116,0.147,3.42,0.73,3.497041607,3.71568,0.01624,3.71571549,0.05568,0.01624,0.058,3.66,0,3.66,4.91216,0.52688,4.940335859,0.33216,0.09688,0.346,4.58,0.43,4.600141302,2.94,0.27,2.952371928,0,0,0,2.94,0.27,2.952371928
28/03/2021 08:30,3.75112,0.74116,3.823639549,0.14112,0.04116,0.147,3.61,0.7,3.677240813,3.88744,0.01092,3.887455337,0.03744,0.01092,0.039,3.85,0,3.85,5.17768,0.53724,5.205477596,0.36768,0.10724,0.383,4.81,0.43,4.829182125,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
28/03/2021 09:00,4.02016,0.74088,4.087858804,0.14016,0.04088,0.146,3.88,0.7,3.94263871,4.09912,0.02016,4.099169574,0.06912,0.02016,0.072,4.03,0,4.03,5.49464,0.56552,5.523665595,0.46464,0.13552,0.484,5.03,0.43,5.048346264,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
28/03/2021 09:30,4.32824,0.69032,4.382944581,0.13824,0.04032,0.144,4.19,0.65,4.240117923,4.4416,0.0588,4.441989194,0.2016,0.0588,0.21,4.24,0,4.24,5.72616,0.54888,5.752406244,0.47616,0.13888,0.496,5.25,0.41,5.265985188,4.52832,0.57076,4.564148223,1.16832,0.34076,1.217,3.36,0.23,3.367862824
28/03/2021 10:00,4.49728,0.66004,4.545457095,0.13728,0.04004,0.143,4.36,0.62,4.403861942,4.4712,0.2816,4.480058928,0.2112,0.0616,0.22,4.26,0.22,4.265676969,5.65696,0.52328,5.681110666,0.45696,0.13328,0.476,5.2,0.39,5.214604491,4.63832,0.57076,4.673304976,1.16832,0.34076,1.217,3.47,0.23,3.477614125
28/03/2021 10:30,4.70632,0.65976,4.75233955,0.13632,0.03976,0.142,4.57,0.62,4.611865132,4.68152,0.07336,4.682094745,0.25152,0.07336,0.262,4.43,0,4.43,5.81112,0.51616,5.833998354,0.50112,0.14616,0.522,5.31,0.37,5.322875163,6.32456,1.01008,6.404710829,2.67456,0.78008,2.786,3.65,0.23,3.657239396
28/03/2021 11:00,4.93632,0.62976,4.97632925,0.13632,0.03976,0.142,4.8,0.59,4.836124481,4.97104,0.09072,4.971867738,0.31104,0.09072,0.324,4.66,0,4.66,6.04856,0.52708,6.071481813,0.53856,0.15708,0.561,5.51,0.37,5.522408895,8.71456,1.32508,8.814725917,4.95456,1.44508,5.161,3.76,-0.12,3.761914406
28/03/2021 11:30,5.07728,0.61004,5.113797122,0.13728,0.04004,0.143,4.94,0.57,4.972775885,4.94896,0.08428,4.949677585,0.28896,0.08428,0.301,4.66,0,4.66,6.17416,0.50288,6.194605718,0.52416,0.15288,0.546,5.65,0.35,5.660830328,7.51768,0.85724,7.566397624,3.72768,1.08724,3.883,3.79,-0.23,3.796972478
28/03/2021 12:00,5.1092,0.6106,5.145557016,0.1392,0.0406,0.145,4.97,0.57,5.002579335,4.68512,0.04816,4.68536752,0.16512,0.04816,0.172,4.52,0,4.52,5.86264,0.53952,5.88741281,0.51264,0.14952,0.534,5.35,0.39,5.364196119,7.07336,0.73348,7.11128783,3.30336,0.96348,3.441,3.77,-0.23,3.777009399
28/03/2021 12:30,5.2792,0.6106,5.314394133,0.1392,0.0406,0.145,5.14,0.57,5.171508484,4.9228,0.0504,4.923057993,0.1728,0.0504,0.18,4.75,0,4.75,6.05536,0.53448,6.078902335,0.49536,0.14448,0.516,5.56,0.39,5.573661274,6.07872,0.42296,6.093417104,2.23872,0.65296,2.332,3.84,-0.23,3.846881854
28/03/2021 13:00,5.39112,0.60116,5.424533915,0.14112,0.04116,0.147,5.25,0.56,5.279782192,5.03768,0.07224,5.038197932,0.24768,0.07224,0.258,4.79,0,4.79,6.06304,0.53672,6.08674974,0.50304,0.14672,0.524,5.56,0.39,5.573661274,6.86088,0.60484,6.887489078,2.93088,0.85484,3.053,3.93,-0.25,3.937943626
28/03/2021 13:30,5.29016,0.63088,5.327645108,0.14016,0.04088,0.146,5.15,0.59,5.183685947,5.154,0.077,5.154575152,0.264,0.077,0.275,4.89,0,4.89,6.0956,0.5258,6.118235448,0.4656,0.1358,0.485,5.63,0.39,5.643491827,5.38776,0.15768,5.390066864,1.39776,0.40768,1.456,3.99,-0.25,3.997824408
28/03/2021 14:00,5.27112,0.63116,5.308772834,0.14112,0.04116,0.147,5.13,0.59,5.163816418,5.09496,0.11228,5.096197033,0.38496,0.11228,0.401,4.71,0,4.71,5.94656,0.54608,5.971580963,0.46656,0.13608,0.486,5.48,0.41,5.495316187,4.456,-0.122,4.457669795,0.576,0.168,0.6,3.88,-0.29,3.890822535
28/03/2021 14:30,5.17112,0.63116,5.209495657,0.14112,0.04116,0.147,5.03,0.59,5.064484179,4.80712,0.06916,4.807617476,0.23712,0.06916,0.247,4.57,0,4.57,5.92248,0.55364,5.948301152,0.49248,0.14364,0.513,5.43,0.41,5.445456822,4.55824,-0.12968,4.560084297,0.85824,0.25032,0.894,3.7,-0.38,3.719462327
28/03/2021 15:00,5.17016,0.63088,5.208508808,0.14016,0.04088,0.146,5.03,0.59,5.064484179,4.6476,0.0868,4.648410481,0.2976,0.0868,0.31,4.35,0,4.35,5.92904,0.54972,5.954469531,0.47904,0.13972,0.499,5.45,0.41,5.46540026,4.352,-0.089,4.352909946,0.792,0.231,0.825,3.56,-0.32,3.574353088
28/03/2021 15:30,5.0792,0.6606,5.121978622,0.1392,0.0406,0.145,4.94,0.62,4.978754864,4.8048,0.0714,4.805330478,0.2448,0.0714,0.255,4.56,0,4.56,5.87152,0.55336,5.897537995,0.49152,0.14336,0.512,5.38,0.41,5.395600059,6.34488,0.60184,6.373359679,2.71488,0.79184,2.828,3.63,-0.19,3.634969051
28/03/2021 16:00,5.16728,0.66004,5.209264382,0.13728,0.04004,0.143,5.03,0.62,5.068066693,4.78248,0.07364,4.783046916,0.25248,0.07364,0.263,4.53,0,4.53,6.01752,0.49636,6.037956625,0.46752,0.13636,0.487,5.55,0.36,5.56166342,4.094,-0.158,4.097047718,0.384,0.112,0.4,3.71,-0.27,3.719811823
28/03/2021 16:30,5.33824,0.67032,5.380161262,0.13824,0.04032,0.144,5.2,0.63,5.238024437,4.97616,0.06888,4.976636696,0.23616,0.06888,0.246,4.74,0,4.74,6.15944,0.51692,6.181092735,0.46944,0.13692,0.489,5.69,0.38,5.702674811,3.71,0,3.71,0,0,0,3.71,0,3.71
28/03/2021 17:00,5.65208,0.65144,5.689497553,0.14208,0.04144,0.148,5.51,0.61,5.543663049,5.3408,0.0994,5.341724909,0.3408,0.0994,0.355,5,0,5,6.48848,0.49664,6.507459105,0.46848,0.13664,0.488,6.02,0.36,6.030754513,3.72,0.18,3.724352293,0,0,0,3.72,0.18,3.724352293
28/03/2021 17:30,5.624,0.652,5.661667599,0.144,0.042,0.15,5.48,0.61,5.513846208,5.5424,0.0882,5.543101749,0.3024,0.0882,0.315,5.24,0,5.24,6.63752,0.46636,6.653883332,0.46752,0.13636,0.487,6.17,0.33,6.178818657,3.72,0.27,3.729785517,0,0,0,3.72,0.27,3.729785517
28/03/2021 18:00,5.504,0.652,5.542483198,0.144,0.042,0.15,5.36,0.61,5.394599151,5.49224,0.08232,5.492856889,0.28224,0.08232,0.294,5.21,0,5.21,6.62792,0.49356,6.646271511,0.45792,0.13356,0.477,6.17,0.36,6.180493508,3.72,0.27,3.729785517,0,0,0,3.72,0.27,3.729785517
28/03/2021 18:30,5.53496,0.67228,5.575638313,0.14496,0.04228,0.151,5.39,0.63,5.426693284,5.48264,0.07952,5.483216647,0.27264,0.07952,0.284,5.21,0,5.21,6.452,0.526,6.473405595,0.432,0.126,0.45,6.02,0.4,6.033274401,3.86,0.25,3.868087383,0,0,0,3.86,0.25,3.868087383
28/03/2021 19:00,5.53496,0.69228,5.578085137,0.14496,0.04228,0.151,5.39,0.65,5.429051483,5.31568,0.08624,5.31637952,0.29568,0.08624,0.308,5.02,0,5.02,6.31528,0.54404,6.338670286,0.42528,0.12404,0.443,5.89,0.42,5.904955546,3.78,0.25,3.788258175,0,0,0,3.78,0.25,3.788258175
28/03/2021 19:30,5.514,0.692,5.557252918,0.144,0.042,0.15,5.37,0.65,5.409195874,5.32216,0.09688,5.323041687,0.33216,0.09688,0.346,4.99,0,4.99,6.23144,0.46292,6.248610998,0.42144,0.12292,0.439,5.81,0.34,5.819939862,3.73,0.25,3.738368628,0,0,0,3.73,0.25,3.738368628
28/03/2021 20:00,5.49496,0.69228,5.538396609,0.14496,0.04228,0.151,5.35,0.65,5.389341333,5.24152,0.07336,5.242033346,0.25152,0.07336,0.262,4.99,0,4.99,6.31432,0.52376,6.336005177,0.42432,0.12376,0.442,5.89,0.4,5.903566719,3.77,0.09,3.771074118,0,0,0,3.77,0.09,3.771074118
28/03/2021 20:30,5.34496,0.69228,5.389605644,0.14496,0.04228,0.151,5.2,0.65,5.240467536,5.03864,0.07252,5.039161855,0.24864,0.07252,0.259,4.79,0,4.79,6.21408,0.57244,6.240390837,0.45408,0.13244,0.473,5.76,0.44,5.776781111,3.73,0.22,3.736482303,0,0,0,3.73,0.22,3.736482303
28/03/2021 21:00,5.14304,0.69172,5.189348418,0.14304,0.04172,0.149,5,0.65,5.042072986,4.81232,0.06776,4.812797025,0.23232,0.06776,0.242,4.58,0,4.58,6.03584,0.56712,6.0624244,0.43584,0.12712,0.454,5.6,0.44,5.617259118,3.65,0.25,3.658551626,0,0,0,3.65,0.25,3.658551626
28/03/2021 21:30,4.7992,0.7306,4.854492455,0.1392,0.0406,0.145,4.66,0.69,4.710806725,4.6184,0.0812,4.619113768,0.2784,0.0812,0.29,4.34,0,4.34,5.75216,0.61188,5.784612502,0.45216,0.13188,0.471,5.3,0.48,5.32169146,3.47,0.27,3.480488471,0,0,0,3.47,0.27,3.480488471
28/03/2021 22:00,4.48016,0.76088,4.544312049,0.14016,0.04088,0.146,4.34,0.72,4.399318129,4.45,0.105,4.451238592,0.36,0.105,0.375,4.09,0,4.09,5.6012,0.6116,5.634491636,0.4512,0.1316,0.47,5.15,0.48,5.172320562,3.5,0.27,3.510398838,0,0,0,3.5,0.27,3.510398838
28/03/2021 22:30,4.26304,0.76172,4.330557401,0.14304,0.04172,0.149,4.12,0.72,4.18243948,4.12416,0.08288,4.124992703,0.28416,0.08288,0.296,3.84,0,3.84,5.35216,0.61188,5.387022721,0.45216,0.13188,0.471,4.9,0.48,4.923454072,3.33,0.27,3.340928015,0,0,0,3.33,0.27,3.340928015
28/03/2021 23:00,3.98112,0.76116,4.053230933,0.14112,0.04116,0.147,3.84,0.72,3.906916943,3.68656,0.06608,3.68715218,0.22656,0.06608,0.236,3.46,0,3.46,5.07432,0.60376,5.110112484,0.42432,0.12376,0.442,4.65,0.48,4.674708547,3.23,0.27,3.241265185,0,0,0,3.23,0.27,3.241265185
28/03/2021 23:30,3.65112,0.78116,3.733749884,0.14112,0.04116,0.147,3.51,0.74,3.587157649,3.42656,0.06608,3.427197106,0.22656,0.06608,0.236,3.2,0,3.2,4.76432,0.60376,4.802423472,0.42432,0.12376,0.442,4.34,0.48,4.3664631,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
29/03/2021 00:00,3.45112,0.75116,3.531921658,0.14112,0.04116,0.147,3.31,0.71,3.385291716,3.23656,0.06608,3.237234499,0.22656,0.06608,0.236,3.01,0,3.01,4.63432,0.60376,4.673483497,0.42432,0.12376,0.442,4.21,0.48,4.237275068,2.95,0.27,2.962330164,0,0,0,2.95,0.27,2.962330164
29/03/2021 00:30,3.28728,0.75004,3.371760638,0.13728,0.04004,0.143,3.15,0.71,3.229024621,3.06144,0.05292,3.061897353,0.18144,0.05292,0.189,2.88,0,2.88,4.39152,0.62836,4.436246634,0.37152,0.10836,0.387,4.02,0.52,4.053492321,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
29/03/2021 01:00,3.19632,0.74976,3.283078068,0.13632,0.03976,0.142,3.06,0.71,3.141289544,2.96096,0.03528,2.961170174,0.12096,0.03528,0.126,2.84,0,2.84,4.38672,0.58696,4.425814546,0.36672,0.10696,0.382,4.02,0.48,4.048555298,2.83,0.27,2.842850682,0,0,0,2.83,0.27,2.842850682
29/03/2021 01:30,3.21632,0.74976,3.30255271,0.13632,0.03976,0.142,3.08,0.71,3.160775221,3.12856,0.01708,3.128606623,0.05856,0.01708,0.061,3.07,0,3.07,4.4572,0.5596,4.492191447,0.3072,0.0896,0.32,4.15,0.47,4.17652966,2.83,0.27,2.842850682,0,0,0,2.83,0.27,2.842850682
29/03/2021 02:00,3.4244,0.7192,3.499109029,0.1344,0.0392,0.14,3.29,0.68,3.359538659,3.50096,0.03528,3.501137758,0.12096,0.03528,0.126,3.38,0,3.38,4.51672,0.57696,4.553420956,0.36672,0.10696,0.382,4.15,0.47,4.17652966,2.98,0.27,2.992206544,0,0,0,2.98,0.27,2.992206544
29/03/2021 02:30,3.50824,0.72032,3.581425526,0.13824,0.04032,0.144,3.37,0.68,3.437920883,3.66256,0.05908,3.663036473,0.20256,0.05908,0.211,3.46,0,3.46,4.53872,0.59796,4.577940083,0.43872,0.12796,0.457,4.1,0.47,4.1268511,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
29/03/2021 03:00,3.46016,0.72088,3.534455432,0.14016,0.04088,0.146,3.32,0.68,3.388923133,3.63664,0.08652,3.637669061,0.29664,0.08652,0.309,3.34,0,3.34,4.50544,0.57992,4.54260903,0.44544,0.12992,0.464,4.06,0.45,4.084862299,2.97,0.27,2.982247475,0,0,0,2.97,0.27,2.982247475
29/03/2021 03:30,3.4092,0.7206,3.484524214,0.1392,0.0406,0.145,3.27,0.68,3.33995509,3.59072,0.07896,3.591588061,0.27072,0.07896,0.282,3.32,0,3.32,4.52088,0.56984,4.556651578,0.41088,0.11984,0.428,4.11,0.45,4.134561645,2.94,0.27,2.952371928,0,0,0,2.94,0.27,2.952371928
29/03/2021 04:00,3.32016,0.72088,3.397518271,0.14016,0.04088,0.146,3.18,0.68,3.251891757,3.55248,0.07364,3.553243166,0.25248,0.07364,0.263,3.3,0,3.3,4.43368,0.58024,4.47148709,0.34368,0.10024,0.358,4.09,0.48,4.118069936,2.92,0.27,2.932456308,0,0,0,2.92,0.27,2.932456308
29/03/2021 04:30,3.36016,0.72088,3.436617989,0.14016,0.04088,0.146,3.22,0.68,3.29101808,3.44088,0.08484,3.441925769,0.29088,0.08484,0.303,3.15,0,3.15,4.48816,0.60488,4.528737131,0.42816,0.12488,0.446,4.06,0.48,4.08827592,2.96,0.27,2.97228868,0,0,0,2.96,0.27,2.97228868
29/03/2021 05:00,3.31016,0.70088,3.383547251,0.14016,0.04088,0.146,3.17,0.66,3.237977764,3.36504,0.06272,3.365624459,0.21504,0.06272,0.224,3.15,0,3.15,4.50416,0.56788,4.539817728,0.40416,0.11788,0.421,4.1,0.45,4.124621195,2.92,0.27,2.932456308,0,0,0,2.92,0.27,2.932456308
29/03/2021 05:30,3.3392,0.7006,3.411905186,0.1392,0.0406,0.145,3.2,0.66,3.267353669,3.44296,0.05628,3.443419957,0.19296,0.05628,0.201,3.25,0,3.25,4.68312,0.58216,4.719165519,0.45312,0.13216,0.472,4.23,0.45,4.253868827,2.97,0.24,2.979681191,0,0,0,2.97,0.24,2.979681191
29/03/2021 06:00,3.4292,0.6906,3.49804817,0.1392,0.0406,0.145,3.29,0.65,3.353595086,3.62776,0.05768,3.628218516,0.19776,0.05768,0.206,3.43,0,3.43,5.03376,0.49068,5.057618669,0.41376,0.12068,0.431,4.62,0.37,4.634792336,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
29/03/2021 06:30,3.88112,0.62116,3.930512969,0.14112,0.04116,0.147,3.74,0.58,3.784706065,4.01472,0.05096,4.015043412,0.17472,0.05096,0.182,3.84,0,3.84,6.02688,0.15284,6.028817678,0.38688,0.11284,0.403,5.64,0.04,5.640141842,3.3,0.27,3.311027031,0,0,0,3.3,0.27,3.311027031
29/03/2021 07:00,4.22016,0.59088,4.261324864,0.14016,0.04088,0.146,4.08,0.55,4.116904177,4.39352,0.05936,4.393920982,0.20352,0.05936,0.212,4.19,0,4.19,6.834,-0.148,6.835602388,0.384,0.112,0.4,6.45,-0.26,6.455238183,3.56,-0.22,3.566791275,0,0,0,3.56,-0.22,3.566791275
29/03/2021 07:30,4.53208,0.59144,4.570508768,0.14208,0.04144,0.148,4.39,0.55,4.424319157,4.78904,0.34472,4.80143062,0.11904,0.03472,0.124,4.67,0.31,4.68027777,7.73544,-0.32508,7.742267691,0.32544,0.09492,0.339,7.41,-0.42,7.421893289,3.77,0,3.77,0,0,0,3.77,0,3.77
29/03/2021 08:00,4.9792,0.5406,5.008460941,0.1392,0.0406,0.145,4.84,0.5,4.865757906,5.23808,0.25444,5.244256077,0.11808,0.03444,0.123,5.12,0.22,5.124724383,8.6468,-0.5876,8.66674241,0.3168,0.0924,0.33,8.33,-0.68,8.357709016,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
29/03/2021 08:30,5.26112,0.49116,5.283996764,0.14112,0.04116,0.147,5.12,0.45,5.139737347,5.4828,0.2704,5.489463726,0.1728,0.0504,0.18,5.31,0.22,5.314555485,9.0584,-0.6888,9.084550402,0.2784,0.0812,0.29,8.78,-0.77,8.813699564,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
29/03/2021 09:00,5.2892,0.4706,5.310094255,0.1392,0.0406,0.145,5.15,0.43,5.167920278,5.46288,0.33584,5.473193437,0.12288,0.03584,0.128,5.34,0.3,5.348420328,9.1916,-0.7212,9.219850324,0.4416,0.1288,0.46,8.75,-0.85,8.791188771,4.5,-0.29,4.509334762,0,0,0,4.5,-0.29,4.509334762
29/03/2021 09:30,5.3692,0.4706,5.389784133,0.1392,0.0406,0.145,5.23,0.43,5.247647092,5.63912,0.05516,5.639389772,0.18912,0.05516,0.197,5.45,0,5.45,9.17504,-0.73728,9.20461519,0.45504,0.13272,0.474,8.72,-0.87,8.76329276,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
29/03/2021 10:00,5.48112,0.47116,5.501333311,0.14112,0.04116,0.147,5.34,0.43,5.35728476,5.5468,0.3174,5.555873739,0.1968,0.0574,0.205,5.35,0.26,5.356314031,9.17696,-0.71672,9.204905344,0.45696,0.13328,0.476,8.72,-0.85,8.761329808,4.51,-0.31,4.520641547,0,0,0,4.51,-0.31,4.520641547
29/03/2021 10:30,5.55112,0.43116,5.567839096,0.14112,0.04116,0.147,5.41,0.39,5.424039085,5.55616,0.31388,5.565018832,0.11616,0.03388,0.121,5.44,0.28,5.447201116,8.97944,-0.65308,9.003158124,0.46944,0.13692,0.489,8.51,-0.79,8.546589963,4.57,-0.31,4.580502156,0,0,0,4.57,-0.31,4.580502156
29/03/2021 11:00,5.37208,0.43144,5.389376958,0.14208,0.04144,0.148,5.23,0.39,5.24452095,5.32152,0.31836,5.33103444,0.13152,0.03836,0.137,5.19,0.28,5.197547499,8.79824,-0.62468,8.820388438,0.49824,0.14532,0.519,8.3,-0.77,8.335640347,4.61,-0.43,4.630010799,0,0,0,4.61,-0.43,4.630010799
29/03/2021 11:30,5.22208,0.44144,5.240704991,0.14208,0.04144,0.148,5.08,0.4,5.095723697,5.18608,0.30844,5.195244075,0.16608,0.04844,0.173,5.02,0.26,5.026728558,8.57552,-0.63964,8.599341986,0.51552,0.15036,0.537,8.06,-0.79,8.09862334,4.35,-0.34,4.363267125,0,0,0,4.35,-0.34,4.363267125
29/03/2021 12:00,5.12208,0.48144,5.144656257,0.14208,0.04144,0.148,4.98,0.44,4.999399964,5.0948,0.2964,5.103414543,0.1248,0.0364,0.13,4.97,0.26,4.976796158,8.39152,-0.61664,8.414145994,0.49152,0.14336,0.512,7.9,-0.76,7.936472768,4.3,-0.38,4.316758043,0,0,0,4.3,-0.38,4.316758043
29/03/2021 12:30,5.12112,0.46116,5.141841946,0.14112,0.04116,0.147,4.98,0.42,4.997679462,5.18832,0.30576,5.197321772,0.08832,0.02576,0.092,5.1,0.28,5.107680491,8.18712,-0.54084,8.204964461,0.47712,0.13916,0.497,7.71,-0.68,7.73992894,4.3,-0.32,4.311890537,0,0,0,4.3,-0.32,4.311890537
29/03/2021 13:00,4.98304,0.46172,5.004385377,0.14304,0.04172,0.149,4.84,0.42,4.858188963,4.89568,0.05124,4.895948141,0.17568,0.05124,0.183,4.72,0,4.72,8.37112,-0.53384,8.388124653,0.50112,0.14616,0.522,7.87,-0.68,7.899322756,4.18,-0.32,4.19223091,0,0,0,4.18,-0.32,4.19223091
29/03/2021 13:30,4.75016,0.55088,4.78199632,0.14016,0.04088,0.146,4.61,0.51,4.638124621,4.66728,0.29004,4.676283332,0.13728,0.04004,0.143,4.53,0.25,4.53689321,7.93744,-0.39908,7.947466175,0.51744,0.15092,0.539,7.42,-0.55,7.440356174,4.18,-0.32,4.19223091,0,0,0,4.18,-0.32,4.19223091
29/03/2021 14:00,4.80016,0.49088,4.825194214,0.14016,0.04088,0.146,4.66,0.45,4.68167705,4.64232,0.28276,4.650923371,0.11232,0.03276,0.117,4.53,0.25,4.53689321,7.7624,-0.4118,7.773315445,0.5424,0.1582,0.565,7.22,-0.57,7.24246505,4.28,-0.43,4.301546234,0,0,0,4.28,-0.43,4.301546234
29/03/2021 14:30,4.64016,0.49088,4.666052722,0.14016,0.04088,0.146,4.5,0.45,4.52244403,4.5916,0.2738,4.599756189,0.0816,0.0238,0.085,4.51,0.25,4.516923732,7.798,-0.416,7.809088295,0.528,0.154,0.55,7.27,-0.57,7.292311019,4.23,-0.39,4.247940678,0,0,0,4.23,-0.39,4.247940678
29/03/2021 15:00,4.53016,0.49088,4.556677825,0.14016,0.04088,0.146,4.39,0.45,4.413003512,4.54864,0.30752,4.559023404,0.12864,0.03752,0.134,4.42,0.27,4.428238928,7.75576,-0.49832,7.771752441,0.48576,0.14168,0.506,7.27,-0.64,7.298116195,3.95,-0.29,3.960631263,0,0,0,3.95,-0.29,3.960631263
29/03/2021 15:30,4.59824,0.53032,4.628720169,0.13824,0.04032,0.144,4.46,0.49,4.486836302,4.46784,0.31312,4.478798768,0.14784,0.04312,0.154,4.32,0.27,4.328429276,7.74992,-0.43044,7.761864377,0.40992,0.11956,0.427,7.34,-0.55,7.360577423,3.99,-0.35,4.00532146,0,0,0,3.99,-0.35,4.00532146
