Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
29/03/2021 16:00,4.71632,0.57976,4.751820283,0.13632,0.03976,0.142,4.58,0.54,4.611724189,4.5884,0.0462,4.588632585,0.1584,0.0462,0.165,4.43,0,4.43,7.49808,-0.38556,7.507986428,0.35808,0.10444,0.373,7.14,-0.49,7.156793975,4.04,-0.35,4.05513255,0,0,0,4.04,-0.35,4.05513255
29/03/2021 16:30,4.91728,0.58004,4.951372436,0.13728,0.04004,0.143,4.78,0.54,4.810405388,4.80248,0.07364,4.803044555,0.25248,0.07364,0.263,4.55,0,4.55,7.13008,-0.27956,7.135558464,0.31008,0.09044,0.323,6.82,-0.37,6.830029283,4.07,-0.35,4.08502142,0,0,0,4.07,-0.35,4.08502142
29/03/2021 17:00,5.1792,0.5806,5.21164168,0.1392,0.0406,0.145,5.04,0.54,5.068846023,5.10104,0.05572,5.101344313,0.19104,0.05572,0.199,4.91,0,4.91,7.09912,-0.12984,7.100307261,0.30912,0.09016,0.322,6.79,-0.22,6.79356313,4.11,-0.3,4.12093436,0,0,0,4.11,-0.3,4.12093436
29/03/2021 17:30,5.25208,0.63144,5.289901776,0.14208,0.04144,0.148,5.11,0.59,5.1439479,5.11984,0.06412,5.120241498,0.21984,0.06412,0.229,4.9,0,4.9,6.86848,-0.11836,6.869499734,0.34848,0.10164,0.363,6.52,-0.22,6.523710601,4.22,-0.3,4.230650068,0,0,0,4.22,-0.3,4.230650068
29/03/2021 18:00,5.27112,0.63116,5.308772834,0.14112,0.04116,0.147,5.13,0.59,5.163816418,5.08608,0.04844,5.086310667,0.16608,0.04844,0.173,4.92,0,4.92,6.85872,-0.12704,6.859896442,0.31872,0.09296,0.332,6.54,-0.22,6.54369926,4.06,-0.24,4.06708741,0,0,0,4.06,-0.24,4.06708741
29/03/2021 18:30,5.14112,0.63116,5.179717927,0.14112,0.04116,0.147,5,0.59,5.034689663,5.01216,0.30688,5.021545897,0.09216,0.02688,0.096,4.92,0.28,4.927961039,6.65288,0.31084,6.660137671,0.24288,0.07084,0.253,6.41,0.24,6.414491406,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
29/03/2021 19:00,5.04112,0.66116,5.084291829,0.14112,0.04116,0.147,4.9,0.62,4.939068738,4.9784,0.0112,4.978412598,0.0384,0.0112,0.04,4.94,0,4.94,6.60512,0.28816,6.611402756,0.16512,0.04816,0.172,6.44,0.24,6.444470498,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
29/03/2021 19:30,4.98016,0.70088,5.029237159,0.14016,0.04088,0.146,4.84,0.66,4.884792728,4.79648,0.01064,4.796491801,0.03648,0.01064,0.038,4.76,0,4.76,6.44624,0.31432,6.453898605,0.18624,0.05432,0.194,6.26,0.26,6.265397035,3.83,-0.24,3.837512215,0,0,0,3.83,-0.24,3.837512215
29/03/2021 20:00,4.9592,0.7006,5.008443371,0.1392,0.0406,0.145,4.82,0.66,4.864976876,4.88536,0.00448,4.885362054,0.01536,0.00448,0.016,4.87,0,4.87,6.49576,0.29668,6.502531584,0.12576,0.03668,0.131,6.37,0.26,6.375303914,3.83,-0.29,3.840963421,0,0,0,3.83,-0.29,3.840963421
29/03/2021 20:30,5.03112,0.67116,5.07568953,0.14112,0.04116,0.147,4.89,0.63,4.930415804,4.89112,0.00616,4.891123879,0.02112,0.00616,0.022,4.87,0,4.87,6.72688,0.30284,6.733693385,0.14688,0.04284,0.153,6.58,0.26,6.585134775,3.96,-0.37,3.977247792,0,0,0,3.96,-0.37,3.977247792
29/03/2021 21:00,4.90304,0.70172,4.953000323,0.14304,0.04172,0.149,4.76,0.66,4.805538471,4.76096,0.00028,4.760960008,0.00096,0.00028,0.001,4.76,0,4.76,5.76856,0.25708,5.774285635,0.05856,0.01708,0.061,5.71,0.24,5.715041557,3.96,-0.34,3.974569159,0,0,0,3.96,-0.34,3.974569159
29/03/2021 21:30,4.69304,0.70172,4.745211839,0.14304,0.04172,0.149,4.55,0.66,4.597618949,4.39,0,4.39,0,0,0,4.39,0,4.39,5.8204,0.3322,5.829872469,0.1104,0.0322,0.115,5.71,0.3,5.71787548,3.75,0.15,3.752998801,0,0,0,3.75,0.15,3.752998801
29/03/2021 22:00,4.3492,0.7506,4.413495327,0.1392,0.0406,0.145,4.21,0.71,4.269449613,4.14,0,4.14,0,0,0,4.14,0,4.14,5.84736,0.40548,5.861401965,0.08736,0.02548,0.091,5.76,0.38,5.772521113,3.6,0.28,3.610872471,0,0,0,3.6,0.28,3.610872471
29/03/2021 22:30,4.0444,0.7592,4.115040219,0.1344,0.0392,0.14,3.91,0.72,3.975738925,3.89,0,3.89,0,0,0,3.89,0,3.89,5.45672,0.42196,5.473010451,0.00672,0.00196,0.007,5.45,0.42,5.466159529,3.43,0.26,3.439840113,0,0,0,3.43,0.26,3.439840113
29/03/2021 23:00,3.80728,0.74004,3.878535832,0.13728,0.04004,0.143,3.67,0.7,3.736161131,3.6,0,3.6,0,0,0,3.6,0,3.6,5.27768,0.42224,5.294543682,0.00768,0.00224,0.008,5.27,0.42,5.286709752,3.28,0.26,3.290288741,0,0,0,3.28,0.26,3.290288741
29/03/2021 23:30,3.55536,0.73948,3.631448113,0.13536,0.03948,0.141,3.42,0.7,3.490902462,3.31,0,3.31,0,0,0,3.31,0,3.31,4.83248,0.44364,4.852801191,0.01248,0.00364,0.013,4.82,0.44,4.840041322,3.06,0.26,3.071025887,0,0,0,3.06,0.26,3.071025887
30/03/2021 00:00,3.32824,0.74032,3.409582848,0.13824,0.04032,0.144,3.19,0.7,3.26589957,3.13,0,3.13,0,0,0,3.13,0,3.13,4.65,0.44,4.670770814,0,0,0,4.65,0.44,4.670770814,2.98,0.26,2.991320779,0,0,0,2.98,0.26,2.991320779
31/03/2021 00:30,-2.816,0.782,2.922563943,0.144,0.042,0.15,-2.96,0.74,3.051098163,2.84288,0.00084,2.842880124,0.00288,0.00084,0.003,2.84,0,2.84,-4.4004,0.4528,4.423635157,0.0096,0.0028,0.01,-4.41,0.45,4.432899728,-2.86,0.26,2.871793864,0,0,0,-2.86,0.26,2.871793864
31/03/2021 01:00,-2.67504,0.78228,2.787077502,0.14496,0.04228,0.151,-2.82,0.74,2.915475947,2.74672,0.00196,2.746720699,0.00672,0.00196,0.007,2.74,0,2.74,-4.26448,0.46036,4.289256462,0.03552,0.01036,0.037,-4.3,0.45,4.323482393,-2.68,0.26,2.692582404,0,0,0,-2.68,0.26,2.692582404
31/03/2021 01:30,-2.696,0.762,2.80161739,0.144,0.042,0.15,-2.84,0.72,2.929846412,2.89,0,2.89,0,0,0,2.89,0,2.89,-4.34312,0.45784,4.367185455,0.02688,0.00784,0.028,-4.37,0.45,4.393108239,-2.75,0.26,2.762263565,0,0,0,-2.75,0.26,2.762263565
31/03/2021 02:00,-2.906,0.742,2.999233235,0.144,0.042,0.15,-3.05,0.7,3.129297046,3.19,0,3.19,0,0,0,3.19,0,3.19,-4.36616,0.48112,4.39258803,0.00384,0.00112,0.004,-4.37,0.48,4.39628252,-2.82,0.24,2.83019434,0,0,0,-2.82,0.24,2.83019434
31/03/2021 02:30,-2.926,0.742,3.018615577,0.144,0.042,0.15,-3.07,0.7,3.14879342,3.28,0,3.28,0,0,0,3.28,0,3.28,-4.41,0.48,4.436045536,0,0,0,-4.41,0.48,4.436045536,-2.87,0.24,2.880017361,0,0,0,-2.87,0.24,2.880017361
31/03/2021 03:00,-2.826,0.742,2.921787124,0.144,0.042,0.15,-2.97,0.7,3.051376738,3.19,0,3.19,0,0,0,3.19,0,3.19,-4.33904,0.48028,4.365539715,0.00096,0.00028,0.001,-4.34,0.48,4.3664631,-2.75,0.24,2.760452861,0,0,0,-2.75,0.24,2.760452861
31/03/2021 03:30,-2.796,0.742,2.892780669,0.144,0.042,0.15,-2.94,0.7,3.02218464,3.13,0,3.13,0,0,0,3.13,0,3.13,-4.3256,0.4642,4.350436415,0.0144,0.0042,0.015,-4.34,0.46,4.364309797,-2.69,0.24,2.700685098,0,0,0,-2.69,0.24,2.700685098
31/03/2021 04:00,-2.796,0.722,2.88771536,0.144,0.042,0.15,-2.94,0.68,3.017614952,3.13,0,3.13,0,0,0,3.13,0,3.13,-4.27368,0.44476,4.296760664,0.01632,0.00476,0.017,-4.29,0.44,4.312505072,-2.79,0.24,2.800303555,0,0,0,-2.79,0.24,2.800303555
31/03/2021 04:30,-2.79504,0.72228,2.886855902,0.14496,0.04228,0.151,-2.94,0.68,3.017614952,3.08,0,3.08,0,0,0,3.08,0,3.08,-4.31504,0.44728,4.338159702,0.02496,0.00728,0.026,-4.34,0.44,4.362247127,-2.82,0.24,2.83019434,0,0,0,-2.82,0.24,2.83019434
31/03/2021 05:00,-2.696,0.722,2.791003404,0.144,0.042,0.15,-2.84,0.68,2.92027396,3,0,3,0,0,0,3,0,3,-4.40544,0.45008,4.428371439,0.03456,0.01008,0.036,-4.44,0.44,4.461748536,-2.84,0.24,2.850122804,0,0,0,-2.84,0.24,2.850122804
31/03/2021 05:30,-2.74696,0.72172,2.840188198,0.14304,0.04172,0.149,-2.89,0.68,2.968922363,3.12,0,3.12,0,0,0,3.12,0,3.12,-4.57488,0.45316,4.597268863,0.04512,0.01316,0.047,-4.62,0.44,4.640905084,-2.92,0.24,2.929846412,0,0,0,-2.92,0.24,2.929846412
31/03/2021 06:00,-2.93792,0.70144,3.020495324,0.14208,0.04144,0.148,-3.08,0.66,3.149920634,3.23,0,3.23,0,0,0,3.23,0,3.23,-5.05712,0.36084,5.06997714,0.00288,0.00084,0.003,-5.06,0.36,5.072790159,-2.97,0.24,2.979681191,0,0,0,-2.97,0.24,2.979681191
31/03/2021 06:30,-3.38176,0.63032,3.440000581,0.13824,0.04032,0.144,-3.52,0.59,3.569103529,3.73,0,3.73,0,0,0,3.73,0,3.73,-5.84,0.26,5.845784806,0,0,0,-5.84,0.26,5.845784806,-3.17,0.24,3.179072192,0,0,0,-3.17,0.24,3.179072192
31/03/2021 07:00,-3.62272,0.63004,3.677098122,0.13728,0.04004,0.143,-3.76,0.59,3.806008408,4.04,0,4.04,0,0,0,4.04,0,4.04,-6.57,-0.28,6.575963808,0,0,0,-6.57,-0.28,6.575963808,-3.33,0.19,3.335416016,0,0,0,-3.33,0.19,3.335416016
31/03/2021 07:30,-3.97368,0.62976,4.023273592,0.13632,0.03976,0.142,-4.11,0.59,4.152131982,4.44,0,4.44,0,0,0,4.44,0,4.44,-7.3,-0.33,7.307455097,0,0,0,-7.3,-0.33,7.307455097,-3.58,-0.24,3.588035674,0,0,0,-3.58,-0.24,3.588035674
31/03/2021 08:00,-4.42464,0.55948,4.459871859,0.13536,0.03948,0.141,-4.56,0.52,4.589553355,4.82,0,4.82,0,0,0,4.82,0,4.82,-8.14,-0.56,8.159240161,0,0,0,-8.14,-0.56,8.159240161,-4.03,-0.27,4.039034538,0,0,0,-4.03,-0.27,4.039034538
31/03/2021 08:30,-4.62464,0.50948,4.652619155,0.13536,0.03948,0.141,-4.76,0.47,4.783147499,5.03096,0.00028,5.030960008,0.00096,0.00028,0.001,5.03,0,5.03,-8.46904,-0.77972,8.504857541,0.00096,0.00028,0.001,-8.47,-0.78,8.505839171,-4.27,-0.31,4.281238139,0,0,0,-4.27,-0.31,4.281238139
31/03/2021 09:00,-4.73464,0.45948,4.756883202,0.13536,0.03948,0.141,-4.87,0.42,4.888077332,4.94384,0.00112,4.943840127,0.00384,0.00112,0.004,4.94,0,4.94,-8.74904,-0.86972,8.792162066,0.00096,0.00028,0.001,-8.75,-0.87,8.793145057,-4.54,-0.41,4.558475622,0,0,0,-4.54,-0.41,4.558475622
31/03/2021 09:30,-4.77984,0.43088,4.799221604,0.14016,0.04088,0.146,-4.92,0.39,4.935433112,5.15576,0.00168,5.155760274,0.00576,0.00168,0.006,5.15,0,5.15,-8.65712,-0.90916,8.70472852,0.00288,0.00084,0.003,-8.66,-0.91,8.707680518,-4.75,-0.63,4.791596811,0,0,0,-4.75,-0.63,4.791596811
31/03/2021 10:00,-4.81696,0.43172,4.836267755,0.14304,0.04172,0.149,-4.96,0.39,4.975309036,4.9896,0.0028,4.989600786,0.0096,0.0028,0.01,4.98,0,4.98,-8.61424,-0.84832,8.655909981,0.00576,0.00168,0.006,-8.62,-0.85,8.661806971,-4.52,-0.47,4.544370143,0,0,0,-4.52,-0.47,4.544370143
31/03/2021 10:30,-4.78792,0.43144,4.807319253,0.14208,0.04144,0.148,-4.93,0.39,4.945401905,4.8344,0.0042,4.834401824,0.0144,0.0042,0.015,4.82,0,4.82,-8.21464,-0.80552,8.254039787,0.01536,0.00448,0.016,-8.23,-0.81,8.269764205,-4.45,-0.49,4.476896246,0,0,0,-4.45,-0.49,4.476896246
31/03/2021 11:00,-4.70792,0.41144,4.725864323,0.14208,0.04144,0.148,-4.85,0.37,4.864092927,4.6392,0.0056,4.63920338,0.0192,0.0056,0.02,4.62,0,4.62,-8.20696,-0.80328,8.246177975,0.02304,0.00672,0.024,-8.23,-0.81,8.269764205,-4.39,-0.51,4.419524861,0,0,0,-4.39,-0.51,4.419524861
31/03/2021 11:30,-4.65696,0.43172,4.67692833,0.14304,0.04172,0.149,-4.8,0.39,4.815817688,4.64112,0.00616,4.641124088,0.02112,0.00616,0.022,4.62,0,4.62,-8.23928,-0.93104,8.291716975,0.03072,0.00896,0.032,-8.27,-0.94,8.323250567,-4.34,-0.51,4.369862698,0,0,0,-4.34,-0.51,4.369862698
31/03/2021 12:00,-4.58696,0.43172,4.607231728,0.14304,0.04172,0.149,-4.73,0.39,4.74605099,4.62208,0.00644,4.622084486,0.02208,0.00644,0.023,4.6,0,4.6,-8.00736,-0.79048,8.046283167,0.03264,0.00952,0.034,-8.04,-0.8,8.079702965,-4.34,-0.53,4.372241988,0,0,0,-4.34,-0.53,4.372241988
31/03/2021 12:30,-4.53888,0.43116,4.559312514,0.14112,0.04116,0.147,-4.68,0.39,4.696221886,4.55728,0.00504,4.557282787,0.01728,0.00504,0.018,4.54,0,4.54,-7.672,-0.756,7.70915819,0.048,0.014,0.05,-7.72,-0.77,7.758305227,-4.34,-0.46,4.364309797,0,0,0,-4.34,-0.46,4.364309797
31/03/2021 13:00,-4.47984,0.43088,4.500513748,0.14016,0.04088,0.146,-4.62,0.39,4.636431818,4.40208,0.00644,4.402084711,0.02208,0.00644,0.023,4.38,0,4.38,-7.842,-0.756,7.878356428,0.048,0.014,0.05,-7.89,-0.77,7.927483838,-4.12,-0.35,4.134839779,0,0,0,-4.12,-0.35,4.134839779
31/03/2021 13:30,-4.40888,0.45116,4.431903451,0.14112,0.04116,0.147,-4.55,0.41,4.568435181,4.3392,0.0056,4.339203614,0.0192,0.0056,0.02,4.32,0,4.32,-7.44376,-0.57068,7.4656037,0.06624,0.01932,0.069,-7.51,-0.59,7.533140116,-4.12,-0.44,4.143428532,0,0,0,-4.12,-0.44,4.143428532
31/03/2021 14:00,-4.35888,0.45116,4.382166154,0.14112,0.04116,0.147,-4.5,0.41,4.518639176,4.3992,0.0056,4.399203564,0.0192,0.0056,0.02,4.38,0,4.38,-7.27992,-0.49956,7.297040181,0.07008,0.02044,0.073,-7.35,-0.52,7.368371598,-4.1,-0.46,4.125724179,0,0,0,-4.1,-0.46,4.125724179
31/03/2021 14:30,-4.31888,0.45116,4.34238066,0.14112,0.04116,0.147,-4.46,0.41,4.478805644,4.2792,0.0056,4.279203664,0.0192,0.0056,0.02,4.26,0,4.26,-7.15472,-0.50096,7.172236694,0.06528,0.01904,0.068,-7.22,-0.52,7.238701541,-4,-0.46,4.026363123,0,0,0,-4,-0.46,4.026363123
31/03/2021 15:00,-4.22888,0.45116,4.252878014,0.14112,0.04116,0.147,-4.37,0.41,4.389191269,4.204,0.007,4.204005828,0.024,0.007,0.025,4.18,0,4.18,-7.1368,-0.4574,7.151442442,0.0432,0.0126,0.045,-7.18,-0.47,7.195366565,-4.04,-0.46,4.066103786,0,0,0,-4.04,-0.46,4.066103786
31/03/2021 15:30,-4.22888,0.50116,4.258472426,0.14112,0.04116,0.147,-4.37,0.46,4.39414383,4.23016,0.00588,4.230164087,0.02016,0.00588,0.021,4.21,0,4.21,-7.14448,-0.40964,7.156214041,0.03552,0.01036,0.037,-7.18,-0.42,7.192273632,-4.08,-0.46,4.105849486,0,0,0,-4.08,-0.46,4.105849486
31/03/2021 16:00,-4.42888,0.50116,4.457144759,0.14112,0.04116,0.147,-4.57,0.46,4.59309264,4.47152,0.00336,4.471521262,0.01152,0.00336,0.012,4.46,0,4.46,-7.26176,-0.41468,7.273590434,0.01824,0.00532,0.019,-7.28,-0.42,7.29210532,-4.17,-0.46,4.195294984,0,0,0,-4.17,-0.46,4.195294984
31/03/2021 16:30,-4.57888,0.56116,4.613138043,0.14112,0.04116,0.147,-4.72,0.52,4.748557676,4.64864,0.00252,4.648640683,0.00864,0.00252,0.009,4.64,0,4.64,-7.26272,-0.32496,7.2699863,0.01728,0.00504,0.018,-7.28,-0.33,7.287475557,-4.15,-0.39,4.168285019,0,0,0,-4.15,-0.39,4.168285019
31/03/2021 17:00,-4.65504,0.56228,4.688875793,0.14496,0.04228,0.151,-4.8,0.52,4.828084506,4.77056,0.00308,4.770560994,0.01056,0.00308,0.011,4.76,0,4.76,-6.75928,-0.14104,6.760751319,0.03072,0.00896,0.032,-6.79,-0.15,6.791656646,-3.97,-0.28,3.979861807,0,0,0,-3.97,-0.28,3.979861807
31/03/2021 17:30,-4.806,0.612,4.844809594,0.144,0.042,0.15,-4.95,0.57,4.982710106,4.9548,0.0014,4.954800198,0.0048,0.0014,0.005,4.95,0,4.95,-6.6204,0.2228,6.624147945,0.0096,0.0028,0.01,-6.63,0.22,6.633649071,-4.04,-0.26,4.048357692,0,0,0,-4.04,-0.26,4.048357692
31/03/2021 18:00,-4.786,0.612,4.824970466,0.144,0.042,0.15,-4.93,0.57,4.962841928,5.04,0,5.04,0,0,0,5.04,0,5.04,-6.6952,-0.2186,6.698767722,0.0048,0.0014,0.005,-6.7,-0.22,6.703610967,-3.97,-0.23,3.976656887,0,0,0,-3.97,-0.23,3.976656887
31/03/2021 18:30,-4.596,0.652,4.642016803,0.144,0.042,0.15,-4.74,0.61,4.779089872,4.95096,0.00028,4.950960008,0.00096,0.00028,0.001,4.95,0,4.95,-6.5604,0.2428,6.564891469,0.0096,0.0028,0.01,-6.57,0.24,6.5743821,-3.7,-0.21,3.705954668,0,0,0,-3.7,-0.21,3.705954668
31/03/2021 19:00,-4.456,0.652,4.503447568,0.144,0.042,0.15,-4.6,0.61,4.640269389,4.78,0,4.78,0,0,0,4.78,0,4.78,-6.48712,0.24084,6.491589158,0.00288,0.00084,0.003,-6.49,0.24,6.49443608,-3.67,-0.21,3.676003264,0,0,0,-3.67,-0.21,3.676003264
31/03/2021 19:30,-4.52696,0.65172,4.573631577,0.14304,0.04172,0.149,-4.67,0.61,4.709670901,4.58,0,4.58,0,0,0,4.58,0,4.58,-6.26,0.26,6.265397035,0,0,0,-6.26,0.26,6.265397035,-3.71,-0.21,3.715938643,0,0,0,-3.71,-0.21,3.715938643
31/03/2021 20:00,-4.52792,0.66144,4.575976661,0.14208,0.04144,0.148,-4.67,0.62,4.710976544,4.69,0,4.69,0,0,0,4.69,0,4.69,-6.20024,0.28868,6.206956758,0.02976,0.00868,0.031,-6.23,0.28,6.236288961,-3.71,-0.21,3.715938643,0,0,0,-3.71,-0.21,3.715938643
31/03/2021 20:30,-4.64888,0.64116,4.692885189,0.14112,0.04116,0.147,-4.79,0.6,4.82743203,4.75,0,4.75,0,0,0,4.75,0,4.75,-6.33528,0.29596,6.342189291,0.05472,0.01596,0.057,-6.39,0.28,6.396131643,-3.71,0.22,3.716517187,0,0,0,-3.71,0.22,3.716517187
31/03/2021 21:00,-4.44888,0.67116,4.499220933,0.14112,0.04116,0.147,-4.59,0.63,4.633033563,4.49,0,4.49,0,0,0,4.49,0,4.49,-6.10472,0.31904,6.113051022,0.06528,0.01904,0.068,-6.17,0.3,6.177289049,-3.66,-0.17,3.66394596,0,0,0,-3.66,-0.17,3.66394596
31/03/2021 21:30,-4.19888,0.71116,4.25867841,0.14112,0.04116,0.147,-4.34,0.67,4.391412074,4.19,0,4.19,0,0,0,4.19,0,4.19,-5.78264,0.39548,5.796147841,0.08736,0.02548,0.091,-5.87,0.37,5.881649429,-3.62,-0.24,3.627947078,0,0,0,-3.62,-0.24,3.627947078
31/03/2021 22:00,-3.92888,0.71116,3.992724208,0.14112,0.04116,0.147,-4.07,0.67,4.124778782,3.83,0,3.83,0,0,0,3.83,0,3.83,-5.38896,0.39072,5.403105774,0.07104,0.02072,0.074,-5.46,0.37,5.47252227,-3.39,0.27,3.400735215,0,0,0,-3.39,0.27,3.400735215
31/03/2021 22:30,-3.65792,0.75144,3.734305933,0.14208,0.04144,0.148,-3.8,0.71,3.865759951,3.57192,0.00056,3.571920044,0.00192,0.00056,0.002,3.57,0,3.57,-5.14072,0.39604,5.155952851,0.08928,0.02604,0.093,-5.23,0.37,5.243071619,-3.27,0.27,3.281127855,0,0,0,-3.27,0.27,3.281127855
31/03/2021 23:00,-3.36792,0.72144,3.444322981,0.14208,0.04144,0.148,-3.51,0.68,3.575262228,3.29744,0.01092,3.297458082,0.03744,0.01092,0.039,3.26,0,3.26,-4.81592,0.42744,4.834851642,0.09408,0.02744,0.098,-4.91,0.4,4.926266335,-3.21,0.14,3.213051509,0,0,0,-3.21,0.14,3.213051509
31/03/2021 23:30,-3.096,0.722,3.179072192,0.144,0.042,0.15,-3.24,0.68,3.310589071,3.02032,0.29176,3.034379146,0.04032,0.01176,0.042,2.98,0.28,2.993125457,-4.43096,0.49472,4.458492391,0.11904,0.03472,0.124,-4.55,0.46,4.573193632,-2.97,0.27,2.982247475,0,0,0,-2.97,0.27,2.982247475
01/04/2021 00:00,-2.87504,0.76228,2.974378221,0.14496,0.04228,0.151,-3.02,0.72,3.104641686,2.78064,0.02352,2.78073947,0.08064,0.02352,0.084,2.7,0,2.7,-3.92544,0.54008,3.96241916,0.27456,0.08008,0.286,-4.2,0.46,4.225115383,-2.82,0.27,2.832896045,0,0,0,-2.82,0.27,2.832896045
